Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-04 17:30:00,2.616,0.763,2.725,0.4656,0.1358,0.485,2.1504,0.6272,2.24,1.8864,0.5502,1.9649999999999999,0.4656,0.1358,0.485,1.4208,0.41440000000000005,1.48
2019-04-04 18:00:00,2.6088,0.7609,2.7175000000000002,0.43920000000000003,0.12810000000000002,0.4575,2.1696,0.6328,2.26,1.9656,0.5733,2.0475,0.43920000000000003,0.12810000000000002,0.4575,1.5264,0.44520000000000004,1.5899999999999999
2019-04-04 18:30:00,2.60736,0.76048,2.716,0.44736000000000004,0.13048,0.466,2.16,0.63,2.25,1.89696,0.55328,1.976,0.44736000000000004,0.13048,0.466,1.4496,0.4228,1.51
2019-04-04 19:00:00,2.61792,0.76356,2.727,0.42912000000000006,0.12516000000000002,0.447,2.1888,0.6384000000000001,2.2800000000000002,1.87872,0.54796,1.957,0.42912000000000006,0.12516000000000002,0.447,1.4496,0.4228,1.51
2019-04-04 19:30:00,2.67312,0.77966,2.7845,0.43632000000000004,0.12726,0.4545,2.2368,0.6524,2.33,1.83792,0.5360600000000001,1.9145,0.43632000000000004,0.12726,0.4545,1.4016,0.4088,1.46
2019-04-04 20:00:00,2.74992,0.8020600000000001,2.8645,0.36912,0.10766,0.3845,2.3808,0.6944,2.48,1.8763200000000002,0.5472600000000001,1.9545,0.36912,0.10766,0.3845,1.5072,0.43960000000000005,1.57
2019-04-04 20:30:00,2.7552,0.8036000000000001,2.87,0.27840000000000004,0.08120000000000001,0.29,2.4768,0.7224,2.58,1.8144,0.5292,1.8900000000000001,0.27840000000000004,0.08120000000000001,0.29,1.536,0.448,1.6
2019-04-04 21:00:00,2.72976,0.7961800000000001,2.8435,0.22416000000000003,0.06538000000000001,0.2335,2.5056000000000003,0.7308,2.61,1.62576,0.47418000000000005,1.6935,0.22416000000000003,0.06538000000000001,0.2335,1.4016,0.4088,1.46
2019-04-04 21:30:00,2.5728,0.7504000000000001,2.68,0.27840000000000004,0.08120000000000001,0.29,2.2944,0.6692,2.39,1.5552000000000001,0.4536,1.62,0.27840000000000004,0.08120000000000001,0.29,1.2768,0.3724,1.33
2019-04-04 22:00:00,2.448,0.714,2.55,0.27840000000000004,0.08120000000000001,0.29,2.1696,0.6328,2.26,1.4208,0.41440000000000005,1.48,0.27840000000000004,0.08120000000000001,0.29,1.1424,0.3332,1.19
2019-04-04 22:30:00,2.26272,0.6599600000000001,2.357,0.22752000000000003,0.06636,0.23700000000000002,2.0352,0.5936,2.12,1.27392,0.37156000000000006,1.327,0.22752000000000003,0.06636,0.23700000000000002,1.0464,0.3052,1.09
2019-04-04 23:00:00,2.01216,0.5868800000000001,2.096,0.23616,0.06888000000000001,0.246,1.776,0.518,1.85,1.1577600000000001,0.33768000000000004,1.206,0.23616,0.06888000000000001,0.246,0.9216000000000001,0.26880000000000004,0.96
2019-04-04 23:30:00,1.8100800000000001,0.5279400000000001,1.8855,0.24528000000000003,0.07154,0.2555,1.5648,0.45640000000000003,1.63,1.08048,0.31514000000000003,1.1255,0.24528000000000003,0.07154,0.2555,0.8352,0.2436,0.87
2019-04-05 00:00:00,1.69536,0.49448000000000003,1.766,0.21696000000000001,0.06328,0.226,1.4784000000000002,0.4312,1.54,1.06176,0.30968,1.106,0.21696000000000001,0.06328,0.226,0.8448,0.2464,0.88
2019-04-05 00:30:00,1.53504,0.44772000000000006,1.599,0.24864000000000003,0.07252,0.259,1.2864,0.37520000000000003,1.34,0.9398400000000001,0.27412000000000003,0.979,0.24864000000000003,0.07252,0.259,0.6912,0.2016,0.72
2019-04-05 01:00:00,1.49952,0.43736,1.562,0.26112,0.07616,0.272,1.2384,0.3612,1.29,0.9043200000000001,0.26376,0.9420000000000001,0.26112,0.07616,0.272,0.6432,0.18760000000000002,0.67
2019-04-05 01:30:00,1.5648,0.45640000000000003,1.63,0.2016,0.058800000000000005,0.21,1.3632,0.3976,1.42,0.8928,0.2604,0.93,0.2016,0.058800000000000005,0.21,0.6912,0.2016,0.72
2019-04-05 02:00:00,1.65456,0.48258000000000006,1.7235,0.17616,0.05138,0.1835,1.4784000000000002,0.4312,1.54,0.8865600000000001,0.25858000000000003,0.9235000000000001,0.17616,0.05138,0.1835,0.7104,0.20720000000000002,0.74
2019-04-05 02:30:00,1.704,0.497,1.775,0.168,0.049,0.17500000000000002,1.536,0.448,1.6,0.9552,0.2786,0.995,0.168,0.049,0.17500000000000002,0.7872,0.2296,0.8200000000000001
2019-04-05 03:00:00,1.71168,0.49924,1.783,0.20448000000000002,0.059640000000000006,0.213,1.5072,0.43960000000000005,1.57,0.9628800000000001,0.28084000000000003,1.003,0.20448000000000002,0.059640000000000006,0.213,0.7584000000000001,0.2212,0.79
2019-04-05 03:30:00,1.71744,0.50092,1.7890000000000001,0.21984,0.06412000000000001,0.229,1.4976,0.4368,1.56,0.9974400000000001,0.29092,1.039,0.21984,0.06412000000000001,0.229,0.7776000000000001,0.2268,0.81
2019-04-05 04:00:00,1.72416,0.50288,1.796,0.18816000000000002,0.054880000000000005,0.196,1.536,0.448,1.6,0.9561600000000001,0.27888,0.996,0.18816000000000002,0.054880000000000005,0.196,0.768,0.224,0.8
2019-04-05 04:30:00,1.6824,0.4907,1.7525,0.1656,0.0483,0.17250000000000001,1.5168,0.4424,1.58,0.8856,0.25830000000000003,0.9225000000000001,0.1656,0.0483,0.17250000000000001,0.72,0.21,0.75
2019-04-05 05:00:00,1.6896,0.4928,1.76,0.11520000000000001,0.033600000000000005,0.12,1.5744,0.4592,1.6400000000000001,0.912,0.266,0.9500000000000001,0.11520000000000001,0.033600000000000005,0.12,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-04-05 05:30:00,1.7472,0.5096,1.82,0.11520000000000001,0.033600000000000005,0.12,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.9696,0.2828,1.01,0.11520000000000001,0.033600000000000005,0.12,0.8544,0.2492,0.89
2019-04-05 06:00:00,1.8460800000000002,0.53844,1.923,0.11808,0.034440000000000005,0.123,1.728,0.504,1.8,1.01088,0.29484000000000005,1.053,0.11808,0.034440000000000005,0.123,0.8928,0.2604,0.93
2019-04-05 06:30:00,2.05296,0.5987800000000001,2.1385,0.15216000000000002,0.04438,0.1585,1.9008,0.5544,1.98,1.19856,0.34958,1.2485,0.15216000000000002,0.04438,0.1585,1.0464,0.3052,1.09
2019-04-05 07:00:00,2.23536,0.65198,2.3285,0.22896000000000002,0.06678,0.23850000000000002,2.0064,0.5852,2.09,1.3713600000000001,0.39998000000000006,1.4285,0.22896000000000002,0.06678,0.23850000000000002,1.1424,0.3332,1.19
2019-04-05 07:30:00,2.40144,0.70042,2.5015,0.18384,0.05362,0.1915,2.2176,0.6468,2.31,1.52784,0.44562,1.5915,0.18384,0.05362,0.1915,1.344,0.392,1.4
2019-04-05 08:00:00,2.5848,0.7539,2.6925,0.18480000000000002,0.0539,0.1925,2.4,0.7000000000000001,2.5,1.6728,0.4879,1.7425000000000002,0.18480000000000002,0.0539,0.1925,1.488,0.434,1.55
2019-04-05 08:30:00,2.57952,0.75236,2.6870000000000003,0.18912,0.05516000000000001,0.197,2.3904,0.6972,2.49,1.65792,0.48356000000000005,1.7269999999999999,0.18912,0.05516000000000001,0.197,1.4688,0.4284,1.53
2019-04-05 09:00:00,2.49072,0.7264600000000001,2.5945,0.16752,0.04886,0.17450000000000002,2.3232,0.6776,2.42,1.64592,0.48006000000000004,1.7145000000000001,0.16752,0.04886,0.17450000000000002,1.4784000000000002,0.4312,1.54
2019-04-05 09:30:00,2.27088,0.66234,2.3655,0.24528000000000003,0.07154,0.2555,2.0256,0.5908,2.11,1.72368,0.5027400000000001,1.7955,0.24528000000000003,0.07154,0.2555,1.4784000000000002,0.4312,1.54
2019-04-05 10:00:00,2.20224,0.64232,2.294,0.35904,0.10472000000000001,0.374,1.8432,0.5376000000000001,1.92,1.71264,0.49952,1.784,0.35904,0.10472000000000001,0.374,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-04-05 10:30:00,1.9521600000000001,0.56938,2.0335,0.40656000000000003,0.11858,0.42350000000000004,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.74096,0.50778,1.8135,0.40656000000000003,0.11858,0.42350000000000004,1.3344,0.38920000000000005,1.3900000000000001
2019-04-05 11:00:00,1.75968,0.51324,1.833,0.41568000000000005,0.12124000000000001,0.433,1.344,0.392,1.4,1.7692800000000002,0.51604,1.843,0.41568000000000005,0.12124000000000001,0.433,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-04-05 11:30:00,1.77312,0.5171600000000001,1.847,0.43872000000000005,0.12796000000000002,0.457,1.3344,0.38920000000000005,1.3900000000000001,1.7635200000000002,0.51436,1.837,0.43872000000000005,0.12796000000000002,0.457,1.3248,0.3864,1.38
2019-04-05 12:00:00,1.8100800000000001,0.5279400000000001,1.8855,0.45648000000000005,0.13314,0.47550000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.76208,0.5139400000000001,1.8355000000000001,0.45648000000000005,0.13314,0.47550000000000003,1.3056,0.3808,1.3599999999999999
2019-04-05 12:30:00,1.95456,0.57008,2.036,0.44736000000000004,0.13048,0.466,1.5072,0.43960000000000005,1.57,1.67616,0.48888000000000004,1.746,0.44736000000000004,0.13048,0.466,1.2288000000000001,0.3584,1.28
2019-04-05 13:00:00,1.85088,0.5398400000000001,1.928,0.42048,0.12264000000000001,0.438,1.4304000000000001,0.4172,1.49,1.67808,0.48944000000000004,1.748,0.42048,0.12264000000000001,0.438,1.2576,0.3668,1.31
2019-04-05 13:30:00,1.78176,0.51968,1.8559999999999999,0.46656000000000003,0.13608,0.486,1.3152,0.3836,1.37,1.57056,0.45808000000000004,1.6360000000000001,0.46656000000000003,0.13608,0.486,1.104,0.322,1.15
2019-04-05 14:00:00,1.776,0.518,1.85,0.3936,0.1148,0.41000000000000003,1.3824,0.4032,1.44,1.5168,0.4424,1.58,0.3936,0.1148,0.41000000000000003,1.1232,0.3276,1.17
2019-04-05 14:30:00,1.71648,0.5006400000000001,1.788,0.38208000000000003,0.11144000000000001,0.398,1.3344,0.38920000000000005,1.3900000000000001,1.58208,0.46144,1.6480000000000001,0.38208000000000003,0.11144000000000001,0.398,1.2,0.35000000000000003,1.25
2019-04-05 15:00:00,1.89504,0.5527200000000001,1.974,0.30144000000000004,0.08792000000000001,0.314,1.5936,0.46480000000000005,1.6600000000000001,1.43424,0.41832,1.494,0.30144000000000004,0.08792000000000001,0.314,1.1328,0.3304,1.18
2019-04-05 15:30:00,1.90416,0.5553800000000001,1.9835,0.23376000000000002,0.06818,0.24350000000000002,1.6703999999999999,0.4872,1.74,1.43376,0.41818000000000005,1.4935,0.23376000000000002,0.06818,0.24350000000000002,1.2,0.35000000000000003,1.25
2019-04-05 16:00:00,1.9656,0.5733,2.0475,0.2472,0.0721,0.2575,1.7184,0.5012,1.79,1.5048,0.4389,1.5675,0.2472,0.0721,0.2575,1.2576,0.3668,1.31
2019-04-05 16:30:00,2.03856,0.59458,2.1235,0.25296,0.07378000000000001,0.2635,1.7856,0.5208,1.8599999999999999,1.53936,0.44898000000000005,1.6035,0.25296,0.07378000000000001,0.2635,1.2864,0.37520000000000003,1.34
2019-04-05 17:00:00,2.19648,0.6406400000000001,2.2880000000000003,0.23808,0.06944,0.248,1.9584000000000001,0.5712,2.04,1.5916800000000002,0.46424000000000004,1.658,0.23808,0.06944,0.248,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-04-05 17:30:00,2.2272,0.6496000000000001,2.32,0.15360000000000001,0.0448,0.16,2.0736,0.6048,2.16,1.5552000000000001,0.4536,1.62,0.15360000000000001,0.0448,0.16,1.4016,0.4088,1.46
2019-04-05 18:00:00,2.30208,0.67144,2.398,0.14208,0.041440000000000005,0.148,2.16,0.63,2.25,1.60128,0.46704,1.6680000000000001,0.14208,0.041440000000000005,0.148,1.4592,0.42560000000000003,1.52
2019-04-05 18:30:00,2.28432,0.6662600000000001,2.3795,0.14352,0.04186,0.1495,2.1408,0.6244000000000001,2.23,1.58352,0.46186000000000005,1.6495000000000002,0.14352,0.04186,0.1495,1.44,0.42,1.5
2019-04-05 19:00:00,2.34624,0.68432,2.444,0.14784,0.043120000000000006,0.154,2.1984,0.6412,2.29,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.14784,0.043120000000000006,0.154,1.4496,0.4228,1.51
2019-04-05 19:30:00,2.32464,0.6780200000000001,2.4215,0.11664000000000001,0.03402,0.12150000000000001,2.208,0.644,2.3,1.5086400000000002,0.44002,1.5715,0.11664000000000001,0.03402,0.12150000000000001,1.392,0.406,1.45
2019-04-05 20:00:00,2.39184,0.69762,2.4915000000000003,0.11664000000000001,0.03402,0.12150000000000001,2.2752,0.6636000000000001,2.37,1.56624,0.45682000000000006,1.6315,0.11664000000000001,0.03402,0.12150000000000001,1.4496,0.4228,1.51
2019-04-05 20:30:00,2.48976,0.72618,2.5935,0.13776000000000002,0.04018,0.14350000000000002,2.352,0.686,2.45,1.63536,0.47698,1.7035,0.13776000000000002,0.04018,0.14350000000000002,1.4976,0.4368,1.56
2019-04-05 21:00:00,2.4460800000000003,0.7134400000000001,2.548,0.17088,0.04984,0.178,2.2752,0.6636000000000001,2.37,1.52448,0.44464000000000004,1.588,0.17088,0.04984,0.178,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-04-05 21:30:00,2.45904,0.7172200000000001,2.5615,0.10704000000000001,0.03122,0.1115,2.352,0.686,2.45,1.47024,0.42882000000000003,1.5314999999999999,0.10704000000000001,0.03122,0.1115,1.3632,0.3976,1.42
2019-04-05 22:00:00,2.2632,0.6601,2.3575,0.11280000000000001,0.0329,0.11750000000000001,2.1504,0.6272,2.24,1.2936,0.3773,1.3475000000000001,0.11280000000000001,0.0329,0.11750000000000001,1.1808,0.34440000000000004,1.23
2019-04-05 22:30:00,2.07936,0.60648,2.166,0.12096000000000001,0.035280000000000006,0.126,1.9584000000000001,0.5712,2.04,1.20576,0.35168000000000005,1.256,0.12096000000000001,0.035280000000000006,0.126,1.0848,0.3164,1.13
2019-04-05 23:00:00,1.96032,0.57176,2.042,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.824,0.532,1.9,1.16352,0.33936000000000005,1.212,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.0272000000000001,0.29960000000000003,1.07
2019-04-05 23:30:00,1.86768,0.54474,1.9455,0.09168000000000001,0.026740000000000003,0.0955,1.776,0.518,1.85,1.09968,0.32074,1.1455,0.09168000000000001,0.026740000000000003,0.0955,1.008,0.294,1.05
2019-04-06 00:00:00,1.7208,0.5019,1.7925,0.108,0.0315,0.1125,1.6128,0.47040000000000004,1.6800000000000002,1.02,0.2975,1.0625,0.108,0.0315,0.1125,0.912,0.266,0.9500000000000001
2019-04-06 00:30:00,1.6248,0.47390000000000004,1.6925,0.108,0.0315,0.1125,1.5168,0.4424,1.58,0.9528000000000001,0.27790000000000004,0.9925,0.108,0.0315,0.1125,0.8448,0.2464,0.88
2019-04-06 01:00:00,1.56912,0.45766,1.6345,0.07152,0.02086,0.0745,1.4976,0.4368,1.56,0.87792,0.25606,0.9145000000000001,0.07152,0.02086,0.0745,0.8064,0.23520000000000002,0.84
2019-04-06 01:30:00,1.57248,0.45864000000000005,1.638,0.06528,0.01904,0.068,1.5072,0.43960000000000005,1.57,0.8044800000000001,0.23464000000000002,0.838,0.06528,0.01904,0.068,0.7392000000000001,0.2156,0.77
2019-04-06 02:00:00,1.6488,0.48090000000000005,1.7175,0.0648,0.0189,0.0675,1.584,0.462,1.65,0.8424,0.2457,0.8775000000000001,0.0648,0.0189,0.0675,0.7776000000000001,0.2268,0.81
2019-04-06 02:30:00,1.72944,0.5044200000000001,1.8014999999999999,0.03984,0.01162,0.0415,1.6896,0.4928,1.76,0.9038400000000001,0.26362,0.9415,0.03984,0.01162,0.0415,0.864,0.252,0.9
2019-04-06 03:00:00,1.7088,0.4984,1.78,0.009600000000000001,0.0028,0.01,1.6992,0.49560000000000004,1.77,0.8736,0.2548,0.91,0.009600000000000001,0.0028,0.01,0.864,0.252,0.9
2019-04-06 03:30:00,1.67664,0.48902000000000007,1.7465000000000002,0.01584,0.00462,0.0165,1.6608,0.4844,1.73,0.8702400000000001,0.25382000000000005,0.9065000000000001,0.01584,0.00462,0.0165,0.8544,0.2492,0.89
2019-04-06 04:00:00,1.62432,0.47376,1.6920000000000002,0.021120000000000003,0.0061600000000000005,0.022,1.6032000000000002,0.4676,1.67,0.84672,0.24696,0.882,0.021120000000000003,0.0061600000000000005,0.022,0.8256,0.24080000000000001,0.86
2019-04-06 04:30:00,1.57632,0.45976000000000006,1.642,0.021120000000000003,0.0061600000000000005,0.022,1.5552000000000001,0.4536,1.62,0.7987200000000001,0.23296000000000003,0.8320000000000001,0.021120000000000003,0.0061600000000000005,0.022,0.7776000000000001,0.2268,0.81
2019-04-06 05:00:00,1.59456,0.46508000000000005,1.661,0.02016,0.005880000000000001,0.021,1.5744,0.4592,1.6400000000000001,0.8073600000000001,0.23548000000000002,0.841,0.02016,0.005880000000000001,0.021,0.7872,0.2296,0.8200000000000001
2019-04-06 05:30:00,1.6152000000000002,0.4711,1.6825,0.0408,0.0119,0.0425,1.5744,0.4592,1.6400000000000001,0.8472000000000001,0.24710000000000001,0.8825000000000001,0.0408,0.0119,0.0425,0.8064,0.23520000000000002,0.84
2019-04-06 06:00:00,1.6560000000000001,0.483,1.725,0.033600000000000005,0.0098,0.035,1.6224,0.4732,1.69,0.888,0.259,0.925,0.033600000000000005,0.0098,0.035,0.8544,0.2492,0.89
2019-04-06 06:30:00,1.7577600000000002,0.51268,1.831,0.010560000000000002,0.0030800000000000003,0.011,1.7472,0.5096,1.82,0.94176,0.27468000000000004,0.981,0.010560000000000002,0.0030800000000000003,0.011,0.9312,0.2716,0.97
2019-04-06 07:00:00,1.8763200000000002,0.5472600000000001,1.9545,0.013920000000000002,0.00406,0.0145,1.8624,0.5432,1.94,1.02192,0.29806000000000005,1.0645,0.013920000000000002,0.00406,0.0145,1.008,0.294,1.05
2019-04-06 07:30:00,2.0568,0.5999,2.1425,0.012,0.0035,0.0125,2.0448,0.5964,2.13,1.1352,0.3311,1.1825,0.012,0.0035,0.0125,1.1232,0.3276,1.17
2019-04-06 08:00:00,2.12448,0.6196400000000001,2.213,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.112,0.616,2.2,1.20288,0.35084000000000004,1.2530000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.1904,0.3472,1.24
2019-04-06 08:30:00,2.15232,0.6277600000000001,2.242,0.01152,0.00336,0.012,2.1408,0.6244000000000001,2.23,1.29792,0.37856,1.3519999999999999,0.01152,0.00336,0.012,1.2864,0.37520000000000003,1.34
2019-04-06 09:00:00,2.20704,0.6437200000000001,2.299,0.00864,0.00252,0.009000000000000001,2.1984,0.6412,2.29,1.37184,0.40012000000000003,1.429,0.00864,0.00252,0.009000000000000001,1.3632,0.3976,1.42
2019-04-06 09:30:00,2.2204800000000002,0.6476400000000001,2.313,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.208,0.644,2.3,1.49088,0.43484000000000006,1.553,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.4784000000000002,0.4312,1.54
2019-04-06 10:00:00,2.19408,0.6399400000000001,2.2855,0.043680000000000004,0.012740000000000001,0.0455,2.1504,0.6272,2.24,1.4068800000000001,0.41034000000000004,1.4655,0.043680000000000004,0.012740000000000001,0.0455,1.3632,0.3976,1.42
2019-04-06 10:30:00,2.1494400000000002,0.62692,2.239,0.047040000000000005,0.013720000000000001,0.049,2.1024,0.6132000000000001,2.19,1.41024,0.41132,1.469,0.047040000000000005,0.013720000000000001,0.049,1.3632,0.3976,1.42
2019-04-06 11:00:00,1.96752,0.57386,2.0495,0.03792,0.01106,0.0395,1.9296000000000002,0.5628000000000001,2.01,1.43952,0.41986,1.4995,0.03792,0.01106,0.0395,1.4016,0.4088,1.46
2019-04-06 11:30:00,1.81392,0.5290600000000001,1.8895,0.07632000000000001,0.022260000000000002,0.0795,1.7376,0.5068,1.81,1.42032,0.41426,1.4795,0.07632000000000001,0.022260000000000002,0.0795,1.344,0.392,1.4
2019-04-06 12:00:00,1.81152,0.52836,1.887,0.07392,0.021560000000000003,0.077,1.7376,0.5068,1.81,1.49472,0.43596,1.557,0.07392,0.021560000000000003,0.077,1.4208,0.41440000000000005,1.48
2019-04-06 12:30:00,1.8403200000000002,0.53676,1.917,0.13152,0.038360000000000005,0.137,1.7088,0.4984,1.78,1.37952,0.40236000000000005,1.437,0.13152,0.038360000000000005,0.137,1.248,0.364,1.3
2019-04-06 13:00:00,1.8384,0.5362,1.915,0.14880000000000002,0.0434,0.155,1.6896,0.4928,1.76,1.416,0.41300000000000003,1.475,0.14880000000000002,0.0434,0.155,1.2671999999999999,0.36960000000000004,1.32
2019-04-06 13:30:00,1.80384,0.52612,1.879,0.11424000000000001,0.03332,0.11900000000000001,1.6896,0.4928,1.76,1.41024,0.41132,1.469,0.11424000000000001,0.03332,0.11900000000000001,1.296,0.378,1.35
2019-04-06 14:00:00,1.58064,0.46102000000000004,1.6465,0.15024,0.043820000000000005,0.1565,1.4304000000000001,0.4172,1.49,1.33104,0.38822,1.3865,0.15024,0.043820000000000005,0.1565,1.1808,0.34440000000000004,1.23
2019-04-06 14:30:00,1.5504,0.45220000000000005,1.615,0.1008,0.029400000000000003,0.105,1.4496,0.4228,1.51,1.2624,0.3682,1.315,0.1008,0.029400000000000003,0.105,1.1616,0.3388,1.21
2019-04-06 15:00:00,1.55088,0.45234,1.6155,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.4496,0.4228,1.51,1.17648,0.34314,1.2255,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.0752,0.3136,1.12
2019-04-06 15:30:00,1.58688,0.46284000000000003,1.653,0.08928000000000001,0.02604,0.093,1.4976,0.4368,1.56,1.21248,0.35364,1.263,0.08928000000000001,0.02604,0.093,1.1232,0.3276,1.17
2019-04-06 16:00:00,1.76448,0.5146400000000001,1.838,0.09408000000000001,0.027440000000000003,0.098,1.6703999999999999,0.4872,1.74,1.18848,0.34664,1.238,0.09408000000000001,0.027440000000000003,0.098,1.0944,0.31920000000000004,1.1400000000000001
2019-04-06 16:30:00,1.9113600000000002,0.5574800000000001,1.991,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.8624,0.5432,1.94,1.2585600000000001,0.36708,1.311,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.2096,0.3528,1.26
2019-04-06 17:00:00,1.9953600000000002,0.58198,2.0785,0.06576,0.019180000000000003,0.0685,1.9296000000000002,0.5628000000000001,2.01,1.36176,0.39718000000000003,1.4185,0.06576,0.019180000000000003,0.0685,1.296,0.378,1.35
2019-04-06 17:30:00,2.0784,0.6062000000000001,2.165,0.0816,0.0238,0.085,1.9968,0.5824,2.08,1.464,0.427,1.525,0.0816,0.0238,0.085,1.3824,0.4032,1.44
2019-04-06 18:00:00,2.24784,0.6556200000000001,2.3415,0.06864,0.020020000000000003,0.07150000000000001,2.1792,0.6356,2.27,1.51824,0.44282000000000005,1.5815000000000001,0.06864,0.020020000000000003,0.07150000000000001,1.4496,0.4228,1.51
2019-04-06 18:30:00,2.40672,0.70196,2.507,0.11232,0.032760000000000004,0.117,2.2944,0.6692,2.39,1.61952,0.47236000000000006,1.687,0.11232,0.032760000000000004,0.117,1.5072,0.43960000000000005,1.57
2019-04-06 19:00:00,2.35776,0.6876800000000001,2.456,0.12096000000000001,0.035280000000000006,0.126,2.2368,0.6524,2.33,1.58016,0.46088,1.646,0.12096000000000001,0.035280000000000006,0.126,1.4592,0.42560000000000003,1.52
2019-04-06 19:30:00,2.33616,0.6813800000000001,2.4335,0.09936,0.028980000000000002,0.10350000000000001,2.2368,0.6524,2.33,1.5201600000000002,0.44338000000000005,1.5835,0.09936,0.028980000000000002,0.10350000000000001,1.4208,0.41440000000000005,1.48
2019-04-06 20:00:00,2.45952,0.7173600000000001,2.5620000000000003,0.05952,0.01736,0.062,2.4,0.7000000000000001,2.5,1.52832,0.44576000000000005,1.592,0.05952,0.01736,0.062,1.4688,0.4284,1.53
2019-04-06 20:30:00,2.48304,0.7242200000000001,2.5865,0.054240000000000003,0.01582,0.0565,2.4288,0.7084,2.5300000000000002,1.53264,0.44702000000000003,1.5965,0.054240000000000003,0.01582,0.0565,1.4784000000000002,0.4312,1.54
2019-04-06 21:00:00,2.41344,0.7039200000000001,2.5140000000000002,0.04224000000000001,0.012320000000000001,0.044,2.3712,0.6916,2.47,1.48224,0.43232000000000004,1.544,0.04224000000000001,0.012320000000000001,0.044,1.44,0.42,1.5
2019-04-06 21:30:00,2.42688,0.70784,2.528,0.036480000000000005,0.01064,0.038,2.3904,0.6972,2.49,1.42848,0.41664,1.488,0.036480000000000005,0.01064,0.038,1.392,0.406,1.45
2019-04-06 22:00:00,2.2439999999999998,0.6545000000000001,2.3375,0.016800000000000002,0.0049,0.0175,2.2272,0.6496000000000001,2.32,1.2456,0.3633,1.2974999999999999,0.016800000000000002,0.0049,0.0175,1.2288000000000001,0.3584,1.28
2019-04-06 22:30:00,2.08992,0.6095600000000001,2.177,0.01632,0.00476,0.017,2.0736,0.6048,2.16,1.12992,0.32956,1.177,0.01632,0.00476,0.017,1.1136,0.32480000000000003,1.16
2019-04-06 23:00:00,1.95744,0.5709200000000001,2.039,0.018240000000000003,0.00532,0.019,1.9392,0.5656,2.02,1.05504,0.30772000000000005,1.099,0.018240000000000003,0.00532,0.019,1.0368,0.3024,1.08
2019-04-06 23:30:00,1.80672,0.5269600000000001,1.8820000000000001,0.021120000000000003,0.0061600000000000005,0.022,1.7856,0.5208,1.8599999999999999,1.00992,0.29456000000000004,1.052,0.021120000000000003,0.0061600000000000005,0.022,0.9888,0.2884,1.03
2019-04-07 00:00:00,1.72512,0.50316,1.7970000000000002,0.025920000000000002,0.007560000000000001,0.027,1.6992,0.49560000000000004,1.77,1.02432,0.29876,1.067,0.025920000000000002,0.007560000000000001,0.027,0.9984000000000001,0.2912,1.04
2019-04-07 00:30:00,1.58016,0.46088,1.646,0.015360000000000002,0.0044800000000000005,0.016,1.5648,0.45640000000000003,1.63,0.84096,0.24528000000000003,0.876,0.015360000000000002,0.0044800000000000005,0.016,0.8256,0.24080000000000001,0.86
2019-04-07 01:00:00,1.5134400000000001,0.44142000000000003,1.5765,0.01584,0.00462,0.0165,1.4976,0.4368,1.56,0.7838400000000001,0.22862000000000002,0.8165,0.01584,0.00462,0.0165,0.768,0.224,0.8
2019-04-07 01:30:00,1.5288,0.4459,1.5925,0.012,0.0035,0.0125,1.5168,0.4424,1.58,0.78,0.2275,0.8125,0.012,0.0035,0.0125,0.768,0.224,0.8
2019-04-07 02:00:00,1.5969600000000002,0.46578,1.6635,0.012960000000000001,0.0037800000000000004,0.0135,1.584,0.462,1.65,0.82896,0.24178000000000002,0.8635,0.012960000000000001,0.0037800000000000004,0.0135,0.8160000000000001,0.23800000000000002,0.85
2019-04-07 02:30:00,1.6382400000000001,0.47782,1.7065000000000001,0.01584,0.00462,0.0165,1.6224,0.4732,1.69,0.8894400000000001,0.25942000000000004,0.9265,0.01584,0.00462,0.0165,0.8736,0.2548,0.91
2019-04-07 03:00:00,1.60608,0.46844,1.673,0.022080000000000002,0.00644,0.023,1.584,0.462,1.65,0.87648,0.25564000000000003,0.913,0.022080000000000002,0.00644,0.023,0.8544,0.2492,0.89
2019-04-07 03:30:00,1.57056,0.45808000000000004,1.6360000000000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.87936,0.25648000000000004,0.916,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.8544,0.2492,0.89
2019-04-07 04:00:00,1.5436800000000002,0.45024000000000003,1.608,0.01728,0.00504,0.018000000000000002,1.5264,0.44520000000000004,1.5899999999999999,0.8236800000000001,0.24024,0.858,0.01728,0.00504,0.018000000000000002,0.8064,0.23520000000000002,0.84
2019-04-07 04:30:00,1.49664,0.43652,1.5590000000000002,0.03744,0.010920000000000001,0.039,1.4592,0.42560000000000003,1.52,0.80544,0.23492000000000002,0.839,0.03744,0.010920000000000001,0.039,0.768,0.224,0.8
2019-04-07 05:00:00,1.49328,0.43554000000000004,1.5554999999999999,0.043680000000000004,0.012740000000000001,0.0455,1.4496,0.4228,1.51,0.8212800000000001,0.23954000000000003,0.8555,0.043680000000000004,0.012740000000000001,0.0455,0.7776000000000001,0.2268,0.81
2019-04-07 05:30:00,1.5379200000000002,0.44856,1.6019999999999999,0.030720000000000004,0.008960000000000001,0.032,1.5072,0.43960000000000005,1.57,0.8563200000000001,0.24976,0.892,0.030720000000000004,0.008960000000000001,0.032,0.8256,0.24080000000000001,0.86
2019-04-07 06:00:00,1.51056,0.44058,1.5735000000000001,0.05136,0.014980000000000002,0.053500000000000006,1.4592,0.42560000000000003,1.52,0.8385600000000001,0.24458000000000002,0.8735,0.05136,0.014980000000000002,0.053500000000000006,0.7872,0.2296,0.8200000000000001
2019-04-07 06:30:00,1.5528,0.4529,1.6175000000000002,0.0264,0.0077,0.0275,1.5264,0.44520000000000004,1.5899999999999999,0.8424,0.2457,0.8775000000000001,0.0264,0.0077,0.0275,0.8160000000000001,0.23800000000000002,0.85
2019-04-07 07:00:00,1.65936,0.48398,1.7285,0.027360000000000002,0.007980000000000001,0.0285,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.91056,0.26558000000000004,0.9485,0.027360000000000002,0.007980000000000001,0.0285,0.8832000000000001,0.2576,0.92
2019-04-07 07:30:00,1.7808000000000002,0.5194,1.855,0.024,0.007,0.025,1.7568000000000001,0.5124000000000001,1.83,0.984,0.28700000000000003,1.025,0.024,0.007,0.025,0.96,0.28,1.0
2019-04-07 08:00:00,1.9108800000000001,0.5573400000000001,1.9905,0.038880000000000005,0.011340000000000001,0.0405,1.8719999999999999,0.546,1.9500000000000002,1.12368,0.32774000000000003,1.1705,0.038880000000000005,0.011340000000000001,0.0405,1.0848,0.3164,1.13
2019-04-07 08:30:00,1.9699200000000001,0.5745600000000001,2.052,0.04032,0.011760000000000001,0.042,1.9296000000000002,0.5628000000000001,2.01,1.17312,0.34216,1.222,0.04032,0.011760000000000001,0.042,1.1328,0.3304,1.18
2019-04-07 09:00:00,2.0016,0.5838,2.085,0.0528,0.0154,0.055,1.9488,0.5684,2.03,1.2048,0.3514,1.255,0.0528,0.0154,0.055,1.152,0.336,1.2
2019-04-07 09:30:00,2.06928,0.6035400000000001,2.1555,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.0352,0.5936,2.12,1.32048,0.38514000000000004,1.3755,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.2864,0.37520000000000003,1.34
2019-04-07 10:00:00,2.14848,0.6266400000000001,2.238,0.036480000000000005,0.01064,0.038,2.112,0.616,2.2,1.44768,0.42224000000000006,1.508,0.036480000000000005,0.01064,0.038,1.4112,0.4116,1.47
2019-04-07 10:30:00,2.19312,0.63966,2.2845,0.052320000000000005,0.015260000000000001,0.0545,2.1408,0.6244000000000001,2.23,1.48272,0.43246,1.5445,0.052320000000000005,0.015260000000000001,0.0545,1.4304000000000001,0.4172,1.49
2019-04-07 11:00:00,2.18064,0.63602,2.2715,0.049440000000000005,0.01442,0.051500000000000004,2.1312,0.6216,2.22,1.45104,0.42322000000000004,1.5115,0.049440000000000005,0.01442,0.051500000000000004,1.4016,0.4088,1.46
2019-04-07 11:30:00,2.22,0.6475000000000001,2.3125,0.06,0.0175,0.0625,2.16,0.63,2.25,1.5192,0.4431,1.5825,0.06,0.0175,0.0625,1.4592,0.42560000000000003,1.52
2019-04-07 12:00:00,2.2439999999999998,0.6545000000000001,2.3375,0.0648,0.0189,0.0675,2.1792,0.6356,2.27,1.524,0.4445,1.5875,0.0648,0.0189,0.0675,1.4592,0.42560000000000003,1.52
2019-04-07 12:30:00,2.27424,0.66332,2.3689999999999998,0.06624000000000001,0.01932,0.069,2.208,0.644,2.3,1.56384,0.45612,1.629,0.06624000000000001,0.01932,0.069,1.4976,0.4368,1.56
2019-04-07 13:00:00,2.1024,0.6132000000000001,2.19,0.038400000000000004,0.0112,0.04,2.064,0.602,2.15,1.5168,0.4424,1.58,0.038400000000000004,0.0112,0.04,1.4784000000000002,0.4312,1.54
2019-04-07 13:30:00,1.9891200000000002,0.58016,2.072,0.04032,0.011760000000000001,0.042,1.9488,0.5684,2.03,1.44192,0.42056000000000004,1.502,0.04032,0.011760000000000001,0.042,1.4016,0.4088,1.46
2019-04-07 14:00:00,1.8350400000000002,0.53522,1.9115000000000002,0.030240000000000003,0.008820000000000001,0.0315,1.8048000000000002,0.5264,1.88,1.39344,0.40642000000000006,1.4515,0.030240000000000003,0.008820000000000001,0.0315,1.3632,0.3976,1.42
2019-04-07 14:30:00,1.9051200000000001,0.55566,1.9845000000000002,0.04272,0.01246,0.044500000000000005,1.8624,0.5432,1.94,1.30992,0.38206,1.3645,0.04272,0.01246,0.044500000000000005,1.2671999999999999,0.36960000000000004,1.32
2019-04-07 15:00:00,1.7472,0.5096,1.82,0.0864,0.0252,0.09,1.6608,0.4844,1.73,1.3152,0.3836,1.37,0.0864,0.0252,0.09,1.2288000000000001,0.3584,1.28
2019-04-07 15:30:00,1.89456,0.5525800000000001,1.9735,0.12816000000000002,0.037380000000000004,0.1335,1.7664,0.5152,1.8399999999999999,1.28016,0.37338000000000005,1.3335,0.12816000000000002,0.037380000000000004,0.1335,1.152,0.336,1.2
2019-04-07 16:00:00,1.89456,0.5525800000000001,1.9735,0.09936,0.028980000000000002,0.10350000000000001,1.7952,0.5236000000000001,1.87,1.32816,0.38738000000000006,1.3835,0.09936,0.028980000000000002,0.10350000000000001,1.2288000000000001,0.3584,1.28
2019-04-07 16:30:00,1.9608,0.5719000000000001,2.0425,0.1272,0.0371,0.1325,1.8336000000000001,0.5348,1.9100000000000001,1.4232,0.4151,1.4825,0.1272,0.0371,0.1325,1.296,0.378,1.35
2019-04-07 17:00:00,2.21328,0.64554,2.3055,0.09168000000000001,0.026740000000000003,0.0955,2.1216,0.6188,2.21,1.47408,0.42994000000000004,1.5354999999999999,0.09168000000000001,0.026740000000000003,0.0955,1.3824,0.4032,1.44
2019-04-07 17:30:00,2.36304,0.68922,2.4615,0.09744000000000001,0.02842,0.1015,2.2656,0.6608,2.36,1.64304,0.47922000000000003,1.7115,0.09744000000000001,0.02842,0.1015,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-04-07 18:00:00,2.38176,0.6946800000000001,2.481,0.10656,0.031080000000000003,0.111,2.2752,0.6636000000000001,2.37,1.61376,0.47068000000000004,1.681,0.10656,0.031080000000000003,0.111,1.5072,0.43960000000000005,1.57
2019-04-07 18:30:00,2.41536,0.7044800000000001,2.516,0.09216,0.02688,0.096,2.3232,0.6776,2.42,1.58016,0.46088,1.646,0.09216,0.02688,0.096,1.488,0.434,1.55
2019-04-07 19:00:00,2.52048,0.73514,2.6255,0.12048,0.035140000000000005,0.1255,2.4,0.7000000000000001,2.5,1.66608,0.48594000000000004,1.7355,0.12048,0.035140000000000005,0.1255,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-04-07 19:30:00,2.57088,0.7498400000000001,2.678,0.09408000000000001,0.027440000000000003,0.098,2.4768,0.7224,2.58,1.65888,0.48384000000000005,1.728,0.09408000000000001,0.027440000000000003,0.098,1.5648,0.45640000000000003,1.63
2019-04-07 20:00:00,2.49168,0.72674,2.5955,0.08208,0.023940000000000003,0.0855,2.4096,0.7028,2.51,1.57008,0.45794,1.6355,0.08208,0.023940000000000003,0.0855,1.488,0.434,1.55
2019-04-07 20:30:00,2.5944000000000003,0.7567,2.7025,0.06,0.0175,0.0625,2.5343999999999998,0.7392000000000001,2.64,1.5864,0.4627,1.6525,0.06,0.0175,0.0625,1.5264,0.44520000000000004,1.5899999999999999
2019-04-07 21:00:00,2.46048,0.7176400000000001,2.563,0.10848000000000001,0.03164,0.113,2.352,0.686,2.45,1.5196800000000001,0.44324,1.583,0.10848000000000001,0.03164,0.113,1.4112,0.4116,1.47
2019-04-07 21:30:00,2.3304,0.6797000000000001,2.4275,0.0936,0.0273,0.0975,2.2368,0.6524,2.33,1.4664000000000001,0.4277,1.5275,0.0936,0.0273,0.0975,1.3728,0.40040000000000003,1.43
2019-04-07 22:00:00,2.25744,0.65842,2.3515,0.10704000000000001,0.03122,0.1115,2.1504,0.6272,2.24,1.39344,0.40642000000000006,1.4515,0.10704000000000001,0.03122,0.1115,1.2864,0.37520000000000003,1.34
2019-04-07 22:30:00,2.0304,0.5922000000000001,2.115,0.11040000000000001,0.0322,0.115,1.92,0.56,2.0,1.1856,0.3458,1.235,0.11040000000000001,0.0322,0.115,1.0752,0.3136,1.12
2019-04-07 23:00:00,1.81968,0.53074,1.8955000000000002,0.21648,0.06314,0.2255,1.6032000000000002,0.4676,1.67,1.08048,0.31514000000000003,1.1255,0.21648,0.06314,0.2255,0.864,0.252,0.9
2019-04-07 23:30:00,1.6392,0.4781,1.7075,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.44,0.42,1.5,1.0056,0.2933,1.0475,0.19920000000000002,0.058100000000000006,0.20750000000000002,0.8064,0.23520000000000002,0.84
2019-04-08 00:00:00,1.53456,0.44758000000000003,1.5985,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.392,0.406,1.45,0.92976,0.27118000000000003,0.9685,0.14256000000000002,0.041580000000000006,0.14850000000000002,0.7872,0.2296,0.8200000000000001
2019-04-08 00:30:00,1.48896,0.43428000000000005,1.5510000000000002,0.11616000000000001,0.03388,0.121,1.3728,0.40040000000000003,1.43,0.9321600000000001,0.27188,0.971,0.11616000000000001,0.03388,0.121,0.8160000000000001,0.23800000000000002,0.85
2019-04-08 01:00:00,1.40064,0.40852000000000005,1.459,0.16224000000000002,0.04732,0.169,1.2384,0.3612,1.29,0.8342400000000001,0.24332,0.869,0.16224000000000002,0.04732,0.169,0.672,0.196,0.7000000000000001
2019-04-08 01:30:00,1.49712,0.43666000000000005,1.5594999999999999,0.14352,0.04186,0.1495,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.94032,0.27426,0.9795,0.14352,0.04186,0.1495,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-04-08 02:00:00,1.56816,0.45738000000000006,1.6335000000000002,0.16656,0.048580000000000005,0.17350000000000002,1.4016,0.4088,1.46,1.09776,0.32018,1.1435,0.16656,0.048580000000000005,0.17350000000000002,0.9312,0.2716,0.97
2019-04-08 02:30:00,1.62576,0.47418000000000005,1.6935,0.13776000000000002,0.04018,0.14350000000000002,1.488,0.434,1.55,1.09776,0.32018,1.1435,0.13776000000000002,0.04018,0.14350000000000002,0.96,0.28,1.0
2019-04-08 03:00:00,1.55904,0.45472,1.624,0.08064,0.023520000000000003,0.084,1.4784000000000002,0.4312,1.54,0.92544,0.26992000000000005,0.964,0.08064,0.023520000000000003,0.084,0.8448,0.2464,0.88
2019-04-08 03:30:00,1.56432,0.45626000000000005,1.6295000000000002,0.16272,0.04746,0.1695,1.4016,0.4088,1.46,0.9691200000000001,0.28266,1.0095,0.16272,0.04746,0.1695,0.8064,0.23520000000000002,0.84
2019-04-08 04:00:00,1.4832,0.43260000000000004,1.545,0.2064,0.060200000000000004,0.215,1.2768,0.3724,1.33,0.8976000000000001,0.26180000000000003,0.935,0.2064,0.060200000000000004,0.215,0.6912,0.2016,0.72
2019-04-08 04:30:00,1.46496,0.42728000000000005,1.526,0.15936,0.04648,0.166,1.3056,0.3808,1.3599999999999999,0.87936,0.25648000000000004,0.916,0.15936,0.04648,0.166,0.72,0.21,0.75
2019-04-08 05:00:00,1.4976,0.4368,1.56,0.2016,0.058800000000000005,0.21,1.296,0.378,1.35,0.8928,0.2604,0.93,0.2016,0.058800000000000005,0.21,0.6912,0.2016,0.72
2019-04-08 05:30:00,1.5096,0.4403,1.5725,0.19440000000000002,0.0567,0.2025,1.3152,0.3836,1.37,0.8856,0.25830000000000003,0.9225000000000001,0.19440000000000002,0.0567,0.2025,0.6912,0.2016,0.72
2019-04-08 06:00:00,1.58976,0.46368000000000004,1.6560000000000001,0.20736000000000002,0.060480000000000006,0.216,1.3824,0.4032,1.44,0.9465600000000001,0.27608000000000005,0.986,0.20736000000000002,0.060480000000000006,0.216,0.7392000000000001,0.2156,0.77
2019-04-08 06:30:00,1.76496,0.51478,1.8385,0.20016,0.05838,0.20850000000000002,1.5648,0.45640000000000003,1.63,1.08336,0.31598000000000004,1.1285,0.20016,0.05838,0.20850000000000002,0.8832000000000001,0.2576,0.92
2019-04-08 07:00:00,1.96224,0.57232,2.044,0.26304,0.07672000000000001,0.274,1.6992,0.49560000000000004,1.77,1.20384,0.35112000000000004,1.254,0.26304,0.07672000000000001,0.274,0.9408000000000001,0.27440000000000003,0.98
2019-04-08 07:30:00,2.1792,0.6356,2.27,0.22080000000000002,0.0644,0.23,1.9584000000000001,0.5712,2.04,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.22080000000000002,0.0644,0.23,1.1328,0.3304,1.18
2019-04-08 08:00:00,2.27952,0.66486,2.3745,0.24432,0.07126,0.2545,2.0352,0.5936,2.12,1.59792,0.46606000000000003,1.6644999999999999,0.24432,0.07126,0.2545,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-04-08 08:30:00,2.31216,0.6743800000000001,2.4085,0.22896000000000002,0.06678,0.23850000000000002,2.0832,0.6076,2.17,1.63056,0.47558000000000006,1.6985000000000001,0.22896000000000002,0.06678,0.23850000000000002,1.4016,0.4088,1.46
2019-04-08 09:00:00,2.2800000000000002,0.665,2.375,0.2544,0.0742,0.265,2.0256,0.5908,2.11,1.5792000000000002,0.4606,1.645,0.2544,0.0742,0.265,1.3248,0.3864,1.38
2019-04-08 09:30:00,2.32848,0.6791400000000001,2.4255,0.26448000000000005,0.07714,0.2755,2.064,0.602,2.15,1.6084800000000001,0.46914000000000006,1.6755,0.26448000000000005,0.07714,0.2755,1.344,0.392,1.4
2019-04-08 10:00:00,2.7729600000000003,0.80878,2.8885,0.29616000000000003,0.08638000000000001,0.3085,2.4768,0.7224,2.58,1.16016,0.33838,1.2085,0.29616000000000003,0.08638000000000001,0.3085,0.864,0.252,0.9
2019-04-08 10:30:00,2.53248,0.7386400000000001,2.638,0.30528000000000005,0.08904000000000001,0.318,2.2272,0.6496000000000001,2.32,1.18848,0.34664,1.238,0.30528000000000005,0.08904000000000001,0.318,0.8832000000000001,0.2576,0.92
2019-04-08 11:00:00,2.42976,0.7086800000000001,2.531,0.29856000000000005,0.08708,0.311,2.1312,0.6216,2.22,0.96096,0.28028000000000003,1.001,0.29856000000000005,0.08708,0.311,0.6624,0.1932,0.6900000000000001
2019-04-08 11:30:00,2.38464,0.69552,2.484,0.32064000000000004,0.09352,0.334,2.064,0.602,2.15,1.06944,0.31192000000000003,1.114,0.32064000000000004,0.09352,0.334,0.7488,0.2184,0.78
2019-04-08 12:00:00,2.29872,0.6704600000000001,2.3945,0.31152,0.09086000000000001,0.3245,1.9872,0.5796,2.07,1.01232,0.29526,1.0545,0.31152,0.09086000000000001,0.3245,0.7008,0.2044,0.73
2019-04-08 12:30:00,2.20848,0.64414,2.3005,0.32688,0.09534000000000001,0.3405,1.8816000000000002,0.5488000000000001,1.96,1.14288,0.33334,1.1905000000000001,0.32688,0.09534000000000001,0.3405,0.8160000000000001,0.23800000000000002,0.85
2019-04-08 13:00:00,2.0616,0.6013000000000001,2.1475,0.3624,0.1057,0.3775,1.6992,0.49560000000000004,1.77,1.1400000000000001,0.3325,1.1875,0.3624,0.1057,0.3775,0.7776000000000001,0.2268,0.81
2019-04-08 13:30:00,1.96224,0.57232,2.044,0.29184000000000004,0.08512,0.304,1.6703999999999999,0.4872,1.74,1.06944,0.31192000000000003,1.114,0.29184000000000004,0.08512,0.304,0.7776000000000001,0.2268,0.81
2019-04-08 14:00:00,1.9752,0.5761000000000001,2.0575,0.2856,0.0833,0.2975,1.6896,0.4928,1.76,0.996,0.29050000000000004,1.0375,0.2856,0.0833,0.2975,0.7104,0.20720000000000002,0.74
2019-04-08 14:30:00,1.9713600000000002,0.57498,2.0535,0.31056,0.09058000000000001,0.3235,1.6608,0.4844,1.73,1.04016,0.30338000000000004,1.0835,0.31056,0.09058000000000001,0.3235,0.7296,0.21280000000000002,0.76
2019-04-08 15:00:00,2.06784,0.6031200000000001,2.154,0.31104000000000004,0.09072000000000001,0.324,1.7568000000000001,0.5124000000000001,1.83,0.9734400000000001,0.28392,1.014,0.31104000000000004,0.09072000000000001,0.324,0.6624,0.1932,0.6900000000000001
2019-04-08 15:30:00,2.15328,0.62804,2.243,0.31968,0.09324,0.333,1.8336000000000001,0.5348,1.9100000000000001,0.9916800000000001,0.28924,1.033,0.31968,0.09324,0.333,0.672,0.196,0.7000000000000001
2019-04-08 16:00:00,2.1312,0.6216,2.22,0.3264,0.0952,0.34,1.8048000000000002,0.5264,1.88,1.0272000000000001,0.29960000000000003,1.07,0.3264,0.0952,0.34,0.7008,0.2044,0.73
2019-04-08 16:30:00,2.13744,0.6234200000000001,2.2265,0.31344000000000005,0.09142,0.3265,1.824,0.532,1.9,1.03344,0.30142,1.0765,0.31344000000000005,0.09142,0.3265,0.72,0.21,0.75
2019-04-08 17:00:00,2.30304,0.6717200000000001,2.399,0.24864000000000003,0.07252,0.259,2.0544000000000002,0.5992000000000001,2.14,1.03584,0.30212,1.079,0.24864000000000003,0.07252,0.259,0.7872,0.2296,0.8200000000000001
2019-04-08 17:30:00,2.4888,0.7259,2.5925000000000002,0.2712,0.0791,0.28250000000000003,2.2176,0.6468,2.31,1.0008,0.2919,1.0425,0.2712,0.0791,0.28250000000000003,0.7296,0.21280000000000002,0.76
2019-04-08 18:00:00,2.56176,0.7471800000000001,2.6685,0.29616000000000003,0.08638000000000001,0.3085,2.2656,0.6608,2.36,1.05456,0.30758,1.0985,0.29616000000000003,0.08638000000000001,0.3085,0.7584000000000001,0.2212,0.79
2019-04-08 18:30:00,2.73504,0.7977200000000001,2.849,0.24864000000000003,0.07252,0.259,2.4864,0.7252000000000001,2.59,1.03584,0.30212,1.079,0.24864000000000003,0.07252,0.259,0.7872,0.2296,0.8200000000000001
2019-04-08 19:00:00,2.80704,0.8187200000000001,2.924,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.5343999999999998,0.7392000000000001,2.64,1.06944,0.31192000000000003,1.114,0.27264000000000005,0.07952000000000001,0.28400000000000003,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-04-08 19:30:00,2.9505600000000003,0.8605800000000001,3.0735,0.25296,0.07378000000000001,0.2635,2.6976,0.7868,2.81,1.08816,0.31738000000000005,1.1335,0.25296,0.07378000000000001,0.2635,0.8352,0.2436,0.87
2019-04-08 20:00:00,2.89344,0.8439200000000001,3.014,0.25344,0.07392,0.264,2.64,0.77,2.75,1.00224,0.29232,1.044,0.25344,0.07392,0.264,0.7488,0.2184,0.78
2019-04-08 20:30:00,3.03024,0.88382,3.1565,0.21744000000000002,0.06342,0.2265,2.8128,0.8204,2.93,1.05264,0.30702,1.0965,0.21744000000000002,0.06342,0.2265,0.8352,0.2436,0.87
2019-04-08 21:00:00,2.95776,0.8626800000000001,3.081,0.22176,0.06468,0.231,2.7359999999999998,0.798,2.85,0.96096,0.28028000000000003,1.001,0.22176,0.06468,0.231,0.7392000000000001,0.2156,0.77
2019-04-08 21:30:00,2.90448,0.8471400000000001,3.0255,0.16848000000000002,0.04914,0.17550000000000002,2.7359999999999998,0.798,2.85,0.74448,0.21714000000000003,0.7755000000000001,0.16848000000000002,0.04914,0.17550000000000002,0.5760000000000001,0.168,0.6000000000000001
2019-04-08 22:00:00,2.71056,0.7905800000000001,2.8235,0.16656,0.048580000000000005,0.17350000000000002,2.544,0.742,2.65,0.7425600000000001,0.21658000000000002,0.7735000000000001,0.16656,0.048580000000000005,0.17350000000000002,0.5760000000000001,0.168,0.6000000000000001
2019-04-08 22:30:00,2.58624,0.7543200000000001,2.694,0.10944000000000001,0.031920000000000004,0.114,2.4768,0.7224,2.58,0.7142400000000001,0.20832,0.744,0.10944000000000001,0.031920000000000004,0.114,0.6048,0.1764,0.63
2019-04-08 23:00:00,2.35152,0.68586,2.4495,0.12432000000000001,0.03626,0.1295,2.2272,0.6496000000000001,2.32,0.55632,0.16226000000000002,0.5795,0.12432000000000001,0.03626,0.1295,0.432,0.126,0.45
2019-04-08 23:30:00,2.08848,0.60914,2.1755,0.14928000000000002,0.04354,0.1555,1.9392,0.5656,2.02,0.47568000000000005,0.13874,0.4955,0.14928000000000002,0.04354,0.1555,0.3264,0.0952,0.34
2019-04-09 00:00:00,1.9886400000000002,0.5800200000000001,2.0715,0.14544,0.042420000000000006,0.1515,1.8432,0.5376000000000001,1.92,0.46224000000000004,0.13482000000000002,0.48150000000000004,0.14544,0.042420000000000006,0.1515,0.3168,0.09240000000000001,0.33
2019-04-09 00:30:00,1.90896,0.55678,1.9885000000000002,0.13296000000000002,0.03878,0.1385,1.776,0.518,1.85,0.42096000000000006,0.12278000000000001,0.4385,0.13296000000000002,0.03878,0.1385,0.28800000000000003,0.084,0.30000000000000004
2019-04-09 01:00:00,1.83744,0.5359200000000001,1.9140000000000001,0.11904,0.03472,0.124,1.7184,0.5012,1.79,0.36864,0.10752,0.384,0.11904,0.03472,0.124,0.24960000000000002,0.0728,0.26
2019-04-09 01:30:00,1.8936000000000002,0.5523,1.9725000000000001,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.776,0.518,1.85,0.4824,0.14070000000000002,0.5025000000000001,0.11760000000000001,0.034300000000000004,0.12250000000000001,0.3648,0.10640000000000001,0.38
2019-04-09 02:00:00,1.99152,0.58086,2.0745,0.10032,0.02926,0.10450000000000001,1.8912,0.5516,1.97,0.48432000000000003,0.14126000000000002,0.5045000000000001,0.10032,0.02926,0.10450000000000001,0.384,0.112,0.4
2019-04-09 02:30:00,1.99008,0.5804400000000001,2.073,0.13728,0.040040000000000006,0.14300000000000002,1.8528,0.5404,1.9300000000000002,0.48288000000000003,0.14084000000000002,0.503,0.13728,0.040040000000000006,0.14300000000000002,0.3456,0.1008,0.36
2019-04-09 03:00:00,1.92096,0.56028,2.001,0.15456,0.04508,0.161,1.7664,0.5152,1.8399999999999999,0.45216000000000006,0.13188,0.47100000000000003,0.15456,0.04508,0.161,0.29760000000000003,0.0868,0.31
2019-04-09 03:30:00,1.96656,0.5735800000000001,2.0485,0.15216000000000002,0.04438,0.1585,1.8144,0.5292,1.8900000000000001,0.44976000000000005,0.13118000000000002,0.4685,0.15216000000000002,0.04438,0.1585,0.29760000000000003,0.0868,0.31
2019-04-09 04:00:00,1.9550400000000001,0.5702200000000001,2.0365,0.16944,0.049420000000000006,0.17650000000000002,1.7856,0.5208,1.8599999999999999,0.49584000000000006,0.14462,0.5165000000000001,0.16944,0.049420000000000006,0.17650000000000002,0.3264,0.0952,0.34
2019-04-09 04:30:00,1.8518400000000002,0.54012,1.929,0.21984,0.06412000000000001,0.229,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.44064000000000003,0.12852000000000002,0.459,0.21984,0.06412000000000001,0.229,0.22080000000000002,0.0644,0.23
2019-04-09 05:00:00,1.83936,0.5364800000000001,1.916,0.20736000000000002,0.060480000000000006,0.216,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.43776000000000004,0.12768000000000002,0.456,0.20736000000000002,0.060480000000000006,0.216,0.23040000000000002,0.06720000000000001,0.24
2019-04-09 05:30:00,1.9526400000000002,0.56952,2.034,0.20544,0.05992000000000001,0.214,1.7472,0.5096,1.82,0.47424000000000005,0.13832,0.494,0.20544,0.05992000000000001,0.214,0.26880000000000004,0.0784,0.28
2019-04-09 06:00:00,2.09664,0.6115200000000001,2.184,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.9296000000000002,0.5628000000000001,2.01,0.50304,0.14672000000000002,0.524,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.336,0.098,0.35000000000000003
2019-04-09 06:30:00,2.25936,0.65898,2.3535,0.21456000000000003,0.06258000000000001,0.2235,2.0448,0.5964,2.13,0.53136,0.15498,0.5535,0.21456000000000003,0.06258000000000001,0.2235,0.3168,0.09240000000000001,0.33
2019-04-09 07:00:00,2.42976,0.7086800000000001,2.531,0.19296000000000002,0.056280000000000004,0.201,2.2368,0.6524,2.33,0.6441600000000001,0.18788000000000002,0.671,0.19296000000000002,0.056280000000000004,0.201,0.45120000000000005,0.1316,0.47000000000000003
2019-04-09 07:30:00,2.77248,0.80864,2.888,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.5728,0.7504000000000001,2.68,0.8812800000000001,0.25704000000000005,0.918,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.6816,0.1988,0.71
2019-04-09 08:00:00,3.03696,0.8857800000000001,3.1635,0.19536,0.05698,0.20350000000000001,2.8416,0.8288000000000001,2.96,1.05936,0.30898000000000003,1.1035,0.19536,0.05698,0.20350000000000001,0.864,0.252,0.9
2019-04-09 08:30:00,2.88912,0.8426600000000001,3.0095,0.21072000000000002,0.06146000000000001,0.2195,2.6784,0.7812,2.79,1.12272,0.32746000000000003,1.1695,0.21072000000000002,0.06146000000000001,0.2195,0.912,0.266,0.9500000000000001
2019-04-09 09:00:00,2.7897600000000002,0.8136800000000001,2.906,0.26496000000000003,0.07728,0.276,2.5248,0.7364,2.63,1.10976,0.32368,1.156,0.26496000000000003,0.07728,0.276,0.8448,0.2464,0.88
