Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-09 09:30:00,2.72832,0.79576,2.842,0.28992,0.08456000000000001,0.302,2.4384,0.7112,2.54,1.08672,0.31696,1.1320000000000001,0.28992,0.08456000000000001,0.302,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-04-09 10:00:00,2.54592,0.7425600000000001,2.652,0.29952,0.08736000000000001,0.312,2.2464,0.6552,2.34,1.09632,0.31976000000000004,1.142,0.29952,0.08736000000000001,0.312,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-04-09 10:30:00,2.2800000000000002,0.665,2.375,0.3504,0.1022,0.365,1.9296000000000002,0.5628000000000001,2.01,1.1088,0.3234,1.155,0.3504,0.1022,0.365,0.7584000000000001,0.2212,0.79
2019-04-09 11:00:00,2.15088,0.62734,2.2405,0.42288000000000003,0.12334,0.4405,1.728,0.504,1.8,1.13328,0.33054,1.1805,0.42288000000000003,0.12334,0.4405,0.7104,0.20720000000000002,0.74
2019-04-09 11:30:00,1.7212800000000001,0.50204,1.7930000000000001,0.46368000000000004,0.13524,0.483,1.2576,0.3668,1.31,1.58688,0.46284000000000003,1.653,0.46368000000000004,0.13524,0.483,1.1232,0.3276,1.17
2019-04-09 12:00:00,1.6632,0.48510000000000003,1.7325,0.4056,0.1183,0.42250000000000004,1.2576,0.3668,1.31,1.6152000000000002,0.4711,1.6825,0.4056,0.1183,0.42250000000000004,1.2096,0.3528,1.26
2019-04-09 12:30:00,1.64928,0.48104,1.718,0.36288000000000004,0.10584,0.378,1.2864,0.37520000000000003,1.34,1.68768,0.49224000000000007,1.758,0.36288000000000004,0.10584,0.378,1.3248,0.3864,1.38
2019-04-09 13:00:00,1.68096,0.49028000000000005,1.751,0.38496,0.11228,0.401,1.296,0.378,1.35,1.56576,0.45668000000000003,1.631,0.38496,0.11228,0.401,1.1808,0.34440000000000004,1.23
2019-04-09 13:30:00,2.07744,0.60592,2.164,0.34944000000000003,0.10192000000000001,0.364,1.728,0.504,1.8,1.37664,0.40152000000000004,1.434,0.34944000000000003,0.10192000000000001,0.364,1.0272000000000001,0.29960000000000003,1.07
2019-04-09 14:00:00,2.54544,0.7424200000000001,2.6515,0.32784,0.09562000000000001,0.3415,2.2176,0.6468,2.31,1.42224,0.41482,1.4815,0.32784,0.09562000000000001,0.3415,1.0944,0.31920000000000004,1.1400000000000001
2019-04-09 14:30:00,2.5272,0.7371000000000001,2.6325000000000003,0.32880000000000004,0.0959,0.3425,2.1984,0.6412,2.29,1.4232,0.4151,1.4825,0.32880000000000004,0.0959,0.3425,1.0944,0.31920000000000004,1.1400000000000001
2019-04-09 15:00:00,2.60832,0.7607600000000001,2.717,0.35232,0.10276,0.367,2.2560000000000002,0.658,2.35,1.43712,0.41916000000000003,1.4969999999999999,0.35232,0.10276,0.367,1.0848,0.3164,1.13
2019-04-09 15:30:00,2.77344,0.8089200000000001,2.8890000000000002,0.30624,0.08932000000000001,0.319,2.4672,0.7196,2.5700000000000003,1.38144,0.40292000000000006,1.439,0.30624,0.08932000000000001,0.319,1.0752,0.3136,1.12
2019-04-09 16:00:00,2.74656,0.80108,2.8609999999999998,0.34656000000000003,0.10108,0.361,2.4,0.7000000000000001,2.5,1.24896,0.36428000000000005,1.301,0.34656000000000003,0.10108,0.361,0.9024000000000001,0.2632,0.9400000000000001
2019-04-09 16:30:00,2.78112,0.8111600000000001,2.8970000000000002,0.29472000000000004,0.08596000000000001,0.307,2.4864,0.7252000000000001,2.59,1.20672,0.35196000000000005,1.2570000000000001,0.29472000000000004,0.08596000000000001,0.307,0.912,0.266,0.9500000000000001
2019-04-09 17:00:00,2.70816,0.78988,2.821,0.27936,0.08148000000000001,0.291,2.4288,0.7084,2.5300000000000002,1.26816,0.36988000000000004,1.321,0.27936,0.08148000000000001,0.291,0.9888,0.2884,1.03
2019-04-09 17:30:00,2.74128,0.79954,2.8555,0.30288000000000004,0.08834,0.3155,2.4384,0.7112,2.54,1.2052800000000001,0.35154,1.2555,0.30288000000000004,0.08834,0.3155,0.9024000000000001,0.2632,0.9400000000000001
2019-04-09 18:00:00,2.90592,0.8475600000000001,3.027,0.31392000000000003,0.09156,0.327,2.592,0.756,2.7,1.15872,0.33796000000000004,1.207,0.31392000000000003,0.09156,0.327,0.8448,0.2464,0.88
2019-04-09 18:30:00,2.92512,0.85316,3.047,0.23712000000000003,0.06916,0.247,2.688,0.784,2.8,1.14912,0.33516,1.197,0.23712000000000003,0.06916,0.247,0.912,0.266,0.9500000000000001
2019-04-09 19:00:00,3.00144,0.8754200000000001,3.1265,0.28464,0.08302000000000001,0.29650000000000004,2.7168,0.7924,2.83,1.09104,0.31822,1.1365,0.28464,0.08302000000000001,0.29650000000000004,0.8064,0.23520000000000002,0.84
2019-04-09 19:30:00,3.19632,0.9322600000000001,3.3295,0.22992,0.06706000000000001,0.23950000000000002,2.9664,0.8652000000000001,3.09,1.02672,0.29946,1.0695000000000001,0.22992,0.06706000000000001,0.23950000000000002,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-04-09 20:00:00,3.16272,0.9224600000000001,3.2945,0.25392000000000003,0.07406,0.2645,2.9088000000000003,0.8484,3.03,1.09872,0.32046,1.1445,0.25392000000000003,0.07406,0.2645,0.8448,0.2464,0.88
2019-04-09 20:30:00,3.31008,0.9654400000000001,3.448,0.19968000000000002,0.05824000000000001,0.20800000000000002,3.1104,0.9072,3.24,1.04448,0.30464,1.088,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.8448,0.2464,0.88
2019-04-09 21:00:00,3.3864,0.9877,3.5275,0.1416,0.0413,0.14750000000000002,3.2448,0.9464,3.38,1.1112,0.3241,1.1575,0.1416,0.0413,0.14750000000000002,0.9696,0.2828,1.01
2019-04-09 21:30:00,3.28368,0.95774,3.4205,0.09648000000000001,0.028140000000000002,0.1005,3.1872,0.9296000000000001,3.32,1.16208,0.33894,1.2105000000000001,0.09648000000000001,0.028140000000000002,0.1005,1.0656,0.3108,1.11
2019-04-09 22:00:00,3.05376,0.89068,3.181,0.10656,0.031080000000000003,0.111,2.9472,0.8596,3.07,1.19136,0.34748,1.241,0.10656,0.031080000000000003,0.111,1.0848,0.3164,1.13
2019-04-09 22:30:00,2.78256,0.8115800000000001,2.8985000000000003,0.10416,0.03038,0.1085,2.6784,0.7812,2.79,1.02576,0.29918,1.0685,0.10416,0.03038,0.1085,0.9216000000000001,0.26880000000000004,0.96
2019-04-09 23:00:00,2.51136,0.73248,2.616,0.11136000000000001,0.03248,0.116,2.4,0.7000000000000001,2.5,0.9657600000000001,0.28168000000000004,1.006,0.11136000000000001,0.03248,0.116,0.8544,0.2492,0.89
2019-04-09 23:30:00,2.3472,0.6846,2.445,0.12,0.035,0.125,2.2272,0.6496000000000001,2.32,0.984,0.28700000000000003,1.025,0.12,0.035,0.125,0.864,0.252,0.9
2019-04-10 00:00:00,2.24928,0.6560400000000001,2.343,0.10848000000000001,0.03164,0.113,2.1408,0.6244000000000001,2.23,1.10688,0.32284,1.153,0.10848000000000001,0.03164,0.113,0.9984000000000001,0.2912,1.04
2019-04-10 00:30:00,2.06208,0.6014400000000001,2.148,0.09408000000000001,0.027440000000000003,0.098,1.968,0.5740000000000001,2.05,0.75648,0.22064000000000003,0.788,0.09408000000000001,0.027440000000000003,0.098,0.6624,0.1932,0.6900000000000001
2019-04-10 01:00:00,2.00976,0.58618,2.0935,0.08016000000000001,0.02338,0.0835,1.9296000000000002,0.5628000000000001,2.01,0.7137600000000001,0.20818,0.7435,0.08016000000000001,0.02338,0.0835,0.6336,0.18480000000000002,0.66
2019-04-10 01:30:00,2.09232,0.61026,2.1795,0.08592000000000001,0.025060000000000002,0.08950000000000001,2.0064,0.5852,2.09,0.8731200000000001,0.25466,0.9095000000000001,0.08592000000000001,0.025060000000000002,0.08950000000000001,0.7872,0.2296,0.8200000000000001
2019-04-10 02:00:00,2.172,0.6335000000000001,2.2625,0.108,0.0315,0.1125,2.064,0.602,2.15,1.0008,0.2919,1.0425,0.108,0.0315,0.1125,0.8928,0.2604,0.93
2019-04-10 02:30:00,2.20128,0.64204,2.293,0.09888000000000001,0.02884,0.10300000000000001,2.1024,0.6132000000000001,2.19,1.01088,0.29484000000000005,1.053,0.09888000000000001,0.02884,0.10300000000000001,0.912,0.266,0.9500000000000001
2019-04-10 03:00:00,2.17584,0.6346200000000001,2.2665,0.11184000000000001,0.03262,0.1165,2.064,0.602,2.15,1.02384,0.29862000000000005,1.0665,0.11184000000000001,0.03262,0.1165,0.912,0.266,0.9500000000000001
2019-04-10 03:30:00,2.17536,0.63448,2.266,0.09216,0.02688,0.096,2.0832,0.6076,2.17,1.01376,0.29568,1.056,0.09216,0.02688,0.096,0.9216000000000001,0.26880000000000004,0.96
2019-04-10 04:00:00,2.17776,0.6351800000000001,2.2685,0.08496000000000001,0.024780000000000003,0.08850000000000001,2.0928,0.6104,2.18,0.9969600000000001,0.29078000000000004,1.0385,0.08496000000000001,0.024780000000000003,0.08850000000000001,0.912,0.266,0.9500000000000001
2019-04-10 04:30:00,2.16,0.63,2.25,0.096,0.028,0.1,2.064,0.602,2.15,0.9888,0.2884,1.03,0.096,0.028,0.1,0.8928,0.2604,0.93
2019-04-10 05:00:00,2.1849600000000002,0.6372800000000001,2.276,0.08256000000000001,0.02408,0.08600000000000001,2.1024,0.6132000000000001,2.19,0.9753600000000001,0.28448,1.016,0.08256000000000001,0.02408,0.08600000000000001,0.8928,0.2604,0.93
2019-04-10 05:30:00,2.25648,0.6581400000000001,2.3505000000000003,0.10608000000000001,0.030940000000000002,0.1105,2.1504,0.6272,2.24,1.01808,0.29694000000000004,1.0605,0.10608000000000001,0.030940000000000002,0.1105,0.912,0.266,0.9500000000000001
2019-04-10 06:00:00,2.4043200000000002,0.7012600000000001,2.5045,0.10992,0.032060000000000005,0.1145,2.2944,0.6692,2.39,1.13712,0.33166,1.1844999999999999,0.10992,0.032060000000000005,0.1145,1.0272000000000001,0.29960000000000003,1.07
2019-04-10 06:30:00,2.39952,0.69986,2.4995,0.12432000000000001,0.03626,0.1295,2.2752,0.6636000000000001,2.37,0.71952,0.20986000000000002,0.7495,0.12432000000000001,0.03626,0.1295,0.5952000000000001,0.1736,0.62
2019-04-10 07:00:00,2.54544,0.7424200000000001,2.6515,0.09744000000000001,0.02842,0.1015,2.448,0.714,2.55,0.6638400000000001,0.19362000000000001,0.6915,0.09744000000000001,0.02842,0.1015,0.5664,0.1652,0.59
2019-04-10 07:30:00,2.89536,0.8444800000000001,3.016,0.08256000000000001,0.02408,0.08600000000000001,2.8128,0.8204,2.93,1.00416,0.29288000000000003,1.046,0.08256000000000001,0.02408,0.08600000000000001,0.9216000000000001,0.26880000000000004,0.96
2019-04-10 08:00:00,3.13104,0.91322,3.2615,0.05904,0.017220000000000003,0.061500000000000006,3.072,0.896,3.2,1.23024,0.35882000000000003,1.2815,0.05904,0.017220000000000003,0.061500000000000006,1.1712,0.3416,1.22
2019-04-10 08:30:00,3.10848,0.9066400000000001,3.238,0.06528,0.01904,0.068,3.0432,0.8876000000000001,3.17,1.04448,0.30464,1.088,0.06528,0.01904,0.068,0.9792000000000001,0.2856,1.02
2019-04-10 09:00:00,2.97264,0.8670200000000001,3.0965,0.10224000000000001,0.029820000000000003,0.10650000000000001,2.8704,0.8372,2.99,0.97584,0.28462000000000004,1.0165,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.8736,0.2548,0.91
2019-04-10 09:30:00,2.93376,0.8556800000000001,3.056,0.14976,0.043680000000000004,0.156,2.784,0.812,2.9,0.89856,0.26208000000000004,0.936,0.14976,0.043680000000000004,0.156,0.7488,0.2184,0.78
2019-04-10 10:00:00,2.89056,0.84308,3.011,0.22176,0.06468,0.231,2.6688,0.7784000000000001,2.7800000000000002,0.98016,0.28588,1.021,0.22176,0.06468,0.231,0.7584000000000001,0.2212,0.79
2019-04-10 10:30:00,2.76336,0.80598,2.8785,0.19056,0.055580000000000004,0.1985,2.5728,0.7504000000000001,2.68,0.85296,0.24878000000000003,0.8885000000000001,0.19056,0.055580000000000004,0.1985,0.6624,0.1932,0.6900000000000001
2019-04-10 11:00:00,2.55984,0.7466200000000001,2.6665,0.17904,0.05222,0.1865,2.3808,0.6944,2.48,0.8414400000000001,0.24542000000000003,0.8765000000000001,0.17904,0.05222,0.1865,0.6624,0.1932,0.6900000000000001
2019-04-10 11:30:00,2.50944,0.73192,2.614,0.14784,0.043120000000000006,0.154,2.3616,0.6888000000000001,2.46,1.08864,0.31752,1.134,0.14784,0.043120000000000006,0.154,0.9408000000000001,0.27440000000000003,0.98
2019-04-10 12:00:00,2.38176,0.6946800000000001,2.481,0.19296000000000002,0.056280000000000004,0.201,2.1888,0.6384000000000001,2.2800000000000002,1.17216,0.34188,1.221,0.19296000000000002,0.056280000000000004,0.201,0.9792000000000001,0.2856,1.02
2019-04-10 12:30:00,2.2992,0.6706000000000001,2.395,0.23520000000000002,0.06860000000000001,0.245,2.064,0.602,2.15,1.2336,0.3598,1.2850000000000001,0.23520000000000002,0.06860000000000001,0.245,0.9984000000000001,0.2912,1.04
2019-04-10 13:00:00,2.34816,0.68488,2.446,0.22656,0.06608,0.23600000000000002,2.1216,0.6188,2.21,0.9753600000000001,0.28448,1.016,0.22656,0.06608,0.23600000000000002,0.7488,0.2184,0.78
2019-04-10 13:30:00,2.1432,0.6251,2.2325,0.2328,0.0679,0.24250000000000002,1.9104,0.5572,1.99,0.9144,0.2667,0.9525,0.2328,0.0679,0.24250000000000002,0.6816,0.1988,0.71
2019-04-10 14:00:00,1.98144,0.5779200000000001,2.064,0.26304,0.07672000000000001,0.274,1.7184,0.5012,1.79,0.9830400000000001,0.28672000000000003,1.024,0.26304,0.07672000000000001,0.274,0.72,0.21,0.75
2019-04-10 14:30:00,1.94256,0.5665800000000001,2.0235,0.24336000000000002,0.07098,0.2535,1.6992,0.49560000000000004,1.77,0.9345600000000001,0.27258000000000004,0.9735,0.24336000000000002,0.07098,0.2535,0.6912,0.2016,0.72
2019-04-10 15:00:00,1.9512,0.5691,2.0325,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.7472,0.5096,1.82,0.8952,0.2611,0.9325,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.6912,0.2016,0.72
2019-04-10 15:30:00,1.68336,0.49098,1.7535,0.16656,0.048580000000000005,0.17350000000000002,1.5168,0.4424,1.58,1.23216,0.35938000000000003,1.2835,0.16656,0.048580000000000005,0.17350000000000002,1.0656,0.3108,1.11
2019-04-10 16:00:00,1.62576,0.47418000000000005,1.6935,0.17616,0.05138,0.1835,1.4496,0.4228,1.51,1.3953600000000002,0.40698,1.4535,0.17616,0.05138,0.1835,1.2192,0.3556,1.27
2019-04-10 16:30:00,1.64544,0.47992,1.714,0.17664000000000002,0.05152,0.184,1.4688,0.4284,1.53,1.4630400000000001,0.42672000000000004,1.524,0.17664000000000002,0.05152,0.184,1.2864,0.37520000000000003,1.34
2019-04-10 17:00:00,1.82688,0.5328400000000001,1.903,0.17568,0.05124,0.183,1.6512,0.48160000000000003,1.72,1.47168,0.42924,1.533,0.17568,0.05124,0.183,1.296,0.378,1.35
2019-04-10 17:30:00,1.9828800000000002,0.5783400000000001,2.0655,0.24528000000000003,0.07154,0.2555,1.7376,0.5068,1.81,1.54128,0.44954000000000005,1.6055000000000001,0.24528000000000003,0.07154,0.2555,1.296,0.378,1.35
2019-04-10 18:00:00,2.24928,0.6560400000000001,2.343,0.18528000000000003,0.054040000000000005,0.193,2.064,0.602,2.15,1.5964800000000001,0.46564000000000005,1.663,0.18528000000000003,0.054040000000000005,0.193,1.4112,0.4116,1.47
2019-04-10 18:30:00,2.40096,0.70028,2.501,0.12576,0.036680000000000004,0.131,2.2752,0.6636000000000001,2.37,1.53696,0.44828,1.601,0.12576,0.036680000000000004,0.131,1.4112,0.4116,1.47
2019-04-10 19:00:00,2.4288,0.7084,2.5300000000000002,0.1056,0.0308,0.11,2.3232,0.6776,2.42,1.5744,0.4592,1.6400000000000001,0.1056,0.0308,0.11,1.4688,0.4284,1.53
2019-04-10 19:30:00,2.41296,0.7037800000000001,2.5135,0.08976,0.026180000000000002,0.0935,2.3232,0.6776,2.42,1.55856,0.45458000000000004,1.6235,0.08976,0.026180000000000002,0.0935,1.4688,0.4284,1.53
2019-04-10 20:00:00,2.38032,0.6942600000000001,2.4795,0.09552000000000001,0.027860000000000003,0.0995,2.2848,0.6664,2.38,1.51632,0.44226000000000004,1.5795,0.09552000000000001,0.027860000000000003,0.0995,1.4208,0.41440000000000005,1.48
2019-04-10 20:30:00,2.4345600000000003,0.71008,2.536,0.10176,0.02968,0.106,2.3328,0.6804,2.43,1.58016,0.46088,1.646,0.10176,0.02968,0.106,1.4784000000000002,0.4312,1.54
2019-04-10 21:00:00,2.43312,0.7096600000000001,2.5345,0.08112000000000001,0.02366,0.0845,2.352,0.686,2.45,1.53072,0.44646,1.5945,0.08112000000000001,0.02366,0.0845,1.4496,0.4228,1.51
2019-04-10 21:30:00,2.3572800000000003,0.68754,2.4555,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.2560000000000002,0.658,2.35,1.47408,0.42994000000000004,1.5354999999999999,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.3728,0.40040000000000003,1.43
2019-04-10 22:00:00,2.19024,0.63882,2.2815,0.11664000000000001,0.03402,0.12150000000000001,2.0736,0.6048,2.16,1.3358400000000001,0.38962,1.3915,0.11664000000000001,0.03402,0.12150000000000001,1.2192,0.3556,1.27
2019-04-10 22:30:00,2.09616,0.61138,2.1835,0.06096000000000001,0.01778,0.0635,2.0352,0.5936,2.12,1.26096,0.36778000000000005,1.3135,0.06096000000000001,0.01778,0.0635,1.2,0.35000000000000003,1.25
2019-04-10 23:00:00,1.91232,0.55776,1.992,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.8624,0.5432,1.94,1.11552,0.32536000000000004,1.162,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.0656,0.3108,1.11
2019-04-10 23:30:00,1.71888,0.50134,1.7905000000000002,0.05808000000000001,0.01694,0.060500000000000005,1.6608,0.4844,1.73,0.9988800000000001,0.29134000000000004,1.0405,0.05808000000000001,0.01694,0.060500000000000005,0.9408000000000001,0.27440000000000003,0.98
2019-04-11 00:00:00,1.69008,0.49294000000000004,1.7605,0.038880000000000005,0.011340000000000001,0.0405,1.6512,0.48160000000000003,1.72,0.97008,0.28294,1.0105,0.038880000000000005,0.011340000000000001,0.0405,0.9312,0.2716,0.97
2019-04-11 00:30:00,1.68096,0.49028000000000005,1.751,0.039360000000000006,0.01148,0.041,1.6416,0.4788,1.71,0.9705600000000001,0.28308,1.011,0.039360000000000006,0.01148,0.041,0.9312,0.2716,0.97
2019-04-11 01:00:00,1.6449600000000002,0.47978000000000004,1.7135,0.03216,0.009380000000000001,0.0335,1.6128,0.47040000000000004,1.6800000000000002,0.95376,0.27818000000000004,0.9935,0.03216,0.009380000000000001,0.0335,0.9216000000000001,0.26880000000000004,0.96
2019-04-11 01:30:00,1.66992,0.48706000000000005,1.7395,0.01872,0.0054600000000000004,0.0195,1.6512,0.48160000000000003,1.72,0.9499200000000001,0.27706000000000003,0.9895,0.01872,0.0054600000000000004,0.0195,0.9312,0.2716,0.97
2019-04-11 02:00:00,1.72464,0.50302,1.7965,0.01584,0.00462,0.0165,1.7088,0.4984,1.78,1.01424,0.29582,1.0565,0.01584,0.00462,0.0165,0.9984000000000001,0.2912,1.04
2019-04-11 02:30:00,1.77696,0.5182800000000001,1.851,0.010560000000000002,0.0030800000000000003,0.011,1.7664,0.5152,1.8399999999999999,1.03776,0.30268,1.081,0.010560000000000002,0.0030800000000000003,0.011,1.0272000000000001,0.29960000000000003,1.07
2019-04-11 03:00:00,1.83024,0.5338200000000001,1.9065,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.824,0.532,1.9,1.03344,0.30142,1.0765,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.0272000000000001,0.29960000000000003,1.07
2019-04-11 03:30:00,1.8163200000000002,0.52976,1.892,0.0019200000000000003,0.0005600000000000001,0.002,1.8144,0.5292,1.8900000000000001,1.04832,0.30576000000000003,1.092,0.0019200000000000003,0.0005600000000000001,0.002,1.0464,0.3052,1.09
2019-04-11 04:00:00,1.76736,0.51548,1.841,0.0009600000000000001,0.00028000000000000003,0.001,1.7664,0.5152,1.8399999999999999,1.02816,0.29988000000000004,1.071,0.0009600000000000001,0.00028000000000000003,0.001,1.0272000000000001,0.29960000000000003,1.07
2019-04-11 04:30:00,1.7337600000000002,0.50568,1.806,0.00576,0.00168,0.006,1.728,0.504,1.8,1.01376,0.29568,1.056,0.00576,0.00168,0.006,1.008,0.294,1.05
2019-04-11 05:00:00,1.7222400000000002,0.50232,1.794,0.0038400000000000005,0.0011200000000000001,0.004,1.7184,0.5012,1.79,1.00224,0.29232,1.044,0.0038400000000000005,0.0011200000000000001,0.004,0.9984000000000001,0.2912,1.04
2019-04-11 05:30:00,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85,1.0176,0.2968,1.06,0.0,0.0,0.0,1.0176,0.2968,1.06
2019-04-11 06:00:00,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87,0.9504,0.2772,0.99,0.0,0.0,0.0,0.9504,0.2772,0.99
2019-04-11 06:30:00,1.93344,0.5639200000000001,2.014,0.0038400000000000005,0.0011200000000000001,0.004,1.9296000000000002,0.5628000000000001,2.01,1.02144,0.29792,1.064,0.0038400000000000005,0.0011200000000000001,0.004,1.0176,0.2968,1.06
2019-04-11 07:00:00,2.11392,0.61656,2.202,0.01152,0.00336,0.012,2.1024,0.6132000000000001,2.19,1.13472,0.33096000000000003,1.182,0.01152,0.00336,0.012,1.1232,0.3276,1.17
2019-04-11 07:30:00,2.27328,0.6630400000000001,2.368,0.007680000000000001,0.0022400000000000002,0.008,2.2656,0.6608,2.36,1.32288,0.38584,1.3780000000000001,0.007680000000000001,0.0022400000000000002,0.008,1.3152,0.3836,1.37
2019-04-11 08:00:00,2.44416,0.7128800000000001,2.5460000000000003,0.00576,0.00168,0.006,2.4384,0.7112,2.54,1.3977600000000001,0.40768000000000004,1.456,0.00576,0.00168,0.006,1.392,0.406,1.45
2019-04-11 08:30:00,2.4864,0.7252000000000001,2.59,0.019200000000000002,0.0056,0.02,2.4672,0.7196,2.5700000000000003,1.5072,0.43960000000000005,1.57,0.019200000000000002,0.0056,0.02,1.488,0.434,1.55
2019-04-11 09:00:00,2.25648,0.6581400000000001,2.3505000000000003,0.038880000000000005,0.011340000000000001,0.0405,2.2176,0.6468,2.31,1.49808,0.43694000000000005,1.5605,0.038880000000000005,0.011340000000000001,0.0405,1.4592,0.42560000000000003,1.52
2019-04-11 09:30:00,2.18016,0.63588,2.271,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.1312,0.6216,2.22,1.45056,0.42308,1.5110000000000001,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.4016,0.4088,1.46
2019-04-11 10:00:00,2.13456,0.62258,2.2235,0.08976,0.026180000000000002,0.0935,2.0448,0.5964,2.13,1.55856,0.45458000000000004,1.6235,0.08976,0.026180000000000002,0.0935,1.4688,0.4284,1.53
2019-04-11 10:30:00,2.04576,0.5966800000000001,2.1310000000000002,0.09696,0.028280000000000003,0.101,1.9488,0.5684,2.03,1.56576,0.45668000000000003,1.631,0.09696,0.028280000000000003,0.101,1.4688,0.4284,1.53
2019-04-11 11:00:00,1.9104,0.5572,1.99,0.1056,0.0308,0.11,1.8048000000000002,0.5264,1.88,1.5072,0.43960000000000005,1.57,0.1056,0.0308,0.11,1.4016,0.4088,1.46
2019-04-11 11:30:00,1.9761600000000001,0.57638,2.0585,0.07536000000000001,0.021980000000000003,0.0785,1.9008,0.5544,1.98,1.52496,0.44478,1.5885,0.07536000000000001,0.021980000000000003,0.0785,1.4496,0.4228,1.51
2019-04-11 12:00:00,1.896,0.553,1.975,0.1008,0.029400000000000003,0.105,1.7952,0.5236000000000001,1.87,1.4832,0.43260000000000004,1.545,0.1008,0.029400000000000003,0.105,1.3824,0.4032,1.44
2019-04-11 12:30:00,1.77888,0.5188400000000001,1.853,0.11808,0.034440000000000005,0.123,1.6608,0.4844,1.73,1.47168,0.42924,1.533,0.11808,0.034440000000000005,0.123,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-04-11 13:00:00,1.6627200000000002,0.48496000000000006,1.732,0.08832000000000001,0.02576,0.092,1.5744,0.4592,1.6400000000000001,1.49952,0.43736,1.562,0.08832000000000001,0.02576,0.092,1.4112,0.4116,1.47
2019-04-11 13:30:00,1.6622400000000002,0.48482000000000003,1.7315,0.10704000000000001,0.03122,0.1115,1.5552000000000001,0.4536,1.62,1.43184,0.41762000000000005,1.4915,0.10704000000000001,0.03122,0.1115,1.3248,0.3864,1.38
2019-04-11 14:00:00,1.6027200000000001,0.46746000000000004,1.6695,0.09552000000000001,0.027860000000000003,0.0995,1.5072,0.43960000000000005,1.57,1.45872,0.42546000000000006,1.5195,0.09552000000000001,0.027860000000000003,0.0995,1.3632,0.3976,1.42
2019-04-11 14:30:00,1.63056,0.47558000000000006,1.6985000000000001,0.10416,0.03038,0.1085,1.5264,0.44520000000000004,1.5899999999999999,1.46736,0.42798,1.5285000000000002,0.10416,0.03038,0.1085,1.3632,0.3976,1.42
2019-04-11 15:00:00,1.63152,0.47586000000000006,1.6995,0.09552000000000001,0.027860000000000003,0.0995,1.536,0.448,1.6,1.42032,0.41426,1.4795,0.09552000000000001,0.027860000000000003,0.0995,1.3248,0.3864,1.38
2019-04-11 15:30:00,1.5744,0.4592,1.6400000000000001,0.096,0.028,0.1,1.4784000000000002,0.4312,1.54,1.3632,0.3976,1.42,0.096,0.028,0.1,1.2671999999999999,0.36960000000000004,1.32
2019-04-11 16:00:00,1.58208,0.46144,1.6480000000000001,0.09408000000000001,0.027440000000000003,0.098,1.488,0.434,1.55,1.36128,0.39704000000000006,1.418,0.09408000000000001,0.027440000000000003,0.098,1.2671999999999999,0.36960000000000004,1.32
2019-04-11 16:30:00,1.6449600000000002,0.47978000000000004,1.7135,0.07056000000000001,0.02058,0.07350000000000001,1.5744,0.4592,1.6400000000000001,1.31856,0.38458000000000003,1.3735,0.07056000000000001,0.02058,0.07350000000000001,1.248,0.364,1.3
2019-04-11 17:00:00,1.84128,0.5370400000000001,1.9180000000000001,0.08448000000000001,0.024640000000000002,0.088,1.7568000000000001,0.5124000000000001,1.83,1.38048,0.40264000000000005,1.438,0.08448000000000001,0.024640000000000002,0.088,1.296,0.378,1.35
2019-04-11 17:30:00,2.06736,0.6029800000000001,2.1535,0.06096000000000001,0.01778,0.0635,2.0064,0.5852,2.09,1.44336,0.42098,1.5035,0.06096000000000001,0.01778,0.0635,1.3824,0.4032,1.44
2019-04-11 18:00:00,2.24592,0.6550600000000001,2.3395,0.02832,0.00826,0.029500000000000002,2.2176,0.6468,2.31,1.49712,0.43666000000000005,1.5594999999999999,0.02832,0.00826,0.029500000000000002,1.4688,0.4284,1.53
2019-04-11 18:30:00,2.2608,0.6594,2.355,0.0432,0.0126,0.045,2.2176,0.6468,2.31,1.416,0.41300000000000003,1.475,0.0432,0.0126,0.045,1.3728,0.40040000000000003,1.43
2019-04-11 19:00:00,2.3832,0.6951,2.4825,0.0504,0.014700000000000001,0.052500000000000005,2.3328,0.6804,2.43,1.4616,0.4263,1.5225,0.0504,0.014700000000000001,0.052500000000000005,1.4112,0.4116,1.47
2019-04-11 19:30:00,2.47152,0.7208600000000001,2.5745,0.07152,0.02086,0.0745,2.4,0.7000000000000001,2.5,1.49232,0.43526000000000004,1.5545,0.07152,0.02086,0.0745,1.4208,0.41440000000000005,1.48
2019-04-11 20:00:00,2.44224,0.7123200000000001,2.544,0.09024,0.026320000000000003,0.094,2.352,0.686,2.45,1.44384,0.42112000000000005,1.504,0.09024,0.026320000000000003,0.094,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-04-11 20:30:00,2.52864,0.7375200000000001,2.634,0.08064,0.023520000000000003,0.084,2.448,0.714,2.55,1.48224,0.43232000000000004,1.544,0.08064,0.023520000000000003,0.084,1.4016,0.4088,1.46
2019-04-11 21:00:00,2.54304,0.74172,2.649,0.07584,0.02212,0.079,2.4672,0.7196,2.5700000000000003,1.46784,0.42812000000000006,1.529,0.07584,0.02212,0.079,1.392,0.406,1.45
2019-04-11 21:30:00,2.40384,0.7011200000000001,2.504,0.08064,0.023520000000000003,0.084,2.3232,0.6776,2.42,1.35744,0.39592000000000005,1.4140000000000001,0.08064,0.023520000000000003,0.084,1.2768,0.3724,1.33
2019-04-11 22:00:00,2.34144,0.6829200000000001,2.439,0.06624000000000001,0.01932,0.069,2.2752,0.6636000000000001,2.37,1.30464,0.38052,1.359,0.06624000000000001,0.01932,0.069,1.2384,0.3612,1.29
2019-04-11 22:30:00,2.148,0.6265000000000001,2.2375,0.055200000000000006,0.0161,0.0575,2.0928,0.6104,2.18,1.1496,0.33530000000000004,1.1975,0.055200000000000006,0.0161,0.0575,1.0944,0.31920000000000004,1.1400000000000001
2019-04-11 23:00:00,1.99008,0.5804400000000001,2.073,0.060480000000000006,0.017640000000000003,0.063,1.9296000000000002,0.5628000000000001,2.01,1.04928,0.30604000000000003,1.093,0.060480000000000006,0.017640000000000003,0.063,0.9888,0.2884,1.03
2019-04-11 23:30:00,1.87248,0.5461400000000001,1.9505,0.04848,0.014140000000000002,0.0505,1.824,0.532,1.9,0.9988800000000001,0.29134000000000004,1.0405,0.04848,0.014140000000000002,0.0505,0.9504,0.2772,0.99
2019-04-12 00:00:00,1.7697600000000002,0.5161800000000001,1.8435000000000001,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.728,0.504,1.8,1.00176,0.29218000000000005,1.0435,0.041760000000000005,0.012180000000000002,0.043500000000000004,0.96,0.28,1.0
2019-04-12 00:30:00,1.67712,0.48916000000000004,1.7469999999999999,0.025920000000000002,0.007560000000000001,0.027,1.6512,0.48160000000000003,1.72,0.90912,0.26516,0.9470000000000001,0.025920000000000002,0.007560000000000001,0.027,0.8832000000000001,0.2576,0.92
2019-04-12 01:00:00,1.62576,0.47418000000000005,1.6935,0.012960000000000001,0.0037800000000000004,0.0135,1.6128,0.47040000000000004,1.6800000000000002,0.75216,0.21938000000000002,0.7835000000000001,0.012960000000000001,0.0037800000000000004,0.0135,0.7392000000000001,0.2156,0.77
2019-04-12 01:30:00,1.64208,0.47894000000000003,1.7105000000000001,0.01008,0.0029400000000000003,0.0105,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.7396800000000001,0.21574000000000002,0.7705000000000001,0.01008,0.0029400000000000003,0.0105,0.7296,0.21280000000000002,0.76
2019-04-12 02:00:00,1.69056,0.49308,1.7610000000000001,0.010560000000000002,0.0030800000000000003,0.011,1.6800000000000002,0.49,1.75,0.7881600000000001,0.22988000000000003,0.8210000000000001,0.010560000000000002,0.0030800000000000003,0.011,0.7776000000000001,0.2268,0.81
2019-04-12 02:30:00,1.75392,0.51156,1.827,0.00672,0.0019600000000000004,0.007,1.7472,0.5096,1.82,0.8323200000000001,0.24276000000000003,0.867,0.00672,0.0019600000000000004,0.007,0.8256,0.24080000000000001,0.86
2019-04-12 03:00:00,1.7510400000000002,0.5107200000000001,1.824,0.0038400000000000005,0.0011200000000000001,0.004,1.7472,0.5096,1.82,0.8294400000000001,0.24192000000000002,0.864,0.0038400000000000005,0.0011200000000000001,0.004,0.8256,0.24080000000000001,0.86
2019-04-12 03:30:00,1.74816,0.50988,1.8210000000000002,0.0009600000000000001,0.00028000000000000003,0.001,1.7472,0.5096,1.82,0.8457600000000001,0.24668,0.881,0.0009600000000000001,0.00028000000000000003,0.001,0.8448,0.2464,0.88
2019-04-12 04:00:00,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79,0.8256,0.24080000000000001,0.86,0.0,0.0,0.0,0.8256,0.24080000000000001,0.86
2019-04-12 04:30:00,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73,0.768,0.224,0.8,0.0,0.0,0.0,0.768,0.224,0.8
2019-04-12 05:00:00,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74,0.768,0.224,0.8,0.0,0.0,0.0,0.768,0.224,0.8
2019-04-12 05:30:00,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81,0.8064,0.23520000000000002,0.84,0.0,0.0,0.0,0.8064,0.23520000000000002,0.84
2019-04-12 06:00:00,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88,0.8544,0.2492,0.89,0.0,0.0,0.0,0.8544,0.2492,0.89
2019-04-12 06:30:00,1.9632,0.5726,2.045,0.0048000000000000004,0.0014,0.005,1.9584000000000001,0.5712,2.04,0.9648,0.28140000000000004,1.005,0.0048000000000000004,0.0014,0.005,0.96,0.28,1.0
2019-04-12 07:00:00,2.11824,0.61782,2.2065,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.112,0.616,2.2,1.10064,0.32102,1.1465,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.0944,0.31920000000000004,1.1400000000000001
2019-04-12 07:30:00,2.30016,0.67088,2.396,0.00576,0.00168,0.006,2.2944,0.6692,2.39,1.26336,0.36848000000000003,1.316,0.00576,0.00168,0.006,1.2576,0.3668,1.31
2019-04-12 08:00:00,2.45136,0.7149800000000001,2.5535,0.00336,0.0009800000000000002,0.0035,2.448,0.714,2.55,1.49136,0.43498000000000003,1.5535,0.00336,0.0009800000000000002,0.0035,1.488,0.434,1.55
2019-04-12 08:30:00,2.37888,0.69384,2.478,0.007680000000000001,0.0022400000000000002,0.008,2.3712,0.6916,2.47,1.47648,0.43064,1.538,0.007680000000000001,0.0022400000000000002,0.008,1.4688,0.4284,1.53
2019-04-12 09:00:00,2.2977600000000002,0.6701800000000001,2.3935,0.012960000000000001,0.0037800000000000004,0.0135,2.2848,0.6664,2.38,1.45296,0.42378000000000005,1.5135,0.012960000000000001,0.0037800000000000004,0.0135,1.44,0.42,1.5
2019-04-12 09:30:00,2.2296,0.6503,2.3225,0.0504,0.014700000000000001,0.052500000000000005,2.1792,0.6356,2.27,1.5,0.4375,1.5625,0.0504,0.014700000000000001,0.052500000000000005,1.4496,0.4228,1.51
2019-04-12 10:00:00,2.0568,0.5999,2.1425,0.0792,0.023100000000000002,0.0825,1.9776,0.5768,2.06,1.4424000000000001,0.4207,1.5025,0.0792,0.023100000000000002,0.0825,1.3632,0.3976,1.42
2019-04-12 10:30:00,2.04528,0.5965400000000001,2.1305,0.11568,0.033740000000000006,0.12050000000000001,1.9296000000000002,0.5628000000000001,2.01,1.42128,0.41454,1.4805000000000001,0.11568,0.033740000000000006,0.12050000000000001,1.3056,0.3808,1.3599999999999999
2019-04-12 11:00:00,2.06016,0.6008800000000001,2.146,0.07296000000000001,0.02128,0.076,1.9872,0.5796,2.07,1.34976,0.39368000000000003,1.4060000000000001,0.07296000000000001,0.02128,0.076,1.2768,0.3724,1.33
2019-04-12 11:30:00,1.9766400000000002,0.57652,2.059,0.09504000000000001,0.02772,0.099,1.8816000000000002,0.5488000000000001,1.96,1.5254400000000001,0.44492000000000004,1.589,0.09504000000000001,0.02772,0.099,1.4304000000000001,0.4172,1.49
2019-04-12 12:00:00,2.11056,0.61558,2.1985,0.06576,0.019180000000000003,0.0685,2.0448,0.5964,2.13,1.42896,0.41678000000000004,1.4885000000000002,0.06576,0.019180000000000003,0.0685,1.3632,0.3976,1.42
2019-04-12 12:30:00,2.2344,0.6517000000000001,2.3275,0.0648,0.0189,0.0675,2.1696,0.6328,2.26,1.3704,0.3997,1.4275,0.0648,0.0189,0.0675,1.3056,0.3808,1.3599999999999999
2019-04-12 13:00:00,2.2176,0.6468,2.31,0.057600000000000005,0.016800000000000002,0.06,2.16,0.63,2.25,1.2576,0.3668,1.31,0.057600000000000005,0.016800000000000002,0.06,1.2,0.35000000000000003,1.25
2019-04-12 13:30:00,2.0976,0.6118,2.185,0.0816,0.0238,0.085,2.016,0.588,2.1,1.2528000000000001,0.3654,1.305,0.0816,0.0238,0.085,1.1712,0.3416,1.22
2019-04-12 14:00:00,2.23248,0.65114,2.3255,0.06288,0.018340000000000002,0.0655,2.1696,0.6328,2.26,1.30128,0.37954000000000004,1.3555000000000001,0.06288,0.018340000000000002,0.0655,1.2384,0.3612,1.29
2019-04-12 14:30:00,2.25552,0.65786,2.3495,0.08592000000000001,0.025060000000000002,0.08950000000000001,2.1696,0.6328,2.26,1.34352,0.39186000000000004,1.3995,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.2576,0.3668,1.31
2019-04-12 15:00:00,2.18064,0.63602,2.2715,0.11664000000000001,0.03402,0.12150000000000001,2.064,0.602,2.15,1.39344,0.40642000000000006,1.4515,0.11664000000000001,0.03402,0.12150000000000001,1.2768,0.3724,1.33
2019-04-12 15:30:00,2.16192,0.63056,2.252,0.06912,0.02016,0.07200000000000001,2.0928,0.6104,2.18,1.4131200000000002,0.41216,1.472,0.06912,0.02016,0.07200000000000001,1.344,0.392,1.4
2019-04-12 16:00:00,2.13984,0.62412,2.229,0.10464000000000001,0.030520000000000002,0.109,2.0352,0.5936,2.12,1.31424,0.38332000000000005,1.369,0.10464000000000001,0.030520000000000002,0.109,1.2096,0.3528,1.26
2019-04-12 16:30:00,2.2056,0.6433,2.2975,0.07440000000000001,0.0217,0.0775,2.1312,0.6216,2.22,1.3512,0.3941,1.4075,0.07440000000000001,0.0217,0.0775,1.2768,0.3724,1.33
2019-04-12 17:00:00,2.3232,0.6776,2.42,0.057600000000000005,0.016800000000000002,0.06,2.2656,0.6608,2.36,1.4688,0.4284,1.53,0.057600000000000005,0.016800000000000002,0.06,1.4112,0.4116,1.47
2019-04-12 17:30:00,2.3155200000000002,0.6753600000000001,2.412,0.16512000000000002,0.04816,0.17200000000000001,2.1504,0.6272,2.24,1.57632,0.45976000000000006,1.642,0.16512000000000002,0.04816,0.17200000000000001,1.4112,0.4116,1.47
2019-04-12 18:00:00,2.42448,0.7071400000000001,2.5255,0.12048,0.035140000000000005,0.1255,2.304,0.672,2.4,1.6084800000000001,0.46914000000000006,1.6755,0.12048,0.035140000000000005,0.1255,1.488,0.434,1.55
2019-04-12 18:30:00,2.42256,0.7065800000000001,2.5235000000000003,0.15696000000000002,0.04578,0.1635,2.2656,0.6608,2.36,1.55856,0.45458000000000004,1.6235,0.15696000000000002,0.04578,0.1635,1.4016,0.4088,1.46
2019-04-12 19:00:00,2.46336,0.71848,2.566,0.15936,0.04648,0.166,2.304,0.672,2.4,1.57056,0.45808000000000004,1.6360000000000001,0.15936,0.04648,0.166,1.4112,0.4116,1.47
2019-04-12 19:30:00,2.5296000000000003,0.7378,2.635,0.12,0.035,0.125,2.4096,0.7028,2.51,1.512,0.441,1.5750000000000002,0.12,0.035,0.125,1.392,0.406,1.45
2019-04-12 20:00:00,2.49216,0.7268800000000001,2.596,0.09216,0.02688,0.096,2.4,0.7000000000000001,2.5,1.49376,0.43568,1.556,0.09216,0.02688,0.096,1.4016,0.4088,1.46
2019-04-12 20:30:00,2.60112,0.7586600000000001,2.7095000000000002,0.08592000000000001,0.025060000000000002,0.08950000000000001,2.5152,0.7336,2.62,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.392,0.406,1.45
2019-04-12 21:00:00,2.5512,0.7441,2.6575,0.036000000000000004,0.0105,0.0375,2.5152,0.7336,2.62,1.4088,0.41090000000000004,1.4675,0.036000000000000004,0.0105,0.0375,1.3728,0.40040000000000003,1.43
2019-04-12 21:30:00,2.42928,0.7085400000000001,2.5305,0.04848,0.014140000000000002,0.0505,2.3808,0.6944,2.48,1.32528,0.38654000000000005,1.3805,0.04848,0.014140000000000002,0.0505,1.2768,0.3724,1.33
2019-04-12 22:00:00,2.33472,0.68096,2.432,0.10752,0.031360000000000006,0.112,2.2272,0.6496000000000001,2.32,1.30752,0.38136000000000003,1.362,0.10752,0.031360000000000006,0.112,1.2,0.35000000000000003,1.25
2019-04-12 22:30:00,2.19216,0.6393800000000001,2.2835,0.06096000000000001,0.01778,0.0635,2.1312,0.6216,2.22,1.23216,0.35938000000000003,1.2835,0.06096000000000001,0.01778,0.0635,1.1712,0.3416,1.22
2019-04-12 23:00:00,2.01984,0.5891200000000001,2.104,0.08064,0.023520000000000003,0.084,1.9392,0.5656,2.02,1.10784,0.32312,1.154,0.08064,0.023520000000000003,0.084,1.0272000000000001,0.29960000000000003,1.07
2019-04-12 23:30:00,1.79184,0.5226200000000001,1.8665,0.07344,0.02142,0.0765,1.7184,0.5012,1.79,1.01424,0.29582,1.0565,0.07344,0.02142,0.0765,0.9408000000000001,0.27440000000000003,0.98
2019-04-13 00:00:00,1.66608,0.48594000000000004,1.7355,0.08208,0.023940000000000003,0.0855,1.584,0.462,1.65,0.9556800000000001,0.27874000000000004,0.9955,0.08208,0.023940000000000003,0.0855,0.8736,0.2548,0.91
2019-04-13 00:30:00,1.61184,0.47012000000000004,1.679,0.06624000000000001,0.01932,0.069,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.88224,0.25732000000000005,0.919,0.06624000000000001,0.01932,0.069,0.8160000000000001,0.23800000000000002,0.85
2019-04-13 01:00:00,1.56432,0.45626000000000005,1.6295000000000002,0.03792,0.01106,0.0395,1.5264,0.44520000000000004,1.5899999999999999,0.81552,0.23786000000000002,0.8495,0.03792,0.01106,0.0395,0.7776000000000001,0.2268,0.81
2019-04-13 01:30:00,1.60176,0.46718000000000004,1.6684999999999999,0.027360000000000002,0.007980000000000001,0.0285,1.5744,0.4592,1.6400000000000001,0.8337600000000001,0.24318,0.8685,0.027360000000000002,0.007980000000000001,0.0285,0.8064,0.23520000000000002,0.84
2019-04-13 02:00:00,1.67328,0.48804000000000003,1.7429999999999999,0.041280000000000004,0.01204,0.043000000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.9052800000000001,0.26404,0.9430000000000001,0.041280000000000004,0.01204,0.043000000000000003,0.864,0.252,0.9
2019-04-13 02:30:00,1.72272,0.50246,1.7945,0.04272,0.01246,0.044500000000000005,1.6800000000000002,0.49,1.75,0.9547200000000001,0.27846000000000004,0.9945,0.04272,0.01246,0.044500000000000005,0.912,0.266,0.9500000000000001
2019-04-13 03:00:00,1.71072,0.49896,1.782,0.021120000000000003,0.0061600000000000005,0.022,1.6896,0.4928,1.76,0.9235200000000001,0.26936000000000004,0.962,0.021120000000000003,0.0061600000000000005,0.022,0.9024000000000001,0.2632,0.9400000000000001
2019-04-13 03:30:00,1.70544,0.49742000000000003,1.7765,0.01584,0.00462,0.0165,1.6896,0.4928,1.76,0.93744,0.27342,0.9765,0.01584,0.00462,0.0165,0.9216000000000001,0.26880000000000004,0.96
2019-04-13 04:00:00,1.6632,0.48510000000000003,1.7325,0.031200000000000002,0.0091,0.0325,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.9048,0.2639,0.9425,0.031200000000000002,0.0091,0.0325,0.8736,0.2548,0.91
2019-04-13 04:30:00,1.6262400000000001,0.47432,1.694,0.06144000000000001,0.017920000000000002,0.064,1.5648,0.45640000000000003,1.63,0.8294400000000001,0.24192000000000002,0.864,0.06144000000000001,0.017920000000000002,0.064,0.768,0.224,0.8
2019-04-13 05:00:00,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.052320000000000005,0.015260000000000001,0.0545,1.5744,0.4592,1.6400000000000001,0.82032,0.23926000000000003,0.8545,0.052320000000000005,0.015260000000000001,0.0545,0.768,0.224,0.8
2019-04-13 05:30:00,1.65936,0.48398,1.7285,0.03696,0.010780000000000001,0.0385,1.6224,0.4732,1.69,0.8241600000000001,0.24038,0.8585,0.03696,0.010780000000000001,0.0385,0.7872,0.2296,0.8200000000000001
2019-04-13 06:00:00,1.6992,0.49560000000000004,1.77,0.028800000000000003,0.008400000000000001,0.03,1.6703999999999999,0.4872,1.74,0.864,0.252,0.9,0.028800000000000003,0.008400000000000001,0.03,0.8352,0.2436,0.87
2019-04-13 06:30:00,1.74144,0.50792,1.814,0.051840000000000004,0.015120000000000001,0.054,1.6896,0.4928,1.76,0.94464,0.27552000000000004,0.984,0.051840000000000004,0.015120000000000001,0.054,0.8928,0.2604,0.93
2019-04-13 07:00:00,1.83216,0.5343800000000001,1.9085,0.07536000000000001,0.021980000000000003,0.0785,1.7568000000000001,0.5124000000000001,1.83,1.04496,0.30478000000000005,1.0885,0.07536000000000001,0.021980000000000003,0.0785,0.9696,0.2828,1.01
2019-04-13 07:30:00,1.9512,0.5691,2.0325,0.0504,0.014700000000000001,0.052500000000000005,1.9008,0.5544,1.98,1.1448,0.33390000000000003,1.1925,0.0504,0.014700000000000001,0.052500000000000005,1.0944,0.31920000000000004,1.1400000000000001
2019-04-13 08:00:00,2.01168,0.58674,2.0955,0.043680000000000004,0.012740000000000001,0.0455,1.968,0.5740000000000001,2.05,1.26288,0.36834000000000006,1.3155000000000001,0.043680000000000004,0.012740000000000001,0.0455,1.2192,0.3556,1.27
2019-04-13 08:30:00,2.11968,0.61824,2.208,0.01728,0.00504,0.018000000000000002,2.1024,0.6132000000000001,2.19,1.36128,0.39704000000000006,1.418,0.01728,0.00504,0.018000000000000002,1.344,0.392,1.4
2019-04-13 09:00:00,2.10096,0.6127800000000001,2.1885,0.01776,0.005180000000000001,0.018500000000000003,2.0832,0.6076,2.17,1.46736,0.42798,1.5285000000000002,0.01776,0.005180000000000001,0.018500000000000003,1.4496,0.4228,1.51
2019-04-13 09:30:00,1.94976,0.5686800000000001,2.031,0.09696,0.028280000000000003,0.101,1.8528,0.5404,1.9300000000000002,1.48896,0.43428000000000005,1.5510000000000002,0.09696,0.028280000000000003,0.101,1.392,0.406,1.45
2019-04-13 10:00:00,1.9228800000000001,0.56084,2.003,0.11808,0.034440000000000005,0.123,1.8048000000000002,0.5264,1.88,1.57728,0.46004000000000006,1.643,0.11808,0.034440000000000005,0.123,1.4592,0.42560000000000003,1.52
2019-04-13 10:30:00,1.908,0.5565,1.9875,0.1704,0.0497,0.17750000000000002,1.7376,0.5068,1.81,1.6392,0.4781,1.7075,0.1704,0.0497,0.17750000000000002,1.4688,0.4284,1.53
2019-04-13 11:00:00,1.82736,0.53298,1.9035000000000002,0.17616,0.05138,0.1835,1.6512,0.48160000000000003,1.72,1.57776,0.46018000000000003,1.6435,0.17616,0.05138,0.1835,1.4016,0.4088,1.46
2019-04-13 11:30:00,2.00016,0.58338,2.0835,0.17616,0.05138,0.1835,1.824,0.532,1.9,1.4721600000000001,0.42938000000000004,1.5335,0.17616,0.05138,0.1835,1.296,0.378,1.35
2019-04-13 12:00:00,1.93392,0.56406,2.0145,0.24432,0.07126,0.2545,1.6896,0.4928,1.76,1.39632,0.40726,1.4545,0.24432,0.07126,0.2545,1.152,0.336,1.2
2019-04-13 12:30:00,1.8648,0.5439,1.9425,0.156,0.0455,0.1625,1.7088,0.4984,1.78,1.5,0.4375,1.5625,0.156,0.0455,0.1625,1.344,0.392,1.4
2019-04-13 13:00:00,1.7112,0.49910000000000004,1.7825000000000002,0.18480000000000002,0.0539,0.1925,1.5264,0.44520000000000004,1.5899999999999999,1.3752,0.4011,1.4325,0.18480000000000002,0.0539,0.1925,1.1904,0.3472,1.24
2019-04-13 13:30:00,1.79616,0.52388,1.871,0.11616000000000001,0.03388,0.121,1.6800000000000002,0.49,1.75,1.61376,0.47068000000000004,1.681,0.11616000000000001,0.03388,0.121,1.4976,0.4368,1.56
2019-04-13 14:00:00,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.20544,0.05992000000000001,0.214,1.344,0.392,1.4,1.37664,0.40152000000000004,1.434,0.20544,0.05992000000000001,0.214,1.1712,0.3416,1.22
2019-04-13 14:30:00,1.44912,0.42266000000000004,1.5095,0.26832,0.07826000000000001,0.2795,1.1808,0.34440000000000004,1.23,1.3147199999999999,0.38346,1.3695,0.26832,0.07826000000000001,0.2795,1.0464,0.3052,1.09
2019-04-13 15:00:00,1.47552,0.43036,1.537,0.17952,0.052360000000000004,0.187,1.296,0.378,1.35,1.44672,0.42196000000000006,1.5070000000000001,0.17952,0.052360000000000004,0.187,1.2671999999999999,0.36960000000000004,1.32
2019-04-13 15:30:00,1.43616,0.41888000000000003,1.496,0.28416,0.08288000000000001,0.296,1.152,0.336,1.2,1.38816,0.40488,1.446,0.28416,0.08288000000000001,0.296,1.104,0.322,1.15
2019-04-13 16:00:00,1.52688,0.44534,1.5905,0.25968,0.07574,0.2705,1.2671999999999999,0.36960000000000004,1.32,1.37328,0.40054,1.4304999999999999,0.25968,0.07574,0.2705,1.1136,0.32480000000000003,1.16
2019-04-13 16:30:00,1.76112,0.51366,1.8345,0.26352000000000003,0.07686000000000001,0.2745,1.4976,0.4368,1.56,1.4155200000000001,0.41286000000000006,1.4745,0.26352000000000003,0.07686000000000001,0.2745,1.152,0.336,1.2
2019-04-13 17:00:00,1.82352,0.53186,1.8995000000000002,0.21072000000000002,0.06146000000000001,0.2195,1.6128,0.47040000000000004,1.6800000000000002,1.61232,0.47026,1.6795,0.21072000000000002,0.06146000000000001,0.2195,1.4016,0.4088,1.46
2019-04-13 17:30:00,2.0616,0.6013000000000001,2.1475,0.228,0.0665,0.23750000000000002,1.8336000000000001,0.5348,1.9100000000000001,1.4568,0.4249,1.5175,0.228,0.0665,0.23750000000000002,1.2288000000000001,0.3584,1.28
2019-04-13 18:00:00,2.20608,0.64344,2.298,0.13248000000000001,0.03864,0.138,2.0736,0.6048,2.16,1.56288,0.45584,1.6280000000000001,0.13248000000000001,0.03864,0.138,1.4304000000000001,0.4172,1.49
2019-04-13 18:30:00,2.24496,0.65478,2.3385,0.25776000000000004,0.07518000000000001,0.2685,1.9872,0.5796,2.07,1.52496,0.44478,1.5885,0.25776000000000004,0.07518000000000001,0.2685,1.2671999999999999,0.36960000000000004,1.32
2019-04-13 19:00:00,2.4523200000000003,0.71526,2.5545,0.13872,0.04046,0.14450000000000002,2.3136,0.6748000000000001,2.41,1.58832,0.46326000000000006,1.6545,0.13872,0.04046,0.14450000000000002,1.4496,0.4228,1.51
2019-04-13 19:30:00,2.48208,0.72394,2.5855,0.15888000000000002,0.046340000000000006,0.1655,2.3232,0.6776,2.42,1.56048,0.45514000000000004,1.6255000000000002,0.15888000000000002,0.046340000000000006,0.1655,1.4016,0.4088,1.46
2019-04-13 20:00:00,2.48976,0.72618,2.5935,0.10896000000000002,0.03178,0.1135,2.3808,0.6944,2.48,1.55856,0.45458000000000004,1.6235,0.10896000000000002,0.03178,0.1135,1.4496,0.4228,1.51
2019-04-13 20:30:00,2.45568,0.7162400000000001,2.558,0.11328,0.03304,0.11800000000000001,2.3424,0.6832,2.44,1.55328,0.45304000000000005,1.6179999999999999,0.11328,0.03304,0.11800000000000001,1.44,0.42,1.5
2019-04-13 21:00:00,2.37984,0.6941200000000001,2.479,0.12384,0.036120000000000006,0.129,2.2560000000000002,0.658,2.35,1.50624,0.43932000000000004,1.569,0.12384,0.036120000000000006,0.129,1.3824,0.4032,1.44
2019-04-13 21:30:00,2.37744,0.69342,2.4765,0.08304,0.024220000000000002,0.08650000000000001,2.2944,0.6692,2.39,1.45584,0.42462000000000005,1.5165000000000002,0.08304,0.024220000000000002,0.08650000000000001,1.3728,0.40040000000000003,1.43
2019-04-13 22:00:00,2.28336,0.66598,2.3785,0.11376000000000001,0.03318,0.11850000000000001,2.1696,0.6328,2.26,1.33296,0.38878,1.3885,0.11376000000000001,0.03318,0.11850000000000001,1.2192,0.3556,1.27
2019-04-13 22:30:00,2.11296,0.61628,2.201,0.11616000000000001,0.03388,0.121,1.9968,0.5824,2.08,1.23936,0.36148,1.291,0.11616000000000001,0.03388,0.121,1.1232,0.3276,1.17
2019-04-13 23:00:00,1.98624,0.5793200000000001,2.069,0.12384,0.036120000000000006,0.129,1.8624,0.5432,1.94,1.17984,0.34412000000000004,1.229,0.12384,0.036120000000000006,0.129,1.056,0.308,1.1
2019-04-13 23:30:00,1.81344,0.5289200000000001,1.889,0.10464000000000001,0.030520000000000002,0.109,1.7088,0.4984,1.78,1.07424,0.31332000000000004,1.119,0.10464000000000001,0.030520000000000002,0.109,0.9696,0.2828,1.01
2019-04-14 00:00:00,1.7217600000000002,0.5021800000000001,1.7934999999999999,0.08976,0.026180000000000002,0.0935,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.04976,0.30618,1.0935,0.08976,0.026180000000000002,0.0935,0.96,0.28,1.0
2019-04-14 00:30:00,1.6680000000000001,0.48650000000000004,1.7375,0.07440000000000001,0.0217,0.0775,1.5936,0.46480000000000005,1.6600000000000001,1.044,0.3045,1.0875,0.07440000000000001,0.0217,0.0775,0.9696,0.2828,1.01
2019-04-14 01:00:00,1.61568,0.47124000000000005,1.683,0.07968,0.02324,0.083,1.536,0.448,1.6,1.04928,0.30604000000000003,1.093,0.07968,0.02324,0.083,0.9696,0.2828,1.01
2019-04-14 01:30:00,1.61088,0.46984000000000004,1.678,0.10368000000000001,0.030240000000000003,0.108,1.5072,0.43960000000000005,1.57,1.05408,0.30744000000000005,1.098,0.10368000000000001,0.030240000000000003,0.108,0.9504,0.2772,0.99
2019-04-14 02:00:00,1.67088,0.48734000000000005,1.7405,0.12528,0.03654,0.1305,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.11408,0.32494,1.1605,0.12528,0.03654,0.1305,0.9888,0.2884,1.03
2019-04-14 02:30:00,1.75536,0.51198,1.8285,0.10416,0.03038,0.1085,1.6512,0.48160000000000003,1.72,1.13136,0.32998000000000005,1.1785,0.10416,0.03038,0.1085,1.0272000000000001,0.29960000000000003,1.07
2019-04-14 03:00:00,1.7784,0.5187,1.8525,0.0888,0.025900000000000003,0.0925,1.6896,0.4928,1.76,1.1064,0.32270000000000004,1.1525,0.0888,0.025900000000000003,0.0925,1.0176,0.2968,1.06
