Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-14 03:30:00,1.77408,0.51744,1.8479999999999999,0.06528,0.01904,0.068,1.7088,0.4984,1.78,1.12128,0.32704000000000005,1.168,0.06528,0.01904,0.068,1.056,0.308,1.1
2019-04-14 04:00:00,1.6915200000000001,0.49336,1.762,0.06912,0.02016,0.07200000000000001,1.6224,0.4732,1.69,1.11552,0.32536000000000004,1.162,0.06912,0.02016,0.07200000000000001,1.0464,0.3052,1.09
2019-04-14 04:30:00,1.68144,0.49042,1.7515,0.05904,0.017220000000000003,0.061500000000000006,1.6224,0.4732,1.69,1.07664,0.31402,1.1215,0.05904,0.017220000000000003,0.061500000000000006,1.0176,0.2968,1.06
2019-04-14 05:00:00,1.65984,0.48412000000000005,1.729,0.05664,0.01652,0.059000000000000004,1.6032000000000002,0.4676,1.67,1.07424,0.31332000000000004,1.119,0.05664,0.01652,0.059000000000000004,1.0176,0.2968,1.06
2019-04-14 05:30:00,1.6804800000000002,0.49014,1.7505000000000002,0.05808000000000001,0.01694,0.060500000000000005,1.6224,0.4732,1.69,1.07568,0.31374,1.1205,0.05808000000000001,0.01694,0.060500000000000005,1.0176,0.2968,1.06
2019-04-14 06:00:00,1.716,0.5005000000000001,1.7875,0.036000000000000004,0.0105,0.0375,1.6800000000000002,0.49,1.75,1.0728,0.3129,1.1175,0.036000000000000004,0.0105,0.0375,1.0368,0.3024,1.08
2019-04-14 06:30:00,1.76112,0.51366,1.8345,0.033120000000000004,0.00966,0.0345,1.728,0.504,1.8,1.08912,0.31766000000000005,1.1345,0.033120000000000004,0.00966,0.0345,1.056,0.308,1.1
2019-04-14 07:00:00,1.80576,0.52668,1.881,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.7568000000000001,0.5124000000000001,1.83,1.15296,0.33628,1.201,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.104,0.322,1.15
2019-04-14 07:30:00,1.92,0.56,2.0,0.028800000000000003,0.008400000000000001,0.03,1.8912,0.5516,1.97,1.2,0.35000000000000003,1.25,0.028800000000000003,0.008400000000000001,0.03,1.1712,0.3416,1.22
2019-04-14 08:00:00,1.9531200000000002,0.56966,2.0345,0.033120000000000004,0.00966,0.0345,1.92,0.56,2.0,1.24272,0.36246,1.2945,0.033120000000000004,0.00966,0.0345,1.2096,0.3528,1.26
2019-04-14 08:30:00,2.00352,0.5843600000000001,2.087,0.025920000000000002,0.007560000000000001,0.027,1.9776,0.5768,2.06,1.17792,0.34356000000000003,1.227,0.025920000000000002,0.007560000000000001,0.027,1.152,0.336,1.2
2019-04-14 09:00:00,2.21376,0.64568,2.306,0.015360000000000002,0.0044800000000000005,0.016,2.1984,0.6412,2.29,1.33056,0.38808000000000004,1.3860000000000001,0.015360000000000002,0.0044800000000000005,0.016,1.3152,0.3836,1.37
2019-04-14 09:30:00,2.36304,0.68922,2.4615,0.011040000000000001,0.00322,0.0115,2.352,0.686,2.45,1.4606400000000002,0.42602,1.5215,0.011040000000000001,0.00322,0.0115,1.4496,0.4228,1.51
2019-04-14 10:00:00,2.31888,0.67634,2.4155,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.2944,0.6692,2.39,1.51248,0.44114000000000003,1.5755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.488,0.434,1.55
2019-04-14 10:30:00,2.44464,0.7130200000000001,2.5465,0.03504,0.010220000000000002,0.036500000000000005,2.4096,0.7028,2.51,1.44624,0.42182000000000003,1.5065,0.03504,0.010220000000000002,0.036500000000000005,1.4112,0.4116,1.47
2019-04-14 11:00:00,2.33808,0.6819400000000001,2.4355,0.01488,0.00434,0.0155,2.3232,0.6776,2.42,1.4068800000000001,0.41034000000000004,1.4655,0.01488,0.00434,0.0155,1.392,0.406,1.45
2019-04-14 11:30:00,2.36976,0.69118,2.4685,0.027360000000000002,0.007980000000000001,0.0285,2.3424,0.6832,2.44,1.42896,0.41678000000000004,1.4885000000000002,0.027360000000000002,0.007980000000000001,0.0285,1.4016,0.4088,1.46
2019-04-14 12:00:00,2.33904,0.68222,2.4365,0.08304,0.024220000000000002,0.08650000000000001,2.2560000000000002,0.658,2.35,1.5518399999999999,0.45262,1.6165,0.08304,0.024220000000000002,0.08650000000000001,1.4688,0.4284,1.53
2019-04-14 12:30:00,2.25936,0.65898,2.3535,0.21456000000000003,0.06258000000000001,0.2235,2.0448,0.5964,2.13,1.6449600000000002,0.47978000000000004,1.7135,0.21456000000000003,0.06258000000000001,0.2235,1.4304000000000001,0.4172,1.49
2019-04-14 13:00:00,2.29488,0.66934,2.3905,0.21168,0.06174,0.2205,2.0832,0.6076,2.17,1.74768,0.5097400000000001,1.8205,0.21168,0.06174,0.2205,1.536,0.448,1.6
2019-04-14 13:30:00,2.28336,0.66598,2.3785,0.32496,0.09478,0.3385,1.9584000000000001,0.5712,2.04,1.71696,0.50078,1.7885,0.32496,0.09478,0.3385,1.392,0.406,1.45
2019-04-14 14:00:00,2.16576,0.63168,2.2560000000000002,0.24576000000000003,0.07168000000000001,0.256,1.92,0.56,2.0,1.70496,0.49728000000000006,1.776,0.24576000000000003,0.07168000000000001,0.256,1.4592,0.42560000000000003,1.52
2019-04-14 14:30:00,2.0366400000000002,0.5940200000000001,2.1215,0.22224000000000002,0.06482,0.2315,1.8144,0.5292,1.8900000000000001,1.54704,0.45122,1.6115,0.22224000000000002,0.06482,0.2315,1.3248,0.3864,1.38
2019-04-14 15:00:00,2.00928,0.58604,2.093,0.16608,0.048440000000000004,0.17300000000000001,1.8432,0.5376000000000001,1.92,1.54848,0.45164000000000004,1.613,0.16608,0.048440000000000004,0.17300000000000001,1.3824,0.4032,1.44
2019-04-14 15:30:00,2.18736,0.6379800000000001,2.2785,0.12336000000000001,0.035980000000000005,0.1285,2.064,0.602,2.15,1.50576,0.43918,1.5685,0.12336000000000001,0.035980000000000005,0.1285,1.3824,0.4032,1.44
2019-04-14 16:00:00,2.34336,0.6834800000000001,2.441,0.08736000000000001,0.025480000000000003,0.091,2.2560000000000002,0.658,2.35,1.54656,0.45108000000000004,1.611,0.08736000000000001,0.025480000000000003,0.091,1.4592,0.42560000000000003,1.52
2019-04-14 16:30:00,2.32848,0.6791400000000001,2.4255,0.16848000000000002,0.04914,0.17550000000000002,2.16,0.63,2.25,1.66608,0.48594000000000004,1.7355,0.16848000000000002,0.04914,0.17550000000000002,1.4976,0.4368,1.56
2019-04-14 17:00:00,2.4460800000000003,0.7134400000000001,2.548,0.13248000000000001,0.03864,0.138,2.3136,0.6748000000000001,2.41,1.6684800000000002,0.48664,1.738,0.13248000000000001,0.03864,0.138,1.536,0.448,1.6
2019-04-14 17:30:00,2.59056,0.75558,2.6985,0.15216000000000002,0.04438,0.1585,2.4384,0.7112,2.54,1.76496,0.51478,1.8385,0.15216000000000002,0.04438,0.1585,1.6128,0.47040000000000004,1.6800000000000002
2019-04-14 18:00:00,2.61456,0.76258,2.7235,0.13776000000000002,0.04018,0.14350000000000002,2.4768,0.7224,2.58,1.80816,0.5273800000000001,1.8835000000000002,0.13776000000000002,0.04018,0.14350000000000002,1.6703999999999999,0.4872,1.74
2019-04-14 18:30:00,2.50272,0.72996,2.607,0.16992000000000002,0.04956000000000001,0.177,2.3328,0.6804,2.43,1.67712,0.48916000000000004,1.7469999999999999,0.16992000000000002,0.04956000000000001,0.177,1.5072,0.43960000000000005,1.57
2019-04-14 19:00:00,2.5872,0.7546,2.6950000000000003,0.12,0.035,0.125,2.4672,0.7196,2.5700000000000003,1.6368,0.47740000000000005,1.705,0.12,0.035,0.125,1.5168,0.4424,1.58
2019-04-14 19:30:00,2.6476800000000003,0.77224,2.758,0.08448000000000001,0.024640000000000002,0.088,2.5632,0.7476,2.67,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.08448000000000001,0.024640000000000002,0.088,1.536,0.448,1.6
2019-04-14 20:00:00,2.5824,0.7532,2.69,0.0864,0.0252,0.09,2.496,0.728,2.6,1.5936,0.46480000000000005,1.6600000000000001,0.0864,0.0252,0.09,1.5072,0.43960000000000005,1.57
2019-04-14 20:30:00,2.53056,0.7380800000000001,2.636,0.13056,0.03808,0.136,2.4,0.7000000000000001,2.5,1.62816,0.47488,1.6960000000000002,0.13056,0.03808,0.136,1.4976,0.4368,1.56
2019-04-14 21:00:00,2.50704,0.7312200000000001,2.6115,0.10704000000000001,0.03122,0.1115,2.4,0.7000000000000001,2.5,1.54704,0.45122,1.6115,0.10704000000000001,0.03122,0.1115,1.44,0.42,1.5
2019-04-14 21:30:00,2.4384,0.7112,2.54,0.0864,0.0252,0.09,2.352,0.686,2.45,1.488,0.434,1.55,0.0864,0.0252,0.09,1.4016,0.4088,1.46
2019-04-14 22:00:00,2.27616,0.66388,2.371,0.15456,0.04508,0.161,2.1216,0.6188,2.21,1.42176,0.41468000000000005,1.4809999999999999,0.15456,0.04508,0.161,1.2671999999999999,0.36960000000000004,1.32
2019-04-14 22:30:00,2.08608,0.6084400000000001,2.173,0.22368000000000002,0.06524,0.233,1.8624,0.5432,1.94,1.36608,0.39844,1.423,0.22368000000000002,0.06524,0.233,1.1424,0.3332,1.19
2019-04-14 23:00:00,2.0016,0.5838,2.085,0.1776,0.051800000000000006,0.185,1.824,0.532,1.9,1.2912,0.3766,1.345,0.1776,0.051800000000000006,0.185,1.1136,0.32480000000000003,1.16
2019-04-14 23:30:00,1.82688,0.5328400000000001,1.903,0.10848000000000001,0.03164,0.113,1.7184,0.5012,1.79,1.12608,0.32844,1.173,0.10848000000000001,0.03164,0.113,1.0176,0.2968,1.06
2019-04-15 00:00:00,1.63056,0.47558000000000006,1.6985000000000001,0.15216000000000002,0.04438,0.1585,1.4784000000000002,0.4312,1.54,0.9969600000000001,0.29078000000000004,1.0385,0.15216000000000002,0.04438,0.1585,0.8448,0.2464,0.88
2019-04-15 00:30:00,1.5609600000000001,0.45528,1.626,0.10176,0.02968,0.106,1.4592,0.42560000000000003,1.52,0.9273600000000001,0.27048,0.966,0.10176,0.02968,0.106,0.8256,0.24080000000000001,0.86
2019-04-15 01:00:00,1.51584,0.44212,1.579,0.13344,0.03892,0.139,1.3824,0.4032,1.44,0.9302400000000001,0.27132,0.969,0.13344,0.03892,0.139,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-04-15 01:30:00,1.61568,0.47124000000000005,1.683,0.15648,0.04564000000000001,0.163,1.4592,0.42560000000000003,1.52,1.12608,0.32844,1.173,0.15648,0.04564000000000001,0.163,0.9696,0.2828,1.01
2019-04-15 02:00:00,1.72032,0.5017600000000001,1.792,0.16512000000000002,0.04816,0.17200000000000001,1.5552000000000001,0.4536,1.62,1.17312,0.34216,1.222,0.16512000000000002,0.04816,0.17200000000000001,1.008,0.294,1.05
2019-04-15 02:30:00,1.764,0.5145000000000001,1.8375,0.1512,0.0441,0.1575,1.6128,0.47040000000000004,1.6800000000000002,1.2456,0.3633,1.2974999999999999,0.1512,0.0441,0.1575,1.0944,0.31920000000000004,1.1400000000000001
2019-04-15 03:00:00,1.76208,0.5139400000000001,1.8355000000000001,0.08208,0.023940000000000003,0.0855,1.6800000000000002,0.49,1.75,1.17648,0.34314,1.2255,0.08208,0.023940000000000003,0.0855,1.0944,0.31920000000000004,1.1400000000000001
2019-04-15 03:30:00,1.8024,0.5257000000000001,1.8775,0.07440000000000001,0.0217,0.0775,1.728,0.504,1.8,1.1592,0.3381,1.2075,0.07440000000000001,0.0217,0.0775,1.0848,0.3164,1.13
2019-04-15 04:00:00,1.76688,0.51534,1.8405,0.07728,0.02254,0.0805,1.6896,0.4928,1.76,1.13328,0.33054,1.1805,0.07728,0.02254,0.0805,1.056,0.308,1.1
2019-04-15 04:30:00,1.6857600000000001,0.49168000000000006,1.756,0.07296000000000001,0.02128,0.076,1.6128,0.47040000000000004,1.6800000000000002,1.10016,0.32088,1.146,0.07296000000000001,0.02128,0.076,1.0272000000000001,0.29960000000000003,1.07
2019-04-15 05:00:00,1.69344,0.49392,1.764,0.08064,0.023520000000000003,0.084,1.6128,0.47040000000000004,1.6800000000000002,1.10784,0.32312,1.154,0.08064,0.023520000000000003,0.084,1.0272000000000001,0.29960000000000003,1.07
2019-04-15 05:30:00,1.76544,0.51492,1.839,0.06624000000000001,0.01932,0.069,1.6992,0.49560000000000004,1.77,1.13184,0.33012,1.179,0.06624000000000001,0.01932,0.069,1.0656,0.3108,1.11
2019-04-15 06:00:00,1.8264,0.5327000000000001,1.9025,0.06,0.0175,0.0625,1.7664,0.5152,1.8399999999999999,1.164,0.3395,1.2125,0.06,0.0175,0.0625,1.104,0.322,1.15
2019-04-15 06:30:00,1.92768,0.5622400000000001,2.008,0.05568000000000001,0.01624,0.058,1.8719999999999999,0.546,1.9500000000000002,1.19808,0.34944000000000003,1.248,0.05568000000000001,0.01624,0.058,1.1424,0.3332,1.19
2019-04-15 07:00:00,2.06496,0.60228,2.151,0.07776000000000001,0.022680000000000002,0.081,1.9872,0.5796,2.07,1.27776,0.37268,1.331,0.07776000000000001,0.022680000000000002,0.081,1.2,0.35000000000000003,1.25
2019-04-15 07:30:00,2.30496,0.6722800000000001,2.401,0.11616000000000001,0.03388,0.121,2.1888,0.6384000000000001,2.2800000000000002,1.4601600000000001,0.42588000000000004,1.521,0.11616000000000001,0.03388,0.121,1.344,0.392,1.4
2019-04-15 08:00:00,2.45376,0.7156800000000001,2.556,0.12096000000000001,0.035280000000000006,0.126,2.3328,0.6804,2.43,1.55136,0.45248000000000005,1.616,0.12096000000000001,0.035280000000000006,0.126,1.4304000000000001,0.4172,1.49
2019-04-15 08:30:00,2.32704,0.6787200000000001,2.424,0.13824,0.04032,0.14400000000000002,2.1888,0.6384000000000001,2.2800000000000002,1.57824,0.46032000000000006,1.6440000000000001,0.13824,0.04032,0.14400000000000002,1.44,0.42,1.5
2019-04-15 09:00:00,2.20224,0.64232,2.294,0.14784,0.043120000000000006,0.154,2.0544000000000002,0.5992000000000001,2.14,1.64544,0.47992,1.714,0.14784,0.043120000000000006,0.154,1.4976,0.4368,1.56
2019-04-15 09:30:00,2.11392,0.61656,2.202,0.24192000000000002,0.07056000000000001,0.252,1.8719999999999999,0.546,1.9500000000000002,1.67232,0.48776,1.742,0.24192000000000002,0.07056000000000001,0.252,1.4304000000000001,0.4172,1.49
2019-04-15 10:00:00,1.93344,0.5639200000000001,2.014,0.34944000000000003,0.10192000000000001,0.364,1.584,0.462,1.65,1.68384,0.49112000000000006,1.754,0.34944000000000003,0.10192000000000001,0.364,1.3344,0.38920000000000005,1.3900000000000001
2019-04-15 10:30:00,1.82112,0.5311600000000001,1.897,0.42912000000000006,0.12516000000000002,0.447,1.392,0.406,1.45,1.7635200000000002,0.51436,1.837,0.42912000000000006,0.12516000000000002,0.447,1.3344,0.38920000000000005,1.3900000000000001
2019-04-15 11:00:00,1.6348799999999999,0.47684000000000004,1.703,0.38688000000000006,0.11284000000000001,0.403,1.248,0.364,1.3,1.70208,0.49644000000000005,1.7730000000000001,0.38688000000000006,0.11284000000000001,0.403,1.3152,0.3836,1.37
2019-04-15 11:30:00,1.54848,0.45164000000000004,1.613,0.44448000000000004,0.12964,0.463,1.104,0.322,1.15,1.66368,0.48524000000000006,1.733,0.44448000000000004,0.12964,0.463,1.2192,0.3556,1.27
2019-04-15 12:00:00,1.56816,0.45738000000000006,1.6335000000000002,0.41616000000000003,0.12138000000000002,0.4335,1.152,0.336,1.2,1.71216,0.49938000000000005,1.7835,0.41616000000000003,0.12138000000000002,0.4335,1.296,0.378,1.35
2019-04-15 12:30:00,1.512,0.441,1.5750000000000002,0.4176,0.1218,0.435,1.0944,0.31920000000000004,1.1400000000000001,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.4176,0.1218,0.435,1.3152,0.3836,1.37
2019-04-15 13:00:00,1.4544000000000001,0.4242,1.5150000000000001,0.36,0.105,0.375,1.0944,0.31920000000000004,1.1400000000000001,1.6944,0.49420000000000003,1.7650000000000001,0.36,0.105,0.375,1.3344,0.38920000000000005,1.3900000000000001
2019-04-15 13:30:00,1.45536,0.42448,1.516,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.056,0.308,1.1,1.58976,0.46368000000000004,1.6560000000000001,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.1904,0.3472,1.24
2019-04-15 14:00:00,1.46976,0.42868000000000006,1.5310000000000001,0.39456,0.11508000000000002,0.41100000000000003,1.0752,0.3136,1.12,1.61376,0.47068000000000004,1.681,0.39456,0.11508000000000002,0.41100000000000003,1.2192,0.3556,1.27
2019-04-15 14:30:00,1.4352,0.4186,1.495,0.4272,0.1246,0.445,1.008,0.294,1.05,1.6176,0.4718,1.685,0.4272,0.1246,0.445,1.1904,0.3472,1.24
2019-04-15 15:00:00,1.49472,0.43596,1.557,0.40992,0.11956000000000001,0.427,1.0848,0.3164,1.13,1.61952,0.47236000000000006,1.687,0.40992,0.11956000000000001,0.427,1.2096,0.3528,1.26
2019-04-15 15:30:00,1.5854400000000002,0.46242000000000005,1.6515,0.39504000000000006,0.11522,0.41150000000000003,1.1904,0.3472,1.24,1.62384,0.47362000000000004,1.6915,0.39504000000000006,0.11522,0.41150000000000003,1.2288000000000001,0.3584,1.28
2019-04-15 16:00:00,1.60992,0.46956000000000003,1.677,0.37152,0.10836000000000001,0.387,1.2384,0.3612,1.29,1.54272,0.44996,1.607,0.37152,0.10836000000000001,0.387,1.1712,0.3416,1.22
2019-04-15 16:30:00,1.6703999999999999,0.4872,1.74,0.3552,0.10360000000000001,0.37,1.3152,0.3836,1.37,1.584,0.462,1.65,0.3552,0.10360000000000001,0.37,1.2288000000000001,0.3584,1.28
2019-04-15 17:00:00,1.89744,0.55342,1.9765000000000001,0.36144000000000004,0.10542000000000001,0.3765,1.536,0.448,1.6,1.6094400000000002,0.46942000000000006,1.6764999999999999,0.36144000000000004,0.10542000000000001,0.3765,1.248,0.364,1.3
2019-04-15 17:30:00,2.12496,0.61978,2.2135,0.36816000000000004,0.10738,0.3835,1.7568000000000001,0.5124000000000001,1.83,1.68336,0.49098,1.7535,0.36816000000000004,0.10738,0.3835,1.3152,0.3836,1.37
2019-04-15 18:00:00,2.21904,0.64722,2.3115,0.33744,0.09842000000000001,0.35150000000000003,1.8816000000000002,0.5488000000000001,1.96,1.74864,0.51002,1.8215,0.33744,0.09842000000000001,0.35150000000000003,1.4112,0.4116,1.47
2019-04-15 18:30:00,2.30928,0.67354,2.4055,0.33168000000000003,0.09674,0.34550000000000003,1.9776,0.5768,2.06,1.72368,0.5027400000000001,1.7955,0.33168000000000003,0.09674,0.34550000000000003,1.392,0.406,1.45
2019-04-15 19:00:00,2.40816,0.70238,2.5085,0.27696000000000004,0.08078,0.28850000000000003,2.1312,0.6216,2.22,1.6689600000000002,0.48678000000000005,1.7385000000000002,0.27696000000000004,0.08078,0.28850000000000003,1.392,0.406,1.45
2019-04-15 19:30:00,2.50512,0.7306600000000001,2.6095,0.22032000000000002,0.06426000000000001,0.2295,2.2848,0.6664,2.38,1.5739200000000002,0.45906,1.6395,0.22032000000000002,0.06426000000000001,0.2295,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-04-15 20:00:00,2.5118400000000003,0.73262,2.6165000000000003,0.20784000000000002,0.06062000000000001,0.2165,2.304,0.672,2.4,1.5518399999999999,0.45262,1.6165,0.20784000000000002,0.06062000000000001,0.2165,1.344,0.392,1.4
2019-04-15 20:30:00,2.5776,0.7518,2.685,0.14880000000000002,0.0434,0.155,2.4288,0.7084,2.5300000000000002,1.5408,0.4494,1.605,0.14880000000000002,0.0434,0.155,1.392,0.406,1.45
2019-04-15 21:00:00,2.61072,0.76146,2.7195,0.09552000000000001,0.027860000000000003,0.0995,2.5152,0.7336,2.62,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.09552000000000001,0.027860000000000003,0.0995,1.3824,0.4032,1.44
2019-04-15 21:30:00,2.49648,0.72814,2.6005000000000003,0.09648000000000001,0.028140000000000002,0.1005,2.4,0.7000000000000001,2.5,1.40208,0.40894,1.4605000000000001,0.09648000000000001,0.028140000000000002,0.1005,1.3056,0.3808,1.3599999999999999
2019-04-15 22:00:00,2.3376,0.6818000000000001,2.435,0.0816,0.0238,0.085,2.2560000000000002,0.658,2.35,1.3104,0.38220000000000004,1.365,0.0816,0.0238,0.085,1.2288000000000001,0.3584,1.28
2019-04-15 22:30:00,2.14512,0.6256600000000001,2.2345,0.15792,0.046060000000000004,0.1645,1.9872,0.5796,2.07,1.23312,0.35966000000000004,1.2845,0.15792,0.046060000000000004,0.1645,1.0752,0.3136,1.12
2019-04-15 23:00:00,1.9632,0.5726,2.045,0.14880000000000002,0.0434,0.155,1.8144,0.5292,1.8900000000000001,1.1376,0.33180000000000004,1.185,0.14880000000000002,0.0434,0.155,0.9888,0.2884,1.03
2019-04-15 23:30:00,1.7390400000000001,0.50722,1.8115,0.05904,0.017220000000000003,0.061500000000000006,1.6800000000000002,0.49,1.75,1.01904,0.29722000000000004,1.0615,0.05904,0.017220000000000003,0.061500000000000006,0.96,0.28,1.0
2019-04-16 00:00:00,1.61136,0.46998000000000006,1.6785,0.027360000000000002,0.007980000000000001,0.0285,1.584,0.462,1.65,0.9201600000000001,0.26838,0.9585,0.027360000000000002,0.007980000000000001,0.0285,0.8928,0.2604,0.93
2019-04-16 00:30:00,1.52064,0.44352,1.584,0.02304,0.00672,0.024,1.4976,0.4368,1.56,0.8486400000000001,0.24752000000000002,0.884,0.02304,0.00672,0.024,0.8256,0.24080000000000001,0.86
2019-04-16 01:00:00,1.47888,0.43134000000000006,1.5405,0.019680000000000003,0.00574,0.0205,1.4592,0.42560000000000003,1.52,0.78768,0.22974000000000003,0.8205,0.019680000000000003,0.00574,0.0205,0.768,0.224,0.8
2019-04-16 01:30:00,1.50048,0.43764000000000003,1.5630000000000002,0.00288,0.00084,0.003,1.4976,0.4368,1.56,0.7804800000000001,0.22764,0.8130000000000001,0.00288,0.00084,0.003,0.7776000000000001,0.2268,0.81
2019-04-16 02:00:00,1.5916800000000002,0.46424000000000004,1.658,0.007680000000000001,0.0022400000000000002,0.008,1.584,0.462,1.65,0.8428800000000001,0.24584000000000003,0.878,0.007680000000000001,0.0022400000000000002,0.008,0.8352,0.2436,0.87
2019-04-16 02:30:00,1.63728,0.47754,1.7055,0.01488,0.00434,0.0155,1.6224,0.4732,1.69,0.8788800000000001,0.25634,0.9155000000000001,0.01488,0.00434,0.0155,0.864,0.252,0.9
2019-04-16 03:00:00,1.61184,0.47012000000000004,1.679,0.027840000000000004,0.00812,0.029,1.584,0.462,1.65,0.8726400000000001,0.25452,0.909,0.027840000000000004,0.00812,0.029,0.8448,0.2464,0.88
2019-04-16 03:30:00,1.63392,0.47656000000000004,1.702,0.030720000000000004,0.008960000000000001,0.032,1.6032000000000002,0.4676,1.67,0.8755200000000001,0.25536000000000003,0.912,0.030720000000000004,0.008960000000000001,0.032,0.8448,0.2464,0.88
2019-04-16 04:00:00,1.62768,0.47474000000000005,1.6955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.6032000000000002,0.4676,1.67,0.8404800000000001,0.24514000000000002,0.8755000000000001,0.024480000000000002,0.0071400000000000005,0.025500000000000002,0.8160000000000001,0.23800000000000002,0.85
2019-04-16 04:30:00,1.5916800000000002,0.46424000000000004,1.658,0.01728,0.00504,0.018000000000000002,1.5744,0.4592,1.6400000000000001,0.7852800000000001,0.22904000000000002,0.8180000000000001,0.01728,0.00504,0.018000000000000002,0.768,0.224,0.8
2019-04-16 05:00:00,1.60608,0.46844,1.673,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.5936,0.46480000000000005,1.6600000000000001,0.7996800000000001,0.23324000000000003,0.833,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.7872,0.2296,0.8200000000000001
2019-04-16 05:30:00,1.7035200000000001,0.49686,1.7745000000000002,0.013920000000000002,0.00406,0.0145,1.6896,0.4928,1.76,0.91632,0.26726,0.9545,0.013920000000000002,0.00406,0.0145,0.9024000000000001,0.2632,0.9400000000000001
2019-04-16 06:00:00,1.76496,0.51478,1.8385,0.01776,0.005180000000000001,0.018500000000000003,1.7472,0.5096,1.82,0.9777600000000001,0.28518000000000004,1.0185,0.01776,0.005180000000000001,0.018500000000000003,0.96,0.28,1.0
2019-04-16 06:30:00,1.91472,0.5584600000000001,1.9945,0.033120000000000004,0.00966,0.0345,1.8816000000000002,0.5488000000000001,1.96,1.14672,0.33446000000000004,1.1945000000000001,0.033120000000000004,0.00966,0.0345,1.1136,0.32480000000000003,1.16
2019-04-16 07:00:00,2.08368,0.6077400000000001,2.1705,0.038880000000000005,0.011340000000000001,0.0405,2.0448,0.5964,2.13,1.29648,0.37814000000000003,1.3505,0.038880000000000005,0.011340000000000001,0.0405,1.2576,0.3668,1.31
2019-04-16 07:30:00,2.34672,0.6844600000000001,2.4445,0.023520000000000003,0.006860000000000001,0.0245,2.3232,0.6776,2.42,1.38672,0.40446000000000004,1.4445000000000001,0.023520000000000003,0.006860000000000001,0.0245,1.3632,0.3976,1.42
2019-04-16 08:00:00,2.47296,0.72128,2.576,0.015360000000000002,0.0044800000000000005,0.016,2.4576000000000002,0.7168,2.56,1.43616,0.41888000000000003,1.496,0.015360000000000002,0.0044800000000000005,0.016,1.4208,0.41440000000000005,1.48
2019-04-16 08:30:00,2.4398400000000002,0.71162,2.5415,0.011040000000000001,0.00322,0.0115,2.4288,0.7084,2.5300000000000002,1.45104,0.42322000000000004,1.5115,0.011040000000000001,0.00322,0.0115,1.44,0.42,1.5
2019-04-16 09:00:00,2.47728,0.7225400000000001,2.5805,0.01008,0.0029400000000000003,0.0105,2.4672,0.7196,2.5700000000000003,1.45008,0.42294000000000004,1.5105,0.01008,0.0029400000000000003,0.0105,1.44,0.42,1.5
2019-04-16 09:30:00,2.51328,0.73304,2.618,0.007680000000000001,0.0022400000000000002,0.008,2.5056000000000003,0.7308,2.61,1.42848,0.41664,1.488,0.007680000000000001,0.0022400000000000002,0.008,1.4208,0.41440000000000005,1.48
2019-04-16 10:00:00,2.40336,0.70098,2.5035,0.012960000000000001,0.0037800000000000004,0.0135,2.3904,0.6972,2.49,1.43376,0.41818000000000005,1.4935,0.012960000000000001,0.0037800000000000004,0.0135,1.4208,0.41440000000000005,1.48
2019-04-16 10:30:00,2.34768,0.68474,2.4455,0.01488,0.00434,0.0155,2.3328,0.6804,2.43,1.46448,0.42714,1.5255,0.01488,0.00434,0.0155,1.4496,0.4228,1.51
2019-04-16 11:00:00,2.29872,0.6704600000000001,2.3945,0.023520000000000003,0.006860000000000001,0.0245,2.2752,0.6636000000000001,2.37,1.38672,0.40446000000000004,1.4445000000000001,0.023520000000000003,0.006860000000000001,0.0245,1.3632,0.3976,1.42
2019-04-16 11:30:00,2.24736,0.6554800000000001,2.341,0.039360000000000006,0.01148,0.041,2.208,0.644,2.3,1.32576,0.38668,1.381,0.039360000000000006,0.01148,0.041,1.2864,0.37520000000000003,1.34
2019-04-16 12:00:00,2.24112,0.65366,2.3345000000000002,0.052320000000000005,0.015260000000000001,0.0545,2.1888,0.6384000000000001,2.2800000000000002,1.40592,0.41006000000000004,1.4645000000000001,0.052320000000000005,0.015260000000000001,0.0545,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-04-16 12:30:00,2.22624,0.64932,2.319,0.06624000000000001,0.01932,0.069,2.16,0.63,2.25,1.38144,0.40292000000000006,1.439,0.06624000000000001,0.01932,0.069,1.3152,0.3836,1.37
2019-04-16 13:00:00,2.1849600000000002,0.6372800000000001,2.276,0.07296000000000001,0.02128,0.076,2.112,0.616,2.2,1.38816,0.40488,1.446,0.07296000000000001,0.02128,0.076,1.3152,0.3836,1.37
2019-04-16 13:30:00,2.09904,0.6122200000000001,2.1865,0.08304,0.024220000000000002,0.08650000000000001,2.016,0.588,2.1,1.3118400000000001,0.38262,1.3665,0.08304,0.024220000000000002,0.08650000000000001,1.2288000000000001,0.3584,1.28
2019-04-16 14:00:00,2.03232,0.5927600000000001,2.117,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.9488,0.5684,2.03,1.21632,0.35476,1.267,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.1328,0.3304,1.18
2019-04-16 14:30:00,1.97424,0.57582,2.0565,0.08304,0.024220000000000002,0.08650000000000001,1.8912,0.5516,1.97,1.20624,0.35182,1.2565,0.08304,0.024220000000000002,0.08650000000000001,1.1232,0.3276,1.17
2019-04-16 15:00:00,1.9358400000000002,0.56462,2.0165,0.09264000000000001,0.027020000000000002,0.0965,1.8432,0.5376000000000001,1.92,1.30224,0.37982000000000005,1.3565,0.09264000000000001,0.027020000000000002,0.0965,1.2096,0.3528,1.26
2019-04-16 15:30:00,2.07552,0.60536,2.162,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.9776,0.5768,2.06,1.4131200000000002,0.41216,1.472,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.3152,0.3836,1.37
2019-04-16 16:00:00,2.1768,0.6349,2.2675,0.0936,0.0273,0.0975,2.0832,0.6076,2.17,1.3608,0.39690000000000003,1.4175,0.0936,0.0273,0.0975,1.2671999999999999,0.36960000000000004,1.32
2019-04-16 16:30:00,2.076,0.6055,2.1625,0.0888,0.025900000000000003,0.0925,1.9872,0.5796,2.07,1.3176,0.38430000000000003,1.3725,0.0888,0.025900000000000003,0.0925,1.2288000000000001,0.3584,1.28
2019-04-16 17:00:00,2.14416,0.62538,2.2335,0.07056000000000001,0.02058,0.07350000000000001,2.0736,0.6048,2.16,1.3473600000000001,0.39298000000000005,1.4035,0.07056000000000001,0.02058,0.07350000000000001,1.2768,0.3724,1.33
2019-04-16 17:30:00,2.32032,0.67676,2.417,0.054720000000000005,0.015960000000000002,0.057,2.2656,0.6608,2.36,1.43712,0.41916000000000003,1.4969999999999999,0.054720000000000005,0.015960000000000002,0.057,1.3824,0.4032,1.44
2019-04-16 18:00:00,2.46288,0.7183400000000001,2.5655,0.05328,0.015540000000000002,0.0555,2.4096,0.7028,2.51,1.5316800000000002,0.44674,1.5955,0.05328,0.015540000000000002,0.0555,1.4784000000000002,0.4312,1.54
2019-04-16 18:30:00,2.47056,0.7205800000000001,2.5735,0.05136,0.014980000000000002,0.053500000000000006,2.4192,0.7056,2.52,1.50096,0.43778000000000006,1.5635,0.05136,0.014980000000000002,0.053500000000000006,1.4496,0.4228,1.51
2019-04-16 19:00:00,2.54832,0.74326,2.6545,0.06192,0.018060000000000003,0.0645,2.4864,0.7252000000000001,2.59,1.54032,0.44926000000000005,1.6045,0.06192,0.018060000000000003,0.0645,1.4784000000000002,0.4312,1.54
2019-04-16 19:30:00,2.59392,0.75656,2.702,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.544,0.742,2.65,1.5379200000000002,0.44856,1.6019999999999999,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.488,0.434,1.55
2019-04-16 20:00:00,2.63856,0.76958,2.7485,0.06576,0.019180000000000003,0.0685,2.5728,0.7504000000000001,2.68,1.4961600000000002,0.43638000000000005,1.5585,0.06576,0.019180000000000003,0.0685,1.4304000000000001,0.4172,1.49
2019-04-16 20:30:00,2.68992,0.78456,2.802,0.05952,0.01736,0.062,2.6304,0.7672,2.74,1.4899200000000001,0.43456000000000006,1.552,0.05952,0.01736,0.062,1.4304000000000001,0.4172,1.49
2019-04-16 21:00:00,2.59728,0.7575400000000001,2.7055,0.05328,0.015540000000000002,0.0555,2.544,0.742,2.65,1.41648,0.41314,1.4755,0.05328,0.015540000000000002,0.0555,1.3632,0.3976,1.42
2019-04-16 21:30:00,2.48016,0.72338,2.5835,0.05136,0.014980000000000002,0.053500000000000006,2.4288,0.7084,2.5300000000000002,1.3473600000000001,0.39298000000000005,1.4035,0.05136,0.014980000000000002,0.053500000000000006,1.296,0.378,1.35
2019-04-16 22:00:00,2.36544,0.6899200000000001,2.464,0.03264,0.00952,0.034,2.3328,0.6804,2.43,1.26144,0.36792,1.314,0.03264,0.00952,0.034,1.2288000000000001,0.3584,1.28
2019-04-16 22:30:00,2.24064,0.6535200000000001,2.334,0.02304,0.00672,0.024,2.2176,0.6468,2.31,1.17504,0.34272,1.224,0.02304,0.00672,0.024,1.152,0.336,1.2
2019-04-16 23:00:00,2.08992,0.6095600000000001,2.177,0.01632,0.00476,0.017,2.0736,0.6048,2.16,1.07232,0.31276000000000004,1.117,0.01632,0.00476,0.017,1.056,0.308,1.1
2019-04-16 23:30:00,1.87248,0.5461400000000001,1.9505,0.019680000000000003,0.00574,0.0205,1.8528,0.5404,1.9300000000000002,0.9316800000000001,0.27174000000000004,0.9705,0.019680000000000003,0.00574,0.0205,0.912,0.266,0.9500000000000001
2019-04-17 00:00:00,1.75488,0.5118400000000001,1.828,0.02688,0.007840000000000001,0.028,1.728,0.504,1.8,0.8908800000000001,0.25984,0.928,0.02688,0.007840000000000001,0.028,0.864,0.252,0.9
2019-04-17 00:30:00,1.63728,0.47754,1.7055,0.01488,0.00434,0.0155,1.6224,0.4732,1.69,0.8212800000000001,0.23954000000000003,0.8555,0.01488,0.00434,0.0155,0.8064,0.23520000000000002,0.84
2019-04-17 01:00:00,1.5374400000000001,0.44842000000000004,1.6015000000000001,0.030240000000000003,0.008820000000000001,0.0315,1.5072,0.43960000000000005,1.57,0.7886400000000001,0.23002000000000003,0.8215,0.030240000000000003,0.008820000000000001,0.0315,0.7584000000000001,0.2212,0.79
2019-04-17 01:30:00,1.5768,0.45990000000000003,1.6425,0.0408,0.0119,0.0425,1.536,0.448,1.6,0.7704000000000001,0.2247,0.8025,0.0408,0.0119,0.0425,0.7296,0.21280000000000002,0.76
2019-04-17 02:00:00,1.61088,0.46984000000000004,1.678,0.036480000000000005,0.01064,0.038,1.5744,0.4592,1.6400000000000001,0.79488,0.23184000000000002,0.8280000000000001,0.036480000000000005,0.01064,0.038,0.7584000000000001,0.2212,0.79
2019-04-17 02:30:00,1.63776,0.47768000000000005,1.706,0.044160000000000005,0.01288,0.046,1.5936,0.46480000000000005,1.6600000000000001,0.8505600000000001,0.24808000000000002,0.886,0.044160000000000005,0.01288,0.046,0.8064,0.23520000000000002,0.84
2019-04-17 03:00:00,1.62912,0.47516,1.697,0.03552,0.010360000000000001,0.037,1.5936,0.46480000000000005,1.6600000000000001,0.8323200000000001,0.24276000000000003,0.867,0.03552,0.010360000000000001,0.037,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-04-17 03:30:00,1.61856,0.47208000000000006,1.686,0.03456,0.01008,0.036000000000000004,1.584,0.462,1.65,0.8121600000000001,0.23688,0.846,0.03456,0.01008,0.036000000000000004,0.7776000000000001,0.2268,0.81
2019-04-17 04:00:00,1.58256,0.46158000000000005,1.6485,0.027360000000000002,0.007980000000000001,0.0285,1.5552000000000001,0.4536,1.62,0.7569600000000001,0.22078000000000003,0.7885000000000001,0.027360000000000002,0.007980000000000001,0.0285,0.7296,0.21280000000000002,0.76
2019-04-17 04:30:00,1.5499200000000002,0.45206,1.6145,0.033120000000000004,0.00966,0.0345,1.5168,0.4424,1.58,0.73392,0.21406000000000003,0.7645000000000001,0.033120000000000004,0.00966,0.0345,0.7008,0.2044,0.73
2019-04-17 05:00:00,1.57152,0.45836000000000005,1.637,0.03552,0.010360000000000001,0.037,1.536,0.448,1.6,0.76512,0.22316000000000003,0.797,0.03552,0.010360000000000001,0.037,0.7296,0.21280000000000002,0.76
2019-04-17 05:30:00,1.61904,0.47222000000000003,1.6865,0.03504,0.010220000000000002,0.036500000000000005,1.584,0.462,1.65,0.79344,0.23142000000000001,0.8265,0.03504,0.010220000000000002,0.036500000000000005,0.7584000000000001,0.2212,0.79
2019-04-17 06:00:00,1.68192,0.49056000000000005,1.752,0.04032,0.011760000000000001,0.042,1.6416,0.4788,1.71,0.8179200000000001,0.23856000000000002,0.852,0.04032,0.011760000000000001,0.042,0.7776000000000001,0.2268,0.81
2019-04-17 06:30:00,1.8048000000000002,0.5264,1.88,0.048,0.014,0.05,1.7568000000000001,0.5124000000000001,1.83,0.8928,0.2604,0.93,0.048,0.014,0.05,0.8448,0.2464,0.88
2019-04-17 07:00:00,1.95648,0.57064,2.038,0.05568000000000001,0.01624,0.058,1.9008,0.5544,1.98,1.01568,0.29624,1.058,0.05568000000000001,0.01624,0.058,0.96,0.28,1.0
2019-04-17 07:30:00,2.25408,0.65744,2.348,0.06528,0.01904,0.068,2.1888,0.6384000000000001,2.2800000000000002,1.26528,0.36904000000000003,1.318,0.06528,0.01904,0.068,1.2,0.35000000000000003,1.25
2019-04-17 08:00:00,2.45856,0.71708,2.561,0.05856000000000001,0.01708,0.061,2.4,0.7000000000000001,2.5,1.4985600000000001,0.43708,1.561,0.05856000000000001,0.01708,0.061,1.44,0.42,1.5
2019-04-17 08:30:00,2.45712,0.7166600000000001,2.5595,0.057120000000000004,0.01666,0.059500000000000004,2.4,0.7000000000000001,2.5,1.5259200000000002,0.44506,1.5895000000000001,0.057120000000000004,0.01666,0.059500000000000004,1.4688,0.4284,1.53
2019-04-17 09:00:00,2.4432,0.7126,2.545,0.0432,0.0126,0.045,2.4,0.7000000000000001,2.5,1.4928,0.4354,1.5550000000000002,0.0432,0.0126,0.045,1.4496,0.4228,1.51
2019-04-17 09:30:00,2.37168,0.69174,2.4705,0.038880000000000005,0.011340000000000001,0.0405,2.3328,0.6804,2.43,1.47888,0.43134000000000006,1.5405,0.038880000000000005,0.011340000000000001,0.0405,1.44,0.42,1.5
2019-04-17 10:00:00,2.1192,0.6181,2.2075,0.055200000000000006,0.0161,0.0575,2.064,0.602,2.15,1.4856,0.4333,1.5474999999999999,0.055200000000000006,0.0161,0.0575,1.4304000000000001,0.4172,1.49
2019-04-17 10:30:00,1.89792,0.55356,1.9769999999999999,0.07392,0.021560000000000003,0.077,1.824,0.532,1.9,1.53312,0.44716000000000006,1.597,0.07392,0.021560000000000003,0.077,1.4592,0.42560000000000003,1.52
2019-04-17 11:00:00,1.73472,0.5059600000000001,1.807,0.09312000000000001,0.027160000000000004,0.097,1.6416,0.4788,1.71,1.3891200000000001,0.40516,1.447,0.09312000000000001,0.027160000000000004,0.097,1.296,0.378,1.35
2019-04-17 11:30:00,1.69872,0.49546000000000007,1.7695,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.6128,0.47040000000000004,1.6800000000000002,1.41072,0.41146000000000005,1.4695,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.3248,0.3864,1.38
2019-04-17 12:00:00,1.70784,0.49812000000000006,1.779,0.09504000000000001,0.02772,0.099,1.6128,0.47040000000000004,1.6800000000000002,1.48704,0.43372000000000005,1.549,0.09504000000000001,0.02772,0.099,1.392,0.406,1.45
2019-04-17 12:30:00,1.67184,0.48762000000000005,1.7415,0.13584000000000002,0.03962,0.14150000000000001,1.536,0.448,1.6,1.5086400000000002,0.44002,1.5715,0.13584000000000002,0.03962,0.14150000000000001,1.3728,0.40040000000000003,1.43
2019-04-17 13:00:00,1.6507200000000002,0.48146000000000005,1.7195,0.11472,0.033460000000000004,0.11950000000000001,1.536,0.448,1.6,1.51632,0.44226000000000004,1.5795,0.11472,0.033460000000000004,0.11950000000000001,1.4016,0.4088,1.46
2019-04-17 13:30:00,1.52688,0.44534,1.5905,0.09648000000000001,0.028140000000000002,0.1005,1.4304000000000001,0.4172,1.49,1.41168,0.41174000000000005,1.4705,0.09648000000000001,0.028140000000000002,0.1005,1.3152,0.3836,1.37
2019-04-17 14:00:00,1.536,0.448,1.6,0.12480000000000001,0.0364,0.13,1.4112,0.4116,1.47,1.392,0.406,1.45,0.12480000000000001,0.0364,0.13,1.2671999999999999,0.36960000000000004,1.32
2019-04-17 14:30:00,1.5086400000000002,0.44002,1.5715,0.14544,0.042420000000000006,0.1515,1.3632,0.3976,1.42,1.38384,0.40362000000000003,1.4415,0.14544,0.042420000000000006,0.1515,1.2384,0.3612,1.29
2019-04-17 15:00:00,1.57584,0.45962000000000003,1.6415000000000002,0.11664000000000001,0.03402,0.12150000000000001,1.4592,0.42560000000000003,1.52,1.36464,0.39802000000000004,1.4215,0.11664000000000001,0.03402,0.12150000000000001,1.248,0.364,1.3
2019-04-17 15:30:00,1.6972800000000001,0.49504000000000004,1.768,0.13248000000000001,0.03864,0.138,1.5648,0.45640000000000003,1.63,1.32288,0.38584,1.3780000000000001,0.13248000000000001,0.03864,0.138,1.1904,0.3472,1.24
2019-04-17 16:00:00,1.7035200000000001,0.49686,1.7745000000000002,0.18672000000000002,0.05446,0.1945,1.5168,0.4424,1.58,1.48272,0.43246,1.5445,0.18672000000000002,0.05446,0.1945,1.296,0.378,1.35
2019-04-17 16:30:00,1.78512,0.52066,1.8595000000000002,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.584,0.462,1.65,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.2768,0.3724,1.33
2019-04-17 17:00:00,1.8758400000000002,0.54712,1.9540000000000002,0.21504,0.06272000000000001,0.224,1.6608,0.4844,1.73,1.58784,0.46312000000000003,1.654,0.21504,0.06272000000000001,0.224,1.3728,0.40040000000000003,1.43
2019-04-17 17:30:00,2.0352,0.5936,2.12,0.1728,0.0504,0.18,1.8624,0.5432,1.94,1.7088,0.4984,1.78,0.1728,0.0504,0.18,1.536,0.448,1.6
2019-04-17 18:00:00,2.2248,0.6489,2.3175,0.1608,0.046900000000000004,0.1675,2.064,0.602,2.15,1.716,0.5005000000000001,1.7875,0.1608,0.046900000000000004,0.1675,1.5552000000000001,0.4536,1.62
2019-04-17 18:30:00,2.26512,0.66066,2.3595,0.22032000000000002,0.06426000000000001,0.2295,2.0448,0.5964,2.13,1.6507200000000002,0.48146000000000005,1.7195,0.22032000000000002,0.06426000000000001,0.2295,1.4304000000000001,0.4172,1.49
2019-04-17 19:00:00,2.3328,0.6804,2.43,0.15360000000000001,0.0448,0.16,2.1792,0.6356,2.27,1.6608,0.4844,1.73,0.15360000000000001,0.0448,0.16,1.5072,0.43960000000000005,1.57
2019-04-17 19:30:00,2.39088,0.6973400000000001,2.4905,0.16368000000000002,0.047740000000000005,0.1705,2.2272,0.6496000000000001,2.32,1.69968,0.49574,1.7705000000000002,0.16368000000000002,0.047740000000000005,0.1705,1.536,0.448,1.6
2019-04-17 20:00:00,2.41872,0.7054600000000001,2.5195,0.10512,0.030660000000000003,0.1095,2.3136,0.6748000000000001,2.41,1.68912,0.49266000000000004,1.7595,0.10512,0.030660000000000003,0.1095,1.584,0.462,1.65
2019-04-17 20:30:00,2.50752,0.73136,2.612,0.07872000000000001,0.02296,0.082,2.4288,0.7084,2.5300000000000002,1.7395200000000002,0.50736,1.812,0.07872000000000001,0.02296,0.082,1.6608,0.4844,1.73
2019-04-17 21:00:00,2.3808,0.6944,2.48,0.11520000000000001,0.033600000000000005,0.12,2.2656,0.6608,2.36,1.6800000000000002,0.49,1.75,0.11520000000000001,0.033600000000000005,0.12,1.5648,0.45640000000000003,1.63
2019-04-17 21:30:00,2.21568,0.64624,2.308,0.08448000000000001,0.024640000000000002,0.088,2.1312,0.6216,2.22,1.5916800000000002,0.46424000000000004,1.658,0.08448000000000001,0.024640000000000002,0.088,1.5072,0.43960000000000005,1.57
2019-04-17 22:00:00,2.10048,0.6126400000000001,2.188,0.10368000000000001,0.030240000000000003,0.108,1.9968,0.5824,2.08,1.44768,0.42224000000000006,1.508,0.10368000000000001,0.030240000000000003,0.108,1.344,0.392,1.4
2019-04-17 22:30:00,1.9833600000000002,0.57848,2.066,0.10176,0.02968,0.106,1.8816000000000002,0.5488000000000001,1.96,1.33056,0.38808000000000004,1.3860000000000001,0.10176,0.02968,0.106,1.2288000000000001,0.3584,1.28
2019-04-17 23:00:00,1.8336000000000001,0.5348,1.9100000000000001,0.06720000000000001,0.0196,0.07,1.7664,0.5152,1.8399999999999999,1.1904,0.3472,1.24,0.06720000000000001,0.0196,0.07,1.1232,0.3276,1.17
2019-04-17 23:30:00,1.8168000000000002,0.5299,1.8925,0.031200000000000002,0.0091,0.0325,1.7856,0.5208,1.8599999999999999,1.1832,0.3451,1.2325,0.031200000000000002,0.0091,0.0325,1.152,0.336,1.2
2019-04-18 00:00:00,1.67088,0.48734000000000005,1.7405,0.029280000000000004,0.00854,0.030500000000000003,1.6416,0.4788,1.71,1.13328,0.33054,1.1805,0.029280000000000004,0.00854,0.030500000000000003,1.104,0.322,1.15
2019-04-18 00:30:00,1.52448,0.44464000000000004,1.588,0.036480000000000005,0.01064,0.038,1.488,0.434,1.55,1.01568,0.29624,1.058,0.036480000000000005,0.01064,0.038,0.9792000000000001,0.2856,1.02
2019-04-18 01:00:00,1.464,0.427,1.525,0.0528,0.0154,0.055,1.4112,0.4116,1.47,0.9744,0.2842,1.015,0.0528,0.0154,0.055,0.9216000000000001,0.26880000000000004,0.96
2019-04-18 01:30:00,1.49232,0.43526000000000004,1.5545,0.04272,0.01246,0.044500000000000005,1.4496,0.4228,1.51,0.9547200000000001,0.27846000000000004,0.9945,0.04272,0.01246,0.044500000000000005,0.912,0.266,0.9500000000000001
2019-04-18 02:00:00,1.5734400000000002,0.45892000000000005,1.639,0.03744,0.010920000000000001,0.039,1.536,0.448,1.6,1.00704,0.29372000000000004,1.049,0.03744,0.010920000000000001,0.039,0.9696,0.2828,1.01
2019-04-18 02:30:00,1.62384,0.47362000000000004,1.6915,0.03984,0.01162,0.0415,1.584,0.462,1.65,1.04784,0.30562,1.0915,0.03984,0.01162,0.0415,1.008,0.294,1.05
2019-04-18 03:00:00,1.5984,0.4662,1.665,0.033600000000000005,0.0098,0.035,1.5648,0.45640000000000003,1.63,1.032,0.301,1.075,0.033600000000000005,0.0098,0.035,0.9984000000000001,0.2912,1.04
2019-04-18 03:30:00,1.58448,0.46214000000000005,1.6505,0.029280000000000004,0.00854,0.030500000000000003,1.5552000000000001,0.4536,1.62,1.02768,0.29974,1.0705,0.029280000000000004,0.00854,0.030500000000000003,0.9984000000000001,0.2912,1.04
2019-04-18 04:00:00,1.53984,0.44912,1.604,0.01344,0.003920000000000001,0.014,1.5264,0.44520000000000004,1.5899999999999999,0.9734400000000001,0.28392,1.014,0.01344,0.003920000000000001,0.014,0.96,0.28,1.0
2019-04-18 04:30:00,1.51296,0.44128000000000006,1.576,0.015360000000000002,0.0044800000000000005,0.016,1.4976,0.4368,1.56,0.9657600000000001,0.28168000000000004,1.006,0.015360000000000002,0.0044800000000000005,0.016,0.9504,0.2772,0.99
2019-04-18 05:00:00,1.5201600000000002,0.44338000000000005,1.5835,0.012960000000000001,0.0037800000000000004,0.0135,1.5072,0.43960000000000005,1.57,0.99216,0.28938,1.0335,0.012960000000000001,0.0037800000000000004,0.0135,0.9792000000000001,0.2856,1.02
2019-04-18 05:30:00,1.57008,0.45794,1.6355,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.02288,0.29834000000000005,1.0655000000000001,0.024480000000000002,0.0071400000000000005,0.025500000000000002,0.9984000000000001,0.2912,1.04
2019-04-18 06:00:00,1.6032000000000002,0.4676,1.67,0.019200000000000002,0.0056,0.02,1.584,0.462,1.65,1.0368,0.3024,1.08,0.019200000000000002,0.0056,0.02,1.0176,0.2968,1.06
2019-04-18 06:30:00,1.74144,0.50792,1.814,0.02304,0.00672,0.024,1.7184,0.5012,1.79,1.12704,0.32872,1.174,0.02304,0.00672,0.024,1.104,0.322,1.15
2019-04-18 07:00:00,1.8513600000000001,0.53998,1.9285,0.01776,0.005180000000000001,0.018500000000000003,1.8336000000000001,0.5348,1.9100000000000001,1.23696,0.36078000000000005,1.2885,0.01776,0.005180000000000001,0.018500000000000003,1.2192,0.3556,1.27
2019-04-18 07:30:00,1.9468800000000002,0.56784,2.028,0.02688,0.007840000000000001,0.028,1.92,0.56,2.0,1.33248,0.38864000000000004,1.388,0.02688,0.007840000000000001,0.028,1.3056,0.3808,1.3599999999999999
2019-04-18 08:00:00,2.0784,0.6062000000000001,2.165,0.0432,0.0126,0.045,2.0352,0.5936,2.12,1.4352,0.4186,1.495,0.0432,0.0126,0.045,1.392,0.406,1.45
2019-04-18 08:30:00,2.18352,0.6368600000000001,2.2745,0.033120000000000004,0.00966,0.0345,2.1504,0.6272,2.24,1.5019200000000001,0.43806000000000006,1.5645,0.033120000000000004,0.00966,0.0345,1.4688,0.4284,1.53
2019-04-18 09:00:00,2.18016,0.63588,2.271,0.02976,0.00868,0.031,2.1504,0.6272,2.24,1.4985600000000001,0.43708,1.561,0.02976,0.00868,0.031,1.4688,0.4284,1.53
2019-04-18 09:30:00,2.06592,0.6025600000000001,2.152,0.021120000000000003,0.0061600000000000005,0.022,2.0448,0.5964,2.13,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.021120000000000003,0.0061600000000000005,0.022,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-04-18 10:00:00,1.8110400000000002,0.52822,1.8865,0.02544,0.00742,0.026500000000000003,1.7856,0.5208,1.8599999999999999,1.54224,0.44982000000000005,1.6065,0.02544,0.00742,0.026500000000000003,1.5168,0.4424,1.58
2019-04-18 10:30:00,1.7803200000000001,0.51926,1.8545,0.06192,0.018060000000000003,0.0645,1.7184,0.5012,1.79,1.52112,0.44366000000000005,1.5845,0.06192,0.018060000000000003,0.0645,1.4592,0.42560000000000003,1.52
2019-04-18 11:00:00,1.58928,0.46354000000000006,1.6555,0.09168000000000001,0.026740000000000003,0.0955,1.4976,0.4368,1.56,1.4548800000000002,0.42434000000000005,1.5155,0.09168000000000001,0.026740000000000003,0.0955,1.3632,0.3976,1.42
2019-04-18 11:30:00,1.51248,0.44114000000000003,1.5755,0.11088,0.03234,0.1155,1.4016,0.4088,1.46,1.46448,0.42714,1.5255,0.11088,0.03234,0.1155,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-04-18 12:00:00,1.45632,0.42476,1.517,0.10272,0.029960000000000004,0.107,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.5139200000000002,0.44156000000000006,1.577,0.10272,0.029960000000000004,0.107,1.4112,0.4116,1.47
2019-04-18 12:30:00,1.50912,0.44016000000000005,1.572,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.3728,0.40040000000000003,1.43,1.48032,0.43176000000000003,1.542,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.344,0.392,1.4
2019-04-18 13:00:00,1.50576,0.43918,1.5685,0.15216000000000002,0.04438,0.1585,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.48656,0.43358,1.5485,0.15216000000000002,0.04438,0.1585,1.3344,0.38920000000000005,1.3900000000000001
2019-04-18 13:30:00,1.4068800000000001,0.41034000000000004,1.4655,0.20688,0.060340000000000005,0.2155,1.2,0.35000000000000003,1.25,1.38768,0.40474000000000004,1.4455,0.20688,0.060340000000000005,0.2155,1.1808,0.34440000000000004,1.23
2019-04-18 14:00:00,1.416,0.41300000000000003,1.475,0.1968,0.0574,0.20500000000000002,1.2192,0.3556,1.27,1.416,0.41300000000000003,1.475,0.1968,0.0574,0.20500000000000002,1.2192,0.3556,1.27
2019-04-18 14:30:00,1.42272,0.41496000000000005,1.482,0.18432,0.05376,0.192,1.2384,0.3612,1.29,1.47072,0.42896,1.532,0.18432,0.05376,0.192,1.2864,0.37520000000000003,1.34
2019-04-18 15:00:00,1.43232,0.41776,1.492,0.18432,0.05376,0.192,1.248,0.364,1.3,1.4131200000000002,0.41216,1.472,0.18432,0.05376,0.192,1.2288000000000001,0.3584,1.28
2019-04-18 15:30:00,1.45152,0.42336,1.512,0.18432,0.05376,0.192,1.2671999999999999,0.36960000000000004,1.32,1.32672,0.38696,1.3820000000000001,0.18432,0.05376,0.192,1.1424,0.3332,1.19
2019-04-18 16:00:00,1.5216,0.44380000000000003,1.585,0.1872,0.0546,0.195,1.3344,0.38920000000000005,1.3900000000000001,1.3296000000000001,0.38780000000000003,1.385,0.1872,0.0546,0.195,1.1424,0.3332,1.19
2019-04-18 16:30:00,1.58304,0.46172,1.649,0.20064,0.05852,0.209,1.3824,0.4032,1.44,1.34304,0.39172,1.399,0.20064,0.05852,0.209,1.1424,0.3332,1.19
2019-04-18 17:00:00,1.78416,0.5203800000000001,1.8585,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.6416,0.4788,1.71,1.43856,0.41958,1.4985,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.296,0.378,1.35
2019-04-18 17:30:00,1.86288,0.54334,1.9405000000000001,0.13488,0.03934,0.1405,1.728,0.504,1.8,1.48848,0.43414,1.5505,0.13488,0.03934,0.1405,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-04-18 18:00:00,2.02224,0.58982,2.1065,0.11184000000000001,0.03262,0.1165,1.9104,0.5572,1.99,1.59024,0.46382000000000007,1.6565,0.11184000000000001,0.03262,0.1165,1.4784000000000002,0.4312,1.54
2019-04-18 18:30:00,2.0952,0.6111,2.1825,0.108,0.0315,0.1125,1.9872,0.5796,2.07,1.596,0.4655,1.6625,0.108,0.0315,0.1125,1.488,0.434,1.55
2019-04-18 19:00:00,2.13888,0.6238400000000001,2.228,0.07488,0.021840000000000002,0.078,2.064,0.602,2.15,1.57248,0.45864000000000005,1.638,0.07488,0.021840000000000002,0.078,1.4976,0.4368,1.56
2019-04-18 19:30:00,2.18784,0.63812,2.279,0.08544,0.02492,0.089,2.1024,0.6132000000000001,2.19,1.60224,0.46732,1.669,0.08544,0.02492,0.089,1.5168,0.4424,1.58
2019-04-18 20:00:00,2.16192,0.63056,2.252,0.08832000000000001,0.02576,0.092,2.0736,0.6048,2.16,1.57632,0.45976000000000006,1.642,0.08832000000000001,0.02576,0.092,1.488,0.434,1.55
