Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-18 20:30:00,2.24256,0.6540800000000001,2.336,0.08256000000000001,0.02408,0.08600000000000001,2.16,0.63,2.25,1.62816,0.47488,1.6960000000000002,0.08256000000000001,0.02408,0.08600000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-04-18 21:00:00,2.3424,0.6832,2.44,0.06720000000000001,0.0196,0.07,2.2752,0.6636000000000001,2.37,1.6512,0.48160000000000003,1.72,0.06720000000000001,0.0196,0.07,1.584,0.462,1.65
2019-04-18 21:30:00,2.24112,0.65366,2.3345000000000002,0.09072000000000001,0.02646,0.0945,2.1504,0.6272,2.24,1.5499200000000002,0.45206,1.6145,0.09072000000000001,0.02646,0.0945,1.4592,0.42560000000000003,1.52
2019-04-18 22:00:00,2.10864,0.61502,2.1965,0.08304,0.024220000000000002,0.08650000000000001,2.0256,0.5908,2.11,1.44624,0.42182000000000003,1.5065,0.08304,0.024220000000000002,0.08650000000000001,1.3632,0.3976,1.42
2019-04-18 22:30:00,2.01072,0.5864600000000001,2.0945,0.052320000000000005,0.015260000000000001,0.0545,1.9584000000000001,0.5712,2.04,1.36752,0.39886000000000005,1.4245,0.052320000000000005,0.015260000000000001,0.0545,1.3152,0.3836,1.37
2019-04-18 23:00:00,1.8792,0.5481,1.9575,0.055200000000000006,0.0161,0.0575,1.824,0.532,1.9,1.284,0.3745,1.3375,0.055200000000000006,0.0161,0.0575,1.2288000000000001,0.3584,1.28
2019-04-18 23:30:00,1.67808,0.48944000000000004,1.748,0.05568000000000001,0.01624,0.058,1.6224,0.4732,1.69,1.13088,0.32984,1.178,0.05568000000000001,0.01624,0.058,1.0752,0.3136,1.12
2019-04-19 00:00:00,1.52256,0.44408000000000003,1.5859999999999999,0.044160000000000005,0.01288,0.046,1.4784000000000002,0.4312,1.54,1.03296,0.30128000000000005,1.076,0.044160000000000005,0.01288,0.046,0.9888,0.2884,1.03
2019-04-19 00:30:00,1.48512,0.43316000000000004,1.5470000000000002,0.054720000000000005,0.015960000000000002,0.057,1.4304000000000001,0.4172,1.49,0.9955200000000001,0.29036,1.037,0.054720000000000005,0.015960000000000002,0.057,0.9408000000000001,0.27440000000000003,0.98
2019-04-19 01:00:00,1.41984,0.41412000000000004,1.479,0.047040000000000005,0.013720000000000001,0.049,1.3728,0.40040000000000003,1.43,0.9398400000000001,0.27412000000000003,0.979,0.047040000000000005,0.013720000000000001,0.049,0.8928,0.2604,0.93
2019-04-19 01:30:00,1.40208,0.40894,1.4605000000000001,0.04848,0.014140000000000002,0.0505,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.9028800000000001,0.26334,0.9405,0.04848,0.014140000000000002,0.0505,0.8544,0.2492,0.89
2019-04-19 02:00:00,1.47648,0.43064,1.538,0.07488,0.021840000000000002,0.078,1.4016,0.4088,1.46,0.93888,0.27384000000000003,0.978,0.07488,0.021840000000000002,0.078,0.864,0.252,0.9
2019-04-19 02:30:00,1.5086400000000002,0.44002,1.5715,0.06864,0.020020000000000003,0.07150000000000001,1.44,0.42,1.5,0.9806400000000001,0.28602,1.0215,0.06864,0.020020000000000003,0.07150000000000001,0.912,0.266,0.9500000000000001
2019-04-19 03:00:00,1.48224,0.43232000000000004,1.544,0.06144000000000001,0.017920000000000002,0.064,1.4208,0.41440000000000005,1.48,0.9734400000000001,0.28392,1.014,0.06144000000000001,0.017920000000000002,0.064,0.912,0.266,0.9500000000000001
2019-04-19 03:30:00,1.4736,0.4298,1.5350000000000001,0.11040000000000001,0.0322,0.115,1.3632,0.3976,1.42,0.9744,0.2842,1.015,0.11040000000000001,0.0322,0.115,0.864,0.252,0.9
2019-04-19 04:00:00,1.45536,0.42448,1.516,0.12096000000000001,0.035280000000000006,0.126,1.3344,0.38920000000000005,1.3900000000000001,0.9465600000000001,0.27608000000000005,0.986,0.12096000000000001,0.035280000000000006,0.126,0.8256,0.24080000000000001,0.86
2019-04-19 04:30:00,1.42848,0.41664,1.488,0.10368000000000001,0.030240000000000003,0.108,1.3248,0.3864,1.38,0.91968,0.26824000000000003,0.9580000000000001,0.10368000000000001,0.030240000000000003,0.108,0.8160000000000001,0.23800000000000002,0.85
2019-04-19 05:00:00,1.43712,0.41916000000000003,1.4969999999999999,0.10272,0.029960000000000004,0.107,1.3344,0.38920000000000005,1.3900000000000001,0.9379200000000001,0.27356,0.977,0.10272,0.029960000000000004,0.107,0.8352,0.2436,0.87
2019-04-19 05:30:00,1.45008,0.42294000000000004,1.5105,0.12528,0.03654,0.1305,1.3248,0.3864,1.38,0.9508800000000001,0.27734000000000003,0.9905,0.12528,0.03654,0.1305,0.8256,0.24080000000000001,0.86
2019-04-19 06:00:00,1.46112,0.42616000000000004,1.522,0.12672,0.03696,0.132,1.3344,0.38920000000000005,1.3900000000000001,0.99072,0.28896000000000005,1.032,0.12672,0.03696,0.132,0.864,0.252,0.9
2019-04-19 06:30:00,1.67904,0.48972000000000004,1.749,0.10464000000000001,0.030520000000000002,0.109,1.5744,0.4592,1.6400000000000001,1.25664,0.36652,1.309,0.10464000000000001,0.030520000000000002,0.109,1.152,0.336,1.2
2019-04-19 07:00:00,1.87248,0.5461400000000001,1.9505,0.08688000000000001,0.02534,0.09050000000000001,1.7856,0.5208,1.8599999999999999,1.35408,0.39494,1.4105,0.08688000000000001,0.02534,0.09050000000000001,1.2671999999999999,0.36960000000000004,1.32
2019-04-19 07:30:00,1.9512,0.5691,2.0325,0.0984,0.0287,0.10250000000000001,1.8528,0.5404,1.9300000000000002,1.3848,0.40390000000000004,1.4425,0.0984,0.0287,0.10250000000000001,1.2864,0.37520000000000003,1.34
2019-04-19 08:00:00,1.9224,0.5607,2.0025,0.108,0.0315,0.1125,1.8144,0.5292,1.8900000000000001,1.3752,0.4011,1.4325,0.108,0.0315,0.1125,1.2671999999999999,0.36960000000000004,1.32
2019-04-19 08:30:00,2.00784,0.58562,2.0915,0.09744000000000001,0.02842,0.1015,1.9104,0.5572,1.99,1.5086400000000002,0.44002,1.5715,0.09744000000000001,0.02842,0.1015,1.4112,0.4116,1.47
2019-04-19 09:00:00,2.01264,0.5870200000000001,2.0965,0.07344,0.02142,0.0765,1.9392,0.5656,2.02,1.6382400000000001,0.47782,1.7065000000000001,0.07344,0.02142,0.0765,1.5648,0.45640000000000003,1.63
2019-04-19 09:30:00,1.98576,0.57918,2.0685000000000002,0.06576,0.019180000000000003,0.0685,1.92,0.56,2.0,1.68816,0.49238000000000004,1.7585000000000002,0.06576,0.019180000000000003,0.0685,1.6224,0.4732,1.69
2019-04-19 10:00:00,1.79136,0.52248,1.866,0.05376,0.015680000000000003,0.056,1.7376,0.5068,1.81,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.05376,0.015680000000000003,0.056,1.5552000000000001,0.4536,1.62
2019-04-19 10:30:00,1.6800000000000002,0.49,1.75,0.048,0.014,0.05,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.6032000000000002,0.4676,1.67,0.048,0.014,0.05,1.5552000000000001,0.4536,1.62
2019-04-19 11:00:00,1.4976,0.4368,1.56,0.048,0.014,0.05,1.4496,0.4228,1.51,1.6032000000000002,0.4676,1.67,0.048,0.014,0.05,1.5552000000000001,0.4536,1.62
2019-04-19 11:30:00,1.5614400000000002,0.45542000000000005,1.6265,0.044640000000000006,0.01302,0.0465,1.5168,0.4424,1.58,1.5518399999999999,0.45262,1.6165,0.044640000000000006,0.01302,0.0465,1.5072,0.43960000000000005,1.57
2019-04-19 12:00:00,1.5254400000000001,0.44492000000000004,1.589,0.05664,0.01652,0.059000000000000004,1.4688,0.4284,1.53,1.60224,0.46732,1.669,0.05664,0.01652,0.059000000000000004,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-04-19 12:30:00,1.42656,0.41608000000000006,1.486,0.07296000000000001,0.02128,0.076,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.59936,0.46648000000000006,1.666,0.07296000000000001,0.02128,0.076,1.5264,0.44520000000000004,1.5899999999999999
2019-04-19 13:00:00,1.3632,0.3976,1.42,0.1056,0.0308,0.11,1.2576,0.3668,1.31,1.5552000000000001,0.4536,1.62,0.1056,0.0308,0.11,1.4496,0.4228,1.51
2019-04-19 13:30:00,1.28928,0.37604000000000004,1.343,0.10848000000000001,0.03164,0.113,1.1808,0.34440000000000004,1.23,1.54848,0.45164000000000004,1.613,0.10848000000000001,0.03164,0.113,1.44,0.42,1.5
2019-04-19 14:00:00,1.24128,0.36204000000000003,1.293,0.14688,0.04284,0.153,1.0944,0.31920000000000004,1.1400000000000001,1.53888,0.44884,1.603,0.14688,0.04284,0.153,1.392,0.406,1.45
2019-04-19 14:30:00,1.2528000000000001,0.3654,1.305,0.13920000000000002,0.040600000000000004,0.145,1.1136,0.32480000000000003,1.16,1.5312000000000001,0.4466,1.595,0.13920000000000002,0.040600000000000004,0.145,1.392,0.406,1.45
2019-04-19 15:00:00,1.27392,0.37156000000000006,1.327,0.11232,0.032760000000000004,0.117,1.1616,0.3388,1.21,1.43712,0.41916000000000003,1.4969999999999999,0.11232,0.032760000000000004,0.117,1.3248,0.3864,1.38
2019-04-19 15:30:00,1.29072,0.37646,1.3445,0.12912,0.037660000000000006,0.1345,1.1616,0.3388,1.21,1.4155200000000001,0.41286000000000006,1.4745,0.12912,0.037660000000000006,0.1345,1.2864,0.37520000000000003,1.34
2019-04-19 16:00:00,1.33056,0.38808000000000004,1.3860000000000001,0.11136000000000001,0.03248,0.116,1.2192,0.3556,1.27,1.38816,0.40488,1.446,0.11136000000000001,0.03248,0.116,1.2768,0.3724,1.33
2019-04-19 16:30:00,1.4064,0.4102,1.465,0.0912,0.026600000000000002,0.095,1.3152,0.3836,1.37,1.3679999999999999,0.399,1.425,0.0912,0.026600000000000002,0.095,1.2768,0.3724,1.33
2019-04-19 17:00:00,1.52112,0.44366000000000005,1.5845,0.06192,0.018060000000000003,0.0645,1.4592,0.42560000000000003,1.52,1.36752,0.39886000000000005,1.4245,0.06192,0.018060000000000003,0.0645,1.3056,0.3808,1.3599999999999999
2019-04-19 17:30:00,1.65216,0.48188000000000003,1.721,0.039360000000000006,0.01148,0.041,1.6128,0.47040000000000004,1.6800000000000002,1.3833600000000001,0.40348,1.441,0.039360000000000006,0.01148,0.041,1.344,0.392,1.4
2019-04-19 18:00:00,1.8576000000000001,0.5418000000000001,1.935,0.0432,0.0126,0.045,1.8144,0.5292,1.8900000000000001,1.4928,0.4354,1.5550000000000002,0.0432,0.0126,0.045,1.4496,0.4228,1.51
2019-04-19 18:30:00,1.9300800000000002,0.56294,2.0105,0.04848,0.014140000000000002,0.0505,1.8816000000000002,0.5488000000000001,1.96,1.45968,0.42574,1.5205000000000002,0.04848,0.014140000000000002,0.0505,1.4112,0.4116,1.47
2019-04-19 19:00:00,2.01552,0.58786,2.0995,0.057120000000000004,0.01666,0.059500000000000004,1.9584000000000001,0.5712,2.04,1.46832,0.42826000000000003,1.5295,0.057120000000000004,0.01666,0.059500000000000004,1.4112,0.4116,1.47
2019-04-19 19:30:00,2.02224,0.58982,2.1065,0.054240000000000003,0.01582,0.0565,1.968,0.5740000000000001,2.05,1.40784,0.41062000000000004,1.4665,0.054240000000000003,0.01582,0.0565,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-04-19 20:00:00,2.0232,0.5901000000000001,2.1075,0.055200000000000006,0.0161,0.0575,1.968,0.5740000000000001,2.05,1.3416000000000001,0.39130000000000004,1.3975,0.055200000000000006,0.0161,0.0575,1.2864,0.37520000000000003,1.34
2019-04-19 20:30:00,2.11872,0.6179600000000001,2.207,0.054720000000000005,0.015960000000000002,0.057,2.064,0.602,2.15,1.42752,0.41636,1.487,0.054720000000000005,0.015960000000000002,0.057,1.3728,0.40040000000000003,1.43
2019-04-19 21:00:00,2.1552,0.6286,2.245,0.0528,0.0154,0.055,2.1024,0.6132000000000001,2.19,1.4928,0.4354,1.5550000000000002,0.0528,0.0154,0.055,1.44,0.42,1.5
2019-04-19 21:30:00,2.13024,0.6213200000000001,2.219,0.03744,0.010920000000000001,0.039,2.0928,0.6104,2.18,1.4486400000000001,0.42252000000000006,1.509,0.03744,0.010920000000000001,0.039,1.4112,0.4116,1.47
2019-04-19 22:00:00,1.99632,0.58226,2.0795,0.04752000000000001,0.01386,0.0495,1.9488,0.5684,2.03,1.34352,0.39186000000000004,1.3995,0.04752000000000001,0.01386,0.0495,1.296,0.378,1.35
2019-04-19 22:30:00,1.8816000000000002,0.5488000000000001,1.96,0.028800000000000003,0.008400000000000001,0.03,1.8528,0.5404,1.9300000000000002,1.2288000000000001,0.3584,1.28,0.028800000000000003,0.008400000000000001,0.03,1.2,0.35000000000000003,1.25
2019-04-19 23:00:00,1.7395200000000002,0.50736,1.812,0.01152,0.00336,0.012,1.728,0.504,1.8,1.12512,0.32816,1.172,0.01152,0.00336,0.012,1.1136,0.32480000000000003,1.16
2019-04-19 23:30:00,1.68816,0.49238000000000004,1.7585000000000002,0.00816,0.00238,0.0085,1.6800000000000002,0.49,1.75,1.12176,0.32718,1.1685,0.00816,0.00238,0.0085,1.1136,0.32480000000000003,1.16
2019-04-20 00:00:00,1.6608,0.4844,1.73,0.009600000000000001,0.0028,0.01,1.6512,0.48160000000000003,1.72,1.152,0.336,1.2,0.009600000000000001,0.0028,0.01,1.1424,0.3332,1.19
2019-04-20 00:30:00,1.61136,0.46998000000000006,1.6785,0.00816,0.00238,0.0085,1.6032000000000002,0.4676,1.67,1.13136,0.32998000000000005,1.1785,0.00816,0.00238,0.0085,1.1232,0.3276,1.17
2019-04-20 01:00:00,1.48464,0.43302,1.5465,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.4784000000000002,0.4312,1.54,1.03344,0.30142,1.0765,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.0272000000000001,0.29960000000000003,1.07
2019-04-20 01:30:00,1.44432,0.42126,1.5045000000000002,0.00432,0.00126,0.0045000000000000005,1.44,0.42,1.5,0.9259200000000001,0.27006,0.9645,0.00432,0.00126,0.0045000000000000005,0.9216000000000001,0.26880000000000004,0.96
2019-04-20 02:00:00,1.49904,0.43722000000000005,1.5615,0.020640000000000002,0.00602,0.021500000000000002,1.4784000000000002,0.4312,1.54,0.9614400000000001,0.28042,1.0015,0.020640000000000002,0.00602,0.021500000000000002,0.9408000000000001,0.27440000000000003,0.98
2019-04-20 02:30:00,1.52736,0.44548000000000004,1.591,0.02016,0.005880000000000001,0.021,1.5072,0.43960000000000005,1.57,0.9993600000000001,0.29148,1.041,0.02016,0.005880000000000001,0.021,0.9792000000000001,0.2856,1.02
2019-04-20 03:00:00,1.50528,0.43904000000000004,1.568,0.02688,0.007840000000000001,0.028,1.4784000000000002,0.4312,1.54,0.9868800000000001,0.28784000000000004,1.028,0.02688,0.007840000000000001,0.028,0.96,0.28,1.0
2019-04-20 03:30:00,1.49376,0.43568,1.556,0.044160000000000005,0.01288,0.046,1.4496,0.4228,1.51,0.9657600000000001,0.28168000000000004,1.006,0.044160000000000005,0.01288,0.046,0.9216000000000001,0.26880000000000004,0.96
2019-04-20 04:00:00,1.5168,0.4424,1.58,0.038400000000000004,0.0112,0.04,1.4784000000000002,0.4312,1.54,1.0464,0.3052,1.09,0.038400000000000004,0.0112,0.04,1.008,0.294,1.05
2019-04-20 04:30:00,1.4472,0.42210000000000003,1.5075,0.0264,0.0077,0.0275,1.4208,0.41440000000000005,1.48,0.9768,0.2849,1.0175,0.0264,0.0077,0.0275,0.9504,0.2772,0.99
2019-04-20 05:00:00,1.42272,0.41496000000000005,1.482,0.021120000000000003,0.0061600000000000005,0.022,1.4016,0.4088,1.46,0.9139200000000001,0.26656,0.9520000000000001,0.021120000000000003,0.0061600000000000005,0.022,0.8928,0.2604,0.93
2019-04-20 05:30:00,1.46928,0.42854000000000003,1.5305,0.019680000000000003,0.00574,0.0205,1.4496,0.4228,1.51,0.9316800000000001,0.27174000000000004,0.9705,0.019680000000000003,0.00574,0.0205,0.912,0.266,0.9500000000000001
2019-04-20 06:00:00,1.44912,0.42266000000000004,1.5095,0.02832,0.00826,0.029500000000000002,1.4208,0.41440000000000005,1.48,0.94032,0.27426,0.9795,0.02832,0.00826,0.029500000000000002,0.912,0.266,0.9500000000000001
2019-04-20 06:30:00,1.4961600000000002,0.43638000000000005,1.5585,0.03696,0.010780000000000001,0.0385,1.4592,0.42560000000000003,1.52,0.9969600000000001,0.29078000000000004,1.0385,0.03696,0.010780000000000001,0.0385,0.96,0.28,1.0
2019-04-20 07:00:00,1.57104,0.45822,1.6365,0.03504,0.010220000000000002,0.036500000000000005,1.536,0.448,1.6,1.05264,0.30702,1.0965,0.03504,0.010220000000000002,0.036500000000000005,1.0176,0.2968,1.06
2019-04-20 07:30:00,1.6344,0.4767,1.7025000000000001,0.031200000000000002,0.0091,0.0325,1.6032000000000002,0.4676,1.67,1.1256,0.32830000000000004,1.1725,0.031200000000000002,0.0091,0.0325,1.0944,0.31920000000000004,1.1400000000000001
2019-04-20 08:00:00,1.6627200000000002,0.48496000000000006,1.732,0.01152,0.00336,0.012,1.6512,0.48160000000000003,1.72,1.24992,0.36456000000000005,1.302,0.01152,0.00336,0.012,1.2384,0.3612,1.29
2019-04-20 08:30:00,1.69584,0.49462000000000006,1.7665000000000002,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.6896,0.4928,1.76,1.35024,0.39382000000000006,1.4065,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.344,0.392,1.4
2019-04-20 09:00:00,1.65744,0.48342,1.7265000000000001,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.6512,0.48160000000000003,1.72,1.3598400000000002,0.39662000000000003,1.4165,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-04-20 09:30:00,1.58784,0.46312000000000003,1.654,0.01344,0.003920000000000001,0.014,1.5744,0.4592,1.6400000000000001,1.4246400000000001,0.41552000000000006,1.484,0.01344,0.003920000000000001,0.014,1.4112,0.4116,1.47
2019-04-20 10:00:00,1.51008,0.44044000000000005,1.573,0.022080000000000002,0.00644,0.023,1.488,0.434,1.55,1.40448,0.40964000000000006,1.463,0.022080000000000002,0.00644,0.023,1.3824,0.4032,1.44
2019-04-20 10:30:00,1.404,0.40950000000000003,1.4625,0.031200000000000002,0.0091,0.0325,1.3728,0.40040000000000003,1.43,1.4616,0.4263,1.5225,0.031200000000000002,0.0091,0.0325,1.4304000000000001,0.4172,1.49
2019-04-20 11:00:00,1.35504,0.39522,1.4115,0.03984,0.01162,0.0415,1.3152,0.3836,1.37,1.47984,0.43162000000000006,1.5415,0.03984,0.01162,0.0415,1.44,0.42,1.5
2019-04-20 11:30:00,1.28592,0.37506,1.3395000000000001,0.057120000000000004,0.01666,0.059500000000000004,1.2288000000000001,0.3584,1.28,1.51632,0.44226000000000004,1.5795,0.057120000000000004,0.01666,0.059500000000000004,1.4592,0.42560000000000003,1.52
2019-04-20 12:00:00,1.272,0.371,1.325,0.07200000000000001,0.021,0.075,1.2,0.35000000000000003,1.25,1.4928,0.4354,1.5550000000000002,0.07200000000000001,0.021,0.075,1.4208,0.41440000000000005,1.48
2019-04-20 12:30:00,1.25616,0.36638000000000004,1.3085,0.07536000000000001,0.021980000000000003,0.0785,1.1808,0.34440000000000004,1.23,1.4961600000000002,0.43638000000000005,1.5585,0.07536000000000001,0.021980000000000003,0.0785,1.4208,0.41440000000000005,1.48
2019-04-20 13:00:00,1.18368,0.34524000000000005,1.233,0.07968,0.02324,0.083,1.104,0.322,1.15,1.45248,0.42364,1.513,0.07968,0.02324,0.083,1.3728,0.40040000000000003,1.43
2019-04-20 13:30:00,1.15344,0.33642000000000005,1.2015,0.06864,0.020020000000000003,0.07150000000000001,1.0848,0.3164,1.13,1.36464,0.39802000000000004,1.4215,0.06864,0.020020000000000003,0.07150000000000001,1.296,0.378,1.35
2019-04-20 14:00:00,1.14624,0.33432,1.194,0.06144000000000001,0.017920000000000002,0.064,1.0848,0.3164,1.13,1.31904,0.38472,1.374,0.06144000000000001,0.017920000000000002,0.064,1.2576,0.3668,1.31
2019-04-20 14:30:00,1.13184,0.33012,1.179,0.06624000000000001,0.01932,0.069,1.0656,0.3108,1.11,1.28544,0.37492000000000003,1.339,0.06624000000000001,0.01932,0.069,1.2192,0.3556,1.27
2019-04-20 15:00:00,1.14864,0.33502000000000004,1.1965,0.08304,0.024220000000000002,0.08650000000000001,1.0656,0.3108,1.11,1.28304,0.37422000000000005,1.3365,0.08304,0.024220000000000002,0.08650000000000001,1.2,0.35000000000000003,1.25
2019-04-20 15:30:00,1.17504,0.34272,1.224,0.09024,0.026320000000000003,0.094,1.0848,0.3164,1.13,1.27104,0.37072000000000005,1.324,0.09024,0.026320000000000003,0.094,1.1808,0.34440000000000004,1.23
2019-04-20 16:00:00,1.28112,0.37366000000000005,1.3345,0.08112000000000001,0.02366,0.0845,1.2,0.35000000000000003,1.25,1.29072,0.37646,1.3445,0.08112000000000001,0.02366,0.0845,1.2096,0.3528,1.26
2019-04-20 16:30:00,1.38288,0.40334000000000003,1.4405000000000001,0.04848,0.014140000000000002,0.0505,1.3344,0.38920000000000005,1.3900000000000001,1.31568,0.38374,1.3705,0.04848,0.014140000000000002,0.0505,1.2671999999999999,0.36960000000000004,1.32
2019-04-20 17:00:00,1.54656,0.45108000000000004,1.611,0.010560000000000002,0.0030800000000000003,0.011,1.536,0.448,1.6,1.35456,0.39508000000000004,1.411,0.010560000000000002,0.0030800000000000003,0.011,1.344,0.392,1.4
2019-04-20 17:30:00,1.7044800000000002,0.49714,1.7755,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.6992,0.49560000000000004,1.77,1.41648,0.41314,1.4755,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.4112,0.4116,1.47
2019-04-20 18:00:00,1.7664,0.5152,1.8399999999999999,0.009600000000000001,0.0028,0.01,1.7568000000000001,0.5124000000000001,1.83,1.4016,0.4088,1.46,0.009600000000000001,0.0028,0.01,1.392,0.406,1.45
2019-04-20 18:30:00,1.8278400000000001,0.53312,1.904,0.02304,0.00672,0.024,1.8048000000000002,0.5264,1.88,1.37664,0.40152000000000004,1.434,0.02304,0.00672,0.024,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-04-20 19:00:00,1.92528,0.56154,2.0055,0.01488,0.00434,0.0155,1.9104,0.5572,1.99,1.38768,0.40474000000000004,1.4455,0.01488,0.00434,0.0155,1.3728,0.40040000000000003,1.43
2019-04-20 19:30:00,1.9766400000000002,0.57652,2.059,0.018240000000000003,0.00532,0.019,1.9584000000000001,0.5712,2.04,1.36224,0.39732,1.419,0.018240000000000003,0.00532,0.019,1.344,0.392,1.4
2019-04-20 20:00:00,2.0112,0.5866,2.095,0.0432,0.0126,0.045,1.968,0.5740000000000001,2.05,1.4064,0.4102,1.465,0.0432,0.0126,0.045,1.3632,0.3976,1.42
2019-04-20 20:30:00,2.08272,0.60746,2.1695,0.057120000000000004,0.01666,0.059500000000000004,2.0256,0.5908,2.11,1.44912,0.42266000000000004,1.5095,0.057120000000000004,0.01666,0.059500000000000004,1.392,0.406,1.45
2019-04-20 21:00:00,2.10672,0.61446,2.1945,0.08112000000000001,0.02366,0.0845,2.0256,0.5908,2.11,1.45392,0.42406000000000005,1.5145,0.08112000000000001,0.02366,0.0845,1.3728,0.40040000000000003,1.43
2019-04-20 21:30:00,2.0424,0.5957,2.1275,0.084,0.0245,0.08750000000000001,1.9584000000000001,0.5712,2.04,1.4088,0.41090000000000004,1.4675,0.084,0.0245,0.08750000000000001,1.3248,0.3864,1.38
2019-04-20 22:00:00,1.9588800000000002,0.5713400000000001,2.0405,0.04848,0.014140000000000002,0.0505,1.9104,0.5572,1.99,1.37328,0.40054,1.4304999999999999,0.04848,0.014140000000000002,0.0505,1.3248,0.3864,1.38
2019-04-20 22:30:00,1.86864,0.5450200000000001,1.9465,0.044640000000000006,0.01302,0.0465,1.824,0.532,1.9,1.32144,0.38542000000000004,1.3765,0.044640000000000006,0.01302,0.0465,1.2768,0.3724,1.33
2019-04-20 23:00:00,1.7088,0.4984,1.78,0.048,0.014,0.05,1.6608,0.4844,1.73,1.1808,0.34440000000000004,1.23,0.048,0.014,0.05,1.1328,0.3304,1.18
2019-04-20 23:30:00,1.55664,0.45402000000000003,1.6215000000000002,0.049440000000000005,0.01442,0.051500000000000004,1.5072,0.43960000000000005,1.57,1.06704,0.31122000000000005,1.1115,0.049440000000000005,0.01442,0.051500000000000004,1.0176,0.2968,1.06
2019-04-21 00:00:00,1.51728,0.44254000000000004,1.5805,0.038880000000000005,0.011340000000000001,0.0405,1.4784000000000002,0.4312,1.54,1.03728,0.30254000000000003,1.0805,0.038880000000000005,0.011340000000000001,0.0405,0.9984000000000001,0.2912,1.04
2019-04-21 00:30:00,1.4568,0.4249,1.5175,0.0264,0.0077,0.0275,1.4304000000000001,0.4172,1.49,0.9864,0.2877,1.0275,0.0264,0.0077,0.0275,0.96,0.28,1.0
2019-04-21 01:00:00,1.39248,0.40614000000000006,1.4505,0.019680000000000003,0.00574,0.0205,1.3728,0.40040000000000003,1.43,0.9220800000000001,0.26894,0.9605,0.019680000000000003,0.00574,0.0205,0.9024000000000001,0.2632,0.9400000000000001
2019-04-21 01:30:00,1.3593600000000001,0.39648000000000005,1.416,0.015360000000000002,0.0044800000000000005,0.016,1.344,0.392,1.4,0.8697600000000001,0.25368,0.906,0.015360000000000002,0.0044800000000000005,0.016,0.8544,0.2492,0.89
2019-04-21 02:00:00,1.42848,0.41664,1.488,0.01728,0.00504,0.018000000000000002,1.4112,0.4116,1.47,0.9100800000000001,0.26544,0.9480000000000001,0.01728,0.00504,0.018000000000000002,0.8928,0.2604,0.93
2019-04-21 02:30:00,1.47936,0.43148000000000003,1.541,0.010560000000000002,0.0030800000000000003,0.011,1.4688,0.4284,1.53,0.9705600000000001,0.28308,1.011,0.010560000000000002,0.0030800000000000003,0.011,0.96,0.28,1.0
2019-04-21 03:00:00,1.41504,0.41272000000000003,1.474,0.01344,0.003920000000000001,0.014,1.4016,0.4088,1.46,0.92544,0.26992000000000005,0.964,0.01344,0.003920000000000001,0.014,0.912,0.266,0.9500000000000001
2019-04-21 03:30:00,1.40064,0.40852000000000005,1.459,0.018240000000000003,0.00532,0.019,1.3824,0.4032,1.44,0.9206400000000001,0.26852000000000004,0.9590000000000001,0.018240000000000003,0.00532,0.019,0.9024000000000001,0.2632,0.9400000000000001
2019-04-21 04:00:00,1.42656,0.41608000000000006,1.486,0.00576,0.00168,0.006,1.4208,0.41440000000000005,1.48,0.9273600000000001,0.27048,0.966,0.00576,0.00168,0.006,0.9216000000000001,0.26880000000000004,0.96
2019-04-21 04:30:00,1.3824,0.4032,1.44,0.0,0.0,0.0,1.3824,0.4032,1.44,0.864,0.252,0.9,0.0,0.0,0.0,0.864,0.252,0.9
2019-04-21 05:00:00,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.0,0.0,0.0,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.8544,0.2492,0.89,0.0,0.0,0.0,0.8544,0.2492,0.89
2019-04-21 05:30:00,1.3584,0.3962,1.415,0.0048000000000000004,0.0014,0.005,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.8496,0.24780000000000002,0.885,0.0048000000000000004,0.0014,0.005,0.8448,0.2464,0.88
2019-04-21 06:00:00,1.40928,0.41104,1.468,0.01728,0.00504,0.018000000000000002,1.392,0.406,1.45,0.8812800000000001,0.25704000000000005,0.918,0.01728,0.00504,0.018000000000000002,0.864,0.252,0.9
2019-04-21 06:30:00,1.4592,0.42560000000000003,1.52,0.028800000000000003,0.008400000000000001,0.03,1.4304000000000001,0.4172,1.49,0.96,0.28,1.0,0.028800000000000003,0.008400000000000001,0.03,0.9312,0.2716,0.97
2019-04-21 07:00:00,1.4601600000000001,0.42588000000000004,1.521,0.02976,0.00868,0.031,1.4304000000000001,0.4172,1.49,0.9897600000000001,0.28868000000000005,1.031,0.02976,0.00868,0.031,0.96,0.28,1.0
2019-04-21 07:30:00,1.46496,0.42728000000000005,1.526,0.03456,0.01008,0.036000000000000004,1.4304000000000001,0.4172,1.49,1.02336,0.29848,1.066,0.03456,0.01008,0.036000000000000004,0.9888,0.2884,1.03
2019-04-21 08:00:00,1.48032,0.43176000000000003,1.542,0.021120000000000003,0.0061600000000000005,0.022,1.4592,0.42560000000000003,1.52,1.10592,0.32256,1.152,0.021120000000000003,0.0061600000000000005,0.022,1.0848,0.3164,1.13
2019-04-21 08:30:00,1.52112,0.44366000000000005,1.5845,0.013920000000000002,0.00406,0.0145,1.5072,0.43960000000000005,1.57,1.21392,0.35406000000000004,1.2645,0.013920000000000002,0.00406,0.0145,1.2,0.35000000000000003,1.25
2019-04-21 09:00:00,1.52928,0.44604000000000005,1.593,0.03168,0.00924,0.033,1.4976,0.4368,1.56,1.33728,0.39004000000000005,1.393,0.03168,0.00924,0.033,1.3056,0.3808,1.3599999999999999
2019-04-21 09:30:00,1.5288,0.4459,1.5925,0.0504,0.014700000000000001,0.052500000000000005,1.4784000000000002,0.4312,1.54,1.4232,0.4151,1.4825,0.0504,0.014700000000000001,0.052500000000000005,1.3728,0.40040000000000003,1.43
2019-04-21 10:00:00,1.51152,0.44086000000000003,1.5745,0.033120000000000004,0.00966,0.0345,1.4784000000000002,0.4312,1.54,1.45392,0.42406000000000005,1.5145,0.033120000000000004,0.00966,0.0345,1.4208,0.41440000000000005,1.48
2019-04-21 10:30:00,1.46688,0.42784000000000005,1.528,0.02688,0.007840000000000001,0.028,1.44,0.42,1.5,1.47648,0.43064,1.538,0.02688,0.007840000000000001,0.028,1.4496,0.4228,1.51
2019-04-21 11:00:00,1.45248,0.42364,1.513,0.09888000000000001,0.02884,0.10300000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.50048,0.43764000000000003,1.5630000000000002,0.09888000000000001,0.02884,0.10300000000000001,1.4016,0.4088,1.46
2019-04-21 11:30:00,1.43952,0.41986,1.4995,0.09552000000000001,0.027860000000000003,0.0995,1.344,0.392,1.4,1.49712,0.43666000000000005,1.5594999999999999,0.09552000000000001,0.027860000000000003,0.0995,1.4016,0.4088,1.46
2019-04-21 12:00:00,1.43952,0.41986,1.4995,0.06672,0.01946,0.0695,1.3728,0.40040000000000003,1.43,1.54512,0.45066000000000006,1.6095000000000002,0.06672,0.01946,0.0695,1.4784000000000002,0.4312,1.54
2019-04-21 12:30:00,1.46976,0.42868000000000006,1.5310000000000001,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.4208,0.41440000000000005,1.48,1.59456,0.46508000000000005,1.661,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-04-21 13:00:00,1.37376,0.40068000000000004,1.431,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.3248,0.3864,1.38,1.4985600000000001,0.43708,1.561,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.4496,0.4228,1.51
2019-04-21 13:30:00,1.3248,0.3864,1.38,0.0864,0.0252,0.09,1.2384,0.3612,1.29,1.4784000000000002,0.4312,1.54,0.0864,0.0252,0.09,1.392,0.406,1.45
2019-04-21 14:00:00,1.2671999999999999,0.36960000000000004,1.32,0.1056,0.0308,0.11,1.1616,0.3388,1.21,1.44,0.42,1.5,0.1056,0.0308,0.11,1.3344,0.38920000000000005,1.3900000000000001
2019-04-21 14:30:00,1.19088,0.34734000000000004,1.2405,0.10608000000000001,0.030940000000000002,0.1105,1.0848,0.3164,1.13,1.36368,0.39774000000000004,1.4205,0.10608000000000001,0.030940000000000002,0.1105,1.2576,0.3668,1.31
2019-04-21 15:00:00,1.2024,0.3507,1.2525,0.0984,0.0287,0.10250000000000001,1.104,0.322,1.15,1.3656000000000001,0.39830000000000004,1.4225,0.0984,0.0287,0.10250000000000001,1.2671999999999999,0.36960000000000004,1.32
2019-04-21 15:30:00,1.25232,0.36526000000000003,1.3045,0.10032,0.02926,0.10450000000000001,1.152,0.336,1.2,1.36752,0.39886000000000005,1.4245,0.10032,0.02926,0.10450000000000001,1.2671999999999999,0.36960000000000004,1.32
2019-04-21 16:00:00,1.30704,0.38122000000000006,1.3615,0.06864,0.020020000000000003,0.07150000000000001,1.2384,0.3612,1.29,1.3358400000000001,0.38962,1.3915,0.06864,0.020020000000000003,0.07150000000000001,1.2671999999999999,0.36960000000000004,1.32
2019-04-21 16:30:00,1.44336,0.42098,1.5035,0.05136,0.014980000000000002,0.053500000000000006,1.392,0.406,1.45,1.36656,0.39858000000000005,1.4235,0.05136,0.014980000000000002,0.053500000000000006,1.3152,0.3836,1.37
2019-04-21 17:00:00,1.5609600000000001,0.45528,1.626,0.08256000000000001,0.02408,0.08600000000000001,1.4784000000000002,0.4312,1.54,1.41696,0.41328000000000004,1.476,0.08256000000000001,0.02408,0.08600000000000001,1.3344,0.38920000000000005,1.3900000000000001
2019-04-21 17:30:00,1.66944,0.48692,1.7389999999999999,0.08544,0.02492,0.089,1.584,0.462,1.65,1.41984,0.41412000000000004,1.479,0.08544,0.02492,0.089,1.3344,0.38920000000000005,1.3900000000000001
2019-04-21 18:00:00,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.05376,0.015680000000000003,0.056,1.7088,0.4984,1.78,1.3977600000000001,0.40768000000000004,1.456,0.05376,0.015680000000000003,0.056,1.344,0.392,1.4
2019-04-21 18:30:00,1.8460800000000002,0.53844,1.923,0.041280000000000004,0.01204,0.043000000000000003,1.8048000000000002,0.5264,1.88,1.36608,0.39844,1.423,0.041280000000000004,0.01204,0.043000000000000003,1.3248,0.3864,1.38
2019-04-21 19:00:00,1.81968,0.53074,1.8955000000000002,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.7856,0.5208,1.8599999999999999,1.32048,0.38514000000000004,1.3755,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.2864,0.37520000000000003,1.34
2019-04-21 19:30:00,1.8816000000000002,0.5488000000000001,1.96,0.028800000000000003,0.008400000000000001,0.03,1.8528,0.5404,1.9300000000000002,1.3248,0.3864,1.38,0.028800000000000003,0.008400000000000001,0.03,1.296,0.378,1.35
2019-04-21 20:00:00,1.90464,0.55552,1.984,0.02304,0.00672,0.024,1.8816000000000002,0.5488000000000001,1.96,1.33824,0.39032000000000006,1.3940000000000001,0.02304,0.00672,0.024,1.3152,0.3836,1.37
2019-04-21 20:30:00,2.0256,0.5908,2.11,0.038400000000000004,0.0112,0.04,1.9872,0.5796,2.07,1.4208,0.41440000000000005,1.48,0.038400000000000004,0.0112,0.04,1.3824,0.4032,1.44
2019-04-21 21:00:00,2.1264,0.6202000000000001,2.215,0.014400000000000001,0.004200000000000001,0.015,2.112,0.616,2.2,1.4832,0.43260000000000004,1.545,0.014400000000000001,0.004200000000000001,0.015,1.4688,0.4284,1.53
2019-04-21 21:30:00,2.0136,0.5873,2.0975,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.0064,0.5852,2.09,1.38,0.4025,1.4375,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.3728,0.40040000000000003,1.43
2019-04-21 22:00:00,1.8696000000000002,0.5453,1.9475,0.055200000000000006,0.0161,0.0575,1.8144,0.5292,1.8900000000000001,1.2936,0.3773,1.3475000000000001,0.055200000000000006,0.0161,0.0575,1.2384,0.3612,1.29
2019-04-21 22:30:00,1.77072,0.51646,1.8445,0.09072000000000001,0.02646,0.0945,1.6800000000000002,0.49,1.75,1.21392,0.35406000000000004,1.2645,0.09072000000000001,0.02646,0.0945,1.1232,0.3276,1.17
2019-04-21 23:00:00,1.64688,0.48034000000000004,1.7155,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.16688,0.34034000000000003,1.2155,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.0656,0.3108,1.11
2019-04-21 23:30:00,1.5441600000000002,0.45038000000000006,1.6085,0.10416,0.03038,0.1085,1.44,0.42,1.5,1.09296,0.31878,1.1385,0.10416,0.03038,0.1085,0.9888,0.2884,1.03
2019-04-22 00:00:00,1.39296,0.40628000000000003,1.451,0.09696,0.028280000000000003,0.101,1.296,0.378,1.35,0.9993600000000001,0.29148,1.041,0.09696,0.028280000000000003,0.101,0.9024000000000001,0.2632,0.9400000000000001
2019-04-22 00:30:00,1.29888,0.37884,1.353,0.08928000000000001,0.02604,0.093,1.2096,0.3528,1.26,0.93408,0.27244,0.973,0.08928000000000001,0.02604,0.093,0.8448,0.2464,0.88
2019-04-22 01:00:00,1.31952,0.38486000000000004,1.3745,0.08112000000000001,0.02366,0.0845,1.2384,0.3612,1.29,0.9643200000000001,0.28126,1.0045,0.08112000000000001,0.02366,0.0845,0.8832000000000001,0.2576,0.92
2019-04-22 01:30:00,1.34112,0.39116,1.397,0.09312000000000001,0.027160000000000004,0.097,1.248,0.364,1.3,0.9571200000000001,0.27916,0.997,0.09312000000000001,0.027160000000000004,0.097,0.864,0.252,0.9
2019-04-22 02:00:00,1.36848,0.39914000000000005,1.4255,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.2671999999999999,0.36960000000000004,1.32,0.9748800000000001,0.28434000000000004,1.0155,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.8736,0.2548,0.91
2019-04-22 02:30:00,1.37088,0.39984000000000003,1.428,0.10368000000000001,0.030240000000000003,0.108,1.2671999999999999,0.36960000000000004,1.32,0.97728,0.28504,1.018,0.10368000000000001,0.030240000000000003,0.108,0.8736,0.2548,0.91
2019-04-22 03:00:00,1.41696,0.41328000000000004,1.476,0.13056,0.03808,0.136,1.2864,0.37520000000000003,1.34,0.9945600000000001,0.29008,1.036,0.13056,0.03808,0.136,0.864,0.252,0.9
2019-04-22 03:30:00,1.45824,0.42532000000000003,1.5190000000000001,0.17184000000000002,0.050120000000000005,0.179,1.2864,0.37520000000000003,1.34,1.00704,0.29372000000000004,1.049,0.17184000000000002,0.050120000000000005,0.179,0.8352,0.2436,0.87
2019-04-22 04:00:00,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.15360000000000001,0.0448,0.16,1.2,0.35000000000000003,1.25,0.9408000000000001,0.27440000000000003,0.98,0.15360000000000001,0.0448,0.16,0.7872,0.2296,0.8200000000000001
2019-04-22 04:30:00,1.2936,0.3773,1.3475000000000001,0.11280000000000001,0.0329,0.11750000000000001,1.1808,0.34440000000000004,1.23,0.8712000000000001,0.2541,0.9075000000000001,0.11280000000000001,0.0329,0.11750000000000001,0.7584000000000001,0.2212,0.79
2019-04-22 05:00:00,1.3473600000000001,0.39298000000000005,1.4035,0.06096000000000001,0.01778,0.0635,1.2864,0.37520000000000003,1.34,0.8961600000000001,0.26138,0.9335,0.06096000000000001,0.01778,0.0635,0.8352,0.2436,0.87
2019-04-22 05:30:00,1.37088,0.39984000000000003,1.428,0.007680000000000001,0.0022400000000000002,0.008,1.3632,0.3976,1.42,0.91968,0.26824000000000003,0.9580000000000001,0.007680000000000001,0.0022400000000000002,0.008,0.912,0.266,0.9500000000000001
2019-04-22 06:00:00,1.3248,0.3864,1.38,0.0,0.0,0.0,1.3248,0.3864,1.38,0.8928,0.2604,0.93,0.0,0.0,0.0,0.8928,0.2604,0.93
2019-04-22 06:30:00,1.40256,0.40908000000000005,1.461,0.0009600000000000001,0.00028000000000000003,0.001,1.4016,0.4088,1.46,0.94176,0.27468000000000004,0.981,0.0009600000000000001,0.00028000000000000003,0.001,0.9408000000000001,0.27440000000000003,0.98
2019-04-22 07:00:00,1.4721600000000001,0.42938000000000004,1.5335,0.012960000000000001,0.0037800000000000004,0.0135,1.4592,0.42560000000000003,1.52,1.00176,0.29218000000000005,1.0435,0.012960000000000001,0.0037800000000000004,0.0135,0.9888,0.2884,1.03
2019-04-22 07:30:00,1.53648,0.44814000000000004,1.6005,0.01008,0.0029400000000000003,0.0105,1.5264,0.44520000000000004,1.5899999999999999,1.09488,0.31934,1.1405,0.01008,0.0029400000000000003,0.0105,1.0848,0.3164,1.13
2019-04-22 08:00:00,1.48896,0.43428000000000005,1.5510000000000002,0.010560000000000002,0.0030800000000000003,0.011,1.4784000000000002,0.4312,1.54,1.11456,0.32508000000000004,1.161,0.010560000000000002,0.0030800000000000003,0.011,1.104,0.322,1.15
2019-04-22 08:30:00,1.5096,0.4403,1.5725,0.0216,0.0063,0.022500000000000003,1.488,0.434,1.55,1.212,0.35350000000000004,1.2625,0.0216,0.0063,0.022500000000000003,1.1904,0.3472,1.24
2019-04-22 09:00:00,1.5768,0.45990000000000003,1.6425,0.0024000000000000002,0.0007,0.0025,1.5744,0.4592,1.6400000000000001,1.3464,0.3927,1.4025,0.0024000000000000002,0.0007,0.0025,1.344,0.392,1.4
2019-04-22 09:30:00,1.5048,0.4389,1.5675,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.4976,0.4368,1.56,1.38,0.4025,1.4375,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.3728,0.40040000000000003,1.43
2019-04-22 10:00:00,1.41168,0.41174000000000005,1.4705,0.05808000000000001,0.01694,0.060500000000000005,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.37328,0.40054,1.4304999999999999,0.05808000000000001,0.01694,0.060500000000000005,1.3152,0.3836,1.37
2019-04-22 10:30:00,1.3368,0.3899,1.3925,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.2671999999999999,0.36960000000000004,1.32,1.3559999999999999,0.3955,1.4125,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.2864,0.37520000000000003,1.34
2019-04-22 11:00:00,1.28496,0.37478000000000006,1.3385,0.046560000000000004,0.013580000000000002,0.0485,1.2384,0.3612,1.29,1.38096,0.40278,1.4385,0.046560000000000004,0.013580000000000002,0.0485,1.3344,0.38920000000000005,1.3900000000000001
2019-04-22 11:30:00,1.2528000000000001,0.3654,1.305,0.0528,0.0154,0.055,1.2,0.35000000000000003,1.25,1.3679999999999999,0.399,1.425,0.0528,0.0154,0.055,1.3152,0.3836,1.37
2019-04-22 12:00:00,1.27872,0.37296,1.332,0.10752,0.031360000000000006,0.112,1.1712,0.3416,1.22,1.42272,0.41496000000000005,1.482,0.10752,0.031360000000000006,0.112,1.3152,0.3836,1.37
2019-04-22 12:30:00,1.2648000000000001,0.3689,1.3175,0.11280000000000001,0.0329,0.11750000000000001,1.152,0.336,1.2,1.4184,0.4137,1.4775,0.11280000000000001,0.0329,0.11750000000000001,1.3056,0.3808,1.3599999999999999
2019-04-22 13:00:00,1.41024,0.41132,1.469,0.08544,0.02492,0.089,1.3248,0.3864,1.38,1.39104,0.40572,1.449,0.08544,0.02492,0.089,1.3056,0.3808,1.3599999999999999
2019-04-22 13:30:00,1.2864,0.37520000000000003,1.34,0.1056,0.0308,0.11,1.1808,0.34440000000000004,1.23,1.3728,0.40040000000000003,1.43,0.1056,0.0308,0.11,1.2671999999999999,0.36960000000000004,1.32
2019-04-22 14:00:00,1.23888,0.36134000000000005,1.2905,0.09648000000000001,0.028140000000000002,0.1005,1.1424,0.3332,1.19,1.35408,0.39494,1.4105,0.09648000000000001,0.028140000000000002,0.1005,1.2576,0.3668,1.31
2019-04-22 14:30:00,1.21824,0.35532,1.2690000000000001,0.18144000000000002,0.05292,0.189,1.0368,0.3024,1.08,1.27584,0.37212,1.329,0.18144000000000002,0.05292,0.189,1.0944,0.31920000000000004,1.1400000000000001
2019-04-22 15:00:00,1.12176,0.32718,1.1685,0.26736000000000004,0.07798000000000001,0.2785,0.8544,0.2492,0.89,1.36176,0.39718000000000003,1.4185,0.26736000000000004,0.07798000000000001,0.2785,1.0944,0.31920000000000004,1.1400000000000001
2019-04-22 15:30:00,1.1736,0.3423,1.2225,0.31920000000000004,0.0931,0.3325,0.8544,0.2492,0.89,1.3368,0.3899,1.3925,0.31920000000000004,0.0931,0.3325,1.0176,0.2968,1.06
2019-04-22 16:00:00,1.22208,0.35644000000000003,1.2730000000000001,0.31968,0.09324,0.333,0.9024000000000001,0.2632,0.9400000000000001,1.36608,0.39844,1.423,0.31968,0.09324,0.333,1.0464,0.3052,1.09
2019-04-22 16:30:00,1.32288,0.38584,1.3780000000000001,0.25728,0.07504000000000001,0.268,1.0656,0.3108,1.11,1.4188800000000001,0.41384000000000004,1.478,0.25728,0.07504000000000001,0.268,1.1616,0.3388,1.21
2019-04-22 17:00:00,1.45824,0.42532000000000003,1.5190000000000001,0.19104000000000002,0.055720000000000006,0.199,1.2671999999999999,0.36960000000000004,1.32,1.49664,0.43652,1.5590000000000002,0.19104000000000002,0.055720000000000006,0.199,1.3056,0.3808,1.3599999999999999
2019-04-22 17:30:00,1.62336,0.47348,1.691,0.24096,0.07028000000000001,0.251,1.3824,0.4032,1.44,1.53696,0.44828,1.601,0.24096,0.07028000000000001,0.251,1.296,0.378,1.35
2019-04-22 18:00:00,1.7616,0.5138,1.835,0.23520000000000002,0.06860000000000001,0.245,1.5264,0.44520000000000004,1.5899999999999999,1.5984,0.4662,1.665,0.23520000000000002,0.06860000000000001,0.245,1.3632,0.3976,1.42
2019-04-22 18:30:00,1.8585600000000002,0.54208,1.936,0.24576000000000003,0.07168000000000001,0.256,1.6128,0.47040000000000004,1.6800000000000002,1.59936,0.46648000000000006,1.666,0.24576000000000003,0.07168000000000001,0.256,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-04-22 19:00:00,1.9761600000000001,0.57638,2.0585,0.23856000000000002,0.06958,0.2485,1.7376,0.5068,1.81,1.59216,0.46438,1.6585,0.23856000000000002,0.06958,0.2485,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-04-22 19:30:00,2.01216,0.5868800000000001,2.096,0.15936,0.04648,0.166,1.8528,0.5404,1.9300000000000002,1.51296,0.44128000000000006,1.576,0.15936,0.04648,0.166,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-04-22 20:00:00,2.004,0.5845,2.0875,0.1704,0.0497,0.17750000000000002,1.8336000000000001,0.5348,1.9100000000000001,1.476,0.4305,1.5375,0.1704,0.0497,0.17750000000000002,1.3056,0.3808,1.3599999999999999
2019-04-22 20:30:00,2.00496,0.5847800000000001,2.0885,0.12336000000000001,0.035980000000000005,0.1285,1.8816000000000002,0.5488000000000001,1.96,1.4481600000000001,0.42238000000000003,1.5085000000000002,0.12336000000000001,0.035980000000000005,0.1285,1.3248,0.3864,1.38
2019-04-22 21:00:00,2.11968,0.61824,2.208,0.12288000000000002,0.035840000000000004,0.128,1.9968,0.5824,2.08,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.12288000000000002,0.035840000000000004,0.128,1.4112,0.4116,1.47
2019-04-22 21:30:00,1.9848,0.5789000000000001,2.0675,0.1416,0.0413,0.14750000000000002,1.8432,0.5376000000000001,1.92,1.428,0.41650000000000004,1.4875,0.1416,0.0413,0.14750000000000002,1.2864,0.37520000000000003,1.34
2019-04-22 22:00:00,1.84368,0.53774,1.9205,0.12528,0.03654,0.1305,1.7184,0.5012,1.79,1.29648,0.37814000000000003,1.3505,0.12528,0.03654,0.1305,1.1712,0.3416,1.22
2019-04-22 22:30:00,1.75392,0.51156,1.827,0.15072000000000002,0.043960000000000006,0.157,1.6032000000000002,0.4676,1.67,1.19712,0.34916,1.2469999999999999,0.15072000000000002,0.043960000000000006,0.157,1.0464,0.3052,1.09
2019-04-22 23:00:00,1.6214400000000002,0.47292000000000006,1.689,0.13344,0.03892,0.139,1.488,0.434,1.55,1.11264,0.32452000000000003,1.159,0.13344,0.03892,0.139,0.9792000000000001,0.2856,1.02
2019-04-22 23:30:00,1.47312,0.42966000000000004,1.5345,0.08112000000000001,0.02366,0.0845,1.392,0.406,1.45,0.9547200000000001,0.27846000000000004,0.9945,0.08112000000000001,0.02366,0.0845,0.8736,0.2548,0.91
2019-04-23 00:00:00,1.35408,0.39494,1.4105,0.04848,0.014140000000000002,0.0505,1.3056,0.3808,1.3599999999999999,0.86448,0.25214000000000003,0.9005000000000001,0.04848,0.014140000000000002,0.0505,0.8160000000000001,0.23800000000000002,0.85
2019-04-23 00:30:00,1.28784,0.37562,1.3415,0.03984,0.01162,0.0415,1.248,0.364,1.3,0.8462400000000001,0.24682,0.8815000000000001,0.03984,0.01162,0.0415,0.8064,0.23520000000000002,0.84
2019-04-23 01:00:00,1.2936,0.3773,1.3475000000000001,0.016800000000000002,0.0049,0.0175,1.2768,0.3724,1.33,0.8328,0.2429,0.8675,0.016800000000000002,0.0049,0.0175,0.8160000000000001,0.23800000000000002,0.85
2019-04-23 01:30:00,1.2792,0.37310000000000004,1.3325,0.0024000000000000002,0.0007,0.0025,1.2768,0.3724,1.33,0.8088000000000001,0.2359,0.8425,0.0024000000000000002,0.0007,0.0025,0.8064,0.23520000000000002,0.84
2019-04-23 02:00:00,1.296,0.378,1.35,0.0,0.0,0.0,1.296,0.378,1.35,0.8448,0.2464,0.88,0.0,0.0,0.0,0.8448,0.2464,0.88
2019-04-23 02:30:00,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.009600000000000001,0.0028,0.01,1.344,0.392,1.4,0.8928,0.2604,0.93,0.009600000000000001,0.0028,0.01,0.8832000000000001,0.2576,0.92
2019-04-23 03:00:00,1.39584,0.40712000000000004,1.454,0.01344,0.003920000000000001,0.014,1.3824,0.4032,1.44,0.9158400000000001,0.26712,0.9540000000000001,0.01344,0.003920000000000001,0.014,0.9024000000000001,0.2632,0.9400000000000001
2019-04-23 03:30:00,1.35792,0.39606,1.4145,0.023520000000000003,0.006860000000000001,0.0245,1.3344,0.38920000000000005,1.3900000000000001,0.9067200000000001,0.26446000000000003,0.9445,0.023520000000000003,0.006860000000000001,0.0245,0.8832000000000001,0.2576,0.92
2019-04-23 04:00:00,1.29072,0.37646,1.3445,0.033120000000000004,0.00966,0.0345,1.2576,0.3668,1.31,0.83952,0.24486000000000002,0.8745,0.033120000000000004,0.00966,0.0345,0.8064,0.23520000000000002,0.84
2019-04-23 04:30:00,1.2940800000000001,0.37744000000000005,1.348,0.036480000000000005,0.01064,0.038,1.2576,0.3668,1.31,0.83328,0.24304,0.868,0.036480000000000005,0.01064,0.038,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-04-23 05:00:00,1.3238400000000001,0.38612,1.379,0.047040000000000005,0.013720000000000001,0.049,1.2768,0.3724,1.33,0.86304,0.25172,0.899,0.047040000000000005,0.013720000000000001,0.049,0.8160000000000001,0.23800000000000002,0.85
2019-04-23 05:30:00,1.3344,0.38920000000000005,1.3900000000000001,0.048,0.014,0.05,1.2864,0.37520000000000003,1.34,0.864,0.252,0.9,0.048,0.014,0.05,0.8160000000000001,0.23800000000000002,0.85
2019-04-23 06:00:00,1.37088,0.39984000000000003,1.428,0.06528,0.01904,0.068,1.3056,0.3808,1.3599999999999999,0.9100800000000001,0.26544,0.9480000000000001,0.06528,0.01904,0.068,0.8448,0.2464,0.88
2019-04-23 06:30:00,1.61328,0.47054,1.6804999999999999,0.05808000000000001,0.01694,0.060500000000000005,1.5552000000000001,0.4536,1.62,1.08528,0.31654000000000004,1.1305,0.05808000000000001,0.01694,0.060500000000000005,1.0272000000000001,0.29960000000000003,1.07
2019-04-23 07:00:00,1.7630400000000002,0.51422,1.8365,0.054240000000000003,0.01582,0.0565,1.7088,0.4984,1.78,1.19664,0.34902000000000005,1.2465,0.054240000000000003,0.01582,0.0565,1.1424,0.3332,1.19
2019-04-23 07:30:00,1.96224,0.57232,2.044,0.051840000000000004,0.015120000000000001,0.054,1.9104,0.5572,1.99,1.39584,0.40712000000000004,1.454,0.051840000000000004,0.015120000000000001,0.054,1.344,0.392,1.4
2019-04-23 08:00:00,2.03424,0.5933200000000001,2.119,0.047040000000000005,0.013720000000000001,0.049,1.9872,0.5796,2.07,1.50624,0.43932000000000004,1.569,0.047040000000000005,0.013720000000000001,0.049,1.4592,0.42560000000000003,1.52
2019-04-23 08:30:00,2.0568,0.5999,2.1425,0.0216,0.0063,0.022500000000000003,2.0352,0.5936,2.12,1.548,0.4515,1.6125,0.0216,0.0063,0.022500000000000003,1.5264,0.44520000000000004,1.5899999999999999
2019-04-23 09:00:00,2.00304,0.5842200000000001,2.0865,0.01584,0.00462,0.0165,1.9872,0.5796,2.07,1.52304,0.44422000000000006,1.5865,0.01584,0.00462,0.0165,1.5072,0.43960000000000005,1.57
2019-04-23 09:30:00,1.9708800000000002,0.57484,2.053,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.9584000000000001,0.5712,2.04,1.52928,0.44604000000000005,1.593,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.5168,0.4424,1.58
2019-04-23 10:00:00,1.8868800000000001,0.55034,1.9655,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.8528,0.5404,1.9300000000000002,1.50288,0.43834000000000006,1.5655000000000001,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.4688,0.4284,1.53
2019-04-23 10:30:00,1.82016,0.53088,1.896,0.03456,0.01008,0.036000000000000004,1.7856,0.5208,1.8599999999999999,1.45536,0.42448,1.516,0.03456,0.01008,0.036000000000000004,1.4208,0.41440000000000005,1.48
2019-04-23 11:00:00,1.7092800000000001,0.49854000000000004,1.7805,0.038880000000000005,0.011340000000000001,0.0405,1.6703999999999999,0.4872,1.74,1.48848,0.43414,1.5505,0.038880000000000005,0.011340000000000001,0.0405,1.4496,0.4228,1.51
