Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-23 11:30:00,1.65792,0.48356000000000005,1.7269999999999999,0.07392,0.021560000000000003,0.077,1.584,0.462,1.65,1.47552,0.43036,1.537,0.07392,0.021560000000000003,0.077,1.4016,0.4088,1.46
2019-04-23 12:00:00,1.52832,0.44576000000000005,1.592,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.4304000000000001,0.4172,1.49,1.51872,0.44296,1.5819999999999999,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.4208,0.41440000000000005,1.48
2019-04-23 12:30:00,1.51296,0.44128000000000006,1.576,0.10176,0.02968,0.106,1.4112,0.4116,1.47,1.5609600000000001,0.45528,1.626,0.10176,0.02968,0.106,1.4592,0.42560000000000003,1.52
2019-04-23 13:00:00,1.48464,0.43302,1.5465,0.13104000000000002,0.038220000000000004,0.1365,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.5134400000000001,0.44142000000000003,1.5765,0.13104000000000002,0.038220000000000004,0.1365,1.3824,0.4032,1.44
2019-04-23 13:30:00,1.452,0.42350000000000004,1.5125000000000002,0.1656,0.0483,0.17250000000000001,1.2864,0.37520000000000003,1.34,1.3944,0.4067,1.4525000000000001,0.1656,0.0483,0.17250000000000001,1.2288000000000001,0.3584,1.28
2019-04-23 14:00:00,1.47456,0.43008,1.536,0.13056,0.03808,0.136,1.344,0.392,1.4,1.4841600000000001,0.43288000000000004,1.546,0.13056,0.03808,0.136,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-04-23 14:30:00,1.31712,0.38416000000000006,1.3719999999999999,0.20352,0.05936,0.212,1.1136,0.32480000000000003,1.16,1.49952,0.43736,1.562,0.20352,0.05936,0.212,1.296,0.378,1.35
2019-04-23 15:00:00,1.3243200000000002,0.38626000000000005,1.3795,0.21072000000000002,0.06146000000000001,0.2195,1.1136,0.32480000000000003,1.16,1.42032,0.41426,1.4795,0.21072000000000002,0.06146000000000001,0.2195,1.2096,0.3528,1.26
2019-04-23 15:30:00,1.404,0.40950000000000003,1.4625,0.156,0.0455,0.1625,1.248,0.364,1.3,1.3848,0.40390000000000004,1.4425,0.156,0.0455,0.1625,1.2288000000000001,0.3584,1.28
2019-04-23 16:00:00,1.584,0.462,1.65,0.1728,0.0504,0.18,1.4112,0.4116,1.47,1.3728,0.40040000000000003,1.43,0.1728,0.0504,0.18,1.2,0.35000000000000003,1.25
2019-04-23 16:30:00,1.73664,0.5065200000000001,1.8090000000000002,0.12384,0.036120000000000006,0.129,1.6128,0.47040000000000004,1.6800000000000002,1.41024,0.41132,1.469,0.12384,0.036120000000000006,0.129,1.2864,0.37520000000000003,1.34
2019-04-23 17:00:00,1.9171200000000002,0.55916,1.9969999999999999,0.14112000000000002,0.04116,0.147,1.776,0.518,1.85,1.53312,0.44716000000000006,1.597,0.14112000000000002,0.04116,0.147,1.392,0.406,1.45
2019-04-23 17:30:00,2.076,0.6055,2.1625,0.1368,0.039900000000000005,0.14250000000000002,1.9392,0.5656,2.02,1.6824,0.4907,1.7525,0.1368,0.039900000000000005,0.14250000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-04-23 18:00:00,2.11296,0.61628,2.201,0.11616000000000001,0.03388,0.121,1.9968,0.5824,2.08,1.67136,0.48748,1.741,0.11616000000000001,0.03388,0.121,1.5552000000000001,0.4536,1.62
2019-04-23 18:30:00,2.05152,0.59836,2.137,0.13152,0.038360000000000005,0.137,1.92,0.56,2.0,1.60032,0.46676000000000006,1.667,0.13152,0.038360000000000005,0.137,1.4688,0.4284,1.53
2019-04-23 19:00:00,2.1432,0.6251,2.2325,0.156,0.0455,0.1625,1.9872,0.5796,2.07,1.6056,0.46830000000000005,1.6724999999999999,0.156,0.0455,0.1625,1.4496,0.4228,1.51
2019-04-23 19:30:00,2.19312,0.63966,2.2845,0.10032,0.02926,0.10450000000000001,2.0928,0.6104,2.18,1.58832,0.46326000000000006,1.6545,0.10032,0.02926,0.10450000000000001,1.488,0.434,1.55
2019-04-23 20:00:00,2.26176,0.65968,2.356,0.07296000000000001,0.02128,0.076,2.1888,0.6384000000000001,2.2800000000000002,1.59936,0.46648000000000006,1.666,0.07296000000000001,0.02128,0.076,1.5264,0.44520000000000004,1.5899999999999999
2019-04-23 20:30:00,2.32704,0.6787200000000001,2.424,0.06144000000000001,0.017920000000000002,0.064,2.2656,0.6608,2.36,1.64544,0.47992,1.714,0.06144000000000001,0.017920000000000002,0.064,1.584,0.462,1.65
2019-04-23 21:00:00,2.23248,0.65114,2.3255,0.05328,0.015540000000000002,0.0555,2.1792,0.6356,2.27,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.05328,0.015540000000000002,0.0555,1.4688,0.4284,1.53
2019-04-23 21:30:00,2.14224,0.62482,2.2315,0.049440000000000005,0.01442,0.051500000000000004,2.0928,0.6104,2.18,1.4606400000000002,0.42602,1.5215,0.049440000000000005,0.01442,0.051500000000000004,1.4112,0.4116,1.47
2019-04-23 22:00:00,2.06832,0.60326,2.1545,0.06192,0.018060000000000003,0.0645,2.0064,0.5852,2.09,1.3771200000000001,0.40166,1.4344999999999999,0.06192,0.018060000000000003,0.0645,1.3152,0.3836,1.37
2019-04-23 22:30:00,1.93344,0.5639200000000001,2.014,0.07104,0.020720000000000002,0.074,1.8624,0.5432,1.94,1.29024,0.37632000000000004,1.344,0.07104,0.020720000000000002,0.074,1.2192,0.3556,1.27
2019-04-23 23:00:00,1.7376,0.5068,1.81,0.057600000000000005,0.016800000000000002,0.06,1.6800000000000002,0.49,1.75,1.152,0.336,1.2,0.057600000000000005,0.016800000000000002,0.06,1.0944,0.31920000000000004,1.1400000000000001
2019-04-23 23:30:00,1.56864,0.45752000000000004,1.634,0.08064,0.023520000000000003,0.084,1.488,0.434,1.55,1.10784,0.32312,1.154,0.08064,0.023520000000000003,0.084,1.0272000000000001,0.29960000000000003,1.07
2019-04-24 00:00:00,1.50672,0.43946,1.5695000000000001,0.07632000000000001,0.022260000000000002,0.0795,1.4304000000000001,0.4172,1.49,1.01712,0.29666000000000003,1.0595,0.07632000000000001,0.022260000000000002,0.0795,0.9408000000000001,0.27440000000000003,0.98
2019-04-24 00:30:00,1.44912,0.42266000000000004,1.5095,0.10512,0.030660000000000003,0.1095,1.344,0.392,1.4,0.9883200000000001,0.28826,1.0295,0.10512,0.030660000000000003,0.1095,0.8832000000000001,0.2576,0.92
2019-04-24 01:00:00,1.33728,0.39004000000000005,1.393,0.11808,0.034440000000000005,0.123,1.2192,0.3556,1.27,0.9244800000000001,0.26964000000000005,0.963,0.11808,0.034440000000000005,0.123,0.8064,0.23520000000000002,0.84
2019-04-24 01:30:00,1.31136,0.38248000000000004,1.366,0.08256000000000001,0.02408,0.08600000000000001,1.2288000000000001,0.3584,1.28,0.87936,0.25648000000000004,0.916,0.08256000000000001,0.02408,0.08600000000000001,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-04-24 02:00:00,1.3771200000000001,0.40166,1.4344999999999999,0.09072000000000001,0.02646,0.0945,1.2864,0.37520000000000003,1.34,0.91632,0.26726,0.9545,0.09072000000000001,0.02646,0.0945,0.8256,0.24080000000000001,0.86
2019-04-24 02:30:00,1.42848,0.41664,1.488,0.11328,0.03304,0.11800000000000001,1.3152,0.3836,1.37,0.97728,0.28504,1.018,0.11328,0.03304,0.11800000000000001,0.864,0.252,0.9
2019-04-24 03:00:00,1.38864,0.40502000000000005,1.4465,0.15024,0.043820000000000005,0.1565,1.2384,0.3612,1.29,0.9470400000000001,0.27622,0.9865,0.15024,0.043820000000000005,0.1565,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-04-24 03:30:00,1.40064,0.40852000000000005,1.459,0.15264000000000003,0.044520000000000004,0.159,1.248,0.364,1.3,0.9494400000000001,0.27692,0.989,0.15264000000000003,0.044520000000000004,0.159,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-04-24 04:00:00,1.33872,0.39046000000000003,1.3945,0.12912,0.037660000000000006,0.1345,1.2096,0.3528,1.26,0.89712,0.26166,0.9345,0.12912,0.037660000000000006,0.1345,0.768,0.224,0.8
2019-04-24 04:30:00,1.30368,0.38024,1.358,0.12288000000000002,0.035840000000000004,0.128,1.1808,0.34440000000000004,1.23,0.8620800000000001,0.25144,0.898,0.12288000000000002,0.035840000000000004,0.128,0.7392000000000001,0.2156,0.77
2019-04-24 05:00:00,1.31616,0.38388000000000005,1.371,0.11616000000000001,0.03388,0.121,1.2,0.35000000000000003,1.25,0.8841600000000001,0.25788,0.921,0.11616000000000001,0.03388,0.121,0.768,0.224,0.8
2019-04-24 05:30:00,1.35552,0.39536000000000004,1.412,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.2576,0.3668,1.31,0.9043200000000001,0.26376,0.9420000000000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.8064,0.23520000000000002,0.84
2019-04-24 06:00:00,1.4184,0.4137,1.4775,0.0936,0.0273,0.0975,1.3248,0.3864,1.38,0.9576,0.2793,0.9975,0.0936,0.0273,0.0975,0.864,0.252,0.9
2019-04-24 06:30:00,1.6176,0.4718,1.685,0.0816,0.0238,0.085,1.536,0.448,1.6,1.1088,0.3234,1.155,0.0816,0.0238,0.085,1.0272000000000001,0.29960000000000003,1.07
2019-04-24 07:00:00,1.8278400000000001,0.53312,1.904,0.051840000000000004,0.015120000000000001,0.054,1.776,0.518,1.85,1.24224,0.36232000000000003,1.294,0.051840000000000004,0.015120000000000001,0.054,1.1904,0.3472,1.24
2019-04-24 07:30:00,2.03808,0.5944400000000001,2.123,0.041280000000000004,0.01204,0.043000000000000003,1.9968,0.5824,2.08,1.42368,0.41524000000000005,1.483,0.041280000000000004,0.01204,0.043000000000000003,1.3824,0.4032,1.44
2019-04-24 08:00:00,2.12016,0.61838,2.2085,0.03696,0.010780000000000001,0.0385,2.0832,0.6076,2.17,1.50576,0.43918,1.5685,0.03696,0.010780000000000001,0.0385,1.4688,0.4284,1.53
2019-04-24 08:30:00,2.184,0.637,2.275,0.024,0.007,0.025,2.16,0.63,2.25,1.5792000000000002,0.4606,1.645,0.024,0.007,0.025,1.5552000000000001,0.4536,1.62
2019-04-24 09:00:00,2.016,0.588,2.1,0.028800000000000003,0.008400000000000001,0.03,1.9872,0.5796,2.07,1.536,0.448,1.6,0.028800000000000003,0.008400000000000001,0.03,1.5072,0.43960000000000005,1.57
2019-04-24 09:30:00,1.98096,0.5777800000000001,2.0635,0.03216,0.009380000000000001,0.0335,1.9488,0.5684,2.03,1.5489600000000001,0.45178,1.6135000000000002,0.03216,0.009380000000000001,0.0335,1.5168,0.4424,1.58
2019-04-24 10:00:00,1.84272,0.53746,1.9195000000000002,0.02832,0.00826,0.029500000000000002,1.8144,0.5292,1.8900000000000001,1.49712,0.43666000000000005,1.5594999999999999,0.02832,0.00826,0.029500000000000002,1.4688,0.4284,1.53
2019-04-24 10:30:00,1.84128,0.5370400000000001,1.9180000000000001,0.02688,0.007840000000000001,0.028,1.8144,0.5292,1.8900000000000001,1.48608,0.43344000000000005,1.548,0.02688,0.007840000000000001,0.028,1.4592,0.42560000000000003,1.52
2019-04-24 11:00:00,1.7635200000000002,0.51436,1.837,0.01632,0.00476,0.017,1.7472,0.5096,1.82,1.44672,0.42196000000000006,1.5070000000000001,0.01632,0.00476,0.017,1.4304000000000001,0.4172,1.49
2019-04-24 11:30:00,1.77792,0.51856,1.8519999999999999,0.021120000000000003,0.0061600000000000005,0.022,1.7568000000000001,0.5124000000000001,1.83,1.58592,0.46256,1.6520000000000001,0.021120000000000003,0.0061600000000000005,0.022,1.5648,0.45640000000000003,1.63
2019-04-24 12:00:00,1.7784,0.5187,1.8525,0.0216,0.0063,0.022500000000000003,1.7568000000000001,0.5124000000000001,1.83,1.6056,0.46830000000000005,1.6724999999999999,0.0216,0.0063,0.022500000000000003,1.584,0.462,1.65
2019-04-24 12:30:00,1.77216,0.51688,1.846,0.015360000000000002,0.0044800000000000005,0.016,1.7568000000000001,0.5124000000000001,1.83,1.61856,0.47208000000000006,1.686,0.015360000000000002,0.0044800000000000005,0.016,1.6032000000000002,0.4676,1.67
2019-04-24 13:00:00,1.9727999999999999,0.5754,2.055,0.0048000000000000004,0.0014,0.005,1.968,0.5740000000000001,2.05,1.608,0.46900000000000003,1.675,0.0048000000000000004,0.0014,0.005,1.6032000000000002,0.4676,1.67
2019-04-24 13:30:00,1.9699200000000001,0.5745600000000001,2.052,0.0019200000000000003,0.0005600000000000001,0.002,1.968,0.5740000000000001,2.05,1.4899200000000001,0.43456000000000006,1.552,0.0019200000000000003,0.0005600000000000001,0.002,1.488,0.434,1.55
2019-04-24 14:00:00,1.78848,0.52164,1.863,0.041280000000000004,0.01204,0.043000000000000003,1.7472,0.5096,1.82,1.55808,0.45444,1.623,0.041280000000000004,0.01204,0.043000000000000003,1.5168,0.4424,1.58
2019-04-24 14:30:00,1.86864,0.5450200000000001,1.9465,0.06384000000000001,0.01862,0.0665,1.8048000000000002,0.5264,1.88,1.48464,0.43302,1.5465,0.06384000000000001,0.01862,0.0665,1.4208,0.41440000000000005,1.48
2019-04-24 15:00:00,1.95456,0.57008,2.036,0.08256000000000001,0.02408,0.08600000000000001,1.8719999999999999,0.546,1.9500000000000002,1.55136,0.45248000000000005,1.616,0.08256000000000001,0.02408,0.08600000000000001,1.4688,0.4284,1.53
2019-04-24 15:30:00,2.01456,0.5875800000000001,2.0985,0.05616,0.016380000000000002,0.0585,1.9584000000000001,0.5712,2.04,1.55376,0.45318,1.6185,0.05616,0.016380000000000002,0.0585,1.4976,0.4368,1.56
2019-04-24 16:00:00,2.10048,0.6126400000000001,2.188,0.23808,0.06944,0.248,1.8624,0.5432,1.94,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.23808,0.06944,0.248,1.3824,0.4032,1.44
2019-04-24 16:30:00,1.8816000000000002,0.5488000000000001,1.96,0.2016,0.058800000000000005,0.21,1.6800000000000002,0.49,1.75,1.6992,0.49560000000000004,1.77,0.2016,0.058800000000000005,0.21,1.4976,0.4368,1.56
2019-04-24 17:00:00,2.03424,0.5933200000000001,2.119,0.34464,0.10052000000000001,0.359,1.6896,0.4928,1.76,1.8518400000000002,0.54012,1.929,0.34464,0.10052000000000001,0.359,1.5072,0.43960000000000005,1.57
2019-04-24 17:30:00,2.2488,0.6559,2.3425000000000002,0.4152,0.1211,0.4325,1.8336000000000001,0.5348,1.9100000000000001,1.9512,0.5691,2.0325,0.4152,0.1211,0.4325,1.536,0.448,1.6
2019-04-24 18:00:00,2.2104,0.6447,2.3025,0.4536,0.1323,0.47250000000000003,1.7568000000000001,0.5124000000000001,1.83,1.9608,0.5719000000000001,2.0425,0.4536,0.1323,0.47250000000000003,1.5072,0.43960000000000005,1.57
2019-04-24 18:30:00,2.18064,0.63602,2.2715,0.43344000000000005,0.12642,0.4515,1.7472,0.5096,1.82,1.8638400000000002,0.54362,1.9415,0.43344000000000005,0.12642,0.4515,1.4304000000000001,0.4172,1.49
2019-04-24 19:00:00,2.29536,0.6694800000000001,2.391,0.43296,0.12628,0.451,1.8624,0.5432,1.94,1.89216,0.55188,1.971,0.43296,0.12628,0.451,1.4592,0.42560000000000003,1.52
2019-04-24 19:30:00,2.33664,0.68152,2.434,0.35904,0.10472000000000001,0.374,1.9776,0.5768,2.06,1.85664,0.54152,1.9340000000000002,0.35904,0.10472000000000001,0.374,1.4976,0.4368,1.56
2019-04-24 20:00:00,2.17392,0.6340600000000001,2.2645,0.35952,0.10486000000000001,0.3745,1.8144,0.5292,1.8900000000000001,1.68432,0.49126000000000003,1.7545000000000002,0.35952,0.10486000000000001,0.3745,1.3248,0.3864,1.38
2019-04-24 20:30:00,2.18256,0.63658,2.2735,0.27216,0.07938,0.28350000000000003,1.9104,0.5572,1.99,1.65456,0.48258000000000006,1.7235,0.27216,0.07938,0.28350000000000003,1.3824,0.4032,1.44
2019-04-24 21:00:00,2.22096,0.64778,2.3135,0.27216,0.07938,0.28350000000000003,1.9488,0.5684,2.03,1.5969600000000002,0.46578,1.6635,0.27216,0.07938,0.28350000000000003,1.3248,0.3864,1.38
2019-04-24 21:30:00,2.20944,0.6444200000000001,2.3015,0.14544,0.042420000000000006,0.1515,2.064,0.602,2.15,1.5374400000000001,0.44842000000000004,1.6015000000000001,0.14544,0.042420000000000006,0.1515,1.392,0.406,1.45
2019-04-24 22:00:00,2.02656,0.59108,2.111,0.05856000000000001,0.01708,0.061,1.968,0.5740000000000001,2.05,1.3833600000000001,0.40348,1.441,0.05856000000000001,0.01708,0.061,1.3248,0.3864,1.38
2019-04-24 22:30:00,1.91904,0.55972,1.999,0.03744,0.010920000000000001,0.039,1.8816000000000002,0.5488000000000001,1.96,1.24704,0.36372000000000004,1.299,0.03744,0.010920000000000001,0.039,1.2096,0.3528,1.26
2019-04-24 23:00:00,1.7395200000000002,0.50736,1.812,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.6896,0.4928,1.76,1.15392,0.33656,1.202,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.104,0.322,1.15
2019-04-24 23:30:00,1.5134400000000001,0.44142000000000003,1.5765,0.054240000000000003,0.01582,0.0565,1.4592,0.42560000000000003,1.52,1.00464,0.29302,1.0465,0.054240000000000003,0.01582,0.0565,0.9504,0.2772,0.99
2019-04-25 00:00:00,1.41072,0.41146000000000005,1.4695,0.03792,0.01106,0.0395,1.3728,0.40040000000000003,1.43,0.9115200000000001,0.26586000000000004,0.9495,0.03792,0.01106,0.0395,0.8736,0.2548,0.91
2019-04-25 00:30:00,1.33776,0.39018,1.3935,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.296,0.378,1.35,0.84816,0.24738000000000002,0.8835000000000001,0.041760000000000005,0.012180000000000002,0.043500000000000004,0.8064,0.23520000000000002,0.84
2019-04-25 01:00:00,1.3118400000000001,0.38262,1.3665,0.02544,0.00742,0.026500000000000003,1.2864,0.37520000000000003,1.34,0.8222400000000001,0.23982000000000003,0.8565,0.02544,0.00742,0.026500000000000003,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-04-25 01:30:00,1.32192,0.38556,1.377,0.01632,0.00476,0.017,1.3056,0.3808,1.3599999999999999,0.8131200000000001,0.23716,0.847,0.01632,0.00476,0.017,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-04-25 02:00:00,1.35648,0.39564000000000005,1.413,0.060480000000000006,0.017640000000000003,0.063,1.296,0.378,1.35,0.8668800000000001,0.25284,0.903,0.060480000000000006,0.017640000000000003,0.063,0.8064,0.23520000000000002,0.84
2019-04-25 02:30:00,1.3944,0.4067,1.4525000000000001,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.3248,0.3864,1.38,0.9336000000000001,0.2723,0.9725,0.06960000000000001,0.020300000000000002,0.07250000000000001,0.864,0.252,0.9
2019-04-25 03:00:00,1.37088,0.39984000000000003,1.428,0.02688,0.007840000000000001,0.028,1.344,0.392,1.4,0.8908800000000001,0.25984,0.928,0.02688,0.007840000000000001,0.028,0.864,0.252,0.9
2019-04-25 03:30:00,1.3824,0.4032,1.44,0.019200000000000002,0.0056,0.02,1.3632,0.3976,1.42,0.8928,0.2604,0.93,0.019200000000000002,0.0056,0.02,0.8736,0.2548,0.91
2019-04-25 04:00:00,1.36128,0.39704000000000006,1.418,0.036480000000000005,0.01064,0.038,1.3248,0.3864,1.38,0.8812800000000001,0.25704000000000005,0.918,0.036480000000000005,0.01064,0.038,0.8448,0.2464,0.88
2019-04-25 04:30:00,1.3416000000000001,0.39130000000000004,1.3975,0.0264,0.0077,0.0275,1.3152,0.3836,1.37,0.8904000000000001,0.2597,0.9275,0.0264,0.0077,0.0275,0.864,0.252,0.9
2019-04-25 05:00:00,1.3512,0.3941,1.4075,0.0648,0.0189,0.0675,1.2864,0.37520000000000003,1.34,0.9288000000000001,0.27090000000000003,0.9675,0.0648,0.0189,0.0675,0.864,0.252,0.9
2019-04-25 05:30:00,1.38864,0.40502000000000005,1.4465,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.2864,0.37520000000000003,1.34,0.9470400000000001,0.27622,0.9865,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.8448,0.2464,0.88
2019-04-25 06:00:00,1.4448,0.4214,1.505,0.062400000000000004,0.0182,0.065,1.3824,0.4032,1.44,0.9648,0.28140000000000004,1.005,0.062400000000000004,0.0182,0.065,0.9024000000000001,0.2632,0.9400000000000001
2019-04-25 06:30:00,1.61856,0.47208000000000006,1.686,0.10176,0.02968,0.106,1.5168,0.4424,1.58,1.14816,0.33488,1.196,0.10176,0.02968,0.106,1.0464,0.3052,1.09
2019-04-25 07:00:00,1.84512,0.5381600000000001,1.9220000000000002,0.07872000000000001,0.02296,0.082,1.7664,0.5152,1.8399999999999999,1.32672,0.38696,1.3820000000000001,0.07872000000000001,0.02296,0.082,1.248,0.364,1.3
2019-04-25 07:30:00,2.05488,0.5993400000000001,2.1405,0.06768,0.01974,0.07050000000000001,1.9872,0.5796,2.07,1.46928,0.42854000000000003,1.5305,0.06768,0.01974,0.07050000000000001,1.4016,0.4088,1.46
2019-04-25 08:00:00,2.19888,0.64134,2.2905,0.16368000000000002,0.047740000000000005,0.1705,2.0352,0.5936,2.12,1.62288,0.47334000000000004,1.6905000000000001,0.16368000000000002,0.047740000000000005,0.1705,1.4592,0.42560000000000003,1.52
2019-04-25 08:30:00,2.16384,0.63112,2.254,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.968,0.5740000000000001,2.05,1.60704,0.46872,1.674,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.4112,0.4116,1.47
2019-04-25 09:00:00,2.08512,0.60816,2.172,0.19392,0.056560000000000006,0.202,1.8912,0.5516,1.97,1.60512,0.46816,1.6720000000000002,0.19392,0.056560000000000006,0.202,1.4112,0.4116,1.47
2019-04-25 09:30:00,2.17488,0.63434,2.2655,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.9392,0.5656,2.02,1.72368,0.5027400000000001,1.7955,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.488,0.434,1.55
2019-04-25 10:00:00,2.028,0.5915,2.1125,0.2904,0.0847,0.3025,1.7376,0.5068,1.81,1.6440000000000001,0.47950000000000004,1.7125,0.2904,0.0847,0.3025,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-04-25 10:30:00,1.94208,0.56644,2.023,0.28128000000000003,0.08204,0.293,1.6608,0.4844,1.73,1.66368,0.48524000000000006,1.733,0.28128000000000003,0.08204,0.293,1.3824,0.4032,1.44
2019-04-25 11:00:00,1.7784,0.5187,1.8525,0.31920000000000004,0.0931,0.3325,1.4592,0.42560000000000003,1.52,1.7496,0.5103,1.8225,0.31920000000000004,0.0931,0.3325,1.4304000000000001,0.4172,1.49
2019-04-25 11:30:00,2.03472,0.5934600000000001,2.1195,0.32592000000000004,0.09506,0.3395,1.7088,0.4984,1.78,1.6795200000000001,0.48986,1.7495,0.32592000000000004,0.09506,0.3395,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-04-25 12:00:00,2.1849600000000002,0.6372800000000001,2.276,0.23616,0.06888000000000001,0.246,1.9488,0.5684,2.03,1.67616,0.48888000000000004,1.746,0.23616,0.06888000000000001,0.246,1.44,0.42,1.5
2019-04-25 12:30:00,2.32464,0.6780200000000001,2.4215,0.13584000000000002,0.03962,0.14150000000000001,2.1888,0.6384000000000001,2.2800000000000002,1.6142400000000001,0.47082,1.6815,0.13584000000000002,0.03962,0.14150000000000001,1.4784000000000002,0.4312,1.54
2019-04-25 13:00:00,2.18928,0.6385400000000001,2.2805,0.17328000000000002,0.05054,0.18050000000000002,2.016,0.588,2.1,1.52688,0.44534,1.5905,0.17328000000000002,0.05054,0.18050000000000002,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-04-25 13:30:00,1.8888,0.5509000000000001,1.9675,0.1032,0.030100000000000002,0.1075,1.7856,0.5208,1.8599999999999999,1.5048,0.4389,1.5675,0.1032,0.030100000000000002,0.1075,1.4016,0.4088,1.46
2019-04-25 14:00:00,1.81968,0.53074,1.8955000000000002,0.07248,0.021140000000000003,0.0755,1.7472,0.5096,1.82,1.46448,0.42714,1.5255,0.07248,0.021140000000000003,0.0755,1.392,0.406,1.45
2019-04-25 14:30:00,2.06064,0.60102,2.1465,0.22704000000000002,0.06622,0.23650000000000002,1.8336000000000001,0.5348,1.9100000000000001,1.44624,0.42182000000000003,1.5065,0.22704000000000002,0.06622,0.23650000000000002,1.2192,0.3556,1.27
2019-04-25 15:00:00,1.96128,0.57204,2.043,0.03168,0.00924,0.033,1.9296000000000002,0.5628000000000001,2.01,1.61568,0.47124000000000005,1.683,0.03168,0.00924,0.033,1.584,0.462,1.65
2019-04-25 15:30:00,2.07792,0.60606,2.1645,0.00432,0.00126,0.0045000000000000005,2.0736,0.6048,2.16,1.46352,0.42686,1.5245000000000002,0.00432,0.00126,0.0045000000000000005,1.4592,0.42560000000000003,1.52
2019-04-25 16:00:00,1.95648,0.57064,2.038,0.007680000000000001,0.0022400000000000002,0.008,1.9488,0.5684,2.03,1.60128,0.46704,1.6680000000000001,0.007680000000000001,0.0022400000000000002,0.008,1.5936,0.46480000000000005,1.6600000000000001
2019-04-25 16:30:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2019-04-25 17:00:00,2.18304,0.6367200000000001,2.274,0.0038400000000000005,0.0011200000000000001,0.004,2.1792,0.6356,2.27,1.69344,0.49392,1.764,0.0038400000000000005,0.0011200000000000001,0.004,1.6896,0.4928,1.76
2019-04-25 17:30:00,2.33904,0.68222,2.4365,0.02544,0.00742,0.026500000000000003,2.3136,0.6748000000000001,2.41,1.7630400000000002,0.51422,1.8365,0.02544,0.00742,0.026500000000000003,1.7376,0.5068,1.81
2019-04-25 18:00:00,2.35344,0.68642,2.4515000000000002,0.03984,0.01162,0.0415,2.3136,0.6748000000000001,2.41,1.72944,0.5044200000000001,1.8014999999999999,0.03984,0.01162,0.0415,1.6896,0.4928,1.76
2019-04-25 18:30:00,2.24112,0.65366,2.3345000000000002,0.04272,0.01246,0.044500000000000005,2.1984,0.6412,2.29,1.68432,0.49126000000000003,1.7545000000000002,0.04272,0.01246,0.044500000000000005,1.6416,0.4788,1.71
2019-04-25 19:00:00,2.21376,0.64568,2.306,0.17856000000000002,0.05208,0.186,2.0352,0.5936,2.12,1.6857600000000001,0.49168000000000006,1.756,0.17856000000000002,0.05208,0.186,1.5072,0.43960000000000005,1.57
2019-04-25 19:30:00,2.3688000000000002,0.6909000000000001,2.4675000000000002,0.1704,0.0497,0.17750000000000002,2.1984,0.6412,2.29,1.6968,0.4949,1.7675,0.1704,0.0497,0.17750000000000002,1.5264,0.44520000000000004,1.5899999999999999
2019-04-25 20:00:00,2.30784,0.67312,2.404,0.13824,0.04032,0.14400000000000002,2.1696,0.6328,2.26,1.60704,0.46872,1.674,0.13824,0.04032,0.14400000000000002,1.4688,0.4284,1.53
2019-04-25 20:30:00,2.25024,0.65632,2.344,0.08064,0.023520000000000003,0.084,2.1696,0.6328,2.26,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.08064,0.023520000000000003,0.084,1.4688,0.4284,1.53
2019-04-25 21:00:00,2.2848,0.6664,2.38,0.057600000000000005,0.016800000000000002,0.06,2.2272,0.6496000000000001,2.32,1.5744,0.4592,1.6400000000000001,0.057600000000000005,0.016800000000000002,0.06,1.5168,0.4424,1.58
2019-04-25 21:30:00,2.25792,0.65856,2.352,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.208,0.644,2.3,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.5168,0.4424,1.58
2019-04-25 22:00:00,2.05104,0.5982200000000001,2.1365,0.03504,0.010220000000000002,0.036500000000000005,2.016,0.588,2.1,1.36944,0.39942000000000005,1.4265,0.03504,0.010220000000000002,0.036500000000000005,1.3344,0.38920000000000005,1.3900000000000001
2019-04-25 22:30:00,1.8998400000000002,0.5541200000000001,1.979,0.047040000000000005,0.013720000000000001,0.049,1.8528,0.5404,1.9300000000000002,1.25664,0.36652,1.309,0.047040000000000005,0.013720000000000001,0.049,1.2096,0.3528,1.26
2019-04-25 23:00:00,1.75968,0.51324,1.833,0.060480000000000006,0.017640000000000003,0.063,1.6992,0.49560000000000004,1.77,1.17408,0.34244,1.223,0.060480000000000006,0.017640000000000003,0.063,1.1136,0.32480000000000003,1.16
2019-04-25 23:30:00,1.59264,0.46452000000000004,1.659,0.10464000000000001,0.030520000000000002,0.109,1.488,0.434,1.55,1.07424,0.31332000000000004,1.119,0.10464000000000001,0.030520000000000002,0.109,0.9696,0.2828,1.01
2019-04-26 00:00:00,1.39872,0.40796000000000004,1.457,0.15072000000000002,0.043960000000000006,0.157,1.248,0.364,1.3,0.9763200000000001,0.28476,1.017,0.15072000000000002,0.043960000000000006,0.157,0.8256,0.24080000000000001,0.86
2019-04-26 00:30:00,1.36848,0.39914000000000005,1.4255,0.14928000000000002,0.04354,0.1555,1.2192,0.3556,1.27,0.94608,0.27594,0.9855,0.14928000000000002,0.04354,0.1555,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-04-26 01:00:00,1.37856,0.40208000000000005,1.436,0.11136000000000001,0.03248,0.116,1.2671999999999999,0.36960000000000004,1.32,0.89856,0.26208000000000004,0.936,0.11136000000000001,0.03248,0.116,0.7872,0.2296,0.8200000000000001
2019-04-26 01:30:00,1.35312,0.39466,1.4095,0.11472,0.033460000000000004,0.11950000000000001,1.2384,0.3612,1.29,0.8443200000000001,0.24626,0.8795000000000001,0.11472,0.033460000000000004,0.11950000000000001,0.7296,0.21280000000000002,0.76
2019-04-26 02:00:00,1.37616,0.40138,1.4335,0.11856000000000001,0.03458,0.12350000000000001,1.2576,0.3668,1.31,0.86736,0.25298000000000004,0.9035000000000001,0.11856000000000001,0.03458,0.12350000000000001,0.7488,0.2184,0.78
2019-04-26 02:30:00,1.44384,0.42112000000000005,1.504,0.10944000000000001,0.031920000000000004,0.114,1.3344,0.38920000000000005,1.3900000000000001,0.9350400000000001,0.27272,0.974,0.10944000000000001,0.031920000000000004,0.114,0.8256,0.24080000000000001,0.86
2019-04-26 03:00:00,1.47552,0.43036,1.537,0.16992000000000002,0.04956000000000001,0.177,1.3056,0.3808,1.3599999999999999,0.9859200000000001,0.28756000000000004,1.027,0.16992000000000002,0.04956000000000001,0.177,0.8160000000000001,0.23800000000000002,0.85
2019-04-26 03:30:00,1.49328,0.43554000000000004,1.5554999999999999,0.13008,0.03794,0.1355,1.3632,0.3976,1.42,0.9940800000000001,0.28994000000000003,1.0355,0.13008,0.03794,0.1355,0.864,0.252,0.9
2019-04-26 04:00:00,1.44576,0.42168000000000005,1.506,0.13056,0.03808,0.136,1.3152,0.3836,1.37,0.9369600000000001,0.27328,0.976,0.13056,0.03808,0.136,0.8064,0.23520000000000002,0.84
2019-04-26 04:30:00,1.4352,0.4186,1.495,0.11040000000000001,0.0322,0.115,1.3248,0.3864,1.38,0.9456,0.2758,0.985,0.11040000000000001,0.0322,0.115,0.8352,0.2436,0.87
2019-04-26 05:00:00,1.44192,0.42056000000000004,1.502,0.12672,0.03696,0.132,1.3152,0.3836,1.37,0.9427200000000001,0.27496000000000004,0.982,0.12672,0.03696,0.132,0.8160000000000001,0.23800000000000002,0.85
2019-04-26 05:30:00,1.45248,0.42364,1.513,0.14688,0.04284,0.153,1.3056,0.3808,1.3599999999999999,0.9244800000000001,0.26964000000000005,0.963,0.14688,0.04284,0.153,0.7776000000000001,0.2268,0.81
2019-04-26 06:00:00,1.50576,0.43918,1.5685,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.4208,0.41440000000000005,1.48,0.9681600000000001,0.28238,1.0085,0.08496000000000001,0.024780000000000003,0.08850000000000001,0.8832000000000001,0.2576,0.92
2019-04-26 06:30:00,1.73472,0.5059600000000001,1.807,0.06432,0.018760000000000002,0.067,1.6703999999999999,0.4872,1.74,1.15872,0.33796000000000004,1.207,0.06432,0.018760000000000002,0.067,1.0944,0.31920000000000004,1.1400000000000001
2019-04-26 07:00:00,1.86816,0.54488,1.9460000000000002,0.044160000000000005,0.01288,0.046,1.824,0.532,1.9,1.29216,0.37688000000000005,1.346,0.044160000000000005,0.01288,0.046,1.248,0.364,1.3
2019-04-26 07:30:00,2.016,0.588,2.1,0.07680000000000001,0.0224,0.08,1.9392,0.5656,2.02,1.4304000000000001,0.4172,1.49,0.07680000000000001,0.0224,0.08,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-04-26 08:00:00,2.20704,0.6437200000000001,2.299,0.10464000000000001,0.030520000000000002,0.109,2.1024,0.6132000000000001,2.19,1.59264,0.46452000000000004,1.659,0.10464000000000001,0.030520000000000002,0.109,1.488,0.434,1.55
2019-04-26 08:30:00,2.32608,0.67844,2.423,0.08928000000000001,0.02604,0.093,2.2368,0.6524,2.33,1.67328,0.48804000000000003,1.7429999999999999,0.08928000000000001,0.02604,0.093,1.584,0.462,1.65
2019-04-26 09:00:00,2.28672,0.6669600000000001,2.382,0.05952,0.01736,0.062,2.2272,0.6496000000000001,2.32,1.71072,0.49896,1.782,0.05952,0.01736,0.062,1.6512,0.48160000000000003,1.72
2019-04-26 09:30:00,2.09856,0.6120800000000001,2.186,0.11136000000000001,0.03248,0.116,1.9872,0.5796,2.07,1.78176,0.51968,1.8559999999999999,0.11136000000000001,0.03248,0.116,1.6703999999999999,0.4872,1.74
2019-04-26 10:00:00,2.05248,0.5986400000000001,2.138,0.19008000000000003,0.05544,0.198,1.8624,0.5432,1.94,1.75488,0.5118400000000001,1.828,0.19008000000000003,0.05544,0.198,1.5648,0.45640000000000003,1.63
2019-04-26 10:30:00,1.7856,0.5208,1.8599999999999999,0.28800000000000003,0.084,0.30000000000000004,1.4976,0.4368,1.56,1.728,0.504,1.8,0.28800000000000003,0.084,0.30000000000000004,1.44,0.42,1.5
2019-04-26 11:00:00,1.584,0.462,1.65,0.3744,0.1092,0.39,1.2096,0.3528,1.26,1.6608,0.4844,1.73,0.3744,0.1092,0.39,1.2864,0.37520000000000003,1.34
2019-04-26 11:30:00,1.6703999999999999,0.4872,1.74,0.4032,0.11760000000000001,0.42,1.2671999999999999,0.36960000000000004,1.32,1.584,0.462,1.65,0.4032,0.11760000000000001,0.42,1.1808,0.34440000000000004,1.23
2019-04-26 12:00:00,1.65744,0.48342,1.7265000000000001,0.46704,0.13622,0.48650000000000004,1.1904,0.3472,1.24,1.66704,0.48622000000000004,1.7365,0.46704,0.13622,0.48650000000000004,1.2,0.35000000000000003,1.25
2019-04-26 12:30:00,1.7928000000000002,0.5229,1.8675000000000002,0.42960000000000004,0.1253,0.4475,1.3632,0.3976,1.42,1.7064,0.49770000000000003,1.7775,0.42960000000000004,0.1253,0.4475,1.2768,0.3724,1.33
2019-04-26 13:00:00,2.02368,0.5902400000000001,2.108,0.38208000000000003,0.11144000000000001,0.398,1.6416,0.4788,1.71,1.64928,0.48104,1.718,0.38208000000000003,0.11144000000000001,0.398,1.2671999999999999,0.36960000000000004,1.32
2019-04-26 13:30:00,1.9128,0.5579000000000001,1.9925000000000002,0.396,0.1155,0.41250000000000003,1.5168,0.4424,1.58,1.6056,0.46830000000000005,1.6724999999999999,0.396,0.1155,0.41250000000000003,1.2096,0.3528,1.26
2019-04-26 14:00:00,2.03088,0.5923400000000001,2.1155,0.42768000000000006,0.12474,0.4455,1.6032000000000002,0.4676,1.67,1.64688,0.48034000000000004,1.7155,0.42768000000000006,0.12474,0.4455,1.2192,0.3556,1.27
2019-04-26 14:30:00,2.01792,0.5885600000000001,2.102,0.34752000000000005,0.10136,0.362,1.6703999999999999,0.4872,1.74,1.63392,0.47656000000000004,1.702,0.34752000000000005,0.10136,0.362,1.2864,0.37520000000000003,1.34
2019-04-26 15:00:00,1.9032,0.5551,1.9825,0.3768,0.10990000000000001,0.3925,1.5264,0.44520000000000004,1.5899999999999999,1.596,0.4655,1.6625,0.3768,0.10990000000000001,0.3925,1.2192,0.3556,1.27
2019-04-26 15:30:00,1.7683200000000001,0.51576,1.842,0.42432000000000003,0.12376000000000001,0.442,1.344,0.392,1.4,1.64352,0.47936000000000006,1.712,0.42432000000000003,0.12376000000000001,0.442,1.2192,0.3556,1.27
2019-04-26 16:00:00,1.72464,0.50302,1.7965,0.45744,0.13342,0.47650000000000003,1.2671999999999999,0.36960000000000004,1.32,1.69584,0.49462000000000006,1.7665000000000002,0.45744,0.13342,0.47650000000000003,1.2384,0.3612,1.29
2019-04-26 16:30:00,1.89216,0.55188,1.971,0.42336,0.12348,0.441,1.4688,0.4284,1.53,1.72896,0.5042800000000001,1.8010000000000002,0.42336,0.12348,0.441,1.3056,0.3808,1.3599999999999999
2019-04-26 17:00:00,2.20128,0.64204,2.293,0.39648000000000005,0.11564,0.41300000000000003,1.8048000000000002,0.5264,1.88,1.78848,0.52164,1.863,0.39648000000000005,0.11564,0.41300000000000003,1.392,0.406,1.45
2019-04-26 17:30:00,2.18544,0.6374200000000001,2.2765,0.17904,0.05222,0.1865,2.0064,0.5852,2.09,1.75344,0.5114200000000001,1.8265,0.17904,0.05222,0.1865,1.5744,0.4592,1.6400000000000001
2019-04-26 18:00:00,2.26176,0.65968,2.356,0.24576000000000003,0.07168000000000001,0.256,2.016,0.588,2.1,1.78176,0.51968,1.8559999999999999,0.24576000000000003,0.07168000000000001,0.256,1.536,0.448,1.6
2019-04-26 18:30:00,2.32608,0.67844,2.423,0.15648,0.04564000000000001,0.163,2.1696,0.6328,2.26,1.78848,0.52164,1.863,0.15648,0.04564000000000001,0.163,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-04-26 19:00:00,2.1744,0.6342,2.265,0.1968,0.0574,0.20500000000000002,1.9776,0.5768,2.06,1.7424,0.5082,1.815,0.1968,0.0574,0.20500000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-04-26 19:30:00,2.0832,0.6076,2.17,0.3744,0.1092,0.39,1.7088,0.4984,1.78,1.6416,0.4788,1.71,0.3744,0.1092,0.39,1.2671999999999999,0.36960000000000004,1.32
2019-04-26 20:00:00,2.10192,0.61306,2.1895,0.32592000000000004,0.09506,0.3395,1.776,0.518,1.85,1.66992,0.48706000000000005,1.7395,0.32592000000000004,0.09506,0.3395,1.344,0.392,1.4
2019-04-26 20:30:00,2.08176,0.60718,2.1685,0.41136000000000006,0.11998,0.42850000000000005,1.6703999999999999,0.4872,1.74,1.6497600000000001,0.48118000000000005,1.7185000000000001,0.41136000000000006,0.11998,0.42850000000000005,1.2384,0.3612,1.29
2019-04-26 21:00:00,2.12448,0.6196400000000001,2.213,0.42528000000000005,0.12404000000000001,0.443,1.6992,0.49560000000000004,1.77,1.66368,0.48524000000000006,1.733,0.42528000000000005,0.12404000000000001,0.443,1.2384,0.3612,1.29
2019-04-26 21:30:00,2.088,0.609,2.175,0.2544,0.0742,0.265,1.8336000000000001,0.5348,1.9100000000000001,1.5792000000000002,0.4606,1.645,0.2544,0.0742,0.265,1.3248,0.3864,1.38
2019-04-26 22:00:00,1.9766400000000002,0.57652,2.059,0.23904000000000003,0.06972,0.249,1.7376,0.5068,1.81,1.49664,0.43652,1.5590000000000002,0.23904000000000003,0.06972,0.249,1.2576,0.3668,1.31
2019-04-26 22:30:00,1.8744,0.5467000000000001,1.9525000000000001,0.34800000000000003,0.1015,0.36250000000000004,1.5264,0.44520000000000004,1.5899999999999999,1.3848,0.40390000000000004,1.4425,0.34800000000000003,0.1015,0.36250000000000004,1.0368,0.3024,1.08
2019-04-26 23:00:00,1.8,0.525,1.875,0.4368,0.1274,0.455,1.3632,0.3976,1.42,1.3392,0.3906,1.395,0.4368,0.1274,0.455,0.9024000000000001,0.2632,0.9400000000000001
2019-04-26 23:30:00,1.60752,0.46886000000000005,1.6745,0.46512000000000003,0.13566,0.48450000000000004,1.1424,0.3332,1.19,1.25232,0.36526000000000003,1.3045,0.46512000000000003,0.13566,0.48450000000000004,0.7872,0.2296,0.8200000000000001
2019-04-27 00:00:00,1.476,0.4305,1.5375,0.468,0.1365,0.48750000000000004,1.008,0.294,1.05,1.1592,0.3381,1.2075,0.468,0.1365,0.48750000000000004,0.6912,0.2016,0.72
2019-04-27 00:30:00,1.44192,0.42056000000000004,1.502,0.43392000000000003,0.12656,0.452,1.008,0.294,1.05,1.12512,0.32816,1.172,0.43392000000000003,0.12656,0.452,0.6912,0.2016,0.72
2019-04-27 01:00:00,1.44624,0.42182000000000003,1.5065,0.40944,0.11942000000000001,0.42650000000000005,1.0368,0.3024,1.08,1.11984,0.32662,1.1665,0.40944,0.11942000000000001,0.42650000000000005,0.7104,0.20720000000000002,0.74
2019-04-27 01:30:00,1.4073600000000002,0.41048,1.466,0.44736000000000004,0.13048,0.466,0.96,0.28,1.0,1.10016,0.32088,1.146,0.44736000000000004,0.13048,0.466,0.6528,0.1904,0.68
2019-04-27 02:00:00,1.39824,0.40782,1.4565000000000001,0.44784,0.13062,0.4665,0.9504,0.2772,0.99,1.1102400000000001,0.32382000000000005,1.1565,0.44784,0.13062,0.4665,0.6624,0.1932,0.6900000000000001
2019-04-27 02:30:00,1.37376,0.40068000000000004,1.431,0.46176000000000006,0.13468000000000002,0.481,0.912,0.266,0.9500000000000001,1.11456,0.32508000000000004,1.161,0.46176000000000006,0.13468000000000002,0.481,0.6528,0.1904,0.68
2019-04-27 03:00:00,1.3977600000000001,0.40768000000000004,1.456,0.46656000000000003,0.13608,0.486,0.9312,0.2716,0.97,1.12896,0.32928,1.176,0.46656000000000003,0.13608,0.486,0.6624,0.1932,0.6900000000000001
2019-04-27 03:30:00,1.3833600000000001,0.40348,1.441,0.47136000000000006,0.13748000000000002,0.491,0.912,0.266,0.9500000000000001,1.10496,0.32228,1.151,0.47136000000000006,0.13748000000000002,0.491,0.6336,0.18480000000000002,0.66
2019-04-27 04:00:00,1.32624,0.38682000000000005,1.3815,0.47184000000000004,0.13762000000000002,0.49150000000000005,0.8544,0.2492,0.89,1.04784,0.30562,1.0915,0.47184000000000004,0.13762000000000002,0.49150000000000005,0.5760000000000001,0.168,0.6000000000000001
2019-04-27 04:30:00,1.28736,0.37548000000000004,1.341,0.47136000000000006,0.13748000000000002,0.491,0.8160000000000001,0.23800000000000002,0.85,1.00896,0.29428000000000004,1.051,0.47136000000000006,0.13748000000000002,0.491,0.5376000000000001,0.1568,0.56
2019-04-27 05:00:00,1.27872,0.37296,1.332,0.47232,0.13776000000000002,0.492,0.8064,0.23520000000000002,0.84,1.00992,0.29456000000000004,1.052,0.47232,0.13776000000000002,0.492,0.5376000000000001,0.1568,0.56
2019-04-27 05:30:00,1.31376,0.38318,1.3685,0.46896000000000004,0.13678,0.48850000000000005,0.8448,0.2464,0.88,1.04496,0.30478000000000005,1.0885,0.46896000000000004,0.13678,0.48850000000000005,0.5760000000000001,0.168,0.6000000000000001
2019-04-27 06:00:00,1.33776,0.39018,1.3935,0.45456,0.13258,0.47350000000000003,0.8832000000000001,0.2576,0.92,1.05936,0.30898000000000003,1.1035,0.45456,0.13258,0.47350000000000003,0.6048,0.1764,0.63
2019-04-27 06:30:00,1.42752,0.41636,1.487,0.43872000000000005,0.12796000000000002,0.457,0.9888,0.2884,1.03,1.12032,0.32676000000000005,1.167,0.43872000000000005,0.12796000000000002,0.457,0.6816,0.1988,0.71
2019-04-27 07:00:00,1.54656,0.45108000000000004,1.611,0.38496,0.11228,0.401,1.1616,0.3388,1.21,1.21056,0.35308,1.2610000000000001,0.38496,0.11228,0.401,0.8256,0.24080000000000001,0.86
2019-04-27 07:30:00,1.67232,0.48776,1.742,0.40512000000000004,0.11816000000000002,0.422,1.2671999999999999,0.36960000000000004,1.32,1.3651200000000001,0.39816,1.422,0.40512000000000004,0.11816000000000002,0.422,0.96,0.28,1.0
2019-04-27 08:00:00,1.7865600000000001,0.52108,1.861,0.34656000000000003,0.10108,0.361,1.44,0.42,1.5,1.4601600000000001,0.42588000000000004,1.521,0.34656000000000003,0.10108,0.361,1.1136,0.32480000000000003,1.16
2019-04-27 08:30:00,1.89072,0.5514600000000001,1.9695,0.38352,0.11186000000000001,0.3995,1.5072,0.43960000000000005,1.57,1.54512,0.45066000000000006,1.6095000000000002,0.38352,0.11186000000000001,0.3995,1.1616,0.3388,1.21
2019-04-27 09:00:00,1.9896,0.5803,2.0725,0.3768,0.10990000000000001,0.3925,1.6128,0.47040000000000004,1.6800000000000002,1.6632,0.48510000000000003,1.7325,0.3768,0.10990000000000001,0.3925,1.2864,0.37520000000000003,1.34
2019-04-27 09:30:00,2.01264,0.5870200000000001,2.0965,0.42864,0.12502000000000002,0.4465,1.584,0.462,1.65,1.7342400000000002,0.50582,1.8065,0.42864,0.12502000000000002,0.4465,1.3056,0.3808,1.3599999999999999
2019-04-27 10:00:00,2.02416,0.59038,2.1085,0.44976000000000005,0.13118000000000002,0.4685,1.5744,0.4592,1.6400000000000001,1.6689600000000002,0.48678000000000005,1.7385000000000002,0.44976000000000005,0.13118000000000002,0.4685,1.2192,0.3556,1.27
2019-04-27 10:30:00,2.0304,0.5922000000000001,2.115,0.4656,0.1358,0.485,1.5648,0.45640000000000003,1.63,1.6848,0.4914,1.755,0.4656,0.1358,0.485,1.2192,0.3556,1.27
2019-04-27 11:00:00,1.95072,0.56896,2.032,0.47232,0.13776000000000002,0.492,1.4784000000000002,0.4312,1.54,1.72992,0.50456,1.802,0.47232,0.13776000000000002,0.492,1.2576,0.3668,1.31
2019-04-27 11:30:00,1.8220800000000001,0.53144,1.8980000000000001,0.48768000000000006,0.14224,0.508,1.3344,0.38920000000000005,1.3900000000000001,1.78368,0.52024,1.858,0.48768000000000006,0.14224,0.508,1.296,0.378,1.35
2019-04-27 12:00:00,1.75296,0.5112800000000001,1.826,0.47616,0.13888,0.496,1.2768,0.3724,1.33,1.8873600000000001,0.5504800000000001,1.966,0.47616,0.13888,0.496,1.4112,0.4116,1.47
2019-04-27 12:30:00,1.72416,0.50288,1.796,0.46656000000000003,0.13608,0.486,1.2576,0.3668,1.31,1.78176,0.51968,1.8559999999999999,0.46656000000000003,0.13608,0.486,1.3152,0.3836,1.37
2019-04-27 13:00:00,1.71264,0.49952,1.784,0.47424000000000005,0.13832,0.494,1.2384,0.3612,1.29,1.65504,0.48272000000000004,1.724,0.47424000000000005,0.13832,0.494,1.1808,0.34440000000000004,1.23
2019-04-27 13:30:00,1.8403200000000002,0.53676,1.917,0.45792000000000005,0.13356,0.47700000000000004,1.3824,0.4032,1.44,1.61952,0.47236000000000006,1.687,0.45792000000000005,0.13356,0.47700000000000004,1.1616,0.3388,1.21
2019-04-27 14:00:00,1.67568,0.48874000000000006,1.7455,0.46608000000000005,0.13594,0.48550000000000004,1.2096,0.3528,1.26,1.6852800000000001,0.49154000000000003,1.7555,0.46608000000000005,0.13594,0.48550000000000004,1.2192,0.3556,1.27
2019-04-27 14:30:00,1.59936,0.46648000000000006,1.666,0.49536,0.14448000000000003,0.516,1.104,0.322,1.15,1.6857600000000001,0.49168000000000006,1.756,0.49536,0.14448000000000003,0.516,1.1904,0.3472,1.24
2019-04-27 15:00:00,1.71072,0.49896,1.782,0.45312,0.13216,0.47200000000000003,1.2576,0.3668,1.31,1.65312,0.48216000000000003,1.722,0.45312,0.13216,0.47200000000000003,1.2,0.35000000000000003,1.25
2019-04-27 15:30:00,1.6094400000000002,0.46942000000000006,1.6764999999999999,0.45744,0.13342,0.47650000000000003,1.152,0.336,1.2,1.65744,0.48342,1.7265000000000001,0.45744,0.13342,0.47650000000000003,1.2,0.35000000000000003,1.25
2019-04-27 16:00:00,1.6896,0.4928,1.76,0.47040000000000004,0.13720000000000002,0.49,1.2192,0.3556,1.27,1.6416,0.4788,1.71,0.47040000000000004,0.13720000000000002,0.49,1.1712,0.3416,1.22
2019-04-27 16:30:00,1.8359999999999999,0.5355,1.9125,0.444,0.1295,0.4625,1.392,0.406,1.45,1.7688000000000001,0.5159,1.8425,0.444,0.1295,0.4625,1.3248,0.3864,1.38
2019-04-27 17:00:00,1.8552,0.5411,1.9325,0.444,0.1295,0.4625,1.4112,0.4116,1.47,1.7304,0.5047,1.8025,0.444,0.1295,0.4625,1.2864,0.37520000000000003,1.34
2019-04-27 17:30:00,2.06928,0.6035400000000001,2.1555,0.43728000000000006,0.12754000000000001,0.4555,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.86768,0.54474,1.9455,0.43728000000000006,0.12754000000000001,0.4555,1.4304000000000001,0.4172,1.49
2019-04-27 18:00:00,2.12496,0.61978,2.2135,0.44496,0.12978,0.4635,1.6800000000000002,0.49,1.75,1.94256,0.5665800000000001,2.0235,0.44496,0.12978,0.4635,1.4976,0.4368,1.56
2019-04-27 18:30:00,2.16144,0.6304200000000001,2.2515,0.43344000000000005,0.12642,0.4515,1.728,0.504,1.8,1.9886400000000002,0.5800200000000001,2.0715,0.43344000000000005,0.12642,0.4515,1.5552000000000001,0.4536,1.62
2019-04-27 19:00:00,2.1408,0.6244000000000001,2.23,0.4128,0.12040000000000001,0.43,1.728,0.504,1.8,1.92,0.56,2.0,0.4128,0.12040000000000001,0.43,1.5072,0.43960000000000005,1.57
2019-04-27 19:30:00,2.16096,0.6302800000000001,2.251,0.37536,0.10948000000000001,0.391,1.7856,0.5208,1.8599999999999999,1.9593600000000002,0.5714800000000001,2.041,0.37536,0.10948000000000001,0.391,1.584,0.462,1.65
2019-04-27 20:00:00,2.11488,0.61684,2.203,0.41568000000000005,0.12124000000000001,0.433,1.6992,0.49560000000000004,1.77,1.86528,0.5440400000000001,1.943,0.41568000000000005,0.12124000000000001,0.433,1.4496,0.4228,1.51
2019-04-27 20:30:00,2.09088,0.60984,2.178,0.38208000000000003,0.11144000000000001,0.398,1.7088,0.4984,1.78,1.75488,0.5118400000000001,1.828,0.38208000000000003,0.11144000000000001,0.398,1.3728,0.40040000000000003,1.43
2019-04-27 21:00:00,2.11584,0.61712,2.204,0.42624,0.12432000000000001,0.444,1.6896,0.4928,1.76,1.71264,0.49952,1.784,0.42624,0.12432000000000001,0.444,1.2864,0.37520000000000003,1.34
2019-04-27 21:30:00,2.06976,0.60368,2.156,0.42816000000000004,0.12488,0.446,1.6416,0.4788,1.71,1.71456,0.5000800000000001,1.786,0.42816000000000004,0.12488,0.446,1.2864,0.37520000000000003,1.34
2019-04-27 22:00:00,1.94448,0.5671400000000001,2.0255,0.40848,0.11914000000000001,0.42550000000000004,1.536,0.448,1.6,1.54128,0.44954000000000005,1.6055000000000001,0.40848,0.11914000000000001,0.42550000000000004,1.1328,0.3304,1.18
2019-04-27 22:30:00,1.85088,0.5398400000000001,1.928,0.41088,0.11984000000000002,0.428,1.44,0.42,1.5,1.43808,0.41944000000000004,1.498,0.41088,0.11984000000000002,0.428,1.0272000000000001,0.29960000000000003,1.07
2019-04-27 23:00:00,1.70592,0.49756000000000006,1.7770000000000001,0.35232,0.10276,0.367,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.35072,0.39396000000000003,1.407,0.35232,0.10276,0.367,0.9984000000000001,0.2912,1.04
2019-04-27 23:30:00,1.548,0.4515,1.6125,0.2136,0.0623,0.2225,1.3344,0.38920000000000005,1.3900000000000001,1.212,0.35350000000000004,1.2625,0.2136,0.0623,0.2225,0.9984000000000001,0.2912,1.04
2019-04-28 00:00:00,1.49328,0.43554000000000004,1.5554999999999999,0.37008,0.10794000000000001,0.3855,1.1232,0.3276,1.17,1.12848,0.32914000000000004,1.1755,0.37008,0.10794000000000001,0.3855,0.7584000000000001,0.2212,0.79
2019-04-28 00:30:00,1.45152,0.42336,1.512,0.34752000000000005,0.10136,0.362,1.104,0.322,1.15,1.14432,0.33376,1.192,0.34752000000000005,0.10136,0.362,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-04-28 01:00:00,1.44672,0.42196000000000006,1.5070000000000001,0.30432000000000003,0.08876,0.317,1.1424,0.3332,1.19,1.12992,0.32956,1.177,0.30432000000000003,0.08876,0.317,0.8256,0.24080000000000001,0.86
2019-04-28 01:30:00,1.40208,0.40894,1.4605000000000001,0.26928,0.07854000000000001,0.2805,1.1328,0.3304,1.18,1.05648,0.30814,1.1005,0.26928,0.07854000000000001,0.2805,0.7872,0.2296,0.8200000000000001
2019-04-28 02:00:00,1.44576,0.42168000000000005,1.506,0.22656,0.06608,0.23600000000000002,1.2192,0.3556,1.27,1.04256,0.30408,1.086,0.22656,0.06608,0.23600000000000002,0.8160000000000001,0.23800000000000002,0.85
2019-04-28 02:30:00,1.49088,0.43484000000000006,1.553,0.21408000000000002,0.06244,0.223,1.2768,0.3724,1.33,1.07808,0.31444000000000005,1.123,0.21408000000000002,0.06244,0.223,0.864,0.252,0.9
2019-04-28 03:00:00,1.51584,0.44212,1.579,0.19104000000000002,0.055720000000000006,0.199,1.3248,0.3864,1.38,1.08384,0.31612,1.129,0.19104000000000002,0.055720000000000006,0.199,0.8928,0.2604,0.93
2019-04-28 03:30:00,1.47744,0.43092,1.5390000000000001,0.17184000000000002,0.050120000000000005,0.179,1.3056,0.3808,1.3599999999999999,1.05504,0.30772000000000005,1.099,0.17184000000000002,0.050120000000000005,0.179,0.8832000000000001,0.2576,0.92
2019-04-28 04:00:00,1.44768,0.42224000000000006,1.508,0.15168,0.04424,0.158,1.296,0.378,1.35,1.02528,0.29904000000000003,1.068,0.15168,0.04424,0.158,0.8736,0.2548,0.91
2019-04-28 04:30:00,1.37904,0.40222,1.4365,0.15984,0.04662,0.1665,1.2192,0.3556,1.27,0.99504,0.29022000000000003,1.0365,0.15984,0.04662,0.1665,0.8352,0.2436,0.87
2019-04-28 05:00:00,1.37856,0.40208000000000005,1.436,0.20736000000000002,0.060480000000000006,0.216,1.1712,0.3416,1.22,1.02336,0.29848,1.066,0.20736000000000002,0.060480000000000006,0.216,0.8160000000000001,0.23800000000000002,0.85
