Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-28 05:30:00,1.39344,0.40642000000000006,1.4515,0.14544,0.042420000000000006,0.1515,1.248,0.364,1.3,1.01904,0.29722000000000004,1.0615,0.14544,0.042420000000000006,0.1515,0.8736,0.2548,0.91
2019-04-28 06:00:00,1.3953600000000002,0.40698,1.4535,0.19536,0.05698,0.20350000000000001,1.2,0.35000000000000003,1.25,1.05936,0.30898000000000003,1.1035,0.19536,0.05698,0.20350000000000001,0.864,0.252,0.9
2019-04-28 06:30:00,1.47024,0.42882000000000003,1.5314999999999999,0.21264000000000002,0.062020000000000006,0.2215,1.2576,0.3668,1.31,1.11504,0.32522,1.1615,0.21264000000000002,0.062020000000000006,0.2215,0.9024000000000001,0.2632,0.9400000000000001
2019-04-28 07:00:00,1.5336,0.44730000000000003,1.5975000000000001,0.1512,0.0441,0.1575,1.3824,0.4032,1.44,1.1496,0.33530000000000004,1.1975,0.1512,0.0441,0.1575,0.9984000000000001,0.2912,1.04
2019-04-28 07:30:00,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.11088,0.03234,0.1155,1.4688,0.4284,1.53,1.21488,0.35434000000000004,1.2655,0.11088,0.03234,0.1155,1.104,0.322,1.15
2019-04-28 08:00:00,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.12240000000000001,0.0357,0.1275,1.392,0.406,1.45,1.2456,0.3633,1.2974999999999999,0.12240000000000001,0.0357,0.1275,1.1232,0.3276,1.17
2019-04-28 08:30:00,1.51632,0.44226000000000004,1.5795,0.14352,0.04186,0.1495,1.3728,0.40040000000000003,1.43,1.33392,0.38906,1.3895,0.14352,0.04186,0.1495,1.1904,0.3472,1.24
2019-04-28 09:00:00,1.55136,0.45248000000000005,1.616,0.17856000000000002,0.05208,0.186,1.3728,0.40040000000000003,1.43,1.41696,0.41328000000000004,1.476,0.17856000000000002,0.05208,0.186,1.2384,0.3612,1.29
2019-04-28 09:30:00,1.7256,0.5033,1.7974999999999999,0.2664,0.0777,0.2775,1.4592,0.42560000000000003,1.52,1.5048,0.4389,1.5675,0.2664,0.0777,0.2775,1.2384,0.3612,1.29
2019-04-28 10:00:00,1.7505600000000001,0.51058,1.8235000000000001,0.20496,0.05978000000000001,0.21350000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.51056,0.44058,1.5735000000000001,0.20496,0.05978000000000001,0.21350000000000002,1.3056,0.3808,1.3599999999999999
2019-04-28 10:30:00,1.68336,0.49098,1.7535,0.15696000000000002,0.04578,0.1635,1.5264,0.44520000000000004,1.5899999999999999,1.46256,0.42658,1.5235,0.15696000000000002,0.04578,0.1635,1.3056,0.3808,1.3599999999999999
2019-04-28 11:00:00,1.7995200000000002,0.52486,1.8745,0.15792,0.046060000000000004,0.1645,1.6416,0.4788,1.71,1.55952,0.45486000000000004,1.6245,0.15792,0.046060000000000004,0.1645,1.4016,0.4088,1.46
2019-04-28 11:30:00,1.81152,0.52836,1.887,0.16992000000000002,0.04956000000000001,0.177,1.6416,0.4788,1.71,1.54272,0.44996,1.607,0.16992000000000002,0.04956000000000001,0.177,1.3728,0.40040000000000003,1.43
2019-04-28 12:00:00,1.7515200000000002,0.5108600000000001,1.8245,0.20592000000000002,0.06006,0.21450000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.20592000000000002,0.06006,0.21450000000000002,1.4208,0.41440000000000005,1.48
2019-04-28 12:30:00,1.77888,0.5188400000000001,1.853,0.14688,0.04284,0.153,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.57728,0.46004000000000006,1.643,0.14688,0.04284,0.153,1.4304000000000001,0.4172,1.49
2019-04-28 13:00:00,1.84896,0.5392800000000001,1.9260000000000002,0.16896000000000003,0.049280000000000004,0.176,1.6800000000000002,0.49,1.75,1.59936,0.46648000000000006,1.666,0.16896000000000003,0.049280000000000004,0.176,1.4304000000000001,0.4172,1.49
2019-04-28 13:30:00,1.72464,0.50302,1.7965,0.15024,0.043820000000000005,0.1565,1.5744,0.4592,1.6400000000000001,1.53264,0.44702000000000003,1.5965,0.15024,0.043820000000000005,0.1565,1.3824,0.4032,1.44
2019-04-28 14:00:00,1.70688,0.49784000000000006,1.778,0.11328,0.03304,0.11800000000000001,1.5936,0.46480000000000005,1.6600000000000001,1.48608,0.43344000000000005,1.548,0.11328,0.03304,0.11800000000000001,1.3728,0.40040000000000003,1.43
2019-04-28 14:30:00,1.69344,0.49392,1.764,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.5936,0.46480000000000005,1.6600000000000001,1.4726400000000002,0.42952,1.534,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.3728,0.40040000000000003,1.43
2019-04-28 15:00:00,1.72368,0.5027400000000001,1.7955,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.6224,0.4732,1.69,1.48368,0.43274,1.5455,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.3824,0.4032,1.44
2019-04-28 15:30:00,1.63968,0.47824000000000005,1.708,0.07488,0.021840000000000002,0.078,1.5648,0.45640000000000003,1.63,1.50528,0.43904000000000004,1.568,0.07488,0.021840000000000002,0.078,1.4304000000000001,0.4172,1.49
2019-04-28 16:00:00,1.47936,0.43148000000000003,1.541,0.08736000000000001,0.025480000000000003,0.091,1.392,0.406,1.45,1.60416,0.46788,1.671,0.08736000000000001,0.025480000000000003,0.091,1.5168,0.4424,1.58
2019-04-28 16:30:00,1.69056,0.49308,1.7610000000000001,0.09696,0.028280000000000003,0.101,1.5936,0.46480000000000005,1.6600000000000001,1.5561600000000002,0.45388000000000006,1.621,0.09696,0.028280000000000003,0.101,1.4592,0.42560000000000003,1.52
2019-04-28 17:00:00,1.7179200000000001,0.5010600000000001,1.7895,0.06672,0.01946,0.0695,1.6512,0.48160000000000003,1.72,1.55472,0.45346000000000003,1.6195,0.06672,0.01946,0.0695,1.488,0.434,1.55
2019-04-28 17:30:00,1.85712,0.54166,1.9344999999999999,0.052320000000000005,0.015260000000000001,0.0545,1.8048000000000002,0.5264,1.88,1.5787200000000001,0.46046000000000004,1.6445,0.052320000000000005,0.015260000000000001,0.0545,1.5264,0.44520000000000004,1.5899999999999999
2019-04-28 18:00:00,2.03376,0.59318,2.1185,0.03696,0.010780000000000001,0.0385,1.9968,0.5824,2.08,1.67856,0.48958,1.7485,0.03696,0.010780000000000001,0.0385,1.6416,0.4788,1.71
2019-04-28 18:30:00,2.10336,0.61348,2.191,0.02016,0.005880000000000001,0.021,2.0832,0.6076,2.17,1.64256,0.47908000000000006,1.7109999999999999,0.02016,0.005880000000000001,0.021,1.6224,0.4732,1.69
2019-04-28 19:00:00,2.1648,0.6314000000000001,2.255,0.0048000000000000004,0.0014,0.005,2.16,0.63,2.25,1.5888,0.46340000000000003,1.655,0.0048000000000000004,0.0014,0.005,1.584,0.462,1.65
2019-04-28 19:30:00,2.11632,0.61726,2.2045,0.00432,0.00126,0.0045000000000000005,2.112,0.616,2.2,1.49232,0.43526000000000004,1.5545,0.00432,0.00126,0.0045000000000000005,1.488,0.434,1.55
2019-04-28 20:00:00,2.17968,0.6357400000000001,2.2705,0.00048000000000000007,0.00014000000000000001,0.0005,2.1792,0.6356,2.27,1.52688,0.44534,1.5905,0.00048000000000000007,0.00014000000000000001,0.0005,1.5264,0.44520000000000004,1.5899999999999999
2019-04-28 20:30:00,2.18784,0.63812,2.279,0.00864,0.00252,0.009000000000000001,2.1792,0.6356,2.27,1.50624,0.43932000000000004,1.569,0.00864,0.00252,0.009000000000000001,1.4976,0.4368,1.56
2019-04-28 21:00:00,2.21424,0.6458200000000001,2.3064999999999998,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.208,0.644,2.3,1.57104,0.45822,1.6365,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.5648,0.45640000000000003,1.63
2019-04-28 21:30:00,2.18064,0.63602,2.2715,0.00144,0.00042,0.0015,2.1792,0.6356,2.27,1.5374400000000001,0.44842000000000004,1.6015000000000001,0.00144,0.00042,0.0015,1.536,0.448,1.6
2019-04-28 22:00:00,2.0088,0.5859,2.0925,0.012,0.0035,0.0125,1.9968,0.5824,2.08,1.404,0.40950000000000003,1.4625,0.012,0.0035,0.0125,1.392,0.406,1.45
2019-04-28 22:30:00,1.89024,0.55132,1.9689999999999999,0.018240000000000003,0.00532,0.019,1.8719999999999999,0.546,1.9500000000000002,1.28544,0.37492000000000003,1.339,0.018240000000000003,0.00532,0.019,1.2671999999999999,0.36960000000000004,1.32
2019-04-28 23:00:00,1.7452800000000002,0.50904,1.818,0.007680000000000001,0.0022400000000000002,0.008,1.7376,0.5068,1.81,1.19808,0.34944000000000003,1.248,0.007680000000000001,0.0022400000000000002,0.008,1.1904,0.3472,1.24
2019-04-28 23:30:00,1.5168,0.4424,1.58,0.009600000000000001,0.0028,0.01,1.5072,0.43960000000000005,1.57,1.008,0.294,1.05,0.009600000000000001,0.0028,0.01,0.9984000000000001,0.2912,1.04
2019-04-29 00:00:00,1.39632,0.40726,1.4545,0.023520000000000003,0.006860000000000001,0.0245,1.3728,0.40040000000000003,1.43,0.9355200000000001,0.27286000000000005,0.9745,0.023520000000000003,0.006860000000000001,0.0245,0.912,0.266,0.9500000000000001
2019-04-29 00:30:00,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.009600000000000001,0.0028,0.01,1.344,0.392,1.4,0.8832000000000001,0.2576,0.92,0.009600000000000001,0.0028,0.01,0.8736,0.2548,0.91
2019-04-29 01:00:00,1.3968,0.40740000000000004,1.455,0.0048000000000000004,0.0014,0.005,1.392,0.406,1.45,0.9168000000000001,0.2674,0.9550000000000001,0.0048000000000000004,0.0014,0.005,0.912,0.266,0.9500000000000001
2019-04-29 01:30:00,1.4016,0.4088,1.46,0.0,0.0,0.0,1.4016,0.4088,1.46,0.9024000000000001,0.2632,0.9400000000000001,0.0,0.0,0.0,0.9024000000000001,0.2632,0.9400000000000001
2019-04-29 02:00:00,1.44,0.42,1.5,0.0,0.0,0.0,1.44,0.42,1.5,0.912,0.266,0.9500000000000001,0.0,0.0,0.0,0.912,0.266,0.9500000000000001
2019-04-29 02:30:00,1.488,0.434,1.55,0.0,0.0,0.0,1.488,0.434,1.55,0.9696,0.2828,1.01,0.0,0.0,0.0,0.9696,0.2828,1.01
2019-04-29 03:00:00,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56,0.9792000000000001,0.2856,1.02,0.0,0.0,0.0,0.9792000000000001,0.2856,1.02
2019-04-29 03:30:00,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52,0.9504,0.2772,0.99,0.0,0.0,0.0,0.9504,0.2772,0.99
2019-04-29 04:00:00,1.44,0.42,1.5,0.0,0.0,0.0,1.44,0.42,1.5,0.9312,0.2716,0.97,0.0,0.0,0.0,0.9312,0.2716,0.97
2019-04-29 04:30:00,1.4016,0.4088,1.46,0.0,0.0,0.0,1.4016,0.4088,1.46,0.9024000000000001,0.2632,0.9400000000000001,0.0,0.0,0.0,0.9024000000000001,0.2632,0.9400000000000001
2019-04-29 05:00:00,1.4208,0.41440000000000005,1.48,0.0,0.0,0.0,1.4208,0.41440000000000005,1.48,0.912,0.266,0.9500000000000001,0.0,0.0,0.0,0.912,0.266,0.9500000000000001
2019-04-29 05:30:00,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52,0.9408000000000001,0.27440000000000003,0.98,0.0,0.0,0.0,0.9408000000000001,0.27440000000000003,0.98
2019-04-29 06:00:00,1.536,0.448,1.6,0.0,0.0,0.0,1.536,0.448,1.6,0.9984000000000001,0.2912,1.04,0.0,0.0,0.0,0.9984000000000001,0.2912,1.04
2019-04-29 06:30:00,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82,1.1424,0.3332,1.19,0.0,0.0,0.0,1.1424,0.3332,1.19
2019-04-29 07:00:00,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97,1.248,0.364,1.3,0.0,0.0,0.0,1.248,0.364,1.3
2019-04-29 07:30:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,1.4016,0.4088,1.46,0.0,0.0,0.0,1.4016,0.4088,1.46
2019-04-29 08:00:00,2.1144,0.6167,2.2025,0.0024000000000000002,0.0007,0.0025,2.112,0.616,2.2,1.4712,0.42910000000000004,1.5325,0.0024000000000000002,0.0007,0.0025,1.4688,0.4284,1.53
2019-04-29 08:30:00,2.23728,0.65254,2.3305,0.00048000000000000007,0.00014000000000000001,0.0005,2.2368,0.6524,2.33,1.60368,0.46774000000000004,1.6705,0.00048000000000000007,0.00014000000000000001,0.0005,1.6032000000000002,0.4676,1.67
2019-04-29 09:00:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2019-04-29 09:30:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2019-04-29 10:00:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001
2019-04-29 10:30:00,2.1144,0.6167,2.2025,0.0216,0.0063,0.022500000000000003,2.0928,0.6104,2.18,1.6248,0.47390000000000004,1.6925,0.0216,0.0063,0.022500000000000003,1.6032000000000002,0.4676,1.67
2019-04-29 11:00:00,1.9608,0.5719000000000001,2.0425,0.0216,0.0063,0.022500000000000003,1.9392,0.5656,2.02,1.5768,0.45990000000000003,1.6425,0.0216,0.0063,0.022500000000000003,1.5552000000000001,0.4536,1.62
2019-04-29 11:30:00,1.9876800000000001,0.57974,2.0705,0.01008,0.0029400000000000003,0.0105,1.9776,0.5768,2.06,1.60368,0.46774000000000004,1.6705,0.01008,0.0029400000000000003,0.0105,1.5936,0.46480000000000005,1.6600000000000001
2019-04-29 12:00:00,1.9752,0.5761000000000001,2.0575,0.016800000000000002,0.0049,0.0175,1.9584000000000001,0.5712,2.04,1.716,0.5005000000000001,1.7875,0.016800000000000002,0.0049,0.0175,1.6992,0.49560000000000004,1.77
2019-04-29 12:30:00,2.04288,0.59584,2.128,0.02688,0.007840000000000001,0.028,2.016,0.588,2.1,1.68768,0.49224000000000007,1.758,0.02688,0.007840000000000001,0.028,1.6608,0.4844,1.73
2019-04-29 13:00:00,2.02704,0.5912200000000001,2.1115,0.011040000000000001,0.00322,0.0115,2.016,0.588,2.1,1.79664,0.52402,1.8715000000000002,0.011040000000000001,0.00322,0.0115,1.7856,0.5208,1.8599999999999999
2019-04-29 13:30:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2019-04-29 14:00:00,2.00112,0.5836600000000001,2.0845,0.013920000000000002,0.00406,0.0145,1.9872,0.5796,2.07,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.013920000000000002,0.00406,0.0145,1.6128,0.47040000000000004,1.6800000000000002
2019-04-29 14:30:00,2.02608,0.59094,2.1105,0.00048000000000000007,0.00014000000000000001,0.0005,2.0256,0.5908,2.11,1.62288,0.47334000000000004,1.6905000000000001,0.00048000000000000007,0.00014000000000000001,0.0005,1.6224,0.4732,1.69
2019-04-29 15:00:00,2.09664,0.6115200000000001,2.184,0.0038400000000000005,0.0011200000000000001,0.004,2.0928,0.6104,2.18,1.56864,0.45752000000000004,1.634,0.0038400000000000005,0.0011200000000000001,0.004,1.5648,0.45640000000000003,1.63
2019-04-29 15:30:00,1.9996800000000001,0.5832400000000001,2.083,0.00288,0.00084,0.003,1.9968,0.5824,2.08,1.51008,0.44044000000000005,1.573,0.00288,0.00084,0.003,1.5072,0.43960000000000005,1.57
2019-04-29 16:00:00,1.956,0.5705,2.0375,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.9488,0.5684,2.03,1.5624,0.45570000000000005,1.6275,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.5552000000000001,0.4536,1.62
2019-04-29 16:30:00,1.944,0.5670000000000001,2.025,0.024,0.007,0.025,1.92,0.56,2.0,1.5216,0.44380000000000003,1.585,0.024,0.007,0.025,1.4976,0.4368,1.56
2019-04-29 17:00:00,2.05872,0.60046,2.1445,0.033120000000000004,0.00966,0.0345,2.0256,0.5908,2.11,1.5787200000000001,0.46046000000000004,1.6445,0.033120000000000004,0.00966,0.0345,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-04-29 17:30:00,2.18064,0.63602,2.2715,0.011040000000000001,0.00322,0.0115,2.1696,0.6328,2.26,1.7102400000000002,0.49882000000000004,1.7815,0.011040000000000001,0.00322,0.0115,1.6992,0.49560000000000004,1.77
2019-04-29 18:00:00,2.26656,0.66108,2.3609999999999998,0.010560000000000002,0.0030800000000000003,0.011,2.2560000000000002,0.658,2.35,1.68096,0.49028000000000005,1.751,0.010560000000000002,0.0030800000000000003,0.011,1.6703999999999999,0.4872,1.74
2019-04-29 18:30:00,2.29296,0.66878,2.3885,0.00816,0.00238,0.0085,2.2848,0.6664,2.38,1.6209600000000002,0.47278000000000003,1.6885,0.00816,0.00238,0.0085,1.6128,0.47040000000000004,1.6800000000000002
2019-04-29 19:00:00,2.328,0.679,2.425,0.0048000000000000004,0.0014,0.005,2.3232,0.6776,2.42,1.6560000000000001,0.483,1.725,0.0048000000000000004,0.0014,0.005,1.6512,0.48160000000000003,1.72
2019-04-29 19:30:00,2.21328,0.64554,2.3055,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.208,0.644,2.3,1.58928,0.46354000000000006,1.6555,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.584,0.462,1.65
2019-04-29 20:00:00,2.21424,0.6458200000000001,2.3064999999999998,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.208,0.644,2.3,1.54224,0.44982000000000005,1.6065,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.536,0.448,1.6
2019-04-29 20:30:00,2.23344,0.65142,2.3265000000000002,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.2272,0.6496000000000001,2.32,1.54224,0.44982000000000005,1.6065,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.536,0.448,1.6
2019-04-29 21:00:00,2.21184,0.64512,2.304,0.02304,0.00672,0.024,2.1888,0.6384000000000001,2.2800000000000002,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.02304,0.00672,0.024,1.5264,0.44520000000000004,1.5899999999999999
2019-04-29 21:30:00,2.15376,0.6281800000000001,2.2435,0.08976,0.026180000000000002,0.0935,2.064,0.602,2.15,1.49136,0.43498000000000003,1.5535,0.08976,0.026180000000000002,0.0935,1.4016,0.4088,1.46
2019-04-29 22:00:00,2.04528,0.5965400000000001,2.1305,0.07728,0.02254,0.0805,1.968,0.5740000000000001,2.05,1.38288,0.40334000000000003,1.4405000000000001,0.07728,0.02254,0.0805,1.3056,0.3808,1.3599999999999999
2019-04-29 22:30:00,1.9118400000000002,0.55762,1.9915,0.05904,0.017220000000000003,0.061500000000000006,1.8528,0.5404,1.9300000000000002,1.28784,0.37562,1.3415,0.05904,0.017220000000000003,0.061500000000000006,1.2288000000000001,0.3584,1.28
2019-04-29 23:00:00,1.71888,0.50134,1.7905000000000002,0.038880000000000005,0.011340000000000001,0.0405,1.6800000000000002,0.49,1.75,1.14288,0.33334,1.1905000000000001,0.038880000000000005,0.011340000000000001,0.0405,1.104,0.322,1.15
2019-04-29 23:30:00,1.51776,0.44268,1.581,0.039360000000000006,0.01148,0.041,1.4784000000000002,0.4312,1.54,0.9513600000000001,0.27748,0.991,0.039360000000000006,0.01148,0.041,0.912,0.266,0.9500000000000001
2019-04-30 00:00:00,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.05088,0.01484,0.053,1.392,0.406,1.45,0.9052800000000001,0.26404,0.9430000000000001,0.05088,0.01484,0.053,0.8544,0.2492,0.89
2019-04-30 00:30:00,1.37808,0.40194,1.4355,0.043680000000000004,0.012740000000000001,0.0455,1.3344,0.38920000000000005,1.3900000000000001,0.86928,0.25354000000000004,0.9055000000000001,0.043680000000000004,0.012740000000000001,0.0455,0.8256,0.24080000000000001,0.86
2019-04-30 01:00:00,1.35648,0.39564000000000005,1.413,0.03168,0.00924,0.033,1.3248,0.3864,1.38,0.83808,0.24444000000000002,0.873,0.03168,0.00924,0.033,0.8064,0.23520000000000002,0.84
2019-04-30 01:30:00,1.40592,0.41006000000000004,1.4645000000000001,0.023520000000000003,0.006860000000000001,0.0245,1.3824,0.4032,1.44,0.8683200000000001,0.25326000000000004,0.9045000000000001,0.023520000000000003,0.006860000000000001,0.0245,0.8448,0.2464,0.88
2019-04-30 02:00:00,1.4568,0.4249,1.5175,0.016800000000000002,0.0049,0.0175,1.44,0.42,1.5,0.9192,0.2681,0.9575,0.016800000000000002,0.0049,0.0175,0.9024000000000001,0.2632,0.9400000000000001
2019-04-30 02:30:00,1.48512,0.43316000000000004,1.5470000000000002,0.00672,0.0019600000000000004,0.007,1.4784000000000002,0.4312,1.54,0.94752,0.27636000000000005,0.987,0.00672,0.0019600000000000004,0.007,0.9408000000000001,0.27440000000000003,0.98
2019-04-30 03:00:00,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54,0.9216000000000001,0.26880000000000004,0.96,0.0,0.0,0.0,0.9216000000000001,0.26880000000000004,0.96
2019-04-30 03:30:00,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54,0.9216000000000001,0.26880000000000004,0.96,0.0,0.0,0.0,0.9216000000000001,0.26880000000000004,0.96
2019-04-30 04:00:00,1.44,0.42,1.5,0.0,0.0,0.0,1.44,0.42,1.5,0.912,0.266,0.9500000000000001,0.0,0.0,0.0,0.912,0.266,0.9500000000000001
2019-04-30 04:30:00,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,1.4304000000000001,0.4172,1.49,0.8832000000000001,0.2576,0.92,0.0,0.0,0.0,0.8832000000000001,0.2576,0.92
2019-04-30 05:00:00,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51,0.8928,0.2604,0.93,0.0,0.0,0.0,0.8928,0.2604,0.93
2019-04-30 05:30:00,1.488,0.434,1.55,0.0,0.0,0.0,1.488,0.434,1.55,0.9696,0.2828,1.01,0.0,0.0,0.0,0.9696,0.2828,1.01
2019-04-30 06:00:00,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62,1.0272000000000001,0.29960000000000003,1.07,0.0,0.0,0.0,1.0272000000000001,0.29960000000000003,1.07
2019-04-30 06:30:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,1.1712,0.3416,1.22,0.0,0.0,0.0,1.1712,0.3416,1.22
2019-04-30 07:00:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.3248,0.3864,1.38,0.0,0.0,0.0,1.3248,0.3864,1.38
2019-04-30 07:30:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54
2019-04-30 08:00:00,2.11776,0.61768,2.206,0.00576,0.00168,0.006,2.112,0.616,2.2,1.49376,0.43568,1.556,0.00576,0.00168,0.006,1.488,0.434,1.55
2019-04-30 08:30:00,2.0856,0.6083000000000001,2.1725,0.0024000000000000002,0.0007,0.0025,2.0832,0.6076,2.17,1.5096,0.4403,1.5725,0.0024000000000000002,0.0007,0.0025,1.5072,0.43960000000000005,1.57
2019-04-30 09:00:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67
2019-04-30 09:30:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2019-04-30 10:00:00,1.9286400000000001,0.56252,2.009,0.00864,0.00252,0.009000000000000001,1.92,0.56,2.0,1.49664,0.43652,1.5590000000000002,0.00864,0.00252,0.009000000000000001,1.488,0.434,1.55
2019-04-30 10:30:00,1.8168000000000002,0.5299,1.8925,0.06,0.0175,0.0625,1.7568000000000001,0.5124000000000001,1.83,1.4712,0.42910000000000004,1.5325,0.06,0.0175,0.0625,1.4112,0.4116,1.47
2019-04-30 11:00:00,1.67568,0.48874000000000006,1.7455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.6512,0.48160000000000003,1.72,1.42608,0.41594000000000003,1.4855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.4016,0.4088,1.46
2019-04-30 11:30:00,1.58592,0.46256,1.6520000000000001,0.0019200000000000003,0.0005600000000000001,0.002,1.584,0.462,1.65,1.52832,0.44576000000000005,1.592,0.0019200000000000003,0.0005600000000000001,0.002,1.5264,0.44520000000000004,1.5899999999999999
2019-04-30 12:00:00,1.5672000000000001,0.4571,1.6325,0.031200000000000002,0.0091,0.0325,1.536,0.448,1.6,1.6440000000000001,0.47950000000000004,1.7125,0.031200000000000002,0.0091,0.0325,1.6128,0.47040000000000004,1.6800000000000002
2019-04-30 12:30:00,1.56048,0.45514000000000004,1.6255000000000002,0.06288,0.018340000000000002,0.0655,1.4976,0.4368,1.56,1.67568,0.48874000000000006,1.7455,0.06288,0.018340000000000002,0.0655,1.6128,0.47040000000000004,1.6800000000000002
2019-04-30 13:00:00,1.59888,0.46634000000000003,1.6655,0.043680000000000004,0.012740000000000001,0.0455,1.5552000000000001,0.4536,1.62,1.67568,0.48874000000000006,1.7455,0.043680000000000004,0.012740000000000001,0.0455,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-04-30 13:30:00,1.70496,0.49728000000000006,1.776,0.00576,0.00168,0.006,1.6992,0.49560000000000004,1.77,1.5609600000000001,0.45528,1.626,0.00576,0.00168,0.006,1.5552000000000001,0.4536,1.62
2019-04-30 14:00:00,1.68384,0.49112000000000006,1.754,0.0038400000000000005,0.0011200000000000001,0.004,1.6800000000000002,0.49,1.75,1.7222400000000002,0.50232,1.794,0.0038400000000000005,0.0011200000000000001,0.004,1.7184,0.5012,1.79
2019-04-30 14:30:00,1.84944,0.53942,1.9264999999999999,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.8432,0.5376000000000001,1.92,1.6862400000000002,0.49182000000000003,1.7565,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.6800000000000002,0.49,1.75
2019-04-30 15:00:00,1.90272,0.55496,1.982,0.0019200000000000003,0.0005600000000000001,0.002,1.9008,0.5544,1.98,1.52832,0.44576000000000005,1.592,0.0019200000000000003,0.0005600000000000001,0.002,1.5264,0.44520000000000004,1.5899999999999999
2019-04-30 15:30:00,1.87248,0.5461400000000001,1.9505,0.00048000000000000007,0.00014000000000000001,0.0005,1.8719999999999999,0.546,1.9500000000000002,1.51728,0.44254000000000004,1.5805,0.00048000000000000007,0.00014000000000000001,0.0005,1.5168,0.4424,1.58
2019-04-30 16:00:00,1.8816000000000002,0.5488000000000001,1.96,0.009600000000000001,0.0028,0.01,1.8719999999999999,0.546,1.9500000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.009600000000000001,0.0028,0.01,1.536,0.448,1.6
2019-04-30 16:30:00,1.8264,0.5327000000000001,1.9025,0.0216,0.0063,0.022500000000000003,1.8048000000000002,0.5264,1.88,1.5288,0.4459,1.5925,0.0216,0.0063,0.022500000000000003,1.5072,0.43960000000000005,1.57
2019-04-30 17:00:00,1.8700800000000002,0.54544,1.948,0.007680000000000001,0.0022400000000000002,0.008,1.8624,0.5432,1.94,1.65888,0.48384000000000005,1.728,0.007680000000000001,0.0022400000000000002,0.008,1.6512,0.48160000000000003,1.72
2019-04-30 17:30:00,1.95024,0.56882,2.0315,0.030240000000000003,0.008820000000000001,0.0315,1.92,0.56,2.0,1.69104,0.49322000000000005,1.7615,0.030240000000000003,0.008820000000000001,0.0315,1.6608,0.4844,1.73
2019-04-30 18:00:00,2.07264,0.6045200000000001,2.159,0.018240000000000003,0.00532,0.019,2.0544000000000002,0.5992000000000001,2.14,1.6502400000000002,0.48132,1.7189999999999999,0.018240000000000003,0.00532,0.019,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-04-30 18:30:00,2.0784,0.6062000000000001,2.165,0.014400000000000001,0.004200000000000001,0.015,2.064,0.602,2.15,1.6368,0.47740000000000005,1.705,0.014400000000000001,0.004200000000000001,0.015,1.6224,0.4732,1.69
2019-04-30 19:00:00,2.06928,0.6035400000000001,2.1555,0.01488,0.00434,0.0155,2.0544000000000002,0.5992000000000001,2.14,1.56048,0.45514000000000004,1.6255000000000002,0.01488,0.00434,0.0155,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-04-30 19:30:00,2.17584,0.6346200000000001,2.2665,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.1696,0.6328,2.26,1.59984,0.46662000000000003,1.6665,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.5936,0.46480000000000005,1.6600000000000001
2019-04-30 20:00:00,2.18448,0.63714,2.2755,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.1792,0.6356,2.27,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.5744,0.4592,1.6400000000000001
2019-04-30 20:30:00,2.12544,0.61992,2.214,0.0038400000000000005,0.0011200000000000001,0.004,2.1216,0.6188,2.21,1.53024,0.44632000000000005,1.5939999999999999,0.0038400000000000005,0.0011200000000000001,0.004,1.5264,0.44520000000000004,1.5899999999999999
2019-04-30 21:00:00,2.24592,0.6550600000000001,2.3395,0.009120000000000001,0.00266,0.0095,2.2368,0.6524,2.33,1.55472,0.45346000000000003,1.6195,0.009120000000000001,0.00266,0.0095,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-04-30 21:30:00,2.27424,0.66332,2.3689999999999998,0.018240000000000003,0.00532,0.019,2.2560000000000002,0.658,2.35,1.56384,0.45612,1.629,0.018240000000000003,0.00532,0.019,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-04-30 22:00:00,2.10816,0.6148800000000001,2.196,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.0832,0.6076,2.17,1.47456,0.43008,1.536,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.4496,0.4228,1.51
2019-04-30 22:30:00,1.9468800000000002,0.56784,2.028,0.036480000000000005,0.01064,0.038,1.9104,0.5572,1.99,1.3420800000000002,0.39144,1.3980000000000001,0.036480000000000005,0.01064,0.038,1.3056,0.3808,1.3599999999999999
2019-04-30 23:00:00,1.77024,0.51632,1.8439999999999999,0.07104,0.020720000000000002,0.074,1.6992,0.49560000000000004,1.77,1.19424,0.34832,1.244,0.07104,0.020720000000000002,0.074,1.1232,0.3276,1.17
2019-04-30 23:30:00,1.57488,0.45934,1.6405,0.05808000000000001,0.01694,0.060500000000000005,1.5168,0.4424,1.58,1.04688,0.30534,1.0905,0.05808000000000001,0.01694,0.060500000000000005,0.9888,0.2884,1.03
2019-05-01 00:00:00,1.43856,0.41958,1.4985,0.027360000000000002,0.007980000000000001,0.0285,1.4112,0.4116,1.47,0.9009600000000001,0.26278,0.9385,0.027360000000000002,0.007980000000000001,0.0285,0.8736,0.2548,0.91
2019-05-01 00:30:00,1.40016,0.40838,1.4585,0.01776,0.005180000000000001,0.018500000000000003,1.3824,0.4032,1.44,0.89136,0.25998000000000004,0.9285,0.01776,0.005180000000000001,0.018500000000000003,0.8736,0.2548,0.91
2019-05-01 01:00:00,1.41024,0.41132,1.469,0.018240000000000003,0.00532,0.019,1.392,0.406,1.45,0.9302400000000001,0.27132,0.969,0.018240000000000003,0.00532,0.019,0.912,0.266,0.9500000000000001
2019-05-01 01:30:00,1.39056,0.40558000000000005,1.4485000000000001,0.027360000000000002,0.007980000000000001,0.0285,1.3632,0.3976,1.42,0.89136,0.25998000000000004,0.9285,0.027360000000000002,0.007980000000000001,0.0285,0.864,0.252,0.9
2019-05-01 02:00:00,1.44576,0.42168000000000005,1.506,0.044160000000000005,0.01288,0.046,1.4016,0.4088,1.46,0.91776,0.26768000000000003,0.9560000000000001,0.044160000000000005,0.01288,0.046,0.8736,0.2548,0.91
2019-05-01 02:30:00,1.4976,0.4368,1.56,0.057600000000000005,0.016800000000000002,0.06,1.44,0.42,1.5,0.9792000000000001,0.2856,1.02,0.057600000000000005,0.016800000000000002,0.06,0.9216000000000001,0.26880000000000004,0.96
2019-05-01 03:00:00,1.4664000000000001,0.4277,1.5275,0.0648,0.0189,0.0675,1.4016,0.4088,1.46,0.9672000000000001,0.2821,1.0075,0.0648,0.0189,0.0675,0.9024000000000001,0.2632,0.9400000000000001
2019-05-01 03:30:00,1.4736,0.4298,1.5350000000000001,0.062400000000000004,0.0182,0.065,1.4112,0.4116,1.47,0.9744,0.2842,1.015,0.062400000000000004,0.0182,0.065,0.912,0.266,0.9500000000000001
2019-05-01 04:00:00,1.43904,0.41972000000000004,1.499,0.047040000000000005,0.013720000000000001,0.049,1.392,0.406,1.45,0.9302400000000001,0.27132,0.969,0.047040000000000005,0.013720000000000001,0.049,0.8832000000000001,0.2576,0.92
2019-05-01 04:30:00,1.3977600000000001,0.40768000000000004,1.456,0.03456,0.01008,0.036000000000000004,1.3632,0.3976,1.42,0.91776,0.26768000000000003,0.9560000000000001,0.03456,0.01008,0.036000000000000004,0.8832000000000001,0.2576,0.92
2019-05-01 05:00:00,1.43136,0.41748,1.491,0.02976,0.00868,0.031,1.4016,0.4088,1.46,0.92256,0.26908000000000004,0.961,0.02976,0.00868,0.031,0.8928,0.2604,0.93
2019-05-01 05:30:00,1.46976,0.42868000000000006,1.5310000000000001,0.039360000000000006,0.01148,0.041,1.4304000000000001,0.4172,1.49,0.94176,0.27468000000000004,0.981,0.039360000000000006,0.01148,0.041,0.9024000000000001,0.2632,0.9400000000000001
2019-05-01 06:00:00,1.53888,0.44884,1.603,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.5264,0.44520000000000004,1.5899999999999999,1.01088,0.29484000000000005,1.053,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.9984000000000001,0.2912,1.04
2019-05-01 06:30:00,1.75632,0.51226,1.8295,0.01872,0.0054600000000000004,0.0195,1.7376,0.5068,1.81,1.15152,0.33586000000000005,1.1995,0.01872,0.0054600000000000004,0.0195,1.1328,0.3304,1.18
2019-05-01 07:00:00,1.9180800000000002,0.55944,1.998,0.04608,0.01344,0.048,1.8719999999999999,0.546,1.9500000000000002,1.3420800000000002,0.39144,1.3980000000000001,0.04608,0.01344,0.048,1.296,0.378,1.35
2019-05-01 07:30:00,1.97376,0.5756800000000001,2.056,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.9488,0.5684,2.03,1.43616,0.41888000000000003,1.496,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.4112,0.4116,1.47
2019-05-01 08:00:00,2.08896,0.60928,2.176,0.03456,0.01008,0.036000000000000004,2.0544000000000002,0.5992000000000001,2.14,1.52256,0.44408000000000003,1.5859999999999999,0.03456,0.01008,0.036000000000000004,1.488,0.434,1.55
2019-05-01 08:30:00,2.06112,0.60116,2.147,0.00672,0.0019600000000000004,0.007,2.0544000000000002,0.5992000000000001,2.14,1.53312,0.44716000000000006,1.597,0.00672,0.0019600000000000004,0.007,1.5264,0.44520000000000004,1.5899999999999999
2019-05-01 09:00:00,1.88064,0.54852,1.959,0.00864,0.00252,0.009000000000000001,1.8719999999999999,0.546,1.9500000000000002,1.5734400000000002,0.45892000000000005,1.639,0.00864,0.00252,0.009000000000000001,1.5648,0.45640000000000003,1.63
2019-05-01 09:30:00,1.76496,0.51478,1.8385,0.01776,0.005180000000000001,0.018500000000000003,1.7472,0.5096,1.82,1.52496,0.44478,1.5885,0.01776,0.005180000000000001,0.018500000000000003,1.5072,0.43960000000000005,1.57
2019-05-01 10:00:00,1.66128,0.48454,1.7305000000000001,0.01008,0.0029400000000000003,0.0105,1.6512,0.48160000000000003,1.72,1.51728,0.44254000000000004,1.5805,0.01008,0.0029400000000000003,0.0105,1.5072,0.43960000000000005,1.57
2019-05-01 10:30:00,1.5436800000000002,0.45024000000000003,1.608,0.02688,0.007840000000000001,0.028,1.5168,0.4424,1.58,1.58208,0.46144,1.6480000000000001,0.02688,0.007840000000000001,0.028,1.5552000000000001,0.4536,1.62
2019-05-01 11:00:00,1.43472,0.41846000000000005,1.4945,0.033120000000000004,0.00966,0.0345,1.4016,0.4088,1.46,1.53072,0.44646,1.5945,0.033120000000000004,0.00966,0.0345,1.4976,0.4368,1.56
2019-05-01 11:30:00,1.4664000000000001,0.4277,1.5275,0.036000000000000004,0.0105,0.0375,1.4304000000000001,0.4172,1.49,1.5432000000000001,0.4501,1.6075,0.036000000000000004,0.0105,0.0375,1.5072,0.43960000000000005,1.57
2019-05-01 12:00:00,1.50288,0.43834000000000006,1.5655000000000001,0.01488,0.00434,0.0155,1.488,0.434,1.55,1.43568,0.41874000000000006,1.4955,0.01488,0.00434,0.0155,1.4208,0.41440000000000005,1.48
2019-05-01 12:30:00,1.69104,0.49322000000000005,1.7615,0.03984,0.01162,0.0415,1.6512,0.48160000000000003,1.72,1.4606400000000002,0.42602,1.5215,0.03984,0.01162,0.0415,1.4208,0.41440000000000005,1.48
2019-05-01 13:00:00,1.98144,0.5779200000000001,2.064,0.06144000000000001,0.017920000000000002,0.064,1.92,0.56,2.0,1.4246400000000001,0.41552000000000006,1.484,0.06144000000000001,0.017920000000000002,0.064,1.3632,0.3976,1.42
2019-05-01 13:30:00,1.83072,0.53396,1.907,0.07392,0.021560000000000003,0.077,1.7568000000000001,0.5124000000000001,1.83,1.41792,0.41356000000000004,1.477,0.07392,0.021560000000000003,0.077,1.344,0.392,1.4
2019-05-01 14:00:00,1.66992,0.48706000000000005,1.7395,0.057120000000000004,0.01666,0.059500000000000004,1.6128,0.47040000000000004,1.6800000000000002,1.36272,0.39746000000000004,1.4195,0.057120000000000004,0.01666,0.059500000000000004,1.3056,0.3808,1.3599999999999999
2019-05-01 14:30:00,1.6176,0.4718,1.685,0.0528,0.0154,0.055,1.5648,0.45640000000000003,1.63,1.3679999999999999,0.399,1.425,0.0528,0.0154,0.055,1.3152,0.3836,1.37
2019-05-01 15:00:00,1.84752,0.53886,1.9245,0.013920000000000002,0.00406,0.0145,1.8336000000000001,0.5348,1.9100000000000001,1.33872,0.39046000000000003,1.3945,0.013920000000000002,0.00406,0.0145,1.3248,0.3864,1.38
2019-05-01 15:30:00,1.7544,0.5117,1.8275000000000001,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.7472,0.5096,1.82,1.5624,0.45570000000000005,1.6275,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.5552000000000001,0.4536,1.62
2019-05-01 16:00:00,1.9766400000000002,0.57652,2.059,0.00864,0.00252,0.009000000000000001,1.968,0.5740000000000001,2.05,1.45824,0.42532000000000003,1.5190000000000001,0.00864,0.00252,0.009000000000000001,1.4496,0.4228,1.51
2019-05-01 16:30:00,2.09088,0.60984,2.178,0.01728,0.00504,0.018000000000000002,2.0736,0.6048,2.16,1.44768,0.42224000000000006,1.508,0.01728,0.00504,0.018000000000000002,1.4304000000000001,0.4172,1.49
2019-05-01 17:00:00,2.10096,0.6127800000000001,2.1885,0.05616,0.016380000000000002,0.0585,2.0448,0.5964,2.13,1.4961600000000002,0.43638000000000005,1.5585,0.05616,0.016380000000000002,0.0585,1.44,0.42,1.5
2019-05-01 17:30:00,2.17152,0.63336,2.262,0.05952,0.01736,0.062,2.112,0.616,2.2,1.59552,0.46536000000000005,1.662,0.05952,0.01736,0.062,1.536,0.448,1.6
2019-05-01 18:00:00,2.20896,0.6442800000000001,2.301,0.07776000000000001,0.022680000000000002,0.081,2.1312,0.6216,2.22,1.6329600000000002,0.47628000000000004,1.701,0.07776000000000001,0.022680000000000002,0.081,1.5552000000000001,0.4536,1.62
2019-05-01 18:30:00,2.14272,0.6249600000000001,2.232,0.08832000000000001,0.02576,0.092,2.0544000000000002,0.5992000000000001,2.14,1.55712,0.45416000000000006,1.6219999999999999,0.08832000000000001,0.02576,0.092,1.4688,0.4284,1.53
2019-05-01 19:00:00,2.14176,0.62468,2.231,0.08736000000000001,0.025480000000000003,0.091,2.0544000000000002,0.5992000000000001,2.14,1.53696,0.44828,1.601,0.08736000000000001,0.025480000000000003,0.091,1.4496,0.4228,1.51
2019-05-01 19:30:00,2.17632,0.6347600000000001,2.267,0.03552,0.010360000000000001,0.037,2.1408,0.6244000000000001,2.23,1.5907200000000001,0.46396000000000004,1.657,0.03552,0.010360000000000001,0.037,1.5552000000000001,0.4536,1.62
2019-05-01 20:00:00,2.12064,0.6185200000000001,2.209,0.00864,0.00252,0.009000000000000001,2.112,0.616,2.2,1.50624,0.43932000000000004,1.569,0.00864,0.00252,0.009000000000000001,1.4976,0.4368,1.56
2019-05-01 20:30:00,2.06832,0.60326,2.1545,0.00432,0.00126,0.0045000000000000005,2.064,0.602,2.15,1.38672,0.40446000000000004,1.4445000000000001,0.00432,0.00126,0.0045000000000000005,1.3824,0.4032,1.44
2019-05-01 21:00:00,2.13216,0.6218800000000001,2.221,0.0009600000000000001,0.00028000000000000003,0.001,2.1312,0.6216,2.22,1.41216,0.41188,1.471,0.0009600000000000001,0.00028000000000000003,0.001,1.4112,0.4116,1.47
2019-05-01 21:30:00,2.1312,0.6216,2.22,0.009600000000000001,0.0028,0.01,2.1216,0.6188,2.21,1.4304000000000001,0.4172,1.49,0.009600000000000001,0.0028,0.01,1.4208,0.41440000000000005,1.48
2019-05-01 22:00:00,2.00304,0.5842200000000001,2.0865,0.03504,0.010220000000000002,0.036500000000000005,1.968,0.5740000000000001,2.05,1.3598400000000002,0.39662000000000003,1.4165,0.03504,0.010220000000000002,0.036500000000000005,1.3248,0.3864,1.38
2019-05-01 22:30:00,1.8528,0.5404,1.9300000000000002,0.019200000000000002,0.0056,0.02,1.8336000000000001,0.5348,1.9100000000000001,1.1712,0.3416,1.22,0.019200000000000002,0.0056,0.02,1.152,0.336,1.2
2019-05-01 23:00:00,1.6915200000000001,0.49336,1.762,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.6416,0.4788,1.71,1.06752,0.31136,1.112,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.0176,0.2968,1.06
2019-05-01 23:30:00,1.56432,0.45626000000000005,1.6295000000000002,0.03792,0.01106,0.0395,1.5264,0.44520000000000004,1.5899999999999999,0.9883200000000001,0.28826,1.0295,0.03792,0.01106,0.0395,0.9504,0.2772,0.99
2019-05-02 00:00:00,1.42368,0.41524000000000005,1.483,0.03168,0.00924,0.033,1.392,0.406,1.45,0.9052800000000001,0.26404,0.9430000000000001,0.03168,0.00924,0.033,0.8736,0.2548,0.91
2019-05-02 00:30:00,1.31904,0.38472,1.374,0.06144000000000001,0.017920000000000002,0.064,1.2576,0.3668,1.31,0.8390400000000001,0.24472000000000002,0.874,0.06144000000000001,0.017920000000000002,0.064,0.7776000000000001,0.2268,0.81
2019-05-02 01:00:00,1.37616,0.40138,1.4335,0.07056000000000001,0.02058,0.07350000000000001,1.3056,0.3808,1.3599999999999999,0.8865600000000001,0.25858000000000003,0.9235000000000001,0.07056000000000001,0.02058,0.07350000000000001,0.8160000000000001,0.23800000000000002,0.85
2019-05-02 01:30:00,1.37232,0.40026000000000006,1.4295,0.06672,0.01946,0.0695,1.3056,0.3808,1.3599999999999999,0.8731200000000001,0.25466,0.9095000000000001,0.06672,0.01946,0.0695,0.8064,0.23520000000000002,0.84
2019-05-02 02:00:00,1.40592,0.41006000000000004,1.4645000000000001,0.07152,0.02086,0.0745,1.3344,0.38920000000000005,1.3900000000000001,0.9259200000000001,0.27006,0.9645,0.07152,0.02086,0.0745,0.8544,0.2492,0.89
2019-05-02 02:30:00,1.42704,0.41622000000000003,1.4865,0.15984,0.04662,0.1665,1.2671999999999999,0.36960000000000004,1.32,0.9662400000000001,0.28182,1.0065,0.15984,0.04662,0.1665,0.8064,0.23520000000000002,0.84
2019-05-02 03:00:00,1.43856,0.41958,1.4985,0.17136,0.049980000000000004,0.17850000000000002,1.2671999999999999,0.36960000000000004,1.32,0.9681600000000001,0.28238,1.0085,0.17136,0.049980000000000004,0.17850000000000002,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-05-02 03:30:00,1.4304000000000001,0.4172,1.49,0.0864,0.0252,0.09,1.344,0.392,1.4,0.96,0.28,1.0,0.0864,0.0252,0.09,0.8736,0.2548,0.91
2019-05-02 04:00:00,1.4073600000000002,0.41048,1.466,0.14016,0.04088000000000001,0.146,1.2671999999999999,0.36960000000000004,1.32,0.9465600000000001,0.27608000000000005,0.986,0.14016,0.04088000000000001,0.146,0.8064,0.23520000000000002,0.84
2019-05-02 04:30:00,1.37424,0.40082,1.4315,0.15504,0.04522,0.1615,1.2192,0.3556,1.27,0.9230400000000001,0.26922,0.9615,0.15504,0.04522,0.1615,0.768,0.224,0.8
2019-05-02 05:00:00,1.38432,0.40376,1.442,0.14592000000000002,0.04256,0.152,1.2384,0.3612,1.29,0.9331200000000001,0.27216,0.972,0.14592000000000002,0.04256,0.152,0.7872,0.2296,0.8200000000000001
2019-05-02 05:30:00,1.416,0.41300000000000003,1.475,0.22560000000000002,0.0658,0.23500000000000001,1.1904,0.3472,1.24,0.9648,0.28140000000000004,1.005,0.22560000000000002,0.0658,0.23500000000000001,0.7392000000000001,0.2156,0.77
2019-05-02 06:00:00,1.45536,0.42448,1.516,0.20736000000000002,0.060480000000000006,0.216,1.248,0.364,1.3,0.9945600000000001,0.29008,1.036,0.20736000000000002,0.060480000000000006,0.216,0.7872,0.2296,0.8200000000000001
2019-05-02 06:30:00,1.65888,0.48384000000000005,1.728,0.16128,0.047040000000000005,0.168,1.4976,0.4368,1.56,1.15008,0.33544,1.198,0.16128,0.047040000000000005,0.168,0.9888,0.2884,1.03
2019-05-02 07:00:00,1.8816000000000002,0.5488000000000001,1.96,0.2016,0.058800000000000005,0.21,1.6800000000000002,0.49,1.75,1.3824,0.4032,1.44,0.2016,0.058800000000000005,0.21,1.1808,0.34440000000000004,1.23
2019-05-02 07:30:00,1.99872,0.58296,2.082,0.18432,0.05376,0.192,1.8144,0.5292,1.8900000000000001,1.48032,0.43176000000000003,1.542,0.18432,0.05376,0.192,1.296,0.378,1.35
2019-05-02 08:00:00,2.04432,0.59626,2.1295,0.22992,0.06706000000000001,0.23950000000000002,1.8144,0.5292,1.8900000000000001,1.63152,0.47586000000000006,1.6995,0.22992,0.06706000000000001,0.23950000000000002,1.4016,0.4088,1.46
2019-05-02 08:30:00,1.9108800000000001,0.5573400000000001,1.9905,0.21168,0.06174,0.2205,1.6992,0.49560000000000004,1.77,1.6324800000000002,0.47614000000000006,1.7005,0.21168,0.06174,0.2205,1.4208,0.41440000000000005,1.48
2019-05-02 09:00:00,1.79472,0.52346,1.8695,0.10512,0.030660000000000003,0.1095,1.6896,0.4928,1.76,1.55472,0.45346000000000003,1.6195,0.10512,0.030660000000000003,0.1095,1.4496,0.4228,1.51
2019-05-02 09:30:00,1.75584,0.51212,1.8290000000000002,0.12384,0.036120000000000006,0.129,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.63104,0.47572000000000003,1.699,0.12384,0.036120000000000006,0.129,1.5072,0.43960000000000005,1.57
2019-05-02 10:00:00,1.77744,0.51842,1.8515000000000001,0.08784,0.02562,0.0915,1.6896,0.4928,1.76,1.6526399999999999,0.48202000000000006,1.7215,0.08784,0.02562,0.0915,1.5648,0.45640000000000003,1.63
2019-05-02 10:30:00,1.79568,0.5237400000000001,1.8705,0.13488,0.03934,0.1405,1.6608,0.4844,1.73,1.5556800000000002,0.45374000000000003,1.6205,0.13488,0.03934,0.1405,1.4208,0.41440000000000005,1.48
2019-05-02 11:00:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.14400000000000002,0.042,0.15,1.488,0.434,1.55,1.488,0.434,1.55,0.14400000000000002,0.042,0.15,1.344,0.392,1.4
2019-05-02 11:30:00,1.71648,0.5006400000000001,1.788,0.20928000000000002,0.061040000000000004,0.218,1.5072,0.43960000000000005,1.57,1.47648,0.43064,1.538,0.20928000000000002,0.061040000000000004,0.218,1.2671999999999999,0.36960000000000004,1.32
2019-05-02 12:00:00,1.53888,0.44884,1.603,0.20448000000000002,0.059640000000000006,0.213,1.3344,0.38920000000000005,1.3900000000000001,1.62528,0.47404,1.693,0.20448000000000002,0.059640000000000006,0.213,1.4208,0.41440000000000005,1.48
2019-05-02 12:30:00,1.50576,0.43918,1.5685,0.26736000000000004,0.07798000000000001,0.2785,1.2384,0.3612,1.29,1.53456,0.44758000000000003,1.5985,0.26736000000000004,0.07798000000000001,0.2785,1.2671999999999999,0.36960000000000004,1.32
2019-05-02 13:00:00,1.6147200000000002,0.47096000000000005,1.682,0.33792000000000005,0.09856000000000001,0.352,1.2768,0.3724,1.33,1.37472,0.40096000000000004,1.432,0.33792000000000005,0.09856000000000001,0.352,1.0368,0.3024,1.08
2019-05-02 13:30:00,1.5168,0.4424,1.58,0.3264,0.0952,0.34,1.1904,0.3472,1.24,1.2864,0.37520000000000003,1.34,0.3264,0.0952,0.34,0.96,0.28,1.0
2019-05-02 14:00:00,1.47648,0.43064,1.538,0.30528000000000005,0.08904000000000001,0.318,1.1712,0.3416,1.22,1.31328,0.38304000000000005,1.3679999999999999,0.30528000000000005,0.08904000000000001,0.318,1.008,0.294,1.05
2019-05-02 14:30:00,1.64352,0.47936000000000006,1.712,0.21312,0.06216000000000001,0.222,1.4304000000000001,0.4172,1.49,1.20192,0.35056000000000004,1.252,0.21312,0.06216000000000001,0.222,0.9888,0.2884,1.03
2019-05-02 15:00:00,1.56816,0.45738000000000006,1.6335000000000002,0.08016000000000001,0.02338,0.0835,1.488,0.434,1.55,1.25136,0.36498,1.3035,0.08016000000000001,0.02338,0.0835,1.1712,0.3416,1.22
2019-05-02 15:30:00,1.39248,0.40614000000000006,1.4505,0.14448000000000003,0.042140000000000004,0.1505,1.248,0.364,1.3,1.48848,0.43414,1.5505,0.14448000000000003,0.042140000000000004,0.1505,1.344,0.392,1.4
2019-05-02 16:00:00,1.80336,0.52598,1.8785,0.11376000000000001,0.03318,0.11850000000000001,1.6896,0.4928,1.76,1.42896,0.41678000000000004,1.4885000000000002,0.11376000000000001,0.03318,0.11850000000000001,1.3152,0.3836,1.37
2019-05-02 16:30:00,1.9392,0.5656,2.02,0.009600000000000001,0.0028,0.01,1.9296000000000002,0.5628000000000001,2.01,1.4496,0.4228,1.51,0.009600000000000001,0.0028,0.01,1.44,0.42,1.5
2019-05-02 17:00:00,2.04624,0.59682,2.1315,0.011040000000000001,0.00322,0.0115,2.0352,0.5936,2.12,1.55664,0.45402000000000003,1.6215000000000002,0.011040000000000001,0.00322,0.0115,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-05-02 17:30:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2019-05-02 18:00:00,2.11008,0.6154400000000001,2.198,0.007680000000000001,0.0022400000000000002,0.008,2.1024,0.6132000000000001,2.19,1.6684800000000002,0.48664,1.738,0.007680000000000001,0.0022400000000000002,0.008,1.6608,0.4844,1.73
2019-05-02 18:30:00,2.136,0.623,2.225,0.0048000000000000004,0.0014,0.005,2.1312,0.6216,2.22,1.5888,0.46340000000000003,1.655,0.0048000000000000004,0.0014,0.005,1.584,0.462,1.65
2019-05-02 19:00:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2019-05-02 19:30:00,2.32992,0.67956,2.427,0.04512,0.013160000000000002,0.047,2.2848,0.6664,2.38,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.04512,0.013160000000000002,0.047,1.6416,0.4788,1.71
2019-05-02 20:00:00,2.32944,0.67942,2.4265,0.01584,0.00462,0.0165,2.3136,0.6748000000000001,2.41,1.58064,0.46102000000000004,1.6465,0.01584,0.00462,0.0165,1.5648,0.45640000000000003,1.63
2019-05-02 20:30:00,2.29248,0.66864,2.388,0.05568000000000001,0.01624,0.058,2.2368,0.6524,2.33,1.5436800000000002,0.45024000000000003,1.608,0.05568000000000001,0.01624,0.058,1.488,0.434,1.55
2019-05-02 21:00:00,2.33808,0.6819400000000001,2.4355,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.304,0.672,2.4,1.57008,0.45794,1.6355,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.536,0.448,1.6
2019-05-02 21:30:00,2.17296,0.63378,2.2635,0.012960000000000001,0.0037800000000000004,0.0135,2.16,0.63,2.25,1.50096,0.43778000000000006,1.5635,0.012960000000000001,0.0037800000000000004,0.0135,1.488,0.434,1.55
2019-05-02 22:00:00,2.03568,0.59374,2.1205,0.019680000000000003,0.00574,0.0205,2.016,0.588,2.1,1.33488,0.38934,1.3905,0.019680000000000003,0.00574,0.0205,1.3152,0.3836,1.37
2019-05-02 22:30:00,1.896,0.553,1.975,0.033600000000000005,0.0098,0.035,1.8624,0.5432,1.94,1.2336,0.3598,1.2850000000000001,0.033600000000000005,0.0098,0.035,1.2,0.35000000000000003,1.25
2019-05-02 23:00:00,1.7424,0.5082,1.815,0.024,0.007,0.025,1.7184,0.5012,1.79,1.1280000000000001,0.329,1.175,0.024,0.007,0.025,1.104,0.322,1.15
