Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-02 23:30:00,1.53696,0.44828,1.601,0.010560000000000002,0.0030800000000000003,0.011,1.5264,0.44520000000000004,1.5899999999999999,0.9705600000000001,0.28308,1.011,0.010560000000000002,0.0030800000000000003,0.011,0.96,0.28,1.0
2019-05-03 00:00:00,1.43808,0.41944000000000004,1.498,0.007680000000000001,0.0022400000000000002,0.008,1.4304000000000001,0.4172,1.49,0.9100800000000001,0.26544,0.9480000000000001,0.007680000000000001,0.0022400000000000002,0.008,0.9024000000000001,0.2632,0.9400000000000001
2019-05-03 00:30:00,1.4126400000000001,0.41202000000000005,1.4715,0.00144,0.00042,0.0015,1.4112,0.4116,1.47,0.89424,0.26082,0.9315,0.00144,0.00042,0.0015,0.8928,0.2604,0.93
2019-05-03 01:00:00,1.39248,0.40614000000000006,1.4505,0.01008,0.0029400000000000003,0.0105,1.3824,0.4032,1.44,0.9028800000000001,0.26334,0.9405,0.01008,0.0029400000000000003,0.0105,0.8928,0.2604,0.93
2019-05-03 01:30:00,1.36608,0.39844,1.423,0.00288,0.00084,0.003,1.3632,0.3976,1.42,0.8668800000000001,0.25284,0.903,0.00288,0.00084,0.003,0.864,0.252,0.9
2019-05-03 02:00:00,1.40304,0.40922000000000003,1.4615,0.00144,0.00042,0.0015,1.4016,0.4088,1.46,0.8846400000000001,0.25802,0.9215000000000001,0.00144,0.00042,0.0015,0.8832000000000001,0.2576,0.92
2019-05-03 02:30:00,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52,0.9408000000000001,0.27440000000000003,0.98,0.0,0.0,0.0,0.9408000000000001,0.27440000000000003,0.98
2019-05-03 03:00:00,1.4424000000000001,0.4207,1.5025,0.012,0.0035,0.0125,1.4304000000000001,0.4172,1.49,0.9432,0.2751,0.9825,0.012,0.0035,0.0125,0.9312,0.2716,0.97
2019-05-03 03:30:00,1.43904,0.41972000000000004,1.499,0.00864,0.00252,0.009000000000000001,1.4304000000000001,0.4172,1.49,0.9302400000000001,0.27132,0.969,0.00864,0.00252,0.009000000000000001,0.9216000000000001,0.26880000000000004,0.96
2019-05-03 04:00:00,1.41216,0.41188,1.471,0.0009600000000000001,0.00028000000000000003,0.001,1.4112,0.4116,1.47,0.8841600000000001,0.25788,0.921,0.0009600000000000001,0.00028000000000000003,0.001,0.8832000000000001,0.2576,0.92
2019-05-03 04:30:00,1.392,0.406,1.45,0.0,0.0,0.0,1.392,0.406,1.45,0.8448,0.2464,0.88,0.0,0.0,0.0,0.8448,0.2464,0.88
2019-05-03 05:00:00,1.4016,0.4088,1.46,0.0,0.0,0.0,1.4016,0.4088,1.46,0.8736,0.2548,0.91,0.0,0.0,0.0,0.8736,0.2548,0.91
2019-05-03 05:30:00,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51,0.912,0.266,0.9500000000000001,0.0,0.0,0.0,0.912,0.266,0.9500000000000001
2019-05-03 06:00:00,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57,0.9504,0.2772,0.99,0.0,0.0,0.0,0.9504,0.2772,0.99
2019-05-03 06:30:00,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78,1.0656,0.3108,1.11,0.0,0.0,0.0,1.0656,0.3108,1.11
2019-05-03 07:00:00,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05,1.2864,0.37520000000000003,1.34,0.0,0.0,0.0,1.2864,0.37520000000000003,1.34
2019-05-03 07:30:00,2.16,0.63,2.25,0.0,0.0,0.0,2.16,0.63,2.25,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54
2019-05-03 08:00:00,2.2752,0.6636000000000001,2.37,0.0,0.0,0.0,2.2752,0.6636000000000001,2.37,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67
2019-05-03 08:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2019-05-03 09:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-05-03 09:30:00,2.33424,0.6808200000000001,2.4314999999999998,0.00144,0.00042,0.0015,2.3328,0.6804,2.43,1.63344,0.47642000000000007,1.7015,0.00144,0.00042,0.0015,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-05-03 10:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78
2019-05-03 10:30:00,2.30256,0.6715800000000001,2.3985,0.00816,0.00238,0.0085,2.2944,0.6692,2.39,1.6209600000000002,0.47278000000000003,1.6885,0.00816,0.00238,0.0085,1.6128,0.47040000000000004,1.6800000000000002
2019-05-03 11:00:00,2.2296,0.6503,2.3225,0.0024000000000000002,0.0007,0.0025,2.2272,0.6496000000000001,2.32,1.5384,0.44870000000000004,1.6025,0.0024000000000000002,0.0007,0.0025,1.536,0.448,1.6
2019-05-03 11:30:00,2.35776,0.6876800000000001,2.456,0.00576,0.00168,0.006,2.352,0.686,2.45,1.64736,0.48048,1.716,0.00576,0.00168,0.006,1.6416,0.4788,1.71
2019-05-03 12:00:00,2.40864,0.70252,2.509,0.00864,0.00252,0.009000000000000001,2.4,0.7000000000000001,2.5,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.00864,0.00252,0.009000000000000001,1.6896,0.4928,1.76
2019-05-03 12:30:00,2.39328,0.6980400000000001,2.493,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.3808,0.6944,2.48,1.71168,0.49924,1.783,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.6992,0.49560000000000004,1.77
2019-05-03 13:00:00,2.35632,0.6872600000000001,2.4545,0.033120000000000004,0.00966,0.0345,2.3232,0.6776,2.42,1.66512,0.48566000000000004,1.7345000000000002,0.033120000000000004,0.00966,0.0345,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-05-03 13:30:00,2.124,0.6195,2.2125,0.031200000000000002,0.0091,0.0325,2.0928,0.6104,2.18,1.5096,0.4403,1.5725,0.031200000000000002,0.0091,0.0325,1.4784000000000002,0.4312,1.54
2019-05-03 14:00:00,2.15472,0.62846,2.2445,0.04272,0.01246,0.044500000000000005,2.112,0.616,2.2,1.55952,0.45486000000000004,1.6245,0.04272,0.01246,0.044500000000000005,1.5168,0.4424,1.58
2019-05-03 14:30:00,2.14896,0.62678,2.2385,0.027360000000000002,0.007980000000000001,0.0285,2.1216,0.6188,2.21,1.50576,0.43918,1.5685,0.027360000000000002,0.007980000000000001,0.0285,1.4784000000000002,0.4312,1.54
2019-05-03 15:00:00,2.08368,0.6077400000000001,2.1705,0.029280000000000004,0.00854,0.030500000000000003,2.0544000000000002,0.5992000000000001,2.14,1.46928,0.42854000000000003,1.5305,0.029280000000000004,0.00854,0.030500000000000003,1.44,0.42,1.5
2019-05-03 15:30:00,2.07168,0.60424,2.158,0.007680000000000001,0.0022400000000000002,0.008,2.064,0.602,2.15,1.4956800000000001,0.43624,1.558,0.007680000000000001,0.0022400000000000002,0.008,1.488,0.434,1.55
2019-05-03 16:00:00,2.16048,0.63014,2.2505,0.01008,0.0029400000000000003,0.0105,2.1504,0.6272,2.24,1.58448,0.46214000000000005,1.6505,0.01008,0.0029400000000000003,0.0105,1.5744,0.4592,1.6400000000000001
2019-05-03 16:30:00,2.15232,0.6277600000000001,2.242,0.030720000000000004,0.008960000000000001,0.032,2.1216,0.6188,2.21,1.57632,0.45976000000000006,1.642,0.030720000000000004,0.008960000000000001,0.032,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-05-03 17:00:00,2.23392,0.65156,2.327,0.054720000000000005,0.015960000000000002,0.057,2.1792,0.6356,2.27,1.7155200000000002,0.50036,1.787,0.054720000000000005,0.015960000000000002,0.057,1.6608,0.4844,1.73
2019-05-03 17:30:00,2.424,0.707,2.525,0.033600000000000005,0.0098,0.035,2.3904,0.6972,2.49,1.8288000000000002,0.5334,1.905,0.033600000000000005,0.0098,0.035,1.7952,0.5236000000000001,1.87
2019-05-03 18:00:00,2.3832,0.6951,2.4825,0.0216,0.0063,0.022500000000000003,2.3616,0.6888000000000001,2.46,1.788,0.5215000000000001,1.8625,0.0216,0.0063,0.022500000000000003,1.7664,0.5152,1.8399999999999999
2019-05-03 18:30:00,2.46192,0.71806,2.5645,0.15792,0.046060000000000004,0.1645,2.304,0.672,2.4,1.86672,0.54446,1.9445000000000001,0.15792,0.046060000000000004,0.1645,1.7088,0.4984,1.78
2019-05-03 19:00:00,2.34816,0.68488,2.446,0.044160000000000005,0.01288,0.046,2.304,0.672,2.4,1.75296,0.5112800000000001,1.826,0.044160000000000005,0.01288,0.046,1.7088,0.4984,1.78
2019-05-03 19:30:00,2.43888,0.7113400000000001,2.5404999999999998,0.029280000000000004,0.00854,0.030500000000000003,2.4096,0.7028,2.51,1.71888,0.50134,1.7905000000000002,0.029280000000000004,0.00854,0.030500000000000003,1.6896,0.4928,1.76
2019-05-03 20:00:00,2.37648,0.6931400000000001,2.4755000000000003,0.01488,0.00434,0.0155,2.3616,0.6888000000000001,2.46,1.6564800000000002,0.48314,1.7255,0.01488,0.00434,0.0155,1.6416,0.4788,1.71
2019-05-03 20:30:00,2.39568,0.69874,2.4955,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.3904,0.6972,2.49,1.71408,0.49994000000000005,1.7855,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.7088,0.4984,1.78
2019-05-03 21:00:00,2.29632,0.66976,2.392,0.0019200000000000003,0.0005600000000000001,0.002,2.2944,0.6692,2.39,1.63392,0.47656000000000004,1.702,0.0019200000000000003,0.0005600000000000001,0.002,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-05-03 21:30:00,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62
2019-05-03 22:00:00,2.1792,0.6356,2.27,0.0,0.0,0.0,2.1792,0.6356,2.27,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57
2019-05-03 22:30:00,2.04528,0.5965400000000001,2.1305,0.00048000000000000007,0.00014000000000000001,0.0005,2.0448,0.5964,2.13,1.4308800000000002,0.41734000000000004,1.4905,0.00048000000000000007,0.00014000000000000001,0.0005,1.4304000000000001,0.4172,1.49
2019-05-03 23:00:00,1.84704,0.5387200000000001,1.924,0.01344,0.003920000000000001,0.014,1.8336000000000001,0.5348,1.9100000000000001,1.29024,0.37632000000000004,1.344,0.01344,0.003920000000000001,0.014,1.2768,0.3724,1.33
2019-05-03 23:30:00,1.69056,0.49308,1.7610000000000001,0.02976,0.00868,0.031,1.6608,0.4844,1.73,1.14336,0.33348000000000005,1.191,0.02976,0.00868,0.031,1.1136,0.32480000000000003,1.16
2019-05-04 00:00:00,1.62,0.47250000000000003,1.6875,0.0264,0.0077,0.0275,1.5936,0.46480000000000005,1.6600000000000001,1.092,0.3185,1.1375,0.0264,0.0077,0.0275,1.0656,0.3108,1.11
2019-05-04 00:30:00,1.54224,0.44982000000000005,1.6065,0.01584,0.00462,0.0165,1.5264,0.44520000000000004,1.5899999999999999,1.01424,0.29582,1.0565,0.01584,0.00462,0.0165,0.9984000000000001,0.2912,1.04
2019-05-04 01:00:00,1.46736,0.42798,1.5285000000000002,0.027360000000000002,0.007980000000000001,0.0285,1.44,0.42,1.5,0.9681600000000001,0.28238,1.0085,0.027360000000000002,0.007980000000000001,0.0285,0.9408000000000001,0.27440000000000003,0.98
2019-05-04 01:30:00,1.49184,0.43512000000000006,1.554,0.08064,0.023520000000000003,0.084,1.4112,0.4116,1.47,0.9926400000000001,0.28952,1.034,0.08064,0.023520000000000003,0.084,0.912,0.266,0.9500000000000001
2019-05-04 02:00:00,1.5552000000000001,0.4536,1.62,0.14400000000000002,0.042,0.15,1.4112,0.4116,1.47,1.056,0.308,1.1,0.14400000000000002,0.042,0.15,0.912,0.266,0.9500000000000001
2019-05-04 02:30:00,1.5552000000000001,0.4536,1.62,0.14400000000000002,0.042,0.15,1.4112,0.4116,1.47,1.0752,0.3136,1.12,0.14400000000000002,0.042,0.15,0.9312,0.2716,0.97
2019-05-04 03:00:00,1.58208,0.46144,1.6480000000000001,0.15168,0.04424,0.158,1.4304000000000001,0.4172,1.49,1.12128,0.32704000000000005,1.168,0.15168,0.04424,0.158,0.9696,0.2828,1.01
2019-05-04 03:30:00,1.5739200000000002,0.45906,1.6395,0.21072000000000002,0.06146000000000001,0.2195,1.3632,0.3976,1.42,1.14192,0.33306,1.1895,0.21072000000000002,0.06146000000000001,0.2195,0.9312,0.2716,0.97
2019-05-04 04:00:00,1.54608,0.45094000000000006,1.6105,0.18288000000000001,0.053340000000000005,0.1905,1.3632,0.3976,1.42,1.14288,0.33334,1.1905000000000001,0.18288000000000001,0.053340000000000005,0.1905,0.96,0.28,1.0
2019-05-04 04:30:00,1.50384,0.43862,1.5665,0.17904,0.05222,0.1865,1.3248,0.3864,1.38,1.04304,0.30422000000000005,1.0865,0.17904,0.05222,0.1865,0.864,0.252,0.9
2019-05-04 05:00:00,1.48656,0.43358,1.5485,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.344,0.392,1.4,0.9969600000000001,0.29078000000000004,1.0385,0.14256000000000002,0.041580000000000006,0.14850000000000002,0.8544,0.2492,0.89
2019-05-04 05:30:00,1.49904,0.43722000000000005,1.5615,0.19344000000000003,0.056420000000000005,0.2015,1.3056,0.3808,1.3599999999999999,1.07664,0.31402,1.1215,0.19344000000000003,0.056420000000000005,0.2015,0.8832000000000001,0.2576,0.92
2019-05-04 06:00:00,1.52256,0.44408000000000003,1.5859999999999999,0.20736000000000002,0.060480000000000006,0.216,1.3152,0.3836,1.37,1.11936,0.32648000000000005,1.166,0.20736000000000002,0.060480000000000006,0.216,0.912,0.266,0.9500000000000001
2019-05-04 06:30:00,1.6464,0.4802,1.7149999999999999,0.1872,0.0546,0.195,1.4592,0.42560000000000003,1.52,1.2144,0.3542,1.2650000000000001,0.1872,0.0546,0.195,1.0272000000000001,0.29960000000000003,1.07
2019-05-04 07:00:00,1.7150400000000001,0.50022,1.7865000000000002,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.4784000000000002,0.4312,1.54,1.30224,0.37982000000000005,1.3565,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.0656,0.3108,1.11
2019-05-04 07:30:00,1.7697600000000002,0.5161800000000001,1.8435000000000001,0.32976000000000005,0.09618,0.3435,1.44,0.42,1.5,1.43376,0.41818000000000005,1.4935,0.32976000000000005,0.09618,0.3435,1.104,0.322,1.15
2019-05-04 08:00:00,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.43296,0.12628,0.451,1.2768,0.3724,1.33,1.48896,0.43428000000000005,1.5510000000000002,0.43296,0.12628,0.451,1.056,0.308,1.1
2019-05-04 08:30:00,1.7457600000000002,0.5091800000000001,1.8185,0.44016000000000005,0.12838000000000002,0.4585,1.3056,0.3808,1.3599999999999999,1.61136,0.46998000000000006,1.6785,0.44016000000000005,0.12838000000000002,0.4585,1.1712,0.3416,1.22
2019-05-04 09:00:00,1.72368,0.5027400000000001,1.7955,0.46608000000000005,0.13594,0.48550000000000004,1.2576,0.3668,1.31,1.7044800000000002,0.49714,1.7755,0.46608000000000005,0.13594,0.48550000000000004,1.2384,0.3612,1.29
2019-05-04 09:30:00,1.67328,0.48804000000000003,1.7429999999999999,0.47328000000000003,0.13804000000000002,0.493,1.2,0.35000000000000003,1.25,1.7212800000000001,0.50204,1.7930000000000001,0.47328000000000003,0.13804000000000002,0.493,1.248,0.364,1.3
2019-05-04 10:00:00,1.6852800000000001,0.49154000000000003,1.7555,0.46608000000000005,0.13594,0.48550000000000004,1.2192,0.3556,1.27,1.72368,0.5027400000000001,1.7955,0.46608000000000005,0.13594,0.48550000000000004,1.2576,0.3668,1.31
2019-05-04 10:30:00,1.7208,0.5019,1.7925,0.4632,0.1351,0.48250000000000004,1.2576,0.3668,1.31,1.6920000000000002,0.49350000000000005,1.7625000000000002,0.4632,0.1351,0.48250000000000004,1.2288000000000001,0.3584,1.28
2019-05-04 11:00:00,1.60512,0.46816,1.6720000000000002,0.45312,0.13216,0.47200000000000003,1.152,0.336,1.2,1.80672,0.5269600000000001,1.8820000000000001,0.45312,0.13216,0.47200000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-05-04 11:30:00,1.53648,0.44814000000000004,1.6005,0.48048,0.14014000000000001,0.5005000000000001,1.056,0.308,1.1,1.76688,0.51534,1.8405,0.48048,0.14014000000000001,0.5005000000000001,1.2864,0.37520000000000003,1.34
2019-05-04 12:00:00,1.5864,0.4627,1.6525,0.4536,0.1323,0.47250000000000003,1.1328,0.3304,1.18,1.6344,0.4767,1.7025000000000001,0.4536,0.1323,0.47250000000000003,1.1808,0.34440000000000004,1.23
2019-05-04 12:30:00,1.70064,0.49602,1.7715,0.39504000000000006,0.11522,0.41150000000000003,1.3056,0.3808,1.3599999999999999,1.6142400000000001,0.47082,1.6815,0.39504000000000006,0.11522,0.41150000000000003,1.2192,0.3556,1.27
2019-05-04 13:00:00,1.4952,0.43610000000000004,1.5575,0.468,0.1365,0.48750000000000004,1.0272000000000001,0.29960000000000003,1.07,1.7544,0.5117,1.8275000000000001,0.468,0.1365,0.48750000000000004,1.2864,0.37520000000000003,1.34
2019-05-04 13:30:00,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.44928,0.13104000000000002,0.468,1.0848,0.3164,1.13,1.70688,0.49784000000000006,1.778,0.44928,0.13104000000000002,0.468,1.2576,0.3668,1.31
2019-05-04 14:00:00,1.3891200000000001,0.40516,1.447,0.42912000000000006,0.12516000000000002,0.447,0.96,0.28,1.0,1.57152,0.45836000000000005,1.637,0.42912000000000006,0.12516000000000002,0.447,1.1424,0.3332,1.19
2019-05-04 14:30:00,1.55856,0.45458000000000004,1.6235,0.42576,0.12418000000000001,0.4435,1.1328,0.3304,1.18,1.52976,0.44618,1.5935000000000001,0.42576,0.12418000000000001,0.4435,1.104,0.322,1.15
2019-05-04 15:00:00,1.34928,0.39354000000000006,1.4055,0.37968,0.11074,0.3955,0.9696,0.2828,1.01,1.39728,0.40754,1.4555,0.37968,0.11074,0.3955,1.0176,0.2968,1.06
2019-05-04 15:30:00,1.37232,0.40026000000000006,1.4295,0.47952000000000006,0.13986,0.4995,0.8928,0.2604,0.93,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.47952000000000006,0.13986,0.4995,0.9984000000000001,0.2912,1.04
2019-05-04 16:00:00,1.3948800000000001,0.40684000000000003,1.453,0.42528000000000005,0.12404000000000001,0.443,0.9696,0.2828,1.01,1.47168,0.42924,1.533,0.42528000000000005,0.12404000000000001,0.443,1.0464,0.3052,1.09
2019-05-04 16:30:00,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.45312,0.13216,0.47200000000000003,1.1136,0.32480000000000003,1.16,1.52832,0.44576000000000005,1.592,0.45312,0.13216,0.47200000000000003,1.0752,0.3136,1.12
2019-05-04 17:00:00,1.6972800000000001,0.49504000000000004,1.768,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.3056,0.3808,1.3599999999999999,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.2288000000000001,0.3584,1.28
2019-05-04 17:30:00,1.81488,0.52934,1.8905,0.33648,0.09814,0.35050000000000003,1.4784000000000002,0.4312,1.54,1.72848,0.50414,1.8005,0.33648,0.09814,0.35050000000000003,1.392,0.406,1.45
2019-05-04 18:00:00,1.9761600000000001,0.57638,2.0585,0.39216,0.11438000000000001,0.40850000000000003,1.584,0.462,1.65,1.68816,0.49238000000000004,1.7585000000000002,0.39216,0.11438000000000001,0.40850000000000003,1.296,0.378,1.35
2019-05-04 18:30:00,2.0664,0.6027,2.1525,0.2616,0.0763,0.2725,1.8048000000000002,0.5264,1.88,1.6920000000000002,0.49350000000000005,1.7625000000000002,0.2616,0.0763,0.2725,1.4304000000000001,0.4172,1.49
2019-05-04 19:00:00,2.18016,0.63588,2.271,0.22176,0.06468,0.231,1.9584000000000001,0.5712,2.04,1.72896,0.5042800000000001,1.8010000000000002,0.22176,0.06468,0.231,1.5072,0.43960000000000005,1.57
2019-05-04 19:30:00,2.06112,0.60116,2.147,0.24672000000000002,0.07196000000000001,0.257,1.8144,0.5292,1.8900000000000001,1.5907200000000001,0.46396000000000004,1.657,0.24672000000000002,0.07196000000000001,0.257,1.344,0.392,1.4
2019-05-04 20:00:00,2.03088,0.5923400000000001,2.1155,0.33168000000000003,0.09674,0.34550000000000003,1.6992,0.49560000000000004,1.77,1.59888,0.46634000000000003,1.6655,0.33168000000000003,0.09674,0.34550000000000003,1.2671999999999999,0.36960000000000004,1.32
2019-05-04 20:30:00,2.06448,0.60214,2.1505,0.16368000000000002,0.047740000000000005,0.1705,1.9008,0.5544,1.98,1.54608,0.45094000000000006,1.6105,0.16368000000000002,0.047740000000000005,0.1705,1.3824,0.4032,1.44
2019-05-04 21:00:00,2.0448,0.5964,2.13,0.0864,0.0252,0.09,1.9584000000000001,0.5712,2.04,1.4592,0.42560000000000003,1.52,0.0864,0.0252,0.09,1.3728,0.40040000000000003,1.43
2019-05-04 21:30:00,2.07312,0.6046600000000001,2.1595,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.9872,0.5796,2.07,1.45872,0.42546000000000006,1.5195,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.3728,0.40040000000000003,1.43
2019-05-04 22:00:00,2.06304,0.60172,2.149,0.13344,0.03892,0.139,1.9296000000000002,0.5628000000000001,2.01,1.46784,0.42812000000000006,1.529,0.13344,0.03892,0.139,1.3344,0.38920000000000005,1.3900000000000001
2019-05-04 22:30:00,1.95168,0.5692400000000001,2.033,0.11808,0.034440000000000005,0.123,1.8336000000000001,0.5348,1.9100000000000001,1.40448,0.40964000000000006,1.463,0.11808,0.034440000000000005,0.123,1.2864,0.37520000000000003,1.34
2019-05-04 23:00:00,1.824,0.532,1.9,0.13440000000000002,0.0392,0.14,1.6896,0.4928,1.76,1.296,0.378,1.35,0.13440000000000002,0.0392,0.14,1.1616,0.3388,1.21
2019-05-04 23:30:00,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.12192000000000001,0.03556,0.127,1.5648,0.45640000000000003,1.63,1.20672,0.35196000000000005,1.2570000000000001,0.12192000000000001,0.03556,0.127,1.0848,0.3164,1.13
2019-05-05 00:00:00,1.5504,0.45220000000000005,1.615,0.062400000000000004,0.0182,0.065,1.488,0.434,1.55,1.1184,0.3262,1.165,0.062400000000000004,0.0182,0.065,1.056,0.308,1.1
2019-05-05 00:30:00,1.4928,0.4354,1.5550000000000002,0.062400000000000004,0.0182,0.065,1.4304000000000001,0.4172,1.49,1.0608,0.3094,1.105,0.062400000000000004,0.0182,0.065,0.9984000000000001,0.2912,1.04
2019-05-05 01:00:00,1.4784000000000002,0.4312,1.54,0.057600000000000005,0.016800000000000002,0.06,1.4208,0.41440000000000005,1.48,1.056,0.308,1.1,0.057600000000000005,0.016800000000000002,0.06,0.9984000000000001,0.2912,1.04
2019-05-05 01:30:00,1.51056,0.44058,1.5735000000000001,0.05136,0.014980000000000002,0.053500000000000006,1.4592,0.42560000000000003,1.52,1.07856,0.31458,1.1235,0.05136,0.014980000000000002,0.053500000000000006,1.0272000000000001,0.29960000000000003,1.07
2019-05-05 02:00:00,1.5336,0.44730000000000003,1.5975000000000001,0.07440000000000001,0.0217,0.0775,1.4592,0.42560000000000003,1.52,1.1016,0.32130000000000003,1.1475,0.07440000000000001,0.0217,0.0775,1.0272000000000001,0.29960000000000003,1.07
2019-05-05 02:30:00,1.5086400000000002,0.44002,1.5715,0.03984,0.01162,0.0415,1.4688,0.4284,1.53,1.07664,0.31402,1.1215,0.03984,0.01162,0.0415,1.0368,0.3024,1.08
2019-05-05 03:00:00,1.49184,0.43512000000000006,1.554,0.08064,0.023520000000000003,0.084,1.4112,0.4116,1.47,1.05024,0.30632000000000004,1.094,0.08064,0.023520000000000003,0.084,0.9696,0.2828,1.01
2019-05-05 03:30:00,1.488,0.434,1.55,0.057600000000000005,0.016800000000000002,0.06,1.4304000000000001,0.4172,1.49,1.0368,0.3024,1.08,0.057600000000000005,0.016800000000000002,0.06,0.9792000000000001,0.2856,1.02
2019-05-05 04:00:00,1.43904,0.41972000000000004,1.499,0.03744,0.010920000000000001,0.039,1.4016,0.4088,1.46,1.00704,0.29372000000000004,1.049,0.03744,0.010920000000000001,0.039,0.9696,0.2828,1.01
2019-05-05 04:30:00,1.42896,0.41678000000000004,1.4885000000000002,0.03696,0.010780000000000001,0.0385,1.392,0.406,1.45,1.00656,0.29358,1.0485,0.03696,0.010780000000000001,0.0385,0.9696,0.2828,1.01
2019-05-05 05:00:00,1.43952,0.41986,1.4995,0.057120000000000004,0.01666,0.059500000000000004,1.3824,0.4032,1.44,0.99792,0.29106000000000004,1.0395,0.057120000000000004,0.01666,0.059500000000000004,0.9408000000000001,0.27440000000000003,0.98
2019-05-05 05:30:00,1.43856,0.41958,1.4985,0.05616,0.016380000000000002,0.0585,1.3824,0.4032,1.44,0.9969600000000001,0.29078000000000004,1.0385,0.05616,0.016380000000000002,0.0585,0.9408000000000001,0.27440000000000003,0.98
2019-05-05 06:00:00,1.4376,0.4193,1.4975,0.055200000000000006,0.0161,0.0575,1.3824,0.4032,1.44,0.9768,0.2849,1.0175,0.055200000000000006,0.0161,0.0575,0.9216000000000001,0.26880000000000004,0.96
2019-05-05 06:30:00,1.50048,0.43764000000000003,1.5630000000000002,0.041280000000000004,0.01204,0.043000000000000003,1.4592,0.42560000000000003,1.52,1.05888,0.30884,1.103,0.041280000000000004,0.01204,0.043000000000000003,1.0176,0.2968,1.06
2019-05-05 07:00:00,1.63392,0.47656000000000004,1.702,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.584,0.462,1.65,1.17312,0.34216,1.222,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.1232,0.3276,1.17
2019-05-05 07:30:00,1.6416,0.4788,1.71,0.019200000000000002,0.0056,0.02,1.6224,0.4732,1.69,1.1424,0.3332,1.19,0.019200000000000002,0.0056,0.02,1.1232,0.3276,1.17
2019-05-05 08:00:00,1.6449600000000002,0.47978000000000004,1.7135,0.02256,0.006580000000000001,0.0235,1.6224,0.4732,1.69,1.20336,0.35098,1.2535,0.02256,0.006580000000000001,0.0235,1.1808,0.34440000000000004,1.23
2019-05-05 08:30:00,1.71888,0.50134,1.7905000000000002,0.01008,0.0029400000000000003,0.0105,1.7088,0.4984,1.78,1.26768,0.36974,1.3205,0.01008,0.0029400000000000003,0.0105,1.2576,0.3668,1.31
2019-05-05 09:00:00,1.85568,0.54124,1.933,0.00288,0.00084,0.003,1.8528,0.5404,1.9300000000000002,1.37568,0.40124000000000004,1.433,0.00288,0.00084,0.003,1.3728,0.40040000000000003,1.43
2019-05-05 09:30:00,1.89744,0.55342,1.9765000000000001,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.8912,0.5516,1.97,1.48464,0.43302,1.5465,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.4784000000000002,0.4312,1.54
2019-05-05 10:00:00,1.98096,0.5777800000000001,2.0635,0.00336,0.0009800000000000002,0.0035,1.9776,0.5768,2.06,1.48176,0.43218,1.5434999999999999,0.00336,0.0009800000000000002,0.0035,1.4784000000000002,0.4312,1.54
2019-05-05 10:30:00,1.81488,0.52934,1.8905,0.06768,0.01974,0.07050000000000001,1.7472,0.5096,1.82,1.41168,0.41174000000000005,1.4705,0.06768,0.01974,0.07050000000000001,1.344,0.392,1.4
2019-05-05 11:00:00,1.90992,0.55706,1.9895,0.03792,0.01106,0.0395,1.8719999999999999,0.546,1.9500000000000002,1.45872,0.42546000000000006,1.5195,0.03792,0.01106,0.0395,1.4208,0.41440000000000005,1.48
2019-05-05 11:30:00,1.9315200000000001,0.5633600000000001,2.012,0.021120000000000003,0.0061600000000000005,0.022,1.9104,0.5572,1.99,1.4899200000000001,0.43456000000000006,1.552,0.021120000000000003,0.0061600000000000005,0.022,1.4688,0.4284,1.53
2019-05-05 12:00:00,1.93056,0.56308,2.011,0.02976,0.00868,0.031,1.9008,0.5544,1.98,1.46976,0.42868000000000006,1.5310000000000001,0.02976,0.00868,0.031,1.44,0.42,1.5
2019-05-05 12:30:00,1.91232,0.55776,1.992,0.0019200000000000003,0.0005600000000000001,0.002,1.9104,0.5572,1.99,1.42272,0.41496000000000005,1.482,0.0019200000000000003,0.0005600000000000001,0.002,1.4208,0.41440000000000005,1.48
2019-05-05 13:00:00,1.8220800000000001,0.53144,1.8980000000000001,0.007680000000000001,0.0022400000000000002,0.008,1.8144,0.5292,1.8900000000000001,1.39008,0.40544,1.448,0.007680000000000001,0.0022400000000000002,0.008,1.3824,0.4032,1.44
2019-05-05 13:30:00,1.716,0.5005000000000001,1.7875,0.016800000000000002,0.0049,0.0175,1.6992,0.49560000000000004,1.77,1.3608,0.39690000000000003,1.4175,0.016800000000000002,0.0049,0.0175,1.344,0.392,1.4
2019-05-05 14:00:00,1.74048,0.5076400000000001,1.8130000000000002,0.00288,0.00084,0.003,1.7376,0.5068,1.81,1.32768,0.38724000000000003,1.383,0.00288,0.00084,0.003,1.3248,0.3864,1.38
2019-05-05 14:30:00,1.8518400000000002,0.54012,1.929,0.00864,0.00252,0.009000000000000001,1.8432,0.5376000000000001,1.92,1.36224,0.39732,1.419,0.00864,0.00252,0.009000000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-05-05 15:00:00,1.8216,0.5313,1.8975,0.036000000000000004,0.0105,0.0375,1.7856,0.5208,1.8599999999999999,1.332,0.3885,1.3875,0.036000000000000004,0.0105,0.0375,1.296,0.378,1.35
2019-05-05 15:30:00,1.77072,0.51646,1.8445,0.06192,0.018060000000000003,0.0645,1.7088,0.4984,1.78,1.30992,0.38206,1.3645,0.06192,0.018060000000000003,0.0645,1.248,0.364,1.3
2019-05-05 16:00:00,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.6608,0.4844,1.73,1.27776,0.37268,1.331,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.2288000000000001,0.3584,1.28
2019-05-05 16:30:00,1.87728,0.54754,1.9555,0.043680000000000004,0.012740000000000001,0.0455,1.8336000000000001,0.5348,1.9100000000000001,1.38768,0.40474000000000004,1.4455,0.043680000000000004,0.012740000000000001,0.0455,1.344,0.392,1.4
2019-05-05 17:00:00,2.06544,0.6024200000000001,2.1515,0.09744000000000001,0.02842,0.1015,1.968,0.5740000000000001,2.05,1.54704,0.45122,1.6115,0.09744000000000001,0.02842,0.1015,1.4496,0.4228,1.51
2019-05-05 17:30:00,1.97472,0.57596,2.057,0.16992000000000002,0.04956000000000001,0.177,1.8048000000000002,0.5264,1.88,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.16992000000000002,0.04956000000000001,0.177,1.296,0.378,1.35
2019-05-05 18:00:00,1.9272,0.5621,2.0075,0.1608,0.046900000000000004,0.1675,1.7664,0.5152,1.8399999999999999,1.4952,0.43610000000000004,1.5575,0.1608,0.046900000000000004,0.1675,1.3344,0.38920000000000005,1.3900000000000001
2019-05-05 18:30:00,1.97184,0.5751200000000001,2.054,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.8719999999999999,0.546,1.9500000000000002,1.55904,0.45472,1.624,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.4592,0.42560000000000003,1.52
2019-05-05 19:00:00,1.98672,0.5794600000000001,2.0695,0.18192000000000003,0.05306,0.1895,1.8048000000000002,0.5264,1.88,1.51632,0.44226000000000004,1.5795,0.18192000000000003,0.05306,0.1895,1.3344,0.38920000000000005,1.3900000000000001
2019-05-05 19:30:00,1.95456,0.57008,2.036,0.22656,0.06608,0.23600000000000002,1.728,0.504,1.8,1.52256,0.44408000000000003,1.5859999999999999,0.22656,0.06608,0.23600000000000002,1.296,0.378,1.35
2019-05-05 20:00:00,1.92576,0.5616800000000001,2.006,0.23616,0.06888000000000001,0.246,1.6896,0.4928,1.76,1.45536,0.42448,1.516,0.23616,0.06888000000000001,0.246,1.2192,0.3556,1.27
2019-05-05 20:30:00,1.9228800000000001,0.56084,2.003,0.11808,0.034440000000000005,0.123,1.8048000000000002,0.5264,1.88,1.42368,0.41524000000000005,1.483,0.11808,0.034440000000000005,0.123,1.3056,0.3808,1.3599999999999999
2019-05-05 21:00:00,1.9272,0.5621,2.0075,0.0936,0.0273,0.0975,1.8336000000000001,0.5348,1.9100000000000001,1.3992,0.4081,1.4575,0.0936,0.0273,0.0975,1.3056,0.3808,1.3599999999999999
2019-05-05 21:30:00,2.03184,0.59262,2.1165,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.9296000000000002,0.5628000000000001,2.01,1.44624,0.42182000000000003,1.5065,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.344,0.392,1.4
2019-05-05 22:00:00,1.96032,0.57176,2.042,0.15552000000000002,0.045360000000000004,0.162,1.8048000000000002,0.5264,1.88,1.39392,0.40656000000000003,1.452,0.15552000000000002,0.045360000000000004,0.162,1.2384,0.3612,1.29
2019-05-05 22:30:00,1.82352,0.53186,1.8995000000000002,0.14352,0.04186,0.1495,1.6800000000000002,0.49,1.75,1.30512,0.38066000000000005,1.3595000000000002,0.14352,0.04186,0.1495,1.1616,0.3388,1.21
2019-05-05 23:00:00,1.70784,0.49812000000000006,1.779,0.15264000000000003,0.044520000000000004,0.159,1.5552000000000001,0.4536,1.62,1.21824,0.35532,1.2690000000000001,0.15264000000000003,0.044520000000000004,0.159,1.0656,0.3108,1.11
2019-05-05 23:30:00,1.60128,0.46704,1.6680000000000001,0.15168,0.04424,0.158,1.4496,0.4228,1.51,1.13088,0.32984,1.178,0.15168,0.04424,0.158,0.9792000000000001,0.2856,1.02
2019-05-06 00:00:00,1.47504,0.43022000000000005,1.5365,0.16944,0.049420000000000006,0.17650000000000002,1.3056,0.3808,1.3599999999999999,1.03344,0.30142,1.0765,0.16944,0.049420000000000006,0.17650000000000002,0.864,0.252,0.9
2019-05-06 00:30:00,1.38528,0.40404,1.443,0.16608,0.048440000000000004,0.17300000000000001,1.2192,0.3556,1.27,0.9916800000000001,0.28924,1.033,0.16608,0.048440000000000004,0.17300000000000001,0.8256,0.24080000000000001,0.86
2019-05-06 01:00:00,1.404,0.40950000000000003,1.4625,0.1464,0.0427,0.1525,1.2576,0.3668,1.31,0.9912000000000001,0.2891,1.0325,0.1464,0.0427,0.1525,0.8448,0.2464,0.88
2019-05-06 01:30:00,1.4011200000000001,0.40866,1.4595,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.3152,0.3836,1.37,0.9691200000000001,0.28266,1.0095,0.08592000000000001,0.025060000000000002,0.08950000000000001,0.8832000000000001,0.2576,0.92
2019-05-06 02:00:00,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.07968,0.02324,0.083,1.3632,0.3976,1.42,0.9724800000000001,0.28364,1.013,0.07968,0.02324,0.083,0.8928,0.2604,0.93
2019-05-06 02:30:00,1.4808,0.4319,1.5425,0.156,0.0455,0.1625,1.3248,0.3864,1.38,1.0104,0.2947,1.0525,0.156,0.0455,0.1625,0.8544,0.2492,0.89
2019-05-06 03:00:00,1.44528,0.42154,1.5055,0.11088,0.03234,0.1155,1.3344,0.38920000000000005,1.3900000000000001,1.00368,0.29274,1.0455,0.11088,0.03234,0.1155,0.8928,0.2604,0.93
2019-05-06 03:30:00,1.45008,0.42294000000000004,1.5105,0.07728,0.02254,0.0805,1.3728,0.40040000000000003,1.43,1.00848,0.29414,1.0505,0.07728,0.02254,0.0805,0.9312,0.2716,0.97
2019-05-06 04:00:00,1.41072,0.41146000000000005,1.4695,0.07632000000000001,0.022260000000000002,0.0795,1.3344,0.38920000000000005,1.3900000000000001,0.9691200000000001,0.28266,1.0095,0.07632000000000001,0.022260000000000002,0.0795,0.8928,0.2604,0.93
2019-05-06 04:30:00,1.40016,0.40838,1.4585,0.12336000000000001,0.035980000000000005,0.1285,1.2768,0.3724,1.33,0.9393600000000001,0.27398,0.9785,0.12336000000000001,0.035980000000000005,0.1285,0.8160000000000001,0.23800000000000002,0.85
2019-05-06 05:00:00,1.46784,0.42812000000000006,1.529,0.11424000000000001,0.03332,0.11900000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.14144,0.33292000000000005,1.189,0.11424000000000001,0.03332,0.11900000000000001,1.0272000000000001,0.29960000000000003,1.07
2019-05-06 05:30:00,1.50384,0.43862,1.5665,0.11184000000000001,0.03262,0.1165,1.392,0.406,1.45,1.17744,0.34342,1.2265,0.11184000000000001,0.03262,0.1165,1.0656,0.3108,1.11
2019-05-06 06:00:00,1.53552,0.44786000000000004,1.5995,0.10512,0.030660000000000003,0.1095,1.4304000000000001,0.4172,1.49,1.18992,0.34706000000000004,1.2395,0.10512,0.030660000000000003,0.1095,1.0848,0.3164,1.13
2019-05-06 06:30:00,1.6488,0.48090000000000005,1.7175,0.0936,0.0273,0.0975,1.5552000000000001,0.4536,1.62,1.2456,0.3633,1.2974999999999999,0.0936,0.0273,0.0975,1.152,0.336,1.2
2019-05-06 07:00:00,1.67712,0.48916000000000004,1.7469999999999999,0.14112000000000002,0.04116,0.147,1.536,0.448,1.6,1.21632,0.35476,1.267,0.14112000000000002,0.04116,0.147,1.0752,0.3136,1.12
2019-05-06 07:30:00,1.64832,0.48076,1.717,0.09312000000000001,0.027160000000000004,0.097,1.5552000000000001,0.4536,1.62,1.16832,0.34076,1.217,0.09312000000000001,0.027160000000000004,0.097,1.0752,0.3136,1.12
2019-05-06 08:00:00,1.6272,0.4746,1.695,0.1296,0.0378,0.135,1.4976,0.4368,1.56,1.1472,0.3346,1.195,0.1296,0.0378,0.135,1.0176,0.2968,1.06
2019-05-06 08:30:00,1.6627200000000002,0.48496000000000006,1.732,0.21312,0.06216000000000001,0.222,1.4496,0.4228,1.51,1.16352,0.33936000000000005,1.212,0.21312,0.06216000000000001,0.222,0.9504,0.2772,0.99
2019-05-06 09:00:00,1.67808,0.48944000000000004,1.748,0.11328,0.03304,0.11800000000000001,1.5648,0.45640000000000003,1.63,1.22688,0.35784000000000005,1.278,0.11328,0.03304,0.11800000000000001,1.1136,0.32480000000000003,1.16
2019-05-06 09:30:00,1.65936,0.48398,1.7285,0.12336000000000001,0.035980000000000005,0.1285,1.536,0.448,1.6,1.28496,0.37478000000000006,1.3385,0.12336000000000001,0.035980000000000005,0.1285,1.1616,0.3388,1.21
2019-05-06 10:00:00,1.6583999999999999,0.4837,1.7275,0.1032,0.030100000000000002,0.1075,1.5552000000000001,0.4536,1.62,1.332,0.3885,1.3875,0.1032,0.030100000000000002,0.1075,1.2288000000000001,0.3584,1.28
2019-05-06 10:30:00,1.82928,0.53354,1.9055,0.09168000000000001,0.026740000000000003,0.0955,1.7376,0.5068,1.81,1.4068800000000001,0.41034000000000004,1.4655,0.09168000000000001,0.026740000000000003,0.0955,1.3152,0.3836,1.37
2019-05-06 11:00:00,1.84944,0.53942,1.9264999999999999,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.7472,0.5096,1.82,1.34064,0.39102000000000003,1.3965,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.2384,0.3612,1.29
2019-05-06 11:30:00,1.97472,0.57596,2.057,0.054720000000000005,0.015960000000000002,0.057,1.92,0.56,2.0,1.3891200000000001,0.40516,1.447,0.054720000000000005,0.015960000000000002,0.057,1.3344,0.38920000000000005,1.3900000000000001
2019-05-06 12:00:00,1.9656,0.5733,2.0475,0.0264,0.0077,0.0275,1.9392,0.5656,2.02,1.3896,0.4053,1.4475,0.0264,0.0077,0.0275,1.3632,0.3976,1.42
2019-05-06 12:30:00,1.9488,0.5684,2.03,0.019200000000000002,0.0056,0.02,1.9296000000000002,0.5628000000000001,2.01,1.3824,0.4032,1.44,0.019200000000000002,0.0056,0.02,1.3632,0.3976,1.42
2019-05-06 13:00:00,1.9588800000000002,0.5713400000000001,2.0405,0.00048000000000000007,0.00014000000000000001,0.0005,1.9584000000000001,0.5712,2.04,1.41168,0.41174000000000005,1.4705,0.00048000000000000007,0.00014000000000000001,0.0005,1.4112,0.4116,1.47
2019-05-06 13:30:00,1.85376,0.54068,1.931,0.010560000000000002,0.0030800000000000003,0.011,1.8432,0.5376000000000001,1.92,1.29696,0.37828,1.351,0.010560000000000002,0.0030800000000000003,0.011,1.2864,0.37520000000000003,1.34
2019-05-06 14:00:00,1.83264,0.53452,1.909,0.00864,0.00252,0.009000000000000001,1.824,0.532,1.9,1.28544,0.37492000000000003,1.339,0.00864,0.00252,0.009000000000000001,1.2768,0.3724,1.33
2019-05-06 14:30:00,1.82928,0.53354,1.9055,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.824,0.532,1.9,1.28208,0.37394000000000005,1.3355000000000001,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.2768,0.3724,1.33
2019-05-06 15:00:00,1.80912,0.52766,1.8845,0.04272,0.01246,0.044500000000000005,1.7664,0.5152,1.8399999999999999,1.28112,0.37366000000000005,1.3345,0.04272,0.01246,0.044500000000000005,1.2384,0.3612,1.29
2019-05-06 15:30:00,1.87824,0.5478200000000001,1.9565000000000001,0.06384000000000001,0.01862,0.0665,1.8144,0.5292,1.8900000000000001,1.33104,0.38822,1.3865,0.06384000000000001,0.01862,0.0665,1.2671999999999999,0.36960000000000004,1.32
2019-05-06 16:00:00,1.89168,0.55174,1.9705,0.12528,0.03654,0.1305,1.7664,0.5152,1.8399999999999999,1.44048,0.42014,1.5005000000000002,0.12528,0.03654,0.1305,1.3152,0.3836,1.37
2019-05-06 16:30:00,1.95456,0.57008,2.036,0.06336,0.01848,0.066,1.8912,0.5516,1.97,1.46496,0.42728000000000005,1.526,0.06336,0.01848,0.066,1.4016,0.4088,1.46
2019-05-06 17:00:00,2.0472,0.5971000000000001,2.1325,0.0408,0.0119,0.0425,2.0064,0.5852,2.09,1.5,0.4375,1.5625,0.0408,0.0119,0.0425,1.4592,0.42560000000000003,1.52
2019-05-06 17:30:00,2.08176,0.60718,2.1685,0.046560000000000004,0.013580000000000002,0.0485,2.0352,0.5936,2.12,1.61136,0.46998000000000006,1.6785,0.046560000000000004,0.013580000000000002,0.0485,1.5648,0.45640000000000003,1.63
2019-05-06 18:00:00,2.17776,0.6351800000000001,2.2685,0.046560000000000004,0.013580000000000002,0.0485,2.1312,0.6216,2.22,1.6209600000000002,0.47278000000000003,1.6885,0.046560000000000004,0.013580000000000002,0.0485,1.5744,0.4592,1.6400000000000001
2019-05-06 18:30:00,2.33616,0.6813800000000001,2.4335,0.08976,0.026180000000000002,0.0935,2.2464,0.6552,2.34,1.74096,0.50778,1.8135,0.08976,0.026180000000000002,0.0935,1.6512,0.48160000000000003,1.72
2019-05-06 19:00:00,2.30208,0.67144,2.398,0.06528,0.01904,0.068,2.2368,0.6524,2.33,1.68768,0.49224000000000007,1.758,0.06528,0.01904,0.068,1.6224,0.4732,1.69
2019-05-06 19:30:00,2.35872,0.68796,2.457,0.04512,0.013160000000000002,0.047,2.3136,0.6748000000000001,2.41,1.69632,0.49476000000000003,1.767,0.04512,0.013160000000000002,0.047,1.6512,0.48160000000000003,1.72
2019-05-06 20:00:00,2.35488,0.68684,2.453,0.022080000000000002,0.00644,0.023,2.3328,0.6804,2.43,1.66368,0.48524000000000006,1.733,0.022080000000000002,0.00644,0.023,1.6416,0.4788,1.71
2019-05-06 20:30:00,2.33808,0.6819400000000001,2.4355,0.01488,0.00434,0.0155,2.3232,0.6776,2.42,1.59888,0.46634000000000003,1.6655,0.01488,0.00434,0.0155,1.584,0.462,1.65
2019-05-06 21:00:00,2.22912,0.6501600000000001,2.322,0.021120000000000003,0.0061600000000000005,0.022,2.208,0.644,2.3,1.51872,0.44296,1.5819999999999999,0.021120000000000003,0.0061600000000000005,0.022,1.4976,0.4368,1.56
2019-05-06 21:30:00,2.24832,0.65576,2.342,0.01152,0.00336,0.012,2.2368,0.6524,2.33,1.52832,0.44576000000000005,1.592,0.01152,0.00336,0.012,1.5168,0.4424,1.58
2019-05-06 22:00:00,2.13456,0.62258,2.2235,0.012960000000000001,0.0037800000000000004,0.0135,2.1216,0.6188,2.21,1.45296,0.42378000000000005,1.5135,0.012960000000000001,0.0037800000000000004,0.0135,1.44,0.42,1.5
2019-05-06 22:30:00,1.9180800000000002,0.55944,1.998,0.007680000000000001,0.0022400000000000002,0.008,1.9104,0.5572,1.99,1.2940800000000001,0.37744000000000005,1.348,0.007680000000000001,0.0022400000000000002,0.008,1.2864,0.37520000000000003,1.34
2019-05-06 23:00:00,1.79184,0.5226200000000001,1.8665,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.7856,0.5208,1.8599999999999999,1.18704,0.34622,1.2365,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.1808,0.34440000000000004,1.23
2019-05-06 23:30:00,1.60512,0.46816,1.6720000000000002,0.0019200000000000003,0.0005600000000000001,0.002,1.6032000000000002,0.4676,1.67,1.03872,0.30296,1.082,0.0019200000000000003,0.0005600000000000001,0.002,1.0368,0.3024,1.08
2019-05-07 00:00:00,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,1.4304000000000001,0.4172,1.49,0.9312,0.2716,0.97,0.0,0.0,0.0,0.9312,0.2716,0.97
2019-05-07 00:30:00,1.4016,0.4088,1.46,0.0,0.0,0.0,1.4016,0.4088,1.46,0.8736,0.2548,0.91,0.0,0.0,0.0,0.8736,0.2548,0.91
2019-05-07 01:00:00,1.4016,0.4088,1.46,0.0,0.0,0.0,1.4016,0.4088,1.46,0.912,0.266,0.9500000000000001,0.0,0.0,0.0,0.912,0.266,0.9500000000000001
2019-05-07 01:30:00,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51,0.9408000000000001,0.27440000000000003,0.98,0.0,0.0,0.0,0.9408000000000001,0.27440000000000003,0.98
2019-05-07 02:00:00,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54,0.9408000000000001,0.27440000000000003,0.98,0.0,0.0,0.0,0.9408000000000001,0.27440000000000003,0.98
2019-05-07 02:30:00,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57,0.9696,0.2828,1.01,0.0,0.0,0.0,0.9696,0.2828,1.01
2019-05-07 03:00:00,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58,0.9888,0.2884,1.03,0.0,0.0,0.0,0.9888,0.2884,1.03
2019-05-07 03:30:00,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58,0.9888,0.2884,1.03,0.0,0.0,0.0,0.9888,0.2884,1.03
2019-05-07 04:00:00,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54,0.9408000000000001,0.27440000000000003,0.98,0.0,0.0,0.0,0.9408000000000001,0.27440000000000003,0.98
2019-05-07 04:30:00,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52,0.9312,0.2716,0.97,0.0,0.0,0.0,0.9312,0.2716,0.97
2019-05-07 05:00:00,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52,0.9408000000000001,0.27440000000000003,0.98,0.0,0.0,0.0,0.9408000000000001,0.27440000000000003,0.98
2019-05-07 05:30:00,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57,0.9696,0.2828,1.01,0.0,0.0,0.0,0.9696,0.2828,1.01
2019-05-07 06:00:00,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63,1.0176,0.2968,1.06,0.0,0.0,0.0,1.0176,0.2968,1.06
2019-05-07 06:30:00,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88,1.2096,0.3528,1.26,0.0,0.0,0.0,1.2096,0.3528,1.26
2019-05-07 07:00:00,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01,1.3056,0.3808,1.3599999999999999,0.0,0.0,0.0,1.3056,0.3808,1.3599999999999999
2019-05-07 07:30:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,1.4112,0.4116,1.47,0.0,0.0,0.0,1.4112,0.4116,1.47
2019-05-07 08:00:00,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51
2019-05-07 08:30:00,2.08512,0.60816,2.172,0.01152,0.00336,0.012,2.0736,0.6048,2.16,1.47072,0.42896,1.532,0.01152,0.00336,0.012,1.4592,0.42560000000000003,1.52
2019-05-07 09:00:00,2.07648,0.6056400000000001,2.163,0.03168,0.00924,0.033,2.0448,0.5964,2.13,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.03168,0.00924,0.033,1.4112,0.4116,1.47
2019-05-07 09:30:00,2.09136,0.6099800000000001,2.1785,0.00816,0.00238,0.0085,2.0832,0.6076,2.17,1.41936,0.41398,1.4785,0.00816,0.00238,0.0085,1.4112,0.4116,1.47
2019-05-07 10:00:00,2.05776,0.60018,2.1435,0.00336,0.0009800000000000002,0.0035,2.0544000000000002,0.5992000000000001,2.14,1.43376,0.41818000000000005,1.4935,0.00336,0.0009800000000000002,0.0035,1.4304000000000001,0.4172,1.49
2019-05-07 10:30:00,2.02848,0.59164,2.113,0.03168,0.00924,0.033,1.9968,0.5824,2.08,1.40448,0.40964000000000006,1.463,0.03168,0.00924,0.033,1.3728,0.40040000000000003,1.43
2019-05-07 11:00:00,1.9372800000000001,0.5650400000000001,2.018,0.02688,0.007840000000000001,0.028,1.9104,0.5572,1.99,1.39008,0.40544,1.448,0.02688,0.007840000000000001,0.028,1.3632,0.3976,1.42
2019-05-07 11:30:00,1.99776,0.5826800000000001,2.081,0.0009600000000000001,0.00028000000000000003,0.001,1.9968,0.5824,2.08,1.45056,0.42308,1.5110000000000001,0.0009600000000000001,0.00028000000000000003,0.001,1.4496,0.4228,1.51
2019-05-07 12:00:00,2.016,0.588,2.1,0.019200000000000002,0.0056,0.02,1.9968,0.5824,2.08,1.4976,0.4368,1.56,0.019200000000000002,0.0056,0.02,1.4784000000000002,0.4312,1.54
2019-05-07 12:30:00,2.03904,0.59472,2.124,0.0038400000000000005,0.0011200000000000001,0.004,2.0352,0.5936,2.12,1.48224,0.43232000000000004,1.544,0.0038400000000000005,0.0011200000000000001,0.004,1.4784000000000002,0.4312,1.54
2019-05-07 13:00:00,2.02032,0.58926,2.1045,0.00432,0.00126,0.0045000000000000005,2.016,0.588,2.1,1.4155200000000001,0.41286000000000006,1.4745,0.00432,0.00126,0.0045000000000000005,1.4112,0.4116,1.47
2019-05-07 13:30:00,1.8144,0.5292,1.8900000000000001,0.048,0.014,0.05,1.7664,0.5152,1.8399999999999999,1.2,0.35000000000000003,1.25,0.048,0.014,0.05,1.152,0.336,1.2
2019-05-07 14:00:00,1.73616,0.50638,1.8085,0.05616,0.016380000000000002,0.0585,1.6800000000000002,0.49,1.75,1.17936,0.34398,1.2285,0.05616,0.016380000000000002,0.0585,1.1232,0.3276,1.17
2019-05-07 14:30:00,1.6728,0.4879,1.7425000000000002,0.0024000000000000002,0.0007,0.0025,1.6703999999999999,0.4872,1.74,1.2024,0.3507,1.2525,0.0024000000000000002,0.0007,0.0025,1.2,0.35000000000000003,1.25
2019-05-07 15:00:00,1.7572800000000002,0.51254,1.8305,0.01008,0.0029400000000000003,0.0105,1.7472,0.5096,1.82,1.24848,0.36414,1.3005,0.01008,0.0029400000000000003,0.0105,1.2384,0.3612,1.29
2019-05-07 15:30:00,1.81968,0.53074,1.8955000000000002,0.01488,0.00434,0.0155,1.8048000000000002,0.5264,1.88,1.23408,0.35994000000000004,1.2855,0.01488,0.00434,0.0155,1.2192,0.3556,1.27
2019-05-07 16:00:00,2.0472,0.5971000000000001,2.1325,0.0024000000000000002,0.0007,0.0025,2.0448,0.5964,2.13,1.4136,0.4123,1.4725000000000001,0.0024000000000000002,0.0007,0.0025,1.4112,0.4116,1.47
2019-05-07 16:30:00,2.18832,0.63826,2.2795,0.009120000000000001,0.00266,0.0095,2.1792,0.6356,2.27,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.009120000000000001,0.00266,0.0095,1.4688,0.4284,1.53
2019-05-07 17:00:00,2.34624,0.68432,2.444,0.01344,0.003920000000000001,0.014,2.3328,0.6804,2.43,1.57824,0.46032000000000006,1.6440000000000001,0.01344,0.003920000000000001,0.014,1.5648,0.45640000000000003,1.63
2019-05-07 17:30:00,2.48496,0.7247800000000001,2.5885,0.027360000000000002,0.007980000000000001,0.0285,2.4576000000000002,0.7168,2.56,1.75536,0.51198,1.8285,0.027360000000000002,0.007980000000000001,0.0285,1.728,0.504,1.8
2019-05-07 18:00:00,2.4912,0.7266,2.5949999999999998,0.024,0.007,0.025,2.4672,0.7196,2.5700000000000003,1.704,0.497,1.775,0.024,0.007,0.025,1.6800000000000002,0.49,1.75
2019-05-07 18:30:00,2.43888,0.7113400000000001,2.5404999999999998,0.01008,0.0029400000000000003,0.0105,2.4288,0.7084,2.5300000000000002,1.66128,0.48454,1.7305000000000001,0.01008,0.0029400000000000003,0.0105,1.6512,0.48160000000000003,1.72
2019-05-07 19:00:00,2.3856,0.6958000000000001,2.485,0.0048000000000000004,0.0014,0.005,2.3808,0.6944,2.48,1.6368,0.47740000000000005,1.705,0.0048000000000000004,0.0014,0.005,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-05-07 19:30:00,2.34912,0.6851600000000001,2.447,0.00672,0.0019600000000000004,0.007,2.3424,0.6832,2.44,1.62912,0.47516,1.697,0.00672,0.0019600000000000004,0.007,1.6224,0.4732,1.69
2019-05-07 20:00:00,2.30544,0.67242,2.4015,0.020640000000000002,0.00602,0.021500000000000002,2.2848,0.6664,2.38,1.5374400000000001,0.44842000000000004,1.6015000000000001,0.020640000000000002,0.00602,0.021500000000000002,1.5168,0.4424,1.58
2019-05-07 20:30:00,2.31264,0.67452,2.409,0.03744,0.010920000000000001,0.039,2.2752,0.6636000000000001,2.37,1.49664,0.43652,1.5590000000000002,0.03744,0.010920000000000001,0.039,1.4592,0.42560000000000003,1.52
2019-05-07 21:00:00,2.34288,0.6833400000000001,2.4405,0.04848,0.014140000000000002,0.0505,2.2944,0.6692,2.39,1.54608,0.45094000000000006,1.6105,0.04848,0.014140000000000002,0.0505,1.4976,0.4368,1.56
