Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-07 21:30:00,2.2776,0.6643,2.3725,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.208,0.644,2.3,1.5192,0.4431,1.5825,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.4496,0.4228,1.51
2019-05-07 22:00:00,2.16672,0.6319600000000001,2.257,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.0832,0.6076,2.17,1.39872,0.40796000000000004,1.457,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.3152,0.3836,1.37
2019-05-07 22:30:00,1.9526400000000002,0.56952,2.034,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.8528,0.5404,1.9300000000000002,1.25184,0.36512000000000006,1.304,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.152,0.336,1.2
2019-05-07 23:00:00,1.7832,0.5201,1.8575,0.055200000000000006,0.0161,0.0575,1.728,0.504,1.8,1.1400000000000001,0.3325,1.1875,0.055200000000000006,0.0161,0.0575,1.0848,0.3164,1.13
2019-05-07 23:30:00,1.60752,0.46886000000000005,1.6745,0.06192,0.018060000000000003,0.0645,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.05072,0.30646,1.0945,0.06192,0.018060000000000003,0.0645,0.9888,0.2884,1.03
2019-05-08 00:00:00,1.5816,0.46130000000000004,1.6475,0.07440000000000001,0.0217,0.0775,1.5072,0.43960000000000005,1.57,1.092,0.3185,1.1375,0.07440000000000001,0.0217,0.0775,1.0176,0.2968,1.06
2019-05-08 00:30:00,1.4246400000000001,0.41552000000000006,1.484,0.06144000000000001,0.017920000000000002,0.064,1.3632,0.3976,1.42,0.90624,0.26432,0.9440000000000001,0.06144000000000001,0.017920000000000002,0.064,0.8448,0.2464,0.88
2019-05-08 01:00:00,1.42704,0.41622000000000003,1.4865,0.07344,0.02142,0.0765,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.8990400000000001,0.26222,0.9365,0.07344,0.02142,0.0765,0.8256,0.24080000000000001,0.86
2019-05-08 01:30:00,1.4736,0.4298,1.5350000000000001,0.07200000000000001,0.021,0.075,1.4016,0.4088,1.46,0.9264,0.2702,0.965,0.07200000000000001,0.021,0.075,0.8544,0.2492,0.89
2019-05-08 02:00:00,1.47984,0.43162000000000006,1.5415,0.049440000000000005,0.01442,0.051500000000000004,1.4304000000000001,0.4172,1.49,0.91344,0.26642000000000005,0.9515,0.049440000000000005,0.01442,0.051500000000000004,0.864,0.252,0.9
2019-05-08 02:30:00,1.51008,0.44044000000000005,1.573,0.03168,0.00924,0.033,1.4784000000000002,0.4312,1.54,0.9436800000000001,0.27524000000000004,0.983,0.03168,0.00924,0.033,0.912,0.266,0.9500000000000001
2019-05-08 03:00:00,1.50336,0.43848000000000004,1.566,0.03456,0.01008,0.036000000000000004,1.4688,0.4284,1.53,0.9081600000000001,0.26488,0.9460000000000001,0.03456,0.01008,0.036000000000000004,0.8736,0.2548,0.91
2019-05-08 03:30:00,1.5192,0.4431,1.5825,0.0504,0.014700000000000001,0.052500000000000005,1.4688,0.4284,1.53,0.9336000000000001,0.2723,0.9725,0.0504,0.014700000000000001,0.052500000000000005,0.8832000000000001,0.2576,0.92
2019-05-08 04:00:00,1.49472,0.43596,1.557,0.09312000000000001,0.027160000000000004,0.097,1.4016,0.4088,1.46,0.90912,0.26516,0.9470000000000001,0.09312000000000001,0.027160000000000004,0.097,0.8160000000000001,0.23800000000000002,0.85
2019-05-08 04:30:00,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.060480000000000006,0.017640000000000003,0.063,1.3824,0.4032,1.44,0.8668800000000001,0.25284,0.903,0.060480000000000006,0.017640000000000003,0.063,0.8064,0.23520000000000002,0.84
2019-05-08 05:00:00,1.42944,0.41692,1.4889999999999999,0.047040000000000005,0.013720000000000001,0.049,1.3824,0.4032,1.44,0.8726400000000001,0.25452,0.909,0.047040000000000005,0.013720000000000001,0.049,0.8256,0.24080000000000001,0.86
2019-05-08 05:30:00,1.4630400000000001,0.42672000000000004,1.524,0.051840000000000004,0.015120000000000001,0.054,1.4112,0.4116,1.47,0.9158400000000001,0.26712,0.9540000000000001,0.051840000000000004,0.015120000000000001,0.054,0.864,0.252,0.9
2019-05-08 06:00:00,1.5888,0.46340000000000003,1.655,0.033600000000000005,0.0098,0.035,1.5552000000000001,0.4536,1.62,1.0128,0.2954,1.055,0.033600000000000005,0.0098,0.035,0.9792000000000001,0.2856,1.02
2019-05-08 06:30:00,1.77408,0.51744,1.8479999999999999,0.036480000000000005,0.01064,0.038,1.7376,0.5068,1.81,1.14048,0.33264000000000005,1.188,0.036480000000000005,0.01064,0.038,1.104,0.322,1.15
2019-05-08 07:00:00,2.03952,0.59486,2.1245,0.06192,0.018060000000000003,0.0645,1.9776,0.5768,2.06,1.34832,0.39326000000000005,1.4045,0.06192,0.018060000000000003,0.0645,1.2864,0.37520000000000003,1.34
2019-05-08 07:30:00,2.24784,0.6556200000000001,2.3415,0.09744000000000001,0.02842,0.1015,2.1504,0.6272,2.24,1.48944,0.43442000000000003,1.5514999999999999,0.09744000000000001,0.02842,0.1015,1.392,0.406,1.45
2019-05-08 08:00:00,2.4345600000000003,0.71008,2.536,0.12096000000000001,0.035280000000000006,0.126,2.3136,0.6748000000000001,2.41,1.63776,0.47768000000000005,1.706,0.12096000000000001,0.035280000000000006,0.126,1.5168,0.4424,1.58
2019-05-08 08:30:00,2.40048,0.7001400000000001,2.5005,0.12528,0.03654,0.1305,2.2752,0.6636000000000001,2.37,1.64208,0.47894000000000003,1.7105000000000001,0.12528,0.03654,0.1305,1.5168,0.4424,1.58
2019-05-08 09:00:00,2.3865600000000002,0.69608,2.4859999999999998,0.20736000000000002,0.060480000000000006,0.216,2.1792,0.6356,2.27,1.74336,0.50848,1.816,0.20736000000000002,0.060480000000000006,0.216,1.536,0.448,1.6
2019-05-08 09:30:00,2.328,0.679,2.425,0.2928,0.0854,0.305,2.0352,0.5936,2.12,1.7232,0.5026,1.795,0.2928,0.0854,0.305,1.4304000000000001,0.4172,1.49
2019-05-08 10:00:00,2.26608,0.6609400000000001,2.3605,0.26928,0.07854000000000001,0.2805,1.9968,0.5824,2.08,1.7092800000000001,0.49854000000000004,1.7805,0.26928,0.07854000000000001,0.2805,1.44,0.42,1.5
2019-05-08 10:30:00,2.24592,0.6550600000000001,2.3395,0.25872,0.07546,0.2695,1.9872,0.5796,2.07,1.78512,0.52066,1.8595000000000002,0.25872,0.07546,0.2695,1.5264,0.44520000000000004,1.5899999999999999
2019-05-08 11:00:00,2.28816,0.6673800000000001,2.3835,0.26256,0.07658000000000001,0.2735,2.0256,0.5908,2.11,1.7505600000000001,0.51058,1.8235000000000001,0.26256,0.07658000000000001,0.2735,1.488,0.434,1.55
2019-05-08 11:30:00,2.32992,0.67956,2.427,0.27552000000000004,0.08036,0.28700000000000003,2.0544000000000002,0.5992000000000001,2.14,1.7155200000000002,0.50036,1.787,0.27552000000000004,0.08036,0.28700000000000003,1.44,0.42,1.5
2019-05-08 12:00:00,2.32224,0.67732,2.419,0.24864000000000003,0.07252,0.259,2.0736,0.6048,2.16,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.24864000000000003,0.07252,0.259,1.4496,0.4228,1.51
2019-05-08 12:30:00,2.3064,0.6727000000000001,2.4025,0.1752,0.0511,0.1825,2.1312,0.6216,2.22,1.6632,0.48510000000000003,1.7325,0.1752,0.0511,0.1825,1.488,0.434,1.55
2019-05-08 13:00:00,2.28432,0.6662600000000001,2.3795,0.18192000000000003,0.05306,0.1895,2.1024,0.6132000000000001,2.19,1.63152,0.47586000000000006,1.6995,0.18192000000000003,0.05306,0.1895,1.4496,0.4228,1.51
2019-05-08 13:30:00,2.21424,0.6458200000000001,2.3064999999999998,0.10224000000000001,0.029820000000000003,0.10650000000000001,2.112,0.616,2.2,1.52304,0.44422000000000006,1.5865,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.4208,0.41440000000000005,1.48
2019-05-08 14:00:00,2.26848,0.66164,2.363,0.05088,0.01484,0.053,2.2176,0.6468,2.31,1.52928,0.44604000000000005,1.593,0.05088,0.01484,0.053,1.4784000000000002,0.4312,1.54
2019-05-08 14:30:00,2.37984,0.6941200000000001,2.479,0.018240000000000003,0.00532,0.019,2.3616,0.6888000000000001,2.46,1.56384,0.45612,1.629,0.018240000000000003,0.00532,0.019,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-05-08 15:00:00,2.30112,0.6711600000000001,2.3970000000000002,0.01632,0.00476,0.017,2.2848,0.6664,2.38,1.52352,0.44436000000000003,1.587,0.01632,0.00476,0.017,1.5072,0.43960000000000005,1.57
2019-05-08 15:30:00,2.28912,0.66766,2.3845,0.00432,0.00126,0.0045000000000000005,2.2848,0.6664,2.38,1.5019200000000001,0.43806000000000006,1.5645,0.00432,0.00126,0.0045000000000000005,1.4976,0.4368,1.56
2019-05-08 16:00:00,2.2752,0.6636000000000001,2.37,0.009600000000000001,0.0028,0.01,2.2656,0.6608,2.36,1.6224,0.4732,1.69,0.009600000000000001,0.0028,0.01,1.6128,0.47040000000000004,1.6800000000000002
2019-05-08 16:30:00,2.30592,0.67256,2.402,0.030720000000000004,0.008960000000000001,0.032,2.2752,0.6636000000000001,2.37,1.65312,0.48216000000000003,1.722,0.030720000000000004,0.008960000000000001,0.032,1.6224,0.4732,1.69
2019-05-08 17:00:00,2.40336,0.70098,2.5035,0.02256,0.006580000000000001,0.0235,2.3808,0.6944,2.48,1.71216,0.49938000000000005,1.7835,0.02256,0.006580000000000001,0.0235,1.6896,0.4928,1.76
2019-05-08 17:30:00,2.508,0.7315,2.6125,0.031200000000000002,0.0091,0.0325,2.4768,0.7224,2.58,1.788,0.5215000000000001,1.8625,0.031200000000000002,0.0091,0.0325,1.7568000000000001,0.5124000000000001,1.83
2019-05-08 18:00:00,2.568,0.749,2.675,0.024,0.007,0.025,2.544,0.742,2.65,1.8,0.525,1.875,0.024,0.007,0.025,1.776,0.518,1.85
2019-05-08 18:30:00,2.56416,0.7478800000000001,2.6710000000000003,0.010560000000000002,0.0030800000000000003,0.011,2.5536,0.7448,2.66,1.76736,0.51548,1.841,0.010560000000000002,0.0030800000000000003,0.011,1.7568000000000001,0.5124000000000001,1.83
2019-05-08 19:00:00,2.48592,0.72506,2.5895,0.02832,0.00826,0.029500000000000002,2.4576000000000002,0.7168,2.56,1.69872,0.49546000000000007,1.7695,0.02832,0.00826,0.029500000000000002,1.6703999999999999,0.4872,1.74
2019-05-08 19:30:00,2.38896,0.6967800000000001,2.4885,0.027360000000000002,0.007980000000000001,0.0285,2.3616,0.6888000000000001,2.46,1.61136,0.46998000000000006,1.6785,0.027360000000000002,0.007980000000000001,0.0285,1.584,0.462,1.65
2019-05-08 20:00:00,2.27184,0.6626200000000001,2.3665,0.02544,0.00742,0.026500000000000003,2.2464,0.6552,2.34,1.54224,0.44982000000000005,1.6065,0.02544,0.00742,0.026500000000000003,1.5168,0.4424,1.58
2019-05-08 20:30:00,2.21088,0.6448400000000001,2.303,0.022080000000000002,0.00644,0.023,2.1888,0.6384000000000001,2.2800000000000002,1.42368,0.41524000000000005,1.483,0.022080000000000002,0.00644,0.023,1.4016,0.4088,1.46
2019-05-08 21:00:00,2.25072,0.65646,2.3445,0.033120000000000004,0.00966,0.0345,2.2176,0.6468,2.31,1.46352,0.42686,1.5245000000000002,0.033120000000000004,0.00966,0.0345,1.4304000000000001,0.4172,1.49
2019-05-08 21:30:00,2.28048,0.6651400000000001,2.3755,0.09168000000000001,0.026740000000000003,0.0955,2.1888,0.6384000000000001,2.2800000000000002,1.47408,0.42994000000000004,1.5354999999999999,0.09168000000000001,0.026740000000000003,0.0955,1.3824,0.4032,1.44
2019-05-08 22:00:00,2.12784,0.6206200000000001,2.2165,0.09264000000000001,0.027020000000000002,0.0965,2.0352,0.5936,2.12,1.38864,0.40502000000000005,1.4465,0.09264000000000001,0.027020000000000002,0.0965,1.296,0.378,1.35
2019-05-08 22:30:00,1.98576,0.57918,2.0685000000000002,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.9008,0.5544,1.98,1.23696,0.36078000000000005,1.2885,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.152,0.336,1.2
2019-05-08 23:00:00,1.8,0.525,1.875,0.0912,0.026600000000000002,0.095,1.7088,0.4984,1.78,1.1088,0.3234,1.155,0.0912,0.026600000000000002,0.095,1.0176,0.2968,1.06
2019-05-08 23:30:00,1.6857600000000001,0.49168000000000006,1.756,0.12096000000000001,0.035280000000000006,0.126,1.5648,0.45640000000000003,1.63,1.04256,0.30408,1.086,0.12096000000000001,0.035280000000000006,0.126,0.9216000000000001,0.26880000000000004,0.96
2019-05-09 00:00:00,1.57152,0.45836000000000005,1.637,0.10272,0.029960000000000004,0.107,1.4688,0.4284,1.53,0.9859200000000001,0.28756000000000004,1.027,0.10272,0.029960000000000004,0.107,0.8832000000000001,0.2576,0.92
2019-05-09 00:30:00,1.4904,0.43470000000000003,1.5525,0.0888,0.025900000000000003,0.0925,1.4016,0.4088,1.46,0.8952,0.2611,0.9325,0.0888,0.025900000000000003,0.0925,0.8064,0.23520000000000002,0.84
2019-05-09 01:00:00,1.48032,0.43176000000000003,1.542,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.3824,0.4032,1.44,0.9235200000000001,0.26936000000000004,0.962,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.8256,0.24080000000000001,0.86
2019-05-09 01:30:00,1.5019200000000001,0.43806000000000006,1.5645,0.09072000000000001,0.02646,0.0945,1.4112,0.4116,1.47,0.9259200000000001,0.27006,0.9645,0.09072000000000001,0.02646,0.0945,0.8352,0.2436,0.87
2019-05-09 02:00:00,1.5312000000000001,0.4466,1.595,0.11040000000000001,0.0322,0.115,1.4208,0.41440000000000005,1.48,0.9456,0.2758,0.985,0.11040000000000001,0.0322,0.115,0.8352,0.2436,0.87
2019-05-09 02:30:00,1.56432,0.45626000000000005,1.6295000000000002,0.11472,0.033460000000000004,0.11950000000000001,1.4496,0.4228,1.51,0.97872,0.28546000000000005,1.0195,0.11472,0.033460000000000004,0.11950000000000001,0.864,0.252,0.9
2019-05-09 03:00:00,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.07248,0.021140000000000003,0.0755,1.5072,0.43960000000000005,1.57,0.9940800000000001,0.28994000000000003,1.0355,0.07248,0.021140000000000003,0.0755,0.9216000000000001,0.26880000000000004,0.96
2019-05-09 03:30:00,1.5676800000000002,0.45724000000000004,1.633,0.07968,0.02324,0.083,1.488,0.434,1.55,0.9724800000000001,0.28364,1.013,0.07968,0.02324,0.083,0.8928,0.2604,0.93
2019-05-09 04:00:00,1.52832,0.44576000000000005,1.592,0.08832000000000001,0.02576,0.092,1.44,0.42,1.5,0.9235200000000001,0.26936000000000004,0.962,0.08832000000000001,0.02576,0.092,0.8352,0.2436,0.87
2019-05-09 04:30:00,1.48752,0.43386,1.5495,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.4016,0.4088,1.46,0.90192,0.26306,0.9395,0.08592000000000001,0.025060000000000002,0.08950000000000001,0.8160000000000001,0.23800000000000002,0.85
2019-05-09 05:00:00,1.5312000000000001,0.4466,1.595,0.11040000000000001,0.0322,0.115,1.4208,0.41440000000000005,1.48,0.9552,0.2786,0.995,0.11040000000000001,0.0322,0.115,0.8448,0.2464,0.88
2019-05-09 05:30:00,1.5288,0.4459,1.5925,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.4112,0.4116,1.47,0.9528000000000001,0.27790000000000004,0.9925,0.11760000000000001,0.034300000000000004,0.12250000000000001,0.8352,0.2436,0.87
2019-05-09 06:00:00,1.55088,0.45234,1.6155,0.13968,0.040740000000000005,0.14550000000000002,1.4112,0.4116,1.47,0.9940800000000001,0.28994000000000003,1.0355,0.13968,0.040740000000000005,0.14550000000000002,0.8544,0.2492,0.89
2019-05-09 06:30:00,1.77072,0.51646,1.8445,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.5744,0.4592,1.6400000000000001,1.1755200000000001,0.34286000000000005,1.2245,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.9792000000000001,0.2856,1.02
2019-05-09 07:00:00,2.00064,0.58352,2.084,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.8336000000000001,0.5348,1.9100000000000001,1.3478400000000001,0.39312,1.404,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.1808,0.34440000000000004,1.23
2019-05-09 07:30:00,2.21232,0.6452600000000001,2.3045,0.18672000000000002,0.05446,0.1945,2.0256,0.5908,2.11,1.52112,0.44366000000000005,1.5845,0.18672000000000002,0.05446,0.1945,1.3344,0.38920000000000005,1.3900000000000001
2019-05-09 08:00:00,2.37408,0.69244,2.473,0.16608,0.048440000000000004,0.17300000000000001,2.208,0.644,2.3,1.6924800000000002,0.49364,1.763,0.16608,0.048440000000000004,0.17300000000000001,1.5264,0.44520000000000004,1.5899999999999999
2019-05-09 08:30:00,2.31648,0.67564,2.4130000000000003,0.11808,0.034440000000000005,0.123,2.1984,0.6412,2.29,1.60608,0.46844,1.673,0.11808,0.034440000000000005,0.123,1.488,0.434,1.55
2019-05-09 09:00:00,2.35344,0.68642,2.4515000000000002,0.09744000000000001,0.02842,0.1015,2.2560000000000002,0.658,2.35,1.6622400000000002,0.48482000000000003,1.7315,0.09744000000000001,0.02842,0.1015,1.5648,0.45640000000000003,1.63
2019-05-09 09:30:00,2.3136,0.6748000000000001,2.41,0.057600000000000005,0.016800000000000002,0.06,2.2560000000000002,0.658,2.35,1.6128,0.47040000000000004,1.6800000000000002,0.057600000000000005,0.016800000000000002,0.06,1.5552000000000001,0.4536,1.62
2019-05-09 10:00:00,2.28192,0.66556,2.377,0.07392,0.021560000000000003,0.077,2.208,0.644,2.3,1.60992,0.46956000000000003,1.677,0.07392,0.021560000000000003,0.077,1.536,0.448,1.6
2019-05-09 10:30:00,2.22,0.6475000000000001,2.3125,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.1504,0.6272,2.24,1.596,0.4655,1.6625,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.5264,0.44520000000000004,1.5899999999999999
2019-05-09 11:00:00,2.1096,0.6153000000000001,2.1975,0.07440000000000001,0.0217,0.0775,2.0352,0.5936,2.12,1.476,0.4305,1.5375,0.07440000000000001,0.0217,0.0775,1.4016,0.4088,1.46
2019-05-09 11:30:00,2.22288,0.64834,2.3155,0.05328,0.015540000000000002,0.0555,2.1696,0.6328,2.26,1.54128,0.44954000000000005,1.6055000000000001,0.05328,0.015540000000000002,0.0555,1.488,0.434,1.55
2019-05-09 12:00:00,2.26176,0.65968,2.356,0.05376,0.015680000000000003,0.056,2.208,0.644,2.3,1.54176,0.44968,1.6059999999999999,0.05376,0.015680000000000003,0.056,1.488,0.434,1.55
2019-05-09 12:30:00,2.21904,0.64722,2.3115,0.030240000000000003,0.008820000000000001,0.0315,2.1888,0.6384000000000001,2.2800000000000002,1.5374400000000001,0.44842000000000004,1.6015000000000001,0.030240000000000003,0.008820000000000001,0.0315,1.5072,0.43960000000000005,1.57
2019-05-09 13:00:00,2.30544,0.67242,2.4015,0.030240000000000003,0.008820000000000001,0.0315,2.2752,0.6636000000000001,2.37,1.56624,0.45682000000000006,1.6315,0.030240000000000003,0.008820000000000001,0.0315,1.536,0.448,1.6
2019-05-09 13:30:00,2.17728,0.63504,2.268,0.06528,0.01904,0.068,2.112,0.616,2.2,1.51488,0.44184,1.5779999999999998,0.06528,0.01904,0.068,1.4496,0.4228,1.51
2019-05-09 14:00:00,2.21664,0.6465200000000001,2.309,0.10464000000000001,0.030520000000000002,0.109,2.112,0.616,2.2,1.54464,0.45052000000000003,1.609,0.10464000000000001,0.030520000000000002,0.109,1.44,0.42,1.5
2019-05-09 14:30:00,2.22336,0.6484800000000001,2.316,0.08256000000000001,0.02408,0.08600000000000001,2.1408,0.6244000000000001,2.23,1.5609600000000001,0.45528,1.626,0.08256000000000001,0.02408,0.08600000000000001,1.4784000000000002,0.4312,1.54
2019-05-09 15:00:00,2.184,0.637,2.275,0.0912,0.026600000000000002,0.095,2.0928,0.6104,2.18,1.4928,0.4354,1.5550000000000002,0.0912,0.026600000000000002,0.095,1.4016,0.4088,1.46
2019-05-09 15:30:00,2.14848,0.6266400000000001,2.238,0.07488,0.021840000000000002,0.078,2.0736,0.6048,2.16,1.5436800000000002,0.45024000000000003,1.608,0.07488,0.021840000000000002,0.078,1.4688,0.4284,1.53
2019-05-09 16:00:00,2.21472,0.6459600000000001,2.307,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.1312,0.6216,2.22,1.64832,0.48076,1.717,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.5648,0.45640000000000003,1.63
2019-05-09 16:30:00,2.27616,0.66388,2.371,0.08736000000000001,0.025480000000000003,0.091,2.1888,0.6384000000000001,2.2800000000000002,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.08736000000000001,0.025480000000000003,0.091,1.5744,0.4592,1.6400000000000001
2019-05-09 17:00:00,2.38272,0.69496,2.482,0.10752,0.031360000000000006,0.112,2.2752,0.6636000000000001,2.37,1.7395200000000002,0.50736,1.812,0.10752,0.031360000000000006,0.112,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-05-09 17:30:00,2.46144,0.7179200000000001,2.564,0.12864,0.037520000000000005,0.134,2.3328,0.6804,2.43,1.76064,0.5135200000000001,1.834,0.12864,0.037520000000000005,0.134,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-05-09 18:00:00,2.52912,0.7376600000000001,2.6345,0.08112000000000001,0.02366,0.0845,2.448,0.714,2.55,1.7995200000000002,0.52486,1.8745,0.08112000000000001,0.02366,0.0845,1.7184,0.5012,1.79
2019-05-09 18:30:00,2.56032,0.7467600000000001,2.667,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.4768,0.7224,2.58,1.80192,0.52556,1.877,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.7184,0.5012,1.79
2019-05-09 19:00:00,2.4700800000000003,0.7204400000000001,2.573,0.041280000000000004,0.01204,0.043000000000000003,2.4288,0.7084,2.5300000000000002,1.75968,0.51324,1.833,0.041280000000000004,0.01204,0.043000000000000003,1.7184,0.5012,1.79
2019-05-09 19:30:00,2.41392,0.70406,2.5145,0.04272,0.01246,0.044500000000000005,2.3712,0.6916,2.47,1.68432,0.49126000000000003,1.7545000000000002,0.04272,0.01246,0.044500000000000005,1.6416,0.4788,1.71
2019-05-09 20:00:00,2.35872,0.68796,2.457,0.04512,0.013160000000000002,0.047,2.3136,0.6748000000000001,2.41,1.60032,0.46676000000000006,1.667,0.04512,0.013160000000000002,0.047,1.5552000000000001,0.4536,1.62
2019-05-09 20:30:00,2.39088,0.6973400000000001,2.4905,0.029280000000000004,0.00854,0.030500000000000003,2.3616,0.6888000000000001,2.46,1.5556800000000002,0.45374000000000003,1.6205,0.029280000000000004,0.00854,0.030500000000000003,1.5264,0.44520000000000004,1.5899999999999999
2019-05-09 21:00:00,2.41776,0.70518,2.5185,0.027360000000000002,0.007980000000000001,0.0285,2.3904,0.6972,2.49,1.5441600000000002,0.45038000000000006,1.6085,0.027360000000000002,0.007980000000000001,0.0285,1.5168,0.4424,1.58
2019-05-09 21:30:00,2.37456,0.6925800000000001,2.4735,0.012960000000000001,0.0037800000000000004,0.0135,2.3616,0.6888000000000001,2.46,1.49136,0.43498000000000003,1.5535,0.012960000000000001,0.0037800000000000004,0.0135,1.4784000000000002,0.4312,1.54
2019-05-09 22:00:00,2.26752,0.6613600000000001,2.362,0.01152,0.00336,0.012,2.2560000000000002,0.658,2.35,1.38432,0.40376,1.442,0.01152,0.00336,0.012,1.3728,0.40040000000000003,1.43
2019-05-09 22:30:00,2.11392,0.61656,2.202,0.0019200000000000003,0.0005600000000000001,0.002,2.112,0.616,2.2,1.35552,0.39536000000000004,1.412,0.0019200000000000003,0.0005600000000000001,0.002,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-05-09 23:00:00,1.9531200000000002,0.56966,2.0345,0.00432,0.00126,0.0045000000000000005,1.9488,0.5684,2.03,1.26192,0.36806000000000005,1.3145,0.00432,0.00126,0.0045000000000000005,1.2576,0.3668,1.31
2019-05-09 23:30:00,1.7222400000000002,0.50232,1.794,0.0038400000000000005,0.0011200000000000001,0.004,1.7184,0.5012,1.79,1.02144,0.29792,1.064,0.0038400000000000005,0.0011200000000000001,0.004,1.0176,0.2968,1.06
2019-05-10 00:00:00,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67,0.9312,0.2716,0.97,0.0,0.0,0.0,0.9312,0.2716,0.97
2019-05-10 00:30:00,1.49088,0.43484000000000006,1.553,0.00288,0.00084,0.003,1.488,0.434,1.55,0.83808,0.24444000000000002,0.873,0.00288,0.00084,0.003,0.8352,0.2436,0.87
2019-05-10 01:00:00,1.49376,0.43568,1.556,0.00576,0.00168,0.006,1.488,0.434,1.55,0.86016,0.25088000000000005,0.896,0.00576,0.00168,0.006,0.8544,0.2492,0.89
2019-05-10 01:30:00,1.52976,0.44618,1.5935000000000001,0.00336,0.0009800000000000002,0.0035,1.5264,0.44520000000000004,1.5899999999999999,0.8865600000000001,0.25858000000000003,0.9235000000000001,0.00336,0.0009800000000000002,0.0035,0.8832000000000001,0.2576,0.92
2019-05-10 02:00:00,1.5489600000000001,0.45178,1.6135000000000002,0.00336,0.0009800000000000002,0.0035,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.8961600000000001,0.26138,0.9335,0.00336,0.0009800000000000002,0.0035,0.8928,0.2604,0.93
2019-05-10 02:30:00,1.58448,0.46214000000000005,1.6505,0.00048000000000000007,0.00014000000000000001,0.0005,1.584,0.462,1.65,0.9412800000000001,0.27454,0.9805,0.00048000000000000007,0.00014000000000000001,0.0005,0.9408000000000001,0.27440000000000003,0.98
2019-05-10 03:00:00,1.59504,0.46522,1.6615,0.00144,0.00042,0.0015,1.5936,0.46480000000000005,1.6600000000000001,0.9614400000000001,0.28042,1.0015,0.00144,0.00042,0.0015,0.96,0.28,1.0
2019-05-10 03:30:00,1.6094400000000002,0.46942000000000006,1.6764999999999999,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.6032000000000002,0.4676,1.67,0.99504,0.29022000000000003,1.0365,0.006240000000000001,0.0018200000000000002,0.006500000000000001,0.9888,0.2884,1.03
2019-05-10 04:00:00,1.5816,0.46130000000000004,1.6475,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.5744,0.4592,1.6400000000000001,0.9576,0.2793,0.9975,0.007200000000000001,0.0021000000000000003,0.007500000000000001,0.9504,0.2772,0.99
2019-05-10 04:30:00,1.53888,0.44884,1.603,0.00288,0.00084,0.003,1.536,0.448,1.6,0.91488,0.26684,0.9530000000000001,0.00288,0.00084,0.003,0.912,0.266,0.9500000000000001
2019-05-10 05:00:00,1.55712,0.45416000000000006,1.6219999999999999,0.0019200000000000003,0.0005600000000000001,0.002,1.5552000000000001,0.4536,1.62,0.9331200000000001,0.27216,0.972,0.0019200000000000003,0.0005600000000000001,0.002,0.9312,0.2716,0.97
2019-05-10 05:30:00,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001,0.9504,0.2772,0.99,0.0,0.0,0.0,0.9504,0.2772,0.99
2019-05-10 06:00:00,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74,1.0272000000000001,0.29960000000000003,1.07,0.0,0.0,0.0,1.0272000000000001,0.29960000000000003,1.07
2019-05-10 06:30:00,1.8504,0.5397000000000001,1.9275,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.8432,0.5376000000000001,1.92,1.1592,0.3381,1.2075,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.152,0.336,1.2
2019-05-10 07:00:00,2.0304,0.5922000000000001,2.115,0.014400000000000001,0.004200000000000001,0.015,2.016,0.588,2.1,1.3008,0.3794,1.355,0.014400000000000001,0.004200000000000001,0.015,1.2864,0.37520000000000003,1.34
2019-05-10 07:30:00,2.26752,0.6613600000000001,2.362,0.0019200000000000003,0.0005600000000000001,0.002,2.2656,0.6608,2.36,1.48032,0.43176000000000003,1.542,0.0019200000000000003,0.0005600000000000001,0.002,1.4784000000000002,0.4312,1.54
2019-05-10 08:00:00,2.43024,0.70882,2.5315,0.00144,0.00042,0.0015,2.4288,0.7084,2.5300000000000002,1.64304,0.47922000000000003,1.7115,0.00144,0.00042,0.0015,1.6416,0.4788,1.71
2019-05-10 08:30:00,2.45184,0.7151200000000001,2.5540000000000003,0.0038400000000000005,0.0011200000000000001,0.004,2.448,0.714,2.55,1.68384,0.49112000000000006,1.754,0.0038400000000000005,0.0011200000000000001,0.004,1.6800000000000002,0.49,1.75
2019-05-10 09:00:00,2.36112,0.68866,2.4595000000000002,0.009120000000000001,0.00266,0.0095,2.352,0.686,2.45,1.61232,0.47026,1.6795,0.009120000000000001,0.00266,0.0095,1.6032000000000002,0.4676,1.67
2019-05-10 09:30:00,2.35536,0.68698,2.4535,0.00336,0.0009800000000000002,0.0035,2.352,0.686,2.45,1.56816,0.45738000000000006,1.6335000000000002,0.00336,0.0009800000000000002,0.0035,1.5648,0.45640000000000003,1.63
2019-05-10 10:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002
2019-05-10 10:30:00,2.2392,0.6531,2.3325,0.012,0.0035,0.0125,2.2272,0.6496000000000001,2.32,1.5768,0.45990000000000003,1.6425,0.012,0.0035,0.0125,1.5648,0.45640000000000003,1.63
2019-05-10 11:00:00,2.13984,0.62412,2.229,0.018240000000000003,0.00532,0.019,2.1216,0.6188,2.21,1.51584,0.44212,1.579,0.018240000000000003,0.00532,0.019,1.4976,0.4368,1.56
2019-05-10 11:30:00,2.01072,0.5864600000000001,2.0945,0.00432,0.00126,0.0045000000000000005,2.0064,0.5852,2.09,1.69392,0.49406000000000005,1.7645,0.00432,0.00126,0.0045000000000000005,1.6896,0.4928,1.76
2019-05-10 12:00:00,2.0472,0.5971000000000001,2.1325,0.0024000000000000002,0.0007,0.0025,2.0448,0.5964,2.13,1.596,0.4655,1.6625,0.0024000000000000002,0.0007,0.0025,1.5936,0.46480000000000005,1.6600000000000001
2019-05-10 12:30:00,2.00832,0.5857600000000001,2.092,0.021120000000000003,0.0061600000000000005,0.022,1.9872,0.5796,2.07,1.63392,0.47656000000000004,1.702,0.021120000000000003,0.0061600000000000005,0.022,1.6128,0.47040000000000004,1.6800000000000002
2019-05-10 13:00:00,1.94832,0.5682600000000001,2.0295,0.03792,0.01106,0.0395,1.9104,0.5572,1.99,1.46832,0.42826000000000003,1.5295,0.03792,0.01106,0.0395,1.4304000000000001,0.4172,1.49
2019-05-10 13:30:00,1.75248,0.51114,1.8255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.728,0.504,1.8,1.51248,0.44114000000000003,1.5755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.488,0.434,1.55
2019-05-10 14:00:00,1.8225600000000002,0.53158,1.8985,0.01776,0.005180000000000001,0.018500000000000003,1.8048000000000002,0.5264,1.88,1.3713600000000001,0.39998000000000006,1.4285,0.01776,0.005180000000000001,0.018500000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-05-10 14:30:00,1.8408,0.5369,1.9175,0.0264,0.0077,0.0275,1.8144,0.5292,1.8900000000000001,1.4664000000000001,0.4277,1.5275,0.0264,0.0077,0.0275,1.44,0.42,1.5
2019-05-10 15:00:00,1.8220800000000001,0.53144,1.8980000000000001,0.01728,0.00504,0.018000000000000002,1.8048000000000002,0.5264,1.88,1.46688,0.42784000000000005,1.528,0.01728,0.00504,0.018000000000000002,1.4496,0.4228,1.51
2019-05-10 15:30:00,1.67904,0.48972000000000004,1.749,0.018240000000000003,0.00532,0.019,1.6608,0.4844,1.73,1.39104,0.40572,1.449,0.018240000000000003,0.00532,0.019,1.3728,0.40040000000000003,1.43
2019-05-10 16:00:00,1.80768,0.52724,1.883,0.03168,0.00924,0.033,1.776,0.518,1.85,1.47168,0.42924,1.533,0.03168,0.00924,0.033,1.44,0.42,1.5
2019-05-10 16:30:00,2.016,0.588,2.1,0.009600000000000001,0.0028,0.01,2.0064,0.5852,2.09,1.4688,0.4284,1.53,0.009600000000000001,0.0028,0.01,1.4592,0.42560000000000003,1.52
2019-05-10 17:00:00,2.2416,0.6538,2.335,0.0048000000000000004,0.0014,0.005,2.2368,0.6524,2.33,1.6560000000000001,0.483,1.725,0.0048000000000000004,0.0014,0.005,1.6512,0.48160000000000003,1.72
2019-05-10 17:30:00,2.35536,0.68698,2.4535,0.00336,0.0009800000000000002,0.0035,2.352,0.686,2.45,1.70256,0.49658,1.7735,0.00336,0.0009800000000000002,0.0035,1.6992,0.49560000000000004,1.77
2019-05-10 18:00:00,2.42256,0.7065800000000001,2.5235000000000003,0.00336,0.0009800000000000002,0.0035,2.4192,0.7056,2.52,1.73136,0.5049800000000001,1.8035,0.00336,0.0009800000000000002,0.0035,1.728,0.504,1.8
2019-05-10 18:30:00,2.36544,0.6899200000000001,2.464,0.0038400000000000005,0.0011200000000000001,0.004,2.3616,0.6888000000000001,2.46,1.65504,0.48272000000000004,1.724,0.0038400000000000005,0.0011200000000000001,0.004,1.6512,0.48160000000000003,1.72
2019-05-10 19:00:00,2.2737600000000002,0.6631800000000001,2.3685,0.00816,0.00238,0.0085,2.2656,0.6608,2.36,1.60176,0.46718000000000004,1.6684999999999999,0.00816,0.00238,0.0085,1.5936,0.46480000000000005,1.6600000000000001
2019-05-10 19:30:00,2.13888,0.6238400000000001,2.228,0.01728,0.00504,0.018000000000000002,2.1216,0.6188,2.21,1.52448,0.44464000000000004,1.588,0.01728,0.00504,0.018000000000000002,1.5072,0.43960000000000005,1.57
2019-05-10 20:00:00,2.12496,0.61978,2.2135,0.02256,0.006580000000000001,0.0235,2.1024,0.6132000000000001,2.19,1.4721600000000001,0.42938000000000004,1.5335,0.02256,0.006580000000000001,0.0235,1.4496,0.4228,1.51
2019-05-10 20:30:00,2.1408,0.6244000000000001,2.23,0.009600000000000001,0.0028,0.01,2.1312,0.6216,2.22,1.3632,0.3976,1.42,0.009600000000000001,0.0028,0.01,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-05-10 21:00:00,2.15328,0.62804,2.243,0.00288,0.00084,0.003,2.1504,0.6272,2.24,1.36608,0.39844,1.423,0.00288,0.00084,0.003,1.3632,0.3976,1.42
2019-05-10 21:30:00,2.14368,0.62524,2.233,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.1312,0.6216,2.22,1.37568,0.40124000000000004,1.433,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.3632,0.3976,1.42
2019-05-10 22:00:00,2.07936,0.60648,2.166,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.0544000000000002,0.5992000000000001,2.14,1.31136,0.38248000000000004,1.366,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.2864,0.37520000000000003,1.34
2019-05-10 22:30:00,1.95072,0.56896,2.032,0.01152,0.00336,0.012,1.9392,0.5656,2.02,1.23072,0.35896000000000006,1.282,0.01152,0.00336,0.012,1.2192,0.3556,1.27
2019-05-10 23:00:00,1.83552,0.5353600000000001,1.912,0.0019200000000000003,0.0005600000000000001,0.002,1.8336000000000001,0.5348,1.9100000000000001,1.12512,0.32816,1.172,0.0019200000000000003,0.0005600000000000001,0.002,1.1232,0.3276,1.17
2019-05-10 23:30:00,1.6896,0.4928,1.76,0.019200000000000002,0.0056,0.02,1.6703999999999999,0.4872,1.74,1.0368,0.3024,1.08,0.019200000000000002,0.0056,0.02,1.0176,0.2968,1.06
2019-05-11 00:00:00,1.59216,0.46438,1.6585,0.01776,0.005180000000000001,0.018500000000000003,1.5744,0.4592,1.6400000000000001,0.9873600000000001,0.28798,1.0285,0.01776,0.005180000000000001,0.018500000000000003,0.9696,0.2828,1.01
2019-05-11 00:30:00,1.45056,0.42308,1.5110000000000001,0.0009600000000000001,0.00028000000000000003,0.001,1.4496,0.4228,1.51,0.8457600000000001,0.24668,0.881,0.0009600000000000001,0.00028000000000000003,0.001,0.8448,0.2464,0.88
2019-05-11 01:00:00,1.416,0.41300000000000003,1.475,0.0048000000000000004,0.0014,0.005,1.4112,0.4116,1.47,0.8208000000000001,0.2394,0.855,0.0048000000000000004,0.0014,0.005,0.8160000000000001,0.23800000000000002,0.85
2019-05-11 01:30:00,1.47888,0.43134000000000006,1.5405,0.019680000000000003,0.00574,0.0205,1.4592,0.42560000000000003,1.52,0.8740800000000001,0.25494,0.9105000000000001,0.019680000000000003,0.00574,0.0205,0.8544,0.2492,0.89
2019-05-11 02:00:00,1.51152,0.44086000000000003,1.5745,0.013920000000000002,0.00406,0.0145,1.4976,0.4368,1.56,0.8875200000000001,0.25886000000000003,0.9245000000000001,0.013920000000000002,0.00406,0.0145,0.8736,0.2548,0.91
2019-05-11 02:30:00,1.51632,0.44226000000000004,1.5795,0.009120000000000001,0.00266,0.0095,1.5072,0.43960000000000005,1.57,0.8827200000000001,0.25746,0.9195000000000001,0.009120000000000001,0.00266,0.0095,0.8736,0.2548,0.91
2019-05-11 03:00:00,1.49376,0.43568,1.556,0.015360000000000002,0.0044800000000000005,0.016,1.4784000000000002,0.4312,1.54,0.87936,0.25648000000000004,0.916,0.015360000000000002,0.0044800000000000005,0.016,0.864,0.252,0.9
2019-05-11 03:30:00,1.50048,0.43764000000000003,1.5630000000000002,0.022080000000000002,0.00644,0.023,1.4784000000000002,0.4312,1.54,0.89568,0.26124,0.933,0.022080000000000002,0.00644,0.023,0.8736,0.2548,0.91
2019-05-11 04:00:00,1.4904,0.43470000000000003,1.5525,0.0216,0.0063,0.022500000000000003,1.4688,0.4284,1.53,0.8376,0.24430000000000002,0.8725,0.0216,0.0063,0.022500000000000003,0.8160000000000001,0.23800000000000002,0.85
2019-05-11 04:30:00,1.41024,0.41132,1.469,0.027840000000000004,0.00812,0.029,1.3824,0.4032,1.44,0.8150400000000001,0.23772000000000001,0.849,0.027840000000000004,0.00812,0.029,0.7872,0.2296,0.8200000000000001
2019-05-11 05:00:00,1.3824,0.4032,1.44,0.048,0.014,0.05,1.3344,0.38920000000000005,1.3900000000000001,0.8064,0.23520000000000002,0.84,0.048,0.014,0.05,0.7584000000000001,0.2212,0.79
2019-05-11 05:30:00,1.36416,0.39788,1.421,0.02976,0.00868,0.031,1.3344,0.38920000000000005,1.3900000000000001,0.8073600000000001,0.23548000000000002,0.841,0.02976,0.00868,0.031,0.7776000000000001,0.2268,0.81
2019-05-11 06:00:00,1.3872,0.4046,1.445,0.0528,0.0154,0.055,1.3344,0.38920000000000005,1.3900000000000001,0.8496,0.24780000000000002,0.885,0.0528,0.0154,0.055,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-05-11 06:30:00,1.4976,0.4368,1.56,0.07680000000000001,0.0224,0.08,1.4208,0.41440000000000005,1.48,0.9696,0.2828,1.01,0.07680000000000001,0.0224,0.08,0.8928,0.2604,0.93
2019-05-11 07:00:00,1.60368,0.46774000000000004,1.6705,0.04848,0.014140000000000002,0.0505,1.5552000000000001,0.4536,1.62,1.05648,0.30814,1.1005,0.04848,0.014140000000000002,0.0505,1.008,0.294,1.05
2019-05-11 07:30:00,1.71744,0.50092,1.7890000000000001,0.047040000000000005,0.013720000000000001,0.049,1.6703999999999999,0.4872,1.74,1.17024,0.34132,1.219,0.047040000000000005,0.013720000000000001,0.049,1.1232,0.3276,1.17
2019-05-11 08:00:00,1.6862400000000002,0.49182000000000003,1.7565,0.054240000000000003,0.01582,0.0565,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.26384,0.36862,1.3165,0.054240000000000003,0.01582,0.0565,1.2096,0.3528,1.26
2019-05-11 08:30:00,1.7016,0.4963,1.7725,0.0408,0.0119,0.0425,1.6608,0.4844,1.73,1.308,0.3815,1.3625,0.0408,0.0119,0.0425,1.2671999999999999,0.36960000000000004,1.32
2019-05-11 09:00:00,1.72896,0.5042800000000001,1.8010000000000002,0.02976,0.00868,0.031,1.6992,0.49560000000000004,1.77,1.44096,0.42028000000000004,1.501,0.02976,0.00868,0.031,1.4112,0.4116,1.47
2019-05-11 09:30:00,1.7616,0.5138,1.835,0.0432,0.0126,0.045,1.7184,0.5012,1.79,1.464,0.427,1.525,0.0432,0.0126,0.045,1.4208,0.41440000000000005,1.48
2019-05-11 10:00:00,1.59024,0.46382000000000007,1.6565,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.488,0.434,1.55,1.59984,0.46662000000000003,1.6665,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.4976,0.4368,1.56
2019-05-11 10:30:00,1.5499200000000002,0.45206,1.6145,0.04272,0.01246,0.044500000000000005,1.5072,0.43960000000000005,1.57,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.04272,0.01246,0.044500000000000005,1.584,0.462,1.65
2019-05-11 11:00:00,1.55712,0.45416000000000006,1.6219999999999999,0.07872000000000001,0.02296,0.082,1.4784000000000002,0.4312,1.54,1.48032,0.43176000000000003,1.542,0.07872000000000001,0.02296,0.082,1.4016,0.4088,1.46
2019-05-11 11:30:00,1.42176,0.41468000000000005,1.4809999999999999,0.07776000000000001,0.022680000000000002,0.081,1.344,0.392,1.4,1.4985600000000001,0.43708,1.561,0.07776000000000001,0.022680000000000002,0.081,1.4208,0.41440000000000005,1.48
2019-05-11 12:00:00,1.4544000000000001,0.4242,1.5150000000000001,0.0432,0.0126,0.045,1.4112,0.4116,1.47,1.416,0.41300000000000003,1.475,0.0432,0.0126,0.045,1.3728,0.40040000000000003,1.43
2019-05-11 12:30:00,1.5076800000000001,0.43974,1.5705,0.019680000000000003,0.00574,0.0205,1.488,0.434,1.55,1.47888,0.43134000000000006,1.5405,0.019680000000000003,0.00574,0.0205,1.4592,0.42560000000000003,1.52
2019-05-11 13:00:00,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.488,0.434,1.55,1.43568,0.41874000000000006,1.4955,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.4016,0.4088,1.46
2019-05-11 13:30:00,1.40784,0.41062000000000004,1.4665,0.06384000000000001,0.01862,0.0665,1.344,0.392,1.4,1.28304,0.37422000000000005,1.3365,0.06384000000000001,0.01862,0.0665,1.2192,0.3556,1.27
2019-05-11 14:00:00,1.6526399999999999,0.48202000000000006,1.7215,0.08784,0.02562,0.0915,1.5648,0.45640000000000003,1.63,1.39344,0.40642000000000006,1.4515,0.08784,0.02562,0.0915,1.3056,0.3808,1.3599999999999999
2019-05-11 14:30:00,1.7683200000000001,0.51576,1.842,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.32672,0.38696,1.3820000000000001,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.1904,0.3472,1.24
2019-05-11 15:00:00,1.47456,0.43008,1.536,0.05376,0.015680000000000003,0.056,1.4208,0.41440000000000005,1.48,1.29216,0.37688000000000005,1.346,0.05376,0.015680000000000003,0.056,1.2384,0.3612,1.29
2019-05-11 15:30:00,1.3771200000000001,0.40166,1.4344999999999999,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.1808,0.34440000000000004,1.23,1.31952,0.38486000000000004,1.3745,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.1232,0.3276,1.17
2019-05-11 16:00:00,1.4606400000000002,0.42602,1.5215,0.11664000000000001,0.03402,0.12150000000000001,1.344,0.392,1.4,1.28784,0.37562,1.3415,0.11664000000000001,0.03402,0.12150000000000001,1.1712,0.3416,1.22
2019-05-11 16:30:00,1.84944,0.53942,1.9264999999999999,0.044640000000000006,0.01302,0.0465,1.8048000000000002,0.5264,1.88,1.3598400000000002,0.39662000000000003,1.4165,0.044640000000000006,0.01302,0.0465,1.3152,0.3836,1.37
2019-05-11 17:00:00,1.88352,0.5493600000000001,1.962,0.01152,0.00336,0.012,1.8719999999999999,0.546,1.9500000000000002,1.45152,0.42336,1.512,0.01152,0.00336,0.012,1.44,0.42,1.5
2019-05-11 17:30:00,2.0016,0.5838,2.085,0.014400000000000001,0.004200000000000001,0.015,1.9872,0.5796,2.07,1.4832,0.43260000000000004,1.545,0.014400000000000001,0.004200000000000001,0.015,1.4688,0.4284,1.53
2019-05-11 18:00:00,2.10624,0.6143200000000001,2.194,0.02304,0.00672,0.024,2.0832,0.6076,2.17,1.56864,0.45752000000000004,1.634,0.02304,0.00672,0.024,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-05-11 18:30:00,2.09664,0.6115200000000001,2.184,0.01344,0.003920000000000001,0.014,2.0832,0.6076,2.17,1.60704,0.46872,1.674,0.01344,0.003920000000000001,0.014,1.5936,0.46480000000000005,1.6600000000000001
2019-05-11 19:00:00,2.20032,0.64176,2.292,0.01152,0.00336,0.012,2.1888,0.6384000000000001,2.2800000000000002,1.54752,0.45136000000000004,1.612,0.01152,0.00336,0.012,1.536,0.448,1.6
2019-05-11 19:30:00,2.18544,0.6374200000000001,2.2765,0.03504,0.010220000000000002,0.036500000000000005,2.1504,0.6272,2.24,1.47504,0.43022000000000005,1.5365,0.03504,0.010220000000000002,0.036500000000000005,1.44,0.42,1.5
2019-05-11 20:00:00,2.1,0.6125,2.1875,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.0928,0.6104,2.18,1.3992,0.4081,1.4575,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.392,0.406,1.45
2019-05-11 20:30:00,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16,1.3632,0.3976,1.42,0.0,0.0,0.0,1.3632,0.3976,1.42
2019-05-11 21:00:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.3152,0.3836,1.37,0.0,0.0,0.0,1.3152,0.3836,1.37
2019-05-11 21:30:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,1.3632,0.3976,1.42,0.0,0.0,0.0,1.3632,0.3976,1.42
2019-05-11 22:00:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,1.3248,0.3864,1.38,0.0,0.0,0.0,1.3248,0.3864,1.38
2019-05-11 22:30:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.2384,0.3612,1.29,0.0,0.0,0.0,1.2384,0.3612,1.29
2019-05-11 23:00:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,1.104,0.322,1.15,0.0,0.0,0.0,1.104,0.322,1.15
2019-05-11 23:30:00,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67,0.9888,0.2884,1.03,0.0,0.0,0.0,0.9888,0.2884,1.03
2019-05-12 00:00:00,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54,0.9216000000000001,0.26880000000000004,0.96,0.0,0.0,0.0,0.9216000000000001,0.26880000000000004,0.96
2019-05-12 00:30:00,1.4208,0.41440000000000005,1.48,0.0,0.0,0.0,1.4208,0.41440000000000005,1.48,0.8832000000000001,0.2576,0.92,0.0,0.0,0.0,0.8832000000000001,0.2576,0.92
2019-05-12 01:00:00,1.392,0.406,1.45,0.0,0.0,0.0,1.392,0.406,1.45,0.8736,0.2548,0.91,0.0,0.0,0.0,0.8736,0.2548,0.91
2019-05-12 01:30:00,1.3632,0.3976,1.42,0.0,0.0,0.0,1.3632,0.3976,1.42,0.8352,0.2436,0.87,0.0,0.0,0.0,0.8352,0.2436,0.87
2019-05-12 02:00:00,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,1.4304000000000001,0.4172,1.49,0.8832000000000001,0.2576,0.92,0.0,0.0,0.0,0.8832000000000001,0.2576,0.92
2019-05-12 02:30:00,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53,0.9216000000000001,0.26880000000000004,0.96,0.0,0.0,0.0,0.9216000000000001,0.26880000000000004,0.96
2019-05-12 03:00:00,1.45968,0.42574,1.5205000000000002,0.00048000000000000007,0.00014000000000000001,0.0005,1.4592,0.42560000000000003,1.52,0.9220800000000001,0.26894,0.9605,0.00048000000000000007,0.00014000000000000001,0.0005,0.9216000000000001,0.26880000000000004,0.96
2019-05-12 03:30:00,1.44,0.42,1.5,0.0,0.0,0.0,1.44,0.42,1.5,0.9312,0.2716,0.97,0.0,0.0,0.0,0.9312,0.2716,0.97
2019-05-12 04:00:00,1.4208,0.41440000000000005,1.48,0.0,0.0,0.0,1.4208,0.41440000000000005,1.48,0.8928,0.2604,0.93,0.0,0.0,0.0,0.8928,0.2604,0.93
2019-05-12 04:30:00,1.392,0.406,1.45,0.0,0.0,0.0,1.392,0.406,1.45,0.864,0.252,0.9,0.0,0.0,0.0,0.864,0.252,0.9
2019-05-12 05:00:00,1.3728,0.40040000000000003,1.43,0.0,0.0,0.0,1.3728,0.40040000000000003,1.43,0.8544,0.2492,0.89,0.0,0.0,0.0,0.8544,0.2492,0.89
2019-05-12 05:30:00,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4,0.8544,0.2492,0.89,0.0,0.0,0.0,0.8544,0.2492,0.89
2019-05-12 06:00:00,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.0,0.0,0.0,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.8832000000000001,0.2576,0.92,0.0,0.0,0.0,0.8832000000000001,0.2576,0.92
2019-05-12 06:30:00,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,1.4304000000000001,0.4172,1.49,0.9504,0.2772,0.99,0.0,0.0,0.0,0.9504,0.2772,0.99
2019-05-12 07:00:00,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56,1.0272000000000001,0.29960000000000003,1.07,0.0,0.0,0.0,1.0272000000000001,0.29960000000000003,1.07
2019-05-12 07:30:00,1.5288,0.4459,1.5925,0.0024000000000000002,0.0007,0.0025,1.5264,0.44520000000000004,1.5899999999999999,1.0968,0.3199,1.1425,0.0024000000000000002,0.0007,0.0025,1.0944,0.31920000000000004,1.1400000000000001
2019-05-12 08:00:00,1.53456,0.44758000000000003,1.5985,0.01776,0.005180000000000001,0.018500000000000003,1.5168,0.4424,1.58,1.17936,0.34398,1.2285,0.01776,0.005180000000000001,0.018500000000000003,1.1616,0.3388,1.21
2019-05-12 08:30:00,1.5787200000000001,0.46046000000000004,1.6445,0.033120000000000004,0.00966,0.0345,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.28112,0.37366000000000005,1.3345,0.033120000000000004,0.00966,0.0345,1.248,0.364,1.3
2019-05-12 09:00:00,1.5436800000000002,0.45024000000000003,1.608,0.04608,0.01344,0.048,1.4976,0.4368,1.56,1.35168,0.39424000000000003,1.408,0.04608,0.01344,0.048,1.3056,0.3808,1.3599999999999999
2019-05-12 09:30:00,1.55472,0.45346000000000003,1.6195,0.057120000000000004,0.01666,0.059500000000000004,1.4976,0.4368,1.56,1.42992,0.41706000000000004,1.4895,0.057120000000000004,0.01666,0.059500000000000004,1.3728,0.40040000000000003,1.43
2019-05-12 10:00:00,1.548,0.4515,1.6125,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.4784000000000002,0.4312,1.54,1.4424000000000001,0.4207,1.5025,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.3728,0.40040000000000003,1.43
2019-05-12 10:30:00,1.51248,0.44114000000000003,1.5755,0.06288,0.018340000000000002,0.0655,1.4496,0.4228,1.51,1.41648,0.41314,1.4755,0.06288,0.018340000000000002,0.0655,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-05-12 11:00:00,1.39728,0.40754,1.4555,0.05328,0.015540000000000002,0.0555,1.344,0.392,1.4,1.47408,0.42994000000000004,1.5354999999999999,0.05328,0.015540000000000002,0.0555,1.4208,0.41440000000000005,1.48
2019-05-12 11:30:00,1.51536,0.44198000000000004,1.5785,0.05616,0.016380000000000002,0.0585,1.4592,0.42560000000000003,1.52,1.51536,0.44198000000000004,1.5785,0.05616,0.016380000000000002,0.0585,1.4592,0.42560000000000003,1.52
2019-05-12 12:00:00,1.44432,0.42126,1.5045000000000002,0.033120000000000004,0.00966,0.0345,1.4112,0.4116,1.47,1.5019200000000001,0.43806000000000006,1.5645,0.033120000000000004,0.00966,0.0345,1.4688,0.4284,1.53
2019-05-12 12:30:00,1.5854400000000002,0.46242000000000005,1.6515,0.049440000000000005,0.01442,0.051500000000000004,1.536,0.448,1.6,1.24944,0.36442,1.3014999999999999,0.049440000000000005,0.01442,0.051500000000000004,1.2,0.35000000000000003,1.25
2019-05-12 13:00:00,1.59408,0.46494,1.6605,0.07728,0.02254,0.0805,1.5168,0.4424,1.58,1.3060800000000001,0.38094000000000006,1.3605,0.07728,0.02254,0.0805,1.2288000000000001,0.3584,1.28
2019-05-12 13:30:00,1.3824,0.4032,1.44,0.1056,0.0308,0.11,1.2768,0.3724,1.33,1.296,0.378,1.35,0.1056,0.0308,0.11,1.1904,0.3472,1.24
2019-05-12 14:00:00,1.5379200000000002,0.44856,1.6019999999999999,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.488,0.434,1.55,1.18272,0.34496000000000004,1.232,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.1328,0.3304,1.18
2019-05-12 14:30:00,1.37472,0.40096000000000004,1.432,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.2768,0.3724,1.33,1.27872,0.37296,1.332,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.1808,0.34440000000000004,1.23
2019-05-12 15:00:00,1.52256,0.44408000000000003,1.5859999999999999,0.08256000000000001,0.02408,0.08600000000000001,1.44,0.42,1.5,1.09056,0.31808000000000003,1.1360000000000001,0.08256000000000001,0.02408,0.08600000000000001,1.008,0.294,1.05
