Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-12 15:30:00,1.4548800000000002,0.42434000000000005,1.5155,0.06288,0.018340000000000002,0.0655,1.392,0.406,1.45,1.25328,0.36554000000000003,1.3054999999999999,0.06288,0.018340000000000002,0.0655,1.1904,0.3472,1.24
2019-05-12 16:00:00,1.39152,0.40586000000000005,1.4495,0.03792,0.01106,0.0395,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.25712,0.36666000000000004,1.3094999999999999,0.03792,0.01106,0.0395,1.2192,0.3556,1.27
2019-05-12 16:30:00,1.4956800000000001,0.43624,1.558,0.07488,0.021840000000000002,0.078,1.4208,0.41440000000000005,1.48,1.37088,0.39984000000000003,1.428,0.07488,0.021840000000000002,0.078,1.296,0.378,1.35
2019-05-12 17:00:00,1.5254400000000001,0.44492000000000004,1.589,0.06624000000000001,0.01932,0.069,1.4592,0.42560000000000003,1.52,1.46784,0.42812000000000006,1.529,0.06624000000000001,0.01932,0.069,1.4016,0.4088,1.46
2019-05-12 17:30:00,1.76736,0.51548,1.841,0.05856000000000001,0.01708,0.061,1.7088,0.4984,1.78,1.54656,0.45108000000000004,1.611,0.05856000000000001,0.01708,0.061,1.488,0.434,1.55
2019-05-12 18:00:00,1.89744,0.55342,1.9765000000000001,0.044640000000000006,0.01302,0.0465,1.8528,0.5404,1.9300000000000002,1.59024,0.46382000000000007,1.6565,0.044640000000000006,0.01302,0.0465,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-05-12 18:30:00,1.96848,0.5741400000000001,2.0505,0.04848,0.014140000000000002,0.0505,1.92,0.56,2.0,1.59408,0.46494,1.6605,0.04848,0.014140000000000002,0.0505,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-05-12 19:00:00,2.0088,0.5859,2.0925,0.0408,0.0119,0.0425,1.968,0.5740000000000001,2.05,1.4616,0.4263,1.5225,0.0408,0.0119,0.0425,1.4208,0.41440000000000005,1.48
2019-05-12 19:30:00,1.96848,0.5741400000000001,2.0505,0.038880000000000005,0.011340000000000001,0.0405,1.9296000000000002,0.5628000000000001,2.01,1.38288,0.40334000000000003,1.4405000000000001,0.038880000000000005,0.011340000000000001,0.0405,1.344,0.392,1.4
2019-05-12 20:00:00,1.96896,0.57428,2.051,0.08736000000000001,0.025480000000000003,0.091,1.8816000000000002,0.5488000000000001,1.96,1.37376,0.40068000000000004,1.431,0.08736000000000001,0.025480000000000003,0.091,1.2864,0.37520000000000003,1.34
2019-05-12 20:30:00,1.9828800000000002,0.5783400000000001,2.0655,0.11088,0.03234,0.1155,1.8719999999999999,0.546,1.9500000000000002,1.37808,0.40194,1.4355,0.11088,0.03234,0.1155,1.2671999999999999,0.36960000000000004,1.32
2019-05-12 21:00:00,1.932,0.5635,2.0125,0.0984,0.0287,0.10250000000000001,1.8336000000000001,0.5348,1.9100000000000001,1.3176,0.38430000000000003,1.3725,0.0984,0.0287,0.10250000000000001,1.2192,0.3556,1.27
2019-05-12 21:30:00,2.05056,0.5980800000000001,2.136,0.06336,0.01848,0.066,1.9872,0.5796,2.07,1.36896,0.39928,1.426,0.06336,0.01848,0.066,1.3056,0.3808,1.3599999999999999
2019-05-12 22:00:00,1.99104,0.58072,2.074,0.06144000000000001,0.017920000000000002,0.064,1.9296000000000002,0.5628000000000001,2.01,1.32864,0.38752000000000003,1.384,0.06144000000000001,0.017920000000000002,0.064,1.2671999999999999,0.36960000000000004,1.32
2019-05-12 22:30:00,1.812,0.5285000000000001,1.8875000000000002,0.055200000000000006,0.0161,0.0575,1.7568000000000001,0.5124000000000001,1.83,1.1496,0.33530000000000004,1.1975,0.055200000000000006,0.0161,0.0575,1.0944,0.31920000000000004,1.1400000000000001
2019-05-12 23:00:00,1.6147200000000002,0.47096000000000005,1.682,0.05952,0.01736,0.062,1.5552000000000001,0.4536,1.62,1.03872,0.30296,1.082,0.05952,0.01736,0.062,0.9792000000000001,0.2856,1.02
2019-05-12 23:30:00,1.43184,0.41762000000000005,1.4915,0.07824,0.022820000000000003,0.0815,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.91344,0.26642000000000005,0.9515,0.07824,0.022820000000000003,0.0815,0.8352,0.2436,0.87
2019-05-13 00:00:00,1.33392,0.38906,1.3895,0.10512,0.030660000000000003,0.1095,1.2288000000000001,0.3584,1.28,0.8635200000000001,0.25186000000000003,0.8995000000000001,0.10512,0.030660000000000003,0.1095,0.7584000000000001,0.2212,0.79
2019-05-13 00:30:00,1.2883200000000001,0.37576000000000004,1.342,0.10752,0.031360000000000006,0.112,1.1808,0.34440000000000004,1.23,0.8371200000000001,0.24416000000000002,0.872,0.10752,0.031360000000000006,0.112,0.7296,0.21280000000000002,0.76
2019-05-13 01:00:00,1.26624,0.36932000000000004,1.319,0.14304,0.04172,0.149,1.1232,0.3276,1.17,0.7766400000000001,0.22652000000000003,0.809,0.14304,0.04172,0.149,0.6336,0.18480000000000002,0.66
2019-05-13 01:30:00,1.3488,0.3934,1.405,0.1296,0.0378,0.135,1.2192,0.3556,1.27,0.8016000000000001,0.2338,0.835,0.1296,0.0378,0.135,0.672,0.196,0.7000000000000001
2019-05-13 02:00:00,1.36464,0.39802000000000004,1.4215,0.09744000000000001,0.02842,0.1015,1.2671999999999999,0.36960000000000004,1.32,0.85584,0.24962,0.8915000000000001,0.09744000000000001,0.02842,0.1015,0.7584000000000001,0.2212,0.79
2019-05-13 02:30:00,1.43712,0.41916000000000003,1.4969999999999999,0.10272,0.029960000000000004,0.107,1.3344,0.38920000000000005,1.3900000000000001,0.9187200000000001,0.26796000000000003,0.9570000000000001,0.10272,0.029960000000000004,0.107,0.8160000000000001,0.23800000000000002,0.85
2019-05-13 03:00:00,1.44528,0.42154,1.5055,0.13968,0.040740000000000005,0.14550000000000002,1.3056,0.3808,1.3599999999999999,0.92688,0.27034,0.9655,0.13968,0.040740000000000005,0.14550000000000002,0.7872,0.2296,0.8200000000000001
2019-05-13 03:30:00,1.42944,0.41692,1.4889999999999999,0.17184000000000002,0.050120000000000005,0.179,1.2576,0.3668,1.31,0.9302400000000001,0.27132,0.969,0.17184000000000002,0.050120000000000005,0.179,0.7584000000000001,0.2212,0.79
2019-05-13 04:00:00,1.39248,0.40614000000000006,1.4505,0.16368000000000002,0.047740000000000005,0.1705,1.2288000000000001,0.3584,1.28,0.8740800000000001,0.25494,0.9105000000000001,0.16368000000000002,0.047740000000000005,0.1705,0.7104,0.20720000000000002,0.74
2019-05-13 04:30:00,1.36704,0.39872,1.424,0.14784,0.043120000000000006,0.154,1.2192,0.3556,1.27,0.8582400000000001,0.25032000000000004,0.894,0.14784,0.043120000000000006,0.154,0.7104,0.20720000000000002,0.74
2019-05-13 05:00:00,1.3651200000000001,0.39816,1.422,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.2288000000000001,0.3584,1.28,0.8563200000000001,0.24976,0.892,0.13632000000000002,0.039760000000000004,0.14200000000000002,0.72,0.21,0.75
2019-05-13 05:30:00,1.39008,0.40544,1.448,0.12288000000000002,0.035840000000000004,0.128,1.2671999999999999,0.36960000000000004,1.32,0.8428800000000001,0.24584000000000003,0.878,0.12288000000000002,0.035840000000000004,0.128,0.72,0.21,0.75
2019-05-13 06:00:00,1.49136,0.43498000000000003,1.5535,0.14736000000000002,0.042980000000000004,0.1535,1.344,0.392,1.4,0.9345600000000001,0.27258000000000004,0.9735,0.14736000000000002,0.042980000000000004,0.1535,0.7872,0.2296,0.8200000000000001
2019-05-13 06:30:00,1.6747200000000002,0.48846000000000006,1.7445,0.15792,0.046060000000000004,0.1645,1.5168,0.4424,1.58,1.07952,0.31486000000000003,1.1245,0.15792,0.046060000000000004,0.1645,0.9216000000000001,0.26880000000000004,0.96
2019-05-13 07:00:00,1.85664,0.54152,1.9340000000000002,0.13824,0.04032,0.14400000000000002,1.7184,0.5012,1.79,1.25184,0.36512000000000006,1.304,0.13824,0.04032,0.14400000000000002,1.1136,0.32480000000000003,1.16
2019-05-13 07:30:00,1.97472,0.57596,2.057,0.11232,0.032760000000000004,0.117,1.8624,0.5432,1.94,1.40832,0.41076,1.467,0.11232,0.032760000000000004,0.117,1.296,0.378,1.35
2019-05-13 08:00:00,2.01504,0.58772,2.099,0.11424000000000001,0.03332,0.11900000000000001,1.9008,0.5544,1.98,1.55424,0.45332000000000006,1.619,0.11424000000000001,0.03332,0.11900000000000001,1.44,0.42,1.5
2019-05-13 08:30:00,1.9406400000000001,0.5660200000000001,2.0215,0.12624000000000002,0.036820000000000006,0.1315,1.8144,0.5292,1.8900000000000001,1.5854400000000002,0.46242000000000005,1.6515,0.12624000000000002,0.036820000000000006,0.1315,1.4592,0.42560000000000003,1.52
2019-05-13 09:00:00,1.81536,0.5294800000000001,1.891,0.14496,0.042280000000000005,0.151,1.6703999999999999,0.4872,1.74,1.51776,0.44268,1.581,0.14496,0.042280000000000005,0.151,1.3728,0.40040000000000003,1.43
2019-05-13 09:30:00,1.72944,0.5044200000000001,1.8014999999999999,0.11664000000000001,0.03402,0.12150000000000001,1.6128,0.47040000000000004,1.6800000000000002,1.4606400000000002,0.42602,1.5215,0.11664000000000001,0.03402,0.12150000000000001,1.344,0.392,1.4
2019-05-13 10:00:00,1.6560000000000001,0.483,1.725,0.1008,0.029400000000000003,0.105,1.5552000000000001,0.4536,1.62,1.4544000000000001,0.4242,1.5150000000000001,0.1008,0.029400000000000003,0.105,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-05-13 10:30:00,1.5888,0.46340000000000003,1.655,0.0912,0.026600000000000002,0.095,1.4976,0.4368,1.56,1.464,0.427,1.525,0.0912,0.026600000000000002,0.095,1.3728,0.40040000000000003,1.43
2019-05-13 11:00:00,1.4601600000000001,0.42588000000000004,1.521,0.08736000000000001,0.025480000000000003,0.091,1.3728,0.40040000000000003,1.43,1.37376,0.40068000000000004,1.431,0.08736000000000001,0.025480000000000003,0.091,1.2864,0.37520000000000003,1.34
2019-05-13 11:30:00,1.4544000000000001,0.4242,1.5150000000000001,0.07200000000000001,0.021,0.075,1.3824,0.4032,1.44,1.4256,0.4158,1.4849999999999999,0.07200000000000001,0.021,0.075,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-05-13 12:00:00,1.428,0.41650000000000004,1.4875,0.0936,0.0273,0.0975,1.3344,0.38920000000000005,1.3900000000000001,1.4568,0.4249,1.5175,0.0936,0.0273,0.0975,1.3632,0.3976,1.42
2019-05-13 12:30:00,1.3992,0.4081,1.4575,0.1032,0.030100000000000002,0.1075,1.296,0.378,1.35,1.428,0.41650000000000004,1.4875,0.1032,0.030100000000000002,0.1075,1.3248,0.3864,1.38
2019-05-13 13:00:00,1.41072,0.41146000000000005,1.4695,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.3248,0.3864,1.38,1.42992,0.41706000000000004,1.4895,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.344,0.392,1.4
2019-05-13 13:30:00,1.41216,0.41188,1.471,0.08736000000000001,0.025480000000000003,0.091,1.3248,0.3864,1.38,1.36416,0.39788,1.421,0.08736000000000001,0.025480000000000003,0.091,1.2768,0.3724,1.33
2019-05-13 14:00:00,1.42032,0.41426,1.4795,0.09552000000000001,0.027860000000000003,0.0995,1.3248,0.3864,1.38,1.42032,0.41426,1.4795,0.09552000000000001,0.027860000000000003,0.0995,1.3248,0.3864,1.38
2019-05-13 14:30:00,1.3848,0.40390000000000004,1.4425,0.1368,0.039900000000000005,0.14250000000000002,1.248,0.364,1.3,1.3752,0.4011,1.4325,0.1368,0.039900000000000005,0.14250000000000002,1.2384,0.3612,1.29
2019-05-13 15:00:00,1.4011200000000001,0.40866,1.4595,0.10512,0.030660000000000003,0.1095,1.296,0.378,1.35,1.36272,0.39746000000000004,1.4195,0.10512,0.030660000000000003,0.1095,1.2576,0.3668,1.31
2019-05-13 15:30:00,1.40256,0.40908000000000005,1.461,0.10656,0.031080000000000003,0.111,1.296,0.378,1.35,1.35456,0.39508000000000004,1.411,0.10656,0.031080000000000003,0.111,1.248,0.364,1.3
2019-05-13 16:00:00,1.37904,0.40222,1.4365,0.07344,0.02142,0.0765,1.3056,0.3808,1.3599999999999999,1.38864,0.40502000000000005,1.4465,0.07344,0.02142,0.0765,1.3152,0.3836,1.37
2019-05-13 16:30:00,1.42272,0.41496000000000005,1.482,0.05952,0.01736,0.062,1.3632,0.3976,1.42,1.35552,0.39536000000000004,1.412,0.05952,0.01736,0.062,1.296,0.378,1.35
2019-05-13 17:00:00,1.58688,0.46284000000000003,1.653,0.060480000000000006,0.017640000000000003,0.063,1.5264,0.44520000000000004,1.5899999999999999,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.060480000000000006,0.017640000000000003,0.063,1.3824,0.4032,1.44
2019-05-13 17:30:00,1.7688000000000001,0.5159,1.8425,0.06,0.0175,0.0625,1.7088,0.4984,1.78,1.5384,0.44870000000000004,1.6025,0.06,0.0175,0.0625,1.4784000000000002,0.4312,1.54
2019-05-13 18:00:00,1.87824,0.5478200000000001,1.9565000000000001,0.054240000000000003,0.01582,0.0565,1.824,0.532,1.9,1.54224,0.44982000000000005,1.6065,0.054240000000000003,0.01582,0.0565,1.488,0.434,1.55
2019-05-13 18:30:00,1.94832,0.5682600000000001,2.0295,0.06672,0.01946,0.0695,1.8816000000000002,0.5488000000000001,1.96,1.50672,0.43946,1.5695000000000001,0.06672,0.01946,0.0695,1.44,0.42,1.5
2019-05-13 19:00:00,1.97376,0.5756800000000001,2.056,0.05376,0.015680000000000003,0.056,1.92,0.56,2.0,1.45536,0.42448,1.516,0.05376,0.015680000000000003,0.056,1.4016,0.4088,1.46
2019-05-13 19:30:00,1.99104,0.58072,2.074,0.06144000000000001,0.017920000000000002,0.064,1.9296000000000002,0.5628000000000001,2.01,1.41504,0.41272000000000003,1.474,0.06144000000000001,0.017920000000000002,0.064,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-05-13 20:00:00,1.9478400000000002,0.5681200000000001,2.029,0.047040000000000005,0.013720000000000001,0.049,1.9008,0.5544,1.98,1.33344,0.38892000000000004,1.389,0.047040000000000005,0.013720000000000001,0.049,1.2864,0.37520000000000003,1.34
2019-05-13 20:30:00,2.0064,0.5852,2.09,0.038400000000000004,0.0112,0.04,1.968,0.5740000000000001,2.05,1.3344,0.38920000000000005,1.3900000000000001,0.038400000000000004,0.0112,0.04,1.296,0.378,1.35
2019-05-13 21:00:00,1.95456,0.57008,2.036,0.03456,0.01008,0.036000000000000004,1.92,0.56,2.0,1.26336,0.36848000000000003,1.316,0.03456,0.01008,0.036000000000000004,1.2288000000000001,0.3584,1.28
2019-05-13 21:30:00,1.95168,0.5692400000000001,2.033,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.9392,0.5656,2.02,1.26048,0.36764,1.313,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.248,0.364,1.3
2019-05-13 22:00:00,1.89456,0.5525800000000001,1.9735,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.8528,0.5404,1.9300000000000002,1.23216,0.35938000000000003,1.2835,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.1904,0.3472,1.24
2019-05-13 22:30:00,1.77024,0.51632,1.8439999999999999,0.07104,0.020720000000000002,0.074,1.6992,0.49560000000000004,1.77,1.10784,0.32312,1.154,0.07104,0.020720000000000002,0.074,1.0368,0.3024,1.08
2019-05-13 23:00:00,1.62432,0.47376,1.6920000000000002,0.07872000000000001,0.02296,0.082,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.00992,0.29456000000000004,1.052,0.07872000000000001,0.02296,0.082,0.9312,0.2716,0.97
2019-05-13 23:30:00,1.44912,0.42266000000000004,1.5095,0.04752000000000001,0.01386,0.0495,1.4016,0.4088,1.46,0.8731200000000001,0.25466,0.9095000000000001,0.04752000000000001,0.01386,0.0495,0.8256,0.24080000000000001,0.86
2019-05-14 00:00:00,1.3473600000000001,0.39298000000000005,1.4035,0.06096000000000001,0.01778,0.0635,1.2864,0.37520000000000003,1.34,0.79056,0.23058,0.8235,0.06096000000000001,0.01778,0.0635,0.7296,0.21280000000000002,0.76
2019-05-14 00:30:00,1.2744,0.37170000000000003,1.3275000000000001,0.0936,0.0273,0.0975,1.1808,0.34440000000000004,1.23,0.756,0.2205,0.7875000000000001,0.0936,0.0273,0.0975,0.6624,0.1932,0.6900000000000001
2019-05-14 01:00:00,1.24608,0.36344000000000004,1.298,0.06528,0.01904,0.068,1.1808,0.34440000000000004,1.23,0.71808,0.20944000000000002,0.748,0.06528,0.01904,0.068,0.6528,0.1904,0.68
2019-05-14 01:30:00,1.2336,0.3598,1.2850000000000001,0.1008,0.029400000000000003,0.105,1.1328,0.3304,1.18,0.7152000000000001,0.2086,0.745,0.1008,0.029400000000000003,0.105,0.6144000000000001,0.1792,0.64
2019-05-14 02:00:00,1.32,0.385,1.375,0.11040000000000001,0.0322,0.115,1.2096,0.3528,1.26,0.7824,0.22820000000000001,0.8150000000000001,0.11040000000000001,0.0322,0.115,0.672,0.196,0.7000000000000001
2019-05-14 02:30:00,1.35744,0.39592000000000005,1.4140000000000001,0.08064,0.023520000000000003,0.084,1.2768,0.3724,1.33,0.8390400000000001,0.24472000000000002,0.874,0.08064,0.023520000000000003,0.084,0.7584000000000001,0.2212,0.79
2019-05-14 03:00:00,1.36176,0.39718000000000003,1.4185,0.05616,0.016380000000000002,0.0585,1.3056,0.3808,1.3599999999999999,0.85296,0.24878000000000003,0.8885000000000001,0.05616,0.016380000000000002,0.0585,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-05-14 03:30:00,1.35408,0.39494,1.4105,0.04848,0.014140000000000002,0.0505,1.3056,0.3808,1.3599999999999999,0.8548800000000001,0.24934000000000003,0.8905000000000001,0.04848,0.014140000000000002,0.0505,0.8064,0.23520000000000002,0.84
2019-05-14 04:00:00,1.296,0.378,1.35,0.048,0.014,0.05,1.248,0.364,1.3,0.8064,0.23520000000000002,0.84,0.048,0.014,0.05,0.7584000000000001,0.2212,0.79
2019-05-14 04:30:00,1.28112,0.37366000000000005,1.3345,0.033120000000000004,0.00966,0.0345,1.248,0.364,1.3,0.7723200000000001,0.22526000000000002,0.8045,0.033120000000000004,0.00966,0.0345,0.7392000000000001,0.2156,0.77
2019-05-14 05:00:00,1.296,0.378,1.35,0.019200000000000002,0.0056,0.02,1.2768,0.3724,1.33,0.7776000000000001,0.2268,0.81,0.019200000000000002,0.0056,0.02,0.7584000000000001,0.2212,0.79
2019-05-14 05:30:00,1.29792,0.37856,1.3519999999999999,0.01152,0.00336,0.012,1.2864,0.37520000000000003,1.34,0.76992,0.22456,0.802,0.01152,0.00336,0.012,0.7584000000000001,0.2212,0.79
2019-05-14 06:00:00,1.4011200000000001,0.40866,1.4595,0.009120000000000001,0.00266,0.0095,1.392,0.406,1.45,0.8539200000000001,0.24906000000000003,0.8895000000000001,0.009120000000000001,0.00266,0.0095,0.8448,0.2464,0.88
2019-05-14 06:30:00,1.58592,0.46256,1.6520000000000001,0.0019200000000000003,0.0005600000000000001,0.002,1.584,0.462,1.65,0.9811200000000001,0.28616,1.022,0.0019200000000000003,0.0005600000000000001,0.002,0.9792000000000001,0.2856,1.02
2019-05-14 07:00:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,1.1616,0.3388,1.21,0.0,0.0,0.0,1.1616,0.3388,1.21
2019-05-14 07:30:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.3248,0.3864,1.38,0.0,0.0,0.0,1.3248,0.3864,1.38
2019-05-14 08:00:00,1.9531200000000002,0.56966,2.0345,0.013920000000000002,0.00406,0.0145,1.9392,0.5656,2.02,1.43472,0.41846000000000005,1.4945,0.013920000000000002,0.00406,0.0145,1.4208,0.41440000000000005,1.48
2019-05-14 08:30:00,2.01024,0.5863200000000001,2.094,0.03264,0.00952,0.034,1.9776,0.5768,2.06,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.03264,0.00952,0.034,1.5648,0.45640000000000003,1.63
2019-05-14 09:00:00,1.86816,0.54488,1.9460000000000002,0.044160000000000005,0.01288,0.046,1.824,0.532,1.9,1.5609600000000001,0.45528,1.626,0.044160000000000005,0.01288,0.046,1.5168,0.4424,1.58
2019-05-14 09:30:00,1.83888,0.53634,1.9155000000000002,0.05328,0.015540000000000002,0.0555,1.7856,0.5208,1.8599999999999999,1.59888,0.46634000000000003,1.6655,0.05328,0.015540000000000002,0.0555,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-05-14 10:00:00,1.7212800000000001,0.50204,1.7930000000000001,0.060480000000000006,0.017640000000000003,0.063,1.6608,0.4844,1.73,1.5676800000000002,0.45724000000000004,1.633,0.060480000000000006,0.017640000000000003,0.063,1.5072,0.43960000000000005,1.57
2019-05-14 10:30:00,1.6214400000000002,0.47292000000000006,1.689,0.03744,0.010920000000000001,0.039,1.584,0.462,1.65,1.58304,0.46172,1.649,0.03744,0.010920000000000001,0.039,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-05-14 11:00:00,1.4952,0.43610000000000004,1.5575,0.07440000000000001,0.0217,0.0775,1.4208,0.41440000000000005,1.48,1.524,0.4445,1.5875,0.07440000000000001,0.0217,0.0775,1.4496,0.4228,1.51
2019-05-14 11:30:00,1.45392,0.42406000000000005,1.5145,0.052320000000000005,0.015260000000000001,0.0545,1.4016,0.4088,1.46,1.53072,0.44646,1.5945,0.052320000000000005,0.015260000000000001,0.0545,1.4784000000000002,0.4312,1.54
2019-05-14 12:00:00,1.40064,0.40852000000000005,1.459,0.05664,0.01652,0.059000000000000004,1.344,0.392,1.4,1.50624,0.43932000000000004,1.569,0.05664,0.01652,0.059000000000000004,1.4496,0.4228,1.51
2019-05-14 12:30:00,1.39584,0.40712000000000004,1.454,0.09024,0.026320000000000003,0.094,1.3056,0.3808,1.3599999999999999,1.51104,0.44072000000000006,1.574,0.09024,0.026320000000000003,0.094,1.4208,0.41440000000000005,1.48
2019-05-14 13:00:00,1.28352,0.37436,1.337,0.09312000000000001,0.027160000000000004,0.097,1.1904,0.3472,1.24,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.09312000000000001,0.027160000000000004,0.097,1.3728,0.40040000000000003,1.43
2019-05-14 13:30:00,1.18032,0.34426,1.2295,0.07632000000000001,0.022260000000000002,0.0795,1.104,0.322,1.15,1.38192,0.40306000000000003,1.4395,0.07632000000000001,0.022260000000000002,0.0795,1.3056,0.3808,1.3599999999999999
2019-05-14 14:00:00,1.17648,0.34314,1.2255,0.09168000000000001,0.026740000000000003,0.0955,1.0848,0.3164,1.13,1.36848,0.39914000000000005,1.4255,0.09168000000000001,0.026740000000000003,0.0955,1.2768,0.3724,1.33
2019-05-14 14:30:00,1.21296,0.35378000000000004,1.2635,0.10896000000000002,0.03178,0.1135,1.104,0.322,1.15,1.37616,0.40138,1.4335,0.10896000000000002,0.03178,0.1135,1.2671999999999999,0.36960000000000004,1.32
2019-05-14 15:00:00,1.2312,0.35910000000000003,1.2825,0.0792,0.023100000000000002,0.0825,1.152,0.336,1.2,1.3656000000000001,0.39830000000000004,1.4225,0.0792,0.023100000000000002,0.0825,1.2864,0.37520000000000003,1.34
2019-05-14 15:30:00,1.22016,0.35588000000000003,1.271,0.05856000000000001,0.01708,0.061,1.1616,0.3388,1.21,1.30656,0.38108000000000003,1.361,0.05856000000000001,0.01708,0.061,1.248,0.364,1.3
2019-05-14 16:00:00,1.332,0.3885,1.3875,0.0648,0.0189,0.0675,1.2671999999999999,0.36960000000000004,1.32,1.3512,0.3941,1.4075,0.0648,0.0189,0.0675,1.2864,0.37520000000000003,1.34
2019-05-14 16:30:00,1.40976,0.41118000000000005,1.4685000000000001,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.3248,0.3864,1.38,1.3713600000000001,0.39998000000000006,1.4285,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.2864,0.37520000000000003,1.34
2019-05-14 17:00:00,1.56624,0.45682000000000006,1.6315,0.06864,0.020020000000000003,0.07150000000000001,1.4976,0.4368,1.56,1.45104,0.42322000000000004,1.5115,0.06864,0.020020000000000003,0.07150000000000001,1.3824,0.4032,1.44
2019-05-14 17:30:00,1.70016,0.49588000000000004,1.771,0.039360000000000006,0.01148,0.041,1.6608,0.4844,1.73,1.51776,0.44268,1.581,0.039360000000000006,0.01148,0.041,1.4784000000000002,0.4312,1.54
2019-05-14 18:00:00,1.83264,0.53452,1.909,0.027840000000000004,0.00812,0.029,1.8048000000000002,0.5264,1.88,1.54464,0.45052000000000003,1.609,0.027840000000000004,0.00812,0.029,1.5168,0.4424,1.58
2019-05-14 18:30:00,1.90704,0.55622,1.9865,0.054240000000000003,0.01582,0.0565,1.8528,0.5404,1.9300000000000002,1.50384,0.43862,1.5665,0.054240000000000003,0.01582,0.0565,1.4496,0.4228,1.51
2019-05-14 19:00:00,1.9166400000000001,0.5590200000000001,1.9965000000000002,0.044640000000000006,0.01302,0.0465,1.8719999999999999,0.546,1.9500000000000002,1.42704,0.41622000000000003,1.4865,0.044640000000000006,0.01302,0.0465,1.3824,0.4032,1.44
2019-05-14 19:30:00,2.00544,0.58492,2.089,0.03744,0.010920000000000001,0.039,1.968,0.5740000000000001,2.05,1.41024,0.41132,1.469,0.03744,0.010920000000000001,0.039,1.3728,0.40040000000000003,1.43
2019-05-14 20:00:00,1.992,0.581,2.075,0.024,0.007,0.025,1.968,0.5740000000000001,2.05,1.3584,0.3962,1.415,0.024,0.007,0.025,1.3344,0.38920000000000005,1.3900000000000001
2019-05-14 20:30:00,1.932,0.5635,2.0125,0.031200000000000002,0.0091,0.0325,1.9008,0.5544,1.98,1.308,0.3815,1.3625,0.031200000000000002,0.0091,0.0325,1.2768,0.3724,1.33
2019-05-14 21:00:00,1.9272,0.5621,2.0075,0.036000000000000004,0.0105,0.0375,1.8912,0.5516,1.97,1.2744,0.37170000000000003,1.3275000000000001,0.036000000000000004,0.0105,0.0375,1.2384,0.3612,1.29
2019-05-14 21:30:00,1.9833600000000002,0.57848,2.066,0.06336,0.01848,0.066,1.92,0.56,2.0,1.33056,0.38808000000000004,1.3860000000000001,0.06336,0.01848,0.066,1.2671999999999999,0.36960000000000004,1.32
2019-05-14 22:00:00,1.92672,0.56196,2.007,0.10272,0.029960000000000004,0.107,1.824,0.532,1.9,1.3123200000000002,0.38276000000000004,1.367,0.10272,0.029960000000000004,0.107,1.2096,0.3528,1.26
2019-05-14 22:30:00,1.77696,0.5182800000000001,1.851,0.05856000000000001,0.01708,0.061,1.7184,0.5012,1.79,1.19136,0.34748,1.241,0.05856000000000001,0.01708,0.061,1.1328,0.3304,1.18
2019-05-14 23:00:00,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.05568000000000001,0.01624,0.058,1.5648,0.45640000000000003,1.63,1.10208,0.32144,1.148,0.05568000000000001,0.01624,0.058,1.0464,0.3052,1.09
2019-05-14 23:30:00,1.45536,0.42448,1.516,0.044160000000000005,0.01288,0.046,1.4112,0.4116,1.47,0.9849600000000001,0.28728000000000004,1.026,0.044160000000000005,0.01288,0.046,0.9408000000000001,0.27440000000000003,0.98
2019-05-15 00:00:00,1.34976,0.39368000000000003,1.4060000000000001,0.044160000000000005,0.01288,0.046,1.3056,0.3808,1.3599999999999999,0.89856,0.26208000000000004,0.936,0.044160000000000005,0.01288,0.046,0.8544,0.2492,0.89
2019-05-15 00:30:00,1.28448,0.37464000000000003,1.338,0.06528,0.01904,0.068,1.2192,0.3556,1.27,0.83328,0.24304,0.868,0.06528,0.01904,0.068,0.768,0.224,0.8
2019-05-15 01:00:00,1.272,0.371,1.325,0.0432,0.0126,0.045,1.2288000000000001,0.3584,1.28,0.8016000000000001,0.2338,0.835,0.0432,0.0126,0.045,0.7584000000000001,0.2212,0.79
2019-05-15 01:30:00,1.33296,0.38878,1.3885,0.01776,0.005180000000000001,0.018500000000000003,1.3152,0.3836,1.37,0.8145600000000001,0.23758,0.8485,0.01776,0.005180000000000001,0.018500000000000003,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-05-15 02:00:00,1.39584,0.40712000000000004,1.454,0.02304,0.00672,0.024,1.3728,0.40040000000000003,1.43,0.8678400000000001,0.25312,0.904,0.02304,0.00672,0.024,0.8448,0.2464,0.88
2019-05-15 02:30:00,1.40256,0.40908000000000005,1.461,0.039360000000000006,0.01148,0.041,1.3632,0.3976,1.42,0.8649600000000001,0.25228,0.901,0.039360000000000006,0.01148,0.041,0.8256,0.24080000000000001,0.86
2019-05-15 03:00:00,1.40784,0.41062000000000004,1.4665,0.02544,0.00742,0.026500000000000003,1.3824,0.4032,1.44,0.8702400000000001,0.25382000000000005,0.9065000000000001,0.02544,0.00742,0.026500000000000003,0.8448,0.2464,0.88
2019-05-15 03:30:00,1.45632,0.42476,1.517,0.00672,0.0019600000000000004,0.007,1.4496,0.4228,1.51,0.92832,0.27076,0.967,0.00672,0.0019600000000000004,0.007,0.9216000000000001,0.26880000000000004,0.96
2019-05-15 04:00:00,1.3992,0.4081,1.4575,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.392,0.406,1.45,0.8712000000000001,0.2541,0.9075000000000001,0.007200000000000001,0.0021000000000000003,0.007500000000000001,0.864,0.252,0.9
2019-05-15 04:30:00,1.36416,0.39788,1.421,0.0009600000000000001,0.00028000000000000003,0.001,1.3632,0.3976,1.42,0.81696,0.23828000000000002,0.851,0.0009600000000000001,0.00028000000000000003,0.001,0.8160000000000001,0.23800000000000002,0.85
2019-05-15 05:00:00,1.3968,0.40740000000000004,1.455,0.0048000000000000004,0.0014,0.005,1.392,0.406,1.45,0.84,0.245,0.875,0.0048000000000000004,0.0014,0.005,0.8352,0.2436,0.87
2019-05-15 05:30:00,1.41456,0.41258000000000006,1.4735,0.012960000000000001,0.0037800000000000004,0.0135,1.4016,0.4088,1.46,0.8577600000000001,0.25018,0.8935000000000001,0.012960000000000001,0.0037800000000000004,0.0135,0.8448,0.2464,0.88
2019-05-15 06:00:00,1.42896,0.41678000000000004,1.4885000000000002,0.01776,0.005180000000000001,0.018500000000000003,1.4112,0.4116,1.47,0.8433600000000001,0.24598000000000003,0.8785000000000001,0.01776,0.005180000000000001,0.018500000000000003,0.8256,0.24080000000000001,0.86
2019-05-15 06:30:00,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.013920000000000002,0.00406,0.0145,1.6128,0.47040000000000004,1.6800000000000002,1.04112,0.30366000000000004,1.0845,0.013920000000000002,0.00406,0.0145,1.0272000000000001,0.29960000000000003,1.07
2019-05-15 07:00:00,1.80576,0.52668,1.881,0.0009600000000000001,0.00028000000000000003,0.001,1.8048000000000002,0.5264,1.88,1.20096,0.35028000000000004,1.251,0.0009600000000000001,0.00028000000000000003,0.001,1.2,0.35000000000000003,1.25
2019-05-15 07:30:00,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001,1.2864,0.37520000000000003,1.34,0.0,0.0,0.0,1.2864,0.37520000000000003,1.34
2019-05-15 08:00:00,1.8340800000000002,0.5349400000000001,1.9105,0.019680000000000003,0.00574,0.0205,1.8144,0.5292,1.8900000000000001,1.36368,0.39774000000000004,1.4205,0.019680000000000003,0.00574,0.0205,1.344,0.392,1.4
2019-05-15 08:30:00,1.7390400000000001,0.50722,1.8115,0.030240000000000003,0.008820000000000001,0.0315,1.7088,0.4984,1.78,1.39344,0.40642000000000006,1.4515,0.030240000000000003,0.008820000000000001,0.0315,1.3632,0.3976,1.42
2019-05-15 09:00:00,1.62576,0.47418000000000005,1.6935,0.00336,0.0009800000000000002,0.0035,1.6224,0.4732,1.69,1.3953600000000002,0.40698,1.4535,0.00336,0.0009800000000000002,0.0035,1.392,0.406,1.45
2019-05-15 09:30:00,1.51248,0.44114000000000003,1.5755,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.5072,0.43960000000000005,1.57,1.33968,0.39074000000000003,1.3955,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.3344,0.38920000000000005,1.3900000000000001
2019-05-15 10:00:00,1.4448,0.4214,1.505,0.0432,0.0126,0.045,1.4016,0.4088,1.46,1.3296000000000001,0.38780000000000003,1.385,0.0432,0.0126,0.045,1.2864,0.37520000000000003,1.34
2019-05-15 10:30:00,1.3848,0.40390000000000004,1.4425,0.0408,0.0119,0.0425,1.344,0.392,1.4,1.3272,0.3871,1.3825,0.0408,0.0119,0.0425,1.2864,0.37520000000000003,1.34
2019-05-15 11:00:00,1.30224,0.37982000000000005,1.3565,0.02544,0.00742,0.026500000000000003,1.2768,0.3724,1.33,1.28304,0.37422000000000005,1.3365,0.02544,0.00742,0.026500000000000003,1.2576,0.3668,1.31
2019-05-15 11:30:00,1.27824,0.37282000000000004,1.3315000000000001,0.03984,0.01162,0.0415,1.2384,0.3612,1.29,1.35504,0.39522,1.4115,0.03984,0.01162,0.0415,1.3152,0.3836,1.37
2019-05-15 12:00:00,1.24704,0.36372000000000004,1.299,0.06624000000000001,0.01932,0.069,1.1808,0.34440000000000004,1.23,1.30464,0.38052,1.359,0.06624000000000001,0.01932,0.069,1.2384,0.3612,1.29
2019-05-15 12:30:00,1.26144,0.36792,1.314,0.07104,0.020720000000000002,0.074,1.1904,0.3472,1.24,1.30944,0.38192000000000004,1.3639999999999999,0.07104,0.020720000000000002,0.074,1.2384,0.3612,1.29
2019-05-15 13:00:00,1.25232,0.36526000000000003,1.3045,0.06192,0.018060000000000003,0.0645,1.1904,0.3472,1.24,1.31952,0.38486000000000004,1.3745,0.06192,0.018060000000000003,0.0645,1.2576,0.3668,1.31
2019-05-15 13:30:00,1.1568,0.33740000000000003,1.205,0.07200000000000001,0.021,0.075,1.0848,0.3164,1.13,1.272,0.371,1.325,0.07200000000000001,0.021,0.075,1.2,0.35000000000000003,1.25
2019-05-15 14:00:00,1.20192,0.35056000000000004,1.252,0.06912,0.02016,0.07200000000000001,1.1328,0.3304,1.18,1.34592,0.39256,1.4020000000000001,0.06912,0.02016,0.07200000000000001,1.2768,0.3724,1.33
2019-05-15 14:30:00,1.18656,0.34608000000000005,1.236,0.05376,0.015680000000000003,0.056,1.1328,0.3304,1.18,1.32096,0.38528,1.376,0.05376,0.015680000000000003,0.056,1.2671999999999999,0.36960000000000004,1.32
2019-05-15 15:00:00,1.20768,0.35224000000000005,1.258,0.02688,0.007840000000000001,0.028,1.1808,0.34440000000000004,1.23,1.33248,0.38864000000000004,1.388,0.02688,0.007840000000000001,0.028,1.3056,0.3808,1.3599999999999999
2019-05-15 15:30:00,1.2696,0.3703,1.3225,0.06,0.0175,0.0625,1.2096,0.3528,1.26,1.3368,0.3899,1.3925,0.06,0.0175,0.0625,1.2768,0.3724,1.33
2019-05-15 16:00:00,1.34832,0.39326000000000005,1.4045,0.052320000000000005,0.015260000000000001,0.0545,1.296,0.378,1.35,1.34832,0.39326000000000005,1.4045,0.052320000000000005,0.015260000000000001,0.0545,1.296,0.378,1.35
2019-05-15 16:30:00,1.3833600000000001,0.40348,1.441,0.02016,0.005880000000000001,0.021,1.3632,0.3976,1.42,1.47936,0.43148000000000003,1.541,0.02016,0.005880000000000001,0.021,1.4592,0.42560000000000003,1.52
2019-05-15 17:00:00,1.3248,0.3864,1.38,0.038400000000000004,0.0112,0.04,1.2864,0.37520000000000003,1.34,1.6608,0.4844,1.73,0.038400000000000004,0.0112,0.04,1.6224,0.4732,1.69
2019-05-15 17:30:00,1.4721600000000001,0.42938000000000004,1.5335,0.03216,0.009380000000000001,0.0335,1.44,0.42,1.5,1.7505600000000001,0.51058,1.8235000000000001,0.03216,0.009380000000000001,0.0335,1.7184,0.5012,1.79
2019-05-15 18:00:00,1.7572800000000002,0.51254,1.8305,0.038880000000000005,0.011340000000000001,0.0405,1.7184,0.5012,1.79,1.48848,0.43414,1.5505,0.038880000000000005,0.011340000000000001,0.0405,1.4496,0.4228,1.51
2019-05-15 18:30:00,1.82496,0.5322800000000001,1.901,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.7568000000000001,0.5124000000000001,1.83,1.3833600000000001,0.40348,1.441,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.3152,0.3836,1.37
2019-05-15 19:00:00,1.95984,0.57162,2.0415,0.08784,0.02562,0.0915,1.8719999999999999,0.546,1.9500000000000002,1.4126400000000001,0.41202000000000005,1.4715,0.08784,0.02562,0.0915,1.3248,0.3864,1.38
2019-05-15 19:30:00,2.0592,0.6006,2.145,0.0816,0.0238,0.085,1.9776,0.5768,2.06,1.4448,0.4214,1.505,0.0816,0.0238,0.085,1.3632,0.3976,1.42
2019-05-15 20:00:00,1.97376,0.5756800000000001,2.056,0.09216,0.02688,0.096,1.8816000000000002,0.5488000000000001,1.96,1.34976,0.39368000000000003,1.4060000000000001,0.09216,0.02688,0.096,1.2576,0.3668,1.31
2019-05-15 20:30:00,1.9632,0.5726,2.045,0.0816,0.0238,0.085,1.8816000000000002,0.5488000000000001,1.96,1.3008,0.3794,1.355,0.0816,0.0238,0.085,1.2192,0.3556,1.27
2019-05-15 21:00:00,1.932,0.5635,2.0125,0.0408,0.0119,0.0425,1.8912,0.5516,1.97,1.3368,0.3899,1.3925,0.0408,0.0119,0.0425,1.296,0.378,1.35
2019-05-15 21:30:00,2.01312,0.58716,2.097,0.054720000000000005,0.015960000000000002,0.057,1.9584000000000001,0.5712,2.04,1.39872,0.40796000000000004,1.457,0.054720000000000005,0.015960000000000002,0.057,1.344,0.392,1.4
2019-05-15 22:00:00,1.94544,0.56742,2.0265,0.06384000000000001,0.01862,0.0665,1.8816000000000002,0.5488000000000001,1.96,1.28304,0.37422000000000005,1.3365,0.06384000000000001,0.01862,0.0665,1.2192,0.3556,1.27
2019-05-15 22:30:00,1.79184,0.5226200000000001,1.8665,0.06384000000000001,0.01862,0.0665,1.728,0.504,1.8,1.11984,0.32662,1.1665,0.06384000000000001,0.01862,0.0665,1.056,0.308,1.1
2019-05-15 23:00:00,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.08736000000000001,0.025480000000000003,0.091,1.5744,0.4592,1.6400000000000001,1.00896,0.29428000000000004,1.051,0.08736000000000001,0.025480000000000003,0.091,0.9216000000000001,0.26880000000000004,0.96
2019-05-15 23:30:00,1.5076800000000001,0.43974,1.5705,0.06768,0.01974,0.07050000000000001,1.44,0.42,1.5,0.9508800000000001,0.27734000000000003,0.9905,0.06768,0.01974,0.07050000000000001,0.8832000000000001,0.2576,0.92
2019-05-16 00:00:00,1.3992,0.4081,1.4575,0.036000000000000004,0.0105,0.0375,1.3632,0.3976,1.42,0.8904000000000001,0.2597,0.9275,0.036000000000000004,0.0105,0.0375,0.8544,0.2492,0.89
2019-05-16 00:30:00,1.34112,0.39116,1.397,0.03552,0.010360000000000001,0.037,1.3056,0.3808,1.3599999999999999,0.8323200000000001,0.24276000000000003,0.867,0.03552,0.010360000000000001,0.037,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-05-16 01:00:00,1.3771200000000001,0.40166,1.4344999999999999,0.033120000000000004,0.00966,0.0345,1.344,0.392,1.4,0.83952,0.24486000000000002,0.8745,0.033120000000000004,0.00966,0.0345,0.8064,0.23520000000000002,0.84
2019-05-16 01:30:00,1.34688,0.39284,1.403,0.05088,0.01484,0.053,1.296,0.378,1.35,0.7900800000000001,0.23044,0.8230000000000001,0.05088,0.01484,0.053,0.7392000000000001,0.2156,0.77
2019-05-16 02:00:00,1.36992,0.39956,1.427,0.025920000000000002,0.007560000000000001,0.027,1.344,0.392,1.4,0.7939200000000001,0.23156000000000002,0.8270000000000001,0.025920000000000002,0.007560000000000001,0.027,0.768,0.224,0.8
2019-05-16 02:30:00,1.46208,0.42644000000000004,1.5230000000000001,0.05088,0.01484,0.053,1.4112,0.4116,1.47,0.9244800000000001,0.26964000000000005,0.963,0.05088,0.01484,0.053,0.8736,0.2548,0.91
2019-05-16 03:00:00,1.416,0.41300000000000003,1.475,0.0528,0.0154,0.055,1.3632,0.3976,1.42,0.8784000000000001,0.25620000000000004,0.915,0.0528,0.0154,0.055,0.8256,0.24080000000000001,0.86
2019-05-16 03:30:00,1.3977600000000001,0.40768000000000004,1.456,0.07296000000000001,0.02128,0.076,1.3248,0.3864,1.38,0.8505600000000001,0.24808000000000002,0.886,0.07296000000000001,0.02128,0.076,0.7776000000000001,0.2268,0.81
2019-05-16 04:00:00,1.43424,0.41832,1.494,0.06144000000000001,0.017920000000000002,0.064,1.3728,0.40040000000000003,1.43,0.9158400000000001,0.26712,0.9540000000000001,0.06144000000000001,0.017920000000000002,0.064,0.8544,0.2492,0.89
2019-05-16 04:30:00,1.3752,0.4011,1.4325,0.031200000000000002,0.0091,0.0325,1.344,0.392,1.4,0.8568,0.2499,0.8925000000000001,0.031200000000000002,0.0091,0.0325,0.8256,0.24080000000000001,0.86
2019-05-16 05:00:00,1.33392,0.38906,1.3895,0.01872,0.0054600000000000004,0.0195,1.3152,0.3836,1.37,0.7867200000000001,0.22946000000000003,0.8195,0.01872,0.0054600000000000004,0.0195,0.768,0.224,0.8
2019-05-16 05:30:00,1.42752,0.41636,1.487,0.01632,0.00476,0.017,1.4112,0.4116,1.47,0.8995200000000001,0.26236000000000004,0.937,0.01632,0.00476,0.017,0.8832000000000001,0.2576,0.92
2019-05-16 06:00:00,1.46832,0.42826000000000003,1.5295,0.009120000000000001,0.00266,0.0095,1.4592,0.42560000000000003,1.52,0.94032,0.27426,0.9795,0.009120000000000001,0.00266,0.0095,0.9312,0.2716,0.97
2019-05-16 06:30:00,1.5575999999999999,0.45430000000000004,1.6225,0.012,0.0035,0.0125,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.02,0.2975,1.0625,0.012,0.0035,0.0125,1.008,0.294,1.05
2019-05-16 07:00:00,1.8144,0.5292,1.8900000000000001,0.019200000000000002,0.0056,0.02,1.7952,0.5236000000000001,1.87,1.248,0.364,1.3,0.019200000000000002,0.0056,0.02,1.2288000000000001,0.3584,1.28
2019-05-16 07:30:00,1.90416,0.5553800000000001,1.9835,0.02256,0.006580000000000001,0.0235,1.8816000000000002,0.5488000000000001,1.96,1.38576,0.40418000000000004,1.4435,0.02256,0.006580000000000001,0.0235,1.3632,0.3976,1.42
2019-05-16 08:00:00,1.93872,0.5654600000000001,2.0195,0.04752000000000001,0.01386,0.0495,1.8912,0.5516,1.97,1.46832,0.42826000000000003,1.5295,0.04752000000000001,0.01386,0.0495,1.4208,0.41440000000000005,1.48
2019-05-16 08:30:00,1.85424,0.5408200000000001,1.9315,0.049440000000000005,0.01442,0.051500000000000004,1.8048000000000002,0.5264,1.88,1.51824,0.44282000000000005,1.5815000000000001,0.049440000000000005,0.01442,0.051500000000000004,1.4688,0.4284,1.53
2019-05-16 09:00:00,1.74912,0.5101600000000001,1.822,0.08832000000000001,0.02576,0.092,1.6608,0.4844,1.73,1.50912,0.44016000000000005,1.572,0.08832000000000001,0.02576,0.092,1.4208,0.41440000000000005,1.48
2019-05-16 09:30:00,1.65792,0.48356000000000005,1.7269999999999999,0.09312000000000001,0.027160000000000004,0.097,1.5648,0.45640000000000003,1.63,1.58112,0.46116,1.647,0.09312000000000001,0.027160000000000004,0.097,1.488,0.434,1.55
2019-05-16 10:00:00,1.4899200000000001,0.43456000000000006,1.552,0.10752,0.031360000000000006,0.112,1.3824,0.4032,1.44,1.55712,0.45416000000000006,1.6219999999999999,0.10752,0.031360000000000006,0.112,1.4496,0.4228,1.51
2019-05-16 10:30:00,1.4784000000000002,0.4312,1.54,0.06720000000000001,0.0196,0.07,1.4112,0.4116,1.47,1.5168,0.4424,1.58,0.06720000000000001,0.0196,0.07,1.4496,0.4228,1.51
2019-05-16 11:00:00,1.35456,0.39508000000000004,1.411,0.08736000000000001,0.025480000000000003,0.091,1.2671999999999999,0.36960000000000004,1.32,1.51776,0.44268,1.581,0.08736000000000001,0.025480000000000003,0.091,1.4304000000000001,0.4172,1.49
2019-05-16 11:30:00,1.30848,0.38164000000000003,1.363,0.13728,0.040040000000000006,0.14300000000000002,1.1712,0.3416,1.22,1.48128,0.43204000000000004,1.5430000000000001,0.13728,0.040040000000000006,0.14300000000000002,1.344,0.392,1.4
2019-05-16 12:00:00,1.34256,0.39158000000000004,1.3985,0.13296000000000002,0.03878,0.1385,1.2096,0.3528,1.26,1.47696,0.43078000000000005,1.5385,0.13296000000000002,0.03878,0.1385,1.344,0.392,1.4
2019-05-16 12:30:00,1.39344,0.40642000000000006,1.4515,0.14544,0.042420000000000006,0.1515,1.248,0.364,1.3,1.48944,0.43442000000000003,1.5514999999999999,0.14544,0.042420000000000006,0.1515,1.344,0.392,1.4
2019-05-16 13:00:00,1.36656,0.39858000000000005,1.4235,0.14736000000000002,0.042980000000000004,0.1535,1.2192,0.3556,1.27,1.45296,0.42378000000000005,1.5135,0.14736000000000002,0.042980000000000004,0.1535,1.3056,0.3808,1.3599999999999999
2019-05-16 13:30:00,1.38816,0.40488,1.446,0.17856000000000002,0.05208,0.186,1.2096,0.3528,1.26,1.3593600000000001,0.39648000000000005,1.416,0.17856000000000002,0.05208,0.186,1.1808,0.34440000000000004,1.23
2019-05-16 14:00:00,1.30992,0.38206,1.3645,0.20592000000000002,0.06006,0.21450000000000002,1.104,0.322,1.15,1.49232,0.43526000000000004,1.5545,0.20592000000000002,0.06006,0.21450000000000002,1.2864,0.37520000000000003,1.34
2019-05-16 14:30:00,1.33728,0.39004000000000005,1.393,0.24288,0.07084,0.253,1.0944,0.31920000000000004,1.1400000000000001,1.43328,0.41804,1.4929999999999999,0.24288,0.07084,0.253,1.1904,0.3472,1.24
2019-05-16 15:00:00,1.28496,0.37478000000000006,1.3385,0.25776000000000004,0.07518000000000001,0.2685,1.0272000000000001,0.29960000000000003,1.07,1.43856,0.41958,1.4985,0.25776000000000004,0.07518000000000001,0.2685,1.1808,0.34440000000000004,1.23
2019-05-16 15:30:00,1.2763200000000001,0.37226000000000004,1.3295,0.29712000000000005,0.08666,0.3095,0.9792000000000001,0.2856,1.02,1.41072,0.41146000000000005,1.4695,0.29712000000000005,0.08666,0.3095,1.1136,0.32480000000000003,1.16
2019-05-16 16:00:00,1.31952,0.38486000000000004,1.3745,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.0464,0.3052,1.09,1.45392,0.42406000000000005,1.5145,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.1808,0.34440000000000004,1.23
2019-05-16 16:30:00,1.34928,0.39354000000000006,1.4055,0.38928,0.11354000000000002,0.4055,0.96,0.28,1.0,1.47408,0.42994000000000004,1.5354999999999999,0.38928,0.11354000000000002,0.4055,1.0848,0.3164,1.13
2019-05-16 17:00:00,1.49232,0.43526000000000004,1.5545,0.40752000000000005,0.11886000000000001,0.42450000000000004,1.0848,0.3164,1.13,1.5499200000000002,0.45206,1.6145,0.40752000000000005,0.11886000000000001,0.42450000000000004,1.1424,0.3332,1.19
2019-05-16 17:30:00,1.61616,0.47138,1.6835,0.40656000000000003,0.11858,0.42350000000000004,1.2096,0.3528,1.26,1.57776,0.46018000000000003,1.6435,0.40656000000000003,0.11858,0.42350000000000004,1.1712,0.3416,1.22
2019-05-16 18:00:00,1.72464,0.50302,1.7965,0.36144000000000004,0.10542000000000001,0.3765,1.3632,0.3976,1.42,1.59984,0.46662000000000003,1.6665,0.36144000000000004,0.10542000000000001,0.3765,1.2384,0.3612,1.29
2019-05-16 18:30:00,1.8504,0.5397000000000001,1.9275,0.3432,0.10010000000000001,0.35750000000000004,1.5072,0.43960000000000005,1.57,1.524,0.4445,1.5875,0.3432,0.10010000000000001,0.35750000000000004,1.1808,0.34440000000000004,1.23
2019-05-16 19:00:00,1.9368,0.5649000000000001,2.0175,0.276,0.0805,0.28750000000000003,1.6608,0.4844,1.73,1.476,0.4305,1.5375,0.276,0.0805,0.28750000000000003,1.2,0.35000000000000003,1.25
2019-05-16 19:30:00,1.96752,0.57386,2.0495,0.19152000000000002,0.05586000000000001,0.1995,1.776,0.518,1.85,1.42032,0.41426,1.4795,0.19152000000000002,0.05586000000000001,0.1995,1.2288000000000001,0.3584,1.28
2019-05-16 20:00:00,1.99152,0.58086,2.0745,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.7664,0.5152,1.8399999999999999,1.34832,0.39326000000000005,1.4045,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.1232,0.3276,1.17
2019-05-16 20:30:00,2.076,0.6055,2.1625,0.108,0.0315,0.1125,1.968,0.5740000000000001,2.05,1.3559999999999999,0.3955,1.4125,0.108,0.0315,0.1125,1.248,0.364,1.3
2019-05-16 21:00:00,2.0328,0.5929,2.1175,0.084,0.0245,0.08750000000000001,1.9488,0.5684,2.03,1.3224,0.38570000000000004,1.3775,0.084,0.0245,0.08750000000000001,1.2384,0.3612,1.29
2019-05-16 21:30:00,1.9996800000000001,0.5832400000000001,2.083,0.07008,0.020440000000000003,0.073,1.9296000000000002,0.5628000000000001,2.01,1.30848,0.38164000000000003,1.363,0.07008,0.020440000000000003,0.073,1.2384,0.3612,1.29
2019-05-16 22:00:00,1.8912,0.5516,1.97,0.048,0.014,0.05,1.8432,0.5376000000000001,1.92,1.2288000000000001,0.3584,1.28,0.048,0.014,0.05,1.1808,0.34440000000000004,1.23
2019-05-16 22:30:00,1.72848,0.50414,1.8005,0.06768,0.01974,0.07050000000000001,1.6608,0.4844,1.73,1.10448,0.32214000000000004,1.1505,0.06768,0.01974,0.07050000000000001,1.0368,0.3024,1.08
2019-05-16 23:00:00,1.5854400000000002,0.46242000000000005,1.6515,0.08784,0.02562,0.0915,1.4976,0.4368,1.56,0.9806400000000001,0.28602,1.0215,0.08784,0.02562,0.0915,0.8928,0.2604,0.93
2019-05-16 23:30:00,1.43184,0.41762000000000005,1.4915,0.10704000000000001,0.03122,0.1115,1.3248,0.3864,1.38,0.9038400000000001,0.26362,0.9415,0.10704000000000001,0.03122,0.1115,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-05-17 00:00:00,1.32624,0.38682000000000005,1.3815,0.10704000000000001,0.03122,0.1115,1.2192,0.3556,1.27,0.8270400000000001,0.24122000000000002,0.8615,0.10704000000000001,0.03122,0.1115,0.72,0.21,0.75
2019-05-17 00:30:00,1.27728,0.37254000000000004,1.3305,0.10608000000000001,0.030940000000000002,0.1105,1.1712,0.3416,1.22,0.8164800000000001,0.23814000000000002,0.8505,0.10608000000000001,0.030940000000000002,0.1105,0.7104,0.20720000000000002,0.74
2019-05-17 01:00:00,1.23984,0.36162000000000005,1.2915,0.08784,0.02562,0.0915,1.152,0.336,1.2,0.7790400000000001,0.22722,0.8115,0.08784,0.02562,0.0915,0.6912,0.2016,0.72
2019-05-17 01:30:00,1.21824,0.35532,1.2690000000000001,0.06624000000000001,0.01932,0.069,1.152,0.336,1.2,0.73824,0.21532,0.769,0.06624000000000001,0.01932,0.069,0.672,0.196,0.7000000000000001
2019-05-17 02:00:00,1.29216,0.37688000000000005,1.346,0.06336,0.01848,0.066,1.2288000000000001,0.3584,1.28,0.82176,0.23968000000000003,0.856,0.06336,0.01848,0.066,0.7584000000000001,0.2212,0.79
2019-05-17 02:30:00,1.31856,0.38458000000000003,1.3735,0.11856000000000001,0.03458,0.12350000000000001,1.2,0.35000000000000003,1.25,0.8385600000000001,0.24458000000000002,0.8735,0.11856000000000001,0.03458,0.12350000000000001,0.72,0.21,0.75
2019-05-17 03:00:00,1.27824,0.37282000000000004,1.3315000000000001,0.05904,0.017220000000000003,0.061500000000000006,1.2192,0.3556,1.27,0.7790400000000001,0.22722,0.8115,0.05904,0.017220000000000003,0.061500000000000006,0.72,0.21,0.75
2019-05-17 03:30:00,1.28544,0.37492000000000003,1.339,0.047040000000000005,0.013720000000000001,0.049,1.2384,0.3612,1.29,0.7958400000000001,0.23212000000000002,0.8290000000000001,0.047040000000000005,0.013720000000000001,0.049,0.7488,0.2184,0.78
2019-05-17 04:00:00,1.23168,0.35924,1.283,0.12768000000000002,0.03724,0.133,1.104,0.322,1.15,0.7804800000000001,0.22764,0.8130000000000001,0.12768000000000002,0.03724,0.133,0.6528,0.1904,0.68
2019-05-17 04:30:00,1.20864,0.35252000000000006,1.259,0.10464000000000001,0.030520000000000002,0.109,1.104,0.322,1.15,0.7574400000000001,0.22092,0.789,0.10464000000000001,0.030520000000000002,0.109,0.6528,0.1904,0.68
2019-05-17 05:00:00,1.22544,0.35742,1.2765,0.15024,0.043820000000000005,0.1565,1.0752,0.3136,1.12,0.7838400000000001,0.22862000000000002,0.8165,0.15024,0.043820000000000005,0.1565,0.6336,0.18480000000000002,0.66
2019-05-17 05:30:00,1.24128,0.36204000000000003,1.293,0.23328000000000002,0.06804,0.243,1.008,0.294,1.05,0.8092800000000001,0.23604000000000003,0.843,0.23328000000000002,0.06804,0.243,0.5760000000000001,0.168,0.6000000000000001
2019-05-17 06:00:00,1.34928,0.39354000000000006,1.4055,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.1136,0.32480000000000003,1.16,0.9172800000000001,0.26754,0.9555,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.6816,0.1988,0.71
2019-05-17 06:30:00,1.4736,0.4298,1.5350000000000001,0.264,0.077,0.275,1.2096,0.3528,1.26,1.0224,0.2982,1.065,0.264,0.077,0.275,0.7584000000000001,0.2212,0.79
2019-05-17 07:00:00,1.6862400000000002,0.49182000000000003,1.7565,0.27504,0.08022,0.28650000000000003,1.4112,0.4116,1.47,1.26384,0.36862,1.3165,0.27504,0.08022,0.28650000000000003,0.9888,0.2884,1.03
