Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-17 07:30:00,1.89168,0.55174,1.9705,0.26928,0.07854000000000001,0.2805,1.6224,0.4732,1.69,1.38288,0.40334000000000003,1.4405000000000001,0.26928,0.07854000000000001,0.2805,1.1136,0.32480000000000003,1.16
2019-05-17 08:00:00,2.05968,0.60074,2.1455,0.25488,0.07434,0.2655,1.8048000000000002,0.5264,1.88,1.50288,0.43834000000000006,1.5655000000000001,0.25488,0.07434,0.2655,1.248,0.364,1.3
2019-05-17 08:30:00,2.08848,0.60914,2.1755,0.22608000000000003,0.06594,0.23550000000000001,1.8624,0.5432,1.94,1.50288,0.43834000000000006,1.5655000000000001,0.22608000000000003,0.06594,0.23550000000000001,1.2768,0.3724,1.33
2019-05-17 09:00:00,2.08224,0.6073200000000001,2.169,0.22944,0.06692000000000001,0.23900000000000002,1.8528,0.5404,1.9300000000000002,1.53504,0.44772000000000006,1.599,0.22944,0.06692000000000001,0.23900000000000002,1.3056,0.3808,1.3599999999999999
2019-05-17 09:30:00,2.03232,0.5927600000000001,2.117,0.18912,0.05516000000000001,0.197,1.8432,0.5376000000000001,1.92,1.57152,0.45836000000000005,1.637,0.18912,0.05516000000000001,0.197,1.3824,0.4032,1.44
2019-05-17 10:00:00,1.9512,0.5691,2.0325,0.19440000000000002,0.0567,0.2025,1.7568000000000001,0.5124000000000001,1.83,1.5192,0.4431,1.5825,0.19440000000000002,0.0567,0.2025,1.3248,0.3864,1.38
2019-05-17 10:30:00,1.90848,0.55664,1.988,0.21888000000000002,0.06384000000000001,0.228,1.6896,0.4928,1.76,1.51488,0.44184,1.5779999999999998,0.21888000000000002,0.06384000000000001,0.228,1.296,0.378,1.35
2019-05-17 11:00:00,1.79136,0.52248,1.866,0.22656,0.06608,0.23600000000000002,1.5648,0.45640000000000003,1.63,1.46496,0.42728000000000005,1.526,0.22656,0.06608,0.23600000000000002,1.2384,0.3612,1.29
2019-05-17 11:30:00,1.80288,0.5258400000000001,1.8780000000000001,0.27648,0.08064,0.28800000000000003,1.5264,0.44520000000000004,1.5899999999999999,1.57248,0.45864000000000005,1.638,0.27648,0.08064,0.28800000000000003,1.296,0.378,1.35
2019-05-17 12:00:00,1.7150400000000001,0.50022,1.7865000000000002,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.3824,0.4032,1.44,1.57104,0.45822,1.6365,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.2384,0.3612,1.29
2019-05-17 12:30:00,1.5259200000000002,0.44506,1.5895000000000001,0.44112,0.12866000000000002,0.4595,1.0848,0.3164,1.13,1.55472,0.45346000000000003,1.6195,0.44112,0.12866000000000002,0.4595,1.1136,0.32480000000000003,1.16
2019-05-17 13:00:00,1.48464,0.43302,1.5465,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.152,0.336,1.2,1.5134400000000001,0.44142000000000003,1.5765,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.1808,0.34440000000000004,1.23
2019-05-17 13:30:00,1.3608,0.39690000000000003,1.4175,0.41040000000000004,0.1197,0.42750000000000005,0.9504,0.2772,0.99,1.4856,0.4333,1.5474999999999999,0.41040000000000004,0.1197,0.42750000000000005,1.0752,0.3136,1.12
2019-05-17 14:00:00,1.43232,0.41776,1.492,0.36672000000000005,0.10696000000000001,0.382,1.0656,0.3108,1.11,1.45152,0.42336,1.512,0.36672000000000005,0.10696000000000001,0.382,1.0848,0.3164,1.13
2019-05-17 14:30:00,1.35216,0.39438,1.4085,0.39216,0.11438000000000001,0.40850000000000003,0.96,0.28,1.0,1.51536,0.44198000000000004,1.5785,0.39216,0.11438000000000001,0.40850000000000003,1.1232,0.3276,1.17
2019-05-17 15:00:00,1.4232,0.4151,1.4825,0.3768,0.10990000000000001,0.3925,1.0464,0.3052,1.09,1.4328,0.4179,1.4925000000000002,0.3768,0.10990000000000001,0.3925,1.056,0.308,1.1
2019-05-17 15:30:00,1.5134400000000001,0.44142000000000003,1.5765,0.28464,0.08302000000000001,0.29650000000000004,1.2288000000000001,0.3584,1.28,1.33104,0.38822,1.3865,0.28464,0.08302000000000001,0.29650000000000004,1.0464,0.3052,1.09
2019-05-17 16:00:00,1.63056,0.47558000000000006,1.6985000000000001,0.20976000000000003,0.061180000000000005,0.2185,1.4208,0.41440000000000005,1.48,1.41936,0.41398,1.4785,0.20976000000000003,0.061180000000000005,0.2185,1.2096,0.3528,1.26
2019-05-17 16:30:00,1.7179200000000001,0.5010600000000001,1.7895,0.17232,0.050260000000000006,0.17950000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.39152,0.40586000000000005,1.4495,0.17232,0.050260000000000006,0.17950000000000002,1.2192,0.3556,1.27
2019-05-17 17:00:00,1.8700800000000002,0.54544,1.948,0.10368000000000001,0.030240000000000003,0.108,1.7664,0.5152,1.8399999999999999,1.5436800000000002,0.45024000000000003,1.608,0.10368000000000001,0.030240000000000003,0.108,1.44,0.42,1.5
2019-05-17 17:30:00,1.96368,0.57274,2.0455,0.11088,0.03234,0.1155,1.8528,0.5404,1.9300000000000002,1.55088,0.45234,1.6155,0.11088,0.03234,0.1155,1.44,0.42,1.5
2019-05-17 18:00:00,1.99104,0.58072,2.074,0.10944000000000001,0.031920000000000004,0.114,1.8816000000000002,0.5488000000000001,1.96,1.52064,0.44352,1.584,0.10944000000000001,0.031920000000000004,0.114,1.4112,0.4116,1.47
2019-05-17 18:30:00,1.9944000000000002,0.5817,2.0775,0.07440000000000001,0.0217,0.0775,1.92,0.56,2.0,1.4664000000000001,0.4277,1.5275,0.07440000000000001,0.0217,0.0775,1.392,0.406,1.45
2019-05-17 19:00:00,2.016,0.588,2.1,0.06720000000000001,0.0196,0.07,1.9488,0.5684,2.03,1.4208,0.41440000000000005,1.48,0.06720000000000001,0.0196,0.07,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-05-17 19:30:00,2.05344,0.59892,2.1390000000000002,0.07584,0.02212,0.079,1.9776,0.5768,2.06,1.41984,0.41412000000000004,1.479,0.07584,0.02212,0.079,1.344,0.392,1.4
2019-05-17 20:00:00,1.9824000000000002,0.5782,2.065,0.062400000000000004,0.0182,0.065,1.92,0.56,2.0,1.3296000000000001,0.38780000000000003,1.385,0.062400000000000004,0.0182,0.065,1.2671999999999999,0.36960000000000004,1.32
2019-05-17 20:30:00,2.00688,0.5853400000000001,2.0905,0.038880000000000005,0.011340000000000001,0.0405,1.968,0.5740000000000001,2.05,1.3060800000000001,0.38094000000000006,1.3605,0.038880000000000005,0.011340000000000001,0.0405,1.2671999999999999,0.36960000000000004,1.32
2019-05-17 21:00:00,1.98576,0.57918,2.0685000000000002,0.046560000000000004,0.013580000000000002,0.0485,1.9392,0.5656,2.02,1.30416,0.38038000000000005,1.3585,0.046560000000000004,0.013580000000000002,0.0485,1.2576,0.3668,1.31
2019-05-17 21:30:00,1.98096,0.5777800000000001,2.0635,0.11856000000000001,0.03458,0.12350000000000001,1.8624,0.5432,1.94,1.29936,0.37898000000000004,1.3535,0.11856000000000001,0.03458,0.12350000000000001,1.1808,0.34440000000000004,1.23
2019-05-17 22:00:00,1.8912,0.5516,1.97,0.11520000000000001,0.033600000000000005,0.12,1.776,0.518,1.85,1.2384,0.3612,1.29,0.11520000000000001,0.033600000000000005,0.12,1.1232,0.3276,1.17
2019-05-17 22:30:00,1.79136,0.52248,1.866,0.08256000000000001,0.02408,0.08600000000000001,1.7088,0.4984,1.78,1.1577600000000001,0.33768000000000004,1.206,0.08256000000000001,0.02408,0.08600000000000001,1.0752,0.3136,1.12
2019-05-17 23:00:00,1.69344,0.49392,1.764,0.09024,0.026320000000000003,0.094,1.6032000000000002,0.4676,1.67,1.07904,0.31472,1.124,0.09024,0.026320000000000003,0.094,0.9888,0.2884,1.03
2019-05-17 23:30:00,1.5216,0.44380000000000003,1.585,0.062400000000000004,0.0182,0.065,1.4592,0.42560000000000003,1.52,0.9648,0.28140000000000004,1.005,0.062400000000000004,0.0182,0.065,0.9024000000000001,0.2632,0.9400000000000001
2019-05-18 00:00:00,1.3977600000000001,0.40768000000000004,1.456,0.07296000000000001,0.02128,0.076,1.3248,0.3864,1.38,0.87936,0.25648000000000004,0.916,0.07296000000000001,0.02128,0.076,0.8064,0.23520000000000002,0.84
2019-05-18 00:30:00,1.35504,0.39522,1.4115,0.05904,0.017220000000000003,0.061500000000000006,1.296,0.378,1.35,0.7790400000000001,0.22722,0.8115,0.05904,0.017220000000000003,0.061500000000000006,0.72,0.21,0.75
2019-05-18 01:00:00,1.3559999999999999,0.3955,1.4125,0.06,0.0175,0.0625,1.296,0.378,1.35,0.7992,0.2331,0.8325,0.06,0.0175,0.0625,0.7392000000000001,0.2156,0.77
2019-05-18 01:30:00,1.37568,0.40124000000000004,1.433,0.05088,0.01484,0.053,1.3248,0.3864,1.38,0.81888,0.23884000000000002,0.853,0.05088,0.01484,0.053,0.768,0.224,0.8
2019-05-18 02:00:00,1.36944,0.39942000000000005,1.4265,0.054240000000000003,0.01582,0.0565,1.3152,0.3836,1.37,0.83184,0.24262000000000003,0.8665,0.054240000000000003,0.01582,0.0565,0.7776000000000001,0.2268,0.81
2019-05-18 02:30:00,1.3824,0.4032,1.44,0.06720000000000001,0.0196,0.07,1.3152,0.3836,1.37,0.8544,0.2492,0.89,0.06720000000000001,0.0196,0.07,0.7872,0.2296,0.8200000000000001
2019-05-18 03:00:00,1.39104,0.40572,1.449,0.08544,0.02492,0.089,1.3056,0.3808,1.3599999999999999,0.8726400000000001,0.25452,0.909,0.08544,0.02492,0.089,0.7872,0.2296,0.8200000000000001
2019-05-18 03:30:00,1.33104,0.38822,1.3865,0.054240000000000003,0.01582,0.0565,1.2768,0.3724,1.33,0.79344,0.23142000000000001,0.8265,0.054240000000000003,0.01582,0.0565,0.7392000000000001,0.2156,0.77
2019-05-18 04:00:00,1.30656,0.38108000000000003,1.361,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.2384,0.3612,1.29,0.7689600000000001,0.22428,0.801,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.7008,0.2044,0.73
2019-05-18 04:30:00,1.29264,0.37702,1.3465,0.044640000000000006,0.01302,0.0465,1.248,0.364,1.3,0.79344,0.23142000000000001,0.8265,0.044640000000000006,0.01302,0.0465,0.7488,0.2184,0.78
2019-05-18 05:00:00,1.26576,0.36918,1.3185,0.027360000000000002,0.007980000000000001,0.0285,1.2384,0.3612,1.29,0.7569600000000001,0.22078000000000003,0.7885000000000001,0.027360000000000002,0.007980000000000001,0.0285,0.7296,0.21280000000000002,0.76
2019-05-18 05:30:00,1.23456,0.36008,1.286,0.015360000000000002,0.0044800000000000005,0.016,1.2192,0.3556,1.27,0.71616,0.20888,0.746,0.015360000000000002,0.0044800000000000005,0.016,0.7008,0.2044,0.73
2019-05-18 06:00:00,1.29648,0.37814000000000003,1.3505,0.01008,0.0029400000000000003,0.0105,1.2864,0.37520000000000003,1.34,0.7780800000000001,0.22694000000000003,0.8105,0.01008,0.0029400000000000003,0.0105,0.768,0.224,0.8
2019-05-18 06:30:00,1.36608,0.39844,1.423,0.00288,0.00084,0.003,1.3632,0.3976,1.42,0.81888,0.23884000000000002,0.853,0.00288,0.00084,0.003,0.8160000000000001,0.23800000000000002,0.85
2019-05-18 07:00:00,1.47888,0.43134000000000006,1.5405,0.00048000000000000007,0.00014000000000000001,0.0005,1.4784000000000002,0.4312,1.54,0.8932800000000001,0.26054,0.9305,0.00048000000000000007,0.00014000000000000001,0.0005,0.8928,0.2604,0.93
2019-05-18 07:30:00,1.69008,0.49294000000000004,1.7605,0.00048000000000000007,0.00014000000000000001,0.0005,1.6896,0.4928,1.76,1.11408,0.32494,1.1605,0.00048000000000000007,0.00014000000000000001,0.0005,1.1136,0.32480000000000003,1.16
2019-05-18 08:00:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,1.1904,0.3472,1.24,0.0,0.0,0.0,1.1904,0.3472,1.24
2019-05-18 08:30:00,1.8350400000000002,0.53522,1.9115000000000002,0.00144,0.00042,0.0015,1.8336000000000001,0.5348,1.9100000000000001,1.24944,0.36442,1.3014999999999999,0.00144,0.00042,0.0015,1.248,0.364,1.3
2019-05-18 09:00:00,1.90704,0.55622,1.9865,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.9008,0.5544,1.98,1.34064,0.39102000000000003,1.3965,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.3344,0.38920000000000005,1.3900000000000001
2019-05-18 09:30:00,1.93104,0.56322,2.0115,0.00144,0.00042,0.0015,1.9296000000000002,0.5628000000000001,2.01,1.40304,0.40922000000000003,1.4615,0.00144,0.00042,0.0015,1.4016,0.4088,1.46
2019-05-18 10:00:00,1.9315200000000001,0.5633600000000001,2.012,0.0019200000000000003,0.0005600000000000001,0.002,1.9296000000000002,0.5628000000000001,2.01,1.44192,0.42056000000000004,1.502,0.0019200000000000003,0.0005600000000000001,0.002,1.44,0.42,1.5
2019-05-18 10:30:00,1.90128,0.55454,1.9805000000000001,0.01008,0.0029400000000000003,0.0105,1.8912,0.5516,1.97,1.39248,0.40614000000000006,1.4505,0.01008,0.0029400000000000003,0.0105,1.3824,0.4032,1.44
2019-05-18 11:00:00,1.9492800000000001,0.56854,2.0305,0.00048000000000000007,0.00014000000000000001,0.0005,1.9488,0.5684,2.03,1.4308800000000002,0.41734000000000004,1.4905,0.00048000000000000007,0.00014000000000000001,0.0005,1.4304000000000001,0.4172,1.49
2019-05-18 11:30:00,1.86288,0.54334,1.9405000000000001,0.029280000000000004,0.00854,0.030500000000000003,1.8336000000000001,0.5348,1.9100000000000001,1.45968,0.42574,1.5205000000000002,0.029280000000000004,0.00854,0.030500000000000003,1.4304000000000001,0.4172,1.49
2019-05-18 12:00:00,1.7952,0.5236000000000001,1.87,0.019200000000000002,0.0056,0.02,1.776,0.518,1.85,1.4784000000000002,0.4312,1.54,0.019200000000000002,0.0056,0.02,1.4592,0.42560000000000003,1.52
2019-05-18 12:30:00,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54
2019-05-18 13:00:00,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57
2019-05-18 13:30:00,1.59456,0.46508000000000005,1.661,0.0009600000000000001,0.00028000000000000003,0.001,1.5936,0.46480000000000005,1.6600000000000001,1.39296,0.40628000000000003,1.451,0.0009600000000000001,0.00028000000000000003,0.001,1.392,0.406,1.45
2019-05-18 14:00:00,1.58112,0.46116,1.647,0.01632,0.00476,0.017,1.5648,0.45640000000000003,1.63,1.27392,0.37156000000000006,1.327,0.01632,0.00476,0.017,1.2576,0.3668,1.31
2019-05-18 14:30:00,1.56528,0.45654000000000006,1.6305,0.01008,0.0029400000000000003,0.0105,1.5552000000000001,0.4536,1.62,1.24848,0.36414,1.3005,0.01008,0.0029400000000000003,0.0105,1.2384,0.3612,1.29
2019-05-18 15:00:00,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67,1.2671999999999999,0.36960000000000004,1.32,0.0,0.0,0.0,1.2671999999999999,0.36960000000000004,1.32
2019-05-18 15:30:00,1.55664,0.45402000000000003,1.6215000000000002,0.020640000000000002,0.00602,0.021500000000000002,1.536,0.448,1.6,1.24944,0.36442,1.3014999999999999,0.020640000000000002,0.00602,0.021500000000000002,1.2288000000000001,0.3584,1.28
2019-05-18 16:00:00,1.54224,0.44982000000000005,1.6065,0.02544,0.00742,0.026500000000000003,1.5168,0.4424,1.58,1.25424,0.36582000000000003,1.3065,0.02544,0.00742,0.026500000000000003,1.2288000000000001,0.3584,1.28
2019-05-18 16:30:00,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74,1.3728,0.40040000000000003,1.43,0.0,0.0,0.0,1.3728,0.40040000000000003,1.43
2019-05-18 17:00:00,1.7208,0.5019,1.7925,0.012,0.0035,0.0125,1.7088,0.4984,1.78,1.3848,0.40390000000000004,1.4425,0.012,0.0035,0.0125,1.3728,0.40040000000000003,1.43
2019-05-18 17:30:00,1.9348800000000002,0.5643400000000001,2.0155,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.9296000000000002,0.5628000000000001,2.01,1.48368,0.43274,1.5455,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.4784000000000002,0.4312,1.54
2019-05-18 18:00:00,2.1216,0.6188,2.21,0.0,0.0,0.0,2.1216,0.6188,2.21,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001
2019-05-18 18:30:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999
2019-05-18 19:00:00,2.12256,0.6190800000000001,2.211,0.0009600000000000001,0.00028000000000000003,0.001,2.1216,0.6188,2.21,1.47936,0.43148000000000003,1.541,0.0009600000000000001,0.00028000000000000003,0.001,1.4784000000000002,0.4312,1.54
2019-05-18 19:30:00,2.06496,0.60228,2.151,0.0009600000000000001,0.00028000000000000003,0.001,2.064,0.602,2.15,1.43136,0.41748,1.491,0.0009600000000000001,0.00028000000000000003,0.001,1.4304000000000001,0.4172,1.49
2019-05-18 20:00:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.3632,0.3976,1.42,0.0,0.0,0.0,1.3632,0.3976,1.42
2019-05-18 20:30:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.3152,0.3836,1.37,0.0,0.0,0.0,1.3152,0.3836,1.37
2019-05-18 21:00:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99,1.3056,0.3808,1.3599999999999999,0.0,0.0,0.0,1.3056,0.3808,1.3599999999999999
2019-05-18 21:30:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.2768,0.3724,1.33,0.0,0.0,0.0,1.2768,0.3724,1.33
2019-05-18 22:00:00,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002,1.2576,0.3668,1.31,0.0,0.0,0.0,1.2576,0.3668,1.31
2019-05-18 22:30:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,1.1616,0.3388,1.21,0.0,0.0,0.0,1.1616,0.3388,1.21
2019-05-18 23:00:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.056,0.308,1.1,0.0,0.0,0.0,1.056,0.308,1.1
2019-05-18 23:30:00,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999,0.9792000000000001,0.2856,1.02,0.0,0.0,0.0,0.9792000000000001,0.2856,1.02
2019-05-19 00:00:00,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51,0.9024000000000001,0.2632,0.9400000000000001,0.0,0.0,0.0,0.9024000000000001,0.2632,0.9400000000000001
2019-05-19 00:30:00,1.3728,0.40040000000000003,1.43,0.0,0.0,0.0,1.3728,0.40040000000000003,1.43,0.8448,0.2464,0.88,0.0,0.0,0.0,0.8448,0.2464,0.88
2019-05-19 01:00:00,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4,0.8544,0.2492,0.89,0.0,0.0,0.0,0.8544,0.2492,0.89
2019-05-19 01:30:00,1.3344,0.38920000000000005,1.3900000000000001,0.0,0.0,0.0,1.3344,0.38920000000000005,1.3900000000000001,0.8256,0.24080000000000001,0.86,0.0,0.0,0.0,0.8256,0.24080000000000001,0.86
2019-05-19 02:00:00,1.3056,0.3808,1.3599999999999999,0.0,0.0,0.0,1.3056,0.3808,1.3599999999999999,0.7872,0.2296,0.8200000000000001,0.0,0.0,0.0,0.7872,0.2296,0.8200000000000001
2019-05-19 02:30:00,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4,0.8352,0.2436,0.87,0.0,0.0,0.0,0.8352,0.2436,0.87
2019-05-19 03:00:00,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4,0.8352,0.2436,0.87,0.0,0.0,0.0,0.8352,0.2436,0.87
2019-05-19 03:30:00,1.3632,0.3976,1.42,0.0,0.0,0.0,1.3632,0.3976,1.42,0.8352,0.2436,0.87,0.0,0.0,0.0,0.8352,0.2436,0.87
2019-05-19 04:00:00,1.3651200000000001,0.39816,1.422,0.0019200000000000003,0.0005600000000000001,0.002,1.3632,0.3976,1.42,0.86592,0.25256,0.902,0.0019200000000000003,0.0005600000000000001,0.002,0.864,0.252,0.9
2019-05-19 04:30:00,1.3559999999999999,0.3955,1.4125,0.0024000000000000002,0.0007,0.0025,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.8568,0.2499,0.8925000000000001,0.0024000000000000002,0.0007,0.0025,0.8544,0.2492,0.89
2019-05-19 05:00:00,1.3152,0.3836,1.37,0.0,0.0,0.0,1.3152,0.3836,1.37,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.0,0.0,0.0,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-05-19 05:30:00,1.3056,0.3808,1.3599999999999999,0.0,0.0,0.0,1.3056,0.3808,1.3599999999999999,0.8160000000000001,0.23800000000000002,0.85,0.0,0.0,0.0,0.8160000000000001,0.23800000000000002,0.85
2019-05-19 06:00:00,1.3152,0.3836,1.37,0.0,0.0,0.0,1.3152,0.3836,1.37,0.8736,0.2548,0.91,0.0,0.0,0.0,0.8736,0.2548,0.91
2019-05-19 06:30:00,1.3152,0.3836,1.37,0.0,0.0,0.0,1.3152,0.3836,1.37,0.864,0.252,0.9,0.0,0.0,0.0,0.864,0.252,0.9
2019-05-19 07:00:00,1.33776,0.39018,1.3935,0.00336,0.0009800000000000002,0.0035,1.3344,0.38920000000000005,1.3900000000000001,0.9441600000000001,0.27538,0.9835,0.00336,0.0009800000000000002,0.0035,0.9408000000000001,0.27440000000000003,0.98
2019-05-19 07:30:00,1.36032,0.39676000000000006,1.417,0.00672,0.0019600000000000004,0.007,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.9763200000000001,0.28476,1.017,0.00672,0.0019600000000000004,0.007,0.9696,0.2828,1.01
2019-05-19 08:00:00,1.29312,0.37716000000000005,1.347,0.025920000000000002,0.007560000000000001,0.027,1.2671999999999999,0.36960000000000004,1.32,1.06272,0.30996,1.107,0.025920000000000002,0.007560000000000001,0.027,1.0368,0.3024,1.08
2019-05-19 08:30:00,1.35456,0.39508000000000004,1.411,0.02016,0.005880000000000001,0.021,1.3344,0.38920000000000005,1.3900000000000001,1.18176,0.34468000000000004,1.231,0.02016,0.005880000000000001,0.021,1.1616,0.3388,1.21
2019-05-19 09:00:00,1.40352,0.40936000000000006,1.462,0.0019200000000000003,0.0005600000000000001,0.002,1.4016,0.4088,1.46,1.24992,0.36456000000000005,1.302,0.0019200000000000003,0.0005600000000000001,0.002,1.248,0.364,1.3
2019-05-19 09:30:00,1.55088,0.45234,1.6155,0.01488,0.00434,0.0155,1.536,0.448,1.6,1.33968,0.39074000000000003,1.3955,0.01488,0.00434,0.0155,1.3248,0.3864,1.38
2019-05-19 10:00:00,1.5139200000000002,0.44156000000000006,1.577,0.04512,0.013160000000000002,0.047,1.4688,0.4284,1.53,1.41792,0.41356000000000004,1.477,0.04512,0.013160000000000002,0.047,1.3728,0.40040000000000003,1.43
2019-05-19 10:30:00,1.5916800000000002,0.46424000000000004,1.658,0.01728,0.00504,0.018000000000000002,1.5744,0.4592,1.6400000000000001,1.3420800000000002,0.39144,1.3980000000000001,0.01728,0.00504,0.018000000000000002,1.3248,0.3864,1.38
2019-05-19 11:00:00,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.4112,0.4116,1.47,0.0,0.0,0.0,1.4112,0.4116,1.47
2019-05-19 11:30:00,1.64688,0.48034000000000004,1.7155,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.6224,0.4732,1.69,1.33968,0.39074000000000003,1.3955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.3152,0.3836,1.37
2019-05-19 12:00:00,1.6747200000000002,0.48846000000000006,1.7445,0.023520000000000003,0.006860000000000001,0.0245,1.6512,0.48160000000000003,1.72,1.44432,0.42126,1.5045000000000002,0.023520000000000003,0.006860000000000001,0.0245,1.4208,0.41440000000000005,1.48
2019-05-19 12:30:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,1.4016,0.4088,1.46,0.0,0.0,0.0,1.4016,0.4088,1.46
2019-05-19 13:00:00,1.84896,0.5392800000000001,1.9260000000000002,0.00576,0.00168,0.006,1.8432,0.5376000000000001,1.92,1.45536,0.42448,1.516,0.00576,0.00168,0.006,1.4496,0.4228,1.51
2019-05-19 13:30:00,1.89504,0.5527200000000001,1.974,0.0038400000000000005,0.0011200000000000001,0.004,1.8912,0.5516,1.97,1.36704,0.39872,1.424,0.0038400000000000005,0.0011200000000000001,0.004,1.3632,0.3976,1.42
2019-05-19 14:00:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.0,0.0,0.0,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-05-19 14:30:00,2.05536,0.59948,2.141,0.0009600000000000001,0.00028000000000000003,0.001,2.0544000000000002,0.5992000000000001,2.14,1.37376,0.40068000000000004,1.431,0.0009600000000000001,0.00028000000000000003,0.001,1.3728,0.40040000000000003,1.43
2019-05-19 15:00:00,2.01792,0.5885600000000001,2.102,0.0019200000000000003,0.0005600000000000001,0.002,2.016,0.588,2.1,1.35552,0.39536000000000004,1.412,0.0019200000000000003,0.0005600000000000001,0.002,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-05-19 15:30:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.0,0.0,0.0,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-05-19 16:00:00,1.98144,0.5779200000000001,2.064,0.0038400000000000005,0.0011200000000000001,0.004,1.9776,0.5768,2.06,1.37664,0.40152000000000004,1.434,0.0038400000000000005,0.0011200000000000001,0.004,1.3728,0.40040000000000003,1.43
2019-05-19 16:30:00,2.01792,0.5885600000000001,2.102,0.0019200000000000003,0.0005600000000000001,0.002,2.016,0.588,2.1,1.45152,0.42336,1.512,0.0019200000000000003,0.0005600000000000001,0.002,1.4496,0.4228,1.51
2019-05-19 17:00:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58
2019-05-19 17:30:00,2.13072,0.62146,2.2195,0.009120000000000001,0.00266,0.0095,2.1216,0.6188,2.21,1.5259200000000002,0.44506,1.5895000000000001,0.009120000000000001,0.00266,0.0095,1.5168,0.4424,1.58
2019-05-19 18:00:00,2.13984,0.62412,2.229,0.018240000000000003,0.00532,0.019,2.1216,0.6188,2.21,1.53504,0.44772000000000006,1.599,0.018240000000000003,0.00532,0.019,1.5168,0.4424,1.58
2019-05-19 18:30:00,2.17776,0.6351800000000001,2.2685,0.03696,0.010780000000000001,0.0385,2.1408,0.6244000000000001,2.23,1.60176,0.46718000000000004,1.6684999999999999,0.03696,0.010780000000000001,0.0385,1.5648,0.45640000000000003,1.63
2019-05-19 19:00:00,2.19456,0.6400800000000001,2.286,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.1696,0.6328,2.26,1.59936,0.46648000000000006,1.666,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.5744,0.4592,1.6400000000000001
2019-05-19 19:30:00,2.1672000000000002,0.6321,2.2575,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.16,0.63,2.25,1.5816,0.46130000000000004,1.6475,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.5744,0.4592,1.6400000000000001
2019-05-19 20:00:00,2.08368,0.6077400000000001,2.1705,0.00048000000000000007,0.00014000000000000001,0.0005,2.0832,0.6076,2.17,1.5076800000000001,0.43974,1.5705,0.00048000000000000007,0.00014000000000000001,0.0005,1.5072,0.43960000000000005,1.57
2019-05-19 20:30:00,2.05152,0.59836,2.137,0.00672,0.0019600000000000004,0.007,2.0448,0.5964,2.13,1.43712,0.41916000000000003,1.4969999999999999,0.00672,0.0019600000000000004,0.007,1.4304000000000001,0.4172,1.49
2019-05-19 21:00:00,1.96848,0.5741400000000001,2.0505,0.00048000000000000007,0.00014000000000000001,0.0005,1.968,0.5740000000000001,2.05,1.37328,0.40054,1.4304999999999999,0.00048000000000000007,0.00014000000000000001,0.0005,1.3728,0.40040000000000003,1.43
2019-05-19 21:30:00,1.9137600000000001,0.55818,1.9935,0.00336,0.0009800000000000002,0.0035,1.9104,0.5572,1.99,1.31856,0.38458000000000003,1.3735,0.00336,0.0009800000000000002,0.0035,1.3152,0.3836,1.37
2019-05-19 22:00:00,1.8192,0.5306000000000001,1.895,0.0048000000000000004,0.0014,0.005,1.8144,0.5292,1.8900000000000001,1.2528000000000001,0.3654,1.305,0.0048000000000000004,0.0014,0.005,1.248,0.364,1.3
2019-05-19 22:30:00,1.67712,0.48916000000000004,1.7469999999999999,0.01632,0.00476,0.017,1.6608,0.4844,1.73,1.13952,0.33236000000000004,1.187,0.01632,0.00476,0.017,1.1232,0.3276,1.17
2019-05-19 23:00:00,1.53312,0.44716000000000006,1.597,0.03552,0.010360000000000001,0.037,1.4976,0.4368,1.56,1.05312,0.30716000000000004,1.097,0.03552,0.010360000000000001,0.037,1.0176,0.2968,1.06
2019-05-19 23:30:00,1.37856,0.40208000000000005,1.436,0.06336,0.01848,0.066,1.3152,0.3836,1.37,0.9369600000000001,0.27328,0.976,0.06336,0.01848,0.066,0.8736,0.2548,0.91
2019-05-20 00:00:00,1.36848,0.39914000000000005,1.4255,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.3344,0.38920000000000005,1.3900000000000001,0.9364800000000001,0.27314000000000005,0.9755,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.9024000000000001,0.2632,0.9400000000000001
2019-05-20 00:30:00,1.32672,0.38696,1.3820000000000001,0.030720000000000004,0.008960000000000001,0.032,1.296,0.378,1.35,0.9139200000000001,0.26656,0.9520000000000001,0.030720000000000004,0.008960000000000001,0.032,0.8832000000000001,0.2576,0.92
2019-05-20 01:00:00,1.24272,0.36246,1.2945,0.013920000000000002,0.00406,0.0145,1.2288000000000001,0.3584,1.28,0.82032,0.23926000000000003,0.8545,0.013920000000000002,0.00406,0.0145,0.8064,0.23520000000000002,0.84
2019-05-20 01:30:00,1.24992,0.36456000000000005,1.302,0.030720000000000004,0.008960000000000001,0.032,1.2192,0.3556,1.27,0.76992,0.22456,0.802,0.030720000000000004,0.008960000000000001,0.032,0.7392000000000001,0.2156,0.77
2019-05-20 02:00:00,1.28736,0.37548000000000004,1.341,0.02976,0.00868,0.031,1.2576,0.3668,1.31,0.8073600000000001,0.23548000000000002,0.841,0.02976,0.00868,0.031,0.7776000000000001,0.2268,0.81
2019-05-20 02:30:00,1.31904,0.38472,1.374,0.02304,0.00672,0.024,1.296,0.378,1.35,0.8390400000000001,0.24472000000000002,0.874,0.02304,0.00672,0.024,0.8160000000000001,0.23800000000000002,0.85
2019-05-20 03:00:00,1.3296000000000001,0.38780000000000003,1.385,0.024,0.007,0.025,1.3056,0.3808,1.3599999999999999,0.8496,0.24780000000000002,0.885,0.024,0.007,0.025,0.8256,0.24080000000000001,0.86
2019-05-20 03:30:00,1.3632,0.3976,1.42,0.019200000000000002,0.0056,0.02,1.344,0.392,1.4,0.8736,0.2548,0.91,0.019200000000000002,0.0056,0.02,0.8544,0.2492,0.89
2019-05-20 04:00:00,1.32,0.385,1.375,0.033600000000000005,0.0098,0.035,1.2864,0.37520000000000003,1.34,0.8304,0.2422,0.865,0.033600000000000005,0.0098,0.035,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-05-20 04:30:00,1.3003200000000001,0.37926000000000004,1.3545,0.033120000000000004,0.00966,0.0345,1.2671999999999999,0.36960000000000004,1.32,0.82032,0.23926000000000003,0.8545,0.033120000000000004,0.00966,0.0345,0.7872,0.2296,0.8200000000000001
2019-05-20 05:00:00,1.2744,0.37170000000000003,1.3275000000000001,0.016800000000000002,0.0049,0.0175,1.2576,0.3668,1.31,0.804,0.23450000000000001,0.8375,0.016800000000000002,0.0049,0.0175,0.7872,0.2296,0.8200000000000001
2019-05-20 05:30:00,1.26912,0.37016000000000004,1.322,0.04032,0.011760000000000001,0.042,1.2288000000000001,0.3584,1.28,0.7795200000000001,0.22736,0.812,0.04032,0.011760000000000001,0.042,0.7392000000000001,0.2156,0.77
2019-05-20 06:00:00,1.37664,0.40152000000000004,1.434,0.03264,0.00952,0.034,1.344,0.392,1.4,0.8678400000000001,0.25312,0.904,0.03264,0.00952,0.034,0.8352,0.2436,0.87
2019-05-20 06:30:00,1.55328,0.45304000000000005,1.6179999999999999,0.02688,0.007840000000000001,0.028,1.5264,0.44520000000000004,1.5899999999999999,0.99648,0.29064,1.038,0.02688,0.007840000000000001,0.028,0.9696,0.2828,1.01
2019-05-20 07:00:00,1.74144,0.50792,1.814,0.02304,0.00672,0.024,1.7184,0.5012,1.79,1.18464,0.34552000000000005,1.234,0.02304,0.00672,0.024,1.1616,0.3388,1.21
2019-05-20 07:30:00,1.81776,0.5301800000000001,1.8935,0.02256,0.006580000000000001,0.0235,1.7952,0.5236000000000001,1.87,1.32816,0.38738000000000006,1.3835,0.02256,0.006580000000000001,0.0235,1.3056,0.3808,1.3599999999999999
2019-05-20 08:00:00,1.93872,0.5654600000000001,2.0195,0.02832,0.00826,0.029500000000000002,1.9104,0.5572,1.99,1.5259200000000002,0.44506,1.5895000000000001,0.02832,0.00826,0.029500000000000002,1.4976,0.4368,1.56
2019-05-20 08:30:00,1.94352,0.56686,2.0245,0.04272,0.01246,0.044500000000000005,1.9008,0.5544,1.98,1.60752,0.46886000000000005,1.6745,0.04272,0.01246,0.044500000000000005,1.5648,0.45640000000000003,1.63
2019-05-20 09:00:00,1.82928,0.53354,1.9055,0.08208,0.023940000000000003,0.0855,1.7472,0.5096,1.82,1.6084800000000001,0.46914000000000006,1.6755,0.08208,0.023940000000000003,0.0855,1.5264,0.44520000000000004,1.5899999999999999
2019-05-20 09:30:00,1.7337600000000002,0.50568,1.806,0.044160000000000005,0.01288,0.046,1.6896,0.4928,1.76,1.69536,0.49448000000000003,1.766,0.044160000000000005,0.01288,0.046,1.6512,0.48160000000000003,1.72
2019-05-20 10:00:00,1.77888,0.5188400000000001,1.853,0.05088,0.01484,0.053,1.728,0.504,1.8,1.58688,0.46284000000000003,1.653,0.05088,0.01484,0.053,1.536,0.448,1.6
2019-05-20 10:30:00,1.70544,0.49742000000000003,1.7765,0.054240000000000003,0.01582,0.0565,1.6512,0.48160000000000003,1.72,1.45584,0.42462000000000005,1.5165000000000002,0.054240000000000003,0.01582,0.0565,1.4016,0.4088,1.46
2019-05-20 11:00:00,1.6852800000000001,0.49154000000000003,1.7555,0.043680000000000004,0.012740000000000001,0.0455,1.6416,0.4788,1.71,1.42608,0.41594000000000003,1.4855,0.043680000000000004,0.012740000000000001,0.0455,1.3824,0.4032,1.44
2019-05-20 11:30:00,1.58208,0.46144,1.6480000000000001,0.02688,0.007840000000000001,0.028,1.5552000000000001,0.4536,1.62,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.02688,0.007840000000000001,0.028,1.5072,0.43960000000000005,1.57
2019-05-20 12:00:00,1.7155200000000002,0.50036,1.787,0.04512,0.013160000000000002,0.047,1.6703999999999999,0.4872,1.74,1.54272,0.44996,1.607,0.04512,0.013160000000000002,0.047,1.4976,0.4368,1.56
2019-05-20 12:30:00,1.7304,0.5047,1.8025,0.06,0.0175,0.0625,1.6703999999999999,0.4872,1.74,1.6536,0.4823,1.7225000000000001,0.06,0.0175,0.0625,1.5936,0.46480000000000005,1.6600000000000001
2019-05-20 13:00:00,1.7923200000000001,0.52276,1.867,0.01632,0.00476,0.017,1.776,0.518,1.85,1.48512,0.43316000000000004,1.5470000000000002,0.01632,0.00476,0.017,1.4688,0.4284,1.53
2019-05-20 13:30:00,1.7457600000000002,0.5091800000000001,1.8185,0.046560000000000004,0.013580000000000002,0.0485,1.6992,0.49560000000000004,1.77,1.5441600000000002,0.45038000000000006,1.6085,0.046560000000000004,0.013580000000000002,0.0485,1.4976,0.4368,1.56
2019-05-20 14:00:00,1.62192,0.47306000000000004,1.6895,0.02832,0.00826,0.029500000000000002,1.5936,0.46480000000000005,1.6600000000000001,1.42032,0.41426,1.4795,0.02832,0.00826,0.029500000000000002,1.392,0.406,1.45
2019-05-20 14:30:00,1.60224,0.46732,1.669,0.05664,0.01652,0.059000000000000004,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.39104,0.40572,1.449,0.05664,0.01652,0.059000000000000004,1.3344,0.38920000000000005,1.3900000000000001
2019-05-20 15:00:00,1.51248,0.44114000000000003,1.5755,0.11088,0.03234,0.1155,1.4016,0.4088,1.46,1.33968,0.39074000000000003,1.3955,0.11088,0.03234,0.1155,1.2288000000000001,0.3584,1.28
2019-05-20 15:30:00,1.55472,0.45346000000000003,1.6195,0.10512,0.030660000000000003,0.1095,1.4496,0.4228,1.51,1.49712,0.43666000000000005,1.5594999999999999,0.10512,0.030660000000000003,0.1095,1.392,0.406,1.45
2019-05-20 16:00:00,1.84992,0.53956,1.927,0.04512,0.013160000000000002,0.047,1.8048000000000002,0.5264,1.88,1.48512,0.43316000000000004,1.5470000000000002,0.04512,0.013160000000000002,0.047,1.44,0.42,1.5
2019-05-20 16:30:00,1.84896,0.5392800000000001,1.9260000000000002,0.044160000000000005,0.01288,0.046,1.8048000000000002,0.5264,1.88,1.50336,0.43848000000000004,1.566,0.044160000000000005,0.01288,0.046,1.4592,0.42560000000000003,1.52
2019-05-20 17:00:00,1.84512,0.5381600000000001,1.9220000000000002,0.04032,0.011760000000000001,0.042,1.8048000000000002,0.5264,1.88,1.49952,0.43736,1.562,0.04032,0.011760000000000001,0.042,1.4592,0.42560000000000003,1.52
2019-05-20 17:30:00,1.9464000000000001,0.5677,2.0275,0.016800000000000002,0.0049,0.0175,1.9296000000000002,0.5628000000000001,2.01,1.5816,0.46130000000000004,1.6475,0.016800000000000002,0.0049,0.0175,1.5648,0.45640000000000003,1.63
2019-05-20 18:00:00,2.0328,0.5929,2.1175,0.016800000000000002,0.0049,0.0175,2.016,0.588,2.1,1.5432000000000001,0.4501,1.6075,0.016800000000000002,0.0049,0.0175,1.5264,0.44520000000000004,1.5899999999999999
2019-05-20 18:30:00,2.02272,0.58996,2.107,0.00672,0.0019600000000000004,0.007,2.016,0.588,2.1,1.5619200000000002,0.45556,1.627,0.00672,0.0019600000000000004,0.007,1.5552000000000001,0.4536,1.62
2019-05-20 19:00:00,2.05488,0.5993400000000001,2.1405,0.00048000000000000007,0.00014000000000000001,0.0005,2.0544000000000002,0.5992000000000001,2.14,1.60368,0.46774000000000004,1.6705,0.00048000000000000007,0.00014000000000000001,0.0005,1.6032000000000002,0.4676,1.67
2019-05-20 19:30:00,2.07408,0.60494,2.1605,0.00048000000000000007,0.00014000000000000001,0.0005,2.0736,0.6048,2.16,1.59408,0.46494,1.6605,0.00048000000000000007,0.00014000000000000001,0.0005,1.5936,0.46480000000000005,1.6600000000000001
2019-05-20 20:00:00,1.95072,0.56896,2.032,0.12672,0.03696,0.132,1.824,0.532,1.9,1.44192,0.42056000000000004,1.502,0.12672,0.03696,0.132,1.3152,0.3836,1.37
2019-05-20 20:30:00,1.8864,0.5502,1.9649999999999999,0.13920000000000002,0.040600000000000004,0.145,1.7472,0.5096,1.82,1.3392,0.3906,1.395,0.13920000000000002,0.040600000000000004,0.145,1.2,0.35000000000000003,1.25
2019-05-20 21:00:00,1.8479999999999999,0.539,1.925,0.13920000000000002,0.040600000000000004,0.145,1.7088,0.4984,1.78,1.2816,0.3738,1.335,0.13920000000000002,0.040600000000000004,0.145,1.1424,0.3332,1.19
2019-05-20 21:30:00,1.83312,0.53466,1.9095,0.16272,0.04746,0.1695,1.6703999999999999,0.4872,1.74,1.22832,0.35826,1.2795,0.16272,0.04746,0.1695,1.0656,0.3108,1.11
2019-05-20 22:00:00,1.87296,0.5462800000000001,1.951,0.09696,0.028280000000000003,0.101,1.776,0.518,1.85,1.23936,0.36148,1.291,0.09696,0.028280000000000003,0.101,1.1424,0.3332,1.19
2019-05-20 22:30:00,1.71648,0.5006400000000001,1.788,0.08448000000000001,0.024640000000000002,0.088,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.10208,0.32144,1.148,0.08448000000000001,0.024640000000000002,0.088,1.0176,0.2968,1.06
2019-05-20 23:00:00,1.61088,0.46984000000000004,1.678,0.04608,0.01344,0.048,1.5648,0.45640000000000003,1.63,1.01568,0.29624,1.058,0.04608,0.01344,0.048,0.9696,0.2828,1.01
2019-05-20 23:30:00,1.4486400000000001,0.42252000000000006,1.509,0.03744,0.010920000000000001,0.039,1.4112,0.4116,1.47,0.86304,0.25172,0.899,0.03744,0.010920000000000001,0.039,0.8256,0.24080000000000001,0.86
2019-05-21 00:00:00,1.35216,0.39438,1.4085,0.046560000000000004,0.013580000000000002,0.0485,1.3056,0.3808,1.3599999999999999,0.8145600000000001,0.23758,0.8485,0.046560000000000004,0.013580000000000002,0.0485,0.768,0.224,0.8
2019-05-21 00:30:00,1.29648,0.37814000000000003,1.3505,0.04848,0.014140000000000002,0.0505,1.248,0.364,1.3,0.7588800000000001,0.22134,0.7905000000000001,0.04848,0.014140000000000002,0.0505,0.7104,0.20720000000000002,0.74
2019-05-21 01:00:00,1.3147199999999999,0.38346,1.3695,0.07632000000000001,0.022260000000000002,0.0795,1.2384,0.3612,1.29,0.75792,0.22106,0.7895000000000001,0.07632000000000001,0.022260000000000002,0.0795,0.6816,0.1988,0.71
2019-05-21 01:30:00,1.2936,0.3773,1.3475000000000001,0.084,0.0245,0.08750000000000001,1.2096,0.3528,1.26,0.7272000000000001,0.2121,0.7575000000000001,0.084,0.0245,0.08750000000000001,0.6432,0.18760000000000002,0.67
2019-05-21 02:00:00,1.31424,0.38332000000000005,1.369,0.10464000000000001,0.030520000000000002,0.109,1.2096,0.3528,1.26,0.7478400000000001,0.21812,0.779,0.10464000000000001,0.030520000000000002,0.109,0.6432,0.18760000000000002,0.67
2019-05-21 02:30:00,1.36992,0.39956,1.427,0.15072000000000002,0.043960000000000006,0.157,1.2192,0.3556,1.27,0.8131200000000001,0.23716,0.847,0.15072000000000002,0.043960000000000006,0.157,0.6624,0.1932,0.6900000000000001
2019-05-21 03:00:00,1.33968,0.39074000000000003,1.3955,0.16848000000000002,0.04914,0.17550000000000002,1.1712,0.3416,1.22,0.7924800000000001,0.23114,0.8255,0.16848000000000002,0.04914,0.17550000000000002,0.624,0.182,0.65
2019-05-21 03:30:00,1.3473600000000001,0.39298000000000005,1.4035,0.11856000000000001,0.03458,0.12350000000000001,1.2288000000000001,0.3584,1.28,0.80976,0.23618000000000003,0.8435,0.11856000000000001,0.03458,0.12350000000000001,0.6912,0.2016,0.72
2019-05-21 04:00:00,1.3584,0.3962,1.415,0.07200000000000001,0.021,0.075,1.2864,0.37520000000000003,1.34,0.8592000000000001,0.2506,0.895,0.07200000000000001,0.021,0.075,0.7872,0.2296,0.8200000000000001
2019-05-21 04:30:00,1.31712,0.38416000000000006,1.3719999999999999,0.08832000000000001,0.02576,0.092,1.2288000000000001,0.3584,1.28,0.80832,0.23576000000000003,0.842,0.08832000000000001,0.02576,0.092,0.72,0.21,0.75
2019-05-21 05:00:00,1.31712,0.38416000000000006,1.3719999999999999,0.18432,0.05376,0.192,1.1328,0.3304,1.18,0.80832,0.23576000000000003,0.842,0.18432,0.05376,0.192,0.624,0.182,0.65
2019-05-21 05:30:00,1.3896,0.4053,1.4475,0.2376,0.0693,0.24750000000000003,1.152,0.336,1.2,0.8904000000000001,0.2597,0.9275,0.2376,0.0693,0.24750000000000003,0.6528,0.1904,0.68
2019-05-21 06:00:00,1.44144,0.42042,1.5015,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.1616,0.3388,1.21,0.91344,0.26642000000000005,0.9515,0.27984000000000003,0.08162000000000001,0.29150000000000004,0.6336,0.18480000000000002,0.66
2019-05-21 06:30:00,1.56288,0.45584,1.6280000000000001,0.26688,0.07784,0.278,1.296,0.378,1.35,1.03488,0.30184,1.078,0.26688,0.07784,0.278,0.768,0.224,0.8
2019-05-21 07:00:00,1.7044800000000002,0.49714,1.7755,0.22608000000000003,0.06594,0.23550000000000001,1.4784000000000002,0.4312,1.54,1.17648,0.34314,1.2255,0.22608000000000003,0.06594,0.23550000000000001,0.9504,0.2772,0.99
2019-05-21 07:30:00,1.8484800000000001,0.5391400000000001,1.9255,0.18768,0.054740000000000004,0.1955,1.6608,0.4844,1.73,1.37808,0.40194,1.4355,0.18768,0.054740000000000004,0.1955,1.1904,0.3472,1.24
2019-05-21 08:00:00,1.95552,0.5703600000000001,2.037,0.24672000000000002,0.07196000000000001,0.257,1.7088,0.4984,1.78,1.52352,0.44436000000000003,1.587,0.24672000000000002,0.07196000000000001,0.257,1.2768,0.3724,1.33
2019-05-21 08:30:00,1.7980800000000001,0.52444,1.873,0.17568,0.05124,0.183,1.6224,0.4732,1.69,1.45248,0.42364,1.513,0.17568,0.05124,0.183,1.2768,0.3724,1.33
2019-05-21 09:00:00,1.6872,0.49210000000000004,1.7575,0.18,0.052500000000000005,0.1875,1.5072,0.43960000000000005,1.57,1.4376,0.4193,1.4975,0.18,0.052500000000000005,0.1875,1.2576,0.3668,1.31
2019-05-21 09:30:00,1.6032000000000002,0.4676,1.67,0.11520000000000001,0.033600000000000005,0.12,1.488,0.434,1.55,1.4208,0.41440000000000005,1.48,0.11520000000000001,0.033600000000000005,0.12,1.3056,0.3808,1.3599999999999999
2019-05-21 10:00:00,1.56048,0.45514000000000004,1.6255000000000002,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.4592,0.42560000000000003,1.52,1.36848,0.39914000000000005,1.4255,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.2671999999999999,0.36960000000000004,1.32
2019-05-21 10:30:00,1.4304000000000001,0.4172,1.49,0.14400000000000002,0.042,0.15,1.2864,0.37520000000000003,1.34,1.392,0.406,1.45,0.14400000000000002,0.042,0.15,1.248,0.364,1.3
2019-05-21 11:00:00,1.33056,0.38808000000000004,1.3860000000000001,0.09216,0.02688,0.096,1.2384,0.3612,1.29,1.34976,0.39368000000000003,1.4060000000000001,0.09216,0.02688,0.096,1.2576,0.3668,1.31
2019-05-21 11:30:00,1.32816,0.38738000000000006,1.3835,0.06096000000000001,0.01778,0.0635,1.2671999999999999,0.36960000000000004,1.32,1.37616,0.40138,1.4335,0.06096000000000001,0.01778,0.0635,1.3152,0.3836,1.37
2019-05-21 12:00:00,1.3176,0.38430000000000003,1.3725,0.0792,0.023100000000000002,0.0825,1.2384,0.3612,1.29,1.3656000000000001,0.39830000000000004,1.4225,0.0792,0.023100000000000002,0.0825,1.2864,0.37520000000000003,1.34
2019-05-21 12:30:00,1.32912,0.38766,1.3845,0.13872,0.04046,0.14450000000000002,1.1904,0.3472,1.24,1.38672,0.40446000000000004,1.4445000000000001,0.13872,0.04046,0.14450000000000002,1.248,0.364,1.3
2019-05-21 13:00:00,1.3679999999999999,0.399,1.425,0.12,0.035,0.125,1.248,0.364,1.3,1.3392,0.3906,1.395,0.12,0.035,0.125,1.2192,0.3556,1.27
2019-05-21 13:30:00,1.29216,0.37688000000000005,1.346,0.13056,0.03808,0.136,1.1616,0.3388,1.21,1.34016,0.39088,1.396,0.13056,0.03808,0.136,1.2096,0.3528,1.26
2019-05-21 14:00:00,1.37568,0.40124000000000004,1.433,0.13728,0.040040000000000006,0.14300000000000002,1.2384,0.3612,1.29,1.28928,0.37604000000000004,1.343,0.13728,0.040040000000000006,0.14300000000000002,1.152,0.336,1.2
2019-05-21 14:30:00,1.34448,0.39214000000000004,1.4005,0.09648000000000001,0.028140000000000002,0.1005,1.248,0.364,1.3,1.44048,0.42014,1.5005000000000002,0.09648000000000001,0.028140000000000002,0.1005,1.344,0.392,1.4
2019-05-21 15:00:00,1.36656,0.39858000000000005,1.4235,0.11856000000000001,0.03458,0.12350000000000001,1.248,0.364,1.3,1.37616,0.40138,1.4335,0.11856000000000001,0.03458,0.12350000000000001,1.2576,0.3668,1.31
2019-05-21 15:30:00,1.27824,0.37282000000000004,1.3315000000000001,0.15504,0.04522,0.1615,1.1232,0.3276,1.17,1.4126400000000001,0.41202000000000005,1.4715,0.15504,0.04522,0.1615,1.2576,0.3668,1.31
2019-05-21 16:00:00,1.38576,0.40418000000000004,1.4435,0.15696000000000002,0.04578,0.1635,1.2288000000000001,0.3584,1.28,1.35696,0.39578,1.4135,0.15696000000000002,0.04578,0.1635,1.2,0.35000000000000003,1.25
2019-05-21 16:30:00,1.32288,0.38584,1.3780000000000001,0.14208,0.041440000000000005,0.148,1.1808,0.34440000000000004,1.23,1.43808,0.41944000000000004,1.498,0.14208,0.041440000000000005,0.148,1.296,0.378,1.35
2019-05-21 17:00:00,1.43856,0.41958,1.4985,0.11376000000000001,0.03318,0.11850000000000001,1.3248,0.3864,1.38,1.45776,0.42518000000000006,1.5185,0.11376000000000001,0.03318,0.11850000000000001,1.344,0.392,1.4
2019-05-21 17:30:00,1.5849600000000001,0.46228,1.651,0.10656,0.031080000000000003,0.111,1.4784000000000002,0.4312,1.54,1.51776,0.44268,1.581,0.10656,0.031080000000000003,0.111,1.4112,0.4116,1.47
2019-05-21 18:00:00,1.7591999999999999,0.5131,1.8325,0.0984,0.0287,0.10250000000000001,1.6608,0.4844,1.73,1.596,0.4655,1.6625,0.0984,0.0287,0.10250000000000001,1.4976,0.4368,1.56
2019-05-21 18:30:00,1.8312,0.5341,1.9075000000000002,0.1032,0.030100000000000002,0.1075,1.728,0.504,1.8,1.5336,0.44730000000000003,1.5975000000000001,0.1032,0.030100000000000002,0.1075,1.4304000000000001,0.4172,1.49
2019-05-21 19:00:00,1.87872,0.54796,1.957,0.12192000000000001,0.03556,0.127,1.7568000000000001,0.5124000000000001,1.83,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.12192000000000001,0.03556,0.127,1.3824,0.4032,1.44
2019-05-21 19:30:00,1.92144,0.56042,2.0015,0.16464,0.04802000000000001,0.1715,1.7568000000000001,0.5124000000000001,1.83,1.49904,0.43722000000000005,1.5615,0.16464,0.04802000000000001,0.1715,1.3344,0.38920000000000005,1.3900000000000001
2019-05-21 20:00:00,1.8638400000000002,0.54362,1.9415,0.14544,0.042420000000000006,0.1515,1.7184,0.5012,1.79,1.4126400000000001,0.41202000000000005,1.4715,0.14544,0.042420000000000006,0.1515,1.2671999999999999,0.36960000000000004,1.32
2019-05-21 20:30:00,1.83936,0.5364800000000001,1.916,0.08256000000000001,0.02408,0.08600000000000001,1.7568000000000001,0.5124000000000001,1.83,1.31136,0.38248000000000004,1.366,0.08256000000000001,0.02408,0.08600000000000001,1.2288000000000001,0.3584,1.28
2019-05-21 21:00:00,1.86288,0.54334,1.9405000000000001,0.07728,0.02254,0.0805,1.7856,0.5208,1.8599999999999999,1.24848,0.36414,1.3005,0.07728,0.02254,0.0805,1.1712,0.3416,1.22
2019-05-21 21:30:00,1.83312,0.53466,1.9095,0.14352,0.04186,0.1495,1.6896,0.4928,1.76,1.22832,0.35826,1.2795,0.14352,0.04186,0.1495,1.0848,0.3164,1.13
2019-05-21 22:00:00,1.83312,0.53466,1.9095,0.15312,0.044660000000000005,0.1595,1.6800000000000002,0.49,1.75,1.20912,0.35266000000000003,1.2595,0.15312,0.044660000000000005,0.1595,1.056,0.308,1.1
2019-05-21 22:30:00,1.77984,0.51912,1.854,0.12864,0.037520000000000005,0.134,1.6512,0.48160000000000003,1.72,1.12704,0.32872,1.174,0.12864,0.037520000000000005,0.134,0.9984000000000001,0.2912,1.04
2019-05-21 23:00:00,1.6368,0.47740000000000005,1.705,0.12,0.035,0.125,1.5168,0.4424,1.58,1.0128,0.2954,1.055,0.12,0.035,0.125,0.8928,0.2604,0.93
2019-05-21 23:30:00,1.47024,0.42882000000000003,1.5314999999999999,0.17424,0.050820000000000004,0.18150000000000002,1.296,0.378,1.35,0.9230400000000001,0.26922,0.9615,0.17424,0.050820000000000004,0.18150000000000002,0.7488,0.2184,0.78
2019-05-22 00:00:00,1.36944,0.39942000000000005,1.4265,0.16944,0.049420000000000006,0.17650000000000002,1.2,0.35000000000000003,1.25,0.8030400000000001,0.23422,0.8365,0.16944,0.049420000000000006,0.17650000000000002,0.6336,0.18480000000000002,0.66
2019-05-22 00:30:00,1.28928,0.37604000000000004,1.343,0.09888000000000001,0.02884,0.10300000000000001,1.1904,0.3472,1.24,0.71328,0.20804000000000003,0.743,0.09888000000000001,0.02884,0.10300000000000001,0.6144000000000001,0.1792,0.64
2019-05-22 01:00:00,1.25088,0.36484000000000005,1.303,0.12768000000000002,0.03724,0.133,1.1232,0.3276,1.17,0.69408,0.20244,0.723,0.12768000000000002,0.03724,0.133,0.5664,0.1652,0.59
2019-05-22 01:30:00,1.26576,0.36918,1.3185,0.06576,0.019180000000000003,0.0685,1.2,0.35000000000000003,1.25,0.72816,0.21238,0.7585000000000001,0.06576,0.019180000000000003,0.0685,0.6624,0.1932,0.6900000000000001
2019-05-22 02:00:00,1.29216,0.37688000000000005,1.346,0.05376,0.015680000000000003,0.056,1.2384,0.3612,1.29,0.75456,0.22008000000000003,0.786,0.05376,0.015680000000000003,0.056,0.7008,0.2044,0.73
2019-05-22 02:30:00,1.28304,0.37422000000000005,1.3365,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.1808,0.34440000000000004,1.23,0.75504,0.22022000000000003,0.7865000000000001,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.6528,0.1904,0.68
