Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-22 03:00:00,1.30128,0.37954000000000004,1.3555000000000001,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.2,0.35000000000000003,1.25,0.7732800000000001,0.22554000000000002,0.8055,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.672,0.196,0.7000000000000001
2019-05-22 03:30:00,1.308,0.3815,1.3625,0.0888,0.025900000000000003,0.0925,1.2192,0.3556,1.27,0.78,0.2275,0.8125,0.0888,0.025900000000000003,0.0925,0.6912,0.2016,0.72
2019-05-22 04:00:00,1.2936,0.3773,1.3475000000000001,0.0648,0.0189,0.0675,1.2288000000000001,0.3584,1.28,0.756,0.2205,0.7875000000000001,0.0648,0.0189,0.0675,0.6912,0.2016,0.72
2019-05-22 04:30:00,1.2864,0.37520000000000003,1.34,0.048,0.014,0.05,1.2384,0.3612,1.29,0.7392000000000001,0.2156,0.77,0.048,0.014,0.05,0.6912,0.2016,0.72
2019-05-22 05:00:00,1.28112,0.37366000000000005,1.3345,0.06192,0.018060000000000003,0.0645,1.2192,0.3556,1.27,0.73392,0.21406000000000003,0.7645000000000001,0.06192,0.018060000000000003,0.0645,0.672,0.196,0.7000000000000001
2019-05-22 05:30:00,1.2864,0.37520000000000003,1.34,0.06720000000000001,0.0196,0.07,1.2192,0.3556,1.27,0.7392000000000001,0.2156,0.77,0.06720000000000001,0.0196,0.07,0.672,0.196,0.7000000000000001
2019-05-22 06:00:00,1.40784,0.41062000000000004,1.4665,0.044640000000000006,0.01302,0.0465,1.3632,0.3976,1.42,0.81264,0.23702,0.8465,0.044640000000000006,0.01302,0.0465,0.768,0.224,0.8
2019-05-22 06:30:00,1.60464,0.46802000000000005,1.6715,0.00144,0.00042,0.0015,1.6032000000000002,0.4676,1.67,0.9806400000000001,0.28602,1.0215,0.00144,0.00042,0.0015,0.9792000000000001,0.2856,1.02
2019-05-22 07:00:00,1.77696,0.5182800000000001,1.851,0.0009600000000000001,0.00028000000000000003,0.001,1.776,0.518,1.85,1.11456,0.32508000000000004,1.161,0.0009600000000000001,0.00028000000000000003,0.001,1.1136,0.32480000000000003,1.16
2019-05-22 07:30:00,1.93968,0.56574,2.0205,0.00048000000000000007,0.00014000000000000001,0.0005,1.9392,0.5656,2.02,1.26768,0.36974,1.3205,0.00048000000000000007,0.00014000000000000001,0.0005,1.2671999999999999,0.36960000000000004,1.32
2019-05-22 08:00:00,2.004,0.5845,2.0875,0.036000000000000004,0.0105,0.0375,1.968,0.5740000000000001,2.05,1.3512,0.3941,1.4075,0.036000000000000004,0.0105,0.0375,1.3152,0.3836,1.37
2019-05-22 08:30:00,2.07696,0.6057800000000001,2.1635,0.09936,0.028980000000000002,0.10350000000000001,1.9776,0.5768,2.06,1.44336,0.42098,1.5035,0.09936,0.028980000000000002,0.10350000000000001,1.344,0.392,1.4
2019-05-22 09:00:00,1.97328,0.57554,2.0555,0.09168000000000001,0.026740000000000003,0.0955,1.8816000000000002,0.5488000000000001,1.96,1.39728,0.40754,1.4555,0.09168000000000001,0.026740000000000003,0.0955,1.3056,0.3808,1.3599999999999999
2019-05-22 09:30:00,2.01984,0.5891200000000001,2.104,0.08064,0.023520000000000003,0.084,1.9392,0.5656,2.02,1.38624,0.40432,1.444,0.08064,0.023520000000000003,0.084,1.3056,0.3808,1.3599999999999999
2019-05-22 10:00:00,2.02272,0.58996,2.107,0.054720000000000005,0.015960000000000002,0.057,1.968,0.5740000000000001,2.05,1.45632,0.42476,1.517,0.054720000000000005,0.015960000000000002,0.057,1.4016,0.4088,1.46
2019-05-22 10:30:00,2.1384,0.6237,2.2275,0.0648,0.0189,0.0675,2.0736,0.6048,2.16,1.476,0.4305,1.5375,0.0648,0.0189,0.0675,1.4112,0.4116,1.47
2019-05-22 11:00:00,2.1288,0.6209,2.2175,0.0648,0.0189,0.0675,2.064,0.602,2.15,1.4664000000000001,0.4277,1.5275,0.0648,0.0189,0.0675,1.4016,0.4088,1.46
2019-05-22 11:30:00,2.064,0.602,2.15,0.06720000000000001,0.0196,0.07,1.9968,0.5824,2.08,1.4784000000000002,0.4312,1.54,0.06720000000000001,0.0196,0.07,1.4112,0.4116,1.47
2019-05-22 12:00:00,1.7572800000000002,0.51254,1.8305,0.10608000000000001,0.030940000000000002,0.1105,1.6512,0.48160000000000003,1.72,1.45008,0.42294000000000004,1.5105,0.10608000000000001,0.030940000000000002,0.1105,1.344,0.392,1.4
2019-05-22 12:30:00,1.4832,0.43260000000000004,1.545,0.1296,0.0378,0.135,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.5504,0.45220000000000005,1.615,0.1296,0.0378,0.135,1.4208,0.41440000000000005,1.48
2019-05-22 13:00:00,1.5316800000000002,0.44674,1.5955,0.16848000000000002,0.04914,0.17550000000000002,1.3632,0.3976,1.42,1.46448,0.42714,1.5255,0.16848000000000002,0.04914,0.17550000000000002,1.296,0.378,1.35
2019-05-22 13:30:00,1.48176,0.43218,1.5434999999999999,0.19536,0.05698,0.20350000000000001,1.2864,0.37520000000000003,1.34,1.20336,0.35098,1.2535,0.19536,0.05698,0.20350000000000001,1.008,0.294,1.05
2019-05-22 14:00:00,1.4592,0.42560000000000003,1.52,0.2016,0.058800000000000005,0.21,1.2576,0.3668,1.31,1.296,0.378,1.35,0.2016,0.058800000000000005,0.21,1.0944,0.31920000000000004,1.1400000000000001
2019-05-22 14:30:00,1.42224,0.41482,1.4815,0.13584000000000002,0.03962,0.14150000000000001,1.2864,0.37520000000000003,1.34,1.38384,0.40362000000000003,1.4415,0.13584000000000002,0.03962,0.14150000000000001,1.248,0.364,1.3
2019-05-22 15:00:00,1.34976,0.39368000000000003,1.4060000000000001,0.08256000000000001,0.02408,0.08600000000000001,1.2671999999999999,0.36960000000000004,1.32,1.34976,0.39368000000000003,1.4060000000000001,0.08256000000000001,0.02408,0.08600000000000001,1.2671999999999999,0.36960000000000004,1.32
2019-05-22 15:30:00,1.3656000000000001,0.39830000000000004,1.4225,0.1368,0.039900000000000005,0.14250000000000002,1.2288000000000001,0.3584,1.28,1.3272,0.3871,1.3825,0.1368,0.039900000000000005,0.14250000000000002,1.1904,0.3472,1.24
2019-05-22 16:00:00,1.6800000000000002,0.49,1.75,0.07680000000000001,0.0224,0.08,1.6032000000000002,0.4676,1.67,1.3344,0.38920000000000005,1.3900000000000001,0.07680000000000001,0.0224,0.08,1.2576,0.3668,1.31
2019-05-22 16:30:00,1.88976,0.55118,1.9685000000000001,0.03696,0.010780000000000001,0.0385,1.8528,0.5404,1.9300000000000002,1.48656,0.43358,1.5485,0.03696,0.010780000000000001,0.0385,1.4496,0.4228,1.51
2019-05-22 17:00:00,2.03808,0.5944400000000001,2.123,0.041280000000000004,0.01204,0.043000000000000003,1.9968,0.5824,2.08,1.52928,0.44604000000000005,1.593,0.041280000000000004,0.01204,0.043000000000000003,1.488,0.434,1.55
2019-05-22 17:30:00,2.11632,0.61726,2.2045,0.033120000000000004,0.00966,0.0345,2.0832,0.6076,2.17,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.033120000000000004,0.00966,0.0345,1.5936,0.46480000000000005,1.6600000000000001
2019-05-22 18:00:00,2.21232,0.6452600000000001,2.3045,0.033120000000000004,0.00966,0.0345,2.1792,0.6356,2.27,1.61712,0.47166,1.6844999999999999,0.033120000000000004,0.00966,0.0345,1.584,0.462,1.65
2019-05-22 18:30:00,2.1504,0.6272,2.24,0.048,0.014,0.05,2.1024,0.6132000000000001,2.19,1.584,0.462,1.65,0.048,0.014,0.05,1.536,0.448,1.6
2019-05-22 19:00:00,2.01504,0.58772,2.099,0.047040000000000005,0.013720000000000001,0.049,1.968,0.5740000000000001,2.05,1.50624,0.43932000000000004,1.569,0.047040000000000005,0.013720000000000001,0.049,1.4592,0.42560000000000003,1.52
2019-05-22 19:30:00,2.02896,0.5917800000000001,2.1135,0.07056000000000001,0.02058,0.07350000000000001,1.9584000000000001,0.5712,2.04,1.49136,0.43498000000000003,1.5535,0.07056000000000001,0.02058,0.07350000000000001,1.4208,0.41440000000000005,1.48
2019-05-22 20:00:00,1.99344,0.58142,2.0765,0.08304,0.024220000000000002,0.08650000000000001,1.9104,0.5572,1.99,1.44624,0.42182000000000003,1.5065,0.08304,0.024220000000000002,0.08650000000000001,1.3632,0.3976,1.42
2019-05-22 20:30:00,1.94016,0.56588,2.021,0.10656,0.031080000000000003,0.111,1.8336000000000001,0.5348,1.9100000000000001,1.36416,0.39788,1.421,0.10656,0.031080000000000003,0.111,1.2576,0.3668,1.31
2019-05-22 21:00:00,1.94352,0.56686,2.0245,0.08112000000000001,0.02366,0.0845,1.8624,0.5432,1.94,1.31952,0.38486000000000004,1.3745,0.08112000000000001,0.02366,0.0845,1.2384,0.3612,1.29
2019-05-22 21:30:00,2.00064,0.58352,2.084,0.08064,0.023520000000000003,0.084,1.92,0.56,2.0,1.30944,0.38192000000000004,1.3639999999999999,0.08064,0.023520000000000003,0.084,1.2288000000000001,0.3584,1.28
2019-05-22 22:00:00,1.9344000000000001,0.5642,2.015,0.0432,0.0126,0.045,1.8912,0.5516,1.97,1.2432,0.36260000000000003,1.295,0.0432,0.0126,0.045,1.2,0.35000000000000003,1.25
2019-05-22 22:30:00,1.83936,0.5364800000000001,1.916,0.03456,0.01008,0.036000000000000004,1.8048000000000002,0.5264,1.88,1.14816,0.33488,1.196,0.03456,0.01008,0.036000000000000004,1.1136,0.32480000000000003,1.16
2019-05-22 23:00:00,1.70496,0.49728000000000006,1.776,0.03456,0.01008,0.036000000000000004,1.6703999999999999,0.4872,1.74,1.05216,0.30688000000000004,1.096,0.03456,0.01008,0.036000000000000004,1.0176,0.2968,1.06
2019-05-22 23:30:00,1.5201600000000002,0.44338000000000005,1.5835,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.4784000000000002,0.4312,1.54,0.9153600000000001,0.26698,0.9535,0.041760000000000005,0.012180000000000002,0.043500000000000004,0.8736,0.2548,0.91
2019-05-23 00:00:00,1.44624,0.42182000000000003,1.5065,0.044640000000000006,0.01302,0.0465,1.4016,0.4088,1.46,0.8798400000000001,0.25662,0.9165000000000001,0.044640000000000006,0.01302,0.0465,0.8352,0.2436,0.87
2019-05-23 00:30:00,1.34016,0.39088,1.396,0.03456,0.01008,0.036000000000000004,1.3056,0.3808,1.3599999999999999,0.80256,0.23408,0.836,0.03456,0.01008,0.036000000000000004,0.768,0.224,0.8
2019-05-23 01:00:00,1.34256,0.39158000000000004,1.3985,0.03696,0.010780000000000001,0.0385,1.3056,0.3808,1.3599999999999999,0.8241600000000001,0.24038,0.8585,0.03696,0.010780000000000001,0.0385,0.7872,0.2296,0.8200000000000001
2019-05-23 01:30:00,1.3488,0.3934,1.405,0.0528,0.0154,0.055,1.296,0.378,1.35,0.8112,0.2366,0.845,0.0528,0.0154,0.055,0.7584000000000001,0.2212,0.79
2019-05-23 02:00:00,1.36656,0.39858000000000005,1.4235,0.03216,0.009380000000000001,0.0335,1.3344,0.38920000000000005,1.3900000000000001,0.8193600000000001,0.23898000000000003,0.8535,0.03216,0.009380000000000001,0.0335,0.7872,0.2296,0.8200000000000001
2019-05-23 02:30:00,1.38192,0.40306000000000003,1.4395,0.02832,0.00826,0.029500000000000002,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.83472,0.24346,0.8695,0.02832,0.00826,0.029500000000000002,0.8064,0.23520000000000002,0.84
2019-05-23 03:00:00,1.41456,0.41258000000000006,1.4735,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.3728,0.40040000000000003,1.43,0.86736,0.25298000000000004,0.9035000000000001,0.041760000000000005,0.012180000000000002,0.043500000000000004,0.8256,0.24080000000000001,0.86
2019-05-23 03:30:00,1.4126400000000001,0.41202000000000005,1.4715,0.03984,0.01162,0.0415,1.3728,0.40040000000000003,1.43,0.8654400000000001,0.25242000000000003,0.9015000000000001,0.03984,0.01162,0.0415,0.8256,0.24080000000000001,0.86
2019-05-23 04:00:00,1.35072,0.39396000000000003,1.407,0.025920000000000002,0.007560000000000001,0.027,1.3248,0.3864,1.38,0.80352,0.23436,0.837,0.025920000000000002,0.007560000000000001,0.027,0.7776000000000001,0.2268,0.81
2019-05-23 04:30:00,1.34976,0.39368000000000003,1.4060000000000001,0.00576,0.00168,0.006,1.344,0.392,1.4,0.7929600000000001,0.23128,0.8260000000000001,0.00576,0.00168,0.006,0.7872,0.2296,0.8200000000000001
2019-05-23 05:00:00,1.35024,0.39382000000000006,1.4065,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.344,0.392,1.4,0.8030400000000001,0.23422,0.8365,0.006240000000000001,0.0018200000000000002,0.006500000000000001,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-05-23 05:30:00,1.3713600000000001,0.39998000000000006,1.4285,0.00816,0.00238,0.0085,1.3632,0.3976,1.42,0.8433600000000001,0.24598000000000003,0.8785000000000001,0.00816,0.00238,0.0085,0.8352,0.2436,0.87
2019-05-23 06:00:00,1.3944,0.4067,1.4525000000000001,0.012,0.0035,0.0125,1.3824,0.4032,1.44,0.8664000000000001,0.25270000000000004,0.9025000000000001,0.012,0.0035,0.0125,0.8544,0.2492,0.89
2019-05-23 06:30:00,1.5695999999999999,0.45780000000000004,1.635,0.0048000000000000004,0.0014,0.005,1.5648,0.45640000000000003,1.63,1.032,0.301,1.075,0.0048000000000000004,0.0014,0.005,1.0272000000000001,0.29960000000000003,1.07
2019-05-23 07:00:00,1.72608,0.50344,1.798,0.007680000000000001,0.0022400000000000002,0.008,1.7184,0.5012,1.79,1.17888,0.34384000000000003,1.228,0.007680000000000001,0.0022400000000000002,0.008,1.1712,0.3416,1.22
2019-05-23 07:30:00,1.91232,0.55776,1.992,0.0019200000000000003,0.0005600000000000001,0.002,1.9104,0.5572,1.99,1.35552,0.39536000000000004,1.412,0.0019200000000000003,0.0005600000000000001,0.002,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-05-23 08:00:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58
2019-05-23 08:30:00,1.8825600000000002,0.54908,1.9609999999999999,0.010560000000000002,0.0030800000000000003,0.011,1.8719999999999999,0.546,1.9500000000000002,1.4985600000000001,0.43708,1.561,0.010560000000000002,0.0030800000000000003,0.011,1.488,0.434,1.55
2019-05-23 09:00:00,1.84464,0.53802,1.9215,0.049440000000000005,0.01442,0.051500000000000004,1.7952,0.5236000000000001,1.87,1.5374400000000001,0.44842000000000004,1.6015000000000001,0.049440000000000005,0.01442,0.051500000000000004,1.488,0.434,1.55
2019-05-23 09:30:00,1.7688000000000001,0.5159,1.8425,0.0792,0.023100000000000002,0.0825,1.6896,0.4928,1.76,1.548,0.4515,1.6125,0.0792,0.023100000000000002,0.0825,1.4688,0.4284,1.53
2019-05-23 10:00:00,1.65744,0.48342,1.7265000000000001,0.01584,0.00462,0.0165,1.6416,0.4788,1.71,1.5614400000000002,0.45542000000000005,1.6265,0.01584,0.00462,0.0165,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-05-23 10:30:00,1.60128,0.46704,1.6680000000000001,0.04608,0.01344,0.048,1.5552000000000001,0.4536,1.62,1.58208,0.46144,1.6480000000000001,0.04608,0.01344,0.048,1.536,0.448,1.6
2019-05-23 11:00:00,1.60992,0.46956000000000003,1.677,0.07392,0.021560000000000003,0.077,1.536,0.448,1.6,1.54272,0.44996,1.607,0.07392,0.021560000000000003,0.077,1.4688,0.4284,1.53
2019-05-23 11:30:00,1.4976,0.4368,1.56,0.0864,0.0252,0.09,1.4112,0.4116,1.47,1.5072,0.43960000000000005,1.57,0.0864,0.0252,0.09,1.4208,0.41440000000000005,1.48
2019-05-23 12:00:00,1.41408,0.41244000000000003,1.473,0.05088,0.01484,0.053,1.3632,0.3976,1.42,1.54848,0.45164000000000004,1.613,0.05088,0.01484,0.053,1.4976,0.4368,1.56
2019-05-23 12:30:00,1.42224,0.41482,1.4815,0.11664000000000001,0.03402,0.12150000000000001,1.3056,0.3808,1.3599999999999999,1.48944,0.43442000000000003,1.5514999999999999,0.11664000000000001,0.03402,0.12150000000000001,1.3728,0.40040000000000003,1.43
2019-05-23 13:00:00,1.43136,0.41748,1.491,0.12576,0.036680000000000004,0.131,1.3056,0.3808,1.3599999999999999,1.45056,0.42308,1.5110000000000001,0.12576,0.036680000000000004,0.131,1.3248,0.3864,1.38
2019-05-23 13:30:00,1.3238400000000001,0.38612,1.379,0.08544,0.02492,0.089,1.2384,0.3612,1.29,1.48704,0.43372000000000005,1.549,0.08544,0.02492,0.089,1.4016,0.4088,1.46
2019-05-23 14:00:00,1.236,0.36050000000000004,1.2875,0.084,0.0245,0.08750000000000001,1.152,0.336,1.2,1.4088,0.41090000000000004,1.4675,0.084,0.0245,0.08750000000000001,1.3248,0.3864,1.38
2019-05-23 14:30:00,1.23552,0.36036,1.287,0.06432,0.018760000000000002,0.067,1.1712,0.3416,1.22,1.37952,0.40236000000000005,1.437,0.06432,0.018760000000000002,0.067,1.3152,0.3836,1.37
2019-05-23 15:00:00,1.2350400000000001,0.36022000000000004,1.2865,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.1328,0.3304,1.18,1.36944,0.39942000000000005,1.4265,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.2671999999999999,0.36960000000000004,1.32
2019-05-23 15:30:00,1.28736,0.37548000000000004,1.341,0.11616000000000001,0.03388,0.121,1.1712,0.3416,1.22,1.37376,0.40068000000000004,1.431,0.11616000000000001,0.03388,0.121,1.2576,0.3668,1.31
2019-05-23 16:00:00,1.36992,0.39956,1.427,0.10272,0.029960000000000004,0.107,1.2671999999999999,0.36960000000000004,1.32,1.44672,0.42196000000000006,1.5070000000000001,0.10272,0.029960000000000004,0.107,1.344,0.392,1.4
2019-05-23 16:30:00,1.3948800000000001,0.40684000000000003,1.453,0.060480000000000006,0.017640000000000003,0.063,1.3344,0.38920000000000005,1.3900000000000001,1.42368,0.41524000000000005,1.483,0.060480000000000006,0.017640000000000003,0.063,1.3632,0.3976,1.42
2019-05-23 17:00:00,1.51296,0.44128000000000006,1.576,0.044160000000000005,0.01288,0.046,1.4688,0.4284,1.53,1.47456,0.43008,1.536,0.044160000000000005,0.01288,0.046,1.4304000000000001,0.4172,1.49
2019-05-23 17:30:00,1.6147200000000002,0.47096000000000005,1.682,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.5648,0.45640000000000003,1.63,1.50912,0.44016000000000005,1.572,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.4592,0.42560000000000003,1.52
2019-05-23 18:00:00,1.69968,0.49574,1.7705000000000002,0.038880000000000005,0.011340000000000001,0.0405,1.6608,0.4844,1.73,1.5076800000000001,0.43974,1.5705,0.038880000000000005,0.011340000000000001,0.0405,1.4688,0.4284,1.53
2019-05-23 18:30:00,1.82496,0.5322800000000001,1.901,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.776,0.518,1.85,1.45056,0.42308,1.5110000000000001,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.4016,0.4088,1.46
2019-05-23 19:00:00,1.85424,0.5408200000000001,1.9315,0.049440000000000005,0.01442,0.051500000000000004,1.8048000000000002,0.5264,1.88,1.42224,0.41482,1.4815,0.049440000000000005,0.01442,0.051500000000000004,1.3728,0.40040000000000003,1.43
2019-05-23 19:30:00,1.90416,0.5553800000000001,1.9835,0.07056000000000001,0.02058,0.07350000000000001,1.8336000000000001,0.5348,1.9100000000000001,1.3473600000000001,0.39298000000000005,1.4035,0.07056000000000001,0.02058,0.07350000000000001,1.2768,0.3724,1.33
2019-05-23 20:00:00,1.9891200000000002,0.58016,2.072,0.05952,0.01736,0.062,1.9296000000000002,0.5628000000000001,2.01,1.37472,0.40096000000000004,1.432,0.05952,0.01736,0.062,1.3152,0.3836,1.37
2019-05-23 20:30:00,1.97232,0.57526,2.0545,0.07152,0.02086,0.0745,1.9008,0.5544,1.98,1.30992,0.38206,1.3645,0.07152,0.02086,0.0745,1.2384,0.3612,1.29
2019-05-23 21:00:00,1.89648,0.5531400000000001,1.9755,0.17808000000000002,0.05194000000000001,0.1855,1.7184,0.5012,1.79,1.32048,0.38514000000000004,1.3755,0.17808000000000002,0.05194000000000001,0.1855,1.1424,0.3332,1.19
2019-05-23 21:30:00,1.90464,0.55552,1.984,0.14784,0.043120000000000006,0.154,1.7568000000000001,0.5124000000000001,1.83,1.32864,0.38752000000000003,1.384,0.14784,0.043120000000000006,0.154,1.1808,0.34440000000000004,1.23
2019-05-23 22:00:00,1.89264,0.5520200000000001,1.9715,0.09744000000000001,0.02842,0.1015,1.7952,0.5236000000000001,1.87,1.32624,0.38682000000000005,1.3815,0.09744000000000001,0.02842,0.1015,1.2288000000000001,0.3584,1.28
2019-05-23 22:30:00,1.7995200000000002,0.52486,1.8745,0.10032,0.02926,0.10450000000000001,1.6992,0.49560000000000004,1.77,1.21392,0.35406000000000004,1.2645,0.10032,0.02926,0.10450000000000001,1.1136,0.32480000000000003,1.16
2019-05-23 23:00:00,1.6622400000000002,0.48482000000000003,1.7315,0.09744000000000001,0.02842,0.1015,1.5648,0.45640000000000003,1.63,1.10544,0.32242000000000004,1.1515,0.09744000000000001,0.02842,0.1015,1.008,0.294,1.05
2019-05-23 23:30:00,1.51488,0.44184,1.5779999999999998,0.07488,0.021840000000000002,0.078,1.44,0.42,1.5,1.02528,0.29904000000000003,1.068,0.07488,0.021840000000000002,0.078,0.9504,0.2772,0.99
2019-05-24 00:00:00,1.39296,0.40628000000000003,1.451,0.09696,0.028280000000000003,0.101,1.296,0.378,1.35,0.9321600000000001,0.27188,0.971,0.09696,0.028280000000000003,0.101,0.8352,0.2436,0.87
2019-05-24 00:30:00,1.32336,0.38598000000000005,1.3785,0.17136,0.049980000000000004,0.17850000000000002,1.152,0.336,1.2,0.8625600000000001,0.25158,0.8985000000000001,0.17136,0.049980000000000004,0.17850000000000002,0.6912,0.2016,0.72
2019-05-24 01:00:00,1.33392,0.38906,1.3895,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.1328,0.3304,1.18,0.8923200000000001,0.26026000000000005,0.9295,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.6912,0.2016,0.72
2019-05-24 01:30:00,1.36224,0.39732,1.419,0.18144000000000002,0.05292,0.189,1.1808,0.34440000000000004,1.23,0.90144,0.26292000000000004,0.9390000000000001,0.18144000000000002,0.05292,0.189,0.72,0.21,0.75
2019-05-24 02:00:00,1.3598400000000002,0.39662000000000003,1.4165,0.15984,0.04662,0.1665,1.2,0.35000000000000003,1.25,0.8990400000000001,0.26222,0.9365,0.15984,0.04662,0.1665,0.7392000000000001,0.2156,0.77
2019-05-24 02:30:00,1.36176,0.39718000000000003,1.4185,0.18096,0.05278000000000001,0.1885,1.1808,0.34440000000000004,1.23,0.91056,0.26558000000000004,0.9485,0.18096,0.05278000000000001,0.1885,0.7296,0.21280000000000002,0.76
2019-05-24 03:00:00,1.30944,0.38192000000000004,1.3639999999999999,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.1424,0.3332,1.19,0.8390400000000001,0.24472000000000002,0.874,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.672,0.196,0.7000000000000001
2019-05-24 03:30:00,1.35072,0.39396000000000003,1.407,0.15072000000000002,0.043960000000000006,0.157,1.2,0.35000000000000003,1.25,0.8995200000000001,0.26236000000000004,0.937,0.15072000000000002,0.043960000000000006,0.157,0.7488,0.2184,0.78
2019-05-24 04:00:00,1.29552,0.37786000000000003,1.3495,0.22032000000000002,0.06426000000000001,0.2295,1.0752,0.3136,1.12,0.83472,0.24346,0.8695,0.22032000000000002,0.06426000000000001,0.2295,0.6144000000000001,0.1792,0.64
2019-05-24 04:30:00,1.28304,0.37422000000000005,1.3365,0.29424,0.08582000000000001,0.3065,0.9888,0.2884,1.03,0.8222400000000001,0.23982000000000003,0.8565,0.29424,0.08582000000000001,0.3065,0.528,0.154,0.55
2019-05-24 05:00:00,1.23456,0.36008,1.286,0.21696000000000001,0.06328,0.226,1.0176,0.2968,1.06,0.7833600000000001,0.22848000000000002,0.8160000000000001,0.21696000000000001,0.06328,0.226,0.5664,0.1652,0.59
2019-05-24 05:30:00,1.26048,0.36764,1.313,0.16608,0.048440000000000004,0.17300000000000001,1.0944,0.31920000000000004,1.1400000000000001,0.7996800000000001,0.23324000000000003,0.833,0.16608,0.048440000000000004,0.17300000000000001,0.6336,0.18480000000000002,0.66
2019-05-24 06:00:00,1.32864,0.38752000000000003,1.384,0.11904,0.03472,0.124,1.2096,0.3528,1.26,0.8678400000000001,0.25312,0.904,0.11904,0.03472,0.124,0.7488,0.2184,0.78
2019-05-24 06:30:00,1.49952,0.43736,1.562,0.06912,0.02016,0.07200000000000001,1.4304000000000001,0.4172,1.49,1.00992,0.29456000000000004,1.052,0.06912,0.02016,0.07200000000000001,0.9408000000000001,0.27440000000000003,0.98
2019-05-24 07:00:00,1.6752,0.48860000000000003,1.745,0.1008,0.029400000000000003,0.105,1.5744,0.4592,1.6400000000000001,1.1664,0.3402,1.215,0.1008,0.029400000000000003,0.105,1.0656,0.3108,1.11
2019-05-24 07:30:00,1.8518400000000002,0.54012,1.929,0.09504000000000001,0.02772,0.099,1.7568000000000001,0.5124000000000001,1.83,1.37184,0.40012000000000003,1.429,0.09504000000000001,0.02772,0.099,1.2768,0.3724,1.33
2019-05-24 08:00:00,1.87728,0.54754,1.9555,0.09168000000000001,0.026740000000000003,0.0955,1.7856,0.5208,1.8599999999999999,1.46448,0.42714,1.5255,0.09168000000000001,0.026740000000000003,0.0955,1.3728,0.40040000000000003,1.43
2019-05-24 08:30:00,1.79712,0.5241600000000001,1.8719999999999999,0.16512000000000002,0.04816,0.17200000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.50912,0.44016000000000005,1.572,0.16512000000000002,0.04816,0.17200000000000001,1.344,0.392,1.4
2019-05-24 09:00:00,1.6896,0.4928,1.76,0.192,0.056,0.2,1.4976,0.4368,1.56,1.5744,0.4592,1.6400000000000001,0.192,0.056,0.2,1.3824,0.4032,1.44
2019-05-24 09:30:00,1.6526399999999999,0.48202000000000006,1.7215,0.27024000000000004,0.07882,0.28150000000000003,1.3824,0.4032,1.44,1.5854400000000002,0.46242000000000005,1.6515,0.27024000000000004,0.07882,0.28150000000000003,1.3152,0.3836,1.37
2019-05-24 10:00:00,1.5849600000000001,0.46228,1.651,0.37536,0.10948000000000001,0.391,1.2096,0.3528,1.26,1.5849600000000001,0.46228,1.651,0.37536,0.10948000000000001,0.391,1.2096,0.3528,1.26
2019-05-24 10:30:00,1.43232,0.41776,1.492,0.31872,0.09296,0.332,1.1136,0.32480000000000003,1.16,1.50912,0.44016000000000005,1.572,0.31872,0.09296,0.332,1.1904,0.3472,1.24
2019-05-24 11:00:00,1.44096,0.42028000000000004,1.501,0.28896000000000005,0.08428000000000001,0.301,1.152,0.336,1.2,1.5561600000000002,0.45388000000000006,1.621,0.28896000000000005,0.08428000000000001,0.301,1.2671999999999999,0.36960000000000004,1.32
2019-05-24 11:30:00,1.42368,0.41524000000000005,1.483,0.3264,0.0952,0.34,1.09728,0.32004000000000005,1.143,1.5964800000000001,0.46564000000000005,1.663,0.3264,0.0952,0.34,1.27008,0.37044000000000005,1.323
2019-05-24 12:00:00,1.3944,0.4067,1.4525000000000001,0.34800000000000003,0.1015,0.36250000000000004,1.0464,0.3052,1.09,1.5575999999999999,0.45430000000000004,1.6225,0.34800000000000003,0.1015,0.36250000000000004,1.2096,0.3528,1.26
2019-05-24 12:30:00,1.38864,0.40502000000000005,1.4465,0.30384,0.08862,0.3165,1.0848,0.3164,1.13,1.5518399999999999,0.45262,1.6165,0.30384,0.08862,0.3165,1.248,0.364,1.3
2019-05-24 13:00:00,1.5312000000000001,0.4466,1.595,0.264,0.077,0.275,1.2671999999999999,0.36960000000000004,1.32,1.4832,0.43260000000000004,1.545,0.264,0.077,0.275,1.2192,0.3556,1.27
2019-05-24 13:30:00,1.42224,0.41482,1.4815,0.32784,0.09562000000000001,0.3415,1.0944,0.31920000000000004,1.1400000000000001,1.47984,0.43162000000000006,1.5415,0.32784,0.09562000000000001,0.3415,1.152,0.336,1.2
2019-05-24 14:00:00,1.39392,0.40656000000000003,1.452,0.28992,0.08456000000000001,0.302,1.104,0.322,1.15,1.49952,0.43736,1.562,0.28992,0.08456000000000001,0.302,1.2096,0.3528,1.26
2019-05-24 14:30:00,1.36896,0.39928,1.426,0.30336,0.08848,0.316,1.0656,0.3108,1.11,1.4841600000000001,0.43288000000000004,1.546,0.30336,0.08848,0.316,1.1808,0.34440000000000004,1.23
2019-05-24 15:00:00,1.34304,0.39172,1.399,0.31584,0.09212000000000001,0.329,1.0272000000000001,0.29960000000000003,1.07,1.48704,0.43372000000000005,1.549,0.31584,0.09212000000000001,0.329,1.1712,0.3416,1.22
2019-05-24 15:30:00,1.35264,0.39452000000000004,1.409,0.27744,0.08092,0.289,1.0752,0.3136,1.12,1.47744,0.43092,1.5390000000000001,0.27744,0.08092,0.289,1.2,0.35000000000000003,1.25
2019-05-24 16:00:00,1.4304000000000001,0.4172,1.49,0.3648,0.10640000000000001,0.38,1.0656,0.3108,1.11,1.4016,0.4088,1.46,0.3648,0.10640000000000001,0.38,1.0368,0.3024,1.08
2019-05-24 16:30:00,1.40592,0.41006000000000004,1.4645000000000001,0.21552000000000002,0.06286,0.2245,1.1904,0.3472,1.24,1.54032,0.44926000000000005,1.6045,0.21552000000000002,0.06286,0.2245,1.3248,0.3864,1.38
2019-05-24 17:00:00,1.56528,0.45654000000000006,1.6305,0.33648,0.09814,0.35050000000000003,1.2288000000000001,0.3584,1.28,1.60368,0.46774000000000004,1.6705,0.33648,0.09814,0.35050000000000003,1.2671999999999999,0.36960000000000004,1.32
2019-05-24 17:30:00,1.6032000000000002,0.4676,1.67,0.2592,0.0756,0.27,1.344,0.392,1.4,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.2592,0.0756,0.27,1.3728,0.40040000000000003,1.43
2019-05-24 18:00:00,1.8192,0.5306000000000001,1.895,0.2928,0.0854,0.305,1.5264,0.44520000000000004,1.5899999999999999,1.5504,0.45220000000000005,1.615,0.2928,0.0854,0.305,1.2576,0.3668,1.31
2019-05-24 18:30:00,1.82496,0.5322800000000001,1.901,0.26976,0.07868,0.281,1.5552000000000001,0.4536,1.62,1.5849600000000001,0.46228,1.651,0.26976,0.07868,0.281,1.3152,0.3836,1.37
2019-05-24 19:00:00,1.9051200000000001,0.55566,1.9845000000000002,0.21552000000000002,0.06286,0.2245,1.6896,0.4928,1.76,1.54032,0.44926000000000005,1.6045,0.21552000000000002,0.06286,0.2245,1.3248,0.3864,1.38
2019-05-24 19:30:00,1.92,0.56,2.0,0.2016,0.058800000000000005,0.21,1.7184,0.5012,1.79,1.4592,0.42560000000000003,1.52,0.2016,0.058800000000000005,0.21,1.2576,0.3668,1.31
2019-05-24 20:00:00,1.89216,0.55188,1.971,0.14496,0.042280000000000005,0.151,1.7472,0.5096,1.82,1.40256,0.40908000000000005,1.461,0.14496,0.042280000000000005,0.151,1.2576,0.3668,1.31
2019-05-24 20:30:00,1.84272,0.53746,1.9195000000000002,0.22032000000000002,0.06426000000000001,0.2295,1.6224,0.4732,1.69,1.37232,0.40026000000000006,1.4295,0.22032000000000002,0.06426000000000001,0.2295,1.152,0.336,1.2
2019-05-24 21:00:00,1.81344,0.5289200000000001,1.889,0.29664,0.08652000000000001,0.309,1.5168,0.4424,1.58,1.37184,0.40012000000000003,1.429,0.29664,0.08652000000000001,0.309,1.0752,0.3136,1.12
2019-05-24 21:30:00,1.83072,0.53396,1.907,0.20832,0.06076,0.217,1.6224,0.4732,1.69,1.35072,0.39396000000000003,1.407,0.20832,0.06076,0.217,1.1424,0.3332,1.19
2019-05-24 22:00:00,1.86288,0.54334,1.9405000000000001,0.22128,0.06454,0.2305,1.6416,0.4788,1.71,1.36368,0.39774000000000004,1.4205,0.22128,0.06454,0.2305,1.1424,0.3332,1.19
2019-05-24 22:30:00,1.83264,0.53452,1.909,0.20064,0.05852,0.209,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.31424,0.38332000000000005,1.369,0.20064,0.05852,0.209,1.1136,0.32480000000000003,1.16
2019-05-24 23:00:00,1.73136,0.5049800000000001,1.8035,0.21456000000000003,0.06258000000000001,0.2235,1.5168,0.4424,1.58,1.19376,0.34818000000000005,1.2435,0.21456000000000003,0.06258000000000001,0.2235,0.9792000000000001,0.2856,1.02
2019-05-24 23:30:00,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.22272000000000003,0.06496,0.232,1.344,0.392,1.4,1.02912,0.30016000000000004,1.072,0.22272000000000003,0.06496,0.232,0.8064,0.23520000000000002,0.84
2019-05-25 00:00:00,1.52352,0.44436000000000003,1.587,0.16032000000000002,0.04676,0.167,1.3632,0.3976,1.42,0.9955200000000001,0.29036,1.037,0.16032000000000002,0.04676,0.167,0.8352,0.2436,0.87
2019-05-25 00:30:00,1.44528,0.42154,1.5055,0.07248,0.021140000000000003,0.0755,1.3728,0.40040000000000003,1.43,0.8980800000000001,0.26194,0.9355,0.07248,0.021140000000000003,0.0755,0.8256,0.24080000000000001,0.86
2019-05-25 01:00:00,1.36848,0.39914000000000005,1.4255,0.05328,0.015540000000000002,0.0555,1.3152,0.3836,1.37,0.8308800000000001,0.24234000000000003,0.8655,0.05328,0.015540000000000002,0.0555,0.7776000000000001,0.2268,0.81
2019-05-25 01:30:00,1.37568,0.40124000000000004,1.433,0.07968,0.02324,0.083,1.296,0.378,1.35,0.8284800000000001,0.24164000000000002,0.863,0.07968,0.02324,0.083,0.7488,0.2184,0.78
2019-05-25 02:00:00,1.43472,0.41846000000000005,1.4945,0.08112000000000001,0.02366,0.0845,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.87792,0.25606,0.9145000000000001,0.08112000000000001,0.02366,0.0845,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-05-25 02:30:00,1.39728,0.40754,1.4555,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.296,0.378,1.35,0.86928,0.25354000000000004,0.9055000000000001,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.768,0.224,0.8
2019-05-25 03:00:00,1.36752,0.39886000000000005,1.4245,0.023520000000000003,0.006860000000000001,0.0245,1.344,0.392,1.4,0.8491200000000001,0.24766000000000002,0.8845000000000001,0.023520000000000003,0.006860000000000001,0.0245,0.8256,0.24080000000000001,0.86
2019-05-25 03:30:00,1.37904,0.40222,1.4365,0.02544,0.00742,0.026500000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.85104,0.24822000000000002,0.8865000000000001,0.02544,0.00742,0.026500000000000003,0.8256,0.24080000000000001,0.86
2019-05-25 04:00:00,1.35552,0.39536000000000004,1.412,0.04032,0.011760000000000001,0.042,1.3152,0.3836,1.37,0.8563200000000001,0.24976,0.892,0.04032,0.011760000000000001,0.042,0.8160000000000001,0.23800000000000002,0.85
2019-05-25 04:30:00,1.32576,0.38668,1.381,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.2768,0.3724,1.33,0.8265600000000001,0.24108000000000002,0.861,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.7776000000000001,0.2268,0.81
2019-05-25 05:00:00,1.272,0.371,1.325,0.0912,0.026600000000000002,0.095,1.1808,0.34440000000000004,1.23,0.792,0.231,0.8250000000000001,0.0912,0.026600000000000002,0.095,0.7008,0.2044,0.73
2019-05-25 05:30:00,1.27104,0.37072000000000005,1.324,0.06144000000000001,0.017920000000000002,0.064,1.2096,0.3528,1.26,0.8102400000000001,0.23632000000000003,0.844,0.06144000000000001,0.017920000000000002,0.064,0.7488,0.2184,0.78
2019-05-25 06:00:00,1.2576,0.3668,1.31,0.07680000000000001,0.0224,0.08,1.1808,0.34440000000000004,1.23,0.8256,0.24080000000000001,0.86,0.07680000000000001,0.0224,0.08,0.7488,0.2184,0.78
2019-05-25 06:30:00,1.3224,0.38570000000000004,1.3775,0.0936,0.0273,0.0975,1.2288000000000001,0.3584,1.28,0.8904000000000001,0.2597,0.9275,0.0936,0.0273,0.0975,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-05-25 07:00:00,1.39296,0.40628000000000003,1.451,0.12576,0.036680000000000004,0.131,1.2671999999999999,0.36960000000000004,1.32,1.02816,0.29988000000000004,1.071,0.12576,0.036680000000000004,0.131,0.9024000000000001,0.2632,0.9400000000000001
2019-05-25 07:30:00,1.47168,0.42924,1.533,0.15648,0.04564000000000001,0.163,1.3152,0.3836,1.37,1.16448,0.33964000000000005,1.213,0.15648,0.04564000000000001,0.163,1.008,0.294,1.05
2019-05-25 08:00:00,1.53552,0.44786000000000004,1.5995,0.10512,0.030660000000000003,0.1095,1.4304000000000001,0.4172,1.49,1.25712,0.36666000000000004,1.3094999999999999,0.10512,0.030660000000000003,0.1095,1.152,0.336,1.2
2019-05-25 08:30:00,1.56288,0.45584,1.6280000000000001,0.09408000000000001,0.027440000000000003,0.098,1.4688,0.4284,1.53,1.38048,0.40264000000000005,1.438,0.09408000000000001,0.027440000000000003,0.098,1.2864,0.37520000000000003,1.34
2019-05-25 09:00:00,1.51632,0.44226000000000004,1.5795,0.04752000000000001,0.01386,0.0495,1.4688,0.4284,1.53,1.41072,0.41146000000000005,1.4695,0.04752000000000001,0.01386,0.0495,1.3632,0.3976,1.42
2019-05-25 09:30:00,1.48224,0.43232000000000004,1.544,0.04224000000000001,0.012320000000000001,0.044,1.44,0.42,1.5,1.45344,0.42392,1.514,0.04224000000000001,0.012320000000000001,0.044,1.4112,0.4116,1.47
2019-05-25 10:00:00,1.49184,0.43512000000000006,1.554,0.09024,0.026320000000000003,0.094,1.4016,0.4088,1.46,1.52064,0.44352,1.584,0.09024,0.026320000000000003,0.094,1.4304000000000001,0.4172,1.49
2019-05-25 10:30:00,1.48464,0.43302,1.5465,0.07344,0.02142,0.0765,1.4112,0.4116,1.47,1.57104,0.45822,1.6365,0.07344,0.02142,0.0765,1.4976,0.4368,1.56
2019-05-25 11:00:00,1.35408,0.39494,1.4105,0.038880000000000005,0.011340000000000001,0.0405,1.3152,0.3836,1.37,1.54608,0.45094000000000006,1.6105,0.038880000000000005,0.011340000000000001,0.0405,1.5072,0.43960000000000005,1.57
2019-05-25 11:30:00,1.30128,0.37954000000000004,1.3555000000000001,0.05328,0.015540000000000002,0.0555,1.248,0.364,1.3,1.61808,0.47194,1.6855,0.05328,0.015540000000000002,0.0555,1.5648,0.45640000000000003,1.63
2019-05-25 12:00:00,1.33104,0.38822,1.3865,0.09264000000000001,0.027020000000000002,0.0965,1.2384,0.3612,1.29,1.59984,0.46662000000000003,1.6665,0.09264000000000001,0.027020000000000002,0.0965,1.5072,0.43960000000000005,1.57
2019-05-25 12:30:00,1.19184,0.34762000000000004,1.2415,0.11664000000000001,0.03402,0.12150000000000001,1.0752,0.3136,1.12,1.45104,0.42322000000000004,1.5115,0.11664000000000001,0.03402,0.12150000000000001,1.3344,0.38920000000000005,1.3900000000000001
2019-05-25 13:00:00,1.19424,0.34832,1.244,0.13824,0.04032,0.14400000000000002,1.056,0.308,1.1,1.40544,0.40992,1.464,0.13824,0.04032,0.14400000000000002,1.2671999999999999,0.36960000000000004,1.32
2019-05-25 13:30:00,1.16544,0.33992000000000006,1.214,0.10944000000000001,0.031920000000000004,0.114,1.056,0.308,1.1,1.40544,0.40992,1.464,0.10944000000000001,0.031920000000000004,0.114,1.296,0.378,1.35
2019-05-25 14:00:00,1.18656,0.34608000000000005,1.236,0.06336,0.01848,0.066,1.1232,0.3276,1.17,1.26336,0.36848000000000003,1.316,0.06336,0.01848,0.066,1.2,0.35000000000000003,1.25
2019-05-25 14:30:00,1.29936,0.37898000000000004,1.3535,0.13776000000000002,0.04018,0.14350000000000002,1.1616,0.3388,1.21,1.28016,0.37338000000000005,1.3335,0.13776000000000002,0.04018,0.14350000000000002,1.1424,0.3332,1.19
2019-05-25 15:00:00,1.32624,0.38682000000000005,1.3815,0.14544,0.042420000000000006,0.1515,1.1808,0.34440000000000004,1.23,1.20144,0.35042,1.2515,0.14544,0.042420000000000006,0.1515,1.056,0.308,1.1
2019-05-25 15:30:00,1.38624,0.40432,1.444,0.12864,0.037520000000000005,0.134,1.2576,0.3668,1.31,1.16544,0.33992000000000006,1.214,0.12864,0.037520000000000005,0.134,1.0368,0.3024,1.08
2019-05-25 16:00:00,1.4188800000000001,0.41384000000000004,1.478,0.13248000000000001,0.03864,0.138,1.2864,0.37520000000000003,1.34,1.16928,0.34104,1.218,0.13248000000000001,0.03864,0.138,1.0368,0.3024,1.08
2019-05-25 16:30:00,1.49328,0.43554000000000004,1.5554999999999999,0.14928000000000002,0.04354,0.1555,1.344,0.392,1.4,1.18608,0.34594,1.2355,0.14928000000000002,0.04354,0.1555,1.0368,0.3024,1.08
2019-05-25 17:00:00,1.5609600000000001,0.45528,1.626,0.10176,0.02968,0.106,1.4592,0.42560000000000003,1.52,1.20576,0.35168000000000005,1.256,0.10176,0.02968,0.106,1.104,0.322,1.15
2019-05-25 17:30:00,1.68912,0.49266000000000004,1.7595,0.06672,0.01946,0.0695,1.6224,0.4732,1.69,1.28592,0.37506,1.3395000000000001,0.06672,0.01946,0.0695,1.2192,0.3556,1.27
2019-05-25 18:00:00,1.8768,0.5474,1.955,0.07200000000000001,0.021,0.075,1.8048000000000002,0.5264,1.88,1.3584,0.3962,1.415,0.07200000000000001,0.021,0.075,1.2864,0.37520000000000003,1.34
2019-05-25 18:30:00,2.00352,0.5843600000000001,2.087,0.04512,0.013160000000000002,0.047,1.9584000000000001,0.5712,2.04,1.39872,0.40796000000000004,1.457,0.04512,0.013160000000000002,0.047,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-05-25 19:00:00,2.02272,0.58996,2.107,0.06432,0.018760000000000002,0.067,1.9584000000000001,0.5712,2.04,1.3891200000000001,0.40516,1.447,0.06432,0.018760000000000002,0.067,1.3248,0.3864,1.38
2019-05-25 19:30:00,2.00688,0.5853400000000001,2.0905,0.029280000000000004,0.00854,0.030500000000000003,1.9776,0.5768,2.06,1.34448,0.39214000000000004,1.4005,0.029280000000000004,0.00854,0.030500000000000003,1.3152,0.3836,1.37
2019-05-25 20:00:00,2.00784,0.58562,2.0915,0.049440000000000005,0.01442,0.051500000000000004,1.9584000000000001,0.5712,2.04,1.32624,0.38682000000000005,1.3815,0.049440000000000005,0.01442,0.051500000000000004,1.2768,0.3724,1.33
2019-05-25 20:30:00,1.9344000000000001,0.5642,2.015,0.033600000000000005,0.0098,0.035,1.9008,0.5544,1.98,1.2816,0.3738,1.335,0.033600000000000005,0.0098,0.035,1.248,0.364,1.3
2019-05-25 21:00:00,1.8816000000000002,0.5488000000000001,1.96,0.028800000000000003,0.008400000000000001,0.03,1.8528,0.5404,1.9300000000000002,1.2576,0.3668,1.31,0.028800000000000003,0.008400000000000001,0.03,1.2288000000000001,0.3584,1.28
2019-05-25 21:30:00,1.83936,0.5364800000000001,1.916,0.05376,0.015680000000000003,0.056,1.7856,0.5208,1.8599999999999999,1.21536,0.35448,1.266,0.05376,0.015680000000000003,0.056,1.1616,0.3388,1.21
2019-05-25 22:00:00,1.8384,0.5362,1.915,0.062400000000000004,0.0182,0.065,1.776,0.518,1.85,1.224,0.357,1.275,0.062400000000000004,0.0182,0.065,1.1616,0.3388,1.21
2019-05-25 22:30:00,1.7980800000000001,0.52444,1.873,0.07008,0.020440000000000003,0.073,1.728,0.504,1.8,1.20288,0.35084000000000004,1.2530000000000001,0.07008,0.020440000000000003,0.073,1.1328,0.3304,1.18
2019-05-25 23:00:00,1.66944,0.48692,1.7389999999999999,0.07584,0.02212,0.079,1.5936,0.46480000000000005,1.6600000000000001,1.09344,0.31892000000000004,1.139,0.07584,0.02212,0.079,1.0176,0.2968,1.06
2019-05-25 23:30:00,1.51152,0.44086000000000003,1.5745,0.06192,0.018060000000000003,0.0645,1.4496,0.4228,1.51,1.02192,0.29806000000000005,1.0645,0.06192,0.018060000000000003,0.0645,0.96,0.28,1.0
2019-05-26 00:00:00,1.41792,0.41356000000000004,1.477,0.13152,0.038360000000000005,0.137,1.2864,0.37520000000000003,1.34,0.9571200000000001,0.27916,0.997,0.13152,0.038360000000000005,0.137,0.8256,0.24080000000000001,0.86
2019-05-26 00:30:00,1.34304,0.39172,1.399,0.17184000000000002,0.050120000000000005,0.179,1.1712,0.3416,1.22,0.9302400000000001,0.27132,0.969,0.17184000000000002,0.050120000000000005,0.179,0.7584000000000001,0.2212,0.79
2019-05-26 01:00:00,1.34064,0.39102000000000003,1.3965,0.28464,0.08302000000000001,0.29650000000000004,1.056,0.308,1.1,0.9470400000000001,0.27622,0.9865,0.28464,0.08302000000000001,0.29650000000000004,0.6624,0.1932,0.6900000000000001
2019-05-26 01:30:00,1.29792,0.37856,1.3519999999999999,0.25152,0.07336000000000001,0.262,1.0464,0.3052,1.09,0.9619200000000001,0.28056000000000003,1.002,0.25152,0.07336000000000001,0.262,0.7104,0.20720000000000002,0.74
2019-05-26 02:00:00,1.3128,0.3829,1.3675,0.2088,0.0609,0.2175,1.104,0.322,1.15,0.9672000000000001,0.2821,1.0075,0.2088,0.0609,0.2175,0.7584000000000001,0.2212,0.79
2019-05-26 02:30:00,1.30224,0.37982000000000005,1.3565,0.20784000000000002,0.06062000000000001,0.2165,1.0944,0.31920000000000004,1.1400000000000001,0.9662400000000001,0.28182,1.0065,0.20784000000000002,0.06062000000000001,0.2165,0.7584000000000001,0.2212,0.79
2019-05-26 03:00:00,1.3123200000000002,0.38276000000000004,1.367,0.19872,0.057960000000000005,0.20700000000000002,1.1136,0.32480000000000003,1.16,0.9187200000000001,0.26796000000000003,0.9570000000000001,0.19872,0.057960000000000005,0.20700000000000002,0.72,0.21,0.75
2019-05-26 03:30:00,1.32288,0.38584,1.3780000000000001,0.17088,0.04984,0.178,1.152,0.336,1.2,0.9100800000000001,0.26544,0.9480000000000001,0.17088,0.04984,0.178,0.7392000000000001,0.2156,0.77
2019-05-26 04:00:00,1.2883200000000001,0.37576000000000004,1.342,0.14592000000000002,0.04256,0.152,1.1424,0.3332,1.19,0.88512,0.25816,0.922,0.14592000000000002,0.04256,0.152,0.7392000000000001,0.2156,0.77
2019-05-26 04:30:00,1.2465600000000001,0.36358,1.2985,0.18096,0.05278000000000001,0.1885,1.0656,0.3108,1.11,0.8817600000000001,0.25718,0.9185000000000001,0.18096,0.05278000000000001,0.1885,0.7008,0.2044,0.73
2019-05-26 05:00:00,1.284,0.3745,1.3375,0.3144,0.0917,0.3275,0.9696,0.2828,1.01,0.9480000000000001,0.2765,0.9875,0.3144,0.0917,0.3275,0.6336,0.18480000000000002,0.66
2019-05-26 05:30:00,1.30896,0.38178,1.3635,0.30096,0.08778000000000001,0.3135,1.008,0.294,1.05,1.01136,0.29498,1.0535,0.30096,0.08778000000000001,0.3135,0.7104,0.20720000000000002,0.74
2019-05-26 06:00:00,1.28064,0.37352,1.334,0.18624000000000002,0.05432000000000001,0.194,1.0944,0.31920000000000004,1.1400000000000001,1.03104,0.30072000000000004,1.074,0.18624000000000002,0.05432000000000001,0.194,0.8448,0.2464,0.88
2019-05-26 06:30:00,1.29168,0.37674,1.3455,0.17808000000000002,0.05194000000000001,0.1855,1.1136,0.32480000000000003,1.16,1.09008,0.31794,1.1355,0.17808000000000002,0.05194000000000001,0.1855,0.912,0.266,0.9500000000000001
2019-05-26 07:00:00,1.3272,0.3871,1.3825,0.33840000000000003,0.09870000000000001,0.35250000000000004,0.9888,0.2884,1.03,1.1448,0.33390000000000003,1.1925,0.33840000000000003,0.09870000000000001,0.35250000000000004,0.8064,0.23520000000000002,0.84
2019-05-26 07:30:00,1.3118400000000001,0.38262,1.3665,0.26544,0.07742,0.2765,1.0464,0.3052,1.09,1.17744,0.34342,1.2265,0.26544,0.07742,0.2765,0.912,0.266,0.9500000000000001
2019-05-26 08:00:00,1.392,0.406,1.45,0.3936,0.1148,0.41000000000000003,0.9984000000000001,0.2912,1.04,1.2576,0.3668,1.31,0.3936,0.1148,0.41000000000000003,0.864,0.252,0.9
2019-05-26 08:30:00,1.4486400000000001,0.42252000000000006,1.509,0.38304000000000005,0.11172000000000001,0.399,1.0656,0.3108,1.11,1.3238400000000001,0.38612,1.379,0.38304000000000005,0.11172000000000001,0.399,0.9408000000000001,0.27440000000000003,0.98
2019-05-26 09:00:00,1.47312,0.42966000000000004,1.5345,0.33072,0.09646,0.34450000000000003,1.1424,0.3332,1.19,1.4155200000000001,0.41286000000000006,1.4745,0.33072,0.09646,0.34450000000000003,1.0848,0.3164,1.13
2019-05-26 09:30:00,1.51056,0.44058,1.5735000000000001,0.34896000000000005,0.10178000000000001,0.3635,1.1616,0.3388,1.21,1.53936,0.44898000000000005,1.6035,0.34896000000000005,0.10178000000000001,0.3635,1.1904,0.3472,1.24
2019-05-26 10:00:00,1.6488,0.48090000000000005,1.7175,0.372,0.1085,0.3875,1.2768,0.3724,1.33,1.5912000000000002,0.4641,1.6575000000000002,0.372,0.1085,0.3875,1.2192,0.3556,1.27
2019-05-26 10:30:00,1.65456,0.48258000000000006,1.7235,0.39696000000000004,0.11578000000000001,0.41350000000000003,1.2576,0.3668,1.31,1.52976,0.44618,1.5935000000000001,0.39696000000000004,0.11578000000000001,0.41350000000000003,1.1328,0.3304,1.18
2019-05-26 11:00:00,1.5729600000000001,0.45878,1.6385,0.32496,0.09478,0.3385,1.248,0.364,1.3,1.58256,0.46158000000000005,1.6485,0.32496,0.09478,0.3385,1.2576,0.3668,1.31
2019-05-26 11:30:00,1.50336,0.43848000000000004,1.566,0.23616,0.06888000000000001,0.246,1.2671999999999999,0.36960000000000004,1.32,1.67616,0.48888000000000004,1.746,0.23616,0.06888000000000001,0.246,1.44,0.42,1.5
2019-05-26 12:00:00,1.49808,0.43694000000000005,1.5605,0.31728,0.09254000000000001,0.3305,1.1808,0.34440000000000004,1.23,1.6804800000000002,0.49014,1.7505000000000002,0.31728,0.09254000000000001,0.3305,1.3632,0.3976,1.42
2019-05-26 12:30:00,1.64352,0.47936000000000006,1.712,0.27072,0.07896,0.28200000000000003,1.3728,0.40040000000000003,1.43,1.68192,0.49056000000000005,1.752,0.27072,0.07896,0.28200000000000003,1.4112,0.4116,1.47
2019-05-26 13:00:00,1.6382400000000001,0.47782,1.7065000000000001,0.32304000000000005,0.09422000000000001,0.3365,1.3152,0.3836,1.37,1.59024,0.46382000000000007,1.6565,0.32304000000000005,0.09422000000000001,0.3365,1.2671999999999999,0.36960000000000004,1.32
2019-05-26 13:30:00,1.6977600000000002,0.49518000000000006,1.7685,0.33456,0.09758000000000001,0.34850000000000003,1.3632,0.3976,1.42,1.60176,0.46718000000000004,1.6684999999999999,0.33456,0.09758000000000001,0.34850000000000003,1.2671999999999999,0.36960000000000004,1.32
2019-05-26 14:00:00,1.65936,0.48398,1.7285,0.31536000000000003,0.09198,0.3285,1.344,0.392,1.4,1.47696,0.43078000000000005,1.5385,0.31536000000000003,0.09198,0.3285,1.1616,0.3388,1.21
2019-05-26 14:30:00,1.67088,0.48734000000000005,1.7405,0.33648,0.09814,0.35050000000000003,1.3344,0.38920000000000005,1.3900000000000001,1.39248,0.40614000000000006,1.4505,0.33648,0.09814,0.35050000000000003,1.056,0.308,1.1
2019-05-26 15:00:00,1.4011200000000001,0.40866,1.4595,0.41232,0.12026,0.4295,0.9888,0.2884,1.03,1.54512,0.45066000000000006,1.6095000000000002,0.41232,0.12026,0.4295,1.1328,0.3304,1.18
2019-05-26 15:30:00,1.29264,0.37702,1.3465,0.39984000000000003,0.11662000000000002,0.41650000000000004,0.8928,0.2604,0.93,1.54224,0.44982000000000005,1.6065,0.39984000000000003,0.11662000000000002,0.41650000000000004,1.1424,0.3332,1.19
2019-05-26 16:00:00,1.17264,0.34202000000000005,1.2215,0.47184000000000004,0.13762000000000002,0.49150000000000005,0.7008,0.2044,0.73,1.5374400000000001,0.44842000000000004,1.6015000000000001,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.0656,0.3108,1.11
2019-05-26 16:30:00,1.27776,0.37268,1.331,0.51936,0.15148,0.541,0.7584000000000001,0.2212,0.79,1.5561600000000002,0.45388000000000006,1.621,0.51936,0.15148,0.541,1.0368,0.3024,1.08
2019-05-26 17:00:00,1.42656,0.41608000000000006,1.486,0.49536,0.14448000000000003,0.516,0.9312,0.2716,0.97,1.58976,0.46368000000000004,1.6560000000000001,0.49536,0.14448000000000003,0.516,1.0944,0.31920000000000004,1.1400000000000001
2019-05-26 17:30:00,1.6142400000000001,0.47082,1.6815,0.42384000000000005,0.12362000000000001,0.4415,1.1904,0.3472,1.24,1.57584,0.45962000000000003,1.6415000000000002,0.42384000000000005,0.12362000000000001,0.4415,1.152,0.336,1.2
2019-05-26 18:00:00,1.74144,0.50792,1.814,0.41664,0.12152,0.434,1.3248,0.3864,1.38,1.68384,0.49112000000000006,1.754,0.41664,0.12152,0.434,1.2671999999999999,0.36960000000000004,1.32
2019-05-26 18:30:00,1.7784,0.5187,1.8525,0.444,0.1295,0.4625,1.3344,0.38920000000000005,1.3900000000000001,1.5864,0.4627,1.6525,0.444,0.1295,0.4625,1.1424,0.3332,1.19
2019-05-26 19:00:00,1.73808,0.5069400000000001,1.8105,0.41328000000000004,0.12054000000000001,0.4305,1.3248,0.3864,1.38,1.54608,0.45094000000000006,1.6105,0.41328000000000004,0.12054000000000001,0.4305,1.1328,0.3304,1.18
2019-05-26 19:30:00,1.7832,0.5201,1.8575,0.372,0.1085,0.3875,1.4112,0.4116,1.47,1.476,0.4305,1.5375,0.372,0.1085,0.3875,1.104,0.322,1.15
