Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-26 20:00:00,1.81536,0.5294800000000001,1.891,0.32736000000000004,0.09548000000000001,0.341,1.488,0.434,1.55,1.43136,0.41748,1.491,0.32736000000000004,0.09548000000000001,0.341,1.104,0.322,1.15
2019-05-26 20:30:00,1.76592,0.5150600000000001,1.8395000000000001,0.25872,0.07546,0.2695,1.5072,0.43960000000000005,1.57,1.34352,0.39186000000000004,1.3995,0.25872,0.07546,0.2695,1.0848,0.3164,1.13
2019-05-26 21:00:00,1.7256,0.5033,1.7974999999999999,0.1032,0.030100000000000002,0.1075,1.6224,0.4732,1.69,1.2552,0.36610000000000004,1.3075,0.1032,0.030100000000000002,0.1075,1.152,0.336,1.2
2019-05-26 21:30:00,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.18336000000000002,0.05348000000000001,0.191,1.5264,0.44520000000000004,1.5899999999999999,1.22976,0.35868000000000005,1.2810000000000001,0.18336000000000002,0.05348000000000001,0.191,1.0464,0.3052,1.09
2019-05-26 22:00:00,1.7870400000000002,0.52122,1.8615,0.15504,0.04522,0.1615,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.23984,0.36162000000000005,1.2915,0.15504,0.04522,0.1615,1.0848,0.3164,1.13
2019-05-26 22:30:00,1.7212800000000001,0.50204,1.7930000000000001,0.12768000000000002,0.03724,0.133,1.5936,0.46480000000000005,1.6600000000000001,1.18368,0.34524000000000005,1.233,0.12768000000000002,0.03724,0.133,1.056,0.308,1.1
2019-05-26 23:00:00,1.60464,0.46802000000000005,1.6715,0.11664000000000001,0.03402,0.12150000000000001,1.488,0.434,1.55,1.11504,0.32522,1.1615,0.11664000000000001,0.03402,0.12150000000000001,0.9984000000000001,0.2912,1.04
2019-05-26 23:30:00,1.47552,0.43036,1.537,0.10272,0.029960000000000004,0.107,1.3728,0.40040000000000003,1.43,1.03392,0.30156000000000005,1.077,0.10272,0.029960000000000004,0.107,0.9312,0.2716,0.97
2019-05-27 00:00:00,1.404,0.40950000000000003,1.4625,0.1368,0.039900000000000005,0.14250000000000002,1.2671999999999999,0.36960000000000004,1.32,0.9912000000000001,0.2891,1.0325,0.1368,0.039900000000000005,0.14250000000000002,0.8544,0.2492,0.89
2019-05-27 00:30:00,1.34448,0.39214000000000004,1.4005,0.17328000000000002,0.05054,0.18050000000000002,1.1712,0.3416,1.22,0.9508800000000001,0.27734000000000003,0.9905,0.17328000000000002,0.05054,0.18050000000000002,0.7776000000000001,0.2268,0.81
2019-05-27 01:00:00,1.26048,0.36764,1.313,0.17568,0.05124,0.183,1.0848,0.3164,1.13,0.8668800000000001,0.25284,0.903,0.17568,0.05124,0.183,0.6912,0.2016,0.72
2019-05-27 01:30:00,1.23408,0.35994000000000004,1.2855,0.22608000000000003,0.06594,0.23550000000000001,1.008,0.294,1.05,0.8500800000000001,0.24794000000000002,0.8855000000000001,0.22608000000000003,0.06594,0.23550000000000001,0.624,0.182,0.65
2019-05-27 02:00:00,1.3003200000000001,0.37926000000000004,1.3545,0.28272,0.08246,0.29450000000000004,1.0176,0.2968,1.06,0.9259200000000001,0.27006,0.9645,0.28272,0.08246,0.29450000000000004,0.6432,0.18760000000000002,0.67
2019-05-27 02:30:00,1.33296,0.38878,1.3885,0.31536000000000003,0.09198,0.3285,1.0176,0.2968,1.06,0.9681600000000001,0.28238,1.0085,0.31536000000000003,0.09198,0.3285,0.6528,0.1904,0.68
2019-05-27 03:00:00,1.25328,0.36554000000000003,1.3054999999999999,0.24528000000000003,0.07154,0.2555,1.008,0.294,1.05,0.8788800000000001,0.25634,0.9155000000000001,0.24528000000000003,0.07154,0.2555,0.6336,0.18480000000000002,0.66
2019-05-27 03:30:00,1.2585600000000001,0.36708,1.311,0.16416,0.047880000000000006,0.171,1.0944,0.31920000000000004,1.1400000000000001,0.8841600000000001,0.25788,0.921,0.16416,0.047880000000000006,0.171,0.72,0.21,0.75
2019-05-27 04:00:00,1.27344,0.37142000000000003,1.3265,0.18864,0.055020000000000006,0.1965,1.0848,0.3164,1.13,0.8990400000000001,0.26222,0.9365,0.18864,0.055020000000000006,0.1965,0.7104,0.20720000000000002,0.74
2019-05-27 04:30:00,1.27392,0.37156000000000006,1.327,0.24672000000000002,0.07196000000000001,0.257,1.0272000000000001,0.29960000000000003,1.07,0.90912,0.26516,0.9470000000000001,0.24672000000000002,0.07196000000000001,0.257,0.6624,0.1932,0.6900000000000001
2019-05-27 05:00:00,1.18848,0.34664,1.238,0.19008000000000003,0.05544,0.198,0.9984000000000001,0.2912,1.04,0.8428800000000001,0.24584000000000003,0.878,0.19008000000000003,0.05544,0.198,0.6528,0.1904,0.68
2019-05-27 05:30:00,1.18656,0.34608000000000005,1.236,0.22656,0.06608,0.23600000000000002,0.96,0.28,1.0,0.8505600000000001,0.24808000000000002,0.886,0.22656,0.06608,0.23600000000000002,0.624,0.182,0.65
2019-05-27 06:00:00,1.19568,0.34874000000000005,1.2455,0.20688,0.060340000000000005,0.2155,0.9888,0.2884,1.03,0.90768,0.26474000000000003,0.9455,0.20688,0.060340000000000005,0.2155,0.7008,0.2044,0.73
2019-05-27 06:30:00,1.2168,0.3549,1.2675,0.1608,0.046900000000000004,0.1675,1.056,0.308,1.1,0.9672000000000001,0.2821,1.0075,0.1608,0.046900000000000004,0.1675,0.8064,0.23520000000000002,0.84
2019-05-27 07:00:00,1.27968,0.37324,1.333,0.20448000000000002,0.059640000000000006,0.213,1.0752,0.3136,1.12,1.03008,0.30044000000000004,1.073,0.20448000000000002,0.059640000000000006,0.213,0.8256,0.24080000000000001,0.86
2019-05-27 07:30:00,1.31424,0.38332000000000005,1.369,0.28704,0.08372,0.299,1.0272000000000001,0.29960000000000003,1.07,1.11264,0.32452000000000003,1.159,0.28704,0.08372,0.299,0.8256,0.24080000000000001,0.86
2019-05-27 08:00:00,1.36176,0.39718000000000003,1.4185,0.18096,0.05278000000000001,0.1885,1.1808,0.34440000000000004,1.23,1.15056,0.33558000000000004,1.1985000000000001,0.18096,0.05278000000000001,0.1885,0.9696,0.2828,1.01
2019-05-27 08:30:00,1.35696,0.39578,1.4135,0.17616,0.05138,0.1835,1.1808,0.34440000000000004,1.23,1.24176,0.36218,1.2935,0.17616,0.05138,0.1835,1.0656,0.3108,1.11
2019-05-27 09:00:00,1.38096,0.40278,1.4385,0.26736000000000004,0.07798000000000001,0.2785,1.1136,0.32480000000000003,1.16,1.34256,0.39158000000000004,1.3985,0.26736000000000004,0.07798000000000001,0.2785,1.0752,0.3136,1.12
2019-05-27 09:30:00,1.35504,0.39522,1.4115,0.27024000000000004,0.07882,0.28150000000000003,1.0848,0.3164,1.13,1.5374400000000001,0.44842000000000004,1.6015000000000001,0.27024000000000004,0.07882,0.28150000000000003,1.2671999999999999,0.36960000000000004,1.32
2019-05-27 10:00:00,1.45536,0.42448,1.516,0.23616,0.06888000000000001,0.246,1.2192,0.3556,1.27,1.50336,0.43848000000000004,1.566,0.23616,0.06888000000000001,0.246,1.2671999999999999,0.36960000000000004,1.32
2019-05-27 10:30:00,1.61856,0.47208000000000006,1.686,0.22656,0.06608,0.23600000000000002,1.392,0.406,1.45,1.4073600000000002,0.41048,1.466,0.22656,0.06608,0.23600000000000002,1.1808,0.34440000000000004,1.23
2019-05-27 11:00:00,1.65888,0.48384000000000005,1.728,0.25728,0.07504000000000001,0.268,1.4016,0.4088,1.46,1.43808,0.41944000000000004,1.498,0.25728,0.07504000000000001,0.268,1.1808,0.34440000000000004,1.23
2019-05-27 11:30:00,1.53552,0.44786000000000004,1.5995,0.33552000000000004,0.09786,0.34950000000000003,1.2,0.35000000000000003,1.25,1.43952,0.41986,1.4995,0.33552000000000004,0.09786,0.34950000000000003,1.104,0.322,1.15
2019-05-27 12:00:00,1.47456,0.43008,1.536,0.34176,0.09968,0.356,1.1328,0.3304,1.18,1.50336,0.43848000000000004,1.566,0.34176,0.09968,0.356,1.1616,0.3388,1.21
2019-05-27 12:30:00,1.58256,0.46158000000000005,1.6485,0.29616000000000003,0.08638000000000001,0.3085,1.2864,0.37520000000000003,1.34,1.50576,0.43918,1.5685,0.29616000000000003,0.08638000000000001,0.3085,1.2096,0.3528,1.26
2019-05-27 13:00:00,1.5528,0.4529,1.6175000000000002,0.2952,0.08610000000000001,0.3075,1.2576,0.3668,1.31,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.2952,0.08610000000000001,0.3075,1.2192,0.3556,1.27
2019-05-27 13:30:00,1.43328,0.41804,1.4929999999999999,0.22368000000000002,0.06524,0.233,1.2096,0.3528,1.26,1.54848,0.45164000000000004,1.613,0.22368000000000002,0.06524,0.233,1.3248,0.3864,1.38
2019-05-27 14:00:00,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.19152000000000002,0.05586000000000001,0.1995,1.2864,0.37520000000000003,1.34,1.49712,0.43666000000000005,1.5594999999999999,0.19152000000000002,0.05586000000000001,0.1995,1.3056,0.3808,1.3599999999999999
2019-05-27 14:30:00,1.35408,0.39494,1.4105,0.28848,0.08414,0.3005,1.0656,0.3108,1.11,1.62288,0.47334000000000004,1.6905000000000001,0.28848,0.08414,0.3005,1.3344,0.38920000000000005,1.3900000000000001
2019-05-27 15:00:00,1.40976,0.41118000000000005,1.4685000000000001,0.39216,0.11438000000000001,0.40850000000000003,1.0176,0.2968,1.06,1.39056,0.40558000000000005,1.4485000000000001,0.39216,0.11438000000000001,0.40850000000000003,0.9984000000000001,0.2912,1.04
2019-05-27 15:30:00,1.40304,0.40922000000000003,1.4615,0.31824,0.09282000000000001,0.3315,1.0848,0.3164,1.13,1.34544,0.39242000000000005,1.4015,0.31824,0.09282000000000001,0.3315,1.0272000000000001,0.29960000000000003,1.07
2019-05-27 16:00:00,1.4352,0.4186,1.495,0.1776,0.051800000000000006,0.185,1.2576,0.3668,1.31,1.3392,0.3906,1.395,0.1776,0.051800000000000006,0.185,1.1616,0.3388,1.21
2019-05-27 16:30:00,1.51584,0.44212,1.579,0.30624,0.08932000000000001,0.319,1.2096,0.3528,1.26,1.49664,0.43652,1.5590000000000002,0.30624,0.08932000000000001,0.319,1.1904,0.3472,1.24
2019-05-27 17:00:00,1.58352,0.46186000000000005,1.6495000000000002,0.30672000000000005,0.08946000000000001,0.3195,1.2768,0.3724,1.33,1.48752,0.43386,1.5495,0.30672000000000005,0.08946000000000001,0.3195,1.1808,0.34440000000000004,1.23
2019-05-27 17:30:00,1.8576000000000001,0.5418000000000001,1.935,0.1584,0.046200000000000005,0.165,1.6992,0.49560000000000004,1.77,1.56,0.455,1.625,0.1584,0.046200000000000005,0.165,1.4016,0.4088,1.46
2019-05-27 18:00:00,1.93248,0.56364,2.013,0.18528000000000003,0.054040000000000005,0.193,1.7472,0.5096,1.82,1.5676800000000002,0.45724000000000004,1.633,0.18528000000000003,0.054040000000000005,0.193,1.3824,0.4032,1.44
2019-05-27 18:30:00,2.01936,0.5889800000000001,2.1035,0.16656,0.048580000000000005,0.17350000000000002,1.8528,0.5404,1.9300000000000002,1.57776,0.46018000000000003,1.6435,0.16656,0.048580000000000005,0.17350000000000002,1.4112,0.4116,1.47
2019-05-27 19:00:00,2.02944,0.59192,2.114,0.07104,0.020720000000000002,0.074,1.9584000000000001,0.5712,2.04,1.52064,0.44352,1.584,0.07104,0.020720000000000002,0.074,1.4496,0.4228,1.51
2019-05-27 19:30:00,2.09088,0.60984,2.178,0.13248000000000001,0.03864,0.138,1.9584000000000001,0.5712,2.04,1.48608,0.43344000000000005,1.548,0.13248000000000001,0.03864,0.138,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-05-27 20:00:00,2.04672,0.59696,2.132,0.30912,0.09016,0.322,1.7376,0.5068,1.81,1.52832,0.44576000000000005,1.592,0.30912,0.09016,0.322,1.2192,0.3556,1.27
2019-05-27 20:30:00,2.07024,0.60382,2.1565,0.17904,0.05222,0.1865,1.8912,0.5516,1.97,1.49424,0.43582000000000004,1.5565,0.17904,0.05222,0.1865,1.3152,0.3836,1.37
2019-05-27 21:00:00,1.9656,0.5733,2.0475,0.1032,0.030100000000000002,0.1075,1.8624,0.5432,1.94,1.3896,0.4053,1.4475,0.1032,0.030100000000000002,0.1075,1.2864,0.37520000000000003,1.34
2019-05-27 21:30:00,1.92768,0.5622400000000001,2.008,0.05568000000000001,0.01624,0.058,1.8719999999999999,0.546,1.9500000000000002,1.33248,0.38864000000000004,1.388,0.05568000000000001,0.01624,0.058,1.2768,0.3724,1.33
2019-05-27 22:00:00,1.86864,0.5450200000000001,1.9465,0.07344,0.02142,0.0765,1.7952,0.5236000000000001,1.87,1.32144,0.38542000000000004,1.3765,0.07344,0.02142,0.0765,1.248,0.364,1.3
2019-05-27 22:30:00,1.79136,0.52248,1.866,0.05376,0.015680000000000003,0.056,1.7376,0.5068,1.81,1.23456,0.36008,1.286,0.05376,0.015680000000000003,0.056,1.1808,0.34440000000000004,1.23
2019-05-27 23:00:00,1.6675200000000001,0.48636,1.737,0.03552,0.010360000000000001,0.037,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.12992,0.32956,1.177,0.03552,0.010360000000000001,0.037,1.0944,0.31920000000000004,1.1400000000000001
2019-05-27 23:30:00,1.50384,0.43862,1.5665,0.06384000000000001,0.01862,0.0665,1.44,0.42,1.5,1.02384,0.29862000000000005,1.0665,0.06384000000000001,0.01862,0.0665,0.96,0.28,1.0
2019-05-28 00:00:00,1.4246400000000001,0.41552000000000006,1.484,0.04224000000000001,0.012320000000000001,0.044,1.3824,0.4032,1.44,0.92544,0.26992000000000005,0.964,0.04224000000000001,0.012320000000000001,0.044,0.8832000000000001,0.2576,0.92
2019-05-28 00:30:00,1.3416000000000001,0.39130000000000004,1.3975,0.0456,0.013300000000000001,0.0475,1.296,0.378,1.35,0.852,0.2485,0.8875000000000001,0.0456,0.013300000000000001,0.0475,0.8064,0.23520000000000002,0.84
2019-05-28 01:00:00,1.33152,0.38836000000000004,1.387,0.03552,0.010360000000000001,0.037,1.296,0.378,1.35,0.8419200000000001,0.24556000000000003,0.877,0.03552,0.010360000000000001,0.037,0.8064,0.23520000000000002,0.84
2019-05-28 01:30:00,1.34496,0.39228,1.401,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.296,0.378,1.35,0.8553600000000001,0.24948,0.891,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.8064,0.23520000000000002,0.84
2019-05-28 02:00:00,1.32192,0.38556,1.377,0.025920000000000002,0.007560000000000001,0.027,1.296,0.378,1.35,0.8227200000000001,0.23996,0.857,0.025920000000000002,0.007560000000000001,0.027,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-05-28 02:30:00,1.32912,0.38766,1.3845,0.023520000000000003,0.006860000000000001,0.0245,1.3056,0.3808,1.3599999999999999,0.83952,0.24486000000000002,0.8745,0.023520000000000003,0.006860000000000001,0.0245,0.8160000000000001,0.23800000000000002,0.85
2019-05-28 03:00:00,1.34448,0.39214000000000004,1.4005,0.029280000000000004,0.00854,0.030500000000000003,1.3152,0.3836,1.37,0.84528,0.24654,0.8805000000000001,0.029280000000000004,0.00854,0.030500000000000003,0.8160000000000001,0.23800000000000002,0.85
2019-05-28 03:30:00,1.3248,0.3864,1.38,0.048,0.014,0.05,1.2768,0.3724,1.33,0.8256,0.24080000000000001,0.86,0.048,0.014,0.05,0.7776000000000001,0.2268,0.81
2019-05-28 04:00:00,1.27392,0.37156000000000006,1.327,0.054720000000000005,0.015960000000000002,0.057,1.2192,0.3556,1.27,0.7939200000000001,0.23156000000000002,0.8270000000000001,0.054720000000000005,0.015960000000000002,0.057,0.7392000000000001,0.2156,0.77
2019-05-28 04:30:00,1.26336,0.36848000000000003,1.316,0.08256000000000001,0.02408,0.08600000000000001,1.1808,0.34440000000000004,1.23,0.7833600000000001,0.22848000000000002,0.8160000000000001,0.08256000000000001,0.02408,0.08600000000000001,0.7008,0.2044,0.73
2019-05-28 05:00:00,1.23648,0.36064,1.288,0.05568000000000001,0.01624,0.058,1.1808,0.34440000000000004,1.23,0.7852800000000001,0.22904000000000002,0.8180000000000001,0.05568000000000001,0.01624,0.058,0.7296,0.21280000000000002,0.76
2019-05-28 05:30:00,1.24128,0.36204000000000003,1.293,0.07008,0.020440000000000003,0.073,1.1712,0.3416,1.22,0.7996800000000001,0.23324000000000003,0.833,0.07008,0.020440000000000003,0.073,0.7296,0.21280000000000002,0.76
2019-05-28 06:00:00,1.29504,0.37772000000000006,1.349,0.03744,0.010920000000000001,0.039,1.2576,0.3668,1.31,0.8534400000000001,0.24892000000000003,0.889,0.03744,0.010920000000000001,0.039,0.8160000000000001,0.23800000000000002,0.85
2019-05-28 06:30:00,1.4592,0.42560000000000003,1.52,0.028800000000000003,0.008400000000000001,0.03,1.4304000000000001,0.4172,1.49,0.9888,0.2884,1.03,0.028800000000000003,0.008400000000000001,0.03,0.96,0.28,1.0
2019-05-28 07:00:00,1.58592,0.46256,1.6520000000000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.536,0.448,1.6,1.09632,0.31976000000000004,1.142,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.0464,0.3052,1.09
2019-05-28 07:30:00,1.72512,0.50316,1.7970000000000002,0.07392,0.021560000000000003,0.077,1.6512,0.48160000000000003,1.72,1.16832,0.34076,1.217,0.07392,0.021560000000000003,0.077,1.0944,0.31920000000000004,1.1400000000000001
2019-05-28 08:00:00,1.8719999999999999,0.546,1.9500000000000002,0.07680000000000001,0.0224,0.08,1.7952,0.5236000000000001,1.87,1.3056,0.3808,1.3599999999999999,0.07680000000000001,0.0224,0.08,1.2288000000000001,0.3584,1.28
2019-05-28 08:30:00,2.02848,0.59164,2.113,0.07008,0.020440000000000003,0.073,1.9584000000000001,0.5712,2.04,1.49088,0.43484000000000006,1.553,0.07008,0.020440000000000003,0.073,1.4208,0.41440000000000005,1.48
2019-05-28 09:00:00,2.06688,0.60284,2.153,0.07968,0.02324,0.083,1.9872,0.5796,2.07,1.53888,0.44884,1.603,0.07968,0.02324,0.083,1.4592,0.42560000000000003,1.52
2019-05-28 09:30:00,2.11728,0.6175400000000001,2.2055,0.05328,0.015540000000000002,0.0555,2.064,0.602,2.15,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.05328,0.015540000000000002,0.0555,1.5264,0.44520000000000004,1.5899999999999999
2019-05-28 10:00:00,2.07984,0.60662,2.1665,0.02544,0.00742,0.026500000000000003,2.0544000000000002,0.5992000000000001,2.14,1.57104,0.45822,1.6365,0.02544,0.00742,0.026500000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-05-28 10:30:00,1.93392,0.56406,2.0145,0.023520000000000003,0.006860000000000001,0.0245,1.9104,0.5572,1.99,1.54032,0.44926000000000005,1.6045,0.023520000000000003,0.006860000000000001,0.0245,1.5168,0.4424,1.58
2019-05-28 11:00:00,1.66704,0.48622000000000004,1.7365,0.03504,0.010220000000000002,0.036500000000000005,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.61904,0.47222000000000003,1.6865,0.03504,0.010220000000000002,0.036500000000000005,1.584,0.462,1.65
2019-05-28 11:30:00,1.81344,0.5289200000000001,1.889,0.03744,0.010920000000000001,0.039,1.776,0.518,1.85,1.54464,0.45052000000000003,1.609,0.03744,0.010920000000000001,0.039,1.5072,0.43960000000000005,1.57
2019-05-28 12:00:00,1.6968,0.4949,1.7675,0.07440000000000001,0.0217,0.0775,1.6224,0.4732,1.69,1.6008,0.46690000000000004,1.6675,0.07440000000000001,0.0217,0.0775,1.5264,0.44520000000000004,1.5899999999999999
2019-05-28 12:30:00,1.5849600000000001,0.46228,1.651,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.536,0.448,1.6,1.6329600000000002,0.47628000000000004,1.701,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.584,0.462,1.65
2019-05-28 13:00:00,1.56816,0.45738000000000006,1.6335000000000002,0.05136,0.014980000000000002,0.053500000000000006,1.5168,0.4424,1.58,1.60656,0.46858000000000005,1.6735,0.05136,0.014980000000000002,0.053500000000000006,1.5552000000000001,0.4536,1.62
2019-05-28 13:30:00,1.4616,0.4263,1.5225,0.0504,0.014700000000000001,0.052500000000000005,1.4112,0.4116,1.47,1.6248,0.47390000000000004,1.6925,0.0504,0.014700000000000001,0.052500000000000005,1.5744,0.4592,1.6400000000000001
2019-05-28 14:00:00,1.5575999999999999,0.45430000000000004,1.6225,0.0888,0.025900000000000003,0.0925,1.4688,0.4284,1.53,1.6728,0.4879,1.7425000000000002,0.0888,0.025900000000000003,0.0925,1.584,0.462,1.65
2019-05-28 14:30:00,1.74096,0.50778,1.8135,0.00336,0.0009800000000000002,0.0035,1.7376,0.5068,1.81,1.74096,0.50778,1.8135,0.00336,0.0009800000000000002,0.0035,1.7376,0.5068,1.81
2019-05-28 15:00:00,1.92624,0.5618200000000001,2.0065,0.01584,0.00462,0.0165,1.9104,0.5572,1.99,1.53264,0.44702000000000003,1.5965,0.01584,0.00462,0.0165,1.5168,0.4424,1.58
2019-05-28 15:30:00,1.80816,0.5273800000000001,1.8835000000000002,0.05136,0.014980000000000002,0.053500000000000006,1.7568000000000001,0.5124000000000001,1.83,1.48176,0.43218,1.5434999999999999,0.05136,0.014980000000000002,0.053500000000000006,1.4304000000000001,0.4172,1.49
2019-05-28 16:00:00,1.6329600000000002,0.47628000000000004,1.701,0.05856000000000001,0.01708,0.061,1.5744,0.4592,1.6400000000000001,1.46976,0.42868000000000006,1.5310000000000001,0.05856000000000001,0.01708,0.061,1.4112,0.4116,1.47
2019-05-28 16:30:00,1.7510400000000002,0.5107200000000001,1.824,0.01344,0.003920000000000001,0.014,1.7376,0.5068,1.81,1.65504,0.48272000000000004,1.724,0.01344,0.003920000000000001,0.014,1.6416,0.4788,1.71
2019-05-28 17:00:00,1.6728,0.4879,1.7425000000000002,0.0408,0.0119,0.0425,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.5575999999999999,0.45430000000000004,1.6225,0.0408,0.0119,0.0425,1.5168,0.4424,1.58
2019-05-28 17:30:00,1.8912,0.5516,1.97,0.048,0.014,0.05,1.8432,0.5376000000000001,1.92,1.4592,0.42560000000000003,1.52,0.048,0.014,0.05,1.4112,0.4116,1.47
2019-05-28 18:00:00,2.1336,0.6223000000000001,2.2225,0.0216,0.0063,0.022500000000000003,2.112,0.616,2.2,1.5864,0.4627,1.6525,0.0216,0.0063,0.022500000000000003,1.5648,0.45640000000000003,1.63
2019-05-28 18:30:00,2.10768,0.6147400000000001,2.1955,0.05328,0.015540000000000002,0.0555,2.0544000000000002,0.5992000000000001,2.14,1.59888,0.46634000000000003,1.6655,0.05328,0.015540000000000002,0.0555,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-05-28 19:00:00,2.09232,0.61026,2.1795,0.057120000000000004,0.01666,0.059500000000000004,2.0352,0.5936,2.12,1.55472,0.45346000000000003,1.6195,0.057120000000000004,0.01666,0.059500000000000004,1.4976,0.4368,1.56
2019-05-28 19:30:00,2.09424,0.61082,2.1815,0.030240000000000003,0.008820000000000001,0.0315,2.064,0.602,2.15,1.45104,0.42322000000000004,1.5115,0.030240000000000003,0.008820000000000001,0.0315,1.4208,0.41440000000000005,1.48
2019-05-28 20:00:00,2.10864,0.61502,2.1965,0.01584,0.00462,0.0165,2.0928,0.6104,2.18,1.42704,0.41622000000000003,1.4865,0.01584,0.00462,0.0165,1.4112,0.4116,1.47
2019-05-28 20:30:00,2.06064,0.60102,2.1465,0.02544,0.00742,0.026500000000000003,2.0352,0.5936,2.12,1.36944,0.39942000000000005,1.4265,0.02544,0.00742,0.026500000000000003,1.344,0.392,1.4
2019-05-28 21:00:00,2.0366400000000002,0.5940200000000001,2.1215,0.030240000000000003,0.008820000000000001,0.0315,2.0064,0.5852,2.09,1.32624,0.38682000000000005,1.3815,0.030240000000000003,0.008820000000000001,0.0315,1.296,0.378,1.35
2019-05-28 21:30:00,1.9872,0.5796,2.07,0.009600000000000001,0.0028,0.01,1.9776,0.5768,2.06,1.3248,0.3864,1.38,0.009600000000000001,0.0028,0.01,1.3152,0.3836,1.37
2019-05-28 22:00:00,1.97952,0.5773600000000001,2.062,0.0019200000000000003,0.0005600000000000001,0.002,1.9776,0.5768,2.06,1.31712,0.38416000000000006,1.3719999999999999,0.0019200000000000003,0.0005600000000000001,0.002,1.3152,0.3836,1.37
2019-05-28 22:30:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,1.2288000000000001,0.3584,1.28,0.0,0.0,0.0,1.2288000000000001,0.3584,1.28
2019-05-28 23:00:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,1.1328,0.3304,1.18,0.0,0.0,0.0,1.1328,0.3304,1.18
2019-05-28 23:30:00,1.59408,0.46494,1.6605,0.00048000000000000007,0.00014000000000000001,0.0005,1.5936,0.46480000000000005,1.6600000000000001,0.9988800000000001,0.29134000000000004,1.0405,0.00048000000000000007,0.00014000000000000001,0.0005,0.9984000000000001,0.2912,1.04
2019-05-29 00:00:00,1.4952,0.43610000000000004,1.5575,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.488,0.434,1.55,0.9192,0.2681,0.9575,0.007200000000000001,0.0021000000000000003,0.007500000000000001,0.912,0.266,0.9500000000000001
2019-05-29 00:30:00,1.47072,0.42896,1.532,0.01152,0.00336,0.012,1.4592,0.42560000000000003,1.52,0.99072,0.28896000000000005,1.032,0.01152,0.00336,0.012,0.9792000000000001,0.2856,1.02
2019-05-29 01:00:00,1.4184,0.4137,1.4775,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.4112,0.4116,1.47,0.9384,0.2737,0.9775,0.007200000000000001,0.0021000000000000003,0.007500000000000001,0.9312,0.2716,0.97
2019-05-29 01:30:00,1.40976,0.41118000000000005,1.4685000000000001,0.01776,0.005180000000000001,0.018500000000000003,1.392,0.406,1.45,0.91056,0.26558000000000004,0.9485,0.01776,0.005180000000000001,0.018500000000000003,0.8928,0.2604,0.93
2019-05-29 02:00:00,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.022080000000000002,0.00644,0.023,1.4208,0.41440000000000005,1.48,0.93408,0.27244,0.973,0.022080000000000002,0.00644,0.023,0.912,0.266,0.9500000000000001
2019-05-29 02:30:00,1.4856,0.4333,1.5474999999999999,0.0264,0.0077,0.0275,1.4592,0.42560000000000003,1.52,0.9864,0.2877,1.0275,0.0264,0.0077,0.0275,0.96,0.28,1.0
2019-05-29 03:00:00,1.46688,0.42784000000000005,1.528,0.036480000000000005,0.01064,0.038,1.4304000000000001,0.4172,1.49,0.9292800000000001,0.27104,0.968,0.036480000000000005,0.01064,0.038,0.8928,0.2604,0.93
2019-05-29 03:30:00,1.44192,0.42056000000000004,1.502,0.05952,0.01736,0.062,1.3824,0.4032,1.44,0.86592,0.25256,0.902,0.05952,0.01736,0.062,0.8064,0.23520000000000002,0.84
2019-05-29 04:00:00,1.41024,0.41132,1.469,0.07584,0.02212,0.079,1.3344,0.38920000000000005,1.3900000000000001,0.8342400000000001,0.24332,0.869,0.07584,0.02212,0.079,0.7584000000000001,0.2212,0.79
2019-05-29 04:30:00,1.36656,0.39858000000000005,1.4235,0.06096000000000001,0.01778,0.0635,1.3056,0.3808,1.3599999999999999,0.79056,0.23058,0.8235,0.06096000000000001,0.01778,0.0635,0.7296,0.21280000000000002,0.76
2019-05-29 05:00:00,1.33968,0.39074000000000003,1.3955,0.06288,0.018340000000000002,0.0655,1.2768,0.3724,1.33,0.7732800000000001,0.22554000000000002,0.8055,0.06288,0.018340000000000002,0.0655,0.7104,0.20720000000000002,0.74
2019-05-29 05:30:00,1.35552,0.39536000000000004,1.412,0.06912,0.02016,0.07200000000000001,1.2864,0.37520000000000003,1.34,0.7987200000000001,0.23296000000000003,0.8320000000000001,0.06912,0.02016,0.07200000000000001,0.7296,0.21280000000000002,0.76
2019-05-29 06:00:00,1.3833600000000001,0.40348,1.441,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.3344,0.38920000000000005,1.3900000000000001,0.81696,0.23828000000000002,0.851,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.768,0.224,0.8
2019-05-29 06:30:00,1.4952,0.43610000000000004,1.5575,0.0264,0.0077,0.0275,1.4688,0.4284,1.53,0.9096000000000001,0.26530000000000004,0.9475,0.0264,0.0077,0.0275,0.8832000000000001,0.2576,0.92
2019-05-29 07:00:00,1.55664,0.45402000000000003,1.6215000000000002,0.00144,0.00042,0.0015,1.5552000000000001,0.4536,1.62,1.01904,0.29722000000000004,1.0615,0.00144,0.00042,0.0015,1.0176,0.2968,1.06
2019-05-29 07:30:00,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001,1.1616,0.3388,1.21,0.0,0.0,0.0,1.1616,0.3388,1.21
2019-05-29 08:00:00,1.74768,0.5097400000000001,1.8205,0.00048000000000000007,0.00014000000000000001,0.0005,1.7472,0.5096,1.82,1.32528,0.38654000000000005,1.3805,0.00048000000000000007,0.00014000000000000001,0.0005,1.3248,0.3864,1.38
2019-05-29 08:30:00,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001,1.3632,0.3976,1.42,0.0,0.0,0.0,1.3632,0.3976,1.42
2019-05-29 09:00:00,1.68288,0.49084000000000005,1.7530000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.6703999999999999,0.4872,1.74,1.34688,0.39284,1.403,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.3344,0.38920000000000005,1.3900000000000001
2019-05-29 09:30:00,1.5321600000000002,0.44688000000000005,1.596,0.03456,0.01008,0.036000000000000004,1.4976,0.4368,1.56,1.37856,0.40208000000000005,1.436,0.03456,0.01008,0.036000000000000004,1.344,0.392,1.4
2019-05-29 10:00:00,1.53456,0.44758000000000003,1.5985,0.05616,0.016380000000000002,0.0585,1.4784000000000002,0.4312,1.54,1.4481600000000001,0.42238000000000003,1.5085000000000002,0.05616,0.016380000000000002,0.0585,1.392,0.406,1.45
2019-05-29 10:30:00,1.49904,0.43722000000000005,1.5615,0.07824,0.022820000000000003,0.0815,1.4208,0.41440000000000005,1.48,1.40304,0.40922000000000003,1.4615,0.07824,0.022820000000000003,0.0815,1.3248,0.3864,1.38
2019-05-29 11:00:00,1.53072,0.44646,1.5945,0.08112000000000001,0.02366,0.0845,1.4496,0.4228,1.51,1.36752,0.39886000000000005,1.4245,0.08112000000000001,0.02366,0.0845,1.2864,0.37520000000000003,1.34
2019-05-29 11:30:00,1.67616,0.48888000000000004,1.746,0.07296000000000001,0.02128,0.076,1.6032000000000002,0.4676,1.67,1.36896,0.39928,1.426,0.07296000000000001,0.02128,0.076,1.296,0.378,1.35
2019-05-29 12:00:00,1.60032,0.46676000000000006,1.667,0.11232,0.032760000000000004,0.117,1.488,0.434,1.55,1.39872,0.40796000000000004,1.457,0.11232,0.032760000000000004,0.117,1.2864,0.37520000000000003,1.34
2019-05-29 12:30:00,1.52496,0.44478,1.5885,0.20016,0.05838,0.20850000000000002,1.3248,0.3864,1.38,1.42896,0.41678000000000004,1.4885000000000002,0.20016,0.05838,0.20850000000000002,1.2288000000000001,0.3584,1.28
2019-05-29 13:00:00,1.49376,0.43568,1.556,0.30336,0.08848,0.316,1.1904,0.3472,1.24,1.37856,0.40208000000000005,1.436,0.30336,0.08848,0.316,1.0752,0.3136,1.12
2019-05-29 13:30:00,1.36656,0.39858000000000005,1.4235,0.34896000000000005,0.10178000000000001,0.3635,1.0176,0.2968,1.06,1.29936,0.37898000000000004,1.3535,0.34896000000000005,0.10178000000000001,0.3635,0.9504,0.2772,0.99
2019-05-29 14:00:00,1.50576,0.43918,1.5685,0.36336,0.10598,0.3785,1.1424,0.3332,1.19,1.30416,0.38038000000000005,1.3585,0.36336,0.10598,0.3785,0.9408000000000001,0.27440000000000003,0.98
2019-05-29 14:30:00,1.44672,0.42196000000000006,1.5070000000000001,0.39072,0.11396,0.40700000000000003,1.056,0.308,1.1,1.23552,0.36036,1.287,0.39072,0.11396,0.40700000000000003,0.8448,0.2464,0.88
2019-05-29 15:00:00,1.64256,0.47908000000000006,1.7109999999999999,0.42336,0.12348,0.441,1.2192,0.3556,1.27,1.32576,0.38668,1.381,0.42336,0.12348,0.441,0.9024000000000001,0.2632,0.9400000000000001
2019-05-29 15:30:00,1.7232,0.5026,1.795,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.3248,0.3864,1.38,1.416,0.41300000000000003,1.475,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.0176,0.2968,1.06
2019-05-29 16:00:00,1.90992,0.55706,1.9895,0.40272,0.11746000000000001,0.41950000000000004,1.5072,0.43960000000000005,1.57,1.4011200000000001,0.40866,1.4595,0.40272,0.11746000000000001,0.41950000000000004,0.9984000000000001,0.2912,1.04
2019-05-29 16:30:00,1.99296,0.58128,2.076,0.27456,0.08008000000000001,0.28600000000000003,1.7184,0.5012,1.79,1.46496,0.42728000000000005,1.526,0.27456,0.08008000000000001,0.28600000000000003,1.1904,0.3472,1.24
2019-05-29 17:00:00,2.11728,0.6175400000000001,2.2055,0.26448000000000005,0.07714,0.2755,1.8528,0.5404,1.9300000000000002,1.57008,0.45794,1.6355,0.26448000000000005,0.07714,0.2755,1.3056,0.3808,1.3599999999999999
2019-05-29 17:30:00,2.1849600000000002,0.6372800000000001,2.276,0.19776000000000002,0.05768,0.20600000000000002,1.9872,0.5796,2.07,1.57056,0.45808000000000004,1.6360000000000001,0.19776000000000002,0.05768,0.20600000000000002,1.3728,0.40040000000000003,1.43
2019-05-29 18:00:00,2.24112,0.65366,2.3345000000000002,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.0448,0.5964,2.13,1.61712,0.47166,1.6844999999999999,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.4208,0.41440000000000005,1.48
2019-05-29 18:30:00,2.23248,0.65114,2.3255,0.14928000000000002,0.04354,0.1555,2.0832,0.6076,2.17,1.63728,0.47754,1.7055,0.14928000000000002,0.04354,0.1555,1.488,0.434,1.55
2019-05-29 19:00:00,2.25408,0.65744,2.348,0.18048,0.052640000000000006,0.188,2.0736,0.6048,2.16,1.61088,0.46984000000000004,1.678,0.18048,0.052640000000000006,0.188,1.4304000000000001,0.4172,1.49
2019-05-29 19:30:00,2.26032,0.6592600000000001,2.3545,0.23472,0.06846000000000001,0.24450000000000002,2.0256,0.5908,2.11,1.5787200000000001,0.46046000000000004,1.6445,0.23472,0.06846000000000001,0.24450000000000002,1.344,0.392,1.4
2019-05-29 20:00:00,2.19744,0.64092,2.289,0.24864000000000003,0.07252,0.259,1.9488,0.5684,2.03,1.53504,0.44772000000000006,1.599,0.24864000000000003,0.07252,0.259,1.2864,0.37520000000000003,1.34
2019-05-29 20:30:00,2.12208,0.61894,2.2105,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.8912,0.5516,1.97,1.47888,0.43134000000000006,1.5405,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.248,0.364,1.3
2019-05-29 21:00:00,2.03808,0.5944400000000001,2.123,0.18528000000000003,0.054040000000000005,0.193,1.8528,0.5404,1.9300000000000002,1.40448,0.40964000000000006,1.463,0.18528000000000003,0.054040000000000005,0.193,1.2192,0.3556,1.27
2019-05-29 21:30:00,2.05344,0.59892,2.1390000000000002,0.19104000000000002,0.055720000000000006,0.199,1.8624,0.5432,1.94,1.38144,0.40292000000000006,1.439,0.19104000000000002,0.055720000000000006,0.199,1.1904,0.3472,1.24
2019-05-29 22:00:00,1.992,0.581,2.075,0.2544,0.0742,0.265,1.7376,0.5068,1.81,1.3872,0.4046,1.445,0.2544,0.0742,0.265,1.1328,0.3304,1.18
2019-05-29 22:30:00,1.84224,0.53732,1.919,0.26784,0.07812000000000001,0.279,1.5744,0.4592,1.6400000000000001,1.30464,0.38052,1.359,0.26784,0.07812000000000001,0.279,1.0368,0.3024,1.08
2019-05-29 23:00:00,1.71456,0.5000800000000001,1.786,0.29376,0.08568,0.306,1.4208,0.41440000000000005,1.48,1.21536,0.35448,1.266,0.29376,0.08568,0.306,0.9216000000000001,0.26880000000000004,0.96
2019-05-29 23:30:00,1.5408,0.4494,1.605,0.2928,0.0854,0.305,1.248,0.364,1.3,1.1184,0.3262,1.165,0.2928,0.0854,0.305,0.8256,0.24080000000000001,0.86
2019-05-30 00:00:00,1.40304,0.40922000000000003,1.4615,0.35664,0.10402000000000002,0.3715,1.0464,0.3052,1.09,1.01904,0.29722000000000004,1.0615,0.35664,0.10402000000000002,0.3715,0.6624,0.1932,0.6900000000000001
2019-05-30 00:30:00,1.31856,0.38458000000000003,1.3735,0.33936000000000005,0.09898000000000001,0.35350000000000004,0.9792000000000001,0.2856,1.02,0.9441600000000001,0.27538,0.9835,0.33936000000000005,0.09898000000000001,0.35350000000000004,0.6048,0.1764,0.63
2019-05-30 01:00:00,1.2984,0.37870000000000004,1.3525,0.33840000000000003,0.09870000000000001,0.35250000000000004,0.96,0.28,1.0,0.9624,0.2807,1.0025,0.33840000000000003,0.09870000000000001,0.35250000000000004,0.624,0.182,0.65
2019-05-30 01:30:00,1.332,0.3885,1.3875,0.42,0.12250000000000001,0.4375,0.912,0.266,0.9500000000000001,0.9864,0.2877,1.0275,0.42,0.12250000000000001,0.4375,0.5664,0.1652,0.59
2019-05-30 02:00:00,1.38624,0.40432,1.444,0.39744,0.11592000000000001,0.41400000000000003,0.9888,0.2884,1.03,1.10784,0.32312,1.154,0.39744,0.11592000000000001,0.41400000000000003,0.7104,0.20720000000000002,0.74
2019-05-30 02:30:00,1.38528,0.40404,1.443,0.33888,0.09884000000000001,0.353,1.0464,0.3052,1.09,1.12608,0.32844,1.173,0.33888,0.09884000000000001,0.353,0.7872,0.2296,0.8200000000000001
2019-05-30 03:00:00,1.41072,0.41146000000000005,1.4695,0.36432000000000003,0.10626000000000001,0.3795,1.0464,0.3052,1.09,1.16112,0.33866,1.2095,0.36432000000000003,0.10626000000000001,0.3795,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-05-30 03:30:00,1.43424,0.41832,1.494,0.38784,0.11312000000000001,0.404,1.0464,0.3052,1.09,1.20384,0.35112000000000004,1.254,0.38784,0.11312000000000001,0.404,0.8160000000000001,0.23800000000000002,0.85
2019-05-30 04:00:00,1.4328,0.4179,1.4925000000000002,0.4344,0.1267,0.4525,0.9984000000000001,0.2912,1.04,1.1832,0.3451,1.2325,0.4344,0.1267,0.4525,0.7488,0.2184,0.78
2019-05-30 04:30:00,1.40784,0.41062000000000004,1.4665,0.39984000000000003,0.11662000000000002,0.41650000000000004,1.008,0.294,1.05,1.15824,0.33782,1.2065000000000001,0.39984000000000003,0.11662000000000002,0.41650000000000004,0.7584000000000001,0.2212,0.79
2019-05-30 05:00:00,1.37616,0.40138,1.4335,0.41616000000000003,0.12138000000000002,0.4335,0.96,0.28,1.0,1.09776,0.32018,1.1435,0.41616000000000003,0.12138000000000002,0.4335,0.6816,0.1988,0.71
2019-05-30 05:30:00,1.29744,0.37842000000000003,1.3515000000000001,0.41424000000000005,0.12082000000000001,0.4315,0.8832000000000001,0.2576,0.92,0.9518400000000001,0.27762000000000003,0.9915,0.41424000000000005,0.12082000000000001,0.4315,0.5376000000000001,0.1568,0.56
2019-05-30 06:00:00,1.34112,0.39116,1.397,0.39072,0.11396,0.40700000000000003,0.9504,0.2772,0.99,1.00512,0.29316000000000003,1.047,0.39072,0.11396,0.40700000000000003,0.6144000000000001,0.1792,0.64
2019-05-30 06:30:00,1.48464,0.43302,1.5465,0.40944,0.11942000000000001,0.42650000000000005,1.0752,0.3136,1.12,1.13904,0.33222,1.1865,0.40944,0.11942000000000001,0.42650000000000005,0.7296,0.21280000000000002,0.76
2019-05-30 07:00:00,1.54128,0.44954000000000005,1.6055000000000001,0.40848,0.11914000000000001,0.42550000000000004,1.1328,0.3304,1.18,1.22448,0.35714,1.2755,0.40848,0.11914000000000001,0.42550000000000004,0.8160000000000001,0.23800000000000002,0.85
2019-05-30 07:30:00,1.64592,0.48006000000000004,1.7145000000000001,0.42672000000000004,0.12446000000000002,0.4445,1.2192,0.3556,1.27,1.32912,0.38766,1.3845,0.42672000000000004,0.12446000000000002,0.4445,0.9024000000000001,0.2632,0.9400000000000001
2019-05-30 08:00:00,1.76736,0.51548,1.841,0.42336,0.12348,0.441,1.344,0.392,1.4,1.41216,0.41188,1.471,0.42336,0.12348,0.441,0.9888,0.2884,1.03
2019-05-30 08:30:00,1.8043200000000001,0.5262600000000001,1.8795000000000002,0.41232,0.12026,0.4295,1.392,0.406,1.45,1.48752,0.43386,1.5495,0.41232,0.12026,0.4295,1.0752,0.3136,1.12
2019-05-30 09:00:00,1.82448,0.5321400000000001,1.9005,0.37488000000000005,0.10934,0.3905,1.4496,0.4228,1.51,1.52688,0.44534,1.5905,0.37488000000000005,0.10934,0.3905,1.152,0.336,1.2
2019-05-30 09:30:00,1.71984,0.5016200000000001,1.7915,0.39504000000000006,0.11522,0.41150000000000003,1.3248,0.3864,1.38,1.54704,0.45122,1.6115,0.39504000000000006,0.11522,0.41150000000000003,1.152,0.336,1.2
2019-05-30 10:00:00,1.55952,0.45486000000000004,1.6245,0.35952,0.10486000000000001,0.3745,1.2,0.35000000000000003,1.25,1.54032,0.44926000000000005,1.6045,0.35952,0.10486000000000001,0.3745,1.1808,0.34440000000000004,1.23
2019-05-30 10:30:00,1.44576,0.42168000000000005,1.506,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.0464,0.3052,1.09,1.49376,0.43568,1.556,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.0944,0.31920000000000004,1.1400000000000001
2019-05-30 11:00:00,1.33344,0.38892000000000004,1.389,0.44064000000000003,0.12852000000000002,0.459,0.8928,0.2604,0.93,1.43904,0.41972000000000004,1.499,0.44064000000000003,0.12852000000000002,0.459,0.9984000000000001,0.2912,1.04
2019-05-30 11:30:00,1.32336,0.38598000000000005,1.3785,0.41136000000000006,0.11998,0.42850000000000005,0.912,0.266,0.9500000000000001,1.42896,0.41678000000000004,1.4885000000000002,0.41136000000000006,0.11998,0.42850000000000005,1.0176,0.2968,1.06
2019-05-30 12:00:00,1.39344,0.40642000000000006,1.4515,0.30864,0.09002,0.3215,1.0848,0.3164,1.13,1.4606400000000002,0.42602,1.5215,0.30864,0.09002,0.3215,1.152,0.336,1.2
2019-05-30 12:30:00,1.41504,0.41272000000000003,1.474,0.49344000000000005,0.14392000000000002,0.514,0.9216000000000001,0.26880000000000004,0.96,1.45344,0.42392,1.514,0.49344000000000005,0.14392000000000002,0.514,0.96,0.28,1.0
2019-05-30 13:00:00,1.4304000000000001,0.4172,1.49,0.49920000000000003,0.1456,0.52,0.9312,0.2716,0.97,1.4976,0.4368,1.56,0.49920000000000003,0.1456,0.52,0.9984000000000001,0.2912,1.04
2019-05-30 13:30:00,1.2456,0.3633,1.2974999999999999,0.4872,0.1421,0.5075000000000001,0.7584000000000001,0.2212,0.79,1.3992,0.4081,1.4575,0.4872,0.1421,0.5075000000000001,0.912,0.266,0.9500000000000001
2019-05-30 14:00:00,1.46976,0.42868000000000006,1.5310000000000001,0.39456,0.11508000000000002,0.41100000000000003,1.0752,0.3136,1.12,1.43136,0.41748,1.491,0.39456,0.11508000000000002,0.41100000000000003,1.0368,0.3024,1.08
2019-05-30 14:30:00,1.49472,0.43596,1.557,0.43872000000000005,0.12796000000000002,0.457,1.056,0.308,1.1,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.43872000000000005,0.12796000000000002,0.457,1.0272000000000001,0.29960000000000003,1.07
2019-05-30 15:00:00,1.59456,0.46508000000000005,1.661,0.33696000000000004,0.09828,0.35100000000000003,1.2576,0.3668,1.31,1.44096,0.42028000000000004,1.501,0.33696000000000004,0.09828,0.35100000000000003,1.104,0.322,1.15
2019-05-30 15:30:00,1.6872,0.49210000000000004,1.7575,0.3048,0.0889,0.3175,1.3824,0.4032,1.44,1.4184,0.4137,1.4775,0.3048,0.0889,0.3175,1.1136,0.32480000000000003,1.16
2019-05-30 16:00:00,1.5614400000000002,0.45542000000000005,1.6265,0.26544,0.07742,0.2765,1.296,0.378,1.35,1.36944,0.39942000000000005,1.4265,0.26544,0.07742,0.2765,1.104,0.322,1.15
2019-05-30 16:30:00,1.49376,0.43568,1.556,0.37056000000000006,0.10808000000000001,0.386,1.1232,0.3276,1.17,1.45536,0.42448,1.516,0.37056000000000006,0.10808000000000001,0.386,1.0848,0.3164,1.13
2019-05-30 17:00:00,1.5854400000000002,0.46242000000000005,1.6515,0.40464000000000006,0.11802000000000001,0.42150000000000004,1.1808,0.34440000000000004,1.23,1.5086400000000002,0.44002,1.5715,0.40464000000000006,0.11802000000000001,0.42150000000000004,1.104,0.322,1.15
2019-05-30 17:30:00,1.69392,0.49406000000000005,1.7645,0.35952,0.10486000000000001,0.3745,1.3344,0.38920000000000005,1.3900000000000001,1.60752,0.46886000000000005,1.6745,0.35952,0.10486000000000001,0.3745,1.248,0.364,1.3
2019-05-30 18:00:00,1.71888,0.50134,1.7905000000000002,0.29808,0.08694,0.3105,1.4208,0.41440000000000005,1.48,1.62288,0.47334000000000004,1.6905000000000001,0.29808,0.08694,0.3105,1.3248,0.3864,1.38
2019-05-30 18:30:00,1.87488,0.54684,1.953,0.21408000000000002,0.06244,0.223,1.6608,0.4844,1.73,1.54848,0.45164000000000004,1.613,0.21408000000000002,0.06244,0.223,1.3344,0.38920000000000005,1.3900000000000001
2019-05-30 19:00:00,1.9891200000000002,0.58016,2.072,0.21312,0.06216000000000001,0.222,1.776,0.518,1.85,1.55712,0.45416000000000006,1.6219999999999999,0.21312,0.06216000000000001,0.222,1.344,0.392,1.4
2019-05-30 19:30:00,2.00928,0.58604,2.093,0.10848000000000001,0.03164,0.113,1.9008,0.5544,1.98,1.45248,0.42364,1.513,0.10848000000000001,0.03164,0.113,1.344,0.392,1.4
2019-05-30 20:00:00,1.94352,0.56686,2.0245,0.10032,0.02926,0.10450000000000001,1.8432,0.5376000000000001,1.92,1.36752,0.39886000000000005,1.4245,0.10032,0.02926,0.10450000000000001,1.2671999999999999,0.36960000000000004,1.32
2019-05-30 20:30:00,1.94496,0.56728,2.026,0.16896000000000003,0.049280000000000004,0.176,1.776,0.518,1.85,1.37856,0.40208000000000005,1.436,0.16896000000000003,0.049280000000000004,0.176,1.2096,0.3528,1.26
2019-05-30 21:00:00,1.8763200000000002,0.5472600000000001,1.9545,0.11952000000000002,0.03486,0.1245,1.7568000000000001,0.5124000000000001,1.83,1.32912,0.38766,1.3845,0.11952000000000002,0.03486,0.1245,1.2096,0.3528,1.26
2019-05-30 21:30:00,1.90128,0.55454,1.9805000000000001,0.25968,0.07574,0.2705,1.6416,0.4788,1.71,1.32528,0.38654000000000005,1.3805,0.25968,0.07574,0.2705,1.0656,0.3108,1.11
2019-05-30 22:00:00,1.8816000000000002,0.5488000000000001,1.96,0.24960000000000002,0.0728,0.26,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.296,0.378,1.35,0.24960000000000002,0.0728,0.26,1.0464,0.3052,1.09
2019-05-30 22:30:00,1.85664,0.54152,1.9340000000000002,0.22464,0.06552000000000001,0.234,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.24224,0.36232000000000003,1.294,0.22464,0.06552000000000001,0.234,1.0176,0.2968,1.06
2019-05-30 23:00:00,1.74672,0.50946,1.8195000000000001,0.23952,0.06986,0.2495,1.5072,0.43960000000000005,1.57,1.16112,0.33866,1.2095,0.23952,0.06986,0.2495,0.9216000000000001,0.26880000000000004,0.96
2019-05-30 23:30:00,1.63632,0.47726,1.7045,0.16752,0.04886,0.17450000000000002,1.4688,0.4284,1.53,1.04112,0.30366000000000004,1.0845,0.16752,0.04886,0.17450000000000002,0.8736,0.2548,0.91
2019-05-31 00:00:00,1.51248,0.44114000000000003,1.5755,0.19728,0.05754000000000001,0.20550000000000002,1.3152,0.3836,1.37,0.9940800000000001,0.28994000000000003,1.0355,0.19728,0.05754000000000001,0.20550000000000002,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-05-31 00:30:00,1.416,0.41300000000000003,1.475,0.216,0.063,0.225,1.2,0.35000000000000003,1.25,0.9264,0.2702,0.965,0.216,0.063,0.225,0.7104,0.20720000000000002,0.74
2019-05-31 01:00:00,1.3713600000000001,0.39998000000000006,1.4285,0.29616000000000003,0.08638000000000001,0.3085,1.0752,0.3136,1.12,0.92976,0.27118000000000003,0.9685,0.29616000000000003,0.08638000000000001,0.3085,0.6336,0.18480000000000002,0.66
2019-05-31 01:30:00,1.35696,0.39578,1.4135,0.22416000000000003,0.06538000000000001,0.2335,1.1328,0.3304,1.18,0.9057600000000001,0.26418,0.9435,0.22416000000000003,0.06538000000000001,0.2335,0.6816,0.1988,0.71
2019-05-31 02:00:00,1.30944,0.38192000000000004,1.3639999999999999,0.20544,0.05992000000000001,0.214,1.104,0.322,1.15,0.88704,0.25872,0.924,0.20544,0.05992000000000001,0.214,0.6816,0.1988,0.71
2019-05-31 02:30:00,1.3032,0.3801,1.3575,0.3336,0.09730000000000001,0.34750000000000003,0.9696,0.2828,1.01,0.8616,0.2513,0.8975000000000001,0.3336,0.09730000000000001,0.34750000000000003,0.528,0.154,0.55
2019-05-31 03:00:00,1.3056,0.3808,1.3599999999999999,0.3456,0.1008,0.36,0.96,0.28,1.0,0.8832000000000001,0.2576,0.92,0.3456,0.1008,0.36,0.5376000000000001,0.1568,0.56
2019-05-31 03:30:00,1.3593600000000001,0.39648000000000005,1.416,0.29376,0.08568,0.306,1.0656,0.3108,1.11,0.8697600000000001,0.25368,0.906,0.29376,0.08568,0.306,0.5760000000000001,0.168,0.6000000000000001
2019-05-31 04:00:00,1.26144,0.36792,1.314,0.29184000000000004,0.08512,0.304,0.9696,0.2828,1.01,0.8294400000000001,0.24192000000000002,0.864,0.29184000000000004,0.08512,0.304,0.5376000000000001,0.1568,0.56
2019-05-31 04:30:00,1.23552,0.36036,1.287,0.25632000000000005,0.07476000000000001,0.267,0.9792000000000001,0.2856,1.02,0.8227200000000001,0.23996,0.857,0.25632000000000005,0.07476000000000001,0.267,0.5664,0.1652,0.59
2019-05-31 05:00:00,1.24272,0.36246,1.2945,0.17712000000000003,0.051660000000000005,0.1845,1.0656,0.3108,1.11,0.83952,0.24486000000000002,0.8745,0.17712000000000003,0.051660000000000005,0.1845,0.6624,0.1932,0.6900000000000001
2019-05-31 05:30:00,1.21056,0.35308,1.2610000000000001,0.14496,0.042280000000000005,0.151,1.0656,0.3108,1.11,0.81696,0.23828000000000002,0.851,0.14496,0.042280000000000005,0.151,0.672,0.196,0.7000000000000001
2019-05-31 06:00:00,1.2432,0.36260000000000003,1.295,0.07200000000000001,0.021,0.075,1.1712,0.3416,1.22,0.8208000000000001,0.2394,0.855,0.07200000000000001,0.021,0.075,0.7488,0.2184,0.78
2019-05-31 06:30:00,1.42176,0.41468000000000005,1.4809999999999999,0.039360000000000006,0.01148,0.041,1.3824,0.4032,1.44,0.96096,0.28028000000000003,1.001,0.039360000000000006,0.01148,0.041,0.9216000000000001,0.26880000000000004,0.96
2019-05-31 07:00:00,1.49904,0.43722000000000005,1.5615,0.05904,0.017220000000000003,0.061500000000000006,1.44,0.42,1.5,1.06704,0.31122000000000005,1.1115,0.05904,0.017220000000000003,0.061500000000000006,1.008,0.294,1.05
2019-05-31 07:30:00,1.52064,0.44352,1.584,0.08064,0.023520000000000003,0.084,1.44,0.42,1.5,1.17504,0.34272,1.224,0.08064,0.023520000000000003,0.084,1.0944,0.31920000000000004,1.1400000000000001
2019-05-31 08:00:00,1.58976,0.46368000000000004,1.6560000000000001,0.12096000000000001,0.035280000000000006,0.126,1.4688,0.4284,1.53,1.31136,0.38248000000000004,1.366,0.12096000000000001,0.035280000000000006,0.126,1.1904,0.3472,1.24
2019-05-31 08:30:00,1.6147200000000002,0.47096000000000005,1.682,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.4784000000000002,0.4312,1.54,1.42272,0.41496000000000005,1.482,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.2864,0.37520000000000003,1.34
2019-05-31 09:00:00,1.64784,0.48062000000000005,1.7165,0.25584,0.07462,0.2665,1.392,0.406,1.45,1.42704,0.41622000000000003,1.4865,0.25584,0.07462,0.2665,1.1712,0.3416,1.22
2019-05-31 09:30:00,1.5648,0.45640000000000003,1.63,0.23040000000000002,0.06720000000000001,0.24,1.3344,0.38920000000000005,1.3900000000000001,1.5168,0.4424,1.58,0.23040000000000002,0.06720000000000001,0.24,1.2864,0.37520000000000003,1.34
2019-05-31 10:00:00,1.5609600000000001,0.45528,1.626,0.15936,0.04648,0.166,1.4016,0.4088,1.46,1.58016,0.46088,1.646,0.15936,0.04648,0.166,1.4208,0.41440000000000005,1.48
2019-05-31 10:30:00,1.53936,0.44898000000000005,1.6035,0.23376000000000002,0.06818,0.24350000000000002,1.3056,0.3808,1.3599999999999999,1.41456,0.41258000000000006,1.4735,0.23376000000000002,0.06818,0.24350000000000002,1.1808,0.34440000000000004,1.23
2019-05-31 11:00:00,1.6262400000000001,0.47432,1.694,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.4304000000000001,0.4172,1.49,1.39584,0.40712000000000004,1.454,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.2,0.35000000000000003,1.25
2019-05-31 11:30:00,1.78368,0.52024,1.858,0.14208,0.041440000000000005,0.148,1.6416,0.4788,1.71,1.36128,0.39704000000000006,1.418,0.14208,0.041440000000000005,0.148,1.2192,0.3556,1.27
