Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-31 12:00:00,1.83312,0.53466,1.9095,0.15312,0.044660000000000005,0.1595,1.6800000000000002,0.49,1.75,1.39152,0.40586000000000005,1.4495,0.15312,0.044660000000000005,0.1595,1.2384,0.3612,1.29
2019-05-31 12:30:00,1.8700800000000002,0.54544,1.948,0.16128,0.047040000000000005,0.168,1.7088,0.4984,1.78,1.38048,0.40264000000000005,1.438,0.16128,0.047040000000000005,0.168,1.2192,0.3556,1.27
2019-05-31 13:00:00,1.80816,0.5273800000000001,1.8835000000000002,0.19536,0.05698,0.20350000000000001,1.6128,0.47040000000000004,1.6800000000000002,1.41456,0.41258000000000006,1.4735,0.19536,0.05698,0.20350000000000001,1.2192,0.3556,1.27
2019-05-31 13:30:00,1.68192,0.49056000000000005,1.752,0.22272000000000003,0.06496,0.232,1.4592,0.42560000000000003,1.52,1.32672,0.38696,1.3820000000000001,0.22272000000000003,0.06496,0.232,1.104,0.322,1.15
2019-05-31 14:00:00,1.78368,0.52024,1.858,0.23808,0.06944,0.248,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.39008,0.40544,1.448,0.23808,0.06944,0.248,1.152,0.336,1.2
2019-05-31 14:30:00,1.7304,0.5047,1.8025,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.5264,0.44520000000000004,1.5899999999999999,1.3464,0.3927,1.4025,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.1424,0.3332,1.19
2019-05-31 15:00:00,1.752,0.511,1.8250000000000002,0.2064,0.060200000000000004,0.215,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.3872,0.4046,1.445,0.2064,0.060200000000000004,0.215,1.1808,0.34440000000000004,1.23
2019-05-31 15:30:00,1.76112,0.51366,1.8345,0.11952000000000002,0.03486,0.1245,1.6416,0.4788,1.71,1.36752,0.39886000000000005,1.4245,0.11952000000000002,0.03486,0.1245,1.248,0.364,1.3
2019-05-31 16:00:00,1.63584,0.47712000000000004,1.704,0.33024000000000003,0.09632,0.34400000000000003,1.3056,0.3808,1.3599999999999999,1.3478400000000001,0.39312,1.404,0.33024000000000003,0.09632,0.34400000000000003,1.0176,0.2968,1.06
2019-05-31 16:30:00,1.52448,0.44464000000000004,1.588,0.26688,0.07784,0.278,1.2576,0.3668,1.31,1.44768,0.42224000000000006,1.508,0.26688,0.07784,0.278,1.1808,0.34440000000000004,1.23
2019-05-31 17:00:00,1.716,0.5005000000000001,1.7875,0.2088,0.0609,0.2175,1.5072,0.43960000000000005,1.57,1.524,0.4445,1.5875,0.2088,0.0609,0.2175,1.3152,0.3836,1.37
2019-05-31 17:30:00,1.88928,0.5510400000000001,1.968,0.25728,0.07504000000000001,0.268,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.50528,0.43904000000000004,1.568,0.25728,0.07504000000000001,0.268,1.248,0.364,1.3
2019-05-31 18:00:00,1.8638400000000002,0.54362,1.9415,0.33744,0.09842000000000001,0.35150000000000003,1.5264,0.44520000000000004,1.5899999999999999,1.6142400000000001,0.47082,1.6815,0.33744,0.09842000000000001,0.35150000000000003,1.2768,0.3724,1.33
2019-05-31 18:30:00,1.89456,0.5525800000000001,1.9735,0.37776000000000004,0.11018000000000001,0.3935,1.5168,0.4424,1.58,1.63536,0.47698,1.7035,0.37776000000000004,0.11018000000000001,0.3935,1.2576,0.3668,1.31
2019-05-31 19:00:00,1.9358400000000002,0.56462,2.0165,0.35184000000000004,0.10262,0.3665,1.584,0.462,1.65,1.5614400000000002,0.45542000000000005,1.6265,0.35184000000000004,0.10262,0.3665,1.2096,0.3528,1.26
2019-05-31 19:30:00,1.88064,0.54852,1.959,0.25824,0.07532000000000001,0.269,1.6224,0.4732,1.69,1.48704,0.43372000000000005,1.549,0.25824,0.07532000000000001,0.269,1.2288000000000001,0.3584,1.28
2019-05-31 20:00:00,1.9060800000000002,0.5559400000000001,1.9855,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.6224,0.4732,1.69,1.4548800000000002,0.42434000000000005,1.5155,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.1712,0.3416,1.22
2019-05-31 20:30:00,1.8456000000000001,0.5383,1.9225,0.30960000000000004,0.0903,0.3225,1.536,0.448,1.6,1.4136,0.4123,1.4725000000000001,0.30960000000000004,0.0903,0.3225,1.104,0.322,1.15
2019-05-31 21:00:00,1.8460800000000002,0.53844,1.923,0.26208000000000004,0.07644000000000001,0.273,1.584,0.462,1.65,1.41408,0.41244000000000003,1.473,0.26208000000000004,0.07644000000000001,0.273,1.152,0.336,1.2
2019-05-31 21:30:00,1.86288,0.54334,1.9405000000000001,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.38288,0.40334000000000003,1.4405000000000001,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.152,0.336,1.2
2019-05-31 22:00:00,1.86864,0.5450200000000001,1.9465,0.26544,0.07742,0.2765,1.6032000000000002,0.4676,1.67,1.36944,0.39942000000000005,1.4265,0.26544,0.07742,0.2765,1.104,0.322,1.15
2019-05-31 22:30:00,1.8192,0.5306000000000001,1.895,0.312,0.091,0.325,1.5072,0.43960000000000005,1.57,1.3296000000000001,0.38780000000000003,1.385,0.312,0.091,0.325,1.0176,0.2968,1.06
2019-05-31 23:00:00,1.72512,0.50316,1.7970000000000002,0.26592000000000005,0.07756,0.277,1.4592,0.42560000000000003,1.52,1.23552,0.36036,1.287,0.26592000000000005,0.07756,0.277,0.9696,0.2828,1.01
2019-05-31 23:30:00,1.61184,0.47012000000000004,1.679,0.26784,0.07812000000000001,0.279,1.344,0.392,1.4,1.10304,0.32172,1.149,0.26784,0.07812000000000001,0.279,0.8352,0.2436,0.87
2019-06-01 00:00:00,1.51296,0.44128000000000006,1.576,0.17856000000000002,0.05208,0.186,1.3344,0.38920000000000005,1.3900000000000001,0.9849600000000001,0.28728000000000004,1.026,0.17856000000000002,0.05208,0.186,0.8064,0.23520000000000002,0.84
2019-06-01 00:30:00,1.45824,0.42532000000000003,1.5190000000000001,0.12384,0.036120000000000006,0.129,1.3344,0.38920000000000005,1.3900000000000001,0.9302400000000001,0.27132,0.969,0.12384,0.036120000000000006,0.129,0.8064,0.23520000000000002,0.84
2019-06-01 01:00:00,1.44192,0.42056000000000004,1.502,0.18432,0.05376,0.192,1.2576,0.3668,1.31,0.9427200000000001,0.27496000000000004,0.982,0.18432,0.05376,0.192,0.7584000000000001,0.2212,0.79
2019-06-01 01:30:00,1.36032,0.39676000000000006,1.417,0.15072000000000002,0.043960000000000006,0.157,1.2096,0.3528,1.26,0.88992,0.25956,0.927,0.15072000000000002,0.043960000000000006,0.157,0.7392000000000001,0.2156,0.77
2019-06-01 02:00:00,1.32,0.385,1.375,0.23520000000000002,0.06860000000000001,0.245,1.0848,0.3164,1.13,0.8592000000000001,0.2506,0.895,0.23520000000000002,0.06860000000000001,0.245,0.624,0.182,0.65
2019-06-01 02:30:00,1.34592,0.39256,1.4020000000000001,0.18432,0.05376,0.192,1.1616,0.3388,1.21,0.8947200000000001,0.26096,0.932,0.18432,0.05376,0.192,0.7104,0.20720000000000002,0.74
2019-06-01 03:00:00,1.36464,0.39802000000000004,1.4215,0.13584000000000002,0.03962,0.14150000000000001,1.2288000000000001,0.3584,1.28,0.91344,0.26642000000000005,0.9515,0.13584000000000002,0.03962,0.14150000000000001,0.7776000000000001,0.2268,0.81
2019-06-01 03:30:00,1.27488,0.37184,1.328,0.09408000000000001,0.027440000000000003,0.098,1.1808,0.34440000000000004,1.23,0.8428800000000001,0.24584000000000003,0.878,0.09408000000000001,0.027440000000000003,0.098,0.7488,0.2184,0.78
2019-06-01 04:00:00,1.25952,0.36736,1.312,0.07872000000000001,0.02296,0.082,1.1808,0.34440000000000004,1.23,0.78912,0.23016000000000003,0.8220000000000001,0.07872000000000001,0.02296,0.082,0.7104,0.20720000000000002,0.74
2019-06-01 04:30:00,1.2792,0.37310000000000004,1.3325,0.0408,0.0119,0.0425,1.2384,0.3612,1.29,0.7896000000000001,0.2303,0.8225,0.0408,0.0119,0.0425,0.7488,0.2184,0.78
2019-06-01 05:00:00,1.23696,0.36078000000000005,1.2885,0.027360000000000002,0.007980000000000001,0.0285,1.2096,0.3528,1.26,0.7377600000000001,0.21518,0.7685000000000001,0.027360000000000002,0.007980000000000001,0.0285,0.7104,0.20720000000000002,0.74
2019-06-01 05:30:00,1.20768,0.35224000000000005,1.258,0.036480000000000005,0.01064,0.038,1.1712,0.3416,1.22,0.71808,0.20944000000000002,0.748,0.036480000000000005,0.01064,0.038,0.6816,0.1988,0.71
2019-06-01 06:00:00,1.23648,0.36064,1.288,0.02688,0.007840000000000001,0.028,1.2096,0.3528,1.26,0.77568,0.22624000000000002,0.808,0.02688,0.007840000000000001,0.028,0.7488,0.2184,0.78
2019-06-01 06:30:00,1.32528,0.38654000000000005,1.3805,0.05808000000000001,0.01694,0.060500000000000005,1.2671999999999999,0.36960000000000004,1.32,0.8932800000000001,0.26054,0.9305,0.05808000000000001,0.01694,0.060500000000000005,0.8352,0.2436,0.87
2019-06-01 07:00:00,1.37376,0.40068000000000004,1.431,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.3248,0.3864,1.38,0.96096,0.28028000000000003,1.001,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.912,0.266,0.9500000000000001
2019-06-01 07:30:00,1.47072,0.42896,1.532,0.021120000000000003,0.0061600000000000005,0.022,1.4496,0.4228,1.51,1.08672,0.31696,1.1320000000000001,0.021120000000000003,0.0061600000000000005,0.022,1.0656,0.3108,1.11
2019-06-01 08:00:00,1.548,0.4515,1.6125,0.0216,0.0063,0.022500000000000003,1.5264,0.44520000000000004,1.5899999999999999,1.164,0.3395,1.2125,0.0216,0.0063,0.022500000000000003,1.1424,0.3332,1.19
2019-06-01 08:30:00,1.5528,0.4529,1.6175000000000002,0.036000000000000004,0.0105,0.0375,1.5168,0.4424,1.58,1.2264,0.3577,1.2775,0.036000000000000004,0.0105,0.0375,1.1904,0.3472,1.24
2019-06-01 09:00:00,1.64112,0.47866000000000003,1.7095,0.02832,0.00826,0.029500000000000002,1.6128,0.47040000000000004,1.6800000000000002,1.30512,0.38066000000000005,1.3595000000000002,0.02832,0.00826,0.029500000000000002,1.2768,0.3724,1.33
2019-06-01 09:30:00,1.65792,0.48356000000000005,1.7269999999999999,0.00672,0.0019600000000000004,0.007,1.6512,0.48160000000000003,1.72,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.00672,0.0019600000000000004,0.007,1.4976,0.4368,1.56
2019-06-01 10:00:00,1.73616,0.50638,1.8085,0.01776,0.005180000000000001,0.018500000000000003,1.7184,0.5012,1.79,1.45776,0.42518000000000006,1.5185,0.01776,0.005180000000000001,0.018500000000000003,1.44,0.42,1.5
2019-06-01 10:30:00,1.67232,0.48776,1.742,0.05952,0.01736,0.062,1.6128,0.47040000000000004,1.6800000000000002,1.44192,0.42056000000000004,1.502,0.05952,0.01736,0.062,1.3824,0.4032,1.44
2019-06-01 11:00:00,1.6675200000000001,0.48636,1.737,0.054720000000000005,0.015960000000000002,0.057,1.6128,0.47040000000000004,1.6800000000000002,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.054720000000000005,0.015960000000000002,0.057,1.4112,0.4116,1.47
2019-06-01 11:30:00,1.7342400000000002,0.50582,1.8065,0.02544,0.00742,0.026500000000000003,1.7088,0.4984,1.78,1.57104,0.45822,1.6365,0.02544,0.00742,0.026500000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-06-01 12:00:00,1.58976,0.46368000000000004,1.6560000000000001,0.07296000000000001,0.02128,0.076,1.5168,0.4424,1.58,1.5321600000000002,0.44688000000000005,1.596,0.07296000000000001,0.02128,0.076,1.4592,0.42560000000000003,1.52
2019-06-01 12:30:00,1.55472,0.45346000000000003,1.6195,0.09552000000000001,0.027860000000000003,0.0995,1.4592,0.42560000000000003,1.52,1.48752,0.43386,1.5495,0.09552000000000001,0.027860000000000003,0.0995,1.392,0.406,1.45
2019-06-01 13:00:00,1.4424000000000001,0.4207,1.5025,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.3728,0.40040000000000003,1.43,1.3656000000000001,0.39830000000000004,1.4225,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.296,0.378,1.35
2019-06-01 13:30:00,1.40496,0.40978000000000003,1.4635,0.05136,0.014980000000000002,0.053500000000000006,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.28976,0.37618,1.3435000000000001,0.05136,0.014980000000000002,0.053500000000000006,1.2384,0.3612,1.29
2019-06-01 14:00:00,1.37664,0.40152000000000004,1.434,0.11904,0.03472,0.124,1.2576,0.3668,1.31,1.24224,0.36232000000000003,1.294,0.11904,0.03472,0.124,1.1232,0.3276,1.17
2019-06-01 14:30:00,1.24224,0.36232000000000003,1.294,0.09024,0.026320000000000003,0.094,1.152,0.336,1.2,1.20384,0.35112000000000004,1.254,0.09024,0.026320000000000003,0.094,1.1136,0.32480000000000003,1.16
2019-06-01 15:00:00,1.24752,0.36386,1.2995,0.10512,0.030660000000000003,0.1095,1.1424,0.3332,1.19,1.18032,0.34426,1.2295,0.10512,0.030660000000000003,0.1095,1.0752,0.3136,1.12
2019-06-01 15:30:00,1.332,0.3885,1.3875,0.1032,0.030100000000000002,0.1075,1.2288000000000001,0.3584,1.28,1.1496,0.33530000000000004,1.1975,0.1032,0.030100000000000002,0.1075,1.0464,0.3052,1.09
2019-06-01 16:00:00,1.35312,0.39466,1.4095,0.12432000000000001,0.03626,0.1295,1.2288000000000001,0.3584,1.28,1.22832,0.35826,1.2795,0.12432000000000001,0.03626,0.1295,1.104,0.322,1.15
2019-06-01 16:30:00,1.57488,0.45934,1.6405,0.07728,0.02254,0.0805,1.4976,0.4368,1.56,1.19088,0.34734000000000004,1.2405,0.07728,0.02254,0.0805,1.1136,0.32480000000000003,1.16
2019-06-01 17:00:00,1.7222400000000002,0.50232,1.794,0.04224000000000001,0.012320000000000001,0.044,1.6800000000000002,0.49,1.75,1.19424,0.34832,1.244,0.04224000000000001,0.012320000000000001,0.044,1.152,0.336,1.2
2019-06-01 17:30:00,1.6852800000000001,0.49154000000000003,1.7555,0.05328,0.015540000000000002,0.0555,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.25328,0.36554000000000003,1.3054999999999999,0.05328,0.015540000000000002,0.0555,1.2,0.35000000000000003,1.25
2019-06-01 18:00:00,1.84752,0.53886,1.9245,0.033120000000000004,0.00966,0.0345,1.8144,0.5292,1.8900000000000001,1.3003200000000001,0.37926000000000004,1.3545,0.033120000000000004,0.00966,0.0345,1.2671999999999999,0.36960000000000004,1.32
2019-06-01 18:30:00,1.9032,0.5551,1.9825,0.0216,0.0063,0.022500000000000003,1.8816000000000002,0.5488000000000001,1.96,1.3464,0.3927,1.4025,0.0216,0.0063,0.022500000000000003,1.3248,0.3864,1.38
2019-06-01 19:00:00,1.89696,0.55328,1.976,0.03456,0.01008,0.036000000000000004,1.8624,0.5432,1.94,1.31136,0.38248000000000004,1.366,0.03456,0.01008,0.036000000000000004,1.2768,0.3724,1.33
2019-06-01 19:30:00,1.92432,0.5612600000000001,2.0045,0.033120000000000004,0.00966,0.0345,1.8912,0.5516,1.97,1.24272,0.36246,1.2945,0.033120000000000004,0.00966,0.0345,1.2096,0.3528,1.26
2019-06-01 20:00:00,1.9699200000000001,0.5745600000000001,2.052,0.030720000000000004,0.008960000000000001,0.032,1.9392,0.5656,2.02,1.24992,0.36456000000000005,1.302,0.030720000000000004,0.008960000000000001,0.032,1.2192,0.3556,1.27
2019-06-01 20:30:00,1.94832,0.5682600000000001,2.0295,0.01872,0.0054600000000000004,0.0195,1.9296000000000002,0.5628000000000001,2.01,1.21872,0.35546000000000005,1.2695,0.01872,0.0054600000000000004,0.0195,1.2,0.35000000000000003,1.25
2019-06-01 21:00:00,1.89648,0.5531400000000001,1.9755,0.01488,0.00434,0.0155,1.8816000000000002,0.5488000000000001,1.96,1.16688,0.34034000000000003,1.2155,0.01488,0.00434,0.0155,1.152,0.336,1.2
2019-06-01 21:30:00,1.8705600000000002,0.5455800000000001,1.9485000000000001,0.00816,0.00238,0.0085,1.8624,0.5432,1.94,1.14096,0.33278,1.1885,0.00816,0.00238,0.0085,1.1328,0.3304,1.18
2019-06-01 22:00:00,1.85904,0.54222,1.9365,0.02544,0.00742,0.026500000000000003,1.8336000000000001,0.5348,1.9100000000000001,1.13904,0.33222,1.1865,0.02544,0.00742,0.026500000000000003,1.1136,0.32480000000000003,1.16
2019-06-01 22:30:00,1.8456000000000001,0.5383,1.9225,0.06,0.0175,0.0625,1.7856,0.5208,1.8599999999999999,1.1544,0.3367,1.2025000000000001,0.06,0.0175,0.0625,1.0944,0.31920000000000004,1.1400000000000001
2019-06-01 23:00:00,1.7376,0.5068,1.81,0.0864,0.0252,0.09,1.6512,0.48160000000000003,1.72,1.104,0.322,1.15,0.0864,0.0252,0.09,1.0176,0.2968,1.06
2019-06-01 23:30:00,1.6084800000000001,0.46914000000000006,1.6755,0.06288,0.018340000000000002,0.0655,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.02288,0.29834000000000005,1.0655000000000001,0.06288,0.018340000000000002,0.0655,0.96,0.28,1.0
2019-06-02 00:00:00,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.392,0.406,1.45,0.94032,0.27426,0.9795,0.08592000000000001,0.025060000000000002,0.08950000000000001,0.8544,0.2492,0.89
2019-06-02 00:30:00,1.3891200000000001,0.40516,1.447,0.10272,0.029960000000000004,0.107,1.2864,0.37520000000000003,1.34,0.8995200000000001,0.26236000000000004,0.937,0.10272,0.029960000000000004,0.107,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-06-02 01:00:00,1.37232,0.40026000000000006,1.4295,0.11472,0.033460000000000004,0.11950000000000001,1.2576,0.3668,1.31,0.90192,0.26306,0.9395,0.11472,0.033460000000000004,0.11950000000000001,0.7872,0.2296,0.8200000000000001
2019-06-02 01:30:00,1.33104,0.38822,1.3865,0.15984,0.04662,0.1665,1.1712,0.3416,1.22,0.85104,0.24822000000000002,0.8865000000000001,0.15984,0.04662,0.1665,0.6912,0.2016,0.72
2019-06-02 02:00:00,1.25664,0.36652,1.309,0.17184000000000002,0.050120000000000005,0.179,1.0848,0.3164,1.13,0.8342400000000001,0.24332,0.869,0.17184000000000002,0.050120000000000005,0.179,0.6624,0.1932,0.6900000000000001
2019-06-02 02:30:00,1.28928,0.37604000000000004,1.343,0.16608,0.048440000000000004,0.17300000000000001,1.1232,0.3276,1.17,0.91488,0.26684,0.9530000000000001,0.16608,0.048440000000000004,0.17300000000000001,0.7488,0.2184,0.78
2019-06-02 03:00:00,1.3152,0.3836,1.37,0.14400000000000002,0.042,0.15,1.1712,0.3416,1.22,0.9312,0.2716,0.97,0.14400000000000002,0.042,0.15,0.7872,0.2296,0.8200000000000001
2019-06-02 03:30:00,1.2552,0.36610000000000004,1.3075,0.084,0.0245,0.08750000000000001,1.1712,0.3416,1.22,0.852,0.2485,0.8875000000000001,0.084,0.0245,0.08750000000000001,0.768,0.224,0.8
2019-06-02 04:00:00,1.21248,0.35364,1.263,0.07008,0.020440000000000003,0.073,1.1424,0.3332,1.19,0.81888,0.23884000000000002,0.853,0.07008,0.020440000000000003,0.073,0.7488,0.2184,0.78
2019-06-02 04:30:00,1.22064,0.35602,1.2715,0.08784,0.02562,0.0915,1.1328,0.3304,1.18,0.85584,0.24962,0.8915000000000001,0.08784,0.02562,0.0915,0.768,0.224,0.8
2019-06-02 05:00:00,1.14672,0.33446000000000004,1.1945000000000001,0.09072000000000001,0.02646,0.0945,1.056,0.308,1.1,0.7915200000000001,0.23086,0.8245,0.09072000000000001,0.02646,0.0945,0.7008,0.2044,0.73
2019-06-02 05:30:00,1.1136,0.32480000000000003,1.16,0.07680000000000001,0.0224,0.08,1.0368,0.3024,1.08,0.7584000000000001,0.2212,0.79,0.07680000000000001,0.0224,0.08,0.6816,0.1988,0.71
2019-06-02 06:00:00,1.12656,0.32858000000000004,1.1735,0.06096000000000001,0.01778,0.0635,1.0656,0.3108,1.11,0.79056,0.23058,0.8235,0.06096000000000001,0.01778,0.0635,0.7296,0.21280000000000002,0.76
2019-06-02 06:30:00,1.15344,0.33642000000000005,1.2015,0.08784,0.02562,0.0915,1.0656,0.3108,1.11,0.8654400000000001,0.25242000000000003,0.9015000000000001,0.08784,0.02562,0.0915,0.7776000000000001,0.2268,0.81
2019-06-02 07:00:00,1.15008,0.33544,1.198,0.09408000000000001,0.027440000000000003,0.098,1.056,0.308,1.1,0.8812800000000001,0.25704000000000005,0.918,0.09408000000000001,0.027440000000000003,0.098,0.7872,0.2296,0.8200000000000001
2019-06-02 07:30:00,1.19472,0.34846000000000005,1.2445,0.09072000000000001,0.02646,0.0945,1.104,0.322,1.15,0.9355200000000001,0.27286000000000005,0.9745,0.09072000000000001,0.02646,0.0945,0.8448,0.2464,0.88
2019-06-02 08:00:00,1.30512,0.38066000000000005,1.3595000000000002,0.09552000000000001,0.027860000000000003,0.0995,1.2096,0.3528,1.26,1.03632,0.30226000000000003,1.0795,0.09552000000000001,0.027860000000000003,0.0995,0.9408000000000001,0.27440000000000003,0.98
2019-06-02 08:30:00,1.29936,0.37898000000000004,1.3535,0.19536,0.05698,0.20350000000000001,1.104,0.322,1.15,1.12656,0.32858000000000004,1.1735,0.19536,0.05698,0.20350000000000001,0.9312,0.2716,0.97
2019-06-02 09:00:00,1.35264,0.39452000000000004,1.409,0.32544,0.09492,0.339,1.0272000000000001,0.29960000000000003,1.07,1.23744,0.36092,1.289,0.32544,0.09492,0.339,0.912,0.266,0.9500000000000001
2019-06-02 09:30:00,1.45248,0.42364,1.513,0.31008,0.09044,0.323,1.1424,0.3332,1.19,1.33728,0.39004000000000005,1.393,0.31008,0.09044,0.323,1.0272000000000001,0.29960000000000003,1.07
2019-06-02 10:00:00,1.49328,0.43554000000000004,1.5554999999999999,0.29328000000000004,0.08554,0.3055,1.2,0.35000000000000003,1.25,1.36848,0.39914000000000005,1.4255,0.29328000000000004,0.08554,0.3055,1.0752,0.3136,1.12
2019-06-02 10:30:00,1.44672,0.42196000000000006,1.5070000000000001,0.35232,0.10276,0.367,1.0944,0.31920000000000004,1.1400000000000001,1.41792,0.41356000000000004,1.477,0.35232,0.10276,0.367,1.0656,0.3108,1.11
2019-06-02 11:00:00,1.51056,0.44058,1.5735000000000001,0.35856000000000005,0.10458,0.3735,1.152,0.336,1.2,1.44336,0.42098,1.5035,0.35856000000000005,0.10458,0.3735,1.0848,0.3164,1.13
2019-06-02 11:30:00,1.51824,0.44282000000000005,1.5815000000000001,0.27024000000000004,0.07882,0.28150000000000003,1.248,0.364,1.3,1.5374400000000001,0.44842000000000004,1.6015000000000001,0.27024000000000004,0.07882,0.28150000000000003,1.2671999999999999,0.36960000000000004,1.32
2019-06-02 12:00:00,1.29936,0.37898000000000004,1.3535,0.34896000000000005,0.10178000000000001,0.3635,0.9504,0.2772,0.99,1.60656,0.46858000000000005,1.6735,0.34896000000000005,0.10178000000000001,0.3635,1.2576,0.3668,1.31
2019-06-02 12:30:00,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.33984000000000003,0.09912000000000001,0.354,1.2576,0.3668,1.31,1.51104,0.44072000000000006,1.574,0.33984000000000003,0.09912000000000001,0.354,1.1712,0.3416,1.22
2019-06-02 13:00:00,1.67136,0.48748,1.741,0.38496,0.11228,0.401,1.2864,0.37520000000000003,1.34,1.54656,0.45108000000000004,1.611,0.38496,0.11228,0.401,1.1616,0.3388,1.21
2019-06-02 13:30:00,1.43568,0.41874000000000006,1.4955,0.41808,0.12194,0.4355,1.0176,0.2968,1.06,1.5316800000000002,0.44674,1.5955,0.41808,0.12194,0.4355,1.1136,0.32480000000000003,1.16
2019-06-02 14:00:00,1.65168,0.48174000000000006,1.7205,0.40368000000000004,0.11774000000000001,0.42050000000000004,1.248,0.364,1.3,1.47888,0.43134000000000006,1.5405,0.40368000000000004,0.11774000000000001,0.42050000000000004,1.0752,0.3136,1.12
2019-06-02 14:30:00,1.78464,0.5205200000000001,1.859,0.29664,0.08652000000000001,0.309,1.488,0.434,1.55,1.4486400000000001,0.42252000000000006,1.509,0.29664,0.08652000000000001,0.309,1.152,0.336,1.2
2019-06-02 15:00:00,1.65168,0.48174000000000006,1.7205,0.36528000000000005,0.10654000000000001,0.3805,1.2864,0.37520000000000003,1.34,1.4308800000000002,0.41734000000000004,1.4905,0.36528000000000005,0.10654000000000001,0.3805,1.0656,0.3108,1.11
2019-06-02 15:30:00,1.6608,0.4844,1.73,0.27840000000000004,0.08120000000000001,0.29,1.3824,0.4032,1.44,1.4592,0.42560000000000003,1.52,0.27840000000000004,0.08120000000000001,0.29,1.1808,0.34440000000000004,1.23
2019-06-02 16:00:00,1.85664,0.54152,1.9340000000000002,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.6608,0.4844,1.73,1.52064,0.44352,1.584,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.3248,0.3864,1.38
2019-06-02 16:30:00,1.93968,0.56574,2.0205,0.28848,0.08414,0.3005,1.6512,0.48160000000000003,1.72,1.54608,0.45094000000000006,1.6105,0.28848,0.08414,0.3005,1.2576,0.3668,1.31
2019-06-02 17:00:00,1.968,0.5740000000000001,2.05,0.3456,0.1008,0.36,1.6224,0.4732,1.69,1.584,0.462,1.65,0.3456,0.1008,0.36,1.2384,0.3612,1.29
2019-06-02 17:30:00,1.85568,0.54124,1.933,0.40608000000000005,0.11844,0.423,1.4496,0.4228,1.51,1.6444800000000002,0.47964000000000007,1.713,0.40608000000000005,0.11844,0.423,1.2384,0.3612,1.29
2019-06-02 18:00:00,2.02944,0.59192,2.114,0.37824,0.11032000000000002,0.394,1.6512,0.48160000000000003,1.72,1.7222400000000002,0.50232,1.794,0.37824,0.11032000000000002,0.394,1.344,0.392,1.4
2019-06-02 18:30:00,1.99776,0.5826800000000001,2.081,0.42336,0.12348,0.441,1.5744,0.4592,1.6400000000000001,1.73856,0.5070800000000001,1.811,0.42336,0.12348,0.441,1.3152,0.3836,1.37
2019-06-02 19:00:00,1.9478400000000002,0.5681200000000001,2.029,0.42144000000000004,0.12292000000000002,0.439,1.5264,0.44520000000000004,1.5899999999999999,1.70784,0.49812000000000006,1.779,0.42144000000000004,0.12292000000000002,0.439,1.2864,0.37520000000000003,1.34
2019-06-02 19:30:00,1.9166400000000001,0.5590200000000001,1.9965000000000002,0.32304000000000005,0.09422000000000001,0.3365,1.5936,0.46480000000000005,1.6600000000000001,1.61904,0.47222000000000003,1.6865,0.32304000000000005,0.09422000000000001,0.3365,1.296,0.378,1.35
2019-06-02 20:00:00,1.8163200000000002,0.52976,1.892,0.39552000000000004,0.11536,0.41200000000000003,1.4208,0.41440000000000005,1.48,1.51872,0.44296,1.5819999999999999,0.39552000000000004,0.11536,0.41200000000000003,1.1232,0.3276,1.17
2019-06-02 20:30:00,1.78512,0.52066,1.8595000000000002,0.32592000000000004,0.09506,0.3395,1.4592,0.42560000000000003,1.52,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.32592000000000004,0.09506,0.3395,1.152,0.336,1.2
2019-06-02 21:00:00,1.73856,0.5070800000000001,1.811,0.38496,0.11228,0.401,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.43136,0.41748,1.491,0.38496,0.11228,0.401,1.0464,0.3052,1.09
2019-06-02 21:30:00,1.7496,0.5103,1.8225,0.32880000000000004,0.0959,0.3425,1.4208,0.41440000000000005,1.48,1.3944,0.4067,1.4525000000000001,0.32880000000000004,0.0959,0.3425,1.0656,0.3108,1.11
2019-06-02 22:00:00,1.7275200000000002,0.5038600000000001,1.7995,0.28752,0.08386,0.2995,1.44,0.42,1.5,1.41072,0.41146000000000005,1.4695,0.28752,0.08386,0.2995,1.1232,0.3276,1.17
2019-06-02 22:30:00,1.6329600000000002,0.47628000000000004,1.701,0.17376000000000003,0.05068,0.181,1.4592,0.42560000000000003,1.52,1.33536,0.38948000000000005,1.391,0.17376000000000003,0.05068,0.181,1.1616,0.3388,1.21
2019-06-02 23:00:00,1.5086400000000002,0.44002,1.5715,0.18384,0.05362,0.1915,1.3248,0.3864,1.38,1.23024,0.35882000000000003,1.2815,0.18384,0.05362,0.1915,1.0464,0.3052,1.09
2019-06-02 23:30:00,1.37184,0.40012000000000003,1.429,0.21984,0.06412000000000001,0.229,1.152,0.336,1.2,1.10304,0.32172,1.149,0.21984,0.06412000000000001,0.229,0.8832000000000001,0.2576,0.92
2019-06-03 00:00:00,1.25712,0.36666000000000004,1.3094999999999999,0.18192000000000003,0.05306,0.1895,1.0752,0.3136,1.12,0.99792,0.29106000000000004,1.0395,0.18192000000000003,0.05306,0.1895,0.8160000000000001,0.23800000000000002,0.85
2019-06-03 00:30:00,1.19664,0.34902000000000005,1.2465,0.21744000000000002,0.06342,0.2265,0.9792000000000001,0.2856,1.02,0.9470400000000001,0.27622,0.9865,0.21744000000000002,0.06342,0.2265,0.7296,0.21280000000000002,0.76
2019-06-03 01:00:00,1.16736,0.34048,1.216,0.17856000000000002,0.05208,0.186,0.9888,0.2884,1.03,0.9465600000000001,0.27608000000000005,0.986,0.17856000000000002,0.05208,0.186,0.768,0.224,0.8
2019-06-03 01:30:00,1.12416,0.32788,1.171,0.21216000000000002,0.061880000000000004,0.221,0.912,0.266,0.9500000000000001,0.8841600000000001,0.25788,0.921,0.21216000000000002,0.061880000000000004,0.221,0.672,0.196,0.7000000000000001
2019-06-03 02:00:00,1.12272,0.32746000000000003,1.1695,0.24912,0.07266,0.2595,0.8736,0.2548,0.91,0.90192,0.26306,0.9395,0.24912,0.07266,0.2595,0.6528,0.1904,0.68
2019-06-03 02:30:00,1.22064,0.35602,1.2715,0.20304000000000003,0.05922,0.21150000000000002,1.0176,0.2968,1.06,0.9518400000000001,0.27762000000000003,0.9915,0.20304000000000003,0.05922,0.21150000000000002,0.7488,0.2184,0.78
2019-06-03 03:00:00,1.20192,0.35056000000000004,1.252,0.18432,0.05376,0.192,1.0176,0.2968,1.06,0.9235200000000001,0.26936000000000004,0.962,0.18432,0.05376,0.192,0.7392000000000001,0.2156,0.77
2019-06-03 03:30:00,1.19088,0.34734000000000004,1.2405,0.29808,0.08694,0.3105,0.8928,0.2604,0.93,0.88368,0.25774,0.9205000000000001,0.29808,0.08694,0.3105,0.5856,0.1708,0.61
2019-06-03 04:00:00,1.24704,0.36372000000000004,1.299,0.27744,0.08092,0.289,0.9696,0.2828,1.01,0.90144,0.26292000000000004,0.9390000000000001,0.27744,0.08092,0.289,0.624,0.182,0.65
2019-06-03 04:30:00,1.18128,0.34454,1.2305,0.24048000000000003,0.07014000000000001,0.2505,0.9408000000000001,0.27440000000000003,0.98,0.7972800000000001,0.23254000000000002,0.8305,0.24048000000000003,0.07014000000000001,0.2505,0.5568000000000001,0.16240000000000002,0.58
2019-06-03 05:00:00,1.12704,0.32872,1.174,0.21504,0.06272000000000001,0.224,0.912,0.266,0.9500000000000001,0.76224,0.22232000000000002,0.794,0.21504,0.06272000000000001,0.224,0.5472,0.15960000000000002,0.5700000000000001
2019-06-03 05:30:00,1.2216,0.3563,1.2725,0.1368,0.039900000000000005,0.14250000000000002,1.0848,0.3164,1.13,0.8472000000000001,0.24710000000000001,0.8825000000000001,0.1368,0.039900000000000005,0.14250000000000002,0.7104,0.20720000000000002,0.74
2019-06-03 06:00:00,1.26864,0.37002,1.3215,0.14544,0.042420000000000006,0.1515,1.1232,0.3276,1.17,0.9038400000000001,0.26362,0.9415,0.14544,0.042420000000000006,0.1515,0.7584000000000001,0.2212,0.79
2019-06-03 06:30:00,1.38816,0.40488,1.446,0.12096000000000001,0.035280000000000006,0.126,1.2671999999999999,0.36960000000000004,1.32,1.02336,0.29848,1.066,0.12096000000000001,0.035280000000000006,0.126,0.9024000000000001,0.2632,0.9400000000000001
2019-06-03 07:00:00,1.58064,0.46102000000000004,1.6465,0.15984,0.04662,0.1665,1.4208,0.41440000000000005,1.48,1.16784,0.34062000000000003,1.2165,0.15984,0.04662,0.1665,1.008,0.294,1.05
2019-06-03 07:30:00,1.77024,0.51632,1.8439999999999999,0.20544,0.05992000000000001,0.214,1.5648,0.45640000000000003,1.63,1.38624,0.40432,1.444,0.20544,0.05992000000000001,0.214,1.1808,0.34440000000000004,1.23
2019-06-03 08:00:00,1.69488,0.49434000000000006,1.7655,0.24528000000000003,0.07154,0.2555,1.4496,0.4228,1.51,1.46448,0.42714,1.5255,0.24528000000000003,0.07154,0.2555,1.2192,0.3556,1.27
2019-06-03 08:30:00,1.7184,0.5012,1.79,0.26880000000000004,0.0784,0.28,1.4496,0.4228,1.51,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.26880000000000004,0.0784,0.28,1.3632,0.3976,1.42
2019-06-03 09:00:00,1.62528,0.47404,1.693,0.31008,0.09044,0.323,1.3152,0.3836,1.37,1.5964800000000001,0.46564000000000005,1.663,0.31008,0.09044,0.323,1.2864,0.37520000000000003,1.34
2019-06-03 09:30:00,1.5336,0.44730000000000003,1.5975000000000001,0.3816,0.11130000000000001,0.3975,1.152,0.336,1.2,1.5624,0.45570000000000005,1.6275,0.3816,0.11130000000000001,0.3975,1.1808,0.34440000000000004,1.23
2019-06-03 10:00:00,1.4256,0.4158,1.4849999999999999,0.3312,0.0966,0.34500000000000003,1.0944,0.31920000000000004,1.1400000000000001,1.5408,0.4494,1.605,0.3312,0.0966,0.34500000000000003,1.2096,0.3528,1.26
2019-06-03 10:30:00,1.4366400000000001,0.41902000000000006,1.4965,0.30384,0.08862,0.3165,1.1328,0.3304,1.18,1.59024,0.46382000000000007,1.6565,0.30384,0.08862,0.3165,1.2864,0.37520000000000003,1.34
2019-06-03 11:00:00,1.42368,0.41524000000000005,1.483,0.36768,0.10724,0.383,1.056,0.308,1.1,1.49088,0.43484000000000006,1.553,0.36768,0.10724,0.383,1.1232,0.3276,1.17
2019-06-03 11:30:00,1.43424,0.41832,1.494,0.40704,0.11872,0.424,1.0272000000000001,0.29960000000000003,1.07,1.58784,0.46312000000000003,1.654,0.40704,0.11872,0.424,1.1808,0.34440000000000004,1.23
2019-06-03 12:00:00,1.4064,0.4102,1.465,0.2736,0.07980000000000001,0.28500000000000003,1.1328,0.3304,1.18,1.4832,0.43260000000000004,1.545,0.2736,0.07980000000000001,0.28500000000000003,1.2096,0.3528,1.26
2019-06-03 12:30:00,1.58592,0.46256,1.6520000000000001,0.28032,0.08176000000000001,0.292,1.3056,0.3808,1.3599999999999999,1.47072,0.42896,1.532,0.28032,0.08176000000000001,0.292,1.1904,0.3472,1.24
2019-06-03 13:00:00,1.54128,0.44954000000000005,1.6055000000000001,0.39888,0.11634000000000001,0.41550000000000004,1.1424,0.3332,1.19,1.5316800000000002,0.44674,1.5955,0.39888,0.11634000000000001,0.41550000000000004,1.1328,0.3304,1.18
2019-06-03 13:30:00,1.44336,0.42098,1.5035,0.34896000000000005,0.10178000000000001,0.3635,1.0944,0.31920000000000004,1.1400000000000001,1.3953600000000002,0.40698,1.4535,0.34896000000000005,0.10178000000000001,0.3635,1.0464,0.3052,1.09
2019-06-03 14:00:00,1.44576,0.42168000000000005,1.506,0.29376,0.08568,0.306,1.152,0.336,1.2,1.52256,0.44408000000000003,1.5859999999999999,0.29376,0.08568,0.306,1.2288000000000001,0.3584,1.28
2019-06-03 14:30:00,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.38352,0.11186000000000001,0.3995,1.0944,0.31920000000000004,1.1400000000000001,1.4011200000000001,0.40866,1.4595,0.38352,0.11186000000000001,0.3995,1.0176,0.2968,1.06
2019-06-03 15:00:00,1.52064,0.44352,1.584,0.33984000000000003,0.09912000000000001,0.354,1.1808,0.34440000000000004,1.23,1.4726400000000002,0.42952,1.534,0.33984000000000003,0.09912000000000001,0.354,1.1328,0.3304,1.18
2019-06-03 15:30:00,1.46928,0.42854000000000003,1.5305,0.25968,0.07574,0.2705,1.2096,0.3528,1.26,1.48848,0.43414,1.5505,0.25968,0.07574,0.2705,1.2288000000000001,0.3584,1.28
2019-06-03 16:00:00,1.6502400000000002,0.48132,1.7189999999999999,0.22944,0.06692000000000001,0.23900000000000002,1.4208,0.41440000000000005,1.48,1.51584,0.44212,1.579,0.22944,0.06692000000000001,0.23900000000000002,1.2864,0.37520000000000003,1.34
2019-06-03 16:30:00,1.6416,0.4788,1.71,0.192,0.056,0.2,1.4496,0.4228,1.51,1.4784000000000002,0.4312,1.54,0.192,0.056,0.2,1.2864,0.37520000000000003,1.34
2019-06-03 17:00:00,1.8936000000000002,0.5523,1.9725000000000001,0.1656,0.0483,0.17250000000000001,1.728,0.504,1.8,1.5096,0.4403,1.5725,0.1656,0.0483,0.17250000000000001,1.344,0.392,1.4
2019-06-03 17:30:00,1.74144,0.50792,1.814,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.5744,0.4592,1.6400000000000001,1.57824,0.46032000000000006,1.6440000000000001,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.4112,0.4116,1.47
2019-06-03 18:00:00,1.93248,0.56364,2.013,0.09888000000000001,0.02884,0.10300000000000001,1.8336000000000001,0.5348,1.9100000000000001,1.52928,0.44604000000000005,1.593,0.09888000000000001,0.02884,0.10300000000000001,1.4304000000000001,0.4172,1.49
2019-06-03 18:30:00,1.968,0.5740000000000001,2.05,0.12480000000000001,0.0364,0.13,1.8432,0.5376000000000001,1.92,1.5072,0.43960000000000005,1.57,0.12480000000000001,0.0364,0.13,1.3824,0.4032,1.44
2019-06-03 19:00:00,1.9224,0.5607,2.0025,0.0984,0.0287,0.10250000000000001,1.824,0.532,1.9,1.4904,0.43470000000000003,1.5525,0.0984,0.0287,0.10250000000000001,1.392,0.406,1.45
2019-06-03 19:30:00,2.04336,0.5959800000000001,2.1285,0.10416,0.03038,0.1085,1.9392,0.5656,2.02,1.50576,0.43918,1.5685,0.10416,0.03038,0.1085,1.4016,0.4088,1.46
2019-06-03 20:00:00,2.06304,0.60172,2.149,0.07584,0.02212,0.079,1.9872,0.5796,2.07,1.4486400000000001,0.42252000000000006,1.509,0.07584,0.02212,0.079,1.3728,0.40040000000000003,1.43
2019-06-03 20:30:00,2.05008,0.59794,2.1355,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.0256,0.5908,2.11,1.34928,0.39354000000000006,1.4055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.3248,0.3864,1.38
2019-06-03 21:00:00,1.9886400000000002,0.5800200000000001,2.0715,0.011040000000000001,0.00322,0.0115,1.9776,0.5768,2.06,1.32624,0.38682000000000005,1.3815,0.011040000000000001,0.00322,0.0115,1.3152,0.3836,1.37
2019-06-03 21:30:00,1.88544,0.5499200000000001,1.964,0.01344,0.003920000000000001,0.014,1.8719999999999999,0.546,1.9500000000000002,1.27104,0.37072000000000005,1.324,0.01344,0.003920000000000001,0.014,1.2576,0.3668,1.31
2019-06-03 22:00:00,1.8648,0.5439,1.9425,0.0504,0.014700000000000001,0.052500000000000005,1.8144,0.5292,1.8900000000000001,1.2792,0.37310000000000004,1.3325,0.0504,0.014700000000000001,0.052500000000000005,1.2288000000000001,0.3584,1.28
2019-06-03 22:30:00,1.80384,0.52612,1.879,0.06624000000000001,0.01932,0.069,1.7376,0.5068,1.81,1.21824,0.35532,1.2690000000000001,0.06624000000000001,0.01932,0.069,1.152,0.336,1.2
2019-06-03 23:00:00,1.66944,0.48692,1.7389999999999999,0.09504000000000001,0.02772,0.099,1.5744,0.4592,1.6400000000000001,1.13184,0.33012,1.179,0.09504000000000001,0.02772,0.099,1.0368,0.3024,1.08
2019-06-03 23:30:00,1.5134400000000001,0.44142000000000003,1.5765,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.4112,0.4116,1.47,1.01424,0.29582,1.0565,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.912,0.266,0.9500000000000001
2019-06-04 00:00:00,1.4304000000000001,0.4172,1.49,0.07680000000000001,0.0224,0.08,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.96,0.28,1.0,0.07680000000000001,0.0224,0.08,0.8832000000000001,0.2576,0.92
2019-06-04 00:30:00,1.32144,0.38542000000000004,1.3765,0.06384000000000001,0.01862,0.0665,1.2576,0.3668,1.31,0.8702400000000001,0.25382000000000005,0.9065000000000001,0.06384000000000001,0.01862,0.0665,0.8064,0.23520000000000002,0.84
2019-06-04 01:00:00,1.29216,0.37688000000000005,1.346,0.05376,0.015680000000000003,0.056,1.2384,0.3612,1.29,0.8697600000000001,0.25368,0.906,0.05376,0.015680000000000003,0.056,0.8160000000000001,0.23800000000000002,0.85
2019-06-04 01:30:00,1.3118400000000001,0.38262,1.3665,0.044640000000000006,0.01302,0.0465,1.2671999999999999,0.36960000000000004,1.32,0.8606400000000001,0.25102,0.8965000000000001,0.044640000000000006,0.01302,0.0465,0.8160000000000001,0.23800000000000002,0.85
2019-06-04 02:00:00,1.33872,0.39046000000000003,1.3945,0.04272,0.01246,0.044500000000000005,1.296,0.378,1.35,0.87792,0.25606,0.9145000000000001,0.04272,0.01246,0.044500000000000005,0.8352,0.2436,0.87
2019-06-04 02:30:00,1.3776,0.40180000000000005,1.435,0.033600000000000005,0.0098,0.035,1.344,0.392,1.4,0.888,0.259,0.925,0.033600000000000005,0.0098,0.035,0.8544,0.2492,0.89
2019-06-04 03:00:00,1.37472,0.40096000000000004,1.432,0.04032,0.011760000000000001,0.042,1.3344,0.38920000000000005,1.3900000000000001,0.8755200000000001,0.25536000000000003,0.912,0.04032,0.011760000000000001,0.042,0.8352,0.2436,0.87
2019-06-04 03:30:00,1.36464,0.39802000000000004,1.4215,0.030240000000000003,0.008820000000000001,0.0315,1.3344,0.38920000000000005,1.3900000000000001,0.85584,0.24962,0.8915000000000001,0.030240000000000003,0.008820000000000001,0.0315,0.8256,0.24080000000000001,0.86
2019-06-04 04:00:00,1.35696,0.39578,1.4135,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.3152,0.3836,1.37,0.8385600000000001,0.24458000000000002,0.8735,0.041760000000000005,0.012180000000000002,0.043500000000000004,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-06-04 04:30:00,1.332,0.3885,1.3875,0.036000000000000004,0.0105,0.0375,1.296,0.378,1.35,0.8136,0.2373,0.8475,0.036000000000000004,0.0105,0.0375,0.7776000000000001,0.2268,0.81
2019-06-04 05:00:00,1.31712,0.38416000000000006,1.3719999999999999,0.021120000000000003,0.0061600000000000005,0.022,1.296,0.378,1.35,0.7987200000000001,0.23296000000000003,0.8320000000000001,0.021120000000000003,0.0061600000000000005,0.022,0.7776000000000001,0.2268,0.81
2019-06-04 05:30:00,1.30272,0.37996,1.357,0.01632,0.00476,0.017,1.2864,0.37520000000000003,1.34,0.7939200000000001,0.23156000000000002,0.8270000000000001,0.01632,0.00476,0.017,0.7776000000000001,0.2268,0.81
2019-06-04 06:00:00,1.36464,0.39802000000000004,1.4215,0.00144,0.00042,0.0015,1.3632,0.3976,1.42,0.8654400000000001,0.25242000000000003,0.9015000000000001,0.00144,0.00042,0.0015,0.864,0.252,0.9
2019-06-04 06:30:00,1.5374400000000001,0.44842000000000004,1.6015000000000001,0.00144,0.00042,0.0015,1.536,0.448,1.6,1.01904,0.29722000000000004,1.0615,0.00144,0.00042,0.0015,1.0176,0.2968,1.06
2019-06-04 07:00:00,1.64256,0.47908000000000006,1.7109999999999999,0.010560000000000002,0.0030800000000000003,0.011,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.18176,0.34468000000000004,1.231,0.010560000000000002,0.0030800000000000003,0.011,1.1712,0.3416,1.22
2019-06-04 07:30:00,1.79136,0.52248,1.866,0.00576,0.00168,0.006,1.7856,0.5208,1.8599999999999999,1.30176,0.37968,1.3559999999999999,0.00576,0.00168,0.006,1.296,0.378,1.35
2019-06-04 08:00:00,1.8936000000000002,0.5523,1.9725000000000001,0.0024000000000000002,0.0007,0.0025,1.8912,0.5516,1.97,1.4136,0.4123,1.4725000000000001,0.0024000000000000002,0.0007,0.0025,1.4112,0.4116,1.47
2019-06-04 08:30:00,2.06832,0.60326,2.1545,0.013920000000000002,0.00406,0.0145,2.0544000000000002,0.5992000000000001,2.14,1.52112,0.44366000000000005,1.5845,0.013920000000000002,0.00406,0.0145,1.5072,0.43960000000000005,1.57
2019-06-04 09:00:00,2.11968,0.61824,2.208,0.02688,0.007840000000000001,0.028,2.0928,0.6104,2.18,1.52448,0.44464000000000004,1.588,0.02688,0.007840000000000001,0.028,1.4976,0.4368,1.56
2019-06-04 09:30:00,2.1216,0.6188,2.21,0.048,0.014,0.05,2.0736,0.6048,2.16,1.5648,0.45640000000000003,1.63,0.048,0.014,0.05,1.5168,0.4424,1.58
2019-06-04 10:00:00,1.92432,0.5612600000000001,2.0045,0.023520000000000003,0.006860000000000001,0.0245,1.9008,0.5544,1.98,1.55952,0.45486000000000004,1.6245,0.023520000000000003,0.006860000000000001,0.0245,1.536,0.448,1.6
2019-06-04 10:30:00,1.65504,0.48272000000000004,1.724,0.02304,0.00672,0.024,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.56864,0.45752000000000004,1.634,0.02304,0.00672,0.024,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-06-04 11:00:00,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.04272,0.01246,0.044500000000000005,1.584,0.462,1.65,1.54032,0.44926000000000005,1.6045,0.04272,0.01246,0.044500000000000005,1.4976,0.4368,1.56
2019-06-04 11:30:00,1.8072,0.5271,1.8825,0.031200000000000002,0.0091,0.0325,1.776,0.518,1.85,1.5,0.4375,1.5625,0.031200000000000002,0.0091,0.0325,1.4688,0.4284,1.53
2019-06-04 12:00:00,1.6848,0.4914,1.755,0.033600000000000005,0.0098,0.035,1.6512,0.48160000000000003,1.72,1.56,0.455,1.625,0.033600000000000005,0.0098,0.035,1.5264,0.44520000000000004,1.5899999999999999
2019-06-04 12:30:00,1.7697600000000002,0.5161800000000001,1.8435000000000001,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.728,0.504,1.8,1.5201600000000002,0.44338000000000005,1.5835,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.4784000000000002,0.4312,1.54
2019-06-04 13:00:00,1.65552,0.48286000000000007,1.7245,0.06192,0.018060000000000003,0.0645,1.5936,0.46480000000000005,1.6600000000000001,1.55952,0.45486000000000004,1.6245,0.06192,0.018060000000000003,0.0645,1.4976,0.4368,1.56
2019-06-04 13:30:00,1.87152,0.54586,1.9495,0.06672,0.01946,0.0695,1.8048000000000002,0.5264,1.88,1.45872,0.42546000000000006,1.5195,0.06672,0.01946,0.0695,1.392,0.406,1.45
2019-06-04 14:00:00,1.9670400000000001,0.57372,2.049,0.09504000000000001,0.02772,0.099,1.8719999999999999,0.546,1.9500000000000002,1.49664,0.43652,1.5590000000000002,0.09504000000000001,0.02772,0.099,1.4016,0.4088,1.46
2019-06-04 14:30:00,2.0664,0.6027,2.1525,0.0792,0.023100000000000002,0.0825,1.9872,0.5796,2.07,1.6056,0.46830000000000005,1.6724999999999999,0.0792,0.023100000000000002,0.0825,1.5264,0.44520000000000004,1.5899999999999999
2019-06-04 15:00:00,2.09808,0.61194,2.1855,0.09168000000000001,0.026740000000000003,0.0955,2.0064,0.5852,2.09,1.61808,0.47194,1.6855,0.09168000000000001,0.026740000000000003,0.0955,1.5264,0.44520000000000004,1.5899999999999999
2019-06-04 15:30:00,2.11392,0.61656,2.202,0.14592000000000002,0.04256,0.152,1.968,0.5740000000000001,2.05,1.6915200000000001,0.49336,1.762,0.14592000000000002,0.04256,0.152,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-06-04 16:00:00,2.27904,0.6647200000000001,2.374,0.08064,0.023520000000000003,0.084,2.1984,0.6412,2.29,1.6742400000000002,0.48832000000000003,1.744,0.08064,0.023520000000000003,0.084,1.5936,0.46480000000000005,1.6600000000000001
2019-06-04 16:30:00,2.22576,0.6491800000000001,2.3185000000000002,0.13296000000000002,0.03878,0.1385,2.0928,0.6104,2.18,1.65936,0.48398,1.7285,0.13296000000000002,0.03878,0.1385,1.5264,0.44520000000000004,1.5899999999999999
2019-06-04 17:00:00,2.32368,0.67774,2.4205,0.21168,0.06174,0.2205,2.112,0.616,2.2,1.7572800000000002,0.51254,1.8305,0.21168,0.06174,0.2205,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-06-04 17:30:00,2.38608,0.69594,2.4855,0.15888000000000002,0.046340000000000006,0.1655,2.2272,0.6496000000000001,2.32,1.7812800000000002,0.51954,1.8555000000000001,0.15888000000000002,0.046340000000000006,0.1655,1.6224,0.4732,1.69
2019-06-04 18:00:00,2.43888,0.7113400000000001,2.5404999999999998,0.17328000000000002,0.05054,0.18050000000000002,2.2656,0.6608,2.36,1.81488,0.52934,1.8905,0.17328000000000002,0.05054,0.18050000000000002,1.6416,0.4788,1.71
2019-06-04 18:30:00,2.35632,0.6872600000000001,2.4545,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.16,0.63,2.25,1.76112,0.51366,1.8345,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.5648,0.45640000000000003,1.63
2019-06-04 19:00:00,2.30304,0.6717200000000001,2.399,0.18144000000000002,0.05292,0.189,2.1216,0.6188,2.21,1.73664,0.5065200000000001,1.8090000000000002,0.18144000000000002,0.05292,0.189,1.5552000000000001,0.4536,1.62
2019-06-04 19:30:00,2.31504,0.67522,2.4115,0.13584000000000002,0.03962,0.14150000000000001,2.1792,0.6356,2.27,1.67184,0.48762000000000005,1.7415,0.13584000000000002,0.03962,0.14150000000000001,1.536,0.448,1.6
2019-06-04 20:00:00,2.2152,0.6461,2.3075,0.11280000000000001,0.0329,0.11750000000000001,2.1024,0.6132000000000001,2.19,1.5624,0.45570000000000005,1.6275,0.11280000000000001,0.0329,0.11750000000000001,1.4496,0.4228,1.51
2019-06-04 20:30:00,2.13456,0.62258,2.2235,0.05136,0.014980000000000002,0.053500000000000006,2.0832,0.6076,2.17,1.5873599999999999,0.46298000000000006,1.6535000000000002,0.05136,0.014980000000000002,0.053500000000000006,1.536,0.448,1.6
2019-06-04 21:00:00,2.08704,0.60872,2.174,0.03264,0.00952,0.034,2.0544000000000002,0.5992000000000001,2.14,1.58784,0.46312000000000003,1.654,0.03264,0.00952,0.034,1.5552000000000001,0.4536,1.62
2019-06-04 21:30:00,1.97232,0.57526,2.0545,0.023520000000000003,0.006860000000000001,0.0245,1.9488,0.5684,2.03,1.3771200000000001,0.40166,1.4344999999999999,0.023520000000000003,0.006860000000000001,0.0245,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-06-04 22:00:00,1.9238400000000002,0.5611200000000001,2.004,0.02304,0.00672,0.024,1.9008,0.5544,1.98,1.29984,0.37912,1.354,0.02304,0.00672,0.024,1.2768,0.3724,1.33
2019-06-04 22:30:00,1.8643200000000002,0.54376,1.9420000000000002,0.04032,0.011760000000000001,0.042,1.824,0.532,1.9,1.24032,0.36176,1.292,0.04032,0.011760000000000001,0.042,1.2,0.35000000000000003,1.25
2019-06-04 23:00:00,1.7088,0.4984,1.78,0.0864,0.0252,0.09,1.6224,0.4732,1.69,1.1808,0.34440000000000004,1.23,0.0864,0.0252,0.09,1.0944,0.31920000000000004,1.1400000000000001
2019-06-04 23:30:00,1.51536,0.44198000000000004,1.5785,0.11376000000000001,0.03318,0.11850000000000001,1.4016,0.4088,1.46,1.06416,0.31038000000000004,1.1085,0.11376000000000001,0.03318,0.11850000000000001,0.9504,0.2772,0.99
2019-06-05 00:00:00,1.44672,0.42196000000000006,1.5070000000000001,0.10272,0.029960000000000004,0.107,1.344,0.392,1.4,1.00512,0.29316000000000003,1.047,0.10272,0.029960000000000004,0.107,0.9024000000000001,0.2632,0.9400000000000001
2019-06-05 00:30:00,1.36032,0.39676000000000006,1.417,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.2768,0.3724,1.33,0.9379200000000001,0.27356,0.977,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.8544,0.2492,0.89
2019-06-05 01:00:00,1.3368,0.3899,1.3925,0.06,0.0175,0.0625,1.2768,0.3724,1.33,0.9624,0.2807,1.0025,0.06,0.0175,0.0625,0.9024000000000001,0.2632,0.9400000000000001
2019-06-05 01:30:00,1.34976,0.39368000000000003,1.4060000000000001,0.08256000000000001,0.02408,0.08600000000000001,1.2671999999999999,0.36960000000000004,1.32,0.9657600000000001,0.28168000000000004,1.006,0.08256000000000001,0.02408,0.08600000000000001,0.8832000000000001,0.2576,0.92
2019-06-05 02:00:00,1.39392,0.40656000000000003,1.452,0.06912,0.02016,0.07200000000000001,1.3248,0.3864,1.38,0.99072,0.28896000000000005,1.032,0.06912,0.02016,0.07200000000000001,0.9216000000000001,0.26880000000000004,0.96
2019-06-05 02:30:00,1.4011200000000001,0.40866,1.4595,0.07632000000000001,0.022260000000000002,0.0795,1.3248,0.3864,1.38,0.9883200000000001,0.28826,1.0295,0.07632000000000001,0.022260000000000002,0.0795,0.912,0.266,0.9500000000000001
2019-06-05 03:00:00,1.4011200000000001,0.40866,1.4595,0.057120000000000004,0.01666,0.059500000000000004,1.344,0.392,1.4,0.97872,0.28546000000000005,1.0195,0.057120000000000004,0.01666,0.059500000000000004,0.9216000000000001,0.26880000000000004,0.96
2019-06-05 03:30:00,1.39104,0.40572,1.449,0.09504000000000001,0.02772,0.099,1.296,0.378,1.35,0.98784,0.28812000000000004,1.029,0.09504000000000001,0.02772,0.099,0.8928,0.2604,0.93
