Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-05 04:00:00,1.3776,0.40180000000000005,1.435,0.0912,0.026600000000000002,0.095,1.2864,0.37520000000000003,1.34,0.984,0.28700000000000003,1.025,0.0912,0.026600000000000002,0.095,0.8928,0.2604,0.93
2019-06-05 04:30:00,1.33632,0.38976000000000005,1.392,0.06912,0.02016,0.07200000000000001,1.2671999999999999,0.36960000000000004,1.32,0.97152,0.28336,1.012,0.06912,0.02016,0.07200000000000001,0.9024000000000001,0.2632,0.9400000000000001
2019-06-05 05:00:00,1.3056,0.3808,1.3599999999999999,0.0864,0.0252,0.09,1.2192,0.3556,1.27,0.9696,0.2828,1.01,0.0864,0.0252,0.09,0.8832000000000001,0.2576,0.92
2019-06-05 05:30:00,1.32,0.385,1.375,0.1296,0.0378,0.135,1.1904,0.3472,1.24,0.984,0.28700000000000003,1.025,0.1296,0.0378,0.135,0.8544,0.2492,0.89
2019-06-05 06:00:00,1.39872,0.40796000000000004,1.457,0.09312000000000001,0.027160000000000004,0.097,1.3056,0.3808,1.3599999999999999,1.04352,0.30436,1.087,0.09312000000000001,0.027160000000000004,0.097,0.9504,0.2772,0.99
2019-06-05 06:30:00,1.55856,0.45458000000000004,1.6235,0.10896000000000002,0.03178,0.1135,1.4496,0.4228,1.51,1.15536,0.33698,1.2035,0.10896000000000002,0.03178,0.1135,1.0464,0.3052,1.09
2019-06-05 07:00:00,1.74144,0.50792,1.814,0.12864,0.037520000000000005,0.134,1.6128,0.47040000000000004,1.6800000000000002,1.37664,0.40152000000000004,1.434,0.12864,0.037520000000000005,0.134,1.248,0.364,1.3
2019-06-05 07:30:00,1.9348800000000002,0.5643400000000001,2.0155,0.14928000000000002,0.04354,0.1555,1.7856,0.5208,1.8599999999999999,1.56048,0.45514000000000004,1.6255000000000002,0.14928000000000002,0.04354,0.1555,1.4112,0.4116,1.47
2019-06-05 08:00:00,1.8264,0.5327000000000001,1.9025,0.0984,0.0287,0.10250000000000001,1.728,0.504,1.8,1.6152000000000002,0.4711,1.6825,0.0984,0.0287,0.10250000000000001,1.5168,0.4424,1.58
2019-06-05 08:30:00,1.8312,0.5341,1.9075000000000002,0.132,0.0385,0.1375,1.6992,0.49560000000000004,1.77,1.5816,0.46130000000000004,1.6475,0.132,0.0385,0.1375,1.4496,0.4228,1.51
2019-06-05 09:00:00,1.92144,0.56042,2.0015,0.16464,0.04802000000000001,0.1715,1.7568000000000001,0.5124000000000001,1.83,1.6142400000000001,0.47082,1.6815,0.16464,0.04802000000000001,0.1715,1.4496,0.4228,1.51
2019-06-05 09:30:00,1.90224,0.5548200000000001,1.9815,0.23184000000000002,0.06762,0.24150000000000002,1.6703999999999999,0.4872,1.74,1.54704,0.45122,1.6115,0.23184000000000002,0.06762,0.24150000000000002,1.3152,0.3836,1.37
2019-06-05 10:00:00,1.7697600000000002,0.5161800000000001,1.8435000000000001,0.29136,0.08498000000000001,0.3035,1.4784000000000002,0.4312,1.54,1.5201600000000002,0.44338000000000005,1.5835,0.29136,0.08498000000000001,0.3035,1.2288000000000001,0.3584,1.28
2019-06-05 10:30:00,1.78368,0.52024,1.858,0.34368000000000004,0.10024000000000001,0.358,1.44,0.42,1.5,1.57248,0.45864000000000005,1.638,0.34368000000000004,0.10024000000000001,0.358,1.2288000000000001,0.3584,1.28
2019-06-05 11:00:00,1.81152,0.52836,1.887,0.29472000000000004,0.08596000000000001,0.307,1.5168,0.4424,1.58,1.52352,0.44436000000000003,1.587,0.29472000000000004,0.08596000000000001,0.307,1.2288000000000001,0.3584,1.28
2019-06-05 11:30:00,1.80336,0.52598,1.8785,0.22896000000000002,0.06678,0.23850000000000002,1.5744,0.4592,1.6400000000000001,1.55376,0.45318,1.6185,0.22896000000000002,0.06678,0.23850000000000002,1.3248,0.3864,1.38
2019-06-05 12:00:00,1.79088,0.52234,1.8655,0.19728,0.05754000000000001,0.20550000000000002,1.5936,0.46480000000000005,1.6600000000000001,1.56048,0.45514000000000004,1.6255000000000002,0.19728,0.05754000000000001,0.20550000000000002,1.3632,0.3976,1.42
2019-06-05 12:30:00,1.71408,0.49994000000000005,1.7855,0.17808000000000002,0.05194000000000001,0.1855,1.536,0.448,1.6,1.56048,0.45514000000000004,1.6255000000000002,0.17808000000000002,0.05194000000000001,0.1855,1.3824,0.4032,1.44
2019-06-05 13:00:00,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.24672000000000002,0.07196000000000001,0.257,1.392,0.406,1.45,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.24672000000000002,0.07196000000000001,0.257,1.44,0.42,1.5
2019-06-05 13:30:00,1.34976,0.39368000000000003,1.4060000000000001,0.30336,0.08848,0.316,1.0464,0.3052,1.09,1.50336,0.43848000000000004,1.566,0.30336,0.08848,0.316,1.2,0.35000000000000003,1.25
2019-06-05 14:00:00,1.3896,0.4053,1.4475,0.18960000000000002,0.0553,0.1975,1.2,0.35000000000000003,1.25,1.5432000000000001,0.4501,1.6075,0.18960000000000002,0.0553,0.1975,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-06-05 14:30:00,1.47888,0.43134000000000006,1.5405,0.13488,0.03934,0.1405,1.344,0.392,1.4,1.54608,0.45094000000000006,1.6105,0.13488,0.03934,0.1405,1.4112,0.4116,1.47
2019-06-05 15:00:00,1.49136,0.43498000000000003,1.5535,0.16656,0.048580000000000005,0.17350000000000002,1.3248,0.3864,1.38,1.5201600000000002,0.44338000000000005,1.5835,0.16656,0.048580000000000005,0.17350000000000002,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-06-05 15:30:00,1.44,0.42,1.5,0.15360000000000001,0.0448,0.16,1.2864,0.37520000000000003,1.34,1.344,0.392,1.4,0.15360000000000001,0.0448,0.16,1.1904,0.3472,1.24
2019-06-05 16:00:00,1.5259200000000002,0.44506,1.5895000000000001,0.11472,0.033460000000000004,0.11950000000000001,1.4112,0.4116,1.47,1.30512,0.38066000000000005,1.3595000000000002,0.11472,0.033460000000000004,0.11950000000000001,1.1904,0.3472,1.24
2019-06-05 16:30:00,1.60752,0.46886000000000005,1.6745,0.08112000000000001,0.02366,0.0845,1.5264,0.44520000000000004,1.5899999999999999,1.30992,0.38206,1.3645,0.08112000000000001,0.02366,0.0845,1.2288000000000001,0.3584,1.28
2019-06-05 17:00:00,1.57728,0.46004000000000006,1.643,0.10848000000000001,0.03164,0.113,1.4688,0.4284,1.53,1.3180800000000001,0.38444,1.373,0.10848000000000001,0.03164,0.113,1.2096,0.3528,1.26
2019-06-05 17:30:00,1.74864,0.51002,1.8215,0.03984,0.01162,0.0415,1.7088,0.4984,1.78,1.35504,0.39522,1.4115,0.03984,0.01162,0.0415,1.3152,0.3836,1.37
2019-06-05 18:00:00,1.85904,0.54222,1.9365,0.03504,0.010220000000000002,0.036500000000000005,1.824,0.532,1.9,1.41744,0.41342,1.4765000000000001,0.03504,0.010220000000000002,0.036500000000000005,1.3824,0.4032,1.44
2019-06-05 18:30:00,1.9353600000000002,0.5644800000000001,2.016,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.9104,0.5572,1.99,1.3977600000000001,0.40768000000000004,1.456,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.3728,0.40040000000000003,1.43
2019-06-05 19:00:00,1.96656,0.5735800000000001,2.0485,0.01776,0.005180000000000001,0.018500000000000003,1.9488,0.5684,2.03,1.39056,0.40558000000000005,1.4485000000000001,0.01776,0.005180000000000001,0.018500000000000003,1.3728,0.40040000000000003,1.43
2019-06-05 19:30:00,2.0376,0.5943,2.1225,0.012,0.0035,0.0125,2.0256,0.5908,2.11,1.3944,0.4067,1.4525000000000001,0.012,0.0035,0.0125,1.3824,0.4032,1.44
2019-06-05 20:00:00,2.05824,0.6003200000000001,2.144,0.0038400000000000005,0.0011200000000000001,0.004,2.0544000000000002,0.5992000000000001,2.14,1.38624,0.40432,1.444,0.0038400000000000005,0.0011200000000000001,0.004,1.3824,0.4032,1.44
2019-06-05 20:30:00,2.02224,0.58982,2.1065,0.01584,0.00462,0.0165,2.0064,0.5852,2.09,1.33104,0.38822,1.3865,0.01584,0.00462,0.0165,1.3152,0.3836,1.37
2019-06-05 21:00:00,1.944,0.5670000000000001,2.025,0.0048000000000000004,0.0014,0.005,1.9392,0.5656,2.02,1.2624,0.3682,1.315,0.0048000000000000004,0.0014,0.005,1.2576,0.3668,1.31
2019-06-05 21:30:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.2192,0.3556,1.27,0.0,0.0,0.0,1.2192,0.3556,1.27
2019-06-05 22:00:00,1.9272,0.5621,2.0075,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.92,0.56,2.0,1.2072,0.3521,1.2575,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.2,0.35000000000000003,1.25
2019-06-05 22:30:00,1.84464,0.53802,1.9215,0.011040000000000001,0.00322,0.0115,1.8336000000000001,0.5348,1.9100000000000001,1.19184,0.34762000000000004,1.2415,0.011040000000000001,0.00322,0.0115,1.1808,0.34440000000000004,1.23
2019-06-05 23:00:00,1.6689600000000002,0.48678000000000005,1.7385000000000002,0.00816,0.00238,0.0085,1.6608,0.4844,1.73,1.07376,0.31318,1.1185,0.00816,0.00238,0.0085,1.0656,0.3108,1.11
2019-06-05 23:30:00,1.51824,0.44282000000000005,1.5815000000000001,0.011040000000000001,0.00322,0.0115,1.5072,0.43960000000000005,1.57,0.9614400000000001,0.28042,1.0015,0.011040000000000001,0.00322,0.0115,0.9504,0.2772,0.99
2019-06-06 00:00:00,1.39824,0.40782,1.4565000000000001,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.392,0.406,1.45,0.85104,0.24822000000000002,0.8865000000000001,0.006240000000000001,0.0018200000000000002,0.006500000000000001,0.8448,0.2464,0.88
2019-06-06 00:30:00,1.33344,0.38892000000000004,1.389,0.00864,0.00252,0.009000000000000001,1.3248,0.3864,1.38,0.7958400000000001,0.23212000000000002,0.8290000000000001,0.00864,0.00252,0.009000000000000001,0.7872,0.2296,0.8200000000000001
2019-06-06 01:00:00,1.32816,0.38738000000000006,1.3835,0.012960000000000001,0.0037800000000000004,0.0135,1.3152,0.3836,1.37,0.79056,0.23058,0.8235,0.012960000000000001,0.0037800000000000004,0.0135,0.7776000000000001,0.2268,0.81
2019-06-06 01:30:00,1.29792,0.37856,1.3519999999999999,0.0019200000000000003,0.0005600000000000001,0.002,1.296,0.378,1.35,0.75072,0.21896000000000002,0.782,0.0019200000000000003,0.0005600000000000001,0.002,0.7488,0.2184,0.78
2019-06-06 02:00:00,1.3180800000000001,0.38444,1.373,0.00288,0.00084,0.003,1.3152,0.3836,1.37,0.77088,0.22484,0.803,0.00288,0.00084,0.003,0.768,0.224,0.8
2019-06-06 02:30:00,1.34928,0.39354000000000006,1.4055,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.344,0.392,1.4,0.8404800000000001,0.24514000000000002,0.8755000000000001,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,0.8352,0.2436,0.87
2019-06-06 03:00:00,1.36704,0.39872,1.424,0.0038400000000000005,0.0011200000000000001,0.004,1.3632,0.3976,1.42,0.90624,0.26432,0.9440000000000001,0.0038400000000000005,0.0011200000000000001,0.004,0.9024000000000001,0.2632,0.9400000000000001
2019-06-06 03:30:00,1.36608,0.39844,1.423,0.00288,0.00084,0.003,1.3632,0.3976,1.42,0.91488,0.26684,0.9530000000000001,0.00288,0.00084,0.003,0.912,0.266,0.9500000000000001
2019-06-06 04:00:00,1.33632,0.38976000000000005,1.392,0.0019200000000000003,0.0005600000000000001,0.002,1.3344,0.38920000000000005,1.3900000000000001,0.88512,0.25816,0.922,0.0019200000000000003,0.0005600000000000001,0.002,0.8832000000000001,0.2576,0.92
2019-06-06 04:30:00,1.30416,0.38038000000000005,1.3585,0.00816,0.00238,0.0085,1.296,0.378,1.35,0.85296,0.24878000000000003,0.8885000000000001,0.00816,0.00238,0.0085,0.8448,0.2464,0.88
2019-06-06 05:00:00,1.28304,0.37422000000000005,1.3365,0.03504,0.010220000000000002,0.036500000000000005,1.248,0.364,1.3,0.85104,0.24822000000000002,0.8865000000000001,0.03504,0.010220000000000002,0.036500000000000005,0.8160000000000001,0.23800000000000002,0.85
2019-06-06 05:30:00,1.3008,0.3794,1.355,0.033600000000000005,0.0098,0.035,1.2671999999999999,0.36960000000000004,1.32,0.8688,0.2534,0.905,0.033600000000000005,0.0098,0.035,0.8352,0.2436,0.87
2019-06-06 06:00:00,1.35696,0.39578,1.4135,0.012960000000000001,0.0037800000000000004,0.0135,1.344,0.392,1.4,0.9153600000000001,0.26698,0.9535,0.012960000000000001,0.0037800000000000004,0.0135,0.9024000000000001,0.2632,0.9400000000000001
2019-06-06 06:30:00,1.47072,0.42896,1.532,0.0019200000000000003,0.0005600000000000001,0.002,1.4688,0.4284,1.53,0.99072,0.28896000000000005,1.032,0.0019200000000000003,0.0005600000000000001,0.002,0.9888,0.2884,1.03
2019-06-06 07:00:00,1.60512,0.46816,1.6720000000000002,0.0019200000000000003,0.0005600000000000001,0.002,1.6032000000000002,0.4676,1.67,1.10592,0.32256,1.152,0.0019200000000000003,0.0005600000000000001,0.002,1.104,0.322,1.15
2019-06-06 07:30:00,1.80576,0.52668,1.881,0.0009600000000000001,0.00028000000000000003,0.001,1.8048000000000002,0.5264,1.88,1.29696,0.37828,1.351,0.0009600000000000001,0.00028000000000000003,0.001,1.296,0.378,1.35
2019-06-06 08:00:00,1.8144,0.5292,1.8900000000000001,0.009600000000000001,0.0028,0.01,1.8048000000000002,0.5264,1.88,1.392,0.406,1.45,0.009600000000000001,0.0028,0.01,1.3824,0.4032,1.44
2019-06-06 08:30:00,1.75968,0.51324,1.833,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.7472,0.5096,1.82,1.5196800000000001,0.44324,1.583,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.5072,0.43960000000000005,1.57
2019-06-06 09:00:00,1.73616,0.50638,1.8085,0.00816,0.00238,0.0085,1.728,0.504,1.8,1.45776,0.42518000000000006,1.5185,0.00816,0.00238,0.0085,1.4496,0.4228,1.51
2019-06-06 09:30:00,1.55904,0.45472,1.624,0.06144000000000001,0.017920000000000002,0.064,1.4976,0.4368,1.56,1.4726400000000002,0.42952,1.534,0.06144000000000001,0.017920000000000002,0.064,1.4112,0.4116,1.47
2019-06-06 10:00:00,1.58592,0.46256,1.6520000000000001,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.4496,0.4228,1.51,1.5379200000000002,0.44856,1.6019999999999999,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.4016,0.4088,1.46
2019-06-06 10:30:00,1.46784,0.42812000000000006,1.529,0.10464000000000001,0.030520000000000002,0.109,1.3632,0.3976,1.42,1.60224,0.46732,1.669,0.10464000000000001,0.030520000000000002,0.109,1.4976,0.4368,1.56
2019-06-06 11:00:00,1.44624,0.42182000000000003,1.5065,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.344,0.392,1.4,1.57104,0.45822,1.6365,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.4688,0.4284,1.53
2019-06-06 11:30:00,1.47408,0.42994000000000004,1.5354999999999999,0.06288,0.018340000000000002,0.0655,1.4112,0.4116,1.47,1.59888,0.46634000000000003,1.6655,0.06288,0.018340000000000002,0.0655,1.536,0.448,1.6
2019-06-06 12:00:00,1.36128,0.39704000000000006,1.418,0.18048,0.052640000000000006,0.188,1.1808,0.34440000000000004,1.23,1.55328,0.45304000000000005,1.6179999999999999,0.18048,0.052640000000000006,0.188,1.3728,0.40040000000000003,1.43
2019-06-06 12:30:00,1.48608,0.43344000000000005,1.548,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.2864,0.37520000000000003,1.34,1.60128,0.46704,1.6680000000000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.4016,0.4088,1.46
2019-06-06 13:00:00,1.56288,0.45584,1.6280000000000001,0.12288000000000002,0.035840000000000004,0.128,1.44,0.42,1.5,1.72608,0.50344,1.798,0.12288000000000002,0.035840000000000004,0.128,1.6032000000000002,0.4676,1.67
2019-06-06 13:30:00,1.56048,0.45514000000000004,1.6255000000000002,0.13008,0.03794,0.1355,1.4304000000000001,0.4172,1.49,1.35888,0.39634,1.4155,0.13008,0.03794,0.1355,1.2288000000000001,0.3584,1.28
2019-06-06 14:00:00,1.40256,0.40908000000000005,1.461,0.13536,0.03948,0.14100000000000001,1.2671999999999999,0.36960000000000004,1.32,1.3833600000000001,0.40348,1.441,0.13536,0.03948,0.14100000000000001,1.248,0.364,1.3
2019-06-06 14:30:00,1.50672,0.43946,1.5695000000000001,0.19152000000000002,0.05586000000000001,0.1995,1.3152,0.3836,1.37,1.41072,0.41146000000000005,1.4695,0.19152000000000002,0.05586000000000001,0.1995,1.2192,0.3556,1.27
2019-06-06 15:00:00,1.3948800000000001,0.40684000000000003,1.453,0.21408000000000002,0.06244,0.223,1.1808,0.34440000000000004,1.23,1.68288,0.49084000000000005,1.7530000000000001,0.21408000000000002,0.06244,0.223,1.4688,0.4284,1.53
2019-06-06 15:30:00,1.36368,0.39774000000000004,1.4205,0.12528,0.03654,0.1305,1.2384,0.3612,1.29,1.57488,0.45934,1.6405,0.12528,0.03654,0.1305,1.4496,0.4228,1.51
2019-06-06 16:00:00,1.46448,0.42714,1.5255,0.15888000000000002,0.046340000000000006,0.1655,1.3056,0.3808,1.3599999999999999,1.41648,0.41314,1.4755,0.15888000000000002,0.046340000000000006,0.1655,1.2576,0.3668,1.31
2019-06-06 16:30:00,1.52736,0.44548000000000004,1.591,0.24096,0.07028000000000001,0.251,1.2864,0.37520000000000003,1.34,1.5849600000000001,0.46228,1.651,0.24096,0.07028000000000001,0.251,1.344,0.392,1.4
2019-06-06 17:00:00,1.65456,0.48258000000000006,1.7235,0.29136,0.08498000000000001,0.3035,1.3632,0.3976,1.42,1.52976,0.44618,1.5935000000000001,0.29136,0.08498000000000001,0.3035,1.2384,0.3612,1.29
2019-06-06 17:30:00,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.23136,0.06748000000000001,0.241,1.4304000000000001,0.4172,1.49,1.5849600000000001,0.46228,1.651,0.23136,0.06748000000000001,0.241,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-06-06 18:00:00,1.69056,0.49308,1.7610000000000001,0.17376000000000003,0.05068,0.181,1.5168,0.4424,1.58,1.60416,0.46788,1.671,0.17376000000000003,0.05068,0.181,1.4304000000000001,0.4172,1.49
2019-06-06 18:30:00,1.6824,0.4907,1.7525,0.19440000000000002,0.0567,0.2025,1.488,0.434,1.55,1.548,0.4515,1.6125,0.19440000000000002,0.0567,0.2025,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-06-06 19:00:00,1.776,0.518,1.85,0.23040000000000002,0.06720000000000001,0.24,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.5552000000000001,0.4536,1.62,0.23040000000000002,0.06720000000000001,0.24,1.3248,0.3864,1.38
2019-06-06 19:30:00,1.8465600000000002,0.5385800000000001,1.9235000000000002,0.26256,0.07658000000000001,0.2735,1.584,0.462,1.65,1.45296,0.42378000000000005,1.5135,0.26256,0.07658000000000001,0.2735,1.1904,0.3472,1.24
2019-06-06 20:00:00,1.8172800000000002,0.5300400000000001,1.893,0.07008,0.020440000000000003,0.073,1.7472,0.5096,1.82,1.37568,0.40124000000000004,1.433,0.07008,0.020440000000000003,0.073,1.3056,0.3808,1.3599999999999999
2019-06-06 20:30:00,1.85088,0.5398400000000001,1.928,0.007680000000000001,0.0022400000000000002,0.008,1.8432,0.5376000000000001,1.92,1.32288,0.38584,1.3780000000000001,0.007680000000000001,0.0022400000000000002,0.008,1.3152,0.3836,1.37
2019-06-06 21:00:00,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001,1.248,0.364,1.3,0.0,0.0,0.0,1.248,0.364,1.3
2019-06-06 21:30:00,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001,1.2288000000000001,0.3584,1.28,0.0,0.0,0.0,1.2288000000000001,0.3584,1.28
2019-06-06 22:00:00,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9,1.1904,0.3472,1.24,0.0,0.0,0.0,1.1904,0.3472,1.24
2019-06-06 22:30:00,1.8187200000000001,0.53046,1.8945,0.00432,0.00126,0.0045000000000000005,1.8144,0.5292,1.8900000000000001,1.21392,0.35406000000000004,1.2645,0.00432,0.00126,0.0045000000000000005,1.2096,0.3528,1.26
2019-06-06 23:00:00,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71,1.0752,0.3136,1.12,0.0,0.0,0.0,1.0752,0.3136,1.12
2019-06-06 23:30:00,1.45344,0.42392,1.514,0.0038400000000000005,0.0011200000000000001,0.004,1.4496,0.4228,1.51,0.94464,0.27552000000000004,0.984,0.0038400000000000005,0.0011200000000000001,0.004,0.9408000000000001,0.27440000000000003,0.98
2019-06-07 00:00:00,1.3478400000000001,0.39312,1.404,0.01344,0.003920000000000001,0.014,1.3344,0.38920000000000005,1.3900000000000001,0.8294400000000001,0.24192000000000002,0.864,0.01344,0.003920000000000001,0.014,0.8160000000000001,0.23800000000000002,0.85
2019-06-07 00:30:00,1.2696,0.3703,1.3225,0.012,0.0035,0.0125,1.2576,0.3668,1.31,0.7896000000000001,0.2303,0.8225,0.012,0.0035,0.0125,0.7776000000000001,0.2268,0.81
2019-06-07 01:00:00,1.25616,0.36638000000000004,1.3085,0.027360000000000002,0.007980000000000001,0.0285,1.2288000000000001,0.3584,1.28,0.7377600000000001,0.21518,0.7685000000000001,0.027360000000000002,0.007980000000000001,0.0285,0.7104,0.20720000000000002,0.74
2019-06-07 01:30:00,1.26192,0.36806000000000005,1.3145,0.04272,0.01246,0.044500000000000005,1.2192,0.3556,1.27,0.75312,0.21966000000000002,0.7845000000000001,0.04272,0.01246,0.044500000000000005,0.7104,0.20720000000000002,0.74
2019-06-07 02:00:00,1.29216,0.37688000000000005,1.346,0.05376,0.015680000000000003,0.056,1.2384,0.3612,1.29,0.80256,0.23408,0.836,0.05376,0.015680000000000003,0.056,0.7488,0.2184,0.78
2019-06-07 02:30:00,1.30896,0.38178,1.3635,0.02256,0.006580000000000001,0.0235,1.2864,0.37520000000000003,1.34,0.77136,0.22498,0.8035,0.02256,0.006580000000000001,0.0235,0.7488,0.2184,0.78
2019-06-07 03:00:00,1.32528,0.38654000000000005,1.3805,0.01008,0.0029400000000000003,0.0105,1.3152,0.3836,1.37,0.78768,0.22974000000000003,0.8205,0.01008,0.0029400000000000003,0.0105,0.7776000000000001,0.2268,0.81
2019-06-07 03:30:00,1.33536,0.38948000000000005,1.391,0.0009600000000000001,0.00028000000000000003,0.001,1.3344,0.38920000000000005,1.3900000000000001,0.8073600000000001,0.23548000000000002,0.841,0.0009600000000000001,0.00028000000000000003,0.001,0.8064,0.23520000000000002,0.84
2019-06-07 04:00:00,1.3248,0.3864,1.38,0.0,0.0,0.0,1.3248,0.3864,1.38,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.0,0.0,0.0,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-06-07 04:30:00,1.26288,0.36834000000000006,1.3155000000000001,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.2576,0.3668,1.31,0.7732800000000001,0.22554000000000002,0.8055,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,0.768,0.224,0.8
2019-06-07 05:00:00,1.24368,0.36274,1.2955,0.05328,0.015540000000000002,0.0555,1.1904,0.3472,1.24,0.76368,0.22274000000000002,0.7955,0.05328,0.015540000000000002,0.0555,0.7104,0.20720000000000002,0.74
2019-06-07 05:30:00,1.272,0.371,1.325,0.062400000000000004,0.0182,0.065,1.2096,0.3528,1.26,0.7824,0.22820000000000001,0.8150000000000001,0.062400000000000004,0.0182,0.065,0.72,0.21,0.75
2019-06-07 06:00:00,1.3608,0.39690000000000003,1.4175,0.016800000000000002,0.0049,0.0175,1.344,0.392,1.4,0.8712000000000001,0.2541,0.9075000000000001,0.016800000000000002,0.0049,0.0175,0.8544,0.2492,0.89
2019-06-07 06:30:00,1.48512,0.43316000000000004,1.5470000000000002,0.00672,0.0019600000000000004,0.007,1.4784000000000002,0.4312,1.54,0.96672,0.28196000000000004,1.007,0.00672,0.0019600000000000004,0.007,0.96,0.28,1.0
2019-06-07 07:00:00,1.63968,0.47824000000000005,1.708,0.007680000000000001,0.0022400000000000002,0.008,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.15008,0.33544,1.198,0.007680000000000001,0.0022400000000000002,0.008,1.1424,0.3332,1.19
2019-06-07 07:30:00,1.78368,0.52024,1.858,0.02688,0.007840000000000001,0.028,1.7568000000000001,0.5124000000000001,1.83,1.35168,0.39424000000000003,1.408,0.02688,0.007840000000000001,0.028,1.3248,0.3864,1.38
2019-06-07 08:00:00,1.9060800000000002,0.5559400000000001,1.9855,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.8719999999999999,0.546,1.9500000000000002,1.43568,0.41874000000000006,1.4955,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.4016,0.4088,1.46
2019-06-07 08:30:00,1.97232,0.57526,2.0545,0.033120000000000004,0.00966,0.0345,1.9392,0.5656,2.02,1.54032,0.44926000000000005,1.6045,0.033120000000000004,0.00966,0.0345,1.5072,0.43960000000000005,1.57
2019-06-07 09:00:00,1.93296,0.5637800000000001,2.0135,0.07056000000000001,0.02058,0.07350000000000001,1.8624,0.5432,1.94,1.63536,0.47698,1.7035,0.07056000000000001,0.02058,0.07350000000000001,1.5648,0.45640000000000003,1.63
2019-06-07 09:30:00,1.74624,0.50932,1.819,0.10464000000000001,0.030520000000000002,0.109,1.6416,0.4788,1.71,1.63104,0.47572000000000003,1.699,0.10464000000000001,0.030520000000000002,0.109,1.5264,0.44520000000000004,1.5899999999999999
2019-06-07 10:00:00,1.70592,0.49756000000000006,1.7770000000000001,0.14112000000000002,0.04116,0.147,1.5648,0.45640000000000003,1.63,1.67712,0.48916000000000004,1.7469999999999999,0.14112000000000002,0.04116,0.147,1.536,0.448,1.6
2019-06-07 10:30:00,1.7112,0.49910000000000004,1.7825000000000002,0.252,0.07350000000000001,0.2625,1.4592,0.42560000000000003,1.52,1.7304,0.5047,1.8025,0.252,0.07350000000000001,0.2625,1.4784000000000002,0.4312,1.54
2019-06-07 11:00:00,1.8432,0.5376000000000001,1.92,0.23040000000000002,0.06720000000000001,0.24,1.6128,0.47040000000000004,1.6800000000000002,1.7376,0.5068,1.81,0.23040000000000002,0.06720000000000001,0.24,1.5072,0.43960000000000005,1.57
2019-06-07 11:30:00,1.93968,0.56574,2.0205,0.27888,0.08134000000000001,0.29050000000000004,1.6608,0.4844,1.73,1.7092800000000001,0.49854000000000004,1.7805,0.27888,0.08134000000000001,0.29050000000000004,1.4304000000000001,0.4172,1.49
2019-06-07 12:00:00,2.03184,0.59262,2.1165,0.25584,0.07462,0.2665,1.776,0.518,1.85,1.78224,0.5198200000000001,1.8565,0.25584,0.07462,0.2665,1.5264,0.44520000000000004,1.5899999999999999
2019-06-07 12:30:00,2.05248,0.5986400000000001,2.138,0.20928000000000002,0.061040000000000004,0.218,1.8432,0.5376000000000001,1.92,1.70688,0.49784000000000006,1.778,0.20928000000000002,0.061040000000000004,0.218,1.4976,0.4368,1.56
2019-06-07 13:00:00,2.07936,0.60648,2.166,0.09216,0.02688,0.096,1.9872,0.5796,2.07,1.67616,0.48888000000000004,1.746,0.09216,0.02688,0.096,1.584,0.462,1.65
2019-06-07 13:30:00,1.9344000000000001,0.5642,2.015,0.11040000000000001,0.0322,0.115,1.824,0.532,1.9,1.5695999999999999,0.45780000000000004,1.635,0.11040000000000001,0.0322,0.115,1.4592,0.42560000000000003,1.52
2019-06-07 14:00:00,1.9176000000000002,0.5593,1.9975,0.18,0.052500000000000005,0.1875,1.7376,0.5068,1.81,1.6296,0.4753,1.6975,0.18,0.052500000000000005,0.1875,1.4496,0.4228,1.51
2019-06-07 14:30:00,1.9478400000000002,0.5681200000000001,2.029,0.16224000000000002,0.04732,0.169,1.7856,0.5208,1.8599999999999999,1.54464,0.45052000000000003,1.609,0.16224000000000002,0.04732,0.169,1.3824,0.4032,1.44
2019-06-07 15:00:00,1.97376,0.5756800000000001,2.056,0.14976,0.043680000000000004,0.156,1.824,0.532,1.9,1.5321600000000002,0.44688000000000005,1.596,0.14976,0.043680000000000004,0.156,1.3824,0.4032,1.44
2019-06-07 15:30:00,1.884,0.5495,1.9625,0.1656,0.0483,0.17250000000000001,1.7184,0.5012,1.79,1.4232,0.4151,1.4825,0.1656,0.0483,0.17250000000000001,1.2576,0.3668,1.31
2019-06-07 16:00:00,1.99008,0.5804400000000001,2.073,0.22368000000000002,0.06524,0.233,1.7664,0.5152,1.8399999999999999,1.49088,0.43484000000000006,1.553,0.22368000000000002,0.06524,0.233,1.2671999999999999,0.36960000000000004,1.32
2019-06-07 16:30:00,2.0928,0.6104,2.18,0.2112,0.0616,0.22,1.8816000000000002,0.5488000000000001,1.96,1.5648,0.45640000000000003,1.63,0.2112,0.0616,0.22,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-06-07 17:00:00,2.26368,0.66024,2.358,0.29568,0.08624000000000001,0.308,1.968,0.5740000000000001,2.05,1.6972800000000001,0.49504000000000004,1.768,0.29568,0.08624000000000001,0.308,1.4016,0.4088,1.46
2019-06-07 17:30:00,2.37888,0.69384,2.478,0.26688,0.07784,0.278,2.112,0.616,2.2,1.75488,0.5118400000000001,1.828,0.26688,0.07784,0.278,1.488,0.434,1.55
2019-06-07 18:00:00,2.33232,0.6802600000000001,2.4295,0.22032000000000002,0.06426000000000001,0.2295,2.112,0.616,2.2,1.68912,0.49266000000000004,1.7595,0.22032000000000002,0.06426000000000001,0.2295,1.4688,0.4284,1.53
2019-06-07 18:30:00,2.2704,0.6622,2.365,0.168,0.049,0.17500000000000002,2.1024,0.6132000000000001,2.19,1.608,0.46900000000000003,1.675,0.168,0.049,0.17500000000000002,1.44,0.42,1.5
2019-06-07 19:00:00,2.27808,0.66444,2.373,0.10848000000000001,0.03164,0.113,2.1696,0.6328,2.26,1.58688,0.46284000000000003,1.653,0.10848000000000001,0.03164,0.113,1.4784000000000002,0.4312,1.54
2019-06-07 19:30:00,2.15184,0.6276200000000001,2.2415,0.07824,0.022820000000000003,0.0815,2.0736,0.6048,2.16,1.45104,0.42322000000000004,1.5115,0.07824,0.022820000000000003,0.0815,1.3728,0.40040000000000003,1.43
2019-06-07 20:00:00,2.0448,0.5964,2.13,0.028800000000000003,0.008400000000000001,0.03,2.016,0.588,2.1,1.3728,0.40040000000000003,1.43,0.028800000000000003,0.008400000000000001,0.03,1.344,0.392,1.4
2019-06-07 20:30:00,1.9531200000000002,0.56966,2.0345,0.013920000000000002,0.00406,0.0145,1.9392,0.5656,2.02,1.27152,0.37086,1.3245,0.013920000000000002,0.00406,0.0145,1.2576,0.3668,1.31
2019-06-07 21:00:00,1.9315200000000001,0.5633600000000001,2.012,0.0019200000000000003,0.0005600000000000001,0.002,1.9296000000000002,0.5628000000000001,2.01,1.25952,0.36736,1.312,0.0019200000000000003,0.0005600000000000001,0.002,1.2576,0.3668,1.31
2019-06-07 21:30:00,1.8278400000000001,0.53312,1.904,0.0038400000000000005,0.0011200000000000001,0.004,1.824,0.532,1.9,1.17504,0.34272,1.224,0.0038400000000000005,0.0011200000000000001,0.004,1.1712,0.3416,1.22
2019-06-07 22:00:00,1.85616,0.5413800000000001,1.9335,0.02256,0.006580000000000001,0.0235,1.8336000000000001,0.5348,1.9100000000000001,1.20336,0.35098,1.2535,0.02256,0.006580000000000001,0.0235,1.1808,0.34440000000000004,1.23
2019-06-07 22:30:00,1.78176,0.51968,1.8559999999999999,0.00576,0.00168,0.006,1.776,0.518,1.85,1.13856,0.33208000000000004,1.186,0.00576,0.00168,0.006,1.1328,0.3304,1.18
2019-06-07 23:00:00,1.66464,0.48552000000000006,1.734,0.0038400000000000005,0.0011200000000000001,0.004,1.6608,0.4844,1.73,1.06944,0.31192000000000003,1.114,0.0038400000000000005,0.0011200000000000001,0.004,1.0656,0.3108,1.11
2019-06-07 23:30:00,1.52688,0.44534,1.5905,0.00048000000000000007,0.00014000000000000001,0.0005,1.5264,0.44520000000000004,1.5899999999999999,0.9796800000000001,0.28574000000000005,1.0205,0.00048000000000000007,0.00014000000000000001,0.0005,0.9792000000000001,0.2856,1.02
2019-06-08 00:00:00,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51,0.9312,0.2716,0.97,0.0,0.0,0.0,0.9312,0.2716,0.97
2019-06-08 00:30:00,1.3632,0.3976,1.42,0.0,0.0,0.0,1.3632,0.3976,1.42,0.864,0.252,0.9,0.0,0.0,0.0,0.864,0.252,0.9
2019-06-08 01:00:00,1.3056,0.3808,1.3599999999999999,0.0,0.0,0.0,1.3056,0.3808,1.3599999999999999,0.8448,0.2464,0.88,0.0,0.0,0.0,0.8448,0.2464,0.88
2019-06-08 01:30:00,1.296,0.378,1.35,0.0,0.0,0.0,1.296,0.378,1.35,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.0,0.0,0.0,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-06-08 02:00:00,1.296,0.378,1.35,0.0,0.0,0.0,1.296,0.378,1.35,0.8160000000000001,0.23800000000000002,0.85,0.0,0.0,0.0,0.8160000000000001,0.23800000000000002,0.85
2019-06-08 02:30:00,1.2864,0.37520000000000003,1.34,0.0,0.0,0.0,1.2864,0.37520000000000003,1.34,0.8256,0.24080000000000001,0.86,0.0,0.0,0.0,0.8256,0.24080000000000001,0.86
2019-06-08 03:00:00,1.28448,0.37464000000000003,1.338,0.007680000000000001,0.0022400000000000002,0.008,1.2768,0.3724,1.33,0.8236800000000001,0.24024,0.858,0.007680000000000001,0.0022400000000000002,0.008,0.8160000000000001,0.23800000000000002,0.85
2019-06-08 03:30:00,1.2705600000000001,0.37058,1.3235000000000001,0.00336,0.0009800000000000002,0.0035,1.2671999999999999,0.36960000000000004,1.32,0.82896,0.24178000000000002,0.8635,0.00336,0.0009800000000000002,0.0035,0.8256,0.24080000000000001,0.86
2019-06-08 04:00:00,1.2590400000000002,0.36722000000000005,1.3115,0.00144,0.00042,0.0015,1.2576,0.3668,1.31,0.8078400000000001,0.23562000000000002,0.8415,0.00144,0.00042,0.0015,0.8064,0.23520000000000002,0.84
2019-06-08 04:30:00,1.21296,0.35378000000000004,1.2635,0.012960000000000001,0.0037800000000000004,0.0135,1.2,0.35000000000000003,1.25,0.7617600000000001,0.22218000000000002,0.7935,0.012960000000000001,0.0037800000000000004,0.0135,0.7488,0.2184,0.78
2019-06-08 05:00:00,1.20672,0.35196000000000005,1.2570000000000001,0.054720000000000005,0.015960000000000002,0.057,1.152,0.336,1.2,0.78432,0.22876000000000002,0.8170000000000001,0.054720000000000005,0.015960000000000002,0.057,0.7296,0.21280000000000002,0.76
2019-06-08 05:30:00,1.21056,0.35308,1.2610000000000001,0.039360000000000006,0.01148,0.041,1.1712,0.3416,1.22,0.8265600000000001,0.24108000000000002,0.861,0.039360000000000006,0.01148,0.041,0.7872,0.2296,0.8200000000000001
2019-06-08 06:00:00,1.24992,0.36456000000000005,1.302,0.030720000000000004,0.008960000000000001,0.032,1.2192,0.3556,1.27,0.8563200000000001,0.24976,0.892,0.030720000000000004,0.008960000000000001,0.032,0.8256,0.24080000000000001,0.86
2019-06-08 06:30:00,1.34496,0.39228,1.401,0.02976,0.00868,0.031,1.3152,0.3836,1.37,0.96096,0.28028000000000003,1.001,0.02976,0.00868,0.031,0.9312,0.2716,0.97
2019-06-08 07:00:00,1.4328,0.4179,1.4925000000000002,0.031200000000000002,0.0091,0.0325,1.4016,0.4088,1.46,1.0584,0.30870000000000003,1.1025,0.031200000000000002,0.0091,0.0325,1.0272000000000001,0.29960000000000003,1.07
2019-06-08 07:30:00,1.59024,0.46382000000000007,1.6565,0.054240000000000003,0.01582,0.0565,1.536,0.448,1.6,1.18704,0.34622,1.2365,0.054240000000000003,0.01582,0.0565,1.1328,0.3304,1.18
2019-06-08 08:00:00,1.70016,0.49588000000000004,1.771,0.05856000000000001,0.01708,0.061,1.6416,0.4788,1.71,1.24896,0.36428000000000005,1.301,0.05856000000000001,0.01708,0.061,1.1904,0.3472,1.24
2019-06-08 08:30:00,1.77072,0.51646,1.8445,0.06192,0.018060000000000003,0.0645,1.7088,0.4984,1.78,1.35792,0.39606,1.4145,0.06192,0.018060000000000003,0.0645,1.296,0.378,1.35
2019-06-08 09:00:00,1.8048000000000002,0.5264,1.88,0.0864,0.0252,0.09,1.7184,0.5012,1.79,1.4304000000000001,0.4172,1.49,0.0864,0.0252,0.09,1.344,0.392,1.4
2019-06-08 09:30:00,1.75968,0.51324,1.833,0.13728,0.040040000000000006,0.14300000000000002,1.6224,0.4732,1.69,1.53888,0.44884,1.603,0.13728,0.040040000000000006,0.14300000000000002,1.4016,0.4088,1.46
2019-06-08 10:00:00,1.74288,0.50834,1.8155000000000001,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.4592,0.42560000000000003,1.52,1.54128,0.44954000000000005,1.6055000000000001,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.2576,0.3668,1.31
2019-06-08 10:30:00,1.7356800000000001,0.50624,1.808,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.344,0.392,1.4,1.50528,0.43904000000000004,1.568,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.1136,0.32480000000000003,1.16
2019-06-08 11:00:00,1.72896,0.5042800000000001,1.8010000000000002,0.37536,0.10948000000000001,0.391,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.6329600000000002,0.47628000000000004,1.701,0.37536,0.10948000000000001,0.391,1.2576,0.3668,1.31
2019-06-08 11:30:00,1.7923200000000001,0.52276,1.867,0.40992,0.11956000000000001,0.427,1.3824,0.4032,1.44,1.61952,0.47236000000000006,1.687,0.40992,0.11956000000000001,0.427,1.2096,0.3528,1.26
2019-06-08 12:00:00,1.80336,0.52598,1.8785,0.41136000000000006,0.11998,0.42850000000000005,1.392,0.406,1.45,1.58256,0.46158000000000005,1.6485,0.41136000000000006,0.11998,0.42850000000000005,1.1712,0.3416,1.22
2019-06-08 12:30:00,1.6656,0.4858,1.7349999999999999,0.40800000000000003,0.11900000000000001,0.425,1.2576,0.3668,1.31,1.6176,0.4718,1.685,0.40800000000000003,0.11900000000000001,0.425,1.2096,0.3528,1.26
2019-06-08 13:00:00,1.6608,0.4844,1.73,0.4128,0.12040000000000001,0.43,1.248,0.364,1.3,1.6224,0.4732,1.69,0.4128,0.12040000000000001,0.43,1.2096,0.3528,1.26
2019-06-08 13:30:00,1.6675200000000001,0.48636,1.737,0.40032,0.11676,0.417,1.2671999999999999,0.36960000000000004,1.32,1.5907200000000001,0.46396000000000004,1.657,0.40032,0.11676,0.417,1.1904,0.3472,1.24
2019-06-08 14:00:00,1.6564800000000002,0.48314,1.7255,0.35088,0.10234000000000001,0.3655,1.3056,0.3808,1.3599999999999999,1.54128,0.44954000000000005,1.6055000000000001,0.35088,0.10234000000000001,0.3655,1.1904,0.3472,1.24
2019-06-08 14:30:00,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.37968,0.11074,0.3955,1.2,0.35000000000000003,1.25,1.48368,0.43274,1.5455,0.37968,0.11074,0.3955,1.104,0.322,1.15
2019-06-08 15:00:00,1.55904,0.45472,1.624,0.38784,0.11312000000000001,0.404,1.1712,0.3416,1.22,1.43424,0.41832,1.494,0.38784,0.11312000000000001,0.404,1.0464,0.3052,1.09
2019-06-08 15:30:00,1.5432000000000001,0.4501,1.6075,0.3912,0.11410000000000001,0.40750000000000003,1.152,0.336,1.2,1.4184,0.4137,1.4775,0.3912,0.11410000000000001,0.40750000000000003,1.0272000000000001,0.29960000000000003,1.07
2019-06-08 16:00:00,1.53936,0.44898000000000005,1.6035,0.40656000000000003,0.11858,0.42350000000000004,1.1328,0.3304,1.18,1.40496,0.40978000000000003,1.4635,0.40656000000000003,0.11858,0.42350000000000004,0.9984000000000001,0.2912,1.04
2019-06-08 16:30:00,1.54176,0.44968,1.6059999999999999,0.38016000000000005,0.11088,0.396,1.1616,0.3388,1.21,1.41696,0.41328000000000004,1.476,0.38016000000000005,0.11088,0.396,1.0368,0.3024,1.08
2019-06-08 17:00:00,1.6324800000000002,0.47614000000000006,1.7005,0.39408000000000004,0.11494000000000001,0.41050000000000003,1.2384,0.3612,1.29,1.45968,0.42574,1.5205000000000002,0.39408000000000004,0.11494000000000001,0.41050000000000003,1.0656,0.3108,1.11
2019-06-08 17:30:00,1.8936000000000002,0.5523,1.9725000000000001,0.31920000000000004,0.0931,0.3325,1.5744,0.4592,1.6400000000000001,1.5,0.4375,1.5625,0.31920000000000004,0.0931,0.3325,1.1808,0.34440000000000004,1.23
2019-06-08 18:00:00,2.0592,0.6006,2.145,0.14880000000000002,0.0434,0.155,1.9104,0.5572,1.99,1.5984,0.4662,1.665,0.14880000000000002,0.0434,0.155,1.4496,0.4228,1.51
2019-06-08 18:30:00,2.10384,0.61362,2.1915,0.20304000000000003,0.05922,0.21150000000000002,1.9008,0.5544,1.98,1.62384,0.47362000000000004,1.6915,0.20304000000000003,0.05922,0.21150000000000002,1.4208,0.41440000000000005,1.48
2019-06-08 19:00:00,2.08608,0.6084400000000001,2.173,0.20448000000000002,0.059640000000000006,0.213,1.8816000000000002,0.5488000000000001,1.96,1.61568,0.47124000000000005,1.683,0.20448000000000002,0.059640000000000006,0.213,1.4112,0.4116,1.47
2019-06-08 19:30:00,1.99152,0.58086,2.0745,0.18672000000000002,0.05446,0.1945,1.8048000000000002,0.5264,1.88,1.54032,0.44926000000000005,1.6045,0.18672000000000002,0.05446,0.1945,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-06-08 20:00:00,1.93344,0.5639200000000001,2.014,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.7376,0.5068,1.81,1.48224,0.43232000000000004,1.544,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.2864,0.37520000000000003,1.34
2019-06-08 20:30:00,1.9003200000000002,0.5542600000000001,1.9795,0.10512,0.030660000000000003,0.1095,1.7952,0.5236000000000001,1.87,1.41072,0.41146000000000005,1.4695,0.10512,0.030660000000000003,0.1095,1.3056,0.3808,1.3599999999999999
2019-06-08 21:00:00,1.88976,0.55118,1.9685000000000001,0.12336000000000001,0.035980000000000005,0.1285,1.7664,0.5152,1.8399999999999999,1.3713600000000001,0.39998000000000006,1.4285,0.12336000000000001,0.035980000000000005,0.1285,1.248,0.364,1.3
2019-06-08 21:30:00,1.82736,0.53298,1.9035000000000002,0.12816000000000002,0.037380000000000004,0.1335,1.6992,0.49560000000000004,1.77,1.30896,0.38178,1.3635,0.12816000000000002,0.037380000000000004,0.1335,1.1808,0.34440000000000004,1.23
2019-06-08 22:00:00,1.77648,0.51814,1.8505,0.13488,0.03934,0.1405,1.6416,0.4788,1.71,1.25808,0.36694000000000004,1.3105,0.13488,0.03934,0.1405,1.1232,0.3276,1.17
2019-06-08 22:30:00,1.75584,0.51212,1.8290000000000002,0.18144000000000002,0.05292,0.189,1.5744,0.4592,1.6400000000000001,1.24704,0.36372000000000004,1.299,0.18144000000000002,0.05292,0.189,1.0656,0.3108,1.11
2019-06-08 23:00:00,1.65984,0.48412000000000005,1.729,0.15264000000000003,0.044520000000000004,0.159,1.5072,0.43960000000000005,1.57,1.18944,0.34692,1.239,0.15264000000000003,0.044520000000000004,0.159,1.0368,0.3024,1.08
2019-06-08 23:30:00,1.5441600000000002,0.45038000000000006,1.6085,0.20016,0.05838,0.20850000000000002,1.344,0.392,1.4,1.10256,0.32158000000000003,1.1485,0.20016,0.05838,0.20850000000000002,0.9024000000000001,0.2632,0.9400000000000001
2019-06-09 00:00:00,1.39344,0.40642000000000006,1.4515,0.20304000000000003,0.05922,0.21150000000000002,1.1904,0.3472,1.24,0.9998400000000001,0.29162000000000005,1.0415,0.20304000000000003,0.05922,0.21150000000000002,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-06-09 00:30:00,1.36944,0.39942000000000005,1.4265,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.1328,0.3304,1.18,0.97584,0.28462000000000004,1.0165,0.23664000000000002,0.06902000000000001,0.24650000000000002,0.7392000000000001,0.2156,0.77
2019-06-09 01:00:00,1.34256,0.39158000000000004,1.3985,0.22896000000000002,0.06678,0.23850000000000002,1.1136,0.32480000000000003,1.16,0.9681600000000001,0.28238,1.0085,0.22896000000000002,0.06678,0.23850000000000002,0.7392000000000001,0.2156,0.77
2019-06-09 01:30:00,1.28688,0.37534,1.3405,0.24048000000000003,0.07014000000000001,0.2505,1.0464,0.3052,1.09,0.8740800000000001,0.25494,0.9105000000000001,0.24048000000000003,0.07014000000000001,0.2505,0.6336,0.18480000000000002,0.66
2019-06-09 02:00:00,1.30272,0.37996,1.357,0.14112000000000002,0.04116,0.147,1.1616,0.3388,1.21,0.8995200000000001,0.26236000000000004,0.937,0.14112000000000002,0.04116,0.147,0.7584000000000001,0.2212,0.79
2019-06-09 02:30:00,1.32144,0.38542000000000004,1.3765,0.14064000000000002,0.04102,0.14650000000000002,1.1808,0.34440000000000004,1.23,0.9182400000000001,0.26782,0.9565,0.14064000000000002,0.04102,0.14650000000000002,0.7776000000000001,0.2268,0.81
2019-06-09 03:00:00,1.29552,0.37786000000000003,1.3495,0.14352,0.04186,0.1495,1.152,0.336,1.2,0.9307200000000001,0.27146000000000003,0.9695,0.14352,0.04186,0.1495,0.7872,0.2296,0.8200000000000001
2019-06-09 03:30:00,1.2825600000000001,0.37408,1.336,0.11136000000000001,0.03248,0.116,1.1712,0.3416,1.22,0.91776,0.26768000000000003,0.9560000000000001,0.11136000000000001,0.03248,0.116,0.8064,0.23520000000000002,0.84
2019-06-09 04:00:00,1.24128,0.36204000000000003,1.293,0.09888000000000001,0.02884,0.10300000000000001,1.1424,0.3332,1.19,0.85728,0.25004000000000004,0.893,0.09888000000000001,0.02884,0.10300000000000001,0.7584000000000001,0.2212,0.79
2019-06-09 04:30:00,1.248,0.364,1.3,0.13440000000000002,0.0392,0.14,1.1136,0.32480000000000003,1.16,0.8736,0.2548,0.91,0.13440000000000002,0.0392,0.14,0.7392000000000001,0.2156,0.77
2019-06-09 05:00:00,1.22688,0.35784000000000005,1.278,0.13248000000000001,0.03864,0.138,1.0944,0.31920000000000004,1.1400000000000001,0.8908800000000001,0.25984,0.928,0.13248000000000001,0.03864,0.138,0.7584000000000001,0.2212,0.79
2019-06-09 05:30:00,1.22928,0.35854,1.2805,0.17328000000000002,0.05054,0.18050000000000002,1.056,0.308,1.1,0.88368,0.25774,0.9205000000000001,0.17328000000000002,0.05054,0.18050000000000002,0.7104,0.20720000000000002,0.74
2019-06-09 06:00:00,1.23264,0.35952,1.284,0.10944000000000001,0.031920000000000004,0.114,1.1232,0.3276,1.17,0.88704,0.25872,0.924,0.10944000000000001,0.031920000000000004,0.114,0.7776000000000001,0.2268,0.81
2019-06-09 06:30:00,1.26672,0.36946,1.3195000000000001,0.09552000000000001,0.027860000000000003,0.0995,1.1712,0.3416,1.22,0.92112,0.26866,0.9595,0.09552000000000001,0.027860000000000003,0.0995,0.8256,0.24080000000000001,0.86
2019-06-09 07:00:00,1.31424,0.38332000000000005,1.369,0.08544,0.02492,0.089,1.2288000000000001,0.3584,1.28,0.9974400000000001,0.29092,1.039,0.08544,0.02492,0.089,0.912,0.266,0.9500000000000001
2019-06-09 07:30:00,1.31376,0.38318,1.3685,0.07536000000000001,0.021980000000000003,0.0785,1.2384,0.3612,1.29,1.08336,0.31598000000000004,1.1285,0.07536000000000001,0.021980000000000003,0.0785,1.008,0.294,1.05
2019-06-09 08:00:00,1.3104,0.38220000000000004,1.365,0.062400000000000004,0.0182,0.065,1.248,0.364,1.3,1.1952,0.3486,1.245,0.062400000000000004,0.0182,0.065,1.1328,0.3304,1.18
2019-06-09 08:30:00,1.33248,0.38864000000000004,1.388,0.04608,0.01344,0.048,1.2864,0.37520000000000003,1.34,1.27488,0.37184,1.328,0.04608,0.01344,0.048,1.2288000000000001,0.3584,1.28
2019-06-09 09:00:00,1.4126400000000001,0.41202000000000005,1.4715,0.030240000000000003,0.008820000000000001,0.0315,1.3824,0.4032,1.44,1.39344,0.40642000000000006,1.4515,0.030240000000000003,0.008820000000000001,0.0315,1.3632,0.3976,1.42
2019-06-09 09:30:00,1.344,0.392,1.4,0.057600000000000005,0.016800000000000002,0.06,1.2864,0.37520000000000003,1.34,1.3248,0.3864,1.38,0.057600000000000005,0.016800000000000002,0.06,1.2671999999999999,0.36960000000000004,1.32
2019-06-09 10:00:00,1.32048,0.38514000000000004,1.3755,0.043680000000000004,0.012740000000000001,0.0455,1.2768,0.3724,1.33,1.35888,0.39634,1.4155,0.043680000000000004,0.012740000000000001,0.0455,1.3152,0.3836,1.37
2019-06-09 10:30:00,1.34448,0.39214000000000004,1.4005,0.038880000000000005,0.011340000000000001,0.0405,1.3056,0.3808,1.3599999999999999,1.4308800000000002,0.41734000000000004,1.4905,0.038880000000000005,0.011340000000000001,0.0405,1.392,0.406,1.45
2019-06-09 11:00:00,1.34928,0.39354000000000006,1.4055,0.043680000000000004,0.012740000000000001,0.0455,1.3056,0.3808,1.3599999999999999,1.3300800000000002,0.38794,1.3855,0.043680000000000004,0.012740000000000001,0.0455,1.2864,0.37520000000000003,1.34
2019-06-09 11:30:00,1.2705600000000001,0.37058,1.3235000000000001,0.05136,0.014980000000000002,0.053500000000000006,1.2192,0.3556,1.27,1.38576,0.40418000000000004,1.4435,0.05136,0.014980000000000002,0.053500000000000006,1.3344,0.38920000000000005,1.3900000000000001
2019-06-09 12:00:00,1.31616,0.38388000000000005,1.371,0.07776000000000001,0.022680000000000002,0.081,1.2384,0.3612,1.29,1.43136,0.41748,1.491,0.07776000000000001,0.022680000000000002,0.081,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-06-09 12:30:00,1.3147199999999999,0.38346,1.3695,0.06672,0.01946,0.0695,1.248,0.364,1.3,1.45872,0.42546000000000006,1.5195,0.06672,0.01946,0.0695,1.392,0.406,1.45
2019-06-09 13:00:00,1.56,0.455,1.625,0.13920000000000002,0.040600000000000004,0.145,1.4208,0.41440000000000005,1.48,1.512,0.441,1.5750000000000002,0.13920000000000002,0.040600000000000004,0.145,1.3728,0.40040000000000003,1.43
2019-06-09 13:30:00,1.188,0.34650000000000003,1.2375,0.0456,0.013300000000000001,0.0475,1.1424,0.3332,1.19,1.3704,0.3997,1.4275,0.0456,0.013300000000000001,0.0475,1.3248,0.3864,1.38
2019-06-09 14:00:00,1.19712,0.34916,1.2469999999999999,0.07392,0.021560000000000003,0.077,1.1232,0.3276,1.17,1.34112,0.39116,1.397,0.07392,0.021560000000000003,0.077,1.2671999999999999,0.36960000000000004,1.32
2019-06-09 14:30:00,1.35792,0.39606,1.4145,0.052320000000000005,0.015260000000000001,0.0545,1.3056,0.3808,1.3599999999999999,1.30992,0.38206,1.3645,0.052320000000000005,0.015260000000000001,0.0545,1.2576,0.3668,1.31
2019-06-09 15:00:00,1.25952,0.36736,1.312,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.2096,0.3528,1.26,1.24032,0.36176,1.292,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.1904,0.3472,1.24
2019-06-09 15:30:00,1.24992,0.36456000000000005,1.302,0.04032,0.011760000000000001,0.042,1.2096,0.3528,1.26,1.30752,0.38136000000000003,1.362,0.04032,0.011760000000000001,0.042,1.2671999999999999,0.36960000000000004,1.32
2019-06-09 16:00:00,1.35408,0.39494,1.4105,0.04848,0.014140000000000002,0.0505,1.3056,0.3808,1.3599999999999999,1.27728,0.37254000000000004,1.3305,0.04848,0.014140000000000002,0.0505,1.2288000000000001,0.3584,1.28
2019-06-09 16:30:00,1.4688,0.4284,1.53,0.038400000000000004,0.0112,0.04,1.4304000000000001,0.4172,1.49,1.2,0.35000000000000003,1.25,0.038400000000000004,0.0112,0.04,1.1616,0.3388,1.21
2019-06-09 17:00:00,1.6382400000000001,0.47782,1.7065000000000001,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.536,0.448,1.6,1.37904,0.40222,1.4365,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.2768,0.3724,1.33
2019-06-09 17:30:00,1.61712,0.47166,1.6844999999999999,0.08112000000000001,0.02366,0.0845,1.536,0.448,1.6,1.46352,0.42686,1.5245000000000002,0.08112000000000001,0.02366,0.0845,1.3824,0.4032,1.44
2019-06-09 18:00:00,1.8110400000000002,0.52822,1.8865,0.03504,0.010220000000000002,0.036500000000000005,1.776,0.518,1.85,1.4366400000000001,0.41902000000000006,1.4965,0.03504,0.010220000000000002,0.036500000000000005,1.4016,0.4088,1.46
2019-06-09 18:30:00,1.9176000000000002,0.5593,1.9975,0.016800000000000002,0.0049,0.0175,1.9008,0.5544,1.98,1.4568,0.4249,1.5175,0.016800000000000002,0.0049,0.0175,1.44,0.42,1.5
2019-06-09 19:00:00,2.06448,0.60214,2.1505,0.00048000000000000007,0.00014000000000000001,0.0005,2.064,0.602,2.15,1.49808,0.43694000000000005,1.5605,0.00048000000000000007,0.00014000000000000001,0.0005,1.4976,0.4368,1.56
2019-06-09 19:30:00,2.06784,0.6031200000000001,2.154,0.0038400000000000005,0.0011200000000000001,0.004,2.064,0.602,2.15,1.4630400000000001,0.42672000000000004,1.524,0.0038400000000000005,0.0011200000000000001,0.004,1.4592,0.42560000000000003,1.52
