Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-09 20:00:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4
2019-06-09 20:30:00,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001,1.2864,0.37520000000000003,1.34,0.0,0.0,0.0,1.2864,0.37520000000000003,1.34
2019-06-09 21:00:00,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001,1.248,0.364,1.3,0.0,0.0,0.0,1.248,0.364,1.3
2019-06-09 21:30:00,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82,1.1904,0.3472,1.24,0.0,0.0,0.0,1.1904,0.3472,1.24
2019-06-09 22:00:00,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87,1.2096,0.3528,1.26,0.0,0.0,0.0,1.2096,0.3528,1.26
2019-06-09 22:30:00,1.776,0.518,1.85,0.028800000000000003,0.008400000000000001,0.03,1.7472,0.5096,1.82,1.1712,0.3416,1.22,0.028800000000000003,0.008400000000000001,0.03,1.1424,0.3332,1.19
2019-06-09 23:00:00,1.61568,0.47124000000000005,1.683,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.6032000000000002,0.4676,1.67,1.04928,0.30604000000000003,1.093,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.0368,0.3024,1.08
2019-06-09 23:30:00,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52,0.9312,0.2716,0.97,0.0,0.0,0.0,0.9312,0.2716,0.97
2019-06-10 00:00:00,1.36128,0.39704000000000006,1.418,0.007680000000000001,0.0022400000000000002,0.008,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.8428800000000001,0.24584000000000003,0.878,0.007680000000000001,0.0022400000000000002,0.008,0.8352,0.2436,0.87
2019-06-10 00:30:00,1.2816,0.3738,1.335,0.0048000000000000004,0.0014,0.005,1.2768,0.3724,1.33,0.8016000000000001,0.2338,0.835,0.0048000000000000004,0.0014,0.005,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-06-10 01:00:00,1.24128,0.36204000000000003,1.293,0.022080000000000002,0.00644,0.023,1.2192,0.3556,1.27,0.7804800000000001,0.22764,0.8130000000000001,0.022080000000000002,0.00644,0.023,0.7584000000000001,0.2212,0.79
2019-06-10 01:30:00,1.26048,0.36764,1.313,0.00288,0.00084,0.003,1.2576,0.3668,1.31,0.7804800000000001,0.22764,0.8130000000000001,0.00288,0.00084,0.003,0.7776000000000001,0.2268,0.81
2019-06-10 02:00:00,1.296,0.378,1.35,0.0,0.0,0.0,1.296,0.378,1.35,0.8256,0.24080000000000001,0.86,0.0,0.0,0.0,0.8256,0.24080000000000001,0.86
2019-06-10 02:30:00,1.296,0.378,1.35,0.0,0.0,0.0,1.296,0.378,1.35,0.8448,0.2464,0.88,0.0,0.0,0.0,0.8448,0.2464,0.88
2019-06-10 03:00:00,1.2864,0.37520000000000003,1.34,0.0,0.0,0.0,1.2864,0.37520000000000003,1.34,0.8352,0.2436,0.87,0.0,0.0,0.0,0.8352,0.2436,0.87
2019-06-10 03:30:00,1.25808,0.36694000000000004,1.3105,0.00048000000000000007,0.00014000000000000001,0.0005,1.2576,0.3668,1.31,0.8356800000000001,0.24374,0.8705,0.00048000000000000007,0.00014000000000000001,0.0005,0.8352,0.2436,0.87
2019-06-10 04:00:00,1.24608,0.36344000000000004,1.298,0.01728,0.00504,0.018000000000000002,1.2288000000000001,0.3584,1.28,0.8044800000000001,0.23464000000000002,0.838,0.01728,0.00504,0.018000000000000002,0.7872,0.2296,0.8200000000000001
2019-06-10 04:30:00,1.2144,0.3542,1.2650000000000001,0.014400000000000001,0.004200000000000001,0.015,1.2,0.35000000000000003,1.25,0.7824,0.22820000000000001,0.8150000000000001,0.014400000000000001,0.004200000000000001,0.015,0.768,0.224,0.8
2019-06-10 05:00:00,1.19184,0.34762000000000004,1.2415,0.020640000000000002,0.00602,0.021500000000000002,1.1712,0.3416,1.22,0.76944,0.22442,0.8015,0.020640000000000002,0.00602,0.021500000000000002,0.7488,0.2184,0.78
2019-06-10 05:30:00,1.20912,0.35266000000000003,1.2595,0.01872,0.0054600000000000004,0.0195,1.1904,0.3472,1.24,0.7867200000000001,0.22946000000000003,0.8195,0.01872,0.0054600000000000004,0.0195,0.768,0.224,0.8
2019-06-10 06:00:00,1.30656,0.38108000000000003,1.361,0.039360000000000006,0.01148,0.041,1.2671999999999999,0.36960000000000004,1.32,0.8745600000000001,0.25508000000000003,0.911,0.039360000000000006,0.01148,0.041,0.8352,0.2436,0.87
2019-06-10 06:30:00,1.48224,0.43232000000000004,1.544,0.03264,0.00952,0.034,1.4496,0.4228,1.51,1.01184,0.29512000000000005,1.054,0.03264,0.00952,0.034,0.9792000000000001,0.2856,1.02
2019-06-10 07:00:00,1.66032,0.48426,1.7295,0.01872,0.0054600000000000004,0.0195,1.6416,0.4788,1.71,1.13232,0.33026000000000005,1.1795,0.01872,0.0054600000000000004,0.0195,1.1136,0.32480000000000003,1.16
2019-06-10 07:30:00,1.86144,0.5429200000000001,1.939,0.027840000000000004,0.00812,0.029,1.8336000000000001,0.5348,1.9100000000000001,1.27584,0.37212,1.329,0.027840000000000004,0.00812,0.029,1.248,0.364,1.3
2019-06-10 08:00:00,1.92624,0.5618200000000001,2.0065,0.03504,0.010220000000000002,0.036500000000000005,1.8912,0.5516,1.97,1.35024,0.39382000000000006,1.4065,0.03504,0.010220000000000002,0.036500000000000005,1.3152,0.3836,1.37
2019-06-10 08:30:00,1.89024,0.55132,1.9689999999999999,0.047040000000000005,0.013720000000000001,0.049,1.8432,0.5376000000000001,1.92,1.37184,0.40012000000000003,1.429,0.047040000000000005,0.013720000000000001,0.049,1.3248,0.3864,1.38
2019-06-10 09:00:00,1.91616,0.55888,1.996,0.03456,0.01008,0.036000000000000004,1.8816000000000002,0.5488000000000001,1.96,1.42656,0.41608000000000006,1.486,0.03456,0.01008,0.036000000000000004,1.392,0.406,1.45
2019-06-10 09:30:00,1.95168,0.5692400000000001,2.033,0.03168,0.00924,0.033,1.92,0.56,2.0,1.47168,0.42924,1.533,0.03168,0.00924,0.033,1.44,0.42,1.5
2019-06-10 10:00:00,1.97808,0.57694,2.0605,0.019680000000000003,0.00574,0.0205,1.9584000000000001,0.5712,2.04,1.47888,0.43134000000000006,1.5405,0.019680000000000003,0.00574,0.0205,1.4592,0.42560000000000003,1.52
2019-06-10 10:30:00,1.98432,0.57876,2.067,0.02304,0.00672,0.024,1.96128,0.57204,2.043,1.48512,0.43316000000000004,1.5470000000000002,0.02304,0.00672,0.024,1.46208,0.42644000000000004,1.5230000000000001
2019-06-10 11:00:00,1.88544,0.5499200000000001,1.964,0.02304,0.00672,0.024,1.8624,0.5432,1.94,1.44384,0.42112000000000005,1.504,0.02304,0.00672,0.024,1.4208,0.41440000000000005,1.48
2019-06-10 11:30:00,2.09088,0.60984,2.178,0.01728,0.00504,0.018000000000000002,2.0736,0.6048,2.16,1.43808,0.41944000000000004,1.498,0.01728,0.00504,0.018000000000000002,1.4208,0.41440000000000005,1.48
2019-06-10 12:00:00,2.19888,0.64134,2.2905,0.029280000000000004,0.00854,0.030500000000000003,2.1696,0.6328,2.26,1.53648,0.44814000000000004,1.6005,0.029280000000000004,0.00854,0.030500000000000003,1.5072,0.43960000000000005,1.57
2019-06-10 12:30:00,2.30208,0.67144,2.398,0.007680000000000001,0.0022400000000000002,0.008,2.2944,0.6692,2.39,1.64928,0.48104,1.718,0.007680000000000001,0.0022400000000000002,0.008,1.6416,0.4788,1.71
2019-06-10 13:00:00,2.20608,0.64344,2.298,0.01728,0.00504,0.018000000000000002,2.1888,0.6384000000000001,2.2800000000000002,1.67808,0.48944000000000004,1.748,0.01728,0.00504,0.018000000000000002,1.6608,0.4844,1.73
2019-06-10 13:30:00,1.99728,0.5825400000000001,2.0805,0.06768,0.01974,0.07050000000000001,1.9296000000000002,0.5628000000000001,2.01,1.51728,0.44254000000000004,1.5805,0.06768,0.01974,0.07050000000000001,1.4496,0.4228,1.51
2019-06-10 14:00:00,1.86672,0.54446,1.9445000000000001,0.06192,0.018060000000000003,0.0645,1.8048000000000002,0.5264,1.88,1.47312,0.42966000000000004,1.5345,0.06192,0.018060000000000003,0.0645,1.4112,0.4116,1.47
2019-06-10 14:30:00,1.7102400000000002,0.49882000000000004,1.7815,0.11664000000000001,0.03402,0.12150000000000001,1.5936,0.46480000000000005,1.6600000000000001,1.43184,0.41762000000000005,1.4915,0.11664000000000001,0.03402,0.12150000000000001,1.3152,0.3836,1.37
2019-06-10 15:00:00,1.62576,0.47418000000000005,1.6935,0.16656,0.048580000000000005,0.17350000000000002,1.4592,0.42560000000000003,1.52,1.37616,0.40138,1.4335,0.16656,0.048580000000000005,0.17350000000000002,1.2096,0.3528,1.26
2019-06-10 15:30:00,1.8576000000000001,0.5418000000000001,1.935,0.216,0.063,0.225,1.6416,0.4788,1.71,1.4544000000000001,0.4242,1.5150000000000001,0.216,0.063,0.225,1.2384,0.3612,1.29
2019-06-10 16:00:00,2.0184,0.5887,2.1025,0.1464,0.0427,0.1525,1.8719999999999999,0.546,1.9500000000000002,1.4904,0.43470000000000003,1.5525,0.1464,0.0427,0.1525,1.344,0.392,1.4
2019-06-10 16:30:00,2.09376,0.61068,2.181,0.19296000000000002,0.056280000000000004,0.201,1.9008,0.5544,1.98,1.54656,0.45108000000000004,1.611,0.19296000000000002,0.056280000000000004,0.201,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-06-10 17:00:00,2.19024,0.63882,2.2815,0.23184000000000002,0.06762,0.24150000000000002,1.9584000000000001,0.5712,2.04,1.64304,0.47922000000000003,1.7115,0.23184000000000002,0.06762,0.24150000000000002,1.4112,0.4116,1.47
2019-06-10 17:30:00,2.2344,0.6517000000000001,2.3275,0.1704,0.0497,0.17750000000000002,2.064,0.602,2.15,1.6680000000000001,0.48650000000000004,1.7375,0.1704,0.0497,0.17750000000000002,1.4976,0.4368,1.56
2019-06-10 18:00:00,2.39328,0.6980400000000001,2.493,0.24288,0.07084,0.253,2.1504,0.6272,2.24,1.80768,0.52724,1.883,0.24288,0.07084,0.253,1.5648,0.45640000000000003,1.63
2019-06-10 18:30:00,2.30784,0.67312,2.404,0.29184000000000004,0.08512,0.304,2.016,0.588,2.1,1.7990400000000002,0.5247200000000001,1.874,0.29184000000000004,0.08512,0.304,1.5072,0.43960000000000005,1.57
2019-06-10 19:00:00,2.27472,0.66346,2.3695,0.28752,0.08386,0.2995,1.9872,0.5796,2.07,1.76592,0.5150600000000001,1.8395000000000001,0.28752,0.08386,0.2995,1.4784000000000002,0.4312,1.54
2019-06-10 19:30:00,2.20416,0.64288,2.296,0.26496000000000003,0.07728,0.276,1.9392,0.5656,2.02,1.6857600000000001,0.49168000000000006,1.756,0.26496000000000003,0.07728,0.276,1.4208,0.41440000000000005,1.48
2019-06-10 20:00:00,2.1408,0.6244000000000001,2.23,0.29760000000000003,0.0868,0.31,1.8432,0.5376000000000001,1.92,1.6703999999999999,0.4872,1.74,0.29760000000000003,0.0868,0.31,1.3728,0.40040000000000003,1.43
2019-06-10 20:30:00,2.05104,0.5982200000000001,2.1365,0.34224000000000004,0.09982,0.35650000000000004,1.7088,0.4984,1.78,1.5614400000000002,0.45542000000000005,1.6265,0.34224000000000004,0.09982,0.35650000000000004,1.2192,0.3556,1.27
2019-06-10 21:00:00,2.04528,0.5965400000000001,2.1305,0.38448000000000004,0.11214,0.4005,1.6608,0.4844,1.73,1.53648,0.44814000000000004,1.6005,0.38448000000000004,0.11214,0.4005,1.152,0.336,1.2
2019-06-10 21:30:00,1.99056,0.5805800000000001,2.0735,0.37776000000000004,0.11018000000000001,0.3935,1.6128,0.47040000000000004,1.6800000000000002,1.4721600000000001,0.42938000000000004,1.5335,0.37776000000000004,0.11018000000000001,0.3935,1.0944,0.31920000000000004,1.1400000000000001
2019-06-10 22:00:00,1.8768,0.5474,1.955,0.37920000000000004,0.1106,0.395,1.4976,0.4368,1.56,1.3776,0.40180000000000005,1.435,0.37920000000000004,0.1106,0.395,0.9984000000000001,0.2912,1.04
2019-06-10 22:30:00,1.7572800000000002,0.51254,1.8305,0.35568000000000005,0.10374000000000001,0.3705,1.4016,0.4088,1.46,1.29648,0.37814000000000003,1.3505,0.35568000000000005,0.10374000000000001,0.3705,0.9408000000000001,0.27440000000000003,0.98
2019-06-10 23:00:00,1.5907200000000001,0.46396000000000004,1.657,0.40992,0.11956000000000001,0.427,1.1808,0.34440000000000004,1.23,1.1875200000000001,0.34636,1.237,0.40992,0.11956000000000001,0.427,0.7776000000000001,0.2268,0.81
2019-06-10 23:30:00,1.45872,0.42546000000000006,1.5195,0.42192,0.12306000000000002,0.4395,1.0368,0.3024,1.08,1.10352,0.32186000000000003,1.1495,0.42192,0.12306000000000002,0.4395,0.6816,0.1988,0.71
2019-06-11 00:00:00,1.3656000000000001,0.39830000000000004,1.4225,0.4152,0.1211,0.4325,0.9504,0.2772,0.99,1.0392,0.30310000000000004,1.0825,0.4152,0.1211,0.4325,0.624,0.182,0.65
2019-06-11 00:30:00,1.2648000000000001,0.3689,1.3175,0.40080000000000005,0.1169,0.41750000000000004,0.864,0.252,0.9,0.9480000000000001,0.2765,0.9875,0.40080000000000005,0.1169,0.41750000000000004,0.5472,0.15960000000000002,0.5700000000000001
2019-06-11 01:00:00,1.24992,0.36456000000000005,1.302,0.40512000000000004,0.11816000000000002,0.422,0.8448,0.2464,0.88,0.95232,0.27776,0.992,0.40512000000000004,0.11816000000000002,0.422,0.5472,0.15960000000000002,0.5700000000000001
2019-06-11 01:30:00,1.2585600000000001,0.36708,1.311,0.44256,0.12908,0.461,0.8160000000000001,0.23800000000000002,0.85,0.9897600000000001,0.28868000000000005,1.031,0.44256,0.12908,0.461,0.5472,0.15960000000000002,0.5700000000000001
2019-06-11 02:00:00,1.30128,0.37954000000000004,1.3555000000000001,0.43728000000000006,0.12754000000000001,0.4555,0.864,0.252,0.9,1.02288,0.29834000000000005,1.0655000000000001,0.43728000000000006,0.12754000000000001,0.4555,0.5856,0.1708,0.61
2019-06-11 02:30:00,1.34976,0.39368000000000003,1.4060000000000001,0.42816000000000004,0.12488,0.446,0.9216000000000001,0.26880000000000004,0.96,1.08096,0.31528,1.126,0.42816000000000004,0.12488,0.446,0.6528,0.1904,0.68
2019-06-11 03:00:00,1.3824,0.4032,1.44,0.46080000000000004,0.13440000000000002,0.48,0.9216000000000001,0.26880000000000004,0.96,1.1232,0.3276,1.17,0.46080000000000004,0.13440000000000002,0.48,0.6624,0.1932,0.6900000000000001
2019-06-11 03:30:00,1.39104,0.40572,1.449,0.45024000000000003,0.13132000000000002,0.46900000000000003,0.9408000000000001,0.27440000000000003,0.98,1.1222400000000001,0.32732,1.169,0.45024000000000003,0.13132000000000002,0.46900000000000003,0.672,0.196,0.7000000000000001
2019-06-11 04:00:00,1.36848,0.39914000000000005,1.4255,0.46608000000000005,0.13594,0.48550000000000004,0.9024000000000001,0.2632,0.9400000000000001,1.10928,0.32354000000000005,1.1555,0.46608000000000005,0.13594,0.48550000000000004,0.6432,0.18760000000000002,0.67
2019-06-11 04:30:00,1.29648,0.37814000000000003,1.3505,0.47088,0.13734000000000002,0.49050000000000005,0.8256,0.24080000000000001,0.86,1.05648,0.30814,1.1005,0.47088,0.13734000000000002,0.49050000000000005,0.5856,0.1708,0.61
2019-06-11 05:00:00,1.28928,0.37604000000000004,1.343,0.41568000000000005,0.12124000000000001,0.433,0.8736,0.2548,0.91,1.04928,0.30604000000000003,1.093,0.41568000000000005,0.12124000000000001,0.433,0.6336,0.18480000000000002,0.66
2019-06-11 05:30:00,1.26384,0.36862,1.3165,0.37104000000000004,0.10822000000000001,0.3865,0.8928,0.2604,0.93,0.9662400000000001,0.28182,1.0065,0.37104000000000004,0.10822000000000001,0.3865,0.5952000000000001,0.1736,0.62
2019-06-11 06:00:00,1.36416,0.39788,1.421,0.39456,0.11508000000000002,0.41100000000000003,0.9696,0.2828,1.01,1.06656,0.31108,1.111,0.39456,0.11508000000000002,0.41100000000000003,0.672,0.196,0.7000000000000001
2019-06-11 06:30:00,1.63632,0.47726,1.7045,0.42672000000000004,0.12446000000000002,0.4445,1.2096,0.3528,1.26,1.3003200000000001,0.37926000000000004,1.3545,0.42672000000000004,0.12446000000000002,0.4445,0.8736,0.2548,0.91
2019-06-11 07:00:00,1.82112,0.5311600000000001,1.897,0.43872000000000005,0.12796000000000002,0.457,1.3824,0.4032,1.44,1.43712,0.41916000000000003,1.4969999999999999,0.43872000000000005,0.12796000000000002,0.457,0.9984000000000001,0.2912,1.04
2019-06-11 07:30:00,1.9881600000000001,0.5798800000000001,2.071,0.46176000000000006,0.13468000000000002,0.481,1.5264,0.44520000000000004,1.5899999999999999,1.5561600000000002,0.45388000000000006,1.621,0.46176000000000006,0.13468000000000002,0.481,1.0944,0.31920000000000004,1.1400000000000001
2019-06-11 08:00:00,2.08176,0.60718,2.1685,0.46896000000000004,0.13678,0.48850000000000005,1.6128,0.47040000000000004,1.6800000000000002,1.65936,0.48398,1.7285,0.46896000000000004,0.13678,0.48850000000000005,1.1904,0.3472,1.24
2019-06-11 08:30:00,2.16672,0.6319600000000001,2.257,0.45792000000000005,0.13356,0.47700000000000004,1.7088,0.4984,1.78,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.45792000000000005,0.13356,0.47700000000000004,1.2288000000000001,0.3584,1.28
2019-06-11 09:00:00,2.14992,0.6270600000000001,2.2395,0.44112,0.12866000000000002,0.4595,1.7088,0.4984,1.78,1.66992,0.48706000000000005,1.7395,0.44112,0.12866000000000002,0.4595,1.2288000000000001,0.3584,1.28
2019-06-11 09:30:00,2.21808,0.6469400000000001,2.3105,0.46128,0.13454000000000002,0.48050000000000004,1.7568000000000001,0.5124000000000001,1.83,1.72848,0.50414,1.8005,0.46128,0.13454000000000002,0.48050000000000004,1.2671999999999999,0.36960000000000004,1.32
2019-06-11 10:00:00,2.18688,0.6378400000000001,2.278,0.45888,0.13384000000000001,0.47800000000000004,1.728,0.504,1.8,1.6972800000000001,0.49504000000000004,1.768,0.45888,0.13384000000000001,0.47800000000000004,1.2384,0.3612,1.29
2019-06-11 10:30:00,2.16144,0.6304200000000001,2.2515,0.45264000000000004,0.13202,0.47150000000000003,1.7088,0.4984,1.78,1.69104,0.49322000000000005,1.7615,0.45264000000000004,0.13202,0.47150000000000003,1.2384,0.3612,1.29
2019-06-11 11:00:00,2.09376,0.61068,2.181,0.45216000000000006,0.13188,0.47100000000000003,1.6416,0.4788,1.71,1.62336,0.47348,1.691,0.45216000000000006,0.13188,0.47100000000000003,1.1712,0.3416,1.22
2019-06-11 11:30:00,2.13984,0.62412,2.229,0.44064000000000003,0.12852000000000002,0.459,1.6992,0.49560000000000004,1.77,1.6502400000000002,0.48132,1.7189999999999999,0.44064000000000003,0.12852000000000002,0.459,1.2096,0.3528,1.26
2019-06-11 12:00:00,2.1168,0.6174000000000001,2.205,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.7184,0.5012,1.79,1.6176,0.4718,1.685,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.2192,0.3556,1.27
2019-06-11 12:30:00,2.10432,0.6137600000000001,2.192,0.41472000000000003,0.12096000000000001,0.432,1.6896,0.4928,1.76,1.6147200000000002,0.47096000000000005,1.682,0.41472000000000003,0.12096000000000001,0.432,1.2,0.35000000000000003,1.25
2019-06-11 13:00:00,2.1552,0.6286,2.245,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.7568000000000001,0.5124000000000001,1.83,1.6272,0.4746,1.695,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.2288000000000001,0.3584,1.28
2019-06-11 13:30:00,2.05872,0.60046,2.1445,0.38832000000000005,0.11326000000000001,0.4045,1.6703999999999999,0.4872,1.74,1.5499200000000002,0.45206,1.6145,0.38832000000000005,0.11326000000000001,0.4045,1.1616,0.3388,1.21
2019-06-11 14:00:00,2.08416,0.6078800000000001,2.171,0.43296,0.12628,0.451,1.6512,0.48160000000000003,1.72,1.59456,0.46508000000000005,1.661,0.43296,0.12628,0.451,1.1616,0.3388,1.21
2019-06-11 14:30:00,2.07648,0.6056400000000001,2.163,0.36768,0.10724,0.383,1.7088,0.4984,1.78,1.57728,0.46004000000000006,1.643,0.36768,0.10724,0.383,1.2096,0.3528,1.26
2019-06-11 15:00:00,2.12832,0.6207600000000001,2.217,0.37152,0.10836000000000001,0.387,1.7568000000000001,0.5124000000000001,1.83,1.60992,0.46956000000000003,1.677,0.37152,0.10836000000000001,0.387,1.2384,0.3612,1.29
2019-06-11 15:30:00,2.1288,0.6209,2.2175,0.372,0.1085,0.3875,1.7568000000000001,0.5124000000000001,1.83,1.6680000000000001,0.48650000000000004,1.7375,0.372,0.1085,0.3875,1.296,0.378,1.35
2019-06-11 16:00:00,2.20656,0.64358,2.2984999999999998,0.28656000000000004,0.08358,0.2985,1.92,0.56,2.0,1.67856,0.48958,1.7485,0.28656000000000004,0.08358,0.2985,1.392,0.406,1.45
2019-06-11 16:30:00,2.31504,0.67522,2.4115,0.31824,0.09282000000000001,0.3315,1.9968,0.5824,2.08,1.72944,0.5044200000000001,1.8014999999999999,0.31824,0.09282000000000001,0.3315,1.4112,0.4116,1.47
2019-06-11 17:00:00,2.36352,0.6893600000000001,2.462,0.31872,0.09296,0.332,2.0448,0.5964,2.13,1.79712,0.5241600000000001,1.8719999999999999,0.31872,0.09296,0.332,1.4784000000000002,0.4312,1.54
2019-06-11 17:30:00,2.47728,0.7225400000000001,2.5805,0.32688,0.09534000000000001,0.3405,2.1504,0.6272,2.24,1.85328,0.54054,1.9304999999999999,0.32688,0.09534000000000001,0.3405,1.5264,0.44520000000000004,1.5899999999999999
2019-06-11 18:00:00,2.45808,0.71694,2.5605,0.38448000000000004,0.11214,0.4005,2.0736,0.6048,2.16,1.84368,0.53774,1.9205,0.38448000000000004,0.11214,0.4005,1.4592,0.42560000000000003,1.52
2019-06-11 18:30:00,2.46192,0.71806,2.5645,0.21552000000000002,0.06286,0.2245,2.2464,0.6552,2.34,1.8283200000000002,0.5332600000000001,1.9045,0.21552000000000002,0.06286,0.2245,1.6128,0.47040000000000004,1.6800000000000002
2019-06-11 19:00:00,2.47056,0.7205800000000001,2.5735,0.28176,0.08218,0.29350000000000004,2.1888,0.6384000000000001,2.2800000000000002,1.82736,0.53298,1.9035000000000002,0.28176,0.08218,0.29350000000000004,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-06-11 19:30:00,2.44992,0.7145600000000001,2.552,0.28032,0.08176000000000001,0.292,2.1696,0.6328,2.26,1.7875200000000002,0.52136,1.862,0.28032,0.08176000000000001,0.292,1.5072,0.43960000000000005,1.57
2019-06-11 20:00:00,2.35248,0.6861400000000001,2.4505,0.20208,0.058940000000000006,0.21050000000000002,2.1504,0.6272,2.24,1.7092800000000001,0.49854000000000004,1.7805,0.20208,0.058940000000000006,0.21050000000000002,1.5072,0.43960000000000005,1.57
2019-06-11 20:30:00,2.32608,0.67844,2.423,0.28128000000000003,0.08204,0.293,2.0448,0.5964,2.13,1.68288,0.49084000000000005,1.7530000000000001,0.28128000000000003,0.08204,0.293,1.4016,0.4088,1.46
2019-06-11 21:00:00,2.21184,0.64512,2.304,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.9392,0.5656,2.02,1.57824,0.46032000000000006,1.6440000000000001,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.3056,0.3808,1.3599999999999999
2019-06-11 21:30:00,2.0856,0.6083000000000001,2.1725,0.31920000000000004,0.0931,0.3325,1.7664,0.5152,1.8399999999999999,1.4904,0.43470000000000003,1.5525,0.31920000000000004,0.0931,0.3325,1.1712,0.3416,1.22
2019-06-11 22:00:00,2.01696,0.58828,2.101,0.34656000000000003,0.10108,0.361,1.6703999999999999,0.4872,1.74,1.43136,0.41748,1.491,0.34656000000000003,0.10108,0.361,1.0848,0.3164,1.13
2019-06-11 22:30:00,1.8993600000000002,0.55398,1.9785,0.35376,0.10318000000000001,0.3685,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.36176,0.39718000000000003,1.4185,0.35376,0.10318000000000001,0.3685,1.008,0.294,1.05
2019-06-11 23:00:00,1.7222400000000002,0.50232,1.794,0.31104000000000004,0.09072000000000001,0.324,1.4112,0.4116,1.47,1.23264,0.35952,1.284,0.31104000000000004,0.09072000000000001,0.324,0.9216000000000001,0.26880000000000004,0.96
2019-06-11 23:30:00,1.55376,0.45318,1.6185,0.24816000000000002,0.07238,0.2585,1.3056,0.3808,1.3599999999999999,1.10256,0.32158000000000003,1.1485,0.24816000000000002,0.07238,0.2585,0.8544,0.2492,0.89
2019-06-12 00:00:00,1.41456,0.41258000000000006,1.4735,0.25296,0.07378000000000001,0.2635,1.1616,0.3388,1.21,0.97296,0.28378000000000003,1.0135,0.25296,0.07378000000000001,0.2635,0.72,0.21,0.75
2019-06-12 00:30:00,1.41072,0.41146000000000005,1.4695,0.18192000000000003,0.05306,0.1895,1.2288000000000001,0.3584,1.28,0.9499200000000001,0.27706000000000003,0.9895,0.18192000000000003,0.05306,0.1895,0.768,0.224,0.8
2019-06-12 01:00:00,1.4232,0.4151,1.4825,0.19440000000000002,0.0567,0.2025,1.2288000000000001,0.3584,1.28,1.02,0.2975,1.0625,0.19440000000000002,0.0567,0.2025,0.8256,0.24080000000000001,0.86
2019-06-12 01:30:00,1.4068800000000001,0.41034000000000004,1.4655,0.19728,0.05754000000000001,0.20550000000000002,1.2096,0.3528,1.26,1.00368,0.29274,1.0455,0.19728,0.05754000000000001,0.20550000000000002,0.8064,0.23520000000000002,0.84
2019-06-12 02:00:00,1.42608,0.41594000000000003,1.4855,0.21648,0.06314,0.2255,1.2096,0.3528,1.26,1.07088,0.31234,1.1155,0.21648,0.06314,0.2255,0.8544,0.2492,0.89
2019-06-12 02:30:00,1.4606400000000002,0.42602,1.5215,0.28944000000000003,0.08442000000000001,0.3015,1.1712,0.3416,1.22,1.10544,0.32242000000000004,1.1515,0.28944000000000003,0.08442000000000001,0.3015,0.8160000000000001,0.23800000000000002,0.85
2019-06-12 03:00:00,1.4472,0.42210000000000003,1.5075,0.276,0.0805,0.28750000000000003,1.1712,0.3416,1.22,1.1112,0.3241,1.1575,0.276,0.0805,0.28750000000000003,0.8352,0.2436,0.87
2019-06-12 03:30:00,1.40832,0.41076,1.467,0.27552000000000004,0.08036,0.28700000000000003,1.1328,0.3304,1.18,1.07232,0.31276000000000004,1.117,0.27552000000000004,0.08036,0.28700000000000003,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-06-12 04:00:00,1.3953600000000002,0.40698,1.4535,0.22416000000000003,0.06538000000000001,0.2335,1.1712,0.3416,1.22,1.04016,0.30338000000000004,1.0835,0.22416000000000003,0.06538000000000001,0.2335,0.8160000000000001,0.23800000000000002,0.85
2019-06-12 04:30:00,1.3651200000000001,0.39816,1.422,0.27072,0.07896,0.28200000000000003,1.0944,0.31920000000000004,1.1400000000000001,1.02912,0.30016000000000004,1.072,0.27072,0.07896,0.28200000000000003,0.7584000000000001,0.2212,0.79
2019-06-12 05:00:00,1.35072,0.39396000000000003,1.407,0.18912,0.05516000000000001,0.197,1.1616,0.3388,1.21,0.9859200000000001,0.28756000000000004,1.027,0.18912,0.05516000000000001,0.197,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-06-12 05:30:00,1.3944,0.4067,1.4525000000000001,0.1656,0.0483,0.17250000000000001,1.2288000000000001,0.3584,1.28,1.0104,0.2947,1.0525,0.1656,0.0483,0.17250000000000001,0.8448,0.2464,0.88
2019-06-12 06:00:00,1.48752,0.43386,1.5495,0.17232,0.050260000000000006,0.17950000000000002,1.3152,0.3836,1.37,1.10352,0.32186000000000003,1.1495,0.17232,0.050260000000000006,0.17950000000000002,0.9312,0.2716,0.97
2019-06-12 06:30:00,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.16032000000000002,0.04676,0.167,1.5264,0.44520000000000004,1.5899999999999999,1.21632,0.35476,1.267,0.16032000000000002,0.04676,0.167,1.056,0.308,1.1
2019-06-12 07:00:00,1.90224,0.5548200000000001,1.9815,0.14544,0.042420000000000006,0.1515,1.7568000000000001,0.5124000000000001,1.83,1.35504,0.39522,1.4115,0.14544,0.042420000000000006,0.1515,1.2096,0.3528,1.26
2019-06-12 07:30:00,2.06496,0.60228,2.151,0.12576,0.036680000000000004,0.131,1.9392,0.5656,2.02,1.52736,0.44548000000000004,1.591,0.12576,0.036680000000000004,0.131,1.4016,0.4088,1.46
2019-06-12 08:00:00,2.1696,0.6328,2.26,0.11520000000000001,0.033600000000000005,0.12,2.0544000000000002,0.5992000000000001,2.14,1.7088,0.4984,1.78,0.11520000000000001,0.033600000000000005,0.12,1.5936,0.46480000000000005,1.6600000000000001
2019-06-12 08:30:00,2.19648,0.6406400000000001,2.2880000000000003,0.09408000000000001,0.027440000000000003,0.098,2.1024,0.6132000000000001,2.19,1.7356800000000001,0.50624,1.808,0.09408000000000001,0.027440000000000003,0.098,1.6416,0.4788,1.71
2019-06-12 09:00:00,2.24736,0.6554800000000001,2.341,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.1792,0.6356,2.27,1.71936,0.50148,1.791,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.6512,0.48160000000000003,1.72
2019-06-12 09:30:00,2.23344,0.65142,2.3265000000000002,0.044640000000000006,0.01302,0.0465,2.1888,0.6384000000000001,2.2800000000000002,1.6094400000000002,0.46942000000000006,1.6764999999999999,0.044640000000000006,0.01302,0.0465,1.5648,0.45640000000000003,1.63
2019-06-12 10:00:00,2.2248,0.6489,2.3175,0.036000000000000004,0.0105,0.0375,2.1888,0.6384000000000001,2.2800000000000002,1.5528,0.4529,1.6175000000000002,0.036000000000000004,0.0105,0.0375,1.5168,0.4424,1.58
2019-06-12 10:30:00,2.17488,0.63434,2.2655,0.043680000000000004,0.012740000000000001,0.0455,2.1312,0.6216,2.22,1.55088,0.45234,1.6155,0.043680000000000004,0.012740000000000001,0.0455,1.5072,0.43960000000000005,1.57
2019-06-12 11:00:00,2.19888,0.64134,2.2905,0.038880000000000005,0.011340000000000001,0.0405,2.16,0.63,2.25,1.54608,0.45094000000000006,1.6105,0.038880000000000005,0.011340000000000001,0.0405,1.5072,0.43960000000000005,1.57
2019-06-12 11:30:00,2.24784,0.6556200000000001,2.3415,0.049440000000000005,0.01442,0.051500000000000004,2.1984,0.6412,2.29,1.5854400000000002,0.46242000000000005,1.6515,0.049440000000000005,0.01442,0.051500000000000004,1.536,0.448,1.6
2019-06-12 12:00:00,2.29296,0.66878,2.3885,0.046560000000000004,0.013580000000000002,0.0485,2.2464,0.6552,2.34,1.60176,0.46718000000000004,1.6684999999999999,0.046560000000000004,0.013580000000000002,0.0485,1.5552000000000001,0.4536,1.62
2019-06-12 12:30:00,2.28768,0.66724,2.383,0.041280000000000004,0.01204,0.043000000000000003,2.2464,0.6552,2.34,1.53888,0.44884,1.603,0.041280000000000004,0.01204,0.043000000000000003,1.4976,0.4368,1.56
2019-06-12 13:00:00,2.35248,0.6861400000000001,2.4505,0.038880000000000005,0.011340000000000001,0.0405,2.3136,0.6748000000000001,2.41,1.61328,0.47054,1.6804999999999999,0.038880000000000005,0.011340000000000001,0.0405,1.5744,0.4592,1.6400000000000001
2019-06-12 13:30:00,2.22576,0.6491800000000001,2.3185000000000002,0.00816,0.00238,0.0085,2.2176,0.6468,2.31,1.5729600000000001,0.45878,1.6385,0.00816,0.00238,0.0085,1.5648,0.45640000000000003,1.63
2019-06-12 14:00:00,2.11632,0.61726,2.2045,0.00432,0.00126,0.0045000000000000005,2.112,0.616,2.2,1.7035200000000001,0.49686,1.7745000000000002,0.00432,0.00126,0.0045000000000000005,1.6992,0.49560000000000004,1.77
2019-06-12 14:30:00,2.03616,0.5938800000000001,2.121,0.010560000000000002,0.0030800000000000003,0.011,2.0256,0.5908,2.11,1.69056,0.49308,1.7610000000000001,0.010560000000000002,0.0030800000000000003,0.011,1.6800000000000002,0.49,1.75
2019-06-12 15:00:00,2.1672000000000002,0.6321,2.2575,0.0264,0.0077,0.0275,2.1408,0.6244000000000001,2.23,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.0264,0.0077,0.0275,1.488,0.434,1.55
2019-06-12 15:30:00,2.27232,0.66276,2.367,0.03552,0.010360000000000001,0.037,2.2368,0.6524,2.33,1.54272,0.44996,1.607,0.03552,0.010360000000000001,0.037,1.5072,0.43960000000000005,1.57
2019-06-12 16:00:00,2.23152,0.6508600000000001,2.3245,0.033120000000000004,0.00966,0.0345,2.1984,0.6412,2.29,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.033120000000000004,0.00966,0.0345,1.5936,0.46480000000000005,1.6600000000000001
2019-06-12 16:30:00,2.26272,0.6599600000000001,2.357,0.025920000000000002,0.007560000000000001,0.027,2.2368,0.6524,2.33,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.025920000000000002,0.007560000000000001,0.027,1.6128,0.47040000000000004,1.6800000000000002
2019-06-12 17:00:00,2.24928,0.6560400000000001,2.343,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.2368,0.6524,2.33,1.65408,0.48244000000000004,1.7229999999999999,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.6416,0.4788,1.71
2019-06-12 17:30:00,2.29296,0.66878,2.3885,0.00816,0.00238,0.0085,2.2848,0.6664,2.38,1.6497600000000001,0.48118000000000005,1.7185000000000001,0.00816,0.00238,0.0085,1.6416,0.4788,1.71
2019-06-12 18:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2019-06-12 18:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2019-06-12 19:00:00,2.4768,0.7224,2.58,0.0,0.0,0.0,2.4768,0.7224,2.58,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2019-06-12 19:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-06-12 20:00:00,2.38368,0.6952400000000001,2.483,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.3712,0.6916,2.47,1.67328,0.48804000000000003,1.7429999999999999,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.6608,0.4844,1.73
2019-06-12 20:30:00,2.328,0.679,2.425,0.014400000000000001,0.004200000000000001,0.015,2.3136,0.6748000000000001,2.41,1.56,0.455,1.625,0.014400000000000001,0.004200000000000001,0.015,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-06-12 21:00:00,2.2152,0.6461,2.3075,0.036000000000000004,0.0105,0.0375,2.1792,0.6356,2.27,1.4664000000000001,0.4277,1.5275,0.036000000000000004,0.0105,0.0375,1.4304000000000001,0.4172,1.49
2019-06-12 21:30:00,2.11248,0.61614,2.2005,0.04848,0.014140000000000002,0.0505,2.064,0.602,2.15,1.39248,0.40614000000000006,1.4505,0.04848,0.014140000000000002,0.0505,1.344,0.392,1.4
2019-06-12 22:00:00,2.08896,0.60928,2.176,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.064,0.602,2.15,1.36896,0.39928,1.426,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.344,0.392,1.4
2019-06-12 22:30:00,1.9526400000000002,0.56952,2.034,0.02304,0.00672,0.024,1.9296000000000002,0.5628000000000001,2.01,1.28064,0.37352,1.334,0.02304,0.00672,0.024,1.2576,0.3668,1.31
2019-06-12 23:00:00,1.80384,0.52612,1.879,0.00864,0.00252,0.009000000000000001,1.7952,0.5236000000000001,1.87,1.17984,0.34412000000000004,1.229,0.00864,0.00252,0.009000000000000001,1.1712,0.3416,1.22
2019-06-12 23:30:00,1.58448,0.46214000000000005,1.6505,0.00048000000000000007,0.00014000000000000001,0.0005,1.584,0.462,1.65,1.07568,0.31374,1.1205,0.00048000000000000007,0.00014000000000000001,0.0005,1.0752,0.3136,1.12
2019-06-13 00:00:00,1.50144,0.43792000000000003,1.564,0.14784,0.043120000000000006,0.154,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.03104,0.30072000000000004,1.074,0.14784,0.043120000000000006,0.154,0.8832000000000001,0.2576,0.92
2019-06-13 00:30:00,1.41408,0.41244000000000003,1.473,0.07008,0.020440000000000003,0.073,1.344,0.392,1.4,0.9916800000000001,0.28924,1.033,0.07008,0.020440000000000003,0.073,0.9216000000000001,0.26880000000000004,0.96
2019-06-13 01:00:00,1.32768,0.38724000000000003,1.383,0.060480000000000006,0.017640000000000003,0.063,1.2671999999999999,0.36960000000000004,1.32,0.91488,0.26684,0.9530000000000001,0.060480000000000006,0.017640000000000003,0.063,0.8544,0.2492,0.89
2019-06-13 01:30:00,1.30752,0.38136000000000003,1.362,0.04032,0.011760000000000001,0.042,1.2671999999999999,0.36960000000000004,1.32,0.86592,0.25256,0.902,0.04032,0.011760000000000001,0.042,0.8256,0.24080000000000001,0.86
2019-06-13 02:00:00,1.33488,0.38934,1.3905,0.01008,0.0029400000000000003,0.0105,1.3248,0.3864,1.38,0.86448,0.25214000000000003,0.9005000000000001,0.01008,0.0029400000000000003,0.0105,0.8544,0.2492,0.89
2019-06-13 02:30:00,1.36464,0.39802000000000004,1.4215,0.00144,0.00042,0.0015,1.3632,0.3976,1.42,0.9230400000000001,0.26922,0.9615,0.00144,0.00042,0.0015,0.9216000000000001,0.26880000000000004,0.96
2019-06-13 03:00:00,1.392,0.406,1.45,0.0,0.0,0.0,1.392,0.406,1.45,0.96,0.28,1.0,0.0,0.0,0.0,0.96,0.28,1.0
2019-06-13 03:30:00,1.3728,0.40040000000000003,1.43,0.0,0.0,0.0,1.3728,0.40040000000000003,1.43,0.9312,0.2716,0.97,0.0,0.0,0.0,0.9312,0.2716,0.97
2019-06-13 04:00:00,1.32672,0.38696,1.3820000000000001,0.0019200000000000003,0.0005600000000000001,0.002,1.3248,0.3864,1.38,0.8947200000000001,0.26096,0.932,0.0019200000000000003,0.0005600000000000001,0.002,0.8928,0.2604,0.93
2019-06-13 04:30:00,1.28784,0.37562,1.3415,0.00144,0.00042,0.0015,1.2864,0.37520000000000003,1.34,0.8462400000000001,0.24682,0.8815000000000001,0.00144,0.00042,0.0015,0.8448,0.2464,0.88
2019-06-13 05:00:00,1.28112,0.37366000000000005,1.3345,0.013920000000000002,0.00406,0.0145,1.2671999999999999,0.36960000000000004,1.32,0.8683200000000001,0.25326000000000004,0.9045000000000001,0.013920000000000002,0.00406,0.0145,0.8544,0.2492,0.89
2019-06-13 05:30:00,1.30512,0.38066000000000005,1.3595000000000002,0.009120000000000001,0.00266,0.0095,1.296,0.378,1.35,0.8923200000000001,0.26026000000000005,0.9295,0.009120000000000001,0.00266,0.0095,0.8832000000000001,0.2576,0.92
2019-06-13 06:00:00,1.3728,0.40040000000000003,1.43,0.009600000000000001,0.0028,0.01,1.3632,0.3976,1.42,0.9696,0.2828,1.01,0.009600000000000001,0.0028,0.01,0.96,0.28,1.0
2019-06-13 06:30:00,1.50624,0.43932000000000004,1.569,0.00864,0.00252,0.009000000000000001,1.4976,0.4368,1.56,1.04544,0.30492,1.089,0.00864,0.00252,0.009000000000000001,1.0368,0.3024,1.08
2019-06-13 07:00:00,1.68816,0.49238000000000004,1.7585000000000002,0.00816,0.00238,0.0085,1.6800000000000002,0.49,1.75,1.19856,0.34958,1.2485,0.00816,0.00238,0.0085,1.1904,0.3472,1.24
2019-06-13 07:30:00,1.95984,0.57162,2.0415,0.011040000000000001,0.00322,0.0115,1.9488,0.5684,2.03,1.42224,0.41482,1.4815,0.011040000000000001,0.00322,0.0115,1.4112,0.4116,1.47
2019-06-13 08:00:00,2.04912,0.5976600000000001,2.1345,0.013920000000000002,0.00406,0.0145,2.0352,0.5936,2.12,1.49232,0.43526000000000004,1.5545,0.013920000000000002,0.00406,0.0145,1.4784000000000002,0.4312,1.54
2019-06-13 08:30:00,2.05056,0.5980800000000001,2.136,0.00576,0.00168,0.006,2.0448,0.5964,2.13,1.5609600000000001,0.45528,1.626,0.00576,0.00168,0.006,1.5552000000000001,0.4536,1.62
2019-06-13 09:00:00,2.07696,0.6057800000000001,2.1635,0.00336,0.0009800000000000002,0.0035,2.0736,0.6048,2.16,1.48176,0.43218,1.5434999999999999,0.00336,0.0009800000000000002,0.0035,1.4784000000000002,0.4312,1.54
2019-06-13 09:30:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52
2019-06-13 10:00:00,2.09376,0.61068,2.181,0.0009600000000000001,0.00028000000000000003,0.001,2.0928,0.6104,2.18,1.61376,0.47068000000000004,1.681,0.0009600000000000001,0.00028000000000000003,0.001,1.6128,0.47040000000000004,1.6800000000000002
2019-06-13 10:30:00,2.1316800000000002,0.6217400000000001,2.2205,0.00048000000000000007,0.00014000000000000001,0.0005,2.1312,0.6216,2.22,1.49808,0.43694000000000005,1.5605,0.00048000000000000007,0.00014000000000000001,0.0005,1.4976,0.4368,1.56
2019-06-13 11:00:00,2.15184,0.6276200000000001,2.2415,0.00144,0.00042,0.0015,2.1504,0.6272,2.24,1.5086400000000002,0.44002,1.5715,0.00144,0.00042,0.0015,1.5072,0.43960000000000005,1.57
2019-06-13 11:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63
2019-06-13 12:00:00,2.1192,0.6181,2.2075,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.112,0.616,2.2,1.5912000000000002,0.4641,1.6575000000000002,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.584,0.462,1.65
2019-06-13 12:30:00,1.9464000000000001,0.5677,2.0275,0.036000000000000004,0.0105,0.0375,1.9104,0.5572,1.99,1.62,0.47250000000000003,1.6875,0.036000000000000004,0.0105,0.0375,1.584,0.462,1.65
2019-06-13 13:00:00,1.71936,0.50148,1.791,0.07776000000000001,0.022680000000000002,0.081,1.6416,0.4788,1.71,1.57536,0.45948000000000006,1.641,0.07776000000000001,0.022680000000000002,0.081,1.4976,0.4368,1.56
2019-06-13 13:30:00,1.44384,0.42112000000000005,1.504,0.11904,0.03472,0.124,1.3248,0.3864,1.38,1.50144,0.43792000000000003,1.564,0.11904,0.03472,0.124,1.3824,0.4032,1.44
2019-06-13 14:00:00,1.48896,0.43428000000000005,1.5510000000000002,0.11616000000000001,0.03388,0.121,1.3728,0.40040000000000003,1.43,1.60416,0.46788,1.671,0.11616000000000001,0.03388,0.121,1.488,0.434,1.55
2019-06-13 14:30:00,1.67184,0.48762000000000005,1.7415,0.07824,0.022820000000000003,0.0815,1.5936,0.46480000000000005,1.6600000000000001,1.6142400000000001,0.47082,1.6815,0.07824,0.022820000000000003,0.0815,1.536,0.448,1.6
2019-06-13 15:00:00,1.9051200000000001,0.55566,1.9845000000000002,0.06192,0.018060000000000003,0.0645,1.8432,0.5376000000000001,1.92,1.53072,0.44646,1.5945,0.06192,0.018060000000000003,0.0645,1.4688,0.4284,1.53
2019-06-13 15:30:00,1.80576,0.52668,1.881,0.02976,0.00868,0.031,1.776,0.518,1.85,1.43136,0.41748,1.491,0.02976,0.00868,0.031,1.4016,0.4088,1.46
2019-06-13 16:00:00,1.8998400000000002,0.5541200000000001,1.979,0.027840000000000004,0.00812,0.029,1.8719999999999999,0.546,1.9500000000000002,1.58304,0.46172,1.649,0.027840000000000004,0.00812,0.029,1.5552000000000001,0.4536,1.62
2019-06-13 16:30:00,2.03376,0.59318,2.1185,0.01776,0.005180000000000001,0.018500000000000003,2.016,0.588,2.1,1.52496,0.44478,1.5885,0.01776,0.005180000000000001,0.018500000000000003,1.5072,0.43960000000000005,1.57
2019-06-13 17:00:00,2.10768,0.6147400000000001,2.1955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.0832,0.6076,2.17,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.5552000000000001,0.4536,1.62
2019-06-13 17:30:00,2.21904,0.64722,2.3115,0.03984,0.01162,0.0415,2.1792,0.6356,2.27,1.6142400000000001,0.47082,1.6815,0.03984,0.01162,0.0415,1.5744,0.4592,1.6400000000000001
2019-06-13 18:00:00,2.20224,0.64232,2.294,0.02304,0.00672,0.024,2.1792,0.6356,2.27,1.6742400000000002,0.48832000000000003,1.744,0.02304,0.00672,0.024,1.6512,0.48160000000000003,1.72
2019-06-13 18:30:00,2.21952,0.64736,2.312,0.01152,0.00336,0.012,2.208,0.644,2.3,1.63392,0.47656000000000004,1.702,0.01152,0.00336,0.012,1.6224,0.4732,1.69
2019-06-13 19:00:00,2.22,0.6475000000000001,2.3125,0.0024000000000000002,0.0007,0.0025,2.2176,0.6468,2.31,1.6248,0.47390000000000004,1.6925,0.0024000000000000002,0.0007,0.0025,1.6224,0.4732,1.69
2019-06-13 19:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2019-06-13 20:00:00,2.1024,0.6132000000000001,2.19,0.0,0.0,0.0,2.1024,0.6132000000000001,2.19,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67
2019-06-13 20:30:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62
2019-06-13 21:00:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999
2019-06-13 21:30:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54
2019-06-13 22:00:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.3824,0.4032,1.44,0.0,0.0,0.0,1.3824,0.4032,1.44
2019-06-13 22:30:00,1.86864,0.5450200000000001,1.9465,0.01584,0.00462,0.0165,1.8528,0.5404,1.9300000000000002,1.3598400000000002,0.39662000000000003,1.4165,0.01584,0.00462,0.0165,1.344,0.392,1.4
2019-06-13 23:00:00,1.71648,0.5006400000000001,1.788,0.01728,0.00504,0.018000000000000002,1.6992,0.49560000000000004,1.77,1.24608,0.36344000000000004,1.298,0.01728,0.00504,0.018000000000000002,1.2288000000000001,0.3584,1.28
2019-06-13 23:30:00,1.5609600000000001,0.45528,1.626,0.03456,0.01008,0.036000000000000004,1.5264,0.44520000000000004,1.5899999999999999,1.11936,0.32648000000000005,1.166,0.03456,0.01008,0.036000000000000004,1.0848,0.3164,1.13
2019-06-14 00:00:00,1.42608,0.41594000000000003,1.4855,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.4208,0.41440000000000005,1.48,0.9748800000000001,0.28434000000000004,1.0155,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,0.9696,0.2828,1.01
2019-06-14 00:30:00,1.3056,0.3808,1.3599999999999999,0.0,0.0,0.0,1.3056,0.3808,1.3599999999999999,0.8544,0.2492,0.89,0.0,0.0,0.0,0.8544,0.2492,0.89
2019-06-14 01:00:00,1.26432,0.36876000000000003,1.317,0.025920000000000002,0.007560000000000001,0.027,1.2384,0.3612,1.29,0.8419200000000001,0.24556000000000003,0.877,0.025920000000000002,0.007560000000000001,0.027,0.8160000000000001,0.23800000000000002,0.85
2019-06-14 01:30:00,1.26864,0.37002,1.3215,0.049440000000000005,0.01442,0.051500000000000004,1.2192,0.3556,1.27,0.83664,0.24402000000000001,0.8715,0.049440000000000005,0.01442,0.051500000000000004,0.7872,0.2296,0.8200000000000001
2019-06-14 02:00:00,1.3060800000000001,0.38094000000000006,1.3605,0.029280000000000004,0.00854,0.030500000000000003,1.2768,0.3724,1.33,0.8548800000000001,0.24934000000000003,0.8905000000000001,0.029280000000000004,0.00854,0.030500000000000003,0.8256,0.24080000000000001,0.86
2019-06-14 02:30:00,1.35792,0.39606,1.4145,0.023520000000000003,0.006860000000000001,0.0245,1.3344,0.38920000000000005,1.3900000000000001,0.8875200000000001,0.25886000000000003,0.9245000000000001,0.023520000000000003,0.006860000000000001,0.0245,0.864,0.252,0.9
2019-06-14 03:00:00,1.35552,0.39536000000000004,1.412,0.021120000000000003,0.0061600000000000005,0.022,1.3344,0.38920000000000005,1.3900000000000001,0.88512,0.25816,0.922,0.021120000000000003,0.0061600000000000005,0.022,0.864,0.252,0.9
2019-06-14 03:30:00,1.3598400000000002,0.39662000000000003,1.4165,0.02544,0.00742,0.026500000000000003,1.3344,0.38920000000000005,1.3900000000000001,0.9086400000000001,0.26502000000000003,0.9465,0.02544,0.00742,0.026500000000000003,0.8832000000000001,0.2576,0.92
2019-06-14 04:00:00,1.3559999999999999,0.3955,1.4125,0.0216,0.0063,0.022500000000000003,1.3344,0.38920000000000005,1.3900000000000001,0.9144,0.2667,0.9525,0.0216,0.0063,0.022500000000000003,0.8928,0.2604,0.93
2019-06-14 04:30:00,1.33104,0.38822,1.3865,0.02544,0.00742,0.026500000000000003,1.3056,0.3808,1.3599999999999999,0.9086400000000001,0.26502000000000003,0.9465,0.02544,0.00742,0.026500000000000003,0.8832000000000001,0.2576,0.92
2019-06-14 05:00:00,1.29024,0.37632000000000004,1.344,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.1904,0.3472,1.24,0.88704,0.25872,0.924,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.7872,0.2296,0.8200000000000001
2019-06-14 05:30:00,1.2888,0.3759,1.3425,0.0888,0.025900000000000003,0.0925,1.2,0.35000000000000003,1.25,0.876,0.2555,0.9125000000000001,0.0888,0.025900000000000003,0.0925,0.7872,0.2296,0.8200000000000001
2019-06-14 06:00:00,1.42608,0.41594000000000003,1.4855,0.07248,0.021140000000000003,0.0755,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.02288,0.29834000000000005,1.0655000000000001,0.07248,0.021140000000000003,0.0755,0.9504,0.2772,0.99
2019-06-14 06:30:00,1.55328,0.45304000000000005,1.6179999999999999,0.04608,0.01344,0.048,1.5072,0.43960000000000005,1.57,1.13088,0.32984,1.178,0.04608,0.01344,0.048,1.0848,0.3164,1.13
2019-06-14 07:00:00,1.73136,0.5049800000000001,1.8035,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.6896,0.4928,1.76,1.25136,0.36498,1.3035,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.2096,0.3528,1.26
2019-06-14 07:30:00,1.9656,0.5733,2.0475,0.0456,0.013300000000000001,0.0475,1.92,0.56,2.0,1.4664000000000001,0.4277,1.5275,0.0456,0.013300000000000001,0.0475,1.4208,0.41440000000000005,1.48
2019-06-14 08:00:00,2.09328,0.6105400000000001,2.1805,0.06768,0.01974,0.07050000000000001,2.0256,0.5908,2.11,1.6324800000000002,0.47614000000000006,1.7005,0.06768,0.01974,0.07050000000000001,1.5648,0.45640000000000003,1.63
2019-06-14 08:30:00,2.14368,0.62524,2.233,0.08928000000000001,0.02604,0.093,2.0544000000000002,0.5992000000000001,2.14,1.65408,0.48244000000000004,1.7229999999999999,0.08928000000000001,0.02604,0.093,1.5648,0.45640000000000003,1.63
2019-06-14 09:00:00,2.08032,0.6067600000000001,2.167,0.11232,0.032760000000000004,0.117,1.968,0.5740000000000001,2.05,1.62912,0.47516,1.697,0.11232,0.032760000000000004,0.117,1.5168,0.4424,1.58
2019-06-14 09:30:00,2.13984,0.62412,2.229,0.16224000000000002,0.04732,0.169,1.9776,0.5768,2.06,1.76544,0.51492,1.839,0.16224000000000002,0.04732,0.169,1.6032000000000002,0.4676,1.67
2019-06-14 10:00:00,2.07552,0.60536,2.162,0.14592000000000002,0.04256,0.152,1.9296000000000002,0.5628000000000001,2.01,1.77792,0.51856,1.8519999999999999,0.14592000000000002,0.04256,0.152,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-06-14 10:30:00,2.08512,0.60816,2.172,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.0352,0.5936,2.12,1.74912,0.5101600000000001,1.822,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.6992,0.49560000000000004,1.77
2019-06-14 11:00:00,1.88544,0.5499200000000001,1.964,0.051840000000000004,0.015120000000000001,0.054,1.8336000000000001,0.5348,1.9100000000000001,1.61664,0.47152000000000005,1.6840000000000002,0.051840000000000004,0.015120000000000001,0.054,1.5648,0.45640000000000003,1.63
2019-06-14 11:30:00,1.72368,0.5027400000000001,1.7955,0.07248,0.021140000000000003,0.0755,1.6512,0.48160000000000003,1.72,1.64688,0.48034000000000004,1.7155,0.07248,0.021140000000000003,0.0755,1.5744,0.4592,1.6400000000000001
2019-06-14 12:00:00,1.68912,0.49266000000000004,1.7595,0.10512,0.030660000000000003,0.1095,1.584,0.462,1.65,1.6795200000000001,0.48986,1.7495,0.10512,0.030660000000000003,0.1095,1.5744,0.4592,1.6400000000000001
2019-06-14 12:30:00,1.72416,0.50288,1.796,0.14016,0.04088000000000001,0.146,1.584,0.462,1.65,1.7337600000000002,0.50568,1.806,0.14016,0.04088000000000001,0.146,1.5936,0.46480000000000005,1.6600000000000001
