Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-14 13:00:00,1.8100800000000001,0.5279400000000001,1.8855,0.13008,0.03794,0.1355,1.6800000000000002,0.49,1.75,1.59888,0.46634000000000003,1.6655,0.13008,0.03794,0.1355,1.4688,0.4284,1.53
2019-06-14 13:30:00,1.5489600000000001,0.45178,1.6135000000000002,0.10896000000000002,0.03178,0.1135,1.44,0.42,1.5,1.55856,0.45458000000000004,1.6235,0.10896000000000002,0.03178,0.1135,1.4496,0.4228,1.51
2019-06-14 14:00:00,1.5888,0.46340000000000003,1.655,0.1296,0.0378,0.135,1.4592,0.42560000000000003,1.52,1.5792000000000002,0.4606,1.645,0.1296,0.0378,0.135,1.4496,0.4228,1.51
2019-06-14 14:30:00,1.51056,0.44058,1.5735000000000001,0.14736000000000002,0.042980000000000004,0.1535,1.3632,0.3976,1.42,1.56816,0.45738000000000006,1.6335000000000002,0.14736000000000002,0.042980000000000004,0.1535,1.4208,0.41440000000000005,1.48
2019-06-14 15:00:00,1.54032,0.44926000000000005,1.6045,0.14832,0.04326000000000001,0.1545,1.392,0.406,1.45,1.55952,0.45486000000000004,1.6245,0.14832,0.04326000000000001,0.1545,1.4112,0.4116,1.47
2019-06-14 15:30:00,1.6296,0.4753,1.6975,0.1416,0.0413,0.14750000000000002,1.488,0.434,1.55,1.5048,0.4389,1.5675,0.1416,0.0413,0.14750000000000002,1.3632,0.3976,1.42
2019-06-14 16:00:00,1.79088,0.52234,1.8655,0.17808000000000002,0.05194000000000001,0.1855,1.6128,0.47040000000000004,1.6800000000000002,1.47408,0.42994000000000004,1.5354999999999999,0.17808000000000002,0.05194000000000001,0.1855,1.296,0.378,1.35
2019-06-14 16:30:00,1.7496,0.5103,1.8225,0.108,0.0315,0.1125,1.6416,0.4788,1.71,1.5192,0.4431,1.5825,0.108,0.0315,0.1125,1.4112,0.4116,1.47
2019-06-14 17:00:00,1.74864,0.51002,1.8215,0.09744000000000001,0.02842,0.1015,1.6512,0.48160000000000003,1.72,1.6142400000000001,0.47082,1.6815,0.09744000000000001,0.02842,0.1015,1.5168,0.4424,1.58
2019-06-14 17:30:00,1.9128,0.5579000000000001,1.9925000000000002,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.7952,0.5236000000000001,1.87,1.5864,0.4627,1.6525,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.4688,0.4284,1.53
2019-06-14 18:00:00,1.8940800000000002,0.55244,1.9729999999999999,0.11808,0.034440000000000005,0.123,1.776,0.518,1.85,1.57728,0.46004000000000006,1.643,0.11808,0.034440000000000005,0.123,1.4592,0.42560000000000003,1.52
2019-06-14 18:30:00,1.9113600000000002,0.5574800000000001,1.991,0.12576,0.036680000000000004,0.131,1.7856,0.5208,1.8599999999999999,1.61376,0.47068000000000004,1.681,0.12576,0.036680000000000004,0.131,1.488,0.434,1.55
2019-06-14 19:00:00,1.8868800000000001,0.55034,1.9655,0.06288,0.018340000000000002,0.0655,1.824,0.532,1.9,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.06288,0.018340000000000002,0.0655,1.5168,0.4424,1.58
2019-06-14 19:30:00,1.89216,0.55188,1.971,0.16416,0.047880000000000006,0.171,1.728,0.504,1.8,1.59456,0.46508000000000005,1.661,0.16416,0.047880000000000006,0.171,1.4304000000000001,0.4172,1.49
2019-06-14 20:00:00,1.8816000000000002,0.5488000000000001,1.96,0.1632,0.0476,0.17,1.7184,0.5012,1.79,1.6224,0.4732,1.69,0.1632,0.0476,0.17,1.4592,0.42560000000000003,1.52
2019-06-14 20:30:00,1.8580800000000002,0.5419400000000001,1.9355,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.6224,0.4732,1.69,1.44528,0.42154,1.5055,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.2096,0.3528,1.26
2019-06-14 21:00:00,1.76208,0.5139400000000001,1.8355000000000001,0.11088,0.03234,0.1155,1.6512,0.48160000000000003,1.72,1.31088,0.38234,1.3655,0.11088,0.03234,0.1155,1.2,0.35000000000000003,1.25
2019-06-14 21:30:00,1.7875200000000002,0.52136,1.862,0.10752,0.031360000000000006,0.112,1.6800000000000002,0.49,1.75,1.25952,0.36736,1.312,0.10752,0.031360000000000006,0.112,1.152,0.336,1.2
2019-06-14 22:00:00,1.80144,0.52542,1.8765,0.12144,0.03542,0.1265,1.6800000000000002,0.49,1.75,1.28304,0.37422000000000005,1.3365,0.12144,0.03542,0.1265,1.1616,0.3388,1.21
2019-06-14 22:30:00,1.7376,0.5068,1.81,0.11520000000000001,0.033600000000000005,0.12,1.6224,0.4732,1.69,1.2288000000000001,0.3584,1.28,0.11520000000000001,0.033600000000000005,0.12,1.1136,0.32480000000000003,1.16
2019-06-14 23:00:00,1.66032,0.48426,1.7295,0.09552000000000001,0.027860000000000003,0.0995,1.5648,0.45640000000000003,1.63,1.17072,0.34146000000000004,1.2195,0.09552000000000001,0.027860000000000003,0.0995,1.0752,0.3136,1.12
2019-06-14 23:30:00,1.55952,0.45486000000000004,1.6245,0.06192,0.018060000000000003,0.0645,1.4976,0.4368,1.56,1.08912,0.31766000000000005,1.1345,0.06192,0.018060000000000003,0.0645,1.0272000000000001,0.29960000000000003,1.07
2019-06-15 00:00:00,1.37856,0.40208000000000005,1.436,0.06336,0.01848,0.066,1.3152,0.3836,1.37,0.9465600000000001,0.27608000000000005,0.986,0.06336,0.01848,0.066,0.8832000000000001,0.2576,0.92
2019-06-15 00:30:00,1.32048,0.38514000000000004,1.3755,0.08208,0.023940000000000003,0.0855,1.2384,0.3612,1.29,0.9172800000000001,0.26754,0.9555,0.08208,0.023940000000000003,0.0855,0.8352,0.2436,0.87
2019-06-15 01:00:00,1.29888,0.37884,1.353,0.08928000000000001,0.02604,0.093,1.2096,0.3528,1.26,0.9244800000000001,0.26964000000000005,0.963,0.08928000000000001,0.02604,0.093,0.8352,0.2436,0.87
2019-06-15 01:30:00,1.30656,0.38108000000000003,1.361,0.09696,0.028280000000000003,0.101,1.2096,0.3528,1.26,0.9321600000000001,0.27188,0.971,0.09696,0.028280000000000003,0.101,0.8352,0.2436,0.87
2019-06-15 02:00:00,1.3238400000000001,0.38612,1.379,0.10464000000000001,0.030520000000000002,0.109,1.2192,0.3556,1.27,0.9494400000000001,0.27692,0.989,0.10464000000000001,0.030520000000000002,0.109,0.8448,0.2464,0.88
2019-06-15 02:30:00,1.32,0.385,1.375,0.11040000000000001,0.0322,0.115,1.2096,0.3528,1.26,0.9648,0.28140000000000004,1.005,0.11040000000000001,0.0322,0.115,0.8544,0.2492,0.89
2019-06-15 03:00:00,1.34112,0.39116,1.397,0.07392,0.021560000000000003,0.077,1.2671999999999999,0.36960000000000004,1.32,0.9571200000000001,0.27916,0.997,0.07392,0.021560000000000003,0.077,0.8832000000000001,0.2576,0.92
2019-06-15 03:30:00,1.3152,0.3836,1.37,0.057600000000000005,0.016800000000000002,0.06,1.2576,0.3668,1.31,0.9408000000000001,0.27440000000000003,0.98,0.057600000000000005,0.016800000000000002,0.06,0.8832000000000001,0.2576,0.92
2019-06-15 04:00:00,1.2888,0.3759,1.3425,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.2192,0.3556,1.27,0.8952,0.2611,0.9325,0.06960000000000001,0.020300000000000002,0.07250000000000001,0.8256,0.24080000000000001,0.86
2019-06-15 04:30:00,1.24896,0.36428000000000005,1.301,0.11616000000000001,0.03388,0.121,1.1328,0.3304,1.18,0.8553600000000001,0.24948,0.891,0.11616000000000001,0.03388,0.121,0.7392000000000001,0.2156,0.77
2019-06-15 05:00:00,1.22112,0.35616000000000003,1.272,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.1232,0.3276,1.17,0.8755200000000001,0.25536000000000003,0.912,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.7776000000000001,0.2268,0.81
2019-06-15 05:30:00,1.14048,0.33264000000000005,1.188,0.07488,0.021840000000000002,0.078,1.0656,0.3108,1.11,0.77568,0.22624000000000002,0.808,0.07488,0.021840000000000002,0.078,0.7008,0.2044,0.73
2019-06-15 06:00:00,1.1755200000000001,0.34286000000000005,1.2245,0.052320000000000005,0.015260000000000001,0.0545,1.1232,0.3276,1.17,0.82032,0.23926000000000003,0.8545,0.052320000000000005,0.015260000000000001,0.0545,0.768,0.224,0.8
2019-06-15 06:30:00,1.26624,0.36932000000000004,1.319,0.05664,0.01652,0.059000000000000004,1.2096,0.3528,1.26,0.90144,0.26292000000000004,0.9390000000000001,0.05664,0.01652,0.059000000000000004,0.8448,0.2464,0.88
2019-06-15 07:00:00,1.38576,0.40418000000000004,1.4435,0.08016000000000001,0.02338,0.0835,1.3056,0.3808,1.3599999999999999,1.00176,0.29218000000000005,1.0435,0.08016000000000001,0.02338,0.0835,0.9216000000000001,0.26880000000000004,0.96
2019-06-15 07:30:00,1.3948800000000001,0.40684000000000003,1.453,0.07008,0.020440000000000003,0.073,1.3248,0.3864,1.38,1.08768,0.31724,1.133,0.07008,0.020440000000000003,0.073,1.0176,0.2968,1.06
2019-06-15 08:00:00,1.4088,0.41090000000000004,1.4675,0.132,0.0385,0.1375,1.2768,0.3724,1.33,1.2264,0.3577,1.2775,0.132,0.0385,0.1375,1.0944,0.31920000000000004,1.1400000000000001
2019-06-15 08:30:00,1.4308800000000002,0.41734000000000004,1.4905,0.19248,0.05614,0.2005,1.2384,0.3612,1.29,1.38288,0.40334000000000003,1.4405000000000001,0.19248,0.05614,0.2005,1.1904,0.3472,1.24
2019-06-15 09:00:00,1.34928,0.39354000000000006,1.4055,0.24528000000000003,0.07154,0.2555,1.104,0.322,1.15,1.44528,0.42154,1.5055,0.24528000000000003,0.07154,0.2555,1.2,0.35000000000000003,1.25
2019-06-15 09:30:00,1.33296,0.38878,1.3885,0.28656000000000004,0.08358,0.2985,1.0464,0.3052,1.09,1.50576,0.43918,1.5685,0.28656000000000004,0.08358,0.2985,1.2192,0.3556,1.27
2019-06-15 10:00:00,1.4568,0.4249,1.5175,0.3336,0.09730000000000001,0.34750000000000003,1.1232,0.3276,1.17,1.572,0.4585,1.6375000000000002,0.3336,0.09730000000000001,0.34750000000000003,1.2384,0.3612,1.29
2019-06-15 10:30:00,1.57488,0.45934,1.6405,0.37488000000000005,0.10934,0.3905,1.2,0.35000000000000003,1.25,1.53648,0.44814000000000004,1.6005,0.37488000000000005,0.10934,0.3905,1.1616,0.3388,1.21
2019-06-15 11:00:00,1.5575999999999999,0.45430000000000004,1.6225,0.30000000000000004,0.08750000000000001,0.3125,1.2576,0.3668,1.31,1.452,0.42350000000000004,1.5125000000000002,0.30000000000000004,0.08750000000000001,0.3125,1.152,0.336,1.2
2019-06-15 11:30:00,1.572,0.4585,1.6375000000000002,0.2952,0.08610000000000001,0.3075,1.2768,0.3724,1.33,1.5432000000000001,0.4501,1.6075,0.2952,0.08610000000000001,0.3075,1.248,0.364,1.3
2019-06-15 12:00:00,1.59504,0.46522,1.6615,0.22224000000000002,0.06482,0.2315,1.3728,0.40040000000000003,1.43,1.51824,0.44282000000000005,1.5815000000000001,0.22224000000000002,0.06482,0.2315,1.296,0.378,1.35
2019-06-15 12:30:00,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.18336000000000002,0.05348000000000001,0.191,1.4784000000000002,0.4312,1.54,1.54656,0.45108000000000004,1.611,0.18336000000000002,0.05348000000000001,0.191,1.3632,0.3976,1.42
2019-06-15 13:00:00,1.7112,0.49910000000000004,1.7825000000000002,0.2424,0.0707,0.2525,1.4688,0.4284,1.53,1.5096,0.4403,1.5725,0.2424,0.0707,0.2525,1.2671999999999999,0.36960000000000004,1.32
2019-06-15 13:30:00,1.6857600000000001,0.49168000000000006,1.756,0.16896000000000003,0.049280000000000004,0.176,1.5168,0.4424,1.58,1.43616,0.41888000000000003,1.496,0.16896000000000003,0.049280000000000004,0.176,1.2671999999999999,0.36960000000000004,1.32
2019-06-15 14:00:00,1.47408,0.42994000000000004,1.5354999999999999,0.14928000000000002,0.04354,0.1555,1.3248,0.3864,1.38,1.47408,0.42994000000000004,1.5354999999999999,0.14928000000000002,0.04354,0.1555,1.3248,0.3864,1.38
2019-06-15 14:30:00,1.6747200000000002,0.48846000000000006,1.7445,0.18672000000000002,0.05446,0.1945,1.488,0.434,1.55,1.32912,0.38766,1.3845,0.18672000000000002,0.05446,0.1945,1.1424,0.3332,1.19
2019-06-15 15:00:00,1.6094400000000002,0.46942000000000006,1.6764999999999999,0.13104000000000002,0.038220000000000004,0.1365,1.4784000000000002,0.4312,1.54,1.35024,0.39382000000000006,1.4065,0.13104000000000002,0.038220000000000004,0.1365,1.2192,0.3556,1.27
2019-06-15 15:30:00,1.55472,0.45346000000000003,1.6195,0.33552000000000004,0.09786,0.34950000000000003,1.2192,0.3556,1.27,1.39152,0.40586000000000005,1.4495,0.33552000000000004,0.09786,0.34950000000000003,1.056,0.308,1.1
2019-06-15 16:00:00,1.40016,0.40838,1.4585,0.36336,0.10598,0.3785,1.0368,0.3024,1.08,1.36176,0.39718000000000003,1.4185,0.36336,0.10598,0.3785,0.9984000000000001,0.2912,1.04
2019-06-15 16:30:00,1.65888,0.48384000000000005,1.728,0.20928000000000002,0.061040000000000004,0.218,1.4496,0.4228,1.51,1.44768,0.42224000000000006,1.508,0.20928000000000002,0.061040000000000004,0.218,1.2384,0.3612,1.29
2019-06-15 17:00:00,1.7923200000000001,0.52276,1.867,0.18912,0.05516000000000001,0.197,1.6032000000000002,0.4676,1.67,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.18912,0.05516000000000001,0.197,1.3152,0.3836,1.37
2019-06-15 17:30:00,1.7692800000000002,0.51604,1.843,0.11808,0.034440000000000005,0.123,1.6512,0.48160000000000003,1.72,1.45248,0.42364,1.513,0.11808,0.034440000000000005,0.123,1.3344,0.38920000000000005,1.3900000000000001
2019-06-15 18:00:00,1.7875200000000002,0.52136,1.862,0.08832000000000001,0.02576,0.092,1.6992,0.49560000000000004,1.77,1.50912,0.44016000000000005,1.572,0.08832000000000001,0.02576,0.092,1.4208,0.41440000000000005,1.48
2019-06-15 18:30:00,1.7870400000000002,0.52122,1.8615,0.06864,0.020020000000000003,0.07150000000000001,1.7184,0.5012,1.79,1.54704,0.45122,1.6115,0.06864,0.020020000000000003,0.07150000000000001,1.4784000000000002,0.4312,1.54
2019-06-15 19:00:00,2.00784,0.58562,2.0915,0.049440000000000005,0.01442,0.051500000000000004,1.9584000000000001,0.5712,2.04,1.52784,0.44562,1.5915,0.049440000000000005,0.01442,0.051500000000000004,1.4784000000000002,0.4312,1.54
2019-06-15 19:30:00,2.0616,0.6013000000000001,2.1475,0.07440000000000001,0.0217,0.0775,1.9872,0.5796,2.07,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.07440000000000001,0.0217,0.0775,1.44,0.42,1.5
2019-06-15 20:00:00,1.9766400000000002,0.57652,2.059,0.00864,0.00252,0.009000000000000001,1.968,0.5740000000000001,2.05,1.42944,0.41692,1.4889999999999999,0.00864,0.00252,0.009000000000000001,1.4208,0.41440000000000005,1.48
2019-06-15 20:30:00,1.86672,0.54446,1.9445000000000001,0.023520000000000003,0.006860000000000001,0.0245,1.8432,0.5376000000000001,1.92,1.36752,0.39886000000000005,1.4245,0.023520000000000003,0.006860000000000001,0.0245,1.344,0.392,1.4
2019-06-15 21:00:00,1.8528,0.5404,1.9300000000000002,0.019200000000000002,0.0056,0.02,1.8336000000000001,0.5348,1.9100000000000001,1.3248,0.3864,1.38,0.019200000000000002,0.0056,0.02,1.3056,0.3808,1.3599999999999999
2019-06-15 21:30:00,1.83264,0.53452,1.909,0.00864,0.00252,0.009000000000000001,1.824,0.532,1.9,1.30464,0.38052,1.359,0.00864,0.00252,0.009000000000000001,1.296,0.378,1.35
2019-06-15 22:00:00,1.76688,0.51534,1.8405,0.00048000000000000007,0.00014000000000000001,0.0005,1.7664,0.5152,1.8399999999999999,1.25808,0.36694000000000004,1.3105,0.00048000000000000007,0.00014000000000000001,0.0005,1.2576,0.3668,1.31
2019-06-15 22:30:00,1.7457600000000002,0.5091800000000001,1.8185,0.046560000000000004,0.013580000000000002,0.0485,1.6992,0.49560000000000004,1.77,1.25616,0.36638000000000004,1.3085,0.046560000000000004,0.013580000000000002,0.0485,1.2096,0.3528,1.26
2019-06-15 23:00:00,1.59408,0.46494,1.6605,0.12528,0.03654,0.1305,1.4688,0.4284,1.53,1.19088,0.34734000000000004,1.2405,0.12528,0.03654,0.1305,1.0656,0.3108,1.11
2019-06-15 23:30:00,1.48656,0.43358,1.5485,0.17136,0.049980000000000004,0.17850000000000002,1.3152,0.3836,1.37,1.11216,0.32438,1.1585,0.17136,0.049980000000000004,0.17850000000000002,0.9408000000000001,0.27440000000000003,0.98
2019-06-16 00:00:00,1.37904,0.40222,1.4365,0.16944,0.049420000000000006,0.17650000000000002,1.2096,0.3528,1.26,1.04304,0.30422000000000005,1.0865,0.16944,0.049420000000000006,0.17650000000000002,0.8736,0.2548,0.91
2019-06-16 00:30:00,1.272,0.371,1.325,0.14880000000000002,0.0434,0.155,1.1232,0.3276,1.17,0.984,0.28700000000000003,1.025,0.14880000000000002,0.0434,0.155,0.8352,0.2436,0.87
2019-06-16 01:00:00,1.25616,0.36638000000000004,1.3085,0.07536000000000001,0.021980000000000003,0.0785,1.1808,0.34440000000000004,1.23,0.91056,0.26558000000000004,0.9485,0.07536000000000001,0.021980000000000003,0.0785,0.8352,0.2436,0.87
2019-06-16 01:30:00,1.31616,0.38388000000000005,1.371,0.14496,0.042280000000000005,0.151,1.1712,0.3416,1.22,0.96096,0.28028000000000003,1.001,0.14496,0.042280000000000005,0.151,0.8160000000000001,0.23800000000000002,0.85
2019-06-16 02:00:00,1.32672,0.38696,1.3820000000000001,0.12672,0.03696,0.132,1.2,0.35000000000000003,1.25,0.9619200000000001,0.28056000000000003,1.002,0.12672,0.03696,0.132,0.8352,0.2436,0.87
2019-06-16 02:30:00,1.34064,0.39102000000000003,1.3965,0.14064000000000002,0.04102,0.14650000000000002,1.2,0.35000000000000003,1.25,0.9662400000000001,0.28182,1.0065,0.14064000000000002,0.04102,0.14650000000000002,0.8256,0.24080000000000001,0.86
2019-06-16 03:00:00,1.3344,0.38920000000000005,1.3900000000000001,0.14400000000000002,0.042,0.15,1.1904,0.3472,1.24,0.9984000000000001,0.2912,1.04,0.14400000000000002,0.042,0.15,0.8544,0.2492,0.89
2019-06-16 03:30:00,1.31568,0.38374,1.3705,0.11568,0.033740000000000006,0.12050000000000001,1.2,0.35000000000000003,1.25,0.9796800000000001,0.28574000000000005,1.0205,0.11568,0.033740000000000006,0.12050000000000001,0.864,0.252,0.9
2019-06-16 04:00:00,1.29072,0.37646,1.3445,0.16752,0.04886,0.17450000000000002,1.1232,0.3276,1.17,0.91632,0.26726,0.9545,0.16752,0.04886,0.17450000000000002,0.7488,0.2184,0.78
2019-06-16 04:30:00,1.25952,0.36736,1.312,0.15552000000000002,0.045360000000000004,0.162,1.104,0.322,1.15,0.88512,0.25816,0.922,0.15552000000000002,0.045360000000000004,0.162,0.7296,0.21280000000000002,0.76
2019-06-16 05:00:00,1.27392,0.37156000000000006,1.327,0.16032000000000002,0.04676,0.167,1.1136,0.32480000000000003,1.16,0.90912,0.26516,0.9470000000000001,0.16032000000000002,0.04676,0.167,0.7488,0.2184,0.78
2019-06-16 05:30:00,1.2576,0.3668,1.31,0.15360000000000001,0.0448,0.16,1.104,0.322,1.15,0.864,0.252,0.9,0.15360000000000001,0.0448,0.16,0.7104,0.20720000000000002,0.74
2019-06-16 06:00:00,1.12416,0.32788,1.171,0.19296000000000002,0.056280000000000004,0.201,0.9312,0.2716,0.97,0.8073600000000001,0.23548000000000002,0.841,0.19296000000000002,0.056280000000000004,0.201,0.6144000000000001,0.1792,0.64
2019-06-16 06:30:00,1.2110400000000001,0.35322000000000003,1.2615,0.14544,0.042420000000000006,0.1515,1.0656,0.3108,1.11,0.93264,0.27202000000000004,0.9715,0.14544,0.042420000000000006,0.1515,0.7872,0.2296,0.8200000000000001
2019-06-16 07:00:00,1.22112,0.35616000000000003,1.272,0.07872000000000001,0.02296,0.082,1.1424,0.3332,1.19,1.00992,0.29456000000000004,1.052,0.07872000000000001,0.02296,0.082,0.9312,0.2716,0.97
2019-06-16 07:30:00,1.21632,0.35476,1.267,0.06432,0.018760000000000002,0.067,1.152,0.336,1.2,1.08192,0.31556,1.127,0.06432,0.018760000000000002,0.067,1.0176,0.2968,1.06
2019-06-16 08:00:00,1.22928,0.35854,1.2805,0.09648000000000001,0.028140000000000002,0.1005,1.1328,0.3304,1.18,1.15248,0.33614000000000005,1.2005,0.09648000000000001,0.028140000000000002,0.1005,1.056,0.308,1.1
2019-06-16 08:30:00,1.30368,0.38024,1.358,0.09408000000000001,0.027440000000000003,0.098,1.2096,0.3528,1.26,1.27488,0.37184,1.328,0.09408000000000001,0.027440000000000003,0.098,1.1808,0.34440000000000004,1.23
2019-06-16 09:00:00,1.37088,0.39984000000000003,1.428,0.10368000000000001,0.030240000000000003,0.108,1.2671999999999999,0.36960000000000004,1.32,1.32288,0.38584,1.3780000000000001,0.10368000000000001,0.030240000000000003,0.108,1.2192,0.3556,1.27
2019-06-16 09:30:00,1.6569600000000002,0.48328000000000004,1.726,0.12096000000000001,0.035280000000000006,0.126,1.536,0.448,1.6,1.36896,0.39928,1.426,0.12096000000000001,0.035280000000000006,0.126,1.248,0.364,1.3
2019-06-16 10:00:00,1.72848,0.50414,1.8005,0.13488,0.03934,0.1405,1.5936,0.46480000000000005,1.6600000000000001,1.47888,0.43134000000000006,1.5405,0.13488,0.03934,0.1405,1.344,0.392,1.4
2019-06-16 10:30:00,1.7630400000000002,0.51422,1.8365,0.15984,0.04662,0.1665,1.6032000000000002,0.4676,1.67,1.5134400000000001,0.44142000000000003,1.5765,0.15984,0.04662,0.1665,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-06-16 11:00:00,1.82976,0.53368,1.9060000000000001,0.044160000000000005,0.01288,0.046,1.7856,0.5208,1.8599999999999999,1.47456,0.43008,1.536,0.044160000000000005,0.01288,0.046,1.4304000000000001,0.4172,1.49
2019-06-16 11:30:00,1.9996800000000001,0.5832400000000001,2.083,0.00288,0.00084,0.003,1.9968,0.5824,2.08,1.52928,0.44604000000000005,1.593,0.00288,0.00084,0.003,1.5264,0.44520000000000004,1.5899999999999999
2019-06-16 12:00:00,1.70064,0.49602,1.7715,0.020640000000000002,0.00602,0.021500000000000002,1.6800000000000002,0.49,1.75,1.37424,0.40082,1.4315,0.020640000000000002,0.00602,0.021500000000000002,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-06-16 12:30:00,1.7457600000000002,0.5091800000000001,1.8185,0.05616,0.016380000000000002,0.0585,1.6896,0.4928,1.76,1.47696,0.43078000000000005,1.5385,0.05616,0.016380000000000002,0.0585,1.4208,0.41440000000000005,1.48
2019-06-16 13:00:00,1.63536,0.47698,1.7035,0.08016000000000001,0.02338,0.0835,1.5552000000000001,0.4536,1.62,1.3473600000000001,0.39298000000000005,1.4035,0.08016000000000001,0.02338,0.0835,1.2671999999999999,0.36960000000000004,1.32
2019-06-16 13:30:00,1.59504,0.46522,1.6615,0.10704000000000001,0.03122,0.1115,1.488,0.434,1.55,1.49904,0.43722000000000005,1.5615,0.10704000000000001,0.03122,0.1115,1.392,0.406,1.45
2019-06-16 14:00:00,1.25808,0.36694000000000004,1.3105,0.25008,0.07294,0.2605,1.008,0.294,1.05,1.56528,0.45654000000000006,1.6305,0.25008,0.07294,0.2605,1.3152,0.3836,1.37
2019-06-16 14:30:00,1.37232,0.40026000000000006,1.4295,0.27792,0.08106000000000001,0.28950000000000004,1.0944,0.31920000000000004,1.1400000000000001,1.49712,0.43666000000000005,1.5594999999999999,0.27792,0.08106000000000001,0.28950000000000004,1.2192,0.3556,1.27
2019-06-16 15:00:00,1.4064,0.4102,1.465,0.2736,0.07980000000000001,0.28500000000000003,1.1328,0.3304,1.18,1.4928,0.4354,1.5550000000000002,0.2736,0.07980000000000001,0.28500000000000003,1.2192,0.3556,1.27
2019-06-16 15:30:00,1.3300800000000002,0.38794,1.3855,0.25488,0.07434,0.2655,1.0752,0.3136,1.12,1.4548800000000002,0.42434000000000005,1.5155,0.25488,0.07434,0.2655,1.2,0.35000000000000003,1.25
2019-06-16 16:00:00,1.33344,0.38892000000000004,1.389,0.29664,0.08652000000000001,0.309,1.0368,0.3024,1.08,1.45824,0.42532000000000003,1.5190000000000001,0.29664,0.08652000000000001,0.309,1.1616,0.3388,1.21
2019-06-16 16:30:00,1.42416,0.41538,1.4835,0.35856000000000005,0.10458,0.3735,1.0656,0.3108,1.11,1.43376,0.41818000000000005,1.4935,0.35856000000000005,0.10458,0.3735,1.0752,0.3136,1.12
2019-06-16 17:00:00,1.39584,0.40712000000000004,1.454,0.38784,0.11312000000000001,0.404,1.008,0.294,1.05,1.57824,0.46032000000000006,1.6440000000000001,0.38784,0.11312000000000001,0.404,1.1904,0.3472,1.24
2019-06-16 17:30:00,1.47072,0.42896,1.532,0.32832,0.09576000000000001,0.342,1.1424,0.3332,1.19,1.65312,0.48216000000000003,1.722,0.32832,0.09576000000000001,0.342,1.3248,0.3864,1.38
2019-06-16 18:00:00,1.64736,0.48048,1.716,0.24576000000000003,0.07168000000000001,0.256,1.4016,0.4088,1.46,1.59936,0.46648000000000006,1.666,0.24576000000000003,0.07168000000000001,0.256,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-06-16 18:30:00,1.85568,0.54124,1.933,0.11808,0.034440000000000005,0.123,1.7376,0.5068,1.81,1.54848,0.45164000000000004,1.613,0.11808,0.034440000000000005,0.123,1.4304000000000001,0.4172,1.49
2019-06-16 19:00:00,1.84704,0.5387200000000001,1.924,0.18624000000000002,0.05432000000000001,0.194,1.6608,0.4844,1.73,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.18624000000000002,0.05432000000000001,0.194,1.4112,0.4116,1.47
2019-06-16 19:30:00,1.8998400000000002,0.5541200000000001,1.979,0.21984,0.06412000000000001,0.229,1.6800000000000002,0.49,1.75,1.59264,0.46452000000000004,1.659,0.21984,0.06412000000000001,0.229,1.3728,0.40040000000000003,1.43
2019-06-16 20:00:00,1.8758400000000002,0.54712,1.9540000000000002,0.33024000000000003,0.09632,0.34400000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.56864,0.45752000000000004,1.634,0.33024000000000003,0.09632,0.34400000000000003,1.2384,0.3612,1.29
2019-06-16 20:30:00,1.8753600000000001,0.54698,1.9535,0.34896000000000005,0.10178000000000001,0.3635,1.5264,0.44520000000000004,1.5899999999999999,1.52976,0.44618,1.5935000000000001,0.34896000000000005,0.10178000000000001,0.3635,1.1808,0.34440000000000004,1.23
2019-06-16 21:00:00,1.7697600000000002,0.5161800000000001,1.8435000000000001,0.39696000000000004,0.11578000000000001,0.41350000000000003,1.3728,0.40040000000000003,1.43,1.42416,0.41538,1.4835,0.39696000000000004,0.11578000000000001,0.41350000000000003,1.0272000000000001,0.29960000000000003,1.07
2019-06-16 21:30:00,1.7510400000000002,0.5107200000000001,1.824,0.37824,0.11032000000000002,0.394,1.3728,0.40040000000000003,1.43,1.38624,0.40432,1.444,0.37824,0.11032000000000002,0.394,1.008,0.294,1.05
2019-06-16 22:00:00,1.70736,0.49798000000000003,1.7785000000000002,0.40176,0.11718,0.41850000000000004,1.3056,0.3808,1.3599999999999999,1.30416,0.38038000000000005,1.3585,0.40176,0.11718,0.41850000000000004,0.9024000000000001,0.2632,0.9400000000000001
2019-06-16 22:30:00,1.64736,0.48048,1.716,0.37056000000000006,0.10808000000000001,0.386,1.2768,0.3724,1.33,1.27296,0.37128000000000005,1.326,0.37056000000000006,0.10808000000000001,0.386,0.9024000000000001,0.2632,0.9400000000000001
2019-06-16 23:00:00,1.5504,0.45220000000000005,1.615,0.36960000000000004,0.1078,0.385,1.1808,0.34440000000000004,1.23,1.224,0.357,1.275,0.36960000000000004,0.1078,0.385,0.8544,0.2492,0.89
2019-06-16 23:30:00,1.3473600000000001,0.39298000000000005,1.4035,0.41616000000000003,0.12138000000000002,0.4335,0.9312,0.2716,0.97,1.08816,0.31738000000000005,1.1335,0.41616000000000003,0.12138000000000002,0.4335,0.672,0.196,0.7000000000000001
2019-06-17 00:00:00,1.23024,0.35882000000000003,1.2815,0.43344000000000005,0.12642,0.4515,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.9806400000000001,0.28602,1.0215,0.43344000000000005,0.12642,0.4515,0.5472,0.15960000000000002,0.5700000000000001
2019-06-17 00:30:00,1.30368,0.38024,1.358,0.40128,0.11704,0.418,0.9024000000000001,0.2632,0.9400000000000001,1.01568,0.29624,1.058,0.40128,0.11704,0.418,0.6144000000000001,0.1792,0.64
2019-06-17 01:00:00,1.212,0.35350000000000004,1.2625,0.3864,0.11270000000000001,0.4025,0.8256,0.24080000000000001,0.86,0.9048,0.2639,0.9425,0.3864,0.11270000000000001,0.4025,0.5184,0.1512,0.54
2019-06-17 01:30:00,1.1184,0.3262,1.165,0.4176,0.1218,0.435,0.7008,0.2044,0.73,0.8784000000000001,0.25620000000000004,0.915,0.4176,0.1218,0.435,0.46080000000000004,0.13440000000000002,0.48
2019-06-17 02:00:00,1.164,0.3395,1.2125,0.396,0.1155,0.41250000000000003,0.768,0.224,0.8,0.8856,0.25830000000000003,0.9225000000000001,0.396,0.1155,0.41250000000000003,0.48960000000000004,0.1428,0.51
2019-06-17 02:30:00,1.152,0.336,1.2,0.384,0.112,0.4,0.768,0.224,0.8,0.8832000000000001,0.2576,0.92,0.384,0.112,0.4,0.49920000000000003,0.1456,0.52
2019-06-17 03:00:00,1.18656,0.34608000000000005,1.236,0.34176,0.09968,0.356,0.8448,0.2464,0.88,0.89856,0.26208000000000004,0.936,0.34176,0.09968,0.356,0.5568000000000001,0.16240000000000002,0.58
2019-06-17 03:30:00,1.14672,0.33446000000000004,1.1945000000000001,0.30192,0.08806000000000001,0.3145,0.8448,0.2464,0.88,0.85872,0.25046,0.8945000000000001,0.30192,0.08806000000000001,0.3145,0.5568000000000001,0.16240000000000002,0.58
2019-06-17 04:00:00,1.14096,0.33278,1.1885,0.20016,0.05838,0.20850000000000002,0.9408000000000001,0.27440000000000003,0.98,0.8145600000000001,0.23758,0.8485,0.20016,0.05838,0.20850000000000002,0.6144000000000001,0.1792,0.64
2019-06-17 04:30:00,1.12368,0.32774000000000003,1.1705,0.24048000000000003,0.07014000000000001,0.2505,0.8832000000000001,0.2576,0.92,0.7972800000000001,0.23254000000000002,0.8305,0.24048000000000003,0.07014000000000001,0.2505,0.5568000000000001,0.16240000000000002,0.58
2019-06-17 05:00:00,1.0776,0.3143,1.1225,0.2232,0.0651,0.2325,0.8544,0.2492,0.89,0.78,0.2275,0.8125,0.2232,0.0651,0.2325,0.5568000000000001,0.16240000000000002,0.58
2019-06-17 05:30:00,1.10976,0.32368,1.156,0.14016,0.04088000000000001,0.146,0.9696,0.2828,1.01,0.7833600000000001,0.22848000000000002,0.8160000000000001,0.14016,0.04088000000000001,0.146,0.6432,0.18760000000000002,0.67
2019-06-17 06:00:00,1.22256,0.35658,1.2735,0.13776000000000002,0.04018,0.14350000000000002,1.0848,0.3164,1.13,0.8865600000000001,0.25858000000000003,0.9235000000000001,0.13776000000000002,0.04018,0.14350000000000002,0.7488,0.2184,0.78
2019-06-17 06:30:00,1.33056,0.38808000000000004,1.3860000000000001,0.22656,0.06608,0.23600000000000002,1.104,0.322,1.15,1.04256,0.30408,1.086,0.22656,0.06608,0.23600000000000002,0.8160000000000001,0.23800000000000002,0.85
2019-06-17 07:00:00,1.51632,0.44226000000000004,1.5795,0.32592000000000004,0.09506,0.3395,1.1904,0.3472,1.24,1.22832,0.35826,1.2795,0.32592000000000004,0.09506,0.3395,0.9024000000000001,0.2632,0.9400000000000001
2019-06-17 07:30:00,1.75824,0.51282,1.8315000000000001,0.39504000000000006,0.11522,0.41150000000000003,1.3632,0.3976,1.42,1.4606400000000002,0.42602,1.5215,0.39504000000000006,0.11522,0.41150000000000003,1.0656,0.3108,1.11
2019-06-17 08:00:00,1.8187200000000001,0.53046,1.8945,0.33072,0.09646,0.34450000000000003,1.488,0.434,1.55,1.54032,0.44926000000000005,1.6045,0.33072,0.09646,0.34450000000000003,1.2096,0.3528,1.26
2019-06-17 08:30:00,1.85568,0.54124,1.933,0.38688000000000006,0.11284000000000001,0.403,1.4688,0.4284,1.53,1.61568,0.47124000000000005,1.683,0.38688000000000006,0.11284000000000001,0.403,1.2288000000000001,0.3584,1.28
2019-06-17 09:00:00,1.7985600000000002,0.52458,1.8735,0.41616000000000003,0.12138000000000002,0.4335,1.3824,0.4032,1.44,1.53936,0.44898000000000005,1.6035,0.41616000000000003,0.12138000000000002,0.4335,1.1232,0.3276,1.17
2019-06-17 09:30:00,1.89504,0.5527200000000001,1.974,0.38784,0.11312000000000001,0.404,1.5072,0.43960000000000005,1.57,1.61664,0.47152000000000005,1.6840000000000002,0.38784,0.11312000000000001,0.404,1.2288000000000001,0.3584,1.28
2019-06-17 10:00:00,1.8364800000000001,0.53564,1.913,0.42528000000000005,0.12404000000000001,0.443,1.4112,0.4116,1.47,1.5964800000000001,0.46564000000000005,1.663,0.42528000000000005,0.12404000000000001,0.443,1.1712,0.3416,1.22
2019-06-17 10:30:00,1.7904,0.5222,1.865,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.392,0.406,1.45,1.5984,0.4662,1.665,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.2,0.35000000000000003,1.25
2019-06-17 11:00:00,1.62576,0.47418000000000005,1.6935,0.44496,0.12978,0.4635,1.1808,0.34440000000000004,1.23,1.55856,0.45458000000000004,1.6235,0.44496,0.12978,0.4635,1.1136,0.32480000000000003,1.16
2019-06-17 11:30:00,1.71936,0.50148,1.791,0.47136000000000006,0.13748000000000002,0.491,1.248,0.364,1.3,1.64256,0.47908000000000006,1.7109999999999999,0.47136000000000006,0.13748000000000002,0.491,1.1712,0.3416,1.22
2019-06-17 12:00:00,1.7572800000000002,0.51254,1.8305,0.41328000000000004,0.12054000000000001,0.4305,1.344,0.392,1.4,1.66128,0.48454,1.7305000000000001,0.41328000000000004,0.12054000000000001,0.4305,1.248,0.364,1.3
2019-06-17 12:30:00,1.6449600000000002,0.47978000000000004,1.7135,0.42576,0.12418000000000001,0.4435,1.2192,0.3556,1.27,1.55856,0.45458000000000004,1.6235,0.42576,0.12418000000000001,0.4435,1.1328,0.3304,1.18
2019-06-17 13:00:00,1.72944,0.5044200000000001,1.8014999999999999,0.32784,0.09562000000000001,0.3415,1.4016,0.4088,1.46,1.47024,0.42882000000000003,1.5314999999999999,0.32784,0.09562000000000001,0.3415,1.1424,0.3332,1.19
2019-06-17 13:30:00,1.6248,0.47390000000000004,1.6925,0.31920000000000004,0.0931,0.3325,1.3056,0.3808,1.3599999999999999,1.4616,0.4263,1.5225,0.31920000000000004,0.0931,0.3325,1.1424,0.3332,1.19
2019-06-17 14:00:00,1.50672,0.43946,1.5695000000000001,0.30672000000000005,0.08946000000000001,0.3195,1.2,0.35000000000000003,1.25,1.43952,0.41986,1.4995,0.30672000000000005,0.08946000000000001,0.3195,1.1328,0.3304,1.18
2019-06-17 14:30:00,1.41456,0.41258000000000006,1.4735,0.32976000000000005,0.09618,0.3435,1.0848,0.3164,1.13,1.3953600000000002,0.40698,1.4535,0.32976000000000005,0.09618,0.3435,1.0656,0.3108,1.11
2019-06-17 15:00:00,1.51008,0.44044000000000005,1.573,0.33888,0.09884000000000001,0.353,1.1712,0.3416,1.22,1.43328,0.41804,1.4929999999999999,0.33888,0.09884000000000001,0.353,1.0944,0.31920000000000004,1.1400000000000001
2019-06-17 15:30:00,1.52832,0.44576000000000005,1.592,0.28032,0.08176000000000001,0.292,1.248,0.364,1.3,1.39392,0.40656000000000003,1.452,0.28032,0.08176000000000001,0.292,1.1136,0.32480000000000003,1.16
2019-06-17 16:00:00,1.52736,0.44548000000000004,1.591,0.31776000000000004,0.09268000000000001,0.331,1.2096,0.3528,1.26,1.53696,0.44828,1.601,0.31776000000000004,0.09268000000000001,0.331,1.2192,0.3556,1.27
2019-06-17 16:30:00,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.27552000000000004,0.08036,0.28700000000000003,1.2288000000000001,0.3584,1.28,1.53312,0.44716000000000006,1.597,0.27552000000000004,0.08036,0.28700000000000003,1.2576,0.3668,1.31
2019-06-17 17:00:00,1.56288,0.45584,1.6280000000000001,0.25728,0.07504000000000001,0.268,1.3056,0.3808,1.3599999999999999,1.56288,0.45584,1.6280000000000001,0.25728,0.07504000000000001,0.268,1.3056,0.3808,1.3599999999999999
2019-06-17 17:30:00,1.7395200000000002,0.50736,1.812,0.27072,0.07896,0.28200000000000003,1.4688,0.4284,1.53,1.67232,0.48776,1.742,0.27072,0.07896,0.28200000000000003,1.4016,0.4088,1.46
2019-06-17 18:00:00,1.9060800000000002,0.5559400000000001,1.9855,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.69488,0.49434000000000006,1.7655,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.4208,0.41440000000000005,1.48
2019-06-17 18:30:00,1.9968,0.5824,2.08,0.2112,0.0616,0.22,1.7856,0.5208,1.8599999999999999,1.6703999999999999,0.4872,1.74,0.2112,0.0616,0.22,1.4592,0.42560000000000003,1.52
2019-06-17 19:00:00,1.92048,0.5601400000000001,2.0005,0.22128,0.06454,0.2305,1.6992,0.49560000000000004,1.77,1.5556800000000002,0.45374000000000003,1.6205,0.22128,0.06454,0.2305,1.3344,0.38920000000000005,1.3900000000000001
2019-06-17 19:30:00,1.89696,0.55328,1.976,0.16896000000000003,0.049280000000000004,0.176,1.728,0.504,1.8,1.58016,0.46088,1.646,0.16896000000000003,0.049280000000000004,0.176,1.4112,0.4116,1.47
2019-06-17 20:00:00,1.89072,0.5514600000000001,1.9695,0.18192000000000003,0.05306,0.1895,1.7088,0.4984,1.78,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.18192000000000003,0.05306,0.1895,1.296,0.378,1.35
2019-06-17 20:30:00,1.84752,0.53886,1.9245,0.10992,0.032060000000000005,0.1145,1.7376,0.5068,1.81,1.3771200000000001,0.40166,1.4344999999999999,0.10992,0.032060000000000005,0.1145,1.2671999999999999,0.36960000000000004,1.32
2019-06-17 21:00:00,1.84464,0.53802,1.9215,0.05904,0.017220000000000003,0.061500000000000006,1.7856,0.5208,1.8599999999999999,1.3358400000000001,0.38962,1.3915,0.05904,0.017220000000000003,0.061500000000000006,1.2768,0.3724,1.33
2019-06-17 21:30:00,1.7808000000000002,0.5194,1.855,0.033600000000000005,0.0098,0.035,1.7472,0.5096,1.82,1.2336,0.3598,1.2850000000000001,0.033600000000000005,0.0098,0.035,1.2,0.35000000000000003,1.25
2019-06-17 22:00:00,1.74288,0.50834,1.8155000000000001,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.7088,0.4984,1.78,1.21488,0.35434000000000004,1.2655,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.1808,0.34440000000000004,1.23
2019-06-17 22:30:00,1.7472,0.5096,1.82,0.057600000000000005,0.016800000000000002,0.06,1.6896,0.4928,1.76,1.2288000000000001,0.3584,1.28,0.057600000000000005,0.016800000000000002,0.06,1.1712,0.3416,1.22
2019-06-17 23:00:00,1.5964800000000001,0.46564000000000005,1.663,0.07008,0.020440000000000003,0.073,1.5264,0.44520000000000004,1.5899999999999999,1.11648,0.32564000000000004,1.163,0.07008,0.020440000000000003,0.073,1.0464,0.3052,1.09
2019-06-17 23:30:00,1.42704,0.41622000000000003,1.4865,0.06384000000000001,0.01862,0.0665,1.3632,0.3976,1.42,0.99504,0.29022000000000003,1.0365,0.06384000000000001,0.01862,0.0665,0.9312,0.2716,0.97
2019-06-18 00:00:00,1.32576,0.38668,1.381,0.039360000000000006,0.01148,0.041,1.2864,0.37520000000000003,1.34,0.9321600000000001,0.27188,0.971,0.039360000000000006,0.01148,0.041,0.8928,0.2604,0.93
2019-06-18 00:30:00,1.21536,0.35448,1.266,0.03456,0.01008,0.036000000000000004,1.1808,0.34440000000000004,1.23,0.80256,0.23408,0.836,0.03456,0.01008,0.036000000000000004,0.768,0.224,0.8
2019-06-18 01:00:00,1.18464,0.34552000000000005,1.234,0.02304,0.00672,0.024,1.1616,0.3388,1.21,0.78144,0.22792,0.8140000000000001,0.02304,0.00672,0.024,0.7584000000000001,0.2212,0.79
2019-06-18 01:30:00,1.19568,0.34874000000000005,1.2455,0.01488,0.00434,0.0155,1.1808,0.34440000000000004,1.23,0.7732800000000001,0.22554000000000002,0.8055,0.01488,0.00434,0.0155,0.7584000000000001,0.2212,0.79
2019-06-18 02:00:00,1.2110400000000001,0.35322000000000003,1.2615,0.00144,0.00042,0.0015,1.2096,0.3528,1.26,0.7790400000000001,0.22722,0.8115,0.00144,0.00042,0.0015,0.7776000000000001,0.2268,0.81
2019-06-18 02:30:00,1.2671999999999999,0.36960000000000004,1.32,0.038400000000000004,0.0112,0.04,1.2288000000000001,0.3584,1.28,0.8448,0.2464,0.88,0.038400000000000004,0.0112,0.04,0.8064,0.23520000000000002,0.84
2019-06-18 03:00:00,1.24032,0.36176,1.292,0.06912,0.02016,0.07200000000000001,1.1712,0.3416,1.22,0.8179200000000001,0.23856000000000002,0.852,0.06912,0.02016,0.07200000000000001,0.7488,0.2184,0.78
2019-06-18 03:30:00,1.21248,0.35364,1.263,0.05088,0.01484,0.053,1.1616,0.3388,1.21,0.7996800000000001,0.23324000000000003,0.833,0.05088,0.01484,0.053,0.7488,0.2184,0.78
2019-06-18 04:00:00,1.24032,0.36176,1.292,0.04032,0.011760000000000001,0.042,1.2,0.35000000000000003,1.25,0.8371200000000001,0.24416000000000002,0.872,0.04032,0.011760000000000001,0.042,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-06-18 04:30:00,1.19184,0.34762000000000004,1.2415,0.03984,0.01162,0.0415,1.152,0.336,1.2,0.7790400000000001,0.22722,0.8115,0.03984,0.01162,0.0415,0.7392000000000001,0.2156,0.77
2019-06-18 05:00:00,1.1712,0.3416,1.22,0.038400000000000004,0.0112,0.04,1.1328,0.3304,1.18,0.7392000000000001,0.2156,0.77,0.038400000000000004,0.0112,0.04,0.7008,0.2044,0.73
2019-06-18 05:30:00,1.2072,0.3521,1.2575,0.0264,0.0077,0.0275,1.1808,0.34440000000000004,1.23,0.7944,0.23170000000000002,0.8275,0.0264,0.0077,0.0275,0.768,0.224,0.8
2019-06-18 06:00:00,1.2264,0.3577,1.2775,0.0264,0.0077,0.0275,1.2,0.35000000000000003,1.25,0.8136,0.2373,0.8475,0.0264,0.0077,0.0275,0.7872,0.2296,0.8200000000000001
2019-06-18 06:30:00,1.36224,0.39732,1.419,0.00864,0.00252,0.009000000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.9398400000000001,0.27412000000000003,0.979,0.00864,0.00252,0.009000000000000001,0.9312,0.2716,0.97
2019-06-18 07:00:00,1.53648,0.44814000000000004,1.6005,0.01008,0.0029400000000000003,0.0105,1.5264,0.44520000000000004,1.5899999999999999,1.18128,0.34454,1.2305,0.01008,0.0029400000000000003,0.0105,1.1712,0.3416,1.22
2019-06-18 07:30:00,1.59216,0.46438,1.6585,0.01776,0.005180000000000001,0.018500000000000003,1.5744,0.4592,1.6400000000000001,1.22736,0.35798,1.2785,0.01776,0.005180000000000001,0.018500000000000003,1.2096,0.3528,1.26
2019-06-18 08:00:00,1.59264,0.46452000000000004,1.659,0.018240000000000003,0.00532,0.019,1.5744,0.4592,1.6400000000000001,1.29504,0.37772000000000006,1.349,0.018240000000000003,0.00532,0.019,1.2768,0.3724,1.33
2019-06-18 08:30:00,1.74144,0.50792,1.814,0.01344,0.003920000000000001,0.014,1.728,0.504,1.8,1.43424,0.41832,1.494,0.01344,0.003920000000000001,0.014,1.4208,0.41440000000000005,1.48
2019-06-18 09:00:00,1.67328,0.48804000000000003,1.7429999999999999,0.041280000000000004,0.01204,0.043000000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.41408,0.41244000000000003,1.473,0.041280000000000004,0.01204,0.043000000000000003,1.3728,0.40040000000000003,1.43
2019-06-18 09:30:00,1.5739200000000002,0.45906,1.6395,0.02832,0.00826,0.029500000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.4011200000000001,0.40866,1.4595,0.02832,0.00826,0.029500000000000002,1.3728,0.40040000000000003,1.43
2019-06-18 10:00:00,1.49424,0.43582000000000004,1.5565,0.01584,0.00462,0.0165,1.4784000000000002,0.4312,1.54,1.38864,0.40502000000000005,1.4465,0.01584,0.00462,0.0165,1.3728,0.40040000000000003,1.43
2019-06-18 10:30:00,1.4328,0.4179,1.4925000000000002,0.06,0.0175,0.0625,1.3728,0.40040000000000003,1.43,1.404,0.40950000000000003,1.4625,0.06,0.0175,0.0625,1.344,0.392,1.4
2019-06-18 11:00:00,1.33056,0.38808000000000004,1.3860000000000001,0.044160000000000005,0.01288,0.046,1.2864,0.37520000000000003,1.34,1.36896,0.39928,1.426,0.044160000000000005,0.01288,0.046,1.3248,0.3864,1.38
2019-06-18 11:30:00,1.33248,0.38864000000000004,1.388,0.05568000000000001,0.01624,0.058,1.2768,0.3724,1.33,1.39968,0.40824000000000005,1.458,0.05568000000000001,0.01624,0.058,1.344,0.392,1.4
2019-06-18 12:00:00,1.3948800000000001,0.40684000000000003,1.453,0.09888000000000001,0.02884,0.10300000000000001,1.296,0.378,1.35,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.09888000000000001,0.02884,0.10300000000000001,1.344,0.392,1.4
2019-06-18 12:30:00,1.60416,0.46788,1.671,0.07776000000000001,0.022680000000000002,0.081,1.5264,0.44520000000000004,1.5899999999999999,1.41216,0.41188,1.471,0.07776000000000001,0.022680000000000002,0.081,1.3344,0.38920000000000005,1.3900000000000001
2019-06-18 13:00:00,1.70112,0.49616000000000005,1.772,0.05952,0.01736,0.062,1.6416,0.4788,1.71,1.39392,0.40656000000000003,1.452,0.05952,0.01736,0.062,1.3344,0.38920000000000005,1.3900000000000001
2019-06-18 13:30:00,1.6502400000000002,0.48132,1.7189999999999999,0.03744,0.010920000000000001,0.039,1.6128,0.47040000000000004,1.6800000000000002,1.28544,0.37492000000000003,1.339,0.03744,0.010920000000000001,0.039,1.248,0.364,1.3
2019-06-18 14:00:00,1.5984,0.4662,1.665,0.0528,0.0154,0.055,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.3008,0.3794,1.355,0.0528,0.0154,0.055,1.248,0.364,1.3
2019-06-18 14:30:00,1.53504,0.44772000000000006,1.599,0.06624000000000001,0.01932,0.069,1.4688,0.4284,1.53,1.26624,0.36932000000000004,1.319,0.06624000000000001,0.01932,0.069,1.2,0.35000000000000003,1.25
2019-06-18 15:00:00,1.46976,0.42868000000000006,1.5310000000000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.4016,0.4088,1.46,1.29696,0.37828,1.351,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.2288000000000001,0.3584,1.28
2019-06-18 15:30:00,1.428,0.41650000000000004,1.4875,0.055200000000000006,0.0161,0.0575,1.3728,0.40040000000000003,1.43,1.2936,0.3773,1.3475000000000001,0.055200000000000006,0.0161,0.0575,1.2384,0.3612,1.29
2019-06-18 16:00:00,1.57632,0.45976000000000006,1.642,0.030720000000000004,0.008960000000000001,0.032,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.2883200000000001,0.37576000000000004,1.342,0.030720000000000004,0.008960000000000001,0.032,1.2576,0.3668,1.31
2019-06-18 16:30:00,1.56912,0.45766,1.6345,0.013920000000000002,0.00406,0.0145,1.5552000000000001,0.4536,1.62,1.31952,0.38486000000000004,1.3745,0.013920000000000002,0.00406,0.0145,1.3056,0.3808,1.3599999999999999
2019-06-18 17:00:00,1.62528,0.47404,1.693,0.00288,0.00084,0.003,1.6224,0.4732,1.69,1.37568,0.40124000000000004,1.433,0.00288,0.00084,0.003,1.3728,0.40040000000000003,1.43
2019-06-18 17:30:00,1.79136,0.52248,1.866,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.7664,0.5152,1.8399999999999999,1.44576,0.42168000000000005,1.506,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.4208,0.41440000000000005,1.48
2019-06-18 18:00:00,1.96944,0.57442,2.0515,0.06864,0.020020000000000003,0.07150000000000001,1.9008,0.5544,1.98,1.56624,0.45682000000000006,1.6315,0.06864,0.020020000000000003,0.07150000000000001,1.4976,0.4368,1.56
2019-06-18 18:30:00,1.97424,0.57582,2.0565,0.07344,0.02142,0.0765,1.9008,0.5544,1.98,1.46544,0.42742,1.5265,0.07344,0.02142,0.0765,1.392,0.406,1.45
2019-06-18 19:00:00,2.02032,0.58926,2.1045,0.04272,0.01246,0.044500000000000005,1.9776,0.5768,2.06,1.48272,0.43246,1.5445,0.04272,0.01246,0.044500000000000005,1.44,0.42,1.5
2019-06-18 19:30:00,1.9881600000000001,0.5798800000000001,2.071,0.039360000000000006,0.01148,0.041,1.9488,0.5684,2.03,1.44096,0.42028000000000004,1.501,0.039360000000000006,0.01148,0.041,1.4016,0.4088,1.46
2019-06-18 20:00:00,1.98384,0.57862,2.0665,0.01584,0.00462,0.0165,1.968,0.5740000000000001,2.05,1.39824,0.40782,1.4565000000000001,0.01584,0.00462,0.0165,1.3824,0.4032,1.44
2019-06-18 20:30:00,1.89552,0.55286,1.9745,0.013920000000000002,0.00406,0.0145,1.8816000000000002,0.5488000000000001,1.96,1.29072,0.37646,1.3445,0.013920000000000002,0.00406,0.0145,1.2768,0.3724,1.33
2019-06-18 21:00:00,1.8633600000000001,0.5434800000000001,1.941,0.0009600000000000001,0.00028000000000000003,0.001,1.8624,0.5432,1.94,1.23936,0.36148,1.291,0.0009600000000000001,0.00028000000000000003,0.001,1.2384,0.3612,1.29
2019-06-18 21:30:00,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85,1.2,0.35000000000000003,1.25,0.0,0.0,0.0,1.2,0.35000000000000003,1.25
2019-06-18 22:00:00,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82,1.1808,0.34440000000000004,1.23,0.0,0.0,0.0,1.1808,0.34440000000000004,1.23
2019-06-18 22:30:00,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69,1.0752,0.3136,1.12,0.0,0.0,0.0,1.0752,0.3136,1.12
2019-06-18 23:00:00,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57,0.96,0.28,1.0,0.0,0.0,0.0,0.96,0.28,1.0
2019-06-18 23:30:00,1.4112,0.4116,1.47,0.0,0.0,0.0,1.4112,0.4116,1.47,0.9312,0.2716,0.97,0.0,0.0,0.0,0.9312,0.2716,0.97
2019-06-19 00:00:00,1.3728,0.40040000000000003,1.43,0.0,0.0,0.0,1.3728,0.40040000000000003,1.43,0.912,0.266,0.9500000000000001,0.0,0.0,0.0,0.912,0.266,0.9500000000000001
2019-06-19 00:30:00,1.2671999999999999,0.36960000000000004,1.32,0.0,0.0,0.0,1.2671999999999999,0.36960000000000004,1.32,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.0,0.0,0.0,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-06-19 01:00:00,1.2288000000000001,0.3584,1.28,0.0,0.0,0.0,1.2288000000000001,0.3584,1.28,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.0,0.0,0.0,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-06-19 01:30:00,1.248,0.364,1.3,0.0,0.0,0.0,1.248,0.364,1.3,0.8544,0.2492,0.89,0.0,0.0,0.0,0.8544,0.2492,0.89
2019-06-19 02:00:00,1.248,0.364,1.3,0.0,0.0,0.0,1.248,0.364,1.3,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.0,0.0,0.0,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-06-19 02:30:00,1.2576,0.3668,1.31,0.0,0.0,0.0,1.2576,0.3668,1.31,0.8256,0.24080000000000001,0.86,0.0,0.0,0.0,0.8256,0.24080000000000001,0.86
2019-06-19 03:00:00,1.2671999999999999,0.36960000000000004,1.32,0.0,0.0,0.0,1.2671999999999999,0.36960000000000004,1.32,0.8736,0.2548,0.91,0.0,0.0,0.0,0.8736,0.2548,0.91
2019-06-19 03:30:00,1.2671999999999999,0.36960000000000004,1.32,0.0,0.0,0.0,1.2671999999999999,0.36960000000000004,1.32,0.8832000000000001,0.2576,0.92,0.0,0.0,0.0,0.8832000000000001,0.2576,0.92
2019-06-19 04:00:00,1.2671999999999999,0.36960000000000004,1.32,0.0,0.0,0.0,1.2671999999999999,0.36960000000000004,1.32,0.8448,0.2464,0.88,0.0,0.0,0.0,0.8448,0.2464,0.88
2019-06-19 04:30:00,1.2576,0.3668,1.31,0.0,0.0,0.0,1.2576,0.3668,1.31,0.864,0.252,0.9,0.0,0.0,0.0,0.864,0.252,0.9
2019-06-19 05:00:00,1.17168,0.34174000000000004,1.2205,0.00048000000000000007,0.00014000000000000001,0.0005,1.1712,0.3416,1.22,0.7972800000000001,0.23254000000000002,0.8305,0.00048000000000000007,0.00014000000000000001,0.0005,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-06-19 05:30:00,1.1424,0.3332,1.19,0.0,0.0,0.0,1.1424,0.3332,1.19,0.72,0.21,0.75,0.0,0.0,0.0,0.72,0.21,0.75
2019-06-19 06:00:00,1.2384,0.3612,1.29,0.0,0.0,0.0,1.2384,0.3612,1.29,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.0,0.0,0.0,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-06-19 06:30:00,1.4112,0.4116,1.47,0.0,0.0,0.0,1.4112,0.4116,1.47,0.9888,0.2884,1.03,0.0,0.0,0.0,0.9888,0.2884,1.03
2019-06-19 07:00:00,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001,1.1328,0.3304,1.18,0.0,0.0,0.0,1.1328,0.3304,1.18
2019-06-19 07:30:00,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8,1.2768,0.3724,1.33,0.0,0.0,0.0,1.2768,0.3724,1.33
