Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-19 08:00:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,1.4304000000000001,0.4172,1.49
2019-06-19 08:30:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,1.488,0.434,1.55,0.0,0.0,0.0,1.488,0.434,1.55
2019-06-19 09:00:00,1.9233600000000002,0.56098,2.0035,0.00336,0.0009800000000000002,0.0035,1.92,0.56,2.0,1.38576,0.40418000000000004,1.4435,0.00336,0.0009800000000000002,0.0035,1.3824,0.4032,1.44
2019-06-19 09:30:00,1.9996800000000001,0.5832400000000001,2.083,0.00288,0.00084,0.003,1.9968,0.5824,2.08,1.42368,0.41524000000000005,1.483,0.00288,0.00084,0.003,1.4208,0.41440000000000005,1.48
2019-06-19 10:00:00,1.9833600000000002,0.57848,2.066,0.00576,0.00168,0.006,1.9776,0.5768,2.06,1.43616,0.41888000000000003,1.496,0.00576,0.00168,0.006,1.4304000000000001,0.4172,1.49
2019-06-19 10:30:00,1.95072,0.56896,2.032,0.01152,0.00336,0.012,1.9392,0.5656,2.02,1.45152,0.42336,1.512,0.01152,0.00336,0.012,1.44,0.42,1.5
2019-06-19 11:00:00,1.85088,0.5398400000000001,1.928,0.02688,0.007840000000000001,0.028,1.824,0.532,1.9,1.39968,0.40824000000000005,1.458,0.02688,0.007840000000000001,0.028,1.3728,0.40040000000000003,1.43
2019-06-19 11:30:00,1.7452800000000002,0.50904,1.818,0.02688,0.007840000000000001,0.028,1.7184,0.5012,1.79,1.40928,0.41104,1.468,0.02688,0.007840000000000001,0.028,1.3824,0.4032,1.44
2019-06-19 12:00:00,1.73184,0.50512,1.804,0.0038400000000000005,0.0011200000000000001,0.004,1.728,0.504,1.8,1.31904,0.38472,1.374,0.0038400000000000005,0.0011200000000000001,0.004,1.3152,0.3836,1.37
2019-06-19 12:30:00,1.73616,0.50638,1.8085,0.00816,0.00238,0.0085,1.728,0.504,1.8,1.40976,0.41118000000000005,1.4685000000000001,0.00816,0.00238,0.0085,1.4016,0.4088,1.46
2019-06-19 13:00:00,1.7424,0.5082,1.815,0.014400000000000001,0.004200000000000001,0.015,1.728,0.504,1.8,1.3968,0.40740000000000004,1.455,0.014400000000000001,0.004200000000000001,0.015,1.3824,0.4032,1.44
2019-06-19 13:30:00,1.7035200000000001,0.49686,1.7745000000000002,0.00432,0.00126,0.0045000000000000005,1.6992,0.49560000000000004,1.77,1.26192,0.36806000000000005,1.3145,0.00432,0.00126,0.0045000000000000005,1.2576,0.3668,1.31
2019-06-19 14:00:00,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76,1.3344,0.38920000000000005,1.3900000000000001,0.0,0.0,0.0,1.3344,0.38920000000000005,1.3900000000000001
2019-06-19 14:30:00,1.7736,0.5173,1.8475000000000001,0.0264,0.0077,0.0275,1.7472,0.5096,1.82,1.2744,0.37170000000000003,1.3275000000000001,0.0264,0.0077,0.0275,1.248,0.364,1.3
2019-06-19 15:00:00,1.7112,0.49910000000000004,1.7825000000000002,0.031200000000000002,0.0091,0.0325,1.6800000000000002,0.49,1.75,1.2792,0.37310000000000004,1.3325,0.031200000000000002,0.0091,0.0325,1.248,0.364,1.3
2019-06-19 15:30:00,1.70064,0.49602,1.7715,0.011040000000000001,0.00322,0.0115,1.6896,0.4928,1.76,1.45104,0.42322000000000004,1.5115,0.011040000000000001,0.00322,0.0115,1.44,0.42,1.5
2019-06-19 16:00:00,1.83792,0.5360600000000001,1.9145,0.00432,0.00126,0.0045000000000000005,1.8336000000000001,0.5348,1.9100000000000001,1.44432,0.42126,1.5045000000000002,0.00432,0.00126,0.0045000000000000005,1.44,0.42,1.5
2019-06-19 16:30:00,1.82448,0.5321400000000001,1.9005,0.029280000000000004,0.00854,0.030500000000000003,1.7952,0.5236000000000001,1.87,1.45968,0.42574,1.5205000000000002,0.029280000000000004,0.00854,0.030500000000000003,1.4304000000000001,0.4172,1.49
2019-06-19 17:00:00,1.8220800000000001,0.53144,1.8980000000000001,0.036480000000000005,0.01064,0.038,1.7856,0.5208,1.8599999999999999,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.036480000000000005,0.01064,0.038,1.584,0.462,1.65
2019-06-19 17:30:00,1.8225600000000002,0.53158,1.8985,0.00816,0.00238,0.0085,1.8144,0.5292,1.8900000000000001,1.6209600000000002,0.47278000000000003,1.6885,0.00816,0.00238,0.0085,1.6128,0.47040000000000004,1.6800000000000002
2019-06-19 18:00:00,1.96224,0.57232,2.044,0.0038400000000000005,0.0011200000000000001,0.004,1.9584000000000001,0.5712,2.04,1.58784,0.46312000000000003,1.654,0.0038400000000000005,0.0011200000000000001,0.004,1.584,0.462,1.65
2019-06-19 18:30:00,1.9228800000000001,0.56084,2.003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.9104,0.5572,1.99,1.48128,0.43204000000000004,1.5430000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.4688,0.4284,1.53
2019-06-19 19:00:00,1.92096,0.56028,2.001,0.0009600000000000001,0.00028000000000000003,0.001,1.92,0.56,2.0,1.48896,0.43428000000000005,1.5510000000000002,0.0009600000000000001,0.00028000000000000003,0.001,1.488,0.434,1.55
2019-06-19 19:30:00,1.9166400000000001,0.5590200000000001,1.9965000000000002,0.15024,0.043820000000000005,0.1565,1.7664,0.5152,1.8399999999999999,1.49424,0.43582000000000004,1.5565,0.15024,0.043820000000000005,0.1565,1.344,0.392,1.4
2019-06-19 20:00:00,1.8359999999999999,0.5355,1.9125,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.5,0.4375,1.5625,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.296,0.378,1.35
2019-06-19 20:30:00,1.7995200000000002,0.52486,1.8745,0.11952000000000002,0.03486,0.1245,1.6800000000000002,0.49,1.75,1.33872,0.39046000000000003,1.3945,0.11952000000000002,0.03486,0.1245,1.2192,0.3556,1.27
2019-06-19 21:00:00,1.74384,0.5086200000000001,1.8165,0.06384000000000001,0.01862,0.0665,1.6800000000000002,0.49,1.75,1.27344,0.37142000000000003,1.3265,0.06384000000000001,0.01862,0.0665,1.2096,0.3528,1.26
2019-06-19 21:30:00,1.75344,0.5114200000000001,1.8265,0.06384000000000001,0.01862,0.0665,1.6896,0.4928,1.76,1.21584,0.35462000000000005,1.2665,0.06384000000000001,0.01862,0.0665,1.152,0.336,1.2
2019-06-19 22:00:00,1.75632,0.51226,1.8295,0.02832,0.00826,0.029500000000000002,1.728,0.504,1.8,1.18992,0.34706000000000004,1.2395,0.02832,0.00826,0.029500000000000002,1.1616,0.3388,1.21
2019-06-19 22:30:00,1.77888,0.5188400000000001,1.853,0.022080000000000002,0.00644,0.023,1.7568000000000001,0.5124000000000001,1.83,1.29888,0.37884,1.353,0.022080000000000002,0.00644,0.023,1.2768,0.3724,1.33
2019-06-19 23:00:00,1.7064,0.49770000000000003,1.7775,0.0264,0.0077,0.0275,1.6800000000000002,0.49,1.75,1.2936,0.3773,1.3475000000000001,0.0264,0.0077,0.0275,1.2671999999999999,0.36960000000000004,1.32
2019-06-19 23:30:00,1.64208,0.47894000000000003,1.7105000000000001,0.038880000000000005,0.011340000000000001,0.0405,1.6032000000000002,0.4676,1.67,1.25808,0.36694000000000004,1.3105,0.038880000000000005,0.011340000000000001,0.0405,1.2192,0.3556,1.27
2019-06-20 00:00:00,1.59552,0.46536000000000005,1.662,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.26912,0.37016000000000004,1.322,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.2192,0.3556,1.27
2019-06-20 00:30:00,1.3752,0.4011,1.4325,0.0504,0.014700000000000001,0.052500000000000005,1.3248,0.3864,1.38,0.9816,0.2863,1.0225,0.0504,0.014700000000000001,0.052500000000000005,0.9312,0.2716,0.97
2019-06-20 01:00:00,1.1616,0.3388,1.21,0.06720000000000001,0.0196,0.07,1.0944,0.31920000000000004,1.1400000000000001,0.768,0.224,0.8,0.06720000000000001,0.0196,0.07,0.7008,0.2044,0.73
2019-06-20 01:30:00,1.1688,0.34090000000000004,1.2175,0.0648,0.0189,0.0675,1.104,0.322,1.15,0.7752,0.22610000000000002,0.8075,0.0648,0.0189,0.0675,0.7104,0.20720000000000002,0.74
2019-06-20 02:00:00,1.25616,0.36638000000000004,1.3085,0.09456,0.027580000000000004,0.0985,1.1616,0.3388,1.21,0.85296,0.24878000000000003,0.8885000000000001,0.09456,0.027580000000000004,0.0985,0.7584000000000001,0.2212,0.79
2019-06-20 02:30:00,1.188,0.34650000000000003,1.2375,0.0456,0.013300000000000001,0.0475,1.1424,0.3332,1.19,0.804,0.23450000000000001,0.8375,0.0456,0.013300000000000001,0.0475,0.7584000000000001,0.2212,0.79
2019-06-20 03:00:00,1.19568,0.34874000000000005,1.2455,0.05328,0.015540000000000002,0.0555,1.1424,0.3332,1.19,0.80208,0.23394,0.8355,0.05328,0.015540000000000002,0.0555,0.7488,0.2184,0.78
2019-06-20 03:30:00,1.23216,0.35938000000000003,1.2835,0.06096000000000001,0.01778,0.0635,1.1712,0.3416,1.22,0.8193600000000001,0.23898000000000003,0.8535,0.06096000000000001,0.01778,0.0635,0.7584000000000001,0.2212,0.79
2019-06-20 04:00:00,1.2096,0.3528,1.26,0.057600000000000005,0.016800000000000002,0.06,1.152,0.336,1.2,0.8160000000000001,0.23800000000000002,0.85,0.057600000000000005,0.016800000000000002,0.06,0.7584000000000001,0.2212,0.79
2019-06-20 04:30:00,1.1222400000000001,0.32732,1.169,0.03744,0.010920000000000001,0.039,1.0848,0.3164,1.13,0.73824,0.21532,0.769,0.03744,0.010920000000000001,0.039,0.7008,0.2044,0.73
2019-06-20 05:00:00,1.11744,0.32592000000000004,1.164,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.0176,0.2968,1.06,0.7142400000000001,0.20832,0.744,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.6144000000000001,0.1792,0.64
2019-06-20 05:30:00,1.164,0.3395,1.2125,0.156,0.0455,0.1625,1.008,0.294,1.05,0.7992,0.2331,0.8325,0.156,0.0455,0.1625,0.6432,0.18760000000000002,0.67
2019-06-20 06:00:00,1.18992,0.34706000000000004,1.2395,0.11472,0.033460000000000004,0.11950000000000001,1.0752,0.3136,1.12,0.83472,0.24346,0.8695,0.11472,0.033460000000000004,0.11950000000000001,0.72,0.21,0.75
2019-06-20 06:30:00,1.3752,0.4011,1.4325,0.0984,0.0287,0.10250000000000001,1.2768,0.3724,1.33,1.0008,0.2919,1.0425,0.0984,0.0287,0.10250000000000001,0.9024000000000001,0.2632,0.9400000000000001
2019-06-20 07:00:00,1.5499200000000002,0.45206,1.6145,0.07152,0.02086,0.0745,1.4784000000000002,0.4312,1.54,1.18512,0.34566,1.2345,0.07152,0.02086,0.0745,1.1136,0.32480000000000003,1.16
2019-06-20 07:30:00,1.6488,0.48090000000000005,1.7175,0.0648,0.0189,0.0675,1.584,0.462,1.65,1.3416000000000001,0.39130000000000004,1.3975,0.0648,0.0189,0.0675,1.2768,0.3724,1.33
2019-06-20 08:00:00,1.7217600000000002,0.5021800000000001,1.7934999999999999,0.06096000000000001,0.01778,0.0635,1.6608,0.4844,1.73,1.4721600000000001,0.42938000000000004,1.5335,0.06096000000000001,0.01778,0.0635,1.4112,0.4116,1.47
2019-06-20 08:30:00,1.77696,0.5182800000000001,1.851,0.05856000000000001,0.01708,0.061,1.7184,0.5012,1.79,1.46976,0.42868000000000006,1.5310000000000001,0.05856000000000001,0.01708,0.061,1.4112,0.4116,1.47
2019-06-20 09:00:00,1.76592,0.5150600000000001,1.8395000000000001,0.03792,0.01106,0.0395,1.728,0.504,1.8,1.43952,0.41986,1.4995,0.03792,0.01106,0.0395,1.4016,0.4088,1.46
2019-06-20 09:30:00,1.4956800000000001,0.43624,1.558,0.10368000000000001,0.030240000000000003,0.108,1.392,0.406,1.45,1.45728,0.42504000000000003,1.518,0.10368000000000001,0.030240000000000003,0.108,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-06-20 10:00:00,1.49376,0.43568,1.556,0.13056,0.03808,0.136,1.3632,0.3976,1.42,1.38816,0.40488,1.446,0.13056,0.03808,0.136,1.2576,0.3668,1.31
2019-06-20 10:30:00,1.54272,0.44996,1.607,0.10272,0.029960000000000004,0.107,1.44,0.42,1.5,1.41792,0.41356000000000004,1.477,0.10272,0.029960000000000004,0.107,1.3152,0.3836,1.37
2019-06-20 11:00:00,1.46352,0.42686,1.5245000000000002,0.13872,0.04046,0.14450000000000002,1.3248,0.3864,1.38,1.40592,0.41006000000000004,1.4645000000000001,0.13872,0.04046,0.14450000000000002,1.2671999999999999,0.36960000000000004,1.32
2019-06-20 11:30:00,1.57248,0.45864000000000005,1.638,0.15168,0.04424,0.158,1.4208,0.41440000000000005,1.48,1.37088,0.39984000000000003,1.428,0.15168,0.04424,0.158,1.2192,0.3556,1.27
2019-06-20 12:00:00,1.7232,0.5026,1.795,0.2064,0.060200000000000004,0.215,1.5168,0.4424,1.58,1.4928,0.4354,1.5550000000000002,0.2064,0.060200000000000004,0.215,1.2864,0.37520000000000003,1.34
2019-06-20 12:30:00,1.59408,0.46494,1.6605,0.13488,0.03934,0.1405,1.4592,0.42560000000000003,1.52,1.44048,0.42014,1.5005000000000002,0.13488,0.03934,0.1405,1.3056,0.3808,1.3599999999999999
2019-06-20 13:00:00,1.35552,0.39536000000000004,1.412,0.22272000000000003,0.06496,0.232,1.1328,0.3304,1.18,1.43232,0.41776,1.492,0.22272000000000003,0.06496,0.232,1.2096,0.3528,1.26
2019-06-20 13:30:00,1.3118400000000001,0.38262,1.3665,0.13104000000000002,0.038220000000000004,0.1365,1.1808,0.34440000000000004,1.23,1.33104,0.38822,1.3865,0.13104000000000002,0.038220000000000004,0.1365,1.2,0.35000000000000003,1.25
2019-06-20 14:00:00,1.5561600000000002,0.45388000000000006,1.621,0.11616000000000001,0.03388,0.121,1.44,0.42,1.5,1.22016,0.35588000000000003,1.271,0.11616000000000001,0.03388,0.121,1.104,0.322,1.15
2019-06-20 14:30:00,1.44672,0.42196000000000006,1.5070000000000001,0.34272,0.09996000000000001,0.357,1.104,0.322,1.15,1.35072,0.39396000000000003,1.407,0.34272,0.09996000000000001,0.357,1.008,0.294,1.05
2019-06-20 15:00:00,1.26192,0.36806000000000005,1.3145,0.14832,0.04326000000000001,0.1545,1.1136,0.32480000000000003,1.16,1.28112,0.37366000000000005,1.3345,0.14832,0.04326000000000001,0.1545,1.1328,0.3304,1.18
2019-06-20 15:30:00,1.2552,0.36610000000000004,1.3075,0.12240000000000001,0.0357,0.1275,1.1328,0.3304,1.18,1.3896,0.4053,1.4475,0.12240000000000001,0.0357,0.1275,1.2671999999999999,0.36960000000000004,1.32
2019-06-20 16:00:00,1.5907200000000001,0.46396000000000004,1.657,0.14112000000000002,0.04116,0.147,1.4496,0.4228,1.51,1.40832,0.41076,1.467,0.14112000000000002,0.04116,0.147,1.2671999999999999,0.36960000000000004,1.32
2019-06-20 16:30:00,1.41744,0.41342,1.4765000000000001,0.24624000000000001,0.07182000000000001,0.2565,1.1712,0.3416,1.22,1.38864,0.40502000000000005,1.4465,0.24624000000000001,0.07182000000000001,0.2565,1.1424,0.3332,1.19
2019-06-20 17:00:00,1.41648,0.41314,1.4755,0.24528000000000003,0.07154,0.2555,1.1712,0.3416,1.22,1.49328,0.43554000000000004,1.5554999999999999,0.24528000000000003,0.07154,0.2555,1.248,0.364,1.3
2019-06-20 17:30:00,1.5432000000000001,0.4501,1.6075,0.2088,0.0609,0.2175,1.3344,0.38920000000000005,1.3900000000000001,1.5048,0.4389,1.5675,0.2088,0.0609,0.2175,1.296,0.378,1.35
2019-06-20 18:00:00,1.72656,0.50358,1.7985,0.18096,0.05278000000000001,0.1885,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.5441600000000002,0.45038000000000006,1.6085,0.18096,0.05278000000000001,0.1885,1.3632,0.3976,1.42
2019-06-20 18:30:00,1.78896,0.52178,1.8635000000000002,0.15696000000000002,0.04578,0.1635,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.5201600000000002,0.44338000000000005,1.5835,0.15696000000000002,0.04578,0.1635,1.3632,0.3976,1.42
2019-06-20 19:00:00,1.9003200000000002,0.5542600000000001,1.9795,0.07632000000000001,0.022260000000000002,0.0795,1.824,0.532,1.9,1.46832,0.42826000000000003,1.5295,0.07632000000000001,0.022260000000000002,0.0795,1.392,0.406,1.45
2019-06-20 19:30:00,1.89744,0.55342,1.9765000000000001,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.7952,0.5236000000000001,1.87,1.41744,0.41342,1.4765000000000001,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.3152,0.3836,1.37
2019-06-20 20:00:00,1.82016,0.53088,1.896,0.10176,0.02968,0.106,1.7184,0.5012,1.79,1.3593600000000001,0.39648000000000005,1.416,0.10176,0.02968,0.106,1.2576,0.3668,1.31
2019-06-20 20:30:00,1.85472,0.54096,1.932,0.05952,0.01736,0.062,1.7952,0.5236000000000001,1.87,1.32672,0.38696,1.3820000000000001,0.05952,0.01736,0.062,1.2671999999999999,0.36960000000000004,1.32
2019-06-20 21:00:00,1.8312,0.5341,1.9075000000000002,0.055200000000000006,0.0161,0.0575,1.776,0.518,1.85,1.3032,0.3801,1.3575,0.055200000000000006,0.0161,0.0575,1.248,0.364,1.3
2019-06-20 21:30:00,1.7572800000000002,0.51254,1.8305,0.019680000000000003,0.00574,0.0205,1.7376,0.5068,1.81,1.23888,0.36134000000000005,1.2905,0.019680000000000003,0.00574,0.0205,1.2192,0.3556,1.27
2019-06-20 22:00:00,1.68864,0.49252,1.759,0.00864,0.00252,0.009000000000000001,1.6800000000000002,0.49,1.75,1.17024,0.34132,1.219,0.00864,0.00252,0.009000000000000001,1.1616,0.3388,1.21
2019-06-20 22:30:00,1.7016,0.4963,1.7725,0.06,0.0175,0.0625,1.6416,0.4788,1.71,1.1736,0.3423,1.2225,0.06,0.0175,0.0625,1.1136,0.32480000000000003,1.16
2019-06-20 23:00:00,1.56576,0.45668000000000003,1.631,0.039360000000000006,0.01148,0.041,1.5264,0.44520000000000004,1.5899999999999999,1.07616,0.31388000000000005,1.121,0.039360000000000006,0.01148,0.041,1.0368,0.3024,1.08
2019-06-20 23:30:00,1.37664,0.40152000000000004,1.434,0.01344,0.003920000000000001,0.014,1.3632,0.3976,1.42,0.90624,0.26432,0.9440000000000001,0.01344,0.003920000000000001,0.014,0.8928,0.2604,0.93
2019-06-21 00:00:00,1.28928,0.37604000000000004,1.343,0.022080000000000002,0.00644,0.023,1.2671999999999999,0.36960000000000004,1.32,0.85728,0.25004000000000004,0.893,0.022080000000000002,0.00644,0.023,0.8352,0.2436,0.87
2019-06-21 00:30:00,1.2264,0.3577,1.2775,0.084,0.0245,0.08750000000000001,1.1424,0.3332,1.19,0.8232,0.2401,0.8575,0.084,0.0245,0.08750000000000001,0.7392000000000001,0.2156,0.77
2019-06-21 01:00:00,1.13712,0.33166,1.1844999999999999,0.11952000000000002,0.03486,0.1245,1.0176,0.2968,1.06,0.75312,0.21966000000000002,0.7845000000000001,0.11952000000000002,0.03486,0.1245,0.6336,0.18480000000000002,0.66
2019-06-21 01:30:00,1.2048,0.3514,1.255,0.0912,0.026600000000000002,0.095,1.1136,0.32480000000000003,1.16,0.8016000000000001,0.2338,0.835,0.0912,0.026600000000000002,0.095,0.7104,0.20720000000000002,0.74
2019-06-21 02:00:00,1.3296000000000001,0.38780000000000003,1.385,0.1008,0.029400000000000003,0.105,1.2288000000000001,0.3584,1.28,0.9552,0.2786,0.995,0.1008,0.029400000000000003,0.105,0.8544,0.2492,0.89
2019-06-21 02:30:00,1.3464,0.3927,1.4025,0.1464,0.0427,0.1525,1.2,0.35000000000000003,1.25,0.9528000000000001,0.27790000000000004,0.9925,0.1464,0.0427,0.1525,0.8064,0.23520000000000002,0.84
2019-06-21 03:00:00,1.23024,0.35882000000000003,1.2815,0.25104000000000004,0.07322000000000001,0.2615,0.9792000000000001,0.2856,1.02,0.85584,0.24962,0.8915000000000001,0.25104000000000004,0.07322000000000001,0.2615,0.6048,0.1764,0.63
2019-06-21 03:30:00,1.2052800000000001,0.35154,1.2555,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.9696,0.2828,1.01,0.86928,0.25354000000000004,0.9055000000000001,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.6336,0.18480000000000002,0.66
2019-06-21 04:00:00,1.15536,0.33698,1.2035,0.17616,0.05138,0.1835,0.9792000000000001,0.2856,1.02,0.82896,0.24178000000000002,0.8635,0.17616,0.05138,0.1835,0.6528,0.1904,0.68
2019-06-21 04:30:00,1.08336,0.31598000000000004,1.1285,0.16176000000000001,0.04718000000000001,0.1685,0.9216000000000001,0.26880000000000004,0.96,0.78576,0.22918000000000002,0.8185,0.16176000000000001,0.04718000000000001,0.1685,0.624,0.182,0.65
2019-06-21 05:00:00,1.08768,0.31724,1.133,0.11808,0.034440000000000005,0.123,0.9696,0.2828,1.01,0.7900800000000001,0.23044,0.8230000000000001,0.11808,0.034440000000000005,0.123,0.672,0.196,0.7000000000000001
2019-06-21 05:30:00,1.13184,0.33012,1.179,0.09504000000000001,0.02772,0.099,1.0368,0.3024,1.08,0.84384,0.24612000000000003,0.879,0.09504000000000001,0.02772,0.099,0.7488,0.2184,0.78
2019-06-21 06:00:00,1.13184,0.33012,1.179,0.11424000000000001,0.03332,0.11900000000000001,1.0176,0.2968,1.06,0.84384,0.24612000000000003,0.879,0.11424000000000001,0.03332,0.11900000000000001,0.7296,0.21280000000000002,0.76
2019-06-21 06:30:00,1.31664,0.38402000000000003,1.3715,0.05904,0.017220000000000003,0.061500000000000006,1.2576,0.3668,1.31,0.9806400000000001,0.28602,1.0215,0.05904,0.017220000000000003,0.061500000000000006,0.9216000000000001,0.26880000000000004,0.96
2019-06-21 07:00:00,1.51248,0.44114000000000003,1.5755,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.4784000000000002,0.4312,1.54,1.15728,0.33754,1.2055,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.1232,0.3276,1.17
2019-06-21 07:30:00,1.6680000000000001,0.48650000000000004,1.7375,0.0456,0.013300000000000001,0.0475,1.6224,0.4732,1.69,1.2648000000000001,0.3689,1.3175,0.0456,0.013300000000000001,0.0475,1.2192,0.3556,1.27
2019-06-21 08:00:00,1.704,0.497,1.775,0.07200000000000001,0.021,0.075,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.3872,0.4046,1.445,0.07200000000000001,0.021,0.075,1.3152,0.3836,1.37
2019-06-21 08:30:00,1.71168,0.49924,1.783,0.07008,0.020440000000000003,0.073,1.6416,0.4788,1.71,1.46208,0.42644000000000004,1.5230000000000001,0.07008,0.020440000000000003,0.073,1.392,0.406,1.45
2019-06-21 09:00:00,1.6147200000000002,0.47096000000000005,1.682,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.5168,0.4424,1.58,1.48032,0.43176000000000003,1.542,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.3824,0.4032,1.44
2019-06-21 09:30:00,1.5086400000000002,0.44002,1.5715,0.12624000000000002,0.036820000000000006,0.1315,1.3824,0.4032,1.44,1.47984,0.43162000000000006,1.5415,0.12624000000000002,0.036820000000000006,0.1315,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-06-21 10:00:00,1.50288,0.43834000000000006,1.5655000000000001,0.11088,0.03234,0.1155,1.392,0.406,1.45,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.11088,0.03234,0.1155,1.4112,0.4116,1.47
2019-06-21 10:30:00,1.36656,0.39858000000000005,1.4235,0.08976,0.026180000000000002,0.0935,1.2768,0.3724,1.33,1.51056,0.44058,1.5735000000000001,0.08976,0.026180000000000002,0.0935,1.4208,0.41440000000000005,1.48
2019-06-21 11:00:00,1.308,0.3815,1.3625,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.1904,0.3472,1.24,1.4712,0.42910000000000004,1.5325,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-06-21 11:30:00,1.28304,0.37422000000000005,1.3365,0.15984,0.04662,0.1665,1.1232,0.3276,1.17,1.54224,0.44982000000000005,1.6065,0.15984,0.04662,0.1665,1.3824,0.4032,1.44
2019-06-21 12:00:00,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.10944000000000001,0.031920000000000004,0.114,1.44,0.42,1.5,1.3478400000000001,0.39312,1.404,0.10944000000000001,0.031920000000000004,0.114,1.2384,0.3612,1.29
2019-06-21 12:30:00,1.76112,0.51366,1.8345,0.10032,0.02926,0.10450000000000001,1.6608,0.4844,1.73,1.4251200000000002,0.41566000000000003,1.4845000000000002,0.10032,0.02926,0.10450000000000001,1.3248,0.3864,1.38
2019-06-21 13:00:00,1.61952,0.47236000000000006,1.687,0.09312000000000001,0.027160000000000004,0.097,1.5264,0.44520000000000004,1.5899999999999999,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.09312000000000001,0.027160000000000004,0.097,1.3728,0.40040000000000003,1.43
2019-06-21 13:30:00,1.51104,0.44072000000000006,1.574,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.4112,0.4116,1.47,1.24224,0.36232000000000003,1.294,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.1424,0.3332,1.19
2019-06-21 14:00:00,1.43568,0.41874000000000006,1.4955,0.07248,0.021140000000000003,0.0755,1.3632,0.3976,1.42,1.35888,0.39634,1.4155,0.07248,0.021140000000000003,0.0755,1.2864,0.37520000000000003,1.34
2019-06-21 14:30:00,1.4486400000000001,0.42252000000000006,1.509,0.09504000000000001,0.02772,0.099,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.37184,0.40012000000000003,1.429,0.09504000000000001,0.02772,0.099,1.2768,0.3724,1.33
2019-06-21 15:00:00,1.51536,0.44198000000000004,1.5785,0.11376000000000001,0.03318,0.11850000000000001,1.4016,0.4088,1.46,1.2945600000000002,0.37758,1.3485,0.11376000000000001,0.03318,0.11850000000000001,1.1808,0.34440000000000004,1.23
2019-06-21 15:30:00,1.4630400000000001,0.42672000000000004,1.524,0.06144000000000001,0.017920000000000002,0.064,1.4016,0.4088,1.46,1.49184,0.43512000000000006,1.554,0.06144000000000001,0.017920000000000002,0.064,1.4304000000000001,0.4172,1.49
2019-06-21 16:00:00,1.57824,0.46032000000000006,1.6440000000000001,0.051840000000000004,0.015120000000000001,0.054,1.5264,0.44520000000000004,1.5899999999999999,1.40544,0.40992,1.464,0.051840000000000004,0.015120000000000001,0.054,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-06-21 16:30:00,1.54752,0.45136000000000004,1.612,0.05952,0.01736,0.062,1.488,0.434,1.55,1.39392,0.40656000000000003,1.452,0.05952,0.01736,0.062,1.3344,0.38920000000000005,1.3900000000000001
2019-06-21 17:00:00,1.59792,0.46606000000000003,1.6644999999999999,0.023520000000000003,0.006860000000000001,0.0245,1.5744,0.4592,1.6400000000000001,1.51152,0.44086000000000003,1.5745,0.023520000000000003,0.006860000000000001,0.0245,1.488,0.434,1.55
2019-06-21 17:30:00,1.53504,0.44772000000000006,1.599,0.027840000000000004,0.00812,0.029,1.5072,0.43960000000000005,1.57,1.49664,0.43652,1.5590000000000002,0.027840000000000004,0.00812,0.029,1.4688,0.4284,1.53
2019-06-21 18:00:00,1.72656,0.50358,1.7985,0.046560000000000004,0.013580000000000002,0.0485,1.6800000000000002,0.49,1.75,1.39056,0.40558000000000005,1.4485000000000001,0.046560000000000004,0.013580000000000002,0.0485,1.344,0.392,1.4
2019-06-21 18:30:00,1.6848,0.4914,1.755,0.033600000000000005,0.0098,0.035,1.6512,0.48160000000000003,1.72,1.4448,0.4214,1.505,0.033600000000000005,0.0098,0.035,1.4112,0.4116,1.47
2019-06-21 19:00:00,1.74672,0.50946,1.8195000000000001,0.02832,0.00826,0.029500000000000002,1.7184,0.5012,1.79,1.42032,0.41426,1.4795,0.02832,0.00826,0.029500000000000002,1.392,0.406,1.45
2019-06-21 19:30:00,1.74384,0.5086200000000001,1.8165,0.01584,0.00462,0.0165,1.728,0.504,1.8,1.35024,0.39382000000000006,1.4065,0.01584,0.00462,0.0165,1.3344,0.38920000000000005,1.3900000000000001
2019-06-21 20:00:00,1.66656,0.48608,1.736,0.00576,0.00168,0.006,1.6608,0.4844,1.73,1.25376,0.36568,1.306,0.00576,0.00168,0.006,1.248,0.364,1.3
2019-06-21 20:30:00,1.7102400000000002,0.49882000000000004,1.7815,0.00144,0.00042,0.0015,1.7088,0.4984,1.78,1.24944,0.36442,1.3014999999999999,0.00144,0.00042,0.0015,1.248,0.364,1.3
2019-06-21 21:00:00,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.0009600000000000001,0.00028000000000000003,0.001,1.7088,0.4984,1.78,1.22016,0.35588000000000003,1.271,0.0009600000000000001,0.00028000000000000003,0.001,1.2192,0.3556,1.27
2019-06-21 21:30:00,1.67232,0.48776,1.742,0.0019200000000000003,0.0005600000000000001,0.002,1.6703999999999999,0.4872,1.74,1.15392,0.33656,1.202,0.0019200000000000003,0.0005600000000000001,0.002,1.152,0.336,1.2
2019-06-21 22:00:00,1.70304,0.49672000000000005,1.774,0.0038400000000000005,0.0011200000000000001,0.004,1.6992,0.49560000000000004,1.77,1.15584,0.33712000000000003,1.204,0.0038400000000000005,0.0011200000000000001,0.004,1.152,0.336,1.2
2019-06-21 22:30:00,1.7711999999999999,0.5166000000000001,1.845,0.0048000000000000004,0.0014,0.005,1.7664,0.5152,1.8399999999999999,1.1856,0.3458,1.235,0.0048000000000000004,0.0014,0.005,1.1808,0.34440000000000004,1.23
2019-06-21 23:00:00,1.6147200000000002,0.47096000000000005,1.682,0.0019200000000000003,0.0005600000000000001,0.002,1.6128,0.47040000000000004,1.6800000000000002,1.08672,0.31696,1.1320000000000001,0.0019200000000000003,0.0005600000000000001,0.002,1.0848,0.3164,1.13
2019-06-21 23:30:00,1.4726400000000002,0.42952,1.534,0.0038400000000000005,0.0011200000000000001,0.004,1.4688,0.4284,1.53,1.01184,0.29512000000000005,1.054,0.0038400000000000005,0.0011200000000000001,0.004,1.008,0.294,1.05
2019-06-22 00:00:00,1.40496,0.40978000000000003,1.4635,0.00336,0.0009800000000000002,0.0035,1.4016,0.4088,1.46,0.9633600000000001,0.28098,1.0035,0.00336,0.0009800000000000002,0.0035,0.96,0.28,1.0
2019-06-22 00:30:00,1.3512,0.3941,1.4075,0.016800000000000002,0.0049,0.0175,1.3344,0.38920000000000005,1.3900000000000001,0.9096000000000001,0.26530000000000004,0.9475,0.016800000000000002,0.0049,0.0175,0.8928,0.2604,0.93
2019-06-22 01:00:00,1.28208,0.37394000000000005,1.3355000000000001,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.2576,0.3668,1.31,0.8500800000000001,0.24794000000000002,0.8855000000000001,0.024480000000000002,0.0071400000000000005,0.025500000000000002,0.8256,0.24080000000000001,0.86
2019-06-22 01:30:00,1.28592,0.37506,1.3395000000000001,0.01872,0.0054600000000000004,0.0195,1.2671999999999999,0.36960000000000004,1.32,0.8635200000000001,0.25186000000000003,0.8995000000000001,0.01872,0.0054600000000000004,0.0195,0.8448,0.2464,0.88
2019-06-22 02:00:00,1.26528,0.36904000000000003,1.318,0.007680000000000001,0.0022400000000000002,0.008,1.2576,0.3668,1.31,0.83328,0.24304,0.868,0.007680000000000001,0.0022400000000000002,0.008,0.8256,0.24080000000000001,0.86
2019-06-22 02:30:00,1.28976,0.37618,1.3435000000000001,0.012960000000000001,0.0037800000000000004,0.0135,1.2768,0.3724,1.33,0.84816,0.24738000000000002,0.8835000000000001,0.012960000000000001,0.0037800000000000004,0.0135,0.8352,0.2436,0.87
2019-06-22 03:00:00,1.32192,0.38556,1.377,0.025920000000000002,0.007560000000000001,0.027,1.296,0.378,1.35,0.8803200000000001,0.25676000000000004,0.917,0.025920000000000002,0.007560000000000001,0.027,0.8544,0.2492,0.89
2019-06-22 03:30:00,1.26912,0.37016000000000004,1.322,0.021120000000000003,0.0061600000000000005,0.022,1.248,0.364,1.3,0.8371200000000001,0.24416000000000002,0.872,0.021120000000000003,0.0061600000000000005,0.022,0.8160000000000001,0.23800000000000002,0.85
2019-06-22 04:00:00,1.1664,0.3402,1.215,0.014400000000000001,0.004200000000000001,0.015,1.152,0.336,1.2,0.7632,0.22260000000000002,0.795,0.014400000000000001,0.004200000000000001,0.015,0.7488,0.2184,0.78
2019-06-22 04:30:00,1.16544,0.33992000000000006,1.214,0.0038400000000000005,0.0011200000000000001,0.004,1.1616,0.3388,1.21,0.78144,0.22792,0.8140000000000001,0.0038400000000000005,0.0011200000000000001,0.004,0.7776000000000001,0.2268,0.81
2019-06-22 05:00:00,1.07808,0.31444000000000005,1.123,0.00288,0.00084,0.003,1.0752,0.3136,1.12,0.71328,0.20804000000000003,0.743,0.00288,0.00084,0.003,0.7104,0.20720000000000002,0.74
2019-06-22 05:30:00,1.09776,0.32018,1.1435,0.00336,0.0009800000000000002,0.0035,1.0944,0.31920000000000004,1.1400000000000001,0.7425600000000001,0.21658000000000002,0.7735000000000001,0.00336,0.0009800000000000002,0.0035,0.7392000000000001,0.2156,0.77
2019-06-22 06:00:00,1.15728,0.33754,1.2055,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.152,0.336,1.2,0.8116800000000001,0.23674,0.8455,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,0.8064,0.23520000000000002,0.84
2019-06-22 06:30:00,1.1664,0.3402,1.215,0.0048000000000000004,0.0014,0.005,1.1616,0.3388,1.21,0.8208000000000001,0.2394,0.855,0.0048000000000000004,0.0014,0.005,0.8160000000000001,0.23800000000000002,0.85
2019-06-22 07:00:00,1.25088,0.36484000000000005,1.303,0.00288,0.00084,0.003,1.248,0.364,1.3,0.8860800000000001,0.25844,0.923,0.00288,0.00084,0.003,0.8832000000000001,0.2576,0.92
2019-06-22 07:30:00,1.38624,0.40432,1.444,0.0038400000000000005,0.0011200000000000001,0.004,1.3824,0.4032,1.44,1.10784,0.32312,1.154,0.0038400000000000005,0.0011200000000000001,0.004,1.104,0.322,1.15
2019-06-22 08:00:00,1.34064,0.39102000000000003,1.3965,0.01584,0.00462,0.0165,1.3248,0.3864,1.38,1.12944,0.32942000000000005,1.1765,0.01584,0.00462,0.0165,1.1136,0.32480000000000003,1.16
2019-06-22 08:30:00,1.404,0.40950000000000003,1.4625,0.0024000000000000002,0.0007,0.0025,1.4016,0.4088,1.46,1.2792,0.37310000000000004,1.3325,0.0024000000000000002,0.0007,0.0025,1.2768,0.3724,1.33
2019-06-22 09:00:00,1.43616,0.41888000000000003,1.496,0.015360000000000002,0.0044800000000000005,0.016,1.4208,0.41440000000000005,1.48,1.3593600000000001,0.39648000000000005,1.416,0.015360000000000002,0.0044800000000000005,0.016,1.344,0.392,1.4
2019-06-22 09:30:00,1.37232,0.40026000000000006,1.4295,0.057120000000000004,0.01666,0.059500000000000004,1.3152,0.3836,1.37,1.37232,0.40026000000000006,1.4295,0.057120000000000004,0.01666,0.059500000000000004,1.3152,0.3836,1.37
2019-06-22 10:00:00,1.32912,0.38766,1.3845,0.023520000000000003,0.006860000000000001,0.0245,1.3056,0.3808,1.3599999999999999,1.38672,0.40446000000000004,1.4445000000000001,0.023520000000000003,0.006860000000000001,0.0245,1.3632,0.3976,1.42
2019-06-22 10:30:00,1.3243200000000002,0.38626000000000005,1.3795,0.02832,0.00826,0.029500000000000002,1.296,0.378,1.35,1.36272,0.39746000000000004,1.4195,0.02832,0.00826,0.029500000000000002,1.3344,0.38920000000000005,1.3900000000000001
2019-06-22 11:00:00,1.20432,0.35126,1.2545,0.08112000000000001,0.02366,0.0845,1.1232,0.3276,1.17,1.3771200000000001,0.40166,1.4344999999999999,0.08112000000000001,0.02366,0.0845,1.296,0.378,1.35
2019-06-22 11:30:00,1.38288,0.40334000000000003,1.4405000000000001,0.05808000000000001,0.01694,0.060500000000000005,1.3248,0.3864,1.38,1.35408,0.39494,1.4105,0.05808000000000001,0.01694,0.060500000000000005,1.296,0.378,1.35
2019-06-22 12:00:00,1.3488,0.3934,1.405,0.024,0.007,0.025,1.3248,0.3864,1.38,1.32,0.385,1.375,0.024,0.007,0.025,1.296,0.378,1.35
2019-06-22 12:30:00,1.2888,0.3759,1.3425,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.2192,0.3556,1.27,1.2504,0.3647,1.3025,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.1808,0.34440000000000004,1.23
2019-06-22 13:00:00,1.18176,0.34468000000000004,1.231,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.1136,0.32480000000000003,1.16,1.34496,0.39228,1.401,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.2768,0.3724,1.33
2019-06-22 13:30:00,1.4606400000000002,0.42602,1.5215,0.06864,0.020020000000000003,0.07150000000000001,1.392,0.406,1.45,1.32624,0.38682000000000005,1.3815,0.06864,0.020020000000000003,0.07150000000000001,1.2576,0.3668,1.31
2019-06-22 14:00:00,1.25472,0.36596,1.307,0.06432,0.018760000000000002,0.067,1.1904,0.3472,1.24,1.39872,0.40796000000000004,1.457,0.06432,0.018760000000000002,0.067,1.3344,0.38920000000000005,1.3900000000000001
2019-06-22 14:30:00,1.30464,0.38052,1.359,0.047040000000000005,0.013720000000000001,0.049,1.2576,0.3668,1.31,1.20864,0.35252000000000006,1.259,0.047040000000000005,0.013720000000000001,0.049,1.1616,0.3388,1.21
2019-06-22 15:00:00,1.27344,0.37142000000000003,1.3265,0.06384000000000001,0.01862,0.0665,1.2096,0.3528,1.26,1.26384,0.36862,1.3165,0.06384000000000001,0.01862,0.0665,1.2,0.35000000000000003,1.25
2019-06-22 15:30:00,1.17168,0.34174000000000004,1.2205,0.09648000000000001,0.028140000000000002,0.1005,1.0752,0.3136,1.12,1.27728,0.37254000000000004,1.3305,0.09648000000000001,0.028140000000000002,0.1005,1.1808,0.34440000000000004,1.23
2019-06-22 16:00:00,1.20912,0.35266000000000003,1.2595,0.12432000000000001,0.03626,0.1295,1.0848,0.3164,1.13,1.21872,0.35546000000000005,1.2695,0.12432000000000001,0.03626,0.1295,1.0944,0.31920000000000004,1.1400000000000001
2019-06-22 16:30:00,1.1222400000000001,0.32732,1.169,0.08544,0.02492,0.089,1.0368,0.3024,1.08,1.30464,0.38052,1.359,0.08544,0.02492,0.089,1.2192,0.3556,1.27
2019-06-22 17:00:00,1.23744,0.36092,1.289,0.15264000000000003,0.044520000000000004,0.159,1.0848,0.3164,1.13,1.18944,0.34692,1.239,0.15264000000000003,0.044520000000000004,0.159,1.0368,0.3024,1.08
2019-06-22 17:30:00,1.4366400000000001,0.41902000000000006,1.4965,0.09264000000000001,0.027020000000000002,0.0965,1.344,0.392,1.4,1.34064,0.39102000000000003,1.3965,0.09264000000000001,0.027020000000000002,0.0965,1.248,0.364,1.3
2019-06-22 18:00:00,1.55904,0.45472,1.624,0.13824,0.04032,0.14400000000000002,1.4208,0.41440000000000005,1.48,1.29984,0.37912,1.354,0.13824,0.04032,0.14400000000000002,1.1616,0.3388,1.21
2019-06-22 18:30:00,1.6214400000000002,0.47292000000000006,1.689,0.10464000000000001,0.030520000000000002,0.109,1.5168,0.4424,1.58,1.35264,0.39452000000000004,1.409,0.10464000000000001,0.030520000000000002,0.109,1.248,0.364,1.3
2019-06-22 19:00:00,1.6382400000000001,0.47782,1.7065000000000001,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.536,0.448,1.6,1.40784,0.41062000000000004,1.4665,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.3056,0.3808,1.3599999999999999
2019-06-22 19:30:00,1.64832,0.48076,1.717,0.12192000000000001,0.03556,0.127,1.5264,0.44520000000000004,1.5899999999999999,1.3123200000000002,0.38276000000000004,1.367,0.12192000000000001,0.03556,0.127,1.1904,0.3472,1.24
2019-06-22 20:00:00,1.68432,0.49126000000000003,1.7545000000000002,0.09072000000000001,0.02646,0.0945,1.5936,0.46480000000000005,1.6600000000000001,1.26192,0.36806000000000005,1.3145,0.09072000000000001,0.02646,0.0945,1.1712,0.3416,1.22
2019-06-22 20:30:00,1.68864,0.49252,1.759,0.07584,0.02212,0.079,1.6128,0.47040000000000004,1.6800000000000002,1.22784,0.35812000000000005,1.279,0.07584,0.02212,0.079,1.152,0.336,1.2
2019-06-22 21:00:00,1.62864,0.47502000000000005,1.6965,0.06384000000000001,0.01862,0.0665,1.5648,0.45640000000000003,1.63,1.17744,0.34342,1.2265,0.06384000000000001,0.01862,0.0665,1.1136,0.32480000000000003,1.16
2019-06-22 21:30:00,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.05952,0.01736,0.062,1.5072,0.43960000000000005,1.57,1.12512,0.32816,1.172,0.05952,0.01736,0.062,1.0656,0.3108,1.11
2019-06-22 22:00:00,1.63776,0.47768000000000005,1.706,0.06336,0.01848,0.066,1.5744,0.4592,1.6400000000000001,1.18656,0.34608000000000005,1.236,0.06336,0.01848,0.066,1.1232,0.3276,1.17
2019-06-22 22:30:00,1.6329600000000002,0.47628000000000004,1.701,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.5648,0.45640000000000003,1.63,1.16256,0.33908000000000005,1.211,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.0944,0.31920000000000004,1.1400000000000001
2019-06-22 23:00:00,1.5504,0.45220000000000005,1.615,0.0912,0.026600000000000002,0.095,1.4592,0.42560000000000003,1.52,1.08,0.315,1.125,0.0912,0.026600000000000002,0.095,0.9888,0.2884,1.03
2019-06-22 23:30:00,1.43136,0.41748,1.491,0.09696,0.028280000000000003,0.101,1.3344,0.38920000000000005,1.3900000000000001,1.02816,0.29988000000000004,1.071,0.09696,0.028280000000000003,0.101,0.9312,0.2716,0.97
2019-06-23 00:00:00,1.3003200000000001,0.37926000000000004,1.3545,0.06192,0.018060000000000003,0.0645,1.2384,0.3612,1.29,0.9259200000000001,0.27006,0.9645,0.06192,0.018060000000000003,0.0645,0.864,0.252,0.9
2019-06-23 00:30:00,1.22784,0.35812000000000005,1.279,0.06624000000000001,0.01932,0.069,1.1616,0.3388,1.21,0.86304,0.25172,0.899,0.06624000000000001,0.01932,0.069,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-06-23 01:00:00,1.18704,0.34622,1.2365,0.06384000000000001,0.01862,0.0665,1.1232,0.3276,1.17,0.83184,0.24262000000000003,0.8665,0.06384000000000001,0.01862,0.0665,0.768,0.224,0.8
2019-06-23 01:30:00,1.17792,0.34356000000000003,1.227,0.054720000000000005,0.015960000000000002,0.057,1.1232,0.3276,1.17,0.7939200000000001,0.23156000000000002,0.8270000000000001,0.054720000000000005,0.015960000000000002,0.057,0.7392000000000001,0.2156,0.77
2019-06-23 02:00:00,1.18512,0.34566,1.2345,0.08112000000000001,0.02366,0.0845,1.104,0.322,1.15,0.80112,0.23366,0.8345,0.08112000000000001,0.02366,0.0845,0.72,0.21,0.75
2019-06-23 02:30:00,1.16592,0.34006000000000003,1.2145000000000001,0.06192,0.018060000000000003,0.0645,1.104,0.322,1.15,0.7915200000000001,0.23086,0.8245,0.06192,0.018060000000000003,0.0645,0.7296,0.21280000000000002,0.76
2019-06-23 03:00:00,1.15536,0.33698,1.2035,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.1136,0.32480000000000003,1.16,0.77136,0.22498,0.8035,0.041760000000000005,0.012180000000000002,0.043500000000000004,0.7296,0.21280000000000002,0.76
2019-06-23 03:30:00,1.1808,0.34440000000000004,1.23,0.019200000000000002,0.0056,0.02,1.1616,0.3388,1.21,0.7872,0.2296,0.8200000000000001,0.019200000000000002,0.0056,0.02,0.768,0.224,0.8
2019-06-23 04:00:00,1.15008,0.33544,1.198,0.01728,0.00504,0.018000000000000002,1.1328,0.3304,1.18,0.7660800000000001,0.22344000000000003,0.798,0.01728,0.00504,0.018000000000000002,0.7488,0.2184,0.78
2019-06-23 04:30:00,1.10688,0.32284,1.153,0.022080000000000002,0.00644,0.023,1.0848,0.3164,1.13,0.75168,0.21924000000000002,0.783,0.022080000000000002,0.00644,0.023,0.7296,0.21280000000000002,0.76
2019-06-23 05:00:00,1.0512,0.30660000000000004,1.095,0.033600000000000005,0.0098,0.035,1.0176,0.2968,1.06,0.7152000000000001,0.2086,0.745,0.033600000000000005,0.0098,0.035,0.6816,0.1988,0.71
2019-06-23 05:30:00,1.02912,0.30016000000000004,1.072,0.021120000000000003,0.0061600000000000005,0.022,1.008,0.294,1.05,0.70272,0.20496,0.732,0.021120000000000003,0.0061600000000000005,0.022,0.6816,0.1988,0.71
2019-06-23 06:00:00,1.10016,0.32088,1.146,0.00576,0.00168,0.006,1.0944,0.31920000000000004,1.1400000000000001,0.7641600000000001,0.22288000000000002,0.796,0.00576,0.00168,0.006,0.7584000000000001,0.2212,0.79
2019-06-23 06:30:00,1.20144,0.35042,1.2515,0.020640000000000002,0.00602,0.021500000000000002,1.1808,0.34440000000000004,1.23,0.8654400000000001,0.25242000000000003,0.9015000000000001,0.020640000000000002,0.00602,0.021500000000000002,0.8448,0.2464,0.88
2019-06-23 07:00:00,1.20048,0.35014,1.2505,0.019680000000000003,0.00574,0.0205,1.1808,0.34440000000000004,1.23,0.9316800000000001,0.27174000000000004,0.9705,0.019680000000000003,0.00574,0.0205,0.912,0.266,0.9500000000000001
2019-06-23 07:30:00,1.25088,0.36484000000000005,1.303,0.022080000000000002,0.00644,0.023,1.2288000000000001,0.3584,1.28,1.01088,0.29484000000000005,1.053,0.022080000000000002,0.00644,0.023,0.9888,0.2884,1.03
2019-06-23 08:00:00,1.28736,0.37548000000000004,1.341,0.039360000000000006,0.01148,0.041,1.248,0.364,1.3,1.0953600000000001,0.31948000000000004,1.141,0.039360000000000006,0.01148,0.041,1.056,0.308,1.1
2019-06-23 08:30:00,1.3118400000000001,0.38262,1.3665,0.03504,0.010220000000000002,0.036500000000000005,1.2768,0.3724,1.33,1.12944,0.32942000000000005,1.1765,0.03504,0.010220000000000002,0.036500000000000005,1.0944,0.31920000000000004,1.1400000000000001
2019-06-23 09:00:00,1.3651200000000001,0.39816,1.422,0.04032,0.011760000000000001,0.042,1.3248,0.3864,1.38,1.25952,0.36736,1.312,0.04032,0.011760000000000001,0.042,1.2192,0.3556,1.27
2019-06-23 09:30:00,1.5072,0.43960000000000005,1.57,0.028800000000000003,0.008400000000000001,0.03,1.4784000000000002,0.4312,1.54,1.3344,0.38920000000000005,1.3900000000000001,0.028800000000000003,0.008400000000000001,0.03,1.3056,0.3808,1.3599999999999999
2019-06-23 10:00:00,1.46832,0.42826000000000003,1.5295,0.03792,0.01106,0.0395,1.4304000000000001,0.4172,1.49,1.26672,0.36946,1.3195000000000001,0.03792,0.01106,0.0395,1.2288000000000001,0.3584,1.28
2019-06-23 10:30:00,1.42992,0.41706000000000004,1.4895,0.06672,0.01946,0.0695,1.3632,0.3976,1.42,1.2763200000000001,0.37226000000000004,1.3295,0.06672,0.01946,0.0695,1.2096,0.3528,1.26
2019-06-23 11:00:00,1.3238400000000001,0.38612,1.379,0.09504000000000001,0.02772,0.099,1.2288000000000001,0.3584,1.28,1.3238400000000001,0.38612,1.379,0.09504000000000001,0.02772,0.099,1.2288000000000001,0.3584,1.28
2019-06-23 11:30:00,1.28112,0.37366000000000005,1.3345,0.08112000000000001,0.02366,0.0845,1.2,0.35000000000000003,1.25,1.39632,0.40726,1.4545,0.08112000000000001,0.02366,0.0845,1.3152,0.3836,1.37
2019-06-23 12:00:00,1.17312,0.34216,1.222,0.14592000000000002,0.04256,0.152,1.0272000000000001,0.29960000000000003,1.07,1.39392,0.40656000000000003,1.452,0.14592000000000002,0.04256,0.152,1.248,0.364,1.3
2019-06-23 12:30:00,1.4011200000000001,0.40866,1.4595,0.09552000000000001,0.027860000000000003,0.0995,1.3056,0.3808,1.3599999999999999,1.39152,0.40586000000000005,1.4495,0.09552000000000001,0.027860000000000003,0.0995,1.296,0.378,1.35
2019-06-23 13:00:00,1.4832,0.43260000000000004,1.545,0.062400000000000004,0.0182,0.065,1.4208,0.41440000000000005,1.48,1.3968,0.40740000000000004,1.455,0.062400000000000004,0.0182,0.065,1.3344,0.38920000000000005,1.3900000000000001
2019-06-23 13:30:00,1.476,0.4305,1.5375,0.1512,0.0441,0.1575,1.3248,0.3864,1.38,1.3224,0.38570000000000004,1.3775,0.1512,0.0441,0.1575,1.1712,0.3416,1.22
2019-06-23 14:00:00,1.33104,0.38822,1.3865,0.16944,0.049420000000000006,0.17650000000000002,1.1616,0.3388,1.21,1.34064,0.39102000000000003,1.3965,0.16944,0.049420000000000006,0.17650000000000002,1.1712,0.3416,1.22
2019-06-23 14:30:00,1.2216,0.3563,1.2725,0.0984,0.0287,0.10250000000000001,1.1232,0.3276,1.17,1.3464,0.3927,1.4025,0.0984,0.0287,0.10250000000000001,1.248,0.364,1.3
2019-06-23 15:00:00,1.3180800000000001,0.38444,1.373,0.08928000000000001,0.02604,0.093,1.2288000000000001,0.3584,1.28,1.27008,0.37044000000000005,1.323,0.08928000000000001,0.02604,0.093,1.1808,0.34440000000000004,1.23
2019-06-23 15:30:00,1.3679999999999999,0.399,1.425,0.13920000000000002,0.040600000000000004,0.145,1.2288000000000001,0.3584,1.28,1.2048,0.3514,1.255,0.13920000000000002,0.040600000000000004,0.145,1.0656,0.3108,1.11
2019-06-23 16:00:00,1.488,0.434,1.55,0.14400000000000002,0.042,0.15,1.344,0.392,1.4,1.2864,0.37520000000000003,1.34,0.14400000000000002,0.042,0.15,1.1424,0.3332,1.19
2019-06-23 16:30:00,1.60512,0.46816,1.6720000000000002,0.14592000000000002,0.04256,0.152,1.4592,0.42560000000000003,1.52,1.33632,0.38976000000000005,1.392,0.14592000000000002,0.04256,0.152,1.1904,0.3472,1.24
2019-06-23 17:00:00,1.6862400000000002,0.49182000000000003,1.7565,0.11184000000000001,0.03262,0.1165,1.5744,0.4592,1.6400000000000001,1.36944,0.39942000000000005,1.4265,0.11184000000000001,0.03262,0.1165,1.2576,0.3668,1.31
2019-06-23 17:30:00,1.7832,0.5201,1.8575,0.1416,0.0413,0.14750000000000002,1.6416,0.4788,1.71,1.524,0.4445,1.5875,0.1416,0.0413,0.14750000000000002,1.3824,0.4032,1.44
2019-06-23 18:00:00,1.94256,0.5665800000000001,2.0235,0.15696000000000002,0.04578,0.1635,1.7856,0.5208,1.8599999999999999,1.5489600000000001,0.45178,1.6135000000000002,0.15696000000000002,0.04578,0.1635,1.392,0.406,1.45
2019-06-23 18:30:00,1.90992,0.55706,1.9895,0.15312,0.044660000000000005,0.1595,1.7568000000000001,0.5124000000000001,1.83,1.51632,0.44226000000000004,1.5795,0.15312,0.044660000000000005,0.1595,1.3632,0.3976,1.42
2019-06-23 19:00:00,1.9608,0.5719000000000001,2.0425,0.1368,0.039900000000000005,0.14250000000000002,1.824,0.532,1.9,1.4808,0.4319,1.5425,0.1368,0.039900000000000005,0.14250000000000002,1.344,0.392,1.4
2019-06-23 19:30:00,1.97856,0.57708,2.061,0.12576,0.036680000000000004,0.131,1.8528,0.5404,1.9300000000000002,1.48896,0.43428000000000005,1.5510000000000002,0.12576,0.036680000000000004,0.131,1.3632,0.3976,1.42
2019-06-23 20:00:00,1.8408,0.5369,1.9175,0.1032,0.030100000000000002,0.1075,1.7376,0.5068,1.81,1.3896,0.4053,1.4475,0.1032,0.030100000000000002,0.1075,1.2864,0.37520000000000003,1.34
2019-06-23 20:30:00,1.87824,0.5478200000000001,1.9565000000000001,0.12144,0.03542,0.1265,1.7568000000000001,0.5124000000000001,1.83,1.38864,0.40502000000000005,1.4465,0.12144,0.03542,0.1265,1.2671999999999999,0.36960000000000004,1.32
2019-06-23 21:00:00,1.81488,0.52934,1.8905,0.14448000000000003,0.042140000000000004,0.1505,1.6703999999999999,0.4872,1.74,1.35408,0.39494,1.4105,0.14448000000000003,0.042140000000000004,0.1505,1.2096,0.3528,1.26
2019-06-23 21:30:00,1.71072,0.49896,1.782,0.06912,0.02016,0.07200000000000001,1.6416,0.4788,1.71,1.24992,0.36456000000000005,1.302,0.06912,0.02016,0.07200000000000001,1.1808,0.34440000000000004,1.23
2019-06-23 22:00:00,1.72416,0.50288,1.796,0.12096000000000001,0.035280000000000006,0.126,1.6032000000000002,0.4676,1.67,1.26336,0.36848000000000003,1.316,0.12096000000000001,0.035280000000000006,0.126,1.1424,0.3332,1.19
2019-06-23 22:30:00,1.63584,0.47712000000000004,1.704,0.08064,0.023520000000000003,0.084,1.5552000000000001,0.4536,1.62,1.16544,0.33992000000000006,1.214,0.08064,0.023520000000000003,0.084,1.0848,0.3164,1.13
2019-06-23 23:00:00,1.46784,0.42812000000000006,1.529,0.08544,0.02492,0.089,1.3824,0.4032,1.44,1.03584,0.30212,1.079,0.08544,0.02492,0.089,0.9504,0.2772,0.99
2019-06-23 23:30:00,1.37424,0.40082,1.4315,0.07824,0.022820000000000003,0.0815,1.296,0.378,1.35,0.9710400000000001,0.28322,1.0115,0.07824,0.022820000000000003,0.0815,0.8928,0.2604,0.93
2019-06-24 00:00:00,1.284,0.3745,1.3375,0.07440000000000001,0.0217,0.0775,1.2096,0.3528,1.26,0.8904000000000001,0.2597,0.9275,0.07440000000000001,0.0217,0.0775,0.8160000000000001,0.23800000000000002,0.85
