Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-24 00:30:00,1.20384,0.35112000000000004,1.254,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.104,0.322,1.15,0.8294400000000001,0.24192000000000002,0.864,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.7296,0.21280000000000002,0.76
2019-06-24 01:00:00,1.19232,0.34776,1.242,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.056,0.308,1.1,0.86592,0.25256,0.902,0.13632000000000002,0.039760000000000004,0.14200000000000002,0.7296,0.21280000000000002,0.76
2019-06-24 01:30:00,1.11264,0.32452000000000003,1.159,0.10464000000000001,0.030520000000000002,0.109,1.008,0.294,1.05,0.80544,0.23492000000000002,0.839,0.10464000000000001,0.030520000000000002,0.109,0.7008,0.2044,0.73
2019-06-24 02:00:00,1.13376,0.33068000000000003,1.181,0.14496,0.042280000000000005,0.151,0.9888,0.2884,1.03,0.8265600000000001,0.24108000000000002,0.861,0.14496,0.042280000000000005,0.151,0.6816,0.1988,0.71
2019-06-24 02:30:00,1.20048,0.35014,1.2505,0.09648000000000001,0.028140000000000002,0.1005,1.104,0.322,1.15,0.8548800000000001,0.24934000000000003,0.8905000000000001,0.09648000000000001,0.028140000000000002,0.1005,0.7584000000000001,0.2212,0.79
2019-06-24 03:00:00,1.1697600000000001,0.34118000000000004,1.2185,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.0848,0.3164,1.13,0.7953600000000001,0.23198000000000002,0.8285,0.08496000000000001,0.024780000000000003,0.08850000000000001,0.7104,0.20720000000000002,0.74
2019-06-24 03:30:00,1.15008,0.33544,1.198,0.07488,0.021840000000000002,0.078,1.0752,0.3136,1.12,0.7852800000000001,0.22904000000000002,0.8180000000000001,0.07488,0.021840000000000002,0.078,0.7104,0.20720000000000002,0.74
2019-06-24 04:00:00,1.17024,0.34132,1.219,0.05664,0.01652,0.059000000000000004,1.1136,0.32480000000000003,1.16,0.78624,0.22932000000000002,0.8190000000000001,0.05664,0.01652,0.059000000000000004,0.7296,0.21280000000000002,0.76
2019-06-24 04:30:00,1.11984,0.32662,1.1665,0.054240000000000003,0.01582,0.0565,1.0656,0.3108,1.11,0.73584,0.21462,0.7665000000000001,0.054240000000000003,0.01582,0.0565,0.6816,0.1988,0.71
2019-06-24 05:00:00,1.08864,0.31752,1.134,0.051840000000000004,0.015120000000000001,0.054,1.0368,0.3024,1.08,0.72384,0.21112000000000003,0.754,0.051840000000000004,0.015120000000000001,0.054,0.672,0.196,0.7000000000000001
2019-06-24 05:30:00,1.13424,0.33082,1.1815,0.03984,0.01162,0.0415,1.0944,0.31920000000000004,1.1400000000000001,0.7406400000000001,0.21602000000000002,0.7715000000000001,0.03984,0.01162,0.0415,0.7008,0.2044,0.73
2019-06-24 06:00:00,1.164,0.3395,1.2125,0.0504,0.014700000000000001,0.052500000000000005,1.1136,0.32480000000000003,1.16,0.8088000000000001,0.2359,0.8425,0.0504,0.014700000000000001,0.052500000000000005,0.7584000000000001,0.2212,0.79
2019-06-24 06:30:00,1.34352,0.39186000000000004,1.3995,0.057120000000000004,0.01666,0.059500000000000004,1.2864,0.37520000000000003,1.34,0.97872,0.28546000000000005,1.0195,0.057120000000000004,0.01666,0.059500000000000004,0.9216000000000001,0.26880000000000004,0.96
2019-06-24 07:00:00,1.52256,0.44408000000000003,1.5859999999999999,0.05376,0.015680000000000003,0.056,1.4688,0.4284,1.53,1.12896,0.32928,1.176,0.05376,0.015680000000000003,0.056,1.0752,0.3136,1.12
2019-06-24 07:30:00,1.70064,0.49602,1.7715,0.03984,0.01162,0.0415,1.6608,0.4844,1.73,1.2110400000000001,0.35322000000000003,1.2615,0.03984,0.01162,0.0415,1.1712,0.3416,1.22
2019-06-24 08:00:00,1.82976,0.53368,1.9060000000000001,0.03456,0.01008,0.036000000000000004,1.7952,0.5236000000000001,1.87,1.34016,0.39088,1.396,0.03456,0.01008,0.036000000000000004,1.3056,0.3808,1.3599999999999999
2019-06-24 08:30:00,1.92192,0.5605600000000001,2.002,0.030720000000000004,0.008960000000000001,0.032,1.8912,0.5516,1.97,1.46112,0.42616000000000004,1.522,0.030720000000000004,0.008960000000000001,0.032,1.4304000000000001,0.4172,1.49
2019-06-24 09:00:00,1.88304,0.54922,1.9615,0.030240000000000003,0.008820000000000001,0.0315,1.8528,0.5404,1.9300000000000002,1.44144,0.42042,1.5015,0.030240000000000003,0.008820000000000001,0.0315,1.4112,0.4116,1.47
2019-06-24 09:30:00,1.72032,0.5017600000000001,1.792,0.01152,0.00336,0.012,1.7088,0.4984,1.78,1.62432,0.47376,1.6920000000000002,0.01152,0.00336,0.012,1.6128,0.47040000000000004,1.6800000000000002
2019-06-24 10:00:00,1.74,0.5075000000000001,1.8125,0.0024000000000000002,0.0007,0.0025,1.7376,0.5068,1.81,1.7591999999999999,0.5131,1.8325,0.0024000000000000002,0.0007,0.0025,1.7568000000000001,0.5124000000000001,1.83
2019-06-24 10:30:00,1.7635200000000002,0.51436,1.837,0.00672,0.0019600000000000004,0.007,1.7568000000000001,0.5124000000000001,1.83,1.83072,0.53396,1.907,0.00672,0.0019600000000000004,0.007,1.824,0.532,1.9
2019-06-24 11:00:00,1.67808,0.48944000000000004,1.748,0.007680000000000001,0.0022400000000000002,0.008,1.6703999999999999,0.4872,1.74,1.7356800000000001,0.50624,1.808,0.007680000000000001,0.0022400000000000002,0.008,1.728,0.504,1.8
2019-06-24 11:30:00,1.7875200000000002,0.52136,1.862,0.0019200000000000003,0.0005600000000000001,0.002,1.7856,0.5208,1.8599999999999999,1.85472,0.54096,1.932,0.0019200000000000003,0.0005600000000000001,0.002,1.8528,0.5404,1.9300000000000002
2019-06-24 12:00:00,1.7016,0.4963,1.7725,0.012,0.0035,0.0125,1.6896,0.4928,1.76,1.7688000000000001,0.5159,1.8425,0.012,0.0035,0.0125,1.7568000000000001,0.5124000000000001,1.83
2019-06-24 12:30:00,1.80912,0.52766,1.8845,0.00432,0.00126,0.0045000000000000005,1.8048000000000002,0.5264,1.88,1.88592,0.55006,1.9645000000000001,0.00432,0.00126,0.0045000000000000005,1.8816000000000002,0.5488000000000001,1.96
2019-06-24 13:00:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02
2019-06-24 13:30:00,1.80816,0.5273800000000001,1.8835000000000002,0.00336,0.0009800000000000002,0.0035,1.8048000000000002,0.5264,1.88,1.7985600000000002,0.52458,1.8735,0.00336,0.0009800000000000002,0.0035,1.7952,0.5236000000000001,1.87
2019-06-24 14:00:00,1.7616,0.5138,1.835,0.014400000000000001,0.004200000000000001,0.015,1.7472,0.5096,1.82,1.8096,0.5278,1.885,0.014400000000000001,0.004200000000000001,0.015,1.7952,0.5236000000000001,1.87
2019-06-24 14:30:00,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.007680000000000001,0.0022400000000000002,0.008,1.7856,0.5208,1.8599999999999999,1.8988800000000001,0.55384,1.978,0.007680000000000001,0.0022400000000000002,0.008,1.8912,0.5516,1.97
2019-06-24 15:00:00,1.63776,0.47768000000000005,1.706,0.00576,0.00168,0.006,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.82976,0.53368,1.9060000000000001,0.00576,0.00168,0.006,1.824,0.532,1.9
2019-06-24 15:30:00,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-06-24 16:00:00,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-06-24 16:30:00,1.7860800000000001,0.5209400000000001,1.8605,0.00048000000000000007,0.00014000000000000001,0.0005,1.7856,0.5208,1.8599999999999999,1.81488,0.52934,1.8905,0.00048000000000000007,0.00014000000000000001,0.0005,1.8144,0.5292,1.8900000000000001
2019-06-24 17:00:00,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-06-24 17:30:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-06-24 18:00:00,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.00048000000000000007,0.00014000000000000001,0.0005,1.8816000000000002,0.5488000000000001,1.96,1.69968,0.49574,1.7705000000000002,0.00048000000000000007,0.00014000000000000001,0.0005,1.6992,0.49560000000000004,1.77
2019-06-24 18:30:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2019-06-24 19:00:00,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2019-06-24 19:30:00,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001
2019-06-24 20:00:00,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58
2019-06-24 20:30:00,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53
2019-06-24 21:00:00,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,1.4304000000000001,0.4172,1.49
2019-06-24 21:30:00,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76,1.4112,0.4116,1.47,0.0,0.0,0.0,1.4112,0.4116,1.47
2019-06-24 22:00:00,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.0,0.0,0.0,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-06-24 22:30:00,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62,1.2864,0.37520000000000003,1.34,0.0,0.0,0.0,1.2864,0.37520000000000003,1.34
2019-06-24 23:00:00,1.47936,0.43148000000000003,1.541,0.0009600000000000001,0.00028000000000000003,0.001,1.4784000000000002,0.4312,1.54,1.19136,0.34748,1.241,0.0009600000000000001,0.00028000000000000003,0.001,1.1904,0.3472,1.24
2019-06-24 23:30:00,1.2864,0.37520000000000003,1.34,0.0,0.0,0.0,1.2864,0.37520000000000003,1.34,1.0368,0.3024,1.08,0.0,0.0,0.0,1.0368,0.3024,1.08
2019-06-25 00:00:00,1.2,0.35000000000000003,1.25,0.0,0.0,0.0,1.2,0.35000000000000003,1.25,0.96,0.28,1.0,0.0,0.0,0.0,0.96,0.28,1.0
2019-06-25 00:30:00,1.1904,0.3472,1.24,0.0,0.0,0.0,1.1904,0.3472,1.24,0.9312,0.2716,0.97,0.0,0.0,0.0,0.9312,0.2716,0.97
2019-06-25 01:00:00,1.104,0.322,1.15,0.0,0.0,0.0,1.104,0.322,1.15,0.864,0.252,0.9,0.0,0.0,0.0,0.864,0.252,0.9
2019-06-25 01:30:00,1.07232,0.31276000000000004,1.117,0.00672,0.0019600000000000004,0.007,1.0656,0.3108,1.11,0.85152,0.24836000000000003,0.887,0.00672,0.0019600000000000004,0.007,0.8448,0.2464,0.88
2019-06-25 02:00:00,1.12464,0.32802000000000003,1.1715,0.020640000000000002,0.00602,0.021500000000000002,1.104,0.322,1.15,0.8846400000000001,0.25802,0.9215000000000001,0.020640000000000002,0.00602,0.021500000000000002,0.864,0.252,0.9
2019-06-25 02:30:00,1.09152,0.31836000000000003,1.137,0.025920000000000002,0.007560000000000001,0.027,1.0656,0.3108,1.11,0.85152,0.24836000000000003,0.887,0.025920000000000002,0.007560000000000001,0.027,0.8256,0.24080000000000001,0.86
2019-06-25 03:00:00,1.0896,0.3178,1.135,0.024,0.007,0.025,1.0656,0.3108,1.11,0.84,0.245,0.875,0.024,0.007,0.025,0.8160000000000001,0.23800000000000002,0.85
2019-06-25 03:30:00,1.11792,0.32606,1.1645,0.023520000000000003,0.006860000000000001,0.0245,1.0944,0.31920000000000004,1.1400000000000001,0.8683200000000001,0.25326000000000004,0.9045000000000001,0.023520000000000003,0.006860000000000001,0.0245,0.8448,0.2464,0.88
2019-06-25 04:00:00,1.04544,0.30492,1.089,0.018240000000000003,0.00532,0.019,1.0272000000000001,0.29960000000000003,1.07,0.80544,0.23492000000000002,0.839,0.018240000000000003,0.00532,0.019,0.7872,0.2296,0.8200000000000001
2019-06-25 04:30:00,1.04832,0.30576000000000003,1.092,0.01152,0.00336,0.012,1.0368,0.3024,1.08,0.80832,0.23576000000000003,0.842,0.01152,0.00336,0.012,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-06-25 05:00:00,1.02384,0.29862000000000005,1.0665,0.02544,0.00742,0.026500000000000003,0.9984000000000001,0.2912,1.04,0.8222400000000001,0.23982000000000003,0.8565,0.02544,0.00742,0.026500000000000003,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-06-25 05:30:00,0.9902400000000001,0.28882,1.0315,0.020640000000000002,0.00602,0.021500000000000002,0.9696,0.2828,1.01,0.7982400000000001,0.23282000000000003,0.8315,0.020640000000000002,0.00602,0.021500000000000002,0.7776000000000001,0.2268,0.81
2019-06-25 06:00:00,1.09296,0.31878,1.1385,0.027360000000000002,0.007980000000000001,0.0285,1.0656,0.3108,1.11,0.9009600000000001,0.26278,0.9385,0.027360000000000002,0.007980000000000001,0.0285,0.8736,0.2548,0.91
2019-06-25 06:30:00,1.25664,0.36652,1.309,0.07584,0.02212,0.079,1.1808,0.34440000000000004,1.23,1.11264,0.32452000000000003,1.159,0.07584,0.02212,0.079,1.0368,0.3024,1.08
2019-06-25 07:00:00,1.35696,0.39578,1.4135,0.06096000000000001,0.01778,0.0635,1.296,0.378,1.35,1.21296,0.35378000000000004,1.2635,0.06096000000000001,0.01778,0.0635,1.152,0.336,1.2
2019-06-25 07:30:00,1.6464,0.4802,1.7149999999999999,0.07200000000000001,0.021,0.075,1.5744,0.4592,1.6400000000000001,1.512,0.441,1.5750000000000002,0.07200000000000001,0.021,0.075,1.44,0.42,1.5
2019-06-25 08:00:00,1.82736,0.53298,1.9035000000000002,0.08976,0.026180000000000002,0.0935,1.7376,0.5068,1.81,1.7217600000000002,0.5021800000000001,1.7934999999999999,0.08976,0.026180000000000002,0.0935,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-06-25 08:30:00,1.90224,0.5548200000000001,1.9815,0.06864,0.020020000000000003,0.07150000000000001,1.8336000000000001,0.5348,1.9100000000000001,1.75824,0.51282,1.8315000000000001,0.06864,0.020020000000000003,0.07150000000000001,1.6896,0.4928,1.76
2019-06-25 09:00:00,1.92192,0.5605600000000001,2.002,0.11712000000000002,0.03416,0.122,1.8048000000000002,0.5264,1.88,1.75872,0.5129600000000001,1.832,0.11712000000000002,0.03416,0.122,1.6416,0.4788,1.71
2019-06-25 09:30:00,1.87248,0.5461400000000001,1.9505,0.08688000000000001,0.02534,0.09050000000000001,1.7856,0.5208,1.8599999999999999,1.7092800000000001,0.49854000000000004,1.7805,0.08688000000000001,0.02534,0.09050000000000001,1.6224,0.4732,1.69
2019-06-25 10:00:00,1.88016,0.5483800000000001,1.9585,0.13296000000000002,0.03878,0.1385,1.7472,0.5096,1.82,1.73616,0.50638,1.8085,0.13296000000000002,0.03878,0.1385,1.6032000000000002,0.4676,1.67
2019-06-25 10:30:00,1.89072,0.5514600000000001,1.9695,0.14352,0.04186,0.1495,1.7472,0.5096,1.82,1.74672,0.50946,1.8195000000000001,0.14352,0.04186,0.1495,1.6032000000000002,0.4676,1.67
2019-06-25 11:00:00,1.75632,0.51226,1.8295,0.09552000000000001,0.027860000000000003,0.0995,1.6608,0.4844,1.73,1.7275200000000002,0.5038600000000001,1.7995,0.09552000000000001,0.027860000000000003,0.0995,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-06-25 11:30:00,1.73472,0.5059600000000001,1.807,0.19872,0.057960000000000005,0.20700000000000002,1.536,0.448,1.6,1.80192,0.52556,1.877,0.19872,0.057960000000000005,0.20700000000000002,1.6032000000000002,0.4676,1.67
2019-06-25 12:00:00,1.69008,0.49294000000000004,1.7605,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.4592,0.42560000000000003,1.52,1.79568,0.5237400000000001,1.8705,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.5648,0.45640000000000003,1.63
2019-06-25 12:30:00,1.7457600000000002,0.5091800000000001,1.8185,0.22896000000000002,0.06678,0.23850000000000002,1.5168,0.4424,1.58,1.80336,0.52598,1.8785,0.22896000000000002,0.06678,0.23850000000000002,1.5744,0.4592,1.6400000000000001
2019-06-25 13:00:00,1.7870400000000002,0.52122,1.8615,0.25104000000000004,0.07322000000000001,0.2615,1.536,0.448,1.6,1.8158400000000001,0.5296200000000001,1.8915000000000002,0.25104000000000004,0.07322000000000001,0.2615,1.5648,0.45640000000000003,1.63
2019-06-25 13:30:00,1.82544,0.53242,1.9015,0.18384,0.05362,0.1915,1.6416,0.4788,1.71,1.90224,0.5548200000000001,1.9815,0.18384,0.05362,0.1915,1.7184,0.5012,1.79
2019-06-25 14:00:00,1.86528,0.5440400000000001,1.943,0.12768000000000002,0.03724,0.133,1.7376,0.5068,1.81,1.87488,0.54684,1.953,0.12768000000000002,0.03724,0.133,1.7472,0.5096,1.82
2019-06-25 14:30:00,1.81776,0.5301800000000001,1.8935,0.10896000000000002,0.03178,0.1135,1.7088,0.4984,1.78,1.7697600000000002,0.5161800000000001,1.8435000000000001,0.10896000000000002,0.03178,0.1135,1.6608,0.4844,1.73
2019-06-25 15:00:00,1.8336000000000001,0.5348,1.9100000000000001,0.11520000000000001,0.033600000000000005,0.12,1.7184,0.5012,1.79,1.7856,0.5208,1.8599999999999999,0.11520000000000001,0.033600000000000005,0.12,1.6703999999999999,0.4872,1.74
2019-06-25 15:30:00,1.8216,0.5313,1.8975,0.1704,0.0497,0.17750000000000002,1.6512,0.48160000000000003,1.72,1.8216,0.5313,1.8975,0.1704,0.0497,0.17750000000000002,1.6512,0.48160000000000003,1.72
2019-06-25 16:00:00,1.85616,0.5413800000000001,1.9335,0.23376000000000002,0.06818,0.24350000000000002,1.6224,0.4732,1.69,1.9137600000000001,0.55818,1.9935,0.23376000000000002,0.06818,0.24350000000000002,1.6800000000000002,0.49,1.75
2019-06-25 16:30:00,1.8283200000000002,0.5332600000000001,1.9045,0.20592000000000002,0.06006,0.21450000000000002,1.6224,0.4732,1.69,1.8763200000000002,0.5472600000000001,1.9545,0.20592000000000002,0.06006,0.21450000000000002,1.6703999999999999,0.4872,1.74
2019-06-25 17:00:00,1.84992,0.53956,1.927,0.17952,0.052360000000000004,0.187,1.6703999999999999,0.4872,1.74,1.85952,0.5423600000000001,1.937,0.17952,0.052360000000000004,0.187,1.6800000000000002,0.49,1.75
2019-06-25 17:30:00,1.9468800000000002,0.56784,2.028,0.15168,0.04424,0.158,1.7952,0.5236000000000001,1.87,1.8988800000000001,0.55384,1.978,0.15168,0.04424,0.158,1.7472,0.5096,1.82
2019-06-25 18:00:00,1.9968,0.5824,2.08,0.1632,0.0476,0.17,1.8336000000000001,0.5348,1.9100000000000001,1.8912,0.5516,1.97,0.1632,0.0476,0.17,1.728,0.504,1.8
2019-06-25 18:30:00,1.96368,0.57274,2.0455,0.13008,0.03794,0.1355,1.8336000000000001,0.5348,1.9100000000000001,1.8484800000000001,0.5391400000000001,1.9255,0.13008,0.03794,0.1355,1.7184,0.5012,1.79
2019-06-25 19:00:00,1.8936000000000002,0.5523,1.9725000000000001,0.1272,0.0371,0.1325,1.7664,0.5152,1.8399999999999999,1.7784,0.5187,1.8525,0.1272,0.0371,0.1325,1.6512,0.48160000000000003,1.72
2019-06-25 19:30:00,1.8984,0.5537000000000001,1.9775,0.12240000000000001,0.0357,0.1275,1.776,0.518,1.85,1.7544,0.5117,1.8275000000000001,0.12240000000000001,0.0357,0.1275,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-06-25 20:00:00,1.86672,0.54446,1.9445000000000001,0.10992,0.032060000000000005,0.1145,1.7568000000000001,0.5124000000000001,1.83,1.68432,0.49126000000000003,1.7545000000000002,0.10992,0.032060000000000005,0.1145,1.5744,0.4592,1.6400000000000001
2019-06-25 20:30:00,1.8105600000000002,0.52808,1.8860000000000001,0.15936,0.04648,0.166,1.6512,0.48160000000000003,1.72,1.63776,0.47768000000000005,1.706,0.15936,0.04648,0.166,1.4784000000000002,0.4312,1.54
2019-06-25 21:00:00,1.78848,0.52164,1.863,0.19488000000000003,0.05684,0.203,1.5936,0.46480000000000005,1.6600000000000001,1.6348799999999999,0.47684000000000004,1.703,0.19488000000000003,0.05684,0.203,1.44,0.42,1.5
2019-06-25 21:30:00,1.7472,0.5096,1.82,0.15360000000000001,0.0448,0.16,1.5936,0.46480000000000005,1.6600000000000001,1.5936,0.46480000000000005,1.6600000000000001,0.15360000000000001,0.0448,0.16,1.44,0.42,1.5
2019-06-25 22:00:00,1.6632,0.48510000000000003,1.7325,0.1272,0.0371,0.1325,1.536,0.448,1.6,1.4904,0.43470000000000003,1.5525,0.1272,0.0371,0.1325,1.3632,0.3976,1.42
2019-06-25 22:30:00,1.55472,0.45346000000000003,1.6195,0.22992,0.06706000000000001,0.23950000000000002,1.3248,0.3864,1.38,1.39152,0.40586000000000005,1.4495,0.22992,0.06706000000000001,0.23950000000000002,1.1616,0.3388,1.21
2019-06-25 23:00:00,1.4126400000000001,0.41202000000000005,1.4715,0.23184000000000002,0.06762,0.24150000000000002,1.1808,0.34440000000000004,1.23,1.2590400000000002,0.36722000000000005,1.3115,0.23184000000000002,0.06762,0.24150000000000002,1.0272000000000001,0.29960000000000003,1.07
2019-06-25 23:30:00,1.2696,0.3703,1.3225,0.2136,0.0623,0.2225,1.056,0.308,1.1,1.1448,0.33390000000000003,1.1925,0.2136,0.0623,0.2225,0.9312,0.2716,0.97
2019-06-26 00:00:00,1.1932800000000001,0.34804,1.2429999999999999,0.20448000000000002,0.059640000000000006,0.213,0.9888,0.2884,1.03,1.05888,0.30884,1.103,0.20448000000000002,0.059640000000000006,0.213,0.8544,0.2492,0.89
2019-06-26 00:30:00,1.116,0.3255,1.1625,0.1368,0.039900000000000005,0.14250000000000002,0.9792000000000001,0.2856,1.02,1.0008,0.2919,1.0425,0.1368,0.039900000000000005,0.14250000000000002,0.864,0.252,0.9
2019-06-26 01:00:00,1.05552,0.30786,1.0995,0.16272,0.04746,0.1695,0.8928,0.2604,0.93,0.94032,0.27426,0.9795,0.16272,0.04746,0.1695,0.7776000000000001,0.2268,0.81
2019-06-26 01:30:00,1.07088,0.31234,1.1155,0.17808000000000002,0.05194000000000001,0.1855,0.8928,0.2604,0.93,0.9364800000000001,0.27314000000000005,0.9755,0.17808000000000002,0.05194000000000001,0.1855,0.7584000000000001,0.2212,0.79
2019-06-26 02:00:00,1.11696,0.32578,1.1635,0.16656,0.048580000000000005,0.17350000000000002,0.9504,0.2772,0.99,0.95376,0.27818000000000004,0.9935,0.16656,0.048580000000000005,0.17350000000000002,0.7872,0.2296,0.8200000000000001
2019-06-26 02:30:00,1.11456,0.32508000000000004,1.161,0.13536,0.03948,0.14100000000000001,0.9792000000000001,0.2856,1.02,0.9513600000000001,0.27748,0.991,0.13536,0.03948,0.14100000000000001,0.8160000000000001,0.23800000000000002,0.85
2019-06-26 03:00:00,1.11216,0.32438,1.1585,0.14256000000000002,0.041580000000000006,0.14850000000000002,0.9696,0.2828,1.01,0.94896,0.27678,0.9885,0.14256000000000002,0.041580000000000006,0.14850000000000002,0.8064,0.23520000000000002,0.84
2019-06-26 03:30:00,1.15392,0.33656,1.202,0.11712000000000002,0.03416,0.122,1.0368,0.3024,1.08,0.9811200000000001,0.28616,1.022,0.11712000000000002,0.03416,0.122,0.864,0.252,0.9
2019-06-26 04:00:00,1.1304,0.3297,1.1775,0.1416,0.0413,0.14750000000000002,0.9888,0.2884,1.03,0.9576,0.2793,0.9975,0.1416,0.0413,0.14750000000000002,0.8160000000000001,0.23800000000000002,0.85
2019-06-26 04:30:00,1.11264,0.32452000000000003,1.159,0.13344,0.03892,0.139,0.9792000000000001,0.2856,1.02,0.9398400000000001,0.27412000000000003,0.979,0.13344,0.03892,0.139,0.8064,0.23520000000000002,0.84
2019-06-26 05:00:00,1.08576,0.31668,1.131,0.18336000000000002,0.05348000000000001,0.191,0.9024000000000001,0.2632,0.9400000000000001,0.9129600000000001,0.26628,0.9510000000000001,0.18336000000000002,0.05348000000000001,0.191,0.7296,0.21280000000000002,0.76
2019-06-26 05:30:00,1.1736,0.3423,1.2225,0.1368,0.039900000000000005,0.14250000000000002,1.0368,0.3024,1.08,0.9816,0.2863,1.0225,0.1368,0.039900000000000005,0.14250000000000002,0.8448,0.2464,0.88
2019-06-26 06:00:00,1.24032,0.36176,1.292,0.12672,0.03696,0.132,1.1136,0.32480000000000003,1.16,1.08672,0.31696,1.1320000000000001,0.12672,0.03696,0.132,0.96,0.28,1.0
2019-06-26 06:30:00,1.35216,0.39438,1.4085,0.09456,0.027580000000000004,0.0985,1.2576,0.3668,1.31,1.18896,0.34678000000000003,1.2385,0.09456,0.027580000000000004,0.0985,1.0944,0.31920000000000004,1.1400000000000001
2019-06-26 07:00:00,1.49184,0.43512000000000006,1.554,0.09024,0.026320000000000003,0.094,1.4016,0.4088,1.46,1.31904,0.38472,1.374,0.09024,0.026320000000000003,0.094,1.2288000000000001,0.3584,1.28
2019-06-26 07:30:00,1.6656,0.4858,1.7349999999999999,0.13920000000000002,0.040600000000000004,0.145,1.5264,0.44520000000000004,1.5899999999999999,1.5312000000000001,0.4466,1.595,0.13920000000000002,0.040600000000000004,0.145,1.392,0.406,1.45
2019-06-26 08:00:00,1.82064,0.53102,1.8965,0.09264000000000001,0.027020000000000002,0.0965,1.728,0.504,1.8,1.6862400000000002,0.49182000000000003,1.7565,0.09264000000000001,0.027020000000000002,0.0965,1.5936,0.46480000000000005,1.6600000000000001
2019-06-26 08:30:00,1.8456000000000001,0.5383,1.9225,0.156,0.0455,0.1625,1.6896,0.4928,1.76,1.74,0.5075000000000001,1.8125,0.156,0.0455,0.1625,1.584,0.462,1.65
2019-06-26 09:00:00,1.86768,0.54474,1.9455,0.08208,0.023940000000000003,0.0855,1.7856,0.5208,1.8599999999999999,1.77168,0.5167400000000001,1.8455,0.08208,0.023940000000000003,0.0855,1.6896,0.4928,1.76
2019-06-26 09:30:00,1.83552,0.5353600000000001,1.912,0.05952,0.01736,0.062,1.776,0.518,1.85,1.74912,0.5101600000000001,1.822,0.05952,0.01736,0.062,1.6896,0.4928,1.76
2019-06-26 10:00:00,1.7688000000000001,0.5159,1.8425,0.108,0.0315,0.1125,1.6608,0.4844,1.73,1.7016,0.4963,1.7725,0.108,0.0315,0.1125,1.5936,0.46480000000000005,1.6600000000000001
2019-06-26 10:30:00,1.81344,0.5289200000000001,1.889,0.10464000000000001,0.030520000000000002,0.109,1.7088,0.4984,1.78,1.76544,0.51492,1.839,0.10464000000000001,0.030520000000000002,0.109,1.6608,0.4844,1.73
2019-06-26 11:00:00,1.71072,0.49896,1.782,0.10752,0.031360000000000006,0.112,1.6032000000000002,0.4676,1.67,1.72992,0.50456,1.802,0.10752,0.031360000000000006,0.112,1.6224,0.4732,1.69
2019-06-26 11:30:00,1.7016,0.4963,1.7725,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.584,0.462,1.65,1.74,0.5075000000000001,1.8125,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.6224,0.4732,1.69
2019-06-26 12:00:00,1.6742400000000002,0.48832000000000003,1.744,0.10944000000000001,0.031920000000000004,0.114,1.5648,0.45640000000000003,1.63,1.74144,0.50792,1.814,0.10944000000000001,0.031920000000000004,0.114,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-06-26 12:30:00,1.74144,0.50792,1.814,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.6416,0.4788,1.71,1.8278400000000001,0.53312,1.904,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.728,0.504,1.8
2019-06-26 13:00:00,1.6656,0.4858,1.7349999999999999,0.1008,0.029400000000000003,0.105,1.5648,0.45640000000000003,1.63,1.8,0.525,1.875,0.1008,0.029400000000000003,0.105,1.6992,0.49560000000000004,1.77
2019-06-26 13:30:00,1.63728,0.47754,1.7055,0.09168000000000001,0.026740000000000003,0.0955,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.79088,0.52234,1.8655,0.09168000000000001,0.026740000000000003,0.0955,1.6992,0.49560000000000004,1.77
2019-06-26 14:00:00,1.6862400000000002,0.49182000000000003,1.7565,0.12144,0.03542,0.1265,1.5648,0.45640000000000003,1.63,1.7630400000000002,0.51422,1.8365,0.12144,0.03542,0.1265,1.6416,0.4788,1.71
2019-06-26 14:30:00,1.6622400000000002,0.48482000000000003,1.7315,0.10704000000000001,0.03122,0.1115,1.5552000000000001,0.4536,1.62,1.71984,0.5016200000000001,1.7915,0.10704000000000001,0.03122,0.1115,1.6128,0.47040000000000004,1.6800000000000002
2019-06-26 15:00:00,1.6296,0.4753,1.6975,0.084,0.0245,0.08750000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.6296,0.4753,1.6975,0.084,0.0245,0.08750000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-06-26 15:30:00,1.67328,0.48804000000000003,1.7429999999999999,0.12768000000000002,0.03724,0.133,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.67328,0.48804000000000003,1.7429999999999999,0.12768000000000002,0.03724,0.133,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-06-26 16:00:00,1.75584,0.51212,1.8290000000000002,0.10464000000000001,0.030520000000000002,0.109,1.6512,0.48160000000000003,1.72,1.75584,0.51212,1.8290000000000002,0.10464000000000001,0.030520000000000002,0.109,1.6512,0.48160000000000003,1.72
2019-06-26 16:30:00,1.73808,0.5069400000000001,1.8105,0.11568,0.033740000000000006,0.12050000000000001,1.6224,0.4732,1.69,1.76688,0.51534,1.8405,0.11568,0.033740000000000006,0.12050000000000001,1.6512,0.48160000000000003,1.72
2019-06-26 17:00:00,1.78848,0.52164,1.863,0.12768000000000002,0.03724,0.133,1.6608,0.4844,1.73,1.75008,0.51044,1.823,0.12768000000000002,0.03724,0.133,1.6224,0.4732,1.69
2019-06-26 17:30:00,1.93776,0.56518,2.0185,0.10416,0.03038,0.1085,1.8336000000000001,0.5348,1.9100000000000001,1.8513600000000001,0.53998,1.9285,0.10416,0.03038,0.1085,1.7472,0.5096,1.82
2019-06-26 18:00:00,2.00928,0.58604,2.093,0.060480000000000006,0.017640000000000003,0.063,1.9488,0.5684,2.03,1.8460800000000002,0.53844,1.923,0.060480000000000006,0.017640000000000003,0.063,1.7856,0.5208,1.8599999999999999
2019-06-26 18:30:00,2.02224,0.58982,2.1065,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.92,0.56,2.0,1.84944,0.53942,1.9264999999999999,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.7472,0.5096,1.82
2019-06-26 19:00:00,2.05152,0.59836,2.137,0.06432,0.018760000000000002,0.067,1.9872,0.5796,2.07,1.8403200000000002,0.53676,1.917,0.06432,0.018760000000000002,0.067,1.776,0.518,1.85
2019-06-26 19:30:00,2.0112,0.5866,2.095,0.11040000000000001,0.0322,0.115,1.9008,0.5544,1.98,1.8,0.525,1.875,0.11040000000000001,0.0322,0.115,1.6896,0.4928,1.76
2019-06-26 20:00:00,1.9180800000000002,0.55944,1.998,0.07488,0.021840000000000002,0.078,1.8432,0.5376000000000001,1.92,1.72608,0.50344,1.798,0.07488,0.021840000000000002,0.078,1.6512,0.48160000000000003,1.72
2019-06-26 20:30:00,1.88928,0.5510400000000001,1.968,0.09408000000000001,0.027440000000000003,0.098,1.7952,0.5236000000000001,1.87,1.68768,0.49224000000000007,1.758,0.09408000000000001,0.027440000000000003,0.098,1.5936,0.46480000000000005,1.6600000000000001
2019-06-26 21:00:00,1.8868800000000001,0.55034,1.9655,0.13008,0.03794,0.1355,1.7568000000000001,0.5124000000000001,1.83,1.6564800000000002,0.48314,1.7255,0.13008,0.03794,0.1355,1.5264,0.44520000000000004,1.5899999999999999
2019-06-26 21:30:00,1.8100800000000001,0.5279400000000001,1.8855,0.16848000000000002,0.04914,0.17550000000000002,1.6416,0.4788,1.71,1.58928,0.46354000000000006,1.6555,0.16848000000000002,0.04914,0.17550000000000002,1.4208,0.41440000000000005,1.48
2019-06-26 22:00:00,1.74288,0.50834,1.8155000000000001,0.17808000000000002,0.05194000000000001,0.1855,1.5648,0.45640000000000003,1.63,1.50288,0.43834000000000006,1.5655000000000001,0.17808000000000002,0.05194000000000001,0.1855,1.3248,0.3864,1.38
2019-06-26 22:30:00,1.6862400000000002,0.49182000000000003,1.7565,0.07344,0.02142,0.0765,1.6128,0.47040000000000004,1.6800000000000002,1.4366400000000001,0.41902000000000006,1.4965,0.07344,0.02142,0.0765,1.3632,0.3976,1.42
2019-06-26 23:00:00,1.55712,0.45416000000000006,1.6219999999999999,0.08832000000000001,0.02576,0.092,1.4688,0.4284,1.53,1.31712,0.38416000000000006,1.3719999999999999,0.08832000000000001,0.02576,0.092,1.2288000000000001,0.3584,1.28
2019-06-26 23:30:00,1.34688,0.39284,1.403,0.08928000000000001,0.02604,0.093,1.2576,0.3668,1.31,1.12608,0.32844,1.173,0.08928000000000001,0.02604,0.093,1.0368,0.3024,1.08
2019-06-27 00:00:00,1.26528,0.36904000000000003,1.318,0.07488,0.021840000000000002,0.078,1.1904,0.3472,1.24,1.07328,0.31304000000000004,1.118,0.07488,0.021840000000000002,0.078,0.9984000000000001,0.2912,1.04
2019-06-27 00:30:00,1.19808,0.34944000000000003,1.248,0.05568000000000001,0.01624,0.058,1.1424,0.3332,1.19,1.01568,0.29624,1.058,0.05568000000000001,0.01624,0.058,0.96,0.28,1.0
2019-06-27 01:00:00,1.1472,0.3346,1.195,0.0528,0.0154,0.055,1.0944,0.31920000000000004,1.1400000000000001,0.936,0.273,0.975,0.0528,0.0154,0.055,0.8832000000000001,0.2576,0.92
2019-06-27 01:30:00,1.12608,0.32844,1.173,0.05088,0.01484,0.053,1.0752,0.3136,1.12,0.8860800000000001,0.25844,0.923,0.05088,0.01484,0.053,0.8352,0.2436,0.87
2019-06-27 02:00:00,1.17024,0.34132,1.219,0.047040000000000005,0.013720000000000001,0.049,1.1232,0.3276,1.17,0.9206400000000001,0.26852000000000004,0.9590000000000001,0.047040000000000005,0.013720000000000001,0.049,0.8736,0.2548,0.91
2019-06-27 02:30:00,1.22016,0.35588000000000003,1.271,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.1712,0.3416,1.22,1.00896,0.29428000000000004,1.051,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.96,0.28,1.0
2019-06-27 03:00:00,1.22544,0.35742,1.2765,0.02544,0.00742,0.026500000000000003,1.2,0.35000000000000003,1.25,0.9854400000000001,0.28742,1.0265,0.02544,0.00742,0.026500000000000003,0.96,0.28,1.0
2019-06-27 03:30:00,1.23648,0.36064,1.288,0.02688,0.007840000000000001,0.028,1.2096,0.3528,1.26,0.9868800000000001,0.28784000000000004,1.028,0.02688,0.007840000000000001,0.028,0.96,0.28,1.0
2019-06-27 04:00:00,1.20672,0.35196000000000005,1.2570000000000001,0.03552,0.010360000000000001,0.037,1.1712,0.3416,1.22,0.94752,0.27636000000000005,0.987,0.03552,0.010360000000000001,0.037,0.912,0.266,0.9500000000000001
2019-06-27 04:30:00,1.19808,0.34944000000000003,1.248,0.024,0.007,0.025,1.17408,0.34244,1.223,0.93888,0.27384000000000003,0.978,0.024,0.007,0.025,0.91488,0.26684,0.9530000000000001
2019-06-27 05:00:00,1.17024,0.34132,1.219,0.027840000000000004,0.00812,0.029,1.1424,0.3332,1.19,0.8918400000000001,0.26012,0.929,0.027840000000000004,0.00812,0.029,0.864,0.252,0.9
2019-06-27 05:30:00,1.18464,0.34552000000000005,1.234,0.03264,0.00952,0.034,1.152,0.336,1.2,0.92544,0.26992000000000005,0.964,0.03264,0.00952,0.034,0.8928,0.2604,0.93
2019-06-27 06:00:00,1.25424,0.36582000000000003,1.3065,0.07344,0.02142,0.0765,1.1808,0.34440000000000004,1.23,1.04304,0.30422000000000005,1.0865,0.07344,0.02142,0.0765,0.9696,0.2828,1.01
2019-06-27 06:30:00,1.39344,0.40642000000000006,1.4515,0.09744000000000001,0.02842,0.1015,1.296,0.378,1.35,1.24944,0.36442,1.3014999999999999,0.09744000000000001,0.02842,0.1015,1.152,0.336,1.2
2019-06-27 07:00:00,1.50576,0.43918,1.5685,0.07536000000000001,0.021980000000000003,0.0785,1.4304000000000001,0.4172,1.49,1.39056,0.40558000000000005,1.4485000000000001,0.07536000000000001,0.021980000000000003,0.0785,1.3152,0.3836,1.37
2019-06-27 07:30:00,1.6583999999999999,0.4837,1.7275,0.1032,0.030100000000000002,0.1075,1.5552000000000001,0.4536,1.62,1.5624,0.45570000000000005,1.6275,0.1032,0.030100000000000002,0.1075,1.4592,0.42560000000000003,1.52
2019-06-27 08:00:00,1.73184,0.50512,1.804,0.11904,0.03472,0.124,1.6128,0.47040000000000004,1.6800000000000002,1.68384,0.49112000000000006,1.754,0.11904,0.03472,0.124,1.5648,0.45640000000000003,1.63
2019-06-27 08:30:00,1.7376,0.5068,1.81,0.0864,0.0252,0.09,1.6512,0.48160000000000003,1.72,1.7184,0.5012,1.79,0.0864,0.0252,0.09,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-06-27 09:00:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.057600000000000005,0.016800000000000002,0.06,1.5744,0.4592,1.6400000000000001,1.6608,0.4844,1.73,0.057600000000000005,0.016800000000000002,0.06,1.6032000000000002,0.4676,1.67
2019-06-27 09:30:00,1.57008,0.45794,1.6355,0.07248,0.021140000000000003,0.0755,1.4976,0.4368,1.56,1.67568,0.48874000000000006,1.7455,0.07248,0.021140000000000003,0.0755,1.6032000000000002,0.4676,1.67
2019-06-27 10:00:00,1.5201600000000002,0.44338000000000005,1.5835,0.07056000000000001,0.02058,0.07350000000000001,1.4496,0.4228,1.51,1.73136,0.5049800000000001,1.8035,0.07056000000000001,0.02058,0.07350000000000001,1.6608,0.4844,1.73
2019-06-27 10:30:00,1.4721600000000001,0.42938000000000004,1.5335,0.09936,0.028980000000000002,0.10350000000000001,1.3728,0.40040000000000003,1.43,1.6737600000000001,0.48818000000000006,1.7435,0.09936,0.028980000000000002,0.10350000000000001,1.5744,0.4592,1.6400000000000001
2019-06-27 11:00:00,1.49184,0.43512000000000006,1.554,0.08064,0.023520000000000003,0.084,1.4112,0.4116,1.47,1.71264,0.49952,1.784,0.08064,0.023520000000000003,0.084,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-06-27 11:30:00,1.4712,0.42910000000000004,1.5325,0.06,0.0175,0.0625,1.4112,0.4116,1.47,1.7208,0.5019,1.7925,0.06,0.0175,0.0625,1.6608,0.4844,1.73
2019-06-27 12:00:00,1.39344,0.40642000000000006,1.4515,0.05904,0.017220000000000003,0.061500000000000006,1.3344,0.38920000000000005,1.3900000000000001,1.76784,0.5156200000000001,1.8415,0.05904,0.017220000000000003,0.061500000000000006,1.7088,0.4984,1.78
2019-06-27 12:30:00,1.34496,0.39228,1.401,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.2768,0.3724,1.33,1.69056,0.49308,1.7610000000000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.6224,0.4732,1.69
2019-06-27 13:00:00,1.17456,0.34258000000000005,1.2235,0.09936,0.028980000000000002,0.10350000000000001,1.0752,0.3136,1.12,1.70256,0.49658,1.7735,0.09936,0.028980000000000002,0.10350000000000001,1.6032000000000002,0.4676,1.67
2019-06-27 13:30:00,1.12368,0.32774000000000003,1.1705,0.11568,0.033740000000000006,0.12050000000000001,1.008,0.294,1.05,1.71888,0.50134,1.7905000000000002,0.11568,0.033740000000000006,0.12050000000000001,1.6032000000000002,0.4676,1.67
2019-06-27 14:00:00,1.06752,0.31136,1.112,0.12672,0.03696,0.132,0.9408000000000001,0.27440000000000003,0.98,1.71072,0.49896,1.782,0.12672,0.03696,0.132,1.584,0.462,1.65
2019-06-27 14:30:00,1.068,0.3115,1.1125,0.1272,0.0371,0.1325,0.9408000000000001,0.27440000000000003,0.98,1.6920000000000002,0.49350000000000005,1.7625000000000002,0.1272,0.0371,0.1325,1.5648,0.45640000000000003,1.63
2019-06-27 15:00:00,1.09488,0.31934,1.1405,0.14448000000000003,0.042140000000000004,0.1505,0.9504,0.2772,0.99,1.71888,0.50134,1.7905000000000002,0.14448000000000003,0.042140000000000004,0.1505,1.5744,0.4592,1.6400000000000001
2019-06-27 15:30:00,1.13184,0.33012,1.179,0.17184000000000002,0.050120000000000005,0.179,0.96,0.28,1.0,1.7270400000000001,0.5037200000000001,1.799,0.17184000000000002,0.050120000000000005,0.179,1.5552000000000001,0.4536,1.62
2019-06-27 16:00:00,1.18368,0.34524000000000005,1.233,0.18528000000000003,0.054040000000000005,0.193,0.9984000000000001,0.2912,1.04,1.75968,0.51324,1.833,0.18528000000000003,0.054040000000000005,0.193,1.5744,0.4592,1.6400000000000001
2019-06-27 16:30:00,1.20912,0.35266000000000003,1.2595,0.14352,0.04186,0.1495,1.0656,0.3108,1.11,1.73712,0.50666,1.8094999999999999,0.14352,0.04186,0.1495,1.5936,0.46480000000000005,1.6600000000000001
2019-06-27 17:00:00,1.30848,0.38164000000000003,1.363,0.17568,0.05124,0.183,1.1328,0.3304,1.18,1.7692800000000002,0.51604,1.843,0.17568,0.05124,0.183,1.5936,0.46480000000000005,1.6600000000000001
2019-06-27 17:30:00,1.46688,0.42784000000000005,1.528,0.15168,0.04424,0.158,1.3152,0.3836,1.37,1.80288,0.5258400000000001,1.8780000000000001,0.15168,0.04424,0.158,1.6512,0.48160000000000003,1.72
2019-06-27 18:00:00,1.5134400000000001,0.44142000000000003,1.5765,0.15984,0.04662,0.1665,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.75344,0.5114200000000001,1.8265,0.15984,0.04662,0.1665,1.5936,0.46480000000000005,1.6600000000000001
2019-06-27 18:30:00,1.6262400000000001,0.47432,1.694,0.13824,0.04032,0.14400000000000002,1.488,0.434,1.55,1.77024,0.51632,1.8439999999999999,0.13824,0.04032,0.14400000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-06-27 19:00:00,1.64064,0.47852000000000006,1.709,0.18144000000000002,0.05292,0.189,1.4592,0.42560000000000003,1.52,1.76544,0.51492,1.839,0.18144000000000002,0.05292,0.189,1.584,0.462,1.65
2019-06-27 19:30:00,1.7208,0.5019,1.7925,0.1272,0.0371,0.1325,1.5936,0.46480000000000005,1.6600000000000001,1.7208,0.5019,1.7925,0.1272,0.0371,0.1325,1.5936,0.46480000000000005,1.6600000000000001
2019-06-27 20:00:00,1.75344,0.5114200000000001,1.8265,0.12144,0.03542,0.1265,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.6862400000000002,0.49182000000000003,1.7565,0.12144,0.03542,0.1265,1.5648,0.45640000000000003,1.63
2019-06-27 20:30:00,1.6684800000000002,0.48664,1.738,0.11328,0.03304,0.11800000000000001,1.5552000000000001,0.4536,1.62,1.58208,0.46144,1.6480000000000001,0.11328,0.03304,0.11800000000000001,1.4688,0.4284,1.53
2019-06-27 21:00:00,1.6896,0.4928,1.76,0.0864,0.0252,0.09,1.6032000000000002,0.4676,1.67,1.536,0.448,1.6,0.0864,0.0252,0.09,1.4496,0.4228,1.51
2019-06-27 21:30:00,1.68912,0.49266000000000004,1.7595,0.057120000000000004,0.01666,0.059500000000000004,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.46832,0.42826000000000003,1.5295,0.057120000000000004,0.01666,0.059500000000000004,1.4112,0.4116,1.47
2019-06-27 22:00:00,1.69344,0.49392,1.764,0.04224000000000001,0.012320000000000001,0.044,1.6512,0.48160000000000003,1.72,1.43424,0.41832,1.494,0.04224000000000001,0.012320000000000001,0.044,1.392,0.406,1.45
2019-06-27 22:30:00,1.70688,0.49784000000000006,1.778,0.05568000000000001,0.01624,0.058,1.6512,0.48160000000000003,1.72,1.44768,0.42224000000000006,1.508,0.05568000000000001,0.01624,0.058,1.392,0.406,1.45
2019-06-27 23:00:00,1.54848,0.45164000000000004,1.613,0.060480000000000006,0.017640000000000003,0.063,1.488,0.434,1.55,1.30848,0.38164000000000003,1.363,0.060480000000000006,0.017640000000000003,0.063,1.248,0.364,1.3
2019-06-27 23:30:00,1.39872,0.40796000000000004,1.457,0.07392,0.021560000000000003,0.077,1.3248,0.3864,1.38,1.15872,0.33796000000000004,1.207,0.07392,0.021560000000000003,0.077,1.0848,0.3164,1.13
2019-06-28 00:00:00,1.28064,0.37352,1.334,0.051840000000000004,0.015120000000000001,0.054,1.2288000000000001,0.3584,1.28,1.05024,0.30632000000000004,1.094,0.051840000000000004,0.015120000000000001,0.054,0.9984000000000001,0.2912,1.04
2019-06-28 00:30:00,1.18368,0.34524000000000005,1.233,0.05088,0.01484,0.053,1.1328,0.3304,1.18,0.9724800000000001,0.28364,1.013,0.05088,0.01484,0.053,0.9216000000000001,0.26880000000000004,0.96
2019-06-28 01:00:00,1.1328,0.3304,1.18,0.057600000000000005,0.016800000000000002,0.06,1.0752,0.3136,1.12,0.912,0.266,0.9500000000000001,0.057600000000000005,0.016800000000000002,0.06,0.8544,0.2492,0.89
2019-06-28 01:30:00,1.08624,0.31682000000000005,1.1315,0.03984,0.01162,0.0415,1.0464,0.3052,1.09,0.85584,0.24962,0.8915000000000001,0.03984,0.01162,0.0415,0.8160000000000001,0.23800000000000002,0.85
2019-06-28 02:00:00,1.16016,0.33838,1.2085,0.06576,0.019180000000000003,0.0685,1.0944,0.31920000000000004,1.1400000000000001,0.92976,0.27118000000000003,0.9685,0.06576,0.019180000000000003,0.0685,0.864,0.252,0.9
2019-06-28 02:30:00,1.1304,0.3297,1.1775,0.07440000000000001,0.0217,0.0775,1.056,0.308,1.1,0.9192,0.2681,0.9575,0.07440000000000001,0.0217,0.0775,0.8448,0.2464,0.88
2019-06-28 03:00:00,1.13376,0.33068000000000003,1.181,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.0656,0.3108,1.11,0.96096,0.28028000000000003,1.001,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.8928,0.2604,0.93
2019-06-28 03:30:00,1.1184,0.3262,1.165,0.062400000000000004,0.0182,0.065,1.056,0.308,1.1,0.9552,0.2786,0.995,0.062400000000000004,0.0182,0.065,0.8928,0.2604,0.93
2019-06-28 04:00:00,1.10736,0.32298000000000004,1.1535,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.0656,0.3108,1.11,0.9345600000000001,0.27258000000000004,0.9735,0.041760000000000005,0.012180000000000002,0.043500000000000004,0.8928,0.2604,0.93
2019-06-28 04:30:00,1.06704,0.31122000000000005,1.1115,0.049440000000000005,0.01442,0.051500000000000004,1.0176,0.2968,1.06,0.8846400000000001,0.25802,0.9215000000000001,0.049440000000000005,0.01442,0.051500000000000004,0.8352,0.2436,0.87
2019-06-28 05:00:00,1.06704,0.31122000000000005,1.1115,0.07824,0.022820000000000003,0.0815,0.9888,0.2884,1.03,0.91344,0.26642000000000005,0.9515,0.07824,0.022820000000000003,0.0815,0.8352,0.2436,0.87
2019-06-28 05:30:00,1.08912,0.31766000000000005,1.1345,0.07152,0.02086,0.0745,1.0176,0.2968,1.06,0.9355200000000001,0.27286000000000005,0.9745,0.07152,0.02086,0.0745,0.864,0.252,0.9
2019-06-28 06:00:00,1.17648,0.34314,1.2255,0.08208,0.023940000000000003,0.0855,1.0944,0.31920000000000004,1.1400000000000001,1.01328,0.29554,1.0555,0.08208,0.023940000000000003,0.0855,0.9312,0.2716,0.97
2019-06-28 06:30:00,1.3032,0.3801,1.3575,0.07440000000000001,0.0217,0.0775,1.2288000000000001,0.3584,1.28,1.1784,0.3437,1.2275,0.07440000000000001,0.0217,0.0775,1.104,0.322,1.15
2019-06-28 07:00:00,1.42368,0.41524000000000005,1.483,0.08928000000000001,0.02604,0.093,1.3344,0.38920000000000005,1.3900000000000001,1.34688,0.39284,1.403,0.08928000000000001,0.02604,0.093,1.2576,0.3668,1.31
2019-06-28 07:30:00,1.6324800000000002,0.47614000000000006,1.7005,0.10608000000000001,0.030940000000000002,0.1105,1.5264,0.44520000000000004,1.5899999999999999,1.5556800000000002,0.45374000000000003,1.6205,0.10608000000000001,0.030940000000000002,0.1105,1.4496,0.4228,1.51
2019-06-28 08:00:00,1.82112,0.5311600000000001,1.897,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.7376,0.5068,1.81,1.78272,0.5199600000000001,1.857,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.6992,0.49560000000000004,1.77
2019-06-28 08:30:00,1.88304,0.54922,1.9615,0.06864,0.020020000000000003,0.07150000000000001,1.8144,0.5292,1.8900000000000001,1.80624,0.5268200000000001,1.8815,0.06864,0.020020000000000003,0.07150000000000001,1.7376,0.5068,1.81
2019-06-28 09:00:00,1.8168000000000002,0.5299,1.8925,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.7472,0.5096,1.82,1.7784,0.5187,1.8525,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.7088,0.4984,1.78
2019-06-28 09:30:00,1.74048,0.5076400000000001,1.8130000000000002,0.08928000000000001,0.02604,0.093,1.6512,0.48160000000000003,1.72,1.74048,0.5076400000000001,1.8130000000000002,0.08928000000000001,0.02604,0.093,1.6512,0.48160000000000003,1.72
2019-06-28 10:00:00,1.68144,0.49042,1.7515,0.09744000000000001,0.02842,0.1015,1.584,0.462,1.65,1.75824,0.51282,1.8315000000000001,0.09744000000000001,0.02842,0.1015,1.6608,0.4844,1.73
2019-06-28 10:30:00,1.50576,0.43918,1.5685,0.09456,0.027580000000000004,0.0985,1.4112,0.4116,1.47,1.68816,0.49238000000000004,1.7585000000000002,0.09456,0.027580000000000004,0.0985,1.5936,0.46480000000000005,1.6600000000000001
2019-06-28 11:00:00,1.3488,0.3934,1.405,0.11040000000000001,0.0322,0.115,1.2384,0.3612,1.29,1.6944,0.49420000000000003,1.7650000000000001,0.11040000000000001,0.0322,0.115,1.584,0.462,1.65
2019-06-28 11:30:00,1.31856,0.38458000000000003,1.3735,0.17616,0.05138,0.1835,1.1424,0.3332,1.19,1.80816,0.5273800000000001,1.8835000000000002,0.17616,0.05138,0.1835,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-06-28 12:00:00,1.26144,0.36792,1.314,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.0656,0.3108,1.11,1.81824,0.53032,1.8940000000000001,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.6224,0.4732,1.69
2019-06-28 12:30:00,1.26768,0.36974,1.3205,0.20208,0.058940000000000006,0.21050000000000002,1.0656,0.3108,1.11,1.81488,0.52934,1.8905,0.20208,0.058940000000000006,0.21050000000000002,1.6128,0.47040000000000004,1.6800000000000002
2019-06-28 13:00:00,1.152,0.336,1.2,0.22080000000000002,0.0644,0.23,0.9312,0.2716,0.97,1.7472,0.5096,1.82,0.22080000000000002,0.0644,0.23,1.5264,0.44520000000000004,1.5899999999999999
2019-06-28 13:30:00,1.01568,0.29624,1.058,0.20928000000000002,0.061040000000000004,0.218,0.8064,0.23520000000000002,0.84,1.65888,0.48384000000000005,1.728,0.20928000000000002,0.061040000000000004,0.218,1.4496,0.4228,1.51
2019-06-28 14:00:00,1.03584,0.30212,1.079,0.18144000000000002,0.05292,0.189,0.8544,0.2492,0.89,1.50624,0.43932000000000004,1.569,0.18144000000000002,0.05292,0.189,1.3248,0.3864,1.38
2019-06-28 14:30:00,1.23936,0.36148,1.291,0.21216000000000002,0.061880000000000004,0.221,1.0272000000000001,0.29960000000000003,1.07,1.46976,0.42868000000000006,1.5310000000000001,0.21216000000000002,0.061880000000000004,0.221,1.2576,0.3668,1.31
2019-06-28 15:00:00,1.21152,0.35336,1.262,0.16512000000000002,0.04816,0.17200000000000001,1.0464,0.3052,1.09,1.43232,0.41776,1.492,0.16512000000000002,0.04816,0.17200000000000001,1.2671999999999999,0.36960000000000004,1.32
2019-06-28 15:30:00,1.21296,0.35378000000000004,1.2635,0.14736000000000002,0.042980000000000004,0.1535,1.0656,0.3108,1.11,1.3953600000000002,0.40698,1.4535,0.14736000000000002,0.042980000000000004,0.1535,1.248,0.364,1.3
2019-06-28 16:00:00,1.31904,0.38472,1.374,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.152,0.336,1.2,1.43424,0.41832,1.494,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.2671999999999999,0.36960000000000004,1.32
2019-06-28 16:30:00,1.3473600000000001,0.39298000000000005,1.4035,0.15696000000000002,0.04578,0.1635,1.1904,0.3472,1.24,1.41456,0.41258000000000006,1.4735,0.15696000000000002,0.04578,0.1635,1.2576,0.3668,1.31
2019-06-28 17:00:00,1.41936,0.41398,1.4785,0.16176000000000001,0.04718000000000001,0.1685,1.2576,0.3668,1.31,1.42896,0.41678000000000004,1.4885000000000002,0.16176000000000001,0.04718000000000001,0.1685,1.2671999999999999,0.36960000000000004,1.32
