Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-28 17:30:00,1.5816,0.46130000000000004,1.6475,0.1416,0.0413,0.14750000000000002,1.44,0.42,1.5,1.4952,0.43610000000000004,1.5575,0.1416,0.0413,0.14750000000000002,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-06-28 18:00:00,1.65216,0.48188000000000003,1.721,0.12576,0.036680000000000004,0.131,1.5264,0.44520000000000004,1.5899999999999999,1.48896,0.43428000000000005,1.5510000000000002,0.12576,0.036680000000000004,0.131,1.3632,0.3976,1.42
2019-06-28 18:30:00,1.67328,0.48804000000000003,1.7429999999999999,0.12768000000000002,0.03724,0.133,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.42368,0.41524000000000005,1.483,0.12768000000000002,0.03724,0.133,1.296,0.378,1.35
2019-06-28 19:00:00,1.77216,0.51688,1.846,0.10176,0.02968,0.106,1.6703999999999999,0.4872,1.74,1.42656,0.41608000000000006,1.486,0.10176,0.02968,0.106,1.3248,0.3864,1.38
2019-06-28 19:30:00,1.87248,0.5461400000000001,1.9505,0.07728,0.02254,0.0805,1.7952,0.5236000000000001,1.87,1.41168,0.41174000000000005,1.4705,0.07728,0.02254,0.0805,1.3344,0.38920000000000005,1.3900000000000001
2019-06-28 20:00:00,1.85472,0.54096,1.932,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.8048000000000002,0.5264,1.88,1.3651200000000001,0.39816,1.422,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.3152,0.3836,1.37
2019-06-28 20:30:00,1.84464,0.53802,1.9215,0.049440000000000005,0.01442,0.051500000000000004,1.7952,0.5236000000000001,1.87,1.34544,0.39242000000000005,1.4015,0.049440000000000005,0.01442,0.051500000000000004,1.296,0.378,1.35
2019-06-28 21:00:00,1.8172800000000002,0.5300400000000001,1.893,0.041280000000000004,0.01204,0.043000000000000003,1.776,0.518,1.85,1.28928,0.37604000000000004,1.343,0.041280000000000004,0.01204,0.043000000000000003,1.248,0.364,1.3
2019-06-28 21:30:00,1.80672,0.5269600000000001,1.8820000000000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.7568000000000001,0.5124000000000001,1.83,1.26912,0.37016000000000004,1.322,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.2192,0.3556,1.27
2019-06-28 22:00:00,1.8168000000000002,0.5299,1.8925,0.031200000000000002,0.0091,0.0325,1.7856,0.5208,1.8599999999999999,1.2504,0.3647,1.3025,0.031200000000000002,0.0091,0.0325,1.2192,0.3556,1.27
2019-06-28 22:30:00,1.80816,0.5273800000000001,1.8835000000000002,0.03216,0.009380000000000001,0.0335,1.776,0.518,1.85,1.24176,0.36218,1.2935,0.03216,0.009380000000000001,0.0335,1.2096,0.3528,1.26
2019-06-28 23:00:00,1.68288,0.49084000000000005,1.7530000000000001,0.05088,0.01484,0.053,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.17408,0.34244,1.223,0.05088,0.01484,0.053,1.1232,0.3276,1.17
2019-06-28 23:30:00,1.6027200000000001,0.46746000000000004,1.6695,0.04752000000000001,0.01386,0.0495,1.5552000000000001,0.4536,1.62,1.08432,0.31626000000000004,1.1295,0.04752000000000001,0.01386,0.0495,1.0368,0.3024,1.08
2019-06-29 00:00:00,1.4784000000000002,0.4312,1.54,0.048,0.014,0.05,1.4304000000000001,0.4172,1.49,0.9984000000000001,0.2912,1.04,0.048,0.014,0.05,0.9504,0.2772,0.99
2019-06-29 00:30:00,1.38192,0.40306000000000003,1.4395,0.04752000000000001,0.01386,0.0495,1.3344,0.38920000000000005,1.3900000000000001,0.9307200000000001,0.27146000000000003,0.9695,0.04752000000000001,0.01386,0.0495,0.8832000000000001,0.2576,0.92
2019-06-29 01:00:00,1.30224,0.37982000000000005,1.3565,0.044640000000000006,0.01302,0.0465,1.2576,0.3668,1.31,0.8990400000000001,0.26222,0.9365,0.044640000000000006,0.01302,0.0465,0.8544,0.2492,0.89
2019-06-29 01:30:00,1.26816,0.36988000000000004,1.321,0.039360000000000006,0.01148,0.041,1.2288000000000001,0.3584,1.28,0.8553600000000001,0.24948,0.891,0.039360000000000006,0.01148,0.041,0.8160000000000001,0.23800000000000002,0.85
2019-06-29 02:00:00,1.25136,0.36498,1.3035,0.03216,0.009380000000000001,0.0335,1.2192,0.3556,1.27,0.82896,0.24178000000000002,0.8635,0.03216,0.009380000000000001,0.0335,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-06-29 02:30:00,1.27104,0.37072000000000005,1.324,0.03264,0.00952,0.034,1.2384,0.3612,1.29,0.8582400000000001,0.25032000000000004,0.894,0.03264,0.00952,0.034,0.8256,0.24080000000000001,0.86
2019-06-29 03:00:00,1.28928,0.37604000000000004,1.343,0.022080000000000002,0.00644,0.023,1.2671999999999999,0.36960000000000004,1.32,0.8476800000000001,0.24724000000000002,0.883,0.022080000000000002,0.00644,0.023,0.8256,0.24080000000000001,0.86
2019-06-29 03:30:00,1.29072,0.37646,1.3445,0.013920000000000002,0.00406,0.0145,1.2768,0.3724,1.33,0.85872,0.25046,0.8945000000000001,0.013920000000000002,0.00406,0.0145,0.8448,0.2464,0.88
2019-06-29 04:00:00,1.2696,0.3703,1.3225,0.012,0.0035,0.0125,1.2576,0.3668,1.31,0.8472000000000001,0.24710000000000001,0.8825000000000001,0.012,0.0035,0.0125,0.8352,0.2436,0.87
2019-06-29 04:30:00,1.23888,0.36134000000000005,1.2905,0.019680000000000003,0.00574,0.0205,1.2192,0.3556,1.27,0.8164800000000001,0.23814000000000002,0.8505,0.019680000000000003,0.00574,0.0205,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-06-29 05:00:00,1.21152,0.35336,1.262,0.01152,0.00336,0.012,1.2,0.35000000000000003,1.25,0.8179200000000001,0.23856000000000002,0.852,0.01152,0.00336,0.012,0.8064,0.23520000000000002,0.84
2019-06-29 05:30:00,1.18512,0.34566,1.2345,0.00432,0.00126,0.0045000000000000005,1.1808,0.34440000000000004,1.23,0.80112,0.23366,0.8345,0.00432,0.00126,0.0045000000000000005,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-06-29 06:00:00,1.18224,0.34482,1.2315,0.011040000000000001,0.00322,0.0115,1.1712,0.3416,1.22,0.81744,0.23842000000000002,0.8515,0.011040000000000001,0.00322,0.0115,0.8064,0.23520000000000002,0.84
2019-06-29 06:30:00,1.25952,0.36736,1.312,0.0019200000000000003,0.0005600000000000001,0.002,1.2576,0.3668,1.31,0.9043200000000001,0.26376,0.9420000000000001,0.0019200000000000003,0.0005600000000000001,0.002,0.9024000000000001,0.2632,0.9400000000000001
2019-06-29 07:00:00,1.36368,0.39774000000000004,1.4205,0.00048000000000000007,0.00014000000000000001,0.0005,1.3632,0.3976,1.42,1.03728,0.30254000000000003,1.0805,0.00048000000000000007,0.00014000000000000001,0.0005,1.0368,0.3024,1.08
2019-06-29 07:30:00,1.49184,0.43512000000000006,1.554,0.0038400000000000005,0.0011200000000000001,0.004,1.488,0.434,1.55,1.15584,0.33712000000000003,1.204,0.0038400000000000005,0.0011200000000000001,0.004,1.152,0.336,1.2
2019-06-29 08:00:00,1.51104,0.44072000000000006,1.574,0.0038400000000000005,0.0011200000000000001,0.004,1.5072,0.43960000000000005,1.57,1.29024,0.37632000000000004,1.344,0.0038400000000000005,0.0011200000000000001,0.004,1.2864,0.37520000000000003,1.34
2019-06-29 08:30:00,1.54176,0.44968,1.6059999999999999,0.00576,0.00168,0.006,1.536,0.448,1.6,1.38816,0.40488,1.446,0.00576,0.00168,0.006,1.3824,0.4032,1.44
2019-06-29 09:00:00,1.55808,0.45444,1.623,0.00288,0.00084,0.003,1.5552000000000001,0.4536,1.62,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.00288,0.00084,0.003,1.44,0.42,1.5
2019-06-29 09:30:00,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53,1.4016,0.4088,1.46,0.0,0.0,0.0,1.4016,0.4088,1.46
2019-06-29 10:00:00,1.3728,0.40040000000000003,1.43,0.0,0.0,0.0,1.3728,0.40040000000000003,1.43,1.392,0.406,1.45,0.0,0.0,0.0,1.392,0.406,1.45
2019-06-29 10:30:00,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.0,0.0,0.0,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,1.4304000000000001,0.4172,1.49
2019-06-29 11:00:00,1.3152,0.3836,1.37,0.0,0.0,0.0,1.3152,0.3836,1.37,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52
2019-06-29 11:30:00,1.2816,0.3738,1.335,0.0048000000000000004,0.0014,0.005,1.2768,0.3724,1.33,1.4928,0.4354,1.5550000000000002,0.0048000000000000004,0.0014,0.005,1.488,0.434,1.55
2019-06-29 12:00:00,1.24224,0.36232000000000003,1.294,0.0038400000000000005,0.0011200000000000001,0.004,1.2384,0.3612,1.29,1.4246400000000001,0.41552000000000006,1.484,0.0038400000000000005,0.0011200000000000001,0.004,1.4208,0.41440000000000005,1.48
2019-06-29 12:30:00,1.2096,0.3528,1.26,0.009600000000000001,0.0028,0.01,1.2,0.35000000000000003,1.25,1.4208,0.41440000000000005,1.48,0.009600000000000001,0.0028,0.01,1.4112,0.4116,1.47
2019-06-29 13:00:00,1.0747200000000001,0.31346,1.1195,0.02832,0.00826,0.029500000000000002,1.0464,0.3052,1.09,1.3243200000000002,0.38626000000000005,1.3795,0.02832,0.00826,0.029500000000000002,1.296,0.378,1.35
2019-06-29 13:30:00,1.06032,0.30926000000000003,1.1045,0.04272,0.01246,0.044500000000000005,1.0176,0.2968,1.06,1.3003200000000001,0.37926000000000004,1.3545,0.04272,0.01246,0.044500000000000005,1.2576,0.3668,1.31
2019-06-29 14:00:00,1.02672,0.29946,1.0695000000000001,0.057120000000000004,0.01666,0.059500000000000004,0.9696,0.2828,1.01,1.26672,0.36946,1.3195000000000001,0.057120000000000004,0.01666,0.059500000000000004,1.2096,0.3528,1.26
2019-06-29 14:30:00,1.0128,0.2954,1.055,0.07200000000000001,0.021,0.075,0.9408000000000001,0.27440000000000003,0.98,1.2432,0.36260000000000003,1.295,0.07200000000000001,0.021,0.075,1.1712,0.3416,1.22
2019-06-29 15:00:00,1.0752,0.3136,1.12,0.1056,0.0308,0.11,0.9696,0.2828,1.01,1.2768,0.3724,1.33,0.1056,0.0308,0.11,1.1712,0.3416,1.22
2019-06-29 15:30:00,1.11408,0.32494,1.1605,0.14448000000000003,0.042140000000000004,0.1505,0.9696,0.2828,1.01,1.29648,0.37814000000000003,1.3505,0.14448000000000003,0.042140000000000004,0.1505,1.152,0.336,1.2
2019-06-29 16:00:00,1.12176,0.32718,1.1685,0.16176000000000001,0.04718000000000001,0.1685,0.96,0.28,1.0,1.2945600000000002,0.37758,1.3485,0.16176000000000001,0.04718000000000001,0.1685,1.1328,0.3304,1.18
2019-06-29 16:30:00,1.17984,0.34412000000000004,1.229,0.12384,0.036120000000000006,0.129,1.056,0.308,1.1,1.29504,0.37772000000000006,1.349,0.12384,0.036120000000000006,0.129,1.1712,0.3416,1.22
2019-06-29 17:00:00,1.33872,0.39046000000000003,1.3945,0.11952000000000002,0.03486,0.1245,1.2192,0.3556,1.27,1.35792,0.39606,1.4145,0.11952000000000002,0.03486,0.1245,1.2384,0.3612,1.29
2019-06-29 17:30:00,1.47552,0.43036,1.537,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.392,0.406,1.45,1.39872,0.40796000000000004,1.457,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.3152,0.3836,1.37
2019-06-29 18:00:00,1.61328,0.47054,1.6804999999999999,0.06768,0.01974,0.07050000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.42128,0.41454,1.4805000000000001,0.06768,0.01974,0.07050000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-06-29 18:30:00,1.6968,0.4949,1.7675,0.0456,0.013300000000000001,0.0475,1.6512,0.48160000000000003,1.72,1.3896,0.4053,1.4475,0.0456,0.013300000000000001,0.0475,1.344,0.392,1.4
2019-06-29 19:00:00,1.79712,0.5241600000000001,1.8719999999999999,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.7472,0.5096,1.82,1.4131200000000002,0.41216,1.472,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.3632,0.3976,1.42
2019-06-29 19:30:00,1.8048000000000002,0.5264,1.88,0.07680000000000001,0.0224,0.08,1.728,0.504,1.8,1.3728,0.40040000000000003,1.43,0.07680000000000001,0.0224,0.08,1.296,0.378,1.35
2019-06-29 20:00:00,1.7980800000000001,0.52444,1.873,0.07968,0.02324,0.083,1.7184,0.5012,1.79,1.32768,0.38724000000000003,1.383,0.07968,0.02324,0.083,1.248,0.364,1.3
2019-06-29 20:30:00,1.8359999999999999,0.5355,1.9125,0.0984,0.0287,0.10250000000000001,1.7376,0.5068,1.81,1.3272,0.3871,1.3825,0.0984,0.0287,0.10250000000000001,1.2288000000000001,0.3584,1.28
2019-06-29 21:00:00,1.71264,0.49952,1.784,0.09024,0.026320000000000003,0.094,1.6224,0.4732,1.69,1.24224,0.36232000000000003,1.294,0.09024,0.026320000000000003,0.094,1.152,0.336,1.2
2019-06-29 21:30:00,1.69296,0.49378000000000005,1.7635,0.19536,0.05698,0.20350000000000001,1.4976,0.4368,1.56,1.2705600000000001,0.37058,1.3235000000000001,0.19536,0.05698,0.20350000000000001,1.0752,0.3136,1.12
2019-06-29 22:00:00,1.7136,0.4998,1.7850000000000001,0.1776,0.051800000000000006,0.185,1.536,0.448,1.6,1.3008,0.3794,1.355,0.1776,0.051800000000000006,0.185,1.1232,0.3276,1.17
2019-06-29 22:30:00,1.71648,0.5006400000000001,1.788,0.20928000000000002,0.061040000000000004,0.218,1.5072,0.43960000000000005,1.57,1.31328,0.38304000000000005,1.3679999999999999,0.20928000000000002,0.061040000000000004,0.218,1.104,0.322,1.15
2019-06-29 23:00:00,1.63584,0.47712000000000004,1.704,0.20544,0.05992000000000001,0.214,1.4304000000000001,0.4172,1.49,1.2230400000000001,0.35672000000000004,1.274,0.20544,0.05992000000000001,0.214,1.0176,0.2968,1.06
2019-06-29 23:30:00,1.51584,0.44212,1.579,0.20064,0.05852,0.209,1.3152,0.3836,1.37,1.1222400000000001,0.32732,1.169,0.20064,0.05852,0.209,0.9216000000000001,0.26880000000000004,0.96
2019-06-30 00:00:00,1.39584,0.40712000000000004,1.454,0.07104,0.020720000000000002,0.074,1.3248,0.3864,1.38,1.03104,0.30072000000000004,1.074,0.07104,0.020720000000000002,0.074,0.96,0.28,1.0
2019-06-30 00:30:00,1.3128,0.3829,1.3675,0.1416,0.0413,0.14750000000000002,1.1712,0.3416,1.22,0.9384,0.2737,0.9775,0.1416,0.0413,0.14750000000000002,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-06-30 01:00:00,1.24752,0.36386,1.2995,0.18192000000000003,0.05306,0.1895,1.0656,0.3108,1.11,0.90192,0.26306,0.9395,0.18192000000000003,0.05306,0.1895,0.72,0.21,0.75
2019-06-30 01:30:00,1.20384,0.35112000000000004,1.254,0.17664000000000002,0.05152,0.184,1.0272000000000001,0.29960000000000003,1.07,0.8966400000000001,0.26152000000000003,0.934,0.17664000000000002,0.05152,0.184,0.72,0.21,0.75
2019-06-30 02:00:00,1.1961600000000001,0.34888,1.246,0.11136000000000001,0.03248,0.116,1.0848,0.3164,1.13,0.8697600000000001,0.25368,0.906,0.11136000000000001,0.03248,0.116,0.7584000000000001,0.2212,0.79
2019-06-30 02:30:00,1.23216,0.35938000000000003,1.2835,0.21456000000000003,0.06258000000000001,0.2235,1.0176,0.2968,1.06,0.8769600000000001,0.25578,0.9135000000000001,0.21456000000000003,0.06258000000000001,0.2235,0.6624,0.1932,0.6900000000000001
2019-06-30 03:00:00,1.1976,0.3493,1.2475,0.228,0.0665,0.23750000000000002,0.9696,0.2828,1.01,0.8616,0.2513,0.8975000000000001,0.228,0.0665,0.23750000000000002,0.6336,0.18480000000000002,0.66
2019-06-30 03:30:00,1.18416,0.34538,1.2335,0.27216,0.07938,0.28350000000000003,0.912,0.266,0.9500000000000001,0.86736,0.25298000000000004,0.9035000000000001,0.27216,0.07938,0.28350000000000003,0.5952000000000001,0.1736,0.62
2019-06-30 04:00:00,1.14864,0.33502000000000004,1.1965,0.22704000000000002,0.06622,0.23650000000000002,0.9216000000000001,0.26880000000000004,0.96,0.8414400000000001,0.24542000000000003,0.8765000000000001,0.22704000000000002,0.06622,0.23650000000000002,0.6144000000000001,0.1792,0.64
2019-06-30 04:30:00,1.13472,0.33096000000000003,1.182,0.17472000000000001,0.050960000000000005,0.182,0.96,0.28,1.0,0.82752,0.24136000000000002,0.862,0.17472000000000001,0.050960000000000005,0.182,0.6528,0.1904,0.68
2019-06-30 05:00:00,1.07856,0.31458,1.1235,0.17616,0.05138,0.1835,0.9024000000000001,0.2632,0.9400000000000001,0.8001600000000001,0.23338000000000003,0.8335,0.17616,0.05138,0.1835,0.624,0.182,0.65
2019-06-30 05:30:00,1.0824,0.31570000000000004,1.1275,0.1608,0.046900000000000004,0.1675,0.9216000000000001,0.26880000000000004,0.96,0.8424,0.2457,0.8775000000000001,0.1608,0.046900000000000004,0.1675,0.6816,0.1988,0.71
2019-06-30 06:00:00,1.09824,0.32032000000000005,1.1440000000000001,0.15744000000000002,0.04592,0.164,0.9408000000000001,0.27440000000000003,0.98,0.8582400000000001,0.25032000000000004,0.894,0.15744000000000002,0.04592,0.164,0.7008,0.2044,0.73
2019-06-30 06:30:00,1.15152,0.33586000000000005,1.1995,0.11472,0.033460000000000004,0.11950000000000001,1.0368,0.3024,1.08,0.9115200000000001,0.26586000000000004,0.9495,0.11472,0.033460000000000004,0.11950000000000001,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-06-30 07:00:00,1.16688,0.34034000000000003,1.2155,0.12048,0.035140000000000005,0.1255,1.0464,0.3052,1.09,0.96528,0.28154,1.0055,0.12048,0.035140000000000005,0.1255,0.8448,0.2464,0.88
2019-06-30 07:30:00,1.19904,0.34972000000000003,1.249,0.17184000000000002,0.050120000000000005,0.179,1.0272000000000001,0.29960000000000003,1.07,1.04544,0.30492,1.089,0.17184000000000002,0.050120000000000005,0.179,0.8736,0.2548,0.91
2019-06-30 08:00:00,1.20336,0.35098,1.2535,0.20496,0.05978000000000001,0.21350000000000002,0.9984000000000001,0.2912,1.04,1.10736,0.32298000000000004,1.1535,0.20496,0.05978000000000001,0.21350000000000002,0.9024000000000001,0.2632,0.9400000000000001
2019-06-30 08:30:00,1.21488,0.35434000000000004,1.2655,0.25488,0.07434,0.2655,0.96,0.28,1.0,1.2052800000000001,0.35154,1.2555,0.25488,0.07434,0.2655,0.9504,0.2772,0.99
2019-06-30 09:00:00,1.33104,0.38822,1.3865,0.22704000000000002,0.06622,0.23650000000000002,1.104,0.322,1.15,1.3118400000000001,0.38262,1.3665,0.22704000000000002,0.06622,0.23650000000000002,1.0848,0.3164,1.13
2019-06-30 09:30:00,1.37568,0.40124000000000004,1.433,0.27168000000000003,0.07924,0.28300000000000003,1.104,0.322,1.15,1.37568,0.40124000000000004,1.433,0.27168000000000003,0.07924,0.28300000000000003,1.104,0.322,1.15
2019-06-30 10:00:00,1.29984,0.37912,1.354,0.31104000000000004,0.09072000000000001,0.324,0.9888,0.2884,1.03,1.45344,0.42392,1.514,0.31104000000000004,0.09072000000000001,0.324,1.1424,0.3332,1.19
2019-06-30 10:30:00,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.2016,0.058800000000000005,0.21,1.152,0.336,1.2,1.5072,0.43960000000000005,1.57,0.2016,0.058800000000000005,0.21,1.3056,0.3808,1.3599999999999999
2019-06-30 11:00:00,1.2504,0.3647,1.3025,0.2808,0.0819,0.29250000000000004,0.9696,0.2828,1.01,1.4904,0.43470000000000003,1.5525,0.2808,0.0819,0.29250000000000004,1.2096,0.3528,1.26
2019-06-30 11:30:00,1.2172800000000001,0.35504,1.268,0.28608,0.08344,0.298,0.9312,0.2716,0.97,1.46688,0.42784000000000005,1.528,0.28608,0.08344,0.298,1.1808,0.34440000000000004,1.23
2019-06-30 12:00:00,1.18896,0.34678000000000003,1.2385,0.30576000000000003,0.08918000000000001,0.3185,0.8832000000000001,0.2576,0.92,1.50576,0.43918,1.5685,0.30576000000000003,0.08918000000000001,0.3185,1.2,0.35000000000000003,1.25
2019-06-30 12:30:00,1.15872,0.33796000000000004,1.207,0.32352000000000003,0.09436000000000001,0.337,0.8352,0.2436,0.87,1.52352,0.44436000000000003,1.587,0.32352000000000003,0.09436000000000001,0.337,1.2,0.35000000000000003,1.25
2019-06-30 13:00:00,1.13568,0.33124000000000003,1.183,0.34848,0.10164000000000001,0.363,0.7872,0.2296,0.8200000000000001,1.51008,0.44044000000000005,1.573,0.34848,0.10164000000000001,0.363,1.1616,0.3388,1.21
2019-06-30 13:30:00,1.12848,0.32914000000000004,1.1755,0.35088,0.10234000000000001,0.3655,0.7776000000000001,0.2268,0.81,1.44528,0.42154,1.5055,0.35088,0.10234000000000001,0.3655,1.0944,0.31920000000000004,1.1400000000000001
2019-06-30 14:00:00,1.15392,0.33656,1.202,0.30912,0.09016,0.322,0.8448,0.2464,0.88,1.35552,0.39536000000000004,1.412,0.30912,0.09016,0.322,1.0464,0.3052,1.09
2019-06-30 14:30:00,1.10208,0.32144,1.148,0.40128,0.11704,0.418,0.7008,0.2044,0.73,1.31328,0.38304000000000005,1.3679999999999999,0.40128,0.11704,0.418,0.912,0.266,0.9500000000000001
2019-06-30 15:00:00,1.05696,0.30828,1.101,0.37536,0.10948000000000001,0.391,0.6816,0.1988,0.71,1.37376,0.40068000000000004,1.431,0.37536,0.10948000000000001,0.391,0.9984000000000001,0.2912,1.04
2019-06-30 15:30:00,1.07616,0.31388000000000005,1.121,0.32736000000000004,0.09548000000000001,0.341,0.7488,0.2184,0.78,1.32576,0.38668,1.381,0.32736000000000004,0.09548000000000001,0.341,0.9984000000000001,0.2912,1.04
2019-06-30 16:00:00,1.11648,0.32564000000000004,1.163,0.30048,0.08764000000000001,0.313,0.8160000000000001,0.23800000000000002,0.85,1.36608,0.39844,1.423,0.30048,0.08764000000000001,0.313,1.0656,0.3108,1.11
2019-06-30 16:30:00,1.23216,0.35938000000000003,1.2835,0.32976000000000005,0.09618,0.3435,0.9024000000000001,0.2632,0.9400000000000001,1.44336,0.42098,1.5035,0.32976000000000005,0.09618,0.3435,1.1136,0.32480000000000003,1.16
2019-06-30 17:00:00,1.38096,0.40278,1.4385,0.29616000000000003,0.08638000000000001,0.3085,1.0848,0.3164,1.13,1.46736,0.42798,1.5285000000000002,0.29616000000000003,0.08638000000000001,0.3085,1.1712,0.3416,1.22
2019-06-30 17:30:00,1.55088,0.45234,1.6155,0.32208000000000003,0.09394000000000001,0.3355,1.2288000000000001,0.3584,1.28,1.59888,0.46634000000000003,1.6655,0.32208000000000003,0.09394000000000001,0.3355,1.2768,0.3724,1.33
2019-06-30 18:00:00,1.6324800000000002,0.47614000000000006,1.7005,0.37488000000000005,0.10934,0.3905,1.2576,0.3668,1.31,1.59408,0.46494,1.6605,0.37488000000000005,0.10934,0.3905,1.2192,0.3556,1.27
2019-06-30 18:30:00,1.71312,0.49966000000000005,1.7845,0.31152,0.09086000000000001,0.3245,1.4016,0.4088,1.46,1.59792,0.46606000000000003,1.6644999999999999,0.31152,0.09086000000000001,0.3245,1.2864,0.37520000000000003,1.34
2019-06-30 19:00:00,1.8024,0.5257000000000001,1.8775,0.3528,0.1029,0.3675,1.4496,0.4228,1.51,1.6296,0.4753,1.6975,0.3528,0.1029,0.3675,1.2768,0.3724,1.33
2019-06-30 19:30:00,1.87824,0.5478200000000001,1.9565000000000001,0.29424,0.08582000000000001,0.3065,1.584,0.462,1.65,1.57104,0.45822,1.6365,0.29424,0.08582000000000001,0.3065,1.2768,0.3724,1.33
2019-06-30 20:00:00,1.90464,0.55552,1.984,0.26304,0.07672000000000001,0.274,1.6416,0.4788,1.71,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.26304,0.07672000000000001,0.274,1.2864,0.37520000000000003,1.34
2019-06-30 20:30:00,1.88496,0.54978,1.9635,0.25296,0.07378000000000001,0.2635,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.4721600000000001,0.42938000000000004,1.5335,0.25296,0.07378000000000001,0.2635,1.2192,0.3556,1.27
2019-06-30 21:00:00,1.88592,0.55006,1.9645000000000001,0.18672000000000002,0.05446,0.1945,1.6992,0.49560000000000004,1.77,1.4251200000000002,0.41566000000000003,1.4845000000000002,0.18672000000000002,0.05446,0.1945,1.2384,0.3612,1.29
2019-06-30 21:30:00,1.80624,0.5268200000000001,1.8815,0.15504,0.04522,0.1615,1.6512,0.48160000000000003,1.72,1.39344,0.40642000000000006,1.4515,0.15504,0.04522,0.1615,1.2384,0.3612,1.29
2019-06-30 22:00:00,1.7711999999999999,0.5166000000000001,1.845,0.0816,0.0238,0.085,1.6896,0.4928,1.76,1.3296000000000001,0.38780000000000003,1.385,0.0816,0.0238,0.085,1.248,0.364,1.3
2019-06-30 22:30:00,1.79376,0.5231800000000001,1.8685,0.09456,0.027580000000000004,0.0985,1.6992,0.49560000000000004,1.77,1.33296,0.38878,1.3885,0.09456,0.027580000000000004,0.0985,1.2384,0.3612,1.29
2019-06-30 23:00:00,1.6382400000000001,0.47782,1.7065000000000001,0.16944,0.049420000000000006,0.17650000000000002,1.4688,0.4284,1.53,1.24464,0.36302,1.2965,0.16944,0.049420000000000006,0.17650000000000002,1.0752,0.3136,1.12
2019-06-30 23:30:00,1.46496,0.42728000000000005,1.526,0.21696000000000001,0.06328,0.226,1.248,0.364,1.3,1.13856,0.33208000000000004,1.186,0.21696000000000001,0.06328,0.226,0.9216000000000001,0.26880000000000004,0.96
2019-07-01 00:00:00,1.3651200000000001,0.39816,1.422,0.18432,0.05376,0.192,1.1808,0.34440000000000004,1.23,1.03872,0.30296,1.082,0.18432,0.05376,0.192,0.8544,0.2492,0.89
2019-07-01 00:30:00,1.27536,0.37198000000000003,1.3285,0.15216000000000002,0.04438,0.1585,1.1232,0.3276,1.17,0.9873600000000001,0.28798,1.0285,0.15216000000000002,0.04438,0.1585,0.8352,0.2436,0.87
2019-07-01 01:00:00,1.2456,0.3633,1.2974999999999999,0.12240000000000001,0.0357,0.1275,1.1232,0.3276,1.17,0.9864,0.2877,1.0275,0.12240000000000001,0.0357,0.1275,0.864,0.252,0.9
2019-07-01 01:30:00,1.2230400000000001,0.35672000000000004,1.274,0.10944000000000001,0.031920000000000004,0.114,1.1136,0.32480000000000003,1.16,0.94464,0.27552000000000004,0.984,0.10944000000000001,0.031920000000000004,0.114,0.8352,0.2436,0.87
2019-07-01 02:00:00,1.25808,0.36694000000000004,1.3105,0.10608000000000001,0.030940000000000002,0.1105,1.152,0.336,1.2,0.9316800000000001,0.27174000000000004,0.9705,0.10608000000000001,0.030940000000000002,0.1105,0.8256,0.24080000000000001,0.86
2019-07-01 02:30:00,1.23552,0.36036,1.287,0.11232,0.032760000000000004,0.117,1.1232,0.3276,1.17,0.9379200000000001,0.27356,0.977,0.11232,0.032760000000000004,0.117,0.8256,0.24080000000000001,0.86
2019-07-01 03:00:00,1.2230400000000001,0.35672000000000004,1.274,0.08064,0.023520000000000003,0.084,1.1424,0.3332,1.19,0.9542400000000001,0.27832,0.994,0.08064,0.023520000000000003,0.084,0.8736,0.2548,0.91
2019-07-01 03:30:00,1.25424,0.36582000000000003,1.3065,0.07344,0.02142,0.0765,1.1808,0.34440000000000004,1.23,0.9278400000000001,0.27062,0.9665,0.07344,0.02142,0.0765,0.8544,0.2492,0.89
2019-07-01 04:00:00,1.23648,0.36064,1.288,0.05568000000000001,0.01624,0.058,1.1808,0.34440000000000004,1.23,0.8908800000000001,0.25984,0.928,0.05568000000000001,0.01624,0.058,0.8352,0.2436,0.87
2019-07-01 04:30:00,1.24464,0.36302,1.2965,0.15024,0.043820000000000005,0.1565,1.0944,0.31920000000000004,1.1400000000000001,0.8798400000000001,0.25662,0.9165000000000001,0.15024,0.043820000000000005,0.1565,0.7296,0.21280000000000002,0.76
2019-07-01 05:00:00,1.24368,0.36274,1.2955,0.14928000000000002,0.04354,0.1555,1.0944,0.31920000000000004,1.1400000000000001,0.86928,0.25354000000000004,0.9055000000000001,0.14928000000000002,0.04354,0.1555,0.72,0.21,0.75
2019-07-01 05:30:00,1.21824,0.35532,1.2690000000000001,0.09504000000000001,0.02772,0.099,1.1232,0.3276,1.17,0.8918400000000001,0.26012,0.929,0.09504000000000001,0.02772,0.099,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-07-01 06:00:00,1.29216,0.37688000000000005,1.346,0.13056,0.03808,0.136,1.1616,0.3388,1.21,0.9561600000000001,0.27888,0.996,0.13056,0.03808,0.136,0.8256,0.24080000000000001,0.86
2019-07-01 06:30:00,1.4256,0.4158,1.4849999999999999,0.13920000000000002,0.040600000000000004,0.145,1.2864,0.37520000000000003,1.34,1.0896,0.3178,1.135,0.13920000000000002,0.040600000000000004,0.145,0.9504,0.2772,0.99
2019-07-01 07:00:00,1.5259200000000002,0.44506,1.5895000000000001,0.06672,0.01946,0.0695,1.4592,0.42560000000000003,1.52,1.21872,0.35546000000000005,1.2695,0.06672,0.01946,0.0695,1.152,0.336,1.2
2019-07-01 07:30:00,1.74336,0.50848,1.816,0.14976,0.043680000000000004,0.156,1.5936,0.46480000000000005,1.6600000000000001,1.4073600000000002,0.41048,1.466,0.14976,0.043680000000000004,0.156,1.2576,0.3668,1.31
2019-07-01 08:00:00,1.81488,0.52934,1.8905,0.25968,0.07574,0.2705,1.5552000000000001,0.4536,1.62,1.56528,0.45654000000000006,1.6305,0.25968,0.07574,0.2705,1.3056,0.3808,1.3599999999999999
2019-07-01 08:30:00,1.8359999999999999,0.5355,1.9125,0.3672,0.1071,0.3825,1.4688,0.4284,1.53,1.6344,0.4767,1.7025000000000001,0.3672,0.1071,0.3825,1.2671999999999999,0.36960000000000004,1.32
2019-07-01 09:00:00,1.85952,0.5423600000000001,1.937,0.34272,0.09996000000000001,0.357,1.5168,0.4424,1.58,1.65792,0.48356000000000005,1.7269999999999999,0.34272,0.09996000000000001,0.357,1.3152,0.3836,1.37
2019-07-01 09:30:00,1.608,0.46900000000000003,1.675,0.3408,0.0994,0.355,1.2671999999999999,0.36960000000000004,1.32,1.6944,0.49420000000000003,1.7650000000000001,0.3408,0.0994,0.355,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-07-01 10:00:00,1.68288,0.49084000000000005,1.7530000000000001,0.31968,0.09324,0.333,1.3632,0.3976,1.42,1.7692800000000002,0.51604,1.843,0.31968,0.09324,0.333,1.4496,0.4228,1.51
2019-07-01 10:30:00,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.31488000000000005,0.09184,0.328,1.4784000000000002,0.4312,1.54,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.31488000000000005,0.09184,0.328,1.3056,0.3808,1.3599999999999999
2019-07-01 11:00:00,1.78272,0.5199600000000001,1.857,0.33312,0.09716000000000001,0.34700000000000003,1.4496,0.4228,1.51,1.62912,0.47516,1.697,0.33312,0.09716000000000001,0.34700000000000003,1.296,0.378,1.35
2019-07-01 11:30:00,1.75584,0.51212,1.8290000000000002,0.32544,0.09492,0.339,1.4304000000000001,0.4172,1.49,1.68864,0.49252,1.759,0.32544,0.09492,0.339,1.3632,0.3976,1.42
2019-07-01 12:00:00,1.82496,0.5322800000000001,1.901,0.29856000000000005,0.08708,0.311,1.5264,0.44520000000000004,1.5899999999999999,1.73856,0.5070800000000001,1.811,0.29856000000000005,0.08708,0.311,1.44,0.42,1.5
2019-07-01 12:30:00,1.83024,0.5338200000000001,1.9065,0.35184000000000004,0.10262,0.3665,1.4784000000000002,0.4312,1.54,1.67664,0.48902000000000007,1.7465000000000002,0.35184000000000004,0.10262,0.3665,1.3248,0.3864,1.38
2019-07-01 13:00:00,1.79424,0.52332,1.869,0.34464,0.10052000000000001,0.359,1.4496,0.4228,1.51,1.6502400000000002,0.48132,1.7189999999999999,0.34464,0.10052000000000001,0.359,1.3056,0.3808,1.3599999999999999
2019-07-01 13:30:00,1.61952,0.47236000000000006,1.687,0.24672000000000002,0.07196000000000001,0.257,1.3728,0.40040000000000003,1.43,1.5619200000000002,0.45556,1.627,0.24672000000000002,0.07196000000000001,0.257,1.3152,0.3836,1.37
2019-07-01 14:00:00,1.66944,0.48692,1.7389999999999999,0.26784,0.07812000000000001,0.279,1.4016,0.4088,1.46,1.59264,0.46452000000000004,1.659,0.26784,0.07812000000000001,0.279,1.3248,0.3864,1.38
2019-07-01 14:30:00,1.67184,0.48762000000000005,1.7415,0.29904000000000003,0.08722,0.3115,1.3728,0.40040000000000003,1.43,1.56624,0.45682000000000006,1.6315,0.29904000000000003,0.08722,0.3115,1.2671999999999999,0.36960000000000004,1.32
2019-07-01 15:00:00,1.72992,0.50456,1.802,0.27072,0.07896,0.28200000000000003,1.4592,0.42560000000000003,1.52,1.50912,0.44016000000000005,1.572,0.27072,0.07896,0.28200000000000003,1.2384,0.3612,1.29
2019-07-01 15:30:00,1.60224,0.46732,1.669,0.21984,0.06412000000000001,0.229,1.3824,0.4032,1.44,1.56384,0.45612,1.629,0.21984,0.06412000000000001,0.229,1.344,0.392,1.4
2019-07-01 16:00:00,1.7136,0.4998,1.7850000000000001,0.22560000000000002,0.0658,0.23500000000000001,1.488,0.434,1.55,1.7616,0.5138,1.835,0.22560000000000002,0.0658,0.23500000000000001,1.536,0.448,1.6
2019-07-01 16:30:00,1.7136,0.4998,1.7850000000000001,0.3408,0.0994,0.355,1.3728,0.40040000000000003,1.43,1.6464,0.4802,1.7149999999999999,0.3408,0.0994,0.355,1.3056,0.3808,1.3599999999999999
2019-07-01 17:00:00,1.8576000000000001,0.5418000000000001,1.935,0.36960000000000004,0.1078,0.385,1.488,0.434,1.55,1.6752,0.48860000000000003,1.745,0.36960000000000004,0.1078,0.385,1.3056,0.3808,1.3599999999999999
2019-07-01 17:30:00,1.77984,0.51912,1.854,0.33984000000000003,0.09912000000000001,0.354,1.44,0.42,1.5,1.7510400000000002,0.5107200000000001,1.824,0.33984000000000003,0.09912000000000001,0.354,1.4112,0.4116,1.47
2019-07-01 18:00:00,1.8504,0.5397000000000001,1.9275,0.3528,0.1029,0.3675,1.4976,0.4368,1.56,1.7736,0.5173,1.8475000000000001,0.3528,0.1029,0.3675,1.4208,0.41440000000000005,1.48
2019-07-01 18:30:00,1.8763200000000002,0.5472600000000001,1.9545,0.40752000000000005,0.11886000000000001,0.42450000000000004,1.4688,0.4284,1.53,1.68432,0.49126000000000003,1.7545000000000002,0.40752000000000005,0.11886000000000001,0.42450000000000004,1.2768,0.3724,1.33
2019-07-01 19:00:00,1.9358400000000002,0.56462,2.0165,0.26544,0.07742,0.2765,1.6703999999999999,0.4872,1.74,1.74384,0.5086200000000001,1.8165,0.26544,0.07742,0.2765,1.4784000000000002,0.4312,1.54
2019-07-01 19:30:00,1.9824000000000002,0.5782,2.065,0.3024,0.0882,0.315,1.6800000000000002,0.49,1.75,1.6560000000000001,0.483,1.725,0.3024,0.0882,0.315,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-07-01 20:00:00,1.9939200000000001,0.5815600000000001,2.077,0.36192,0.10556000000000001,0.377,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.62912,0.47516,1.697,0.36192,0.10556000000000001,0.377,1.2671999999999999,0.36960000000000004,1.32
2019-07-01 20:30:00,1.9171200000000002,0.55916,1.9969999999999999,0.29472000000000004,0.08596000000000001,0.307,1.6224,0.4732,1.69,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.29472000000000004,0.08596000000000001,0.307,1.2096,0.3528,1.26
2019-07-01 21:00:00,1.90272,0.55496,1.982,0.28032,0.08176000000000001,0.292,1.6224,0.4732,1.69,1.44192,0.42056000000000004,1.502,0.28032,0.08176000000000001,0.292,1.1616,0.3388,1.21
2019-07-01 21:30:00,1.84512,0.5381600000000001,1.9220000000000002,0.26112,0.07616,0.272,1.584,0.462,1.65,1.39392,0.40656000000000003,1.452,0.26112,0.07616,0.272,1.1328,0.3304,1.18
2019-07-01 22:00:00,1.8518400000000002,0.54012,1.929,0.16224000000000002,0.04732,0.169,1.6896,0.4928,1.76,1.30464,0.38052,1.359,0.16224000000000002,0.04732,0.169,1.1424,0.3332,1.19
2019-07-01 22:30:00,1.85472,0.54096,1.932,0.12672,0.03696,0.132,1.728,0.504,1.8,1.29792,0.37856,1.3519999999999999,0.12672,0.03696,0.132,1.1712,0.3416,1.22
2019-07-01 23:00:00,1.72032,0.5017600000000001,1.792,0.04032,0.011760000000000001,0.042,1.6800000000000002,0.49,1.75,1.20192,0.35056000000000004,1.252,0.04032,0.011760000000000001,0.042,1.1616,0.3388,1.21
2019-07-01 23:30:00,1.5729600000000001,0.45878,1.6385,0.03696,0.010780000000000001,0.0385,1.536,0.448,1.6,1.12176,0.32718,1.1685,0.03696,0.010780000000000001,0.0385,1.0848,0.3164,1.13
2019-07-02 00:00:00,1.45008,0.42294000000000004,1.5105,0.09648000000000001,0.028140000000000002,0.1005,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.01808,0.29694000000000004,1.0605,0.09648000000000001,0.028140000000000002,0.1005,0.9216000000000001,0.26880000000000004,0.96
2019-07-02 00:30:00,1.34688,0.39284,1.403,0.09888000000000001,0.02884,0.10300000000000001,1.248,0.364,1.3,0.9820800000000001,0.28644000000000003,1.023,0.09888000000000001,0.02884,0.10300000000000001,0.8832000000000001,0.2576,0.92
2019-07-02 01:00:00,1.3358400000000001,0.38962,1.3915,0.09744000000000001,0.02842,0.1015,1.2384,0.3612,1.29,0.9422400000000001,0.27482,0.9815,0.09744000000000001,0.02842,0.1015,0.8448,0.2464,0.88
2019-07-02 01:30:00,1.3243200000000002,0.38626000000000005,1.3795,0.09552000000000001,0.027860000000000003,0.0995,1.2288000000000001,0.3584,1.28,0.92112,0.26866,0.9595,0.09552000000000001,0.027860000000000003,0.0995,0.8256,0.24080000000000001,0.86
2019-07-02 02:00:00,1.33152,0.38836000000000004,1.387,0.09312000000000001,0.027160000000000004,0.097,1.2384,0.3612,1.29,0.8995200000000001,0.26236000000000004,0.937,0.09312000000000001,0.027160000000000004,0.097,0.8064,0.23520000000000002,0.84
2019-07-02 02:30:00,1.38432,0.40376,1.442,0.07872000000000001,0.02296,0.082,1.3056,0.3808,1.3599999999999999,0.9139200000000001,0.26656,0.9520000000000001,0.07872000000000001,0.02296,0.082,0.8352,0.2436,0.87
2019-07-02 03:00:00,1.3771200000000001,0.40166,1.4344999999999999,0.06192,0.018060000000000003,0.0645,1.3152,0.3836,1.37,0.9067200000000001,0.26446000000000003,0.9445,0.06192,0.018060000000000003,0.0645,0.8448,0.2464,0.88
2019-07-02 03:30:00,1.3713600000000001,0.39998000000000006,1.4285,0.046560000000000004,0.013580000000000002,0.0485,1.3248,0.3864,1.38,0.9009600000000001,0.26278,0.9385,0.046560000000000004,0.013580000000000002,0.0485,0.8544,0.2492,0.89
2019-07-02 04:00:00,1.34688,0.39284,1.403,0.041280000000000004,0.01204,0.043000000000000003,1.3056,0.3808,1.3599999999999999,0.89568,0.26124,0.933,0.041280000000000004,0.01204,0.043000000000000003,0.8544,0.2492,0.89
2019-07-02 04:30:00,1.32192,0.38556,1.377,0.03552,0.010360000000000001,0.037,1.2864,0.37520000000000003,1.34,0.85152,0.24836000000000003,0.887,0.03552,0.010360000000000001,0.037,0.8160000000000001,0.23800000000000002,0.85
2019-07-02 05:00:00,1.28304,0.37422000000000005,1.3365,0.054240000000000003,0.01582,0.0565,1.2288000000000001,0.3584,1.28,0.83184,0.24262000000000003,0.8665,0.054240000000000003,0.01582,0.0565,0.7776000000000001,0.2268,0.81
2019-07-02 05:30:00,1.27824,0.37282000000000004,1.3315000000000001,0.07824,0.022820000000000003,0.0815,1.2,0.35000000000000003,1.25,0.83664,0.24402000000000001,0.8715,0.07824,0.022820000000000003,0.0815,0.7584000000000001,0.2212,0.79
2019-07-02 06:00:00,1.3584,0.3962,1.415,0.07200000000000001,0.021,0.075,1.2864,0.37520000000000003,1.34,0.9072,0.2646,0.9450000000000001,0.07200000000000001,0.021,0.075,0.8352,0.2436,0.87
2019-07-02 06:30:00,1.54656,0.45108000000000004,1.611,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.4784000000000002,0.4312,1.54,1.05696,0.30828,1.101,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.9888,0.2884,1.03
2019-07-02 07:00:00,1.6382400000000001,0.47782,1.7065000000000001,0.054240000000000003,0.01582,0.0565,1.584,0.462,1.65,1.17744,0.34342,1.2265,0.054240000000000003,0.01582,0.0565,1.1232,0.3276,1.17
2019-07-02 07:30:00,1.68912,0.49266000000000004,1.7595,0.04752000000000001,0.01386,0.0495,1.6416,0.4788,1.71,1.28592,0.37506,1.3395000000000001,0.04752000000000001,0.01386,0.0495,1.2384,0.3612,1.29
2019-07-02 08:00:00,1.7304,0.5047,1.8025,0.0408,0.0119,0.0425,1.6896,0.4928,1.76,1.4232,0.4151,1.4825,0.0408,0.0119,0.0425,1.3824,0.4032,1.44
2019-07-02 08:30:00,1.74048,0.5076400000000001,1.8130000000000002,0.07008,0.020440000000000003,0.073,1.6703999999999999,0.4872,1.74,1.5196800000000001,0.44324,1.583,0.07008,0.020440000000000003,0.073,1.4496,0.4228,1.51
2019-07-02 09:00:00,1.74288,0.50834,1.8155000000000001,0.06288,0.018340000000000002,0.0655,1.6800000000000002,0.49,1.75,1.67568,0.48874000000000006,1.7455,0.06288,0.018340000000000002,0.0655,1.6128,0.47040000000000004,1.6800000000000002
2019-07-02 09:30:00,1.6737600000000001,0.48818000000000006,1.7435,0.08016000000000001,0.02338,0.0835,1.5936,0.46480000000000005,1.6600000000000001,1.69296,0.49378000000000005,1.7635,0.08016000000000001,0.02338,0.0835,1.6128,0.47040000000000004,1.6800000000000002
2019-07-02 10:00:00,1.63968,0.47824000000000005,1.708,0.12288000000000002,0.035840000000000004,0.128,1.5168,0.4424,1.58,1.64928,0.48104,1.718,0.12288000000000002,0.035840000000000004,0.128,1.5264,0.44520000000000004,1.5899999999999999
2019-07-02 10:30:00,1.67568,0.48874000000000006,1.7455,0.11088,0.03234,0.1155,1.5648,0.45640000000000003,1.63,1.59888,0.46634000000000003,1.6655,0.11088,0.03234,0.1155,1.488,0.434,1.55
2019-07-02 11:00:00,1.7572800000000002,0.51254,1.8305,0.08688000000000001,0.02534,0.09050000000000001,1.6703999999999999,0.4872,1.74,1.56528,0.45654000000000006,1.6305,0.08688000000000001,0.02534,0.09050000000000001,1.4784000000000002,0.4312,1.54
2019-07-02 11:30:00,1.86672,0.54446,1.9445000000000001,0.12912,0.037660000000000006,0.1345,1.7376,0.5068,1.81,1.66512,0.48566000000000004,1.7345000000000002,0.12912,0.037660000000000006,0.1345,1.536,0.448,1.6
2019-07-02 12:00:00,1.7860800000000001,0.5209400000000001,1.8605,0.09648000000000001,0.028140000000000002,0.1005,1.6896,0.4928,1.76,1.72848,0.50414,1.8005,0.09648000000000001,0.028140000000000002,0.1005,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-07-02 12:30:00,1.5379200000000002,0.44856,1.6019999999999999,0.12672,0.03696,0.132,1.4112,0.4116,1.47,1.72992,0.50456,1.802,0.12672,0.03696,0.132,1.6032000000000002,0.4676,1.67
2019-07-02 13:00:00,1.52448,0.44464000000000004,1.588,0.08448000000000001,0.024640000000000002,0.088,1.44,0.42,1.5,1.63968,0.47824000000000005,1.708,0.08448000000000001,0.024640000000000002,0.088,1.5552000000000001,0.4536,1.62
2019-07-02 13:30:00,1.48656,0.43358,1.5485,0.12336000000000001,0.035980000000000005,0.1285,1.3632,0.3976,1.42,1.6209600000000002,0.47278000000000003,1.6885,0.12336000000000001,0.035980000000000005,0.1285,1.4976,0.4368,1.56
2019-07-02 14:00:00,1.63152,0.47586000000000006,1.6995,0.09552000000000001,0.027860000000000003,0.0995,1.536,0.448,1.6,1.42992,0.41706000000000004,1.4895,0.09552000000000001,0.027860000000000003,0.0995,1.3344,0.38920000000000005,1.3900000000000001
2019-07-02 14:30:00,1.7356800000000001,0.50624,1.808,0.09408000000000001,0.027440000000000003,0.098,1.6416,0.4788,1.71,1.55328,0.45304000000000005,1.6179999999999999,0.09408000000000001,0.027440000000000003,0.098,1.4592,0.42560000000000003,1.52
2019-07-02 15:00:00,1.69104,0.49322000000000005,1.7615,0.13584000000000002,0.03962,0.14150000000000001,1.5552000000000001,0.4536,1.62,1.43184,0.41762000000000005,1.4915,0.13584000000000002,0.03962,0.14150000000000001,1.296,0.378,1.35
2019-07-02 15:30:00,1.8624,0.5432,1.94,0.13440000000000002,0.0392,0.14,1.728,0.504,1.8,1.44,0.42,1.5,0.13440000000000002,0.0392,0.14,1.3056,0.3808,1.3599999999999999
2019-07-02 16:00:00,1.8936000000000002,0.5523,1.9725000000000001,0.0792,0.023100000000000002,0.0825,1.8144,0.5292,1.8900000000000001,1.5,0.4375,1.5625,0.0792,0.023100000000000002,0.0825,1.4208,0.41440000000000005,1.48
2019-07-02 16:30:00,1.77312,0.5171600000000001,1.847,0.09312000000000001,0.027160000000000004,0.097,1.6800000000000002,0.49,1.75,1.62912,0.47516,1.697,0.09312000000000001,0.027160000000000004,0.097,1.536,0.448,1.6
2019-07-02 17:00:00,1.84368,0.53774,1.9205,0.06768,0.01974,0.07050000000000001,1.776,0.518,1.85,1.60368,0.46774000000000004,1.6705,0.06768,0.01974,0.07050000000000001,1.536,0.448,1.6
2019-07-02 17:30:00,1.9512,0.5691,2.0325,0.06,0.0175,0.0625,1.8912,0.5516,1.97,1.5575999999999999,0.45430000000000004,1.6225,0.06,0.0175,0.0625,1.4976,0.4368,1.56
2019-07-02 18:00:00,2.06544,0.6024200000000001,2.1515,0.03984,0.01162,0.0415,2.0256,0.5908,2.11,1.68144,0.49042,1.7515,0.03984,0.01162,0.0415,1.6416,0.4788,1.71
2019-07-02 18:30:00,2.10432,0.6137600000000001,2.192,0.021120000000000003,0.0061600000000000005,0.022,2.0832,0.6076,2.17,1.63392,0.47656000000000004,1.702,0.021120000000000003,0.0061600000000000005,0.022,1.6128,0.47040000000000004,1.6800000000000002
2019-07-02 19:00:00,2.06976,0.60368,2.156,0.015360000000000002,0.0044800000000000005,0.016,2.0544000000000002,0.5992000000000001,2.14,1.49376,0.43568,1.556,0.015360000000000002,0.0044800000000000005,0.016,1.4784000000000002,0.4312,1.54
2019-07-02 19:30:00,2.05152,0.59836,2.137,0.01632,0.00476,0.017,2.0352,0.5936,2.12,1.43712,0.41916000000000003,1.4969999999999999,0.01632,0.00476,0.017,1.4208,0.41440000000000005,1.48
2019-07-02 20:00:00,1.99824,0.58282,2.0815,0.03984,0.01162,0.0415,1.9584000000000001,0.5712,2.04,1.39344,0.40642000000000006,1.4515,0.03984,0.01162,0.0415,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-07-02 20:30:00,2.00736,0.58548,2.091,0.02016,0.005880000000000001,0.021,1.9872,0.5796,2.07,1.41216,0.41188,1.471,0.02016,0.005880000000000001,0.021,1.392,0.406,1.45
2019-07-02 21:00:00,1.99104,0.58072,2.074,0.051840000000000004,0.015120000000000001,0.054,1.9392,0.5656,2.02,1.35744,0.39592000000000005,1.4140000000000001,0.051840000000000004,0.015120000000000001,0.054,1.3056,0.3808,1.3599999999999999
2019-07-02 21:30:00,1.9771200000000002,0.5766600000000001,2.0595,0.06672,0.01946,0.0695,1.9104,0.5572,1.99,1.34352,0.39186000000000004,1.3995,0.06672,0.01946,0.0695,1.2768,0.3724,1.33
2019-07-02 22:00:00,1.9372800000000001,0.5650400000000001,2.018,0.05568000000000001,0.01624,0.058,1.8816000000000002,0.5488000000000001,1.96,1.2940800000000001,0.37744000000000005,1.348,0.05568000000000001,0.01624,0.058,1.2384,0.3612,1.29
2019-07-02 22:30:00,1.9272,0.5621,2.0075,0.084,0.0245,0.08750000000000001,1.8432,0.5376000000000001,1.92,1.2936,0.3773,1.3475000000000001,0.084,0.0245,0.08750000000000001,1.2096,0.3528,1.26
2019-07-02 23:00:00,1.77792,0.51856,1.8519999999999999,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.6800000000000002,0.49,1.75,1.21152,0.35336,1.262,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.1136,0.32480000000000003,1.16
2019-07-02 23:30:00,1.58832,0.46326000000000006,1.6545,0.10032,0.02926,0.10450000000000001,1.488,0.434,1.55,1.09872,0.32046,1.1445,0.10032,0.02926,0.10450000000000001,0.9984000000000001,0.2912,1.04
2019-07-03 00:00:00,1.46352,0.42686,1.5245000000000002,0.10992,0.032060000000000005,0.1145,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.03152,0.30086,1.0745,0.10992,0.032060000000000005,0.1145,0.9216000000000001,0.26880000000000004,0.96
2019-07-03 00:30:00,1.36752,0.39886000000000005,1.4245,0.08112000000000001,0.02366,0.0845,1.2864,0.37520000000000003,1.34,0.9643200000000001,0.28126,1.0045,0.08112000000000001,0.02366,0.0845,0.8832000000000001,0.2576,0.92
2019-07-03 01:00:00,1.37184,0.40012000000000003,1.429,0.06624000000000001,0.01932,0.069,1.3056,0.3808,1.3599999999999999,0.9590400000000001,0.27972,0.999,0.06624000000000001,0.01932,0.069,0.8928,0.2604,0.93
2019-07-03 01:30:00,1.34832,0.39326000000000005,1.4045,0.04272,0.01246,0.044500000000000005,1.3056,0.3808,1.3599999999999999,0.9355200000000001,0.27286000000000005,0.9745,0.04272,0.01246,0.044500000000000005,0.8928,0.2604,0.93
2019-07-03 02:00:00,1.32336,0.38598000000000005,1.3785,0.05616,0.016380000000000002,0.0585,1.2671999999999999,0.36960000000000004,1.32,0.91056,0.26558000000000004,0.9485,0.05616,0.016380000000000002,0.0585,0.8544,0.2492,0.89
2019-07-03 02:30:00,1.27584,0.37212,1.329,0.047040000000000005,0.013720000000000001,0.049,1.2288000000000001,0.3584,1.28,0.8918400000000001,0.26012,0.929,0.047040000000000005,0.013720000000000001,0.049,0.8448,0.2464,0.88
2019-07-03 03:00:00,1.23936,0.36148,1.291,0.05856000000000001,0.01708,0.061,1.1808,0.34440000000000004,1.23,0.8649600000000001,0.25228,0.901,0.05856000000000001,0.01708,0.061,0.8064,0.23520000000000002,0.84
2019-07-03 03:30:00,1.24896,0.36428000000000005,1.301,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.1808,0.34440000000000004,1.23,0.8745600000000001,0.25508000000000003,0.911,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.8064,0.23520000000000002,0.84
2019-07-03 04:00:00,1.224,0.357,1.275,0.07200000000000001,0.021,0.075,1.152,0.336,1.2,0.8496,0.24780000000000002,0.885,0.07200000000000001,0.021,0.075,0.7776000000000001,0.2268,0.81
2019-07-03 04:30:00,1.1856,0.3458,1.235,0.07200000000000001,0.021,0.075,1.1136,0.32480000000000003,1.16,0.8304,0.2422,0.865,0.07200000000000001,0.021,0.075,0.7584000000000001,0.2212,0.79
2019-07-03 05:00:00,1.18224,0.34482,1.2315,0.05904,0.017220000000000003,0.061500000000000006,1.1232,0.3276,1.17,0.83664,0.24402000000000001,0.8715,0.05904,0.017220000000000003,0.061500000000000006,0.7776000000000001,0.2268,0.81
2019-07-03 05:30:00,1.19136,0.34748,1.241,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.1232,0.3276,1.17,0.83616,0.24388,0.871,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.768,0.224,0.8
2019-07-03 06:00:00,1.2552,0.36610000000000004,1.3075,0.0648,0.0189,0.0675,1.1904,0.3472,1.24,0.8808,0.2569,0.9175000000000001,0.0648,0.0189,0.0675,0.8160000000000001,0.23800000000000002,0.85
2019-07-03 06:30:00,1.43472,0.41846000000000005,1.4945,0.06192,0.018060000000000003,0.0645,1.3728,0.40040000000000003,1.43,1.02192,0.29806000000000005,1.0645,0.06192,0.018060000000000003,0.0645,0.96,0.28,1.0
2019-07-03 07:00:00,1.53024,0.44632000000000005,1.5939999999999999,0.051840000000000004,0.015120000000000001,0.054,1.4784000000000002,0.4312,1.54,1.13664,0.33152000000000004,1.184,0.051840000000000004,0.015120000000000001,0.054,1.0848,0.3164,1.13
2019-07-03 07:30:00,1.6804800000000002,0.49014,1.7505000000000002,0.04848,0.014140000000000002,0.0505,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.31568,0.38374,1.3705,0.04848,0.014140000000000002,0.0505,1.2671999999999999,0.36960000000000004,1.32
2019-07-03 08:00:00,1.75248,0.51114,1.8255,0.06288,0.018340000000000002,0.0655,1.6896,0.4928,1.76,1.46448,0.42714,1.5255,0.06288,0.018340000000000002,0.0655,1.4016,0.4088,1.46
2019-07-03 08:30:00,1.72032,0.5017600000000001,1.792,0.030720000000000004,0.008960000000000001,0.032,1.6896,0.4928,1.76,1.47072,0.42896,1.532,0.030720000000000004,0.008960000000000001,0.032,1.44,0.42,1.5
2019-07-03 09:00:00,1.6872,0.49210000000000004,1.7575,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.6800000000000002,0.49,1.75,1.4856,0.4333,1.5474999999999999,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.4784000000000002,0.4312,1.54
2019-07-03 09:30:00,1.60416,0.46788,1.671,0.0009600000000000001,0.00028000000000000003,0.001,1.6032000000000002,0.4676,1.67,1.46976,0.42868000000000006,1.5310000000000001,0.0009600000000000001,0.00028000000000000003,0.001,1.4688,0.4284,1.53
