Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-03 10:00:00,1.51728,0.44254000000000004,1.5805,0.00048000000000000007,0.00014000000000000001,0.0005,1.5168,0.4424,1.58,1.5076800000000001,0.43974,1.5705,0.00048000000000000007,0.00014000000000000001,0.0005,1.5072,0.43960000000000005,1.57
2019-07-03 10:30:00,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,1.4304000000000001,0.4172,1.49,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54
2019-07-03 11:00:00,1.39344,0.40642000000000006,1.4515,0.00144,0.00042,0.0015,1.392,0.406,1.45,1.47984,0.43162000000000006,1.5415,0.00144,0.00042,0.0015,1.4784000000000002,0.4312,1.54
2019-07-03 11:30:00,1.46976,0.42868000000000006,1.5310000000000001,0.02016,0.005880000000000001,0.021,1.4496,0.4228,1.51,1.62336,0.47348,1.691,0.02016,0.005880000000000001,0.021,1.6032000000000002,0.4676,1.67
2019-07-03 12:00:00,1.59888,0.46634000000000003,1.6655,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.5936,0.46480000000000005,1.6600000000000001,1.58928,0.46354000000000006,1.6555,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.584,0.462,1.65
2019-07-03 12:30:00,1.5888,0.46340000000000003,1.655,0.0528,0.0154,0.055,1.536,0.448,1.6,1.4928,0.4354,1.5550000000000002,0.0528,0.0154,0.055,1.44,0.42,1.5
2019-07-03 13:00:00,1.6296,0.4753,1.6975,0.055200000000000006,0.0161,0.0575,1.5744,0.4592,1.6400000000000001,1.5048,0.4389,1.5675,0.055200000000000006,0.0161,0.0575,1.4496,0.4228,1.51
2019-07-03 13:30:00,1.4630400000000001,0.42672000000000004,1.524,0.09024,0.026320000000000003,0.094,1.3728,0.40040000000000003,1.43,1.4726400000000002,0.42952,1.534,0.09024,0.026320000000000003,0.094,1.3824,0.4032,1.44
2019-07-03 14:00:00,1.54848,0.45164000000000004,1.613,0.060480000000000006,0.017640000000000003,0.063,1.488,0.434,1.55,1.53888,0.44884,1.603,0.060480000000000006,0.017640000000000003,0.063,1.4784000000000002,0.4312,1.54
2019-07-03 14:30:00,1.47504,0.43022000000000005,1.5365,0.07344,0.02142,0.0765,1.4016,0.4088,1.46,1.59984,0.46662000000000003,1.6665,0.07344,0.02142,0.0765,1.5264,0.44520000000000004,1.5899999999999999
2019-07-03 15:00:00,1.53888,0.44884,1.603,0.08928000000000001,0.02604,0.093,1.4496,0.4228,1.51,1.53888,0.44884,1.603,0.08928000000000001,0.02604,0.093,1.4496,0.4228,1.51
2019-07-03 15:30:00,1.5695999999999999,0.45780000000000004,1.635,0.07200000000000001,0.021,0.075,1.4976,0.4368,1.56,1.5312000000000001,0.4466,1.595,0.07200000000000001,0.021,0.075,1.4592,0.42560000000000003,1.52
2019-07-03 16:00:00,1.68384,0.49112000000000006,1.754,0.06144000000000001,0.017920000000000002,0.064,1.6224,0.4732,1.69,1.53984,0.44912,1.604,0.06144000000000001,0.017920000000000002,0.064,1.4784000000000002,0.4312,1.54
2019-07-03 16:30:00,1.59792,0.46606000000000003,1.6644999999999999,0.07152,0.02086,0.0745,1.5264,0.44520000000000004,1.5899999999999999,1.55952,0.45486000000000004,1.6245,0.07152,0.02086,0.0745,1.488,0.434,1.55
2019-07-03 17:00:00,1.65792,0.48356000000000005,1.7269999999999999,0.025920000000000002,0.007560000000000001,0.027,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.025920000000000002,0.007560000000000001,0.027,1.44,0.42,1.5
2019-07-03 17:30:00,1.7304,0.5047,1.8025,0.012,0.0035,0.0125,1.7184,0.5012,1.79,1.5575999999999999,0.45430000000000004,1.6225,0.012,0.0035,0.0125,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-07-03 18:00:00,1.87392,0.54656,1.952,0.01152,0.00336,0.012,1.8624,0.5432,1.94,1.60512,0.46816,1.6720000000000002,0.01152,0.00336,0.012,1.5936,0.46480000000000005,1.6600000000000001
2019-07-03 18:30:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56
2019-07-03 19:00:00,2.0366400000000002,0.5940200000000001,2.1215,0.030240000000000003,0.008820000000000001,0.0315,2.0064,0.5852,2.09,1.57584,0.45962000000000003,1.6415000000000002,0.030240000000000003,0.008820000000000001,0.0315,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-07-03 19:30:00,2.0304,0.5922000000000001,2.115,0.0528,0.0154,0.055,1.9776,0.5768,2.06,1.5024000000000002,0.43820000000000003,1.565,0.0528,0.0154,0.055,1.4496,0.4228,1.51
2019-07-03 20:00:00,2.04672,0.59696,2.132,0.04032,0.011760000000000001,0.042,2.0064,0.5852,2.09,1.51872,0.44296,1.5819999999999999,0.04032,0.011760000000000001,0.042,1.4784000000000002,0.4312,1.54
2019-07-03 20:30:00,2.00208,0.58394,2.0855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.9776,0.5768,2.06,1.50288,0.43834000000000006,1.5655000000000001,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.4784000000000002,0.4312,1.54
2019-07-03 21:00:00,1.90944,0.5569200000000001,1.9889999999999999,0.027840000000000004,0.00812,0.029,1.8816000000000002,0.5488000000000001,1.96,1.38144,0.40292000000000006,1.439,0.027840000000000004,0.00812,0.029,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-07-03 21:30:00,1.89744,0.55342,1.9765000000000001,0.03504,0.010220000000000002,0.036500000000000005,1.8624,0.5432,1.94,1.38864,0.40502000000000005,1.4465,0.03504,0.010220000000000002,0.036500000000000005,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-07-03 22:00:00,1.8691200000000001,0.5451600000000001,1.947,0.03552,0.010360000000000001,0.037,1.8336000000000001,0.5348,1.9100000000000001,1.35072,0.39396000000000003,1.407,0.03552,0.010360000000000001,0.037,1.3152,0.3836,1.37
2019-07-03 22:30:00,1.8345600000000002,0.53508,1.911,0.039360000000000006,0.01148,0.041,1.7952,0.5236000000000001,1.87,1.28736,0.37548000000000004,1.341,0.039360000000000006,0.01148,0.041,1.248,0.364,1.3
2019-07-03 23:00:00,1.7591999999999999,0.5131,1.8325,0.0408,0.0119,0.0425,1.7184,0.5012,1.79,1.2024,0.3507,1.2525,0.0408,0.0119,0.0425,1.1616,0.3388,1.21
2019-07-03 23:30:00,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.02688,0.007840000000000001,0.028,1.5936,0.46480000000000005,1.6600000000000001,1.13088,0.32984,1.178,0.02688,0.007840000000000001,0.028,1.104,0.322,1.15
2019-07-04 00:00:00,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.02016,0.005880000000000001,0.021,1.488,0.434,1.55,1.01856,0.29708,1.061,0.02016,0.005880000000000001,0.021,0.9984000000000001,0.2912,1.04
2019-07-04 00:30:00,1.4328,0.4179,1.4925000000000002,0.0024000000000000002,0.0007,0.0025,1.4304000000000001,0.4172,1.49,0.9528000000000001,0.27790000000000004,0.9925,0.0024000000000000002,0.0007,0.0025,0.9504,0.2772,0.99
2019-07-04 01:00:00,1.38288,0.40334000000000003,1.4405000000000001,0.019680000000000003,0.00574,0.0205,1.3632,0.3976,1.42,0.9220800000000001,0.26894,0.9605,0.019680000000000003,0.00574,0.0205,0.9024000000000001,0.2632,0.9400000000000001
2019-07-04 01:30:00,1.34352,0.39186000000000004,1.3995,0.03792,0.01106,0.0395,1.3056,0.3808,1.3599999999999999,0.8827200000000001,0.25746,0.9195000000000001,0.03792,0.01106,0.0395,0.8448,0.2464,0.88
2019-07-04 02:00:00,1.3420800000000002,0.39144,1.3980000000000001,0.036480000000000005,0.01064,0.038,1.3056,0.3808,1.3599999999999999,0.9004800000000001,0.26264000000000004,0.9380000000000001,0.036480000000000005,0.01064,0.038,0.864,0.252,0.9
2019-07-04 02:30:00,1.34544,0.39242000000000005,1.4015,0.06864,0.020020000000000003,0.07150000000000001,1.2768,0.3724,1.33,0.9230400000000001,0.26922,0.9615,0.06864,0.020020000000000003,0.07150000000000001,0.8544,0.2492,0.89
2019-07-04 03:00:00,1.30128,0.37954000000000004,1.3555000000000001,0.06288,0.018340000000000002,0.0655,1.2384,0.3612,1.29,0.92688,0.27034,0.9655,0.06288,0.018340000000000002,0.0655,0.864,0.252,0.9
2019-07-04 03:30:00,1.3056,0.3808,1.3599999999999999,0.06720000000000001,0.0196,0.07,1.2384,0.3612,1.29,0.912,0.266,0.9500000000000001,0.06720000000000001,0.0196,0.07,0.8448,0.2464,0.88
2019-07-04 04:00:00,1.27584,0.37212,1.329,0.06624000000000001,0.01932,0.069,1.2096,0.3528,1.26,0.88224,0.25732000000000005,0.919,0.06624000000000001,0.01932,0.069,0.8160000000000001,0.23800000000000002,0.85
2019-07-04 04:30:00,1.26816,0.36988000000000004,1.321,0.09696,0.028280000000000003,0.101,1.1712,0.3416,1.22,0.8841600000000001,0.25788,0.921,0.09696,0.028280000000000003,0.101,0.7872,0.2296,0.8200000000000001
2019-07-04 05:00:00,1.21056,0.35308,1.2610000000000001,0.10656,0.031080000000000003,0.111,1.104,0.322,1.15,0.8553600000000001,0.24948,0.891,0.10656,0.031080000000000003,0.111,0.7488,0.2184,0.78
2019-07-04 05:30:00,1.24272,0.36246,1.2945,0.12912,0.037660000000000006,0.1345,1.1136,0.32480000000000003,1.16,0.89712,0.26166,0.9345,0.12912,0.037660000000000006,0.1345,0.768,0.224,0.8
2019-07-04 06:00:00,1.31856,0.38458000000000003,1.3735,0.09936,0.028980000000000002,0.10350000000000001,1.2192,0.3556,1.27,0.9441600000000001,0.27538,0.9835,0.09936,0.028980000000000002,0.10350000000000001,0.8448,0.2464,0.88
2019-07-04 06:30:00,1.50624,0.43932000000000004,1.569,0.08544,0.02492,0.089,1.4208,0.41440000000000005,1.48,1.11264,0.32452000000000003,1.159,0.08544,0.02492,0.089,1.0272000000000001,0.29960000000000003,1.07
2019-07-04 07:00:00,1.60032,0.46676000000000006,1.667,0.07392,0.021560000000000003,0.077,1.5264,0.44520000000000004,1.5899999999999999,1.20672,0.35196000000000005,1.2570000000000001,0.07392,0.021560000000000003,0.077,1.1328,0.3304,1.18
2019-07-04 07:30:00,1.7472,0.5096,1.82,0.028800000000000003,0.008400000000000001,0.03,1.7184,0.5012,1.79,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.028800000000000003,0.008400000000000001,0.03,1.3248,0.3864,1.38
2019-07-04 08:00:00,1.86096,0.54278,1.9385,0.027360000000000002,0.007980000000000001,0.0285,1.8336000000000001,0.5348,1.9100000000000001,1.51536,0.44198000000000004,1.5785,0.027360000000000002,0.007980000000000001,0.0285,1.488,0.434,1.55
2019-07-04 08:30:00,1.8504,0.5397000000000001,1.9275,0.016800000000000002,0.0049,0.0175,1.8336000000000001,0.5348,1.9100000000000001,1.5528,0.4529,1.6175000000000002,0.016800000000000002,0.0049,0.0175,1.536,0.448,1.6
2019-07-04 09:00:00,1.74336,0.50848,1.816,0.03456,0.01008,0.036000000000000004,1.7088,0.4984,1.78,1.5321600000000002,0.44688000000000005,1.596,0.03456,0.01008,0.036000000000000004,1.4976,0.4368,1.56
2019-07-04 09:30:00,1.6800000000000002,0.49,1.75,0.048,0.014,0.05,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.6896,0.4928,1.76,0.048,0.014,0.05,1.6416,0.4788,1.71
2019-07-04 10:00:00,1.6142400000000001,0.47082,1.6815,0.07824,0.022820000000000003,0.0815,1.536,0.448,1.6,1.71984,0.5016200000000001,1.7915,0.07824,0.022820000000000003,0.0815,1.6416,0.4788,1.71
2019-07-04 10:30:00,1.5575999999999999,0.45430000000000004,1.6225,0.108,0.0315,0.1125,1.4496,0.4228,1.51,1.7112,0.49910000000000004,1.7825000000000002,0.108,0.0315,0.1125,1.6032000000000002,0.4676,1.67
2019-07-04 11:00:00,1.47024,0.42882000000000003,1.5314999999999999,0.11664000000000001,0.03402,0.12150000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.63344,0.47642000000000007,1.7015,0.11664000000000001,0.03402,0.12150000000000001,1.5168,0.4424,1.58
2019-07-04 11:30:00,1.48128,0.43204000000000004,1.5430000000000001,0.08928000000000001,0.02604,0.093,1.392,0.406,1.45,1.71168,0.49924,1.783,0.08928000000000001,0.02604,0.093,1.6224,0.4732,1.69
2019-07-04 12:00:00,1.45872,0.42546000000000006,1.5195,0.09552000000000001,0.027860000000000003,0.0995,1.3632,0.3976,1.42,1.63152,0.47586000000000006,1.6995,0.09552000000000001,0.027860000000000003,0.0995,1.536,0.448,1.6
2019-07-04 12:30:00,1.4568,0.4249,1.5175,0.1704,0.0497,0.17750000000000002,1.2864,0.37520000000000003,1.34,1.6392,0.4781,1.7075,0.1704,0.0497,0.17750000000000002,1.4688,0.4284,1.53
2019-07-04 13:00:00,1.42704,0.41622000000000003,1.4865,0.18864,0.055020000000000006,0.1965,1.2384,0.3612,1.29,1.5614400000000002,0.45542000000000005,1.6265,0.18864,0.055020000000000006,0.1965,1.3728,0.40040000000000003,1.43
2019-07-04 13:30:00,1.34832,0.39326000000000005,1.4045,0.12912,0.037660000000000006,0.1345,1.2192,0.3556,1.27,1.44432,0.42126,1.5045000000000002,0.12912,0.037660000000000006,0.1345,1.3152,0.3836,1.37
2019-07-04 14:00:00,1.3584,0.3962,1.415,0.1584,0.046200000000000005,0.165,1.2,0.35000000000000003,1.25,1.4736,0.4298,1.5350000000000001,0.1584,0.046200000000000005,0.165,1.3152,0.3836,1.37
2019-07-04 14:30:00,1.3420800000000002,0.39144,1.3980000000000001,0.14208,0.041440000000000005,0.148,1.2,0.35000000000000003,1.25,1.45728,0.42504000000000003,1.518,0.14208,0.041440000000000005,0.148,1.3152,0.3836,1.37
2019-07-04 15:00:00,1.31856,0.38458000000000003,1.3735,0.19536,0.05698,0.20350000000000001,1.1232,0.3276,1.17,1.42416,0.41538,1.4835,0.19536,0.05698,0.20350000000000001,1.2288000000000001,0.3584,1.28
2019-07-04 15:30:00,1.29648,0.37814000000000003,1.3505,0.17328000000000002,0.05054,0.18050000000000002,1.1232,0.3276,1.17,1.4308800000000002,0.41734000000000004,1.4905,0.17328000000000002,0.05054,0.18050000000000002,1.2576,0.3668,1.31
2019-07-04 16:00:00,1.46688,0.42784000000000005,1.528,0.20928000000000002,0.061040000000000004,0.218,1.2576,0.3668,1.31,1.47648,0.43064,1.538,0.20928000000000002,0.061040000000000004,0.218,1.2671999999999999,0.36960000000000004,1.32
2019-07-04 16:30:00,1.43712,0.41916000000000003,1.4969999999999999,0.20832,0.06076,0.217,1.2288000000000001,0.3584,1.28,1.47552,0.43036,1.537,0.20832,0.06076,0.217,1.2671999999999999,0.36960000000000004,1.32
2019-07-04 17:00:00,1.5216,0.44380000000000003,1.585,0.2544,0.0742,0.265,1.2671999999999999,0.36960000000000004,1.32,1.5312000000000001,0.4466,1.595,0.2544,0.0742,0.265,1.2768,0.3724,1.33
2019-07-04 17:30:00,1.67712,0.48916000000000004,1.7469999999999999,0.21792000000000003,0.06356,0.227,1.4592,0.42560000000000003,1.52,1.60992,0.46956000000000003,1.677,0.21792000000000003,0.06356,0.227,1.392,0.406,1.45
2019-07-04 18:00:00,1.72992,0.50456,1.802,0.20352,0.05936,0.212,1.5264,0.44520000000000004,1.5899999999999999,1.59552,0.46536000000000005,1.662,0.20352,0.05936,0.212,1.392,0.406,1.45
2019-07-04 18:30:00,1.78224,0.5198200000000001,1.8565,0.14064000000000002,0.04102,0.14650000000000002,1.6416,0.4788,1.71,1.52304,0.44422000000000006,1.5865,0.14064000000000002,0.04102,0.14650000000000002,1.3824,0.4032,1.44
2019-07-04 19:00:00,1.9286400000000001,0.56252,2.009,0.10464000000000001,0.030520000000000002,0.109,1.824,0.532,1.9,1.55424,0.45332000000000006,1.619,0.10464000000000001,0.030520000000000002,0.109,1.4496,0.4228,1.51
2019-07-04 19:30:00,1.8864,0.5502,1.9649999999999999,0.0912,0.026600000000000002,0.095,1.7952,0.5236000000000001,1.87,1.464,0.427,1.525,0.0912,0.026600000000000002,0.095,1.3728,0.40040000000000003,1.43
2019-07-04 20:00:00,1.8998400000000002,0.5541200000000001,1.979,0.18144000000000002,0.05292,0.189,1.7184,0.5012,1.79,1.46784,0.42812000000000006,1.529,0.18144000000000002,0.05292,0.189,1.2864,0.37520000000000003,1.34
2019-07-04 20:30:00,1.92576,0.5616800000000001,2.006,0.17856000000000002,0.05208,0.186,1.7472,0.5096,1.82,1.49376,0.43568,1.556,0.17856000000000002,0.05208,0.186,1.3152,0.3836,1.37
2019-07-04 21:00:00,1.8643200000000002,0.54376,1.9420000000000002,0.06912,0.02016,0.07200000000000001,1.7952,0.5236000000000001,1.87,1.42272,0.41496000000000005,1.482,0.06912,0.02016,0.07200000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-07-04 21:30:00,1.8187200000000001,0.53046,1.8945,0.023520000000000003,0.006860000000000001,0.0245,1.7952,0.5236000000000001,1.87,1.32912,0.38766,1.3845,0.023520000000000003,0.006860000000000001,0.0245,1.3056,0.3808,1.3599999999999999
2019-07-04 22:00:00,1.80384,0.52612,1.879,0.018240000000000003,0.00532,0.019,1.7856,0.5208,1.8599999999999999,1.25664,0.36652,1.309,0.018240000000000003,0.00532,0.019,1.2384,0.3612,1.29
2019-07-04 22:30:00,1.80912,0.52766,1.8845,0.023520000000000003,0.006860000000000001,0.0245,1.7856,0.5208,1.8599999999999999,1.24272,0.36246,1.2945,0.023520000000000003,0.006860000000000001,0.0245,1.2192,0.3556,1.27
2019-07-04 23:00:00,1.6329600000000002,0.47628000000000004,1.701,0.039360000000000006,0.01148,0.041,1.5936,0.46480000000000005,1.6600000000000001,1.06656,0.31108,1.111,0.039360000000000006,0.01148,0.041,1.0272000000000001,0.29960000000000003,1.07
2019-07-04 23:30:00,1.45632,0.42476,1.517,0.04512,0.013160000000000002,0.047,1.4112,0.4116,1.47,0.92832,0.27076,0.967,0.04512,0.013160000000000002,0.047,0.8832000000000001,0.2576,0.92
2019-07-05 00:00:00,1.4064,0.4102,1.465,0.033600000000000005,0.0098,0.035,1.3728,0.40040000000000003,1.43,0.9072,0.2646,0.9450000000000001,0.033600000000000005,0.0098,0.035,0.8736,0.2548,0.91
2019-07-05 00:30:00,1.32624,0.38682000000000005,1.3815,0.020640000000000002,0.00602,0.021500000000000002,1.3056,0.3808,1.3599999999999999,0.8462400000000001,0.24682,0.8815000000000001,0.020640000000000002,0.00602,0.021500000000000002,0.8256,0.24080000000000001,0.86
2019-07-05 01:00:00,1.23744,0.36092,1.289,0.027840000000000004,0.00812,0.029,1.2096,0.3528,1.26,0.80544,0.23492000000000002,0.839,0.027840000000000004,0.00812,0.029,0.7776000000000001,0.2268,0.81
2019-07-05 01:30:00,1.24848,0.36414,1.3005,0.01008,0.0029400000000000003,0.0105,1.2384,0.3612,1.29,0.78768,0.22974000000000003,0.8205,0.01008,0.0029400000000000003,0.0105,0.7776000000000001,0.2268,0.81
2019-07-05 02:00:00,1.2763200000000001,0.37226000000000004,1.3295,0.009120000000000001,0.00266,0.0095,1.2671999999999999,0.36960000000000004,1.32,0.81552,0.23786000000000002,0.8495,0.009120000000000001,0.00266,0.0095,0.8064,0.23520000000000002,0.84
2019-07-05 02:30:00,1.22976,0.35868000000000005,1.2810000000000001,0.010560000000000002,0.0030800000000000003,0.011,1.2192,0.3556,1.27,0.79776,0.23268000000000003,0.8310000000000001,0.010560000000000002,0.0030800000000000003,0.011,0.7872,0.2296,0.8200000000000001
2019-07-05 03:00:00,1.24464,0.36302,1.2965,0.01584,0.00462,0.0165,1.2288000000000001,0.3584,1.28,0.8222400000000001,0.23982000000000003,0.8565,0.01584,0.00462,0.0165,0.8064,0.23520000000000002,0.84
2019-07-05 03:30:00,1.26144,0.36792,1.314,0.04224000000000001,0.012320000000000001,0.044,1.2192,0.3556,1.27,0.8390400000000001,0.24472000000000002,0.874,0.04224000000000001,0.012320000000000001,0.044,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-07-05 04:00:00,1.18992,0.34706000000000004,1.2395,0.02832,0.00826,0.029500000000000002,1.1616,0.3388,1.21,0.7867200000000001,0.22946000000000003,0.8195,0.02832,0.00826,0.029500000000000002,0.7584000000000001,0.2212,0.79
2019-07-05 04:30:00,1.15344,0.33642000000000005,1.2015,0.00144,0.00042,0.0015,1.152,0.336,1.2,0.76944,0.22442,0.8015,0.00144,0.00042,0.0015,0.768,0.224,0.8
2019-07-05 05:00:00,1.17792,0.34356000000000003,1.227,0.00672,0.0019600000000000004,0.007,1.1712,0.3416,1.22,0.78432,0.22876000000000002,0.8170000000000001,0.00672,0.0019600000000000004,0.007,0.7776000000000001,0.2268,0.81
2019-07-05 05:30:00,1.1712,0.3416,1.22,0.019200000000000002,0.0056,0.02,1.152,0.336,1.2,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.019200000000000002,0.0056,0.02,0.7776000000000001,0.2268,0.81
2019-07-05 06:00:00,1.1712,0.3416,1.22,0.009600000000000001,0.0028,0.01,1.1616,0.3388,1.21,0.7872,0.2296,0.8200000000000001,0.009600000000000001,0.0028,0.01,0.7776000000000001,0.2268,0.81
2019-07-05 06:30:00,1.3771200000000001,0.40166,1.4344999999999999,0.04272,0.01246,0.044500000000000005,1.3344,0.38920000000000005,1.3900000000000001,0.9547200000000001,0.27846000000000004,0.9945,0.04272,0.01246,0.044500000000000005,0.912,0.266,0.9500000000000001
2019-07-05 07:00:00,1.5609600000000001,0.45528,1.626,0.05376,0.015680000000000003,0.056,1.5072,0.43960000000000005,1.57,1.08096,0.31528,1.126,0.05376,0.015680000000000003,0.056,1.0272000000000001,0.29960000000000003,1.07
2019-07-05 07:30:00,1.60128,0.46704,1.6680000000000001,0.06528,0.01904,0.068,1.536,0.448,1.6,1.24608,0.36344000000000004,1.298,0.06528,0.01904,0.068,1.1808,0.34440000000000004,1.23
2019-07-05 08:00:00,1.82064,0.53102,1.8965,0.03504,0.010220000000000002,0.036500000000000005,1.7856,0.5208,1.8599999999999999,1.46544,0.42742,1.5265,0.03504,0.010220000000000002,0.036500000000000005,1.4304000000000001,0.4172,1.49
2019-07-05 08:30:00,1.80816,0.5273800000000001,1.8835000000000002,0.02256,0.006580000000000001,0.0235,1.7856,0.5208,1.8599999999999999,1.6449600000000002,0.47978000000000004,1.7135,0.02256,0.006580000000000001,0.0235,1.6224,0.4732,1.69
2019-07-05 09:00:00,1.71936,0.50148,1.791,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.6703999999999999,0.4872,1.74,1.56576,0.45668000000000003,1.631,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.5168,0.4424,1.58
2019-07-05 09:30:00,1.7390400000000001,0.50722,1.8115,0.03984,0.01162,0.0415,1.6992,0.49560000000000004,1.77,1.5086400000000002,0.44002,1.5715,0.03984,0.01162,0.0415,1.4688,0.4284,1.53
2019-07-05 10:00:00,1.6992,0.49560000000000004,1.77,0.009600000000000001,0.0028,0.01,1.6896,0.4928,1.76,1.6032000000000002,0.4676,1.67,0.009600000000000001,0.0028,0.01,1.5936,0.46480000000000005,1.6600000000000001
2019-07-05 10:30:00,1.6272,0.4746,1.695,0.0432,0.0126,0.045,1.584,0.462,1.65,1.5792000000000002,0.4606,1.645,0.0432,0.0126,0.045,1.536,0.448,1.6
2019-07-05 11:00:00,1.6896,0.4928,1.76,0.0864,0.0252,0.09,1.6032000000000002,0.4676,1.67,1.5552000000000001,0.4536,1.62,0.0864,0.0252,0.09,1.4688,0.4284,1.53
2019-07-05 11:30:00,1.6992,0.49560000000000004,1.77,0.048,0.014,0.05,1.6512,0.48160000000000003,1.72,1.5552000000000001,0.4536,1.62,0.048,0.014,0.05,1.5072,0.43960000000000005,1.57
2019-07-05 12:00:00,1.67088,0.48734000000000005,1.7405,0.029280000000000004,0.00854,0.030500000000000003,1.6416,0.4788,1.71,1.69968,0.49574,1.7705000000000002,0.029280000000000004,0.00854,0.030500000000000003,1.6703999999999999,0.4872,1.74
2019-07-05 12:30:00,1.7990400000000002,0.5247200000000001,1.874,0.051840000000000004,0.015120000000000001,0.054,1.7472,0.5096,1.82,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.051840000000000004,0.015120000000000001,0.054,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-07-05 13:00:00,1.6824,0.4907,1.7525,0.06,0.0175,0.0625,1.6224,0.4732,1.69,1.6440000000000001,0.47950000000000004,1.7125,0.06,0.0175,0.0625,1.584,0.462,1.65
2019-07-05 13:30:00,1.7577600000000002,0.51268,1.831,0.02016,0.005880000000000001,0.021,1.7376,0.5068,1.81,1.54656,0.45108000000000004,1.611,0.02016,0.005880000000000001,0.021,1.5264,0.44520000000000004,1.5899999999999999
2019-07-05 14:00:00,1.65504,0.48272000000000004,1.724,0.06144000000000001,0.017920000000000002,0.064,1.5936,0.46480000000000005,1.6600000000000001,1.56864,0.45752000000000004,1.634,0.06144000000000001,0.017920000000000002,0.064,1.5072,0.43960000000000005,1.57
2019-07-05 14:30:00,1.67088,0.48734000000000005,1.7405,0.06768,0.01974,0.07050000000000001,1.6032000000000002,0.4676,1.67,1.57488,0.45934,1.6405,0.06768,0.01974,0.07050000000000001,1.5072,0.43960000000000005,1.57
2019-07-05 15:00:00,1.64784,0.48062000000000005,1.7165,0.044640000000000006,0.01302,0.0465,1.6032000000000002,0.4676,1.67,1.47504,0.43022000000000005,1.5365,0.044640000000000006,0.01302,0.0465,1.4304000000000001,0.4172,1.49
2019-07-05 15:30:00,1.54128,0.44954000000000005,1.6055000000000001,0.05328,0.015540000000000002,0.0555,1.488,0.434,1.55,1.49328,0.43554000000000004,1.5554999999999999,0.05328,0.015540000000000002,0.0555,1.44,0.42,1.5
2019-07-05 16:00:00,1.4126400000000001,0.41202000000000005,1.4715,0.07824,0.022820000000000003,0.0815,1.3344,0.38920000000000005,1.3900000000000001,1.4606400000000002,0.42602,1.5215,0.07824,0.022820000000000003,0.0815,1.3824,0.4032,1.44
2019-07-05 16:30:00,1.44528,0.42154,1.5055,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.344,0.392,1.4,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.4208,0.41440000000000005,1.48
2019-07-05 17:00:00,1.61952,0.47236000000000006,1.687,0.09312000000000001,0.027160000000000004,0.097,1.5264,0.44520000000000004,1.5899999999999999,1.60032,0.46676000000000006,1.667,0.09312000000000001,0.027160000000000004,0.097,1.5072,0.43960000000000005,1.57
2019-07-05 17:30:00,1.6848,0.4914,1.755,0.1296,0.0378,0.135,1.5552000000000001,0.4536,1.62,1.5984,0.4662,1.665,0.1296,0.0378,0.135,1.4688,0.4284,1.53
2019-07-05 18:00:00,1.68384,0.49112000000000006,1.754,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.584,0.462,1.65,1.61664,0.47152000000000005,1.6840000000000002,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.5168,0.4424,1.58
2019-07-05 18:30:00,1.7856,0.5208,1.8599999999999999,0.0864,0.0252,0.09,1.6992,0.49560000000000004,1.77,1.6416,0.4788,1.71,0.0864,0.0252,0.09,1.5552000000000001,0.4536,1.62
2019-07-05 19:00:00,1.7736,0.5173,1.8475000000000001,0.07440000000000001,0.0217,0.0775,1.6992,0.49560000000000004,1.77,1.5048,0.4389,1.5675,0.07440000000000001,0.0217,0.0775,1.4304000000000001,0.4172,1.49
2019-07-05 19:30:00,1.81536,0.5294800000000001,1.891,0.09696,0.028280000000000003,0.101,1.7184,0.5012,1.79,1.3833600000000001,0.40348,1.441,0.09696,0.028280000000000003,0.101,1.2864,0.37520000000000003,1.34
2019-07-05 20:00:00,1.92816,0.56238,2.0085,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.8432,0.5376000000000001,1.92,1.40016,0.40838,1.4585,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.3152,0.3836,1.37
2019-07-05 20:30:00,1.85376,0.54068,1.931,0.14496,0.042280000000000005,0.151,1.7088,0.4984,1.78,1.34496,0.39228,1.401,0.14496,0.042280000000000005,0.151,1.2,0.35000000000000003,1.25
2019-07-05 21:00:00,1.8384,0.5362,1.915,0.1296,0.0378,0.135,1.7088,0.4984,1.78,1.32,0.385,1.375,0.1296,0.0378,0.135,1.1904,0.3472,1.24
2019-07-05 21:30:00,1.84896,0.5392800000000001,1.9260000000000002,0.22656,0.06608,0.23600000000000002,1.6224,0.4732,1.69,1.3593600000000001,0.39648000000000005,1.416,0.22656,0.06608,0.23600000000000002,1.1328,0.3304,1.18
2019-07-05 22:00:00,1.74288,0.50834,1.8155000000000001,0.21648,0.06314,0.2255,1.5264,0.44520000000000004,1.5899999999999999,1.26288,0.36834000000000006,1.3155000000000001,0.21648,0.06314,0.2255,1.0464,0.3052,1.09
2019-07-05 22:30:00,1.84704,0.5387200000000001,1.924,0.10944000000000001,0.031920000000000004,0.114,1.7376,0.5068,1.81,1.29024,0.37632000000000004,1.344,0.10944000000000001,0.031920000000000004,0.114,1.1808,0.34440000000000004,1.23
2019-07-05 23:00:00,1.77408,0.51744,1.8479999999999999,0.06528,0.01904,0.068,1.7088,0.4984,1.78,1.26528,0.36904000000000003,1.318,0.06528,0.01904,0.068,1.2,0.35000000000000003,1.25
2019-07-05 23:30:00,1.58784,0.46312000000000003,1.654,0.051840000000000004,0.015120000000000001,0.054,1.536,0.448,1.6,1.13664,0.33152000000000004,1.184,0.051840000000000004,0.015120000000000001,0.054,1.0848,0.3164,1.13
2019-07-06 00:00:00,1.5024000000000002,0.43820000000000003,1.565,0.0432,0.0126,0.045,1.4592,0.42560000000000003,1.52,1.0896,0.3178,1.135,0.0432,0.0126,0.045,1.0464,0.3052,1.09
2019-07-06 00:30:00,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.4304000000000001,0.4172,1.49,1.01088,0.29484000000000005,1.053,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.9984000000000001,0.2912,1.04
2019-07-06 01:00:00,1.4246400000000001,0.41552000000000006,1.484,0.051840000000000004,0.015120000000000001,0.054,1.3728,0.40040000000000003,1.43,0.9734400000000001,0.28392,1.014,0.051840000000000004,0.015120000000000001,0.054,0.9216000000000001,0.26880000000000004,0.96
2019-07-06 01:30:00,1.41504,0.41272000000000003,1.474,0.04224000000000001,0.012320000000000001,0.044,1.3728,0.40040000000000003,1.43,0.9542400000000001,0.27832,0.994,0.04224000000000001,0.012320000000000001,0.044,0.912,0.266,0.9500000000000001
2019-07-06 02:00:00,1.38144,0.40292000000000006,1.439,0.06624000000000001,0.01932,0.069,1.3152,0.3836,1.37,0.9206400000000001,0.26852000000000004,0.9590000000000001,0.06624000000000001,0.01932,0.069,0.8544,0.2492,0.89
2019-07-06 02:30:00,1.3651200000000001,0.39816,1.422,0.01152,0.00336,0.012,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.9139200000000001,0.26656,0.9520000000000001,0.01152,0.00336,0.012,0.9024000000000001,0.2632,0.9400000000000001
2019-07-06 03:00:00,1.3464,0.3927,1.4025,0.012,0.0035,0.0125,1.3344,0.38920000000000005,1.3900000000000001,0.9144,0.2667,0.9525,0.012,0.0035,0.0125,0.9024000000000001,0.2632,0.9400000000000001
2019-07-06 03:30:00,1.29984,0.37912,1.354,0.051840000000000004,0.015120000000000001,0.054,1.248,0.364,1.3,0.88704,0.25872,0.924,0.051840000000000004,0.015120000000000001,0.054,0.8352,0.2436,0.87
2019-07-06 04:00:00,1.26096,0.36778000000000005,1.3135,0.07056000000000001,0.02058,0.07350000000000001,1.1904,0.3472,1.24,0.8769600000000001,0.25578,0.9135000000000001,0.07056000000000001,0.02058,0.07350000000000001,0.8064,0.23520000000000002,0.84
2019-07-06 04:30:00,1.2585600000000001,0.36708,1.311,0.02976,0.00868,0.031,1.2288000000000001,0.3584,1.28,0.8649600000000001,0.25228,0.901,0.02976,0.00868,0.031,0.8352,0.2436,0.87
2019-07-06 05:00:00,1.2,0.35000000000000003,1.25,0.028800000000000003,0.008400000000000001,0.03,1.1712,0.3416,1.22,0.8352,0.2436,0.87,0.028800000000000003,0.008400000000000001,0.03,0.8064,0.23520000000000002,0.84
2019-07-06 05:30:00,1.1832,0.3451,1.2325,0.0216,0.0063,0.022500000000000003,1.1616,0.3388,1.21,0.8472000000000001,0.24710000000000001,0.8825000000000001,0.0216,0.0063,0.022500000000000003,0.8256,0.24080000000000001,0.86
2019-07-06 06:00:00,1.1808,0.34440000000000004,1.23,0.009600000000000001,0.0028,0.01,1.1712,0.3416,1.22,0.864,0.252,0.9,0.009600000000000001,0.0028,0.01,0.8544,0.2492,0.89
2019-07-06 06:30:00,1.2825600000000001,0.37408,1.336,0.00576,0.00168,0.006,1.2768,0.3724,1.33,0.9369600000000001,0.27328,0.976,0.00576,0.00168,0.006,0.9312,0.2716,0.97
2019-07-06 07:00:00,1.38816,0.40488,1.446,0.00576,0.00168,0.006,1.3824,0.4032,1.44,1.05216,0.30688000000000004,1.096,0.00576,0.00168,0.006,1.0464,0.3052,1.09
2019-07-06 07:30:00,1.572,0.4585,1.6375000000000002,0.016800000000000002,0.0049,0.0175,1.5552000000000001,0.4536,1.62,1.1688,0.34090000000000004,1.2175,0.016800000000000002,0.0049,0.0175,1.152,0.336,1.2
2019-07-06 08:00:00,1.71984,0.5016200000000001,1.7915,0.020640000000000002,0.00602,0.021500000000000002,1.6992,0.49560000000000004,1.77,1.32624,0.38682000000000005,1.3815,0.020640000000000002,0.00602,0.021500000000000002,1.3056,0.3808,1.3599999999999999
2019-07-06 08:30:00,1.9060800000000002,0.5559400000000001,1.9855,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.8719999999999999,0.546,1.9500000000000002,1.41648,0.41314,1.4755,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.3824,0.4032,1.44
2019-07-06 09:00:00,2.02224,0.58982,2.1065,0.01584,0.00462,0.0165,2.0064,0.5852,2.09,1.41744,0.41342,1.4765000000000001,0.01584,0.00462,0.0165,1.4016,0.4088,1.46
2019-07-06 09:30:00,2.06736,0.6029800000000001,2.1535,0.00336,0.0009800000000000002,0.0035,2.064,0.602,2.15,1.5201600000000002,0.44338000000000005,1.5835,0.00336,0.0009800000000000002,0.0035,1.5168,0.4424,1.58
2019-07-06 10:00:00,2.0208,0.5894,2.105,0.0048000000000000004,0.0014,0.005,2.016,0.588,2.1,1.608,0.46900000000000003,1.675,0.0048000000000000004,0.0014,0.005,1.6032000000000002,0.4676,1.67
2019-07-06 10:30:00,1.9828800000000002,0.5783400000000001,2.0655,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.9776,0.5768,2.06,1.62768,0.47474000000000005,1.6955,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.6224,0.4732,1.69
2019-07-06 11:00:00,1.90944,0.5569200000000001,1.9889999999999999,0.00864,0.00252,0.009000000000000001,1.9008,0.5544,1.98,1.67904,0.48972000000000004,1.749,0.00864,0.00252,0.009000000000000001,1.6703999999999999,0.4872,1.74
2019-07-06 11:30:00,1.92576,0.5616800000000001,2.006,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.9008,0.5544,1.98,1.6857600000000001,0.49168000000000006,1.756,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6608,0.4844,1.73
2019-07-06 12:00:00,1.97376,0.5756800000000001,2.056,0.05376,0.015680000000000003,0.056,1.92,0.56,2.0,1.7337600000000002,0.50568,1.806,0.05376,0.015680000000000003,0.056,1.6800000000000002,0.49,1.75
2019-07-06 12:30:00,1.932,0.5635,2.0125,0.0408,0.0119,0.0425,1.8912,0.5516,1.97,1.6632,0.48510000000000003,1.7325,0.0408,0.0119,0.0425,1.6224,0.4732,1.69
2019-07-06 13:00:00,1.8700800000000002,0.54544,1.948,0.036480000000000005,0.01064,0.038,1.8336000000000001,0.5348,1.9100000000000001,1.56288,0.45584,1.6280000000000001,0.036480000000000005,0.01064,0.038,1.5264,0.44520000000000004,1.5899999999999999
2019-07-06 13:30:00,1.78848,0.52164,1.863,0.05088,0.01484,0.053,1.7376,0.5068,1.81,1.49088,0.43484000000000006,1.553,0.05088,0.01484,0.053,1.44,0.42,1.5
2019-07-06 14:00:00,1.6857600000000001,0.49168000000000006,1.756,0.09216,0.02688,0.096,1.5936,0.46480000000000005,1.6600000000000001,1.55136,0.45248000000000005,1.616,0.09216,0.02688,0.096,1.4592,0.42560000000000003,1.52
2019-07-06 14:30:00,1.48848,0.43414,1.5505,0.038880000000000005,0.011340000000000001,0.0405,1.4496,0.4228,1.51,1.49808,0.43694000000000005,1.5605,0.038880000000000005,0.011340000000000001,0.0405,1.4592,0.42560000000000003,1.52
2019-07-06 15:00:00,1.46544,0.42742,1.5265,0.07344,0.02142,0.0765,1.392,0.406,1.45,1.41744,0.41342,1.4765000000000001,0.07344,0.02142,0.0765,1.344,0.392,1.4
2019-07-06 15:30:00,1.41648,0.41314,1.4755,0.09168000000000001,0.026740000000000003,0.0955,1.3248,0.3864,1.38,1.37808,0.40194,1.4355,0.09168000000000001,0.026740000000000003,0.0955,1.2864,0.37520000000000003,1.34
2019-07-06 16:00:00,1.44096,0.42028000000000004,1.501,0.05856000000000001,0.01708,0.061,1.3824,0.4032,1.44,1.37376,0.40068000000000004,1.431,0.05856000000000001,0.01708,0.061,1.3152,0.3836,1.37
2019-07-06 16:30:00,1.4606400000000002,0.42602,1.5215,0.06864,0.020020000000000003,0.07150000000000001,1.392,0.406,1.45,1.31664,0.38402000000000003,1.3715,0.06864,0.020020000000000003,0.07150000000000001,1.248,0.364,1.3
2019-07-06 17:00:00,1.71168,0.49924,1.783,0.05088,0.01484,0.053,1.6608,0.4844,1.73,1.40448,0.40964000000000006,1.463,0.05088,0.01484,0.053,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-07-06 17:30:00,1.75968,0.51324,1.833,0.08928000000000001,0.02604,0.093,1.6703999999999999,0.4872,1.74,1.49088,0.43484000000000006,1.553,0.08928000000000001,0.02604,0.093,1.4016,0.4088,1.46
2019-07-06 18:00:00,1.66512,0.48566000000000004,1.7345000000000002,0.06192,0.018060000000000003,0.0645,1.6032000000000002,0.4676,1.67,1.59792,0.46606000000000003,1.6644999999999999,0.06192,0.018060000000000003,0.0645,1.536,0.448,1.6
2019-07-06 18:30:00,1.67088,0.48734000000000005,1.7405,0.038880000000000005,0.011340000000000001,0.0405,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.58448,0.46214000000000005,1.6505,0.038880000000000005,0.011340000000000001,0.0405,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-07-06 19:00:00,1.8009600000000001,0.5252800000000001,1.876,0.015360000000000002,0.0044800000000000005,0.016,1.7856,0.5208,1.8599999999999999,1.51296,0.44128000000000006,1.576,0.015360000000000002,0.0044800000000000005,0.016,1.4976,0.4368,1.56
2019-07-06 19:30:00,1.83744,0.5359200000000001,1.9140000000000001,0.051840000000000004,0.015120000000000001,0.054,1.7856,0.5208,1.8599999999999999,1.53984,0.44912,1.604,0.051840000000000004,0.015120000000000001,0.054,1.488,0.434,1.55
2019-07-06 20:00:00,1.8513600000000001,0.53998,1.9285,0.13296000000000002,0.03878,0.1385,1.7184,0.5012,1.79,1.53456,0.44758000000000003,1.5985,0.13296000000000002,0.03878,0.1385,1.4016,0.4088,1.46
2019-07-06 20:30:00,1.86768,0.54474,1.9455,0.07248,0.021140000000000003,0.0755,1.7952,0.5236000000000001,1.87,1.50288,0.43834000000000006,1.5655000000000001,0.07248,0.021140000000000003,0.0755,1.4304000000000001,0.4172,1.49
2019-07-06 21:00:00,1.8168000000000002,0.5299,1.8925,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.7472,0.5096,1.82,1.4328,0.4179,1.4925000000000002,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.3632,0.3976,1.42
2019-07-06 21:30:00,1.80288,0.5258400000000001,1.8780000000000001,0.08448000000000001,0.024640000000000002,0.088,1.7184,0.5012,1.79,1.45728,0.42504000000000003,1.518,0.08448000000000001,0.024640000000000002,0.088,1.3728,0.40040000000000003,1.43
2019-07-06 22:00:00,1.7976,0.5243,1.8725,0.0504,0.014700000000000001,0.052500000000000005,1.7472,0.5096,1.82,1.4136,0.4123,1.4725000000000001,0.0504,0.014700000000000001,0.052500000000000005,1.3632,0.3976,1.42
2019-07-06 22:30:00,1.78416,0.5203800000000001,1.8585,0.027360000000000002,0.007980000000000001,0.0285,1.7568000000000001,0.5124000000000001,1.83,1.36176,0.39718000000000003,1.4185,0.027360000000000002,0.007980000000000001,0.0285,1.3344,0.38920000000000005,1.3900000000000001
2019-07-06 23:00:00,1.69344,0.49392,1.764,0.01344,0.003920000000000001,0.014,1.6800000000000002,0.49,1.75,1.26144,0.36792,1.314,0.01344,0.003920000000000001,0.014,1.248,0.364,1.3
2019-07-06 23:30:00,1.6056,0.46830000000000005,1.6724999999999999,0.012,0.0035,0.0125,1.5936,0.46480000000000005,1.6600000000000001,1.1832,0.3451,1.2325,0.012,0.0035,0.0125,1.1712,0.3416,1.22
2019-07-07 00:00:00,1.48656,0.43358,1.5485,0.00816,0.00238,0.0085,1.4784000000000002,0.4312,1.54,1.08336,0.31598000000000004,1.1285,0.00816,0.00238,0.0085,1.0752,0.3136,1.12
2019-07-07 00:30:00,1.43568,0.41874000000000006,1.4955,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.4304000000000001,0.4172,1.49,1.00368,0.29274,1.0455,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,0.9984000000000001,0.2912,1.04
2019-07-07 01:00:00,1.3824,0.4032,1.44,0.0,0.0,0.0,1.3824,0.4032,1.44,0.9696,0.2828,1.01,0.0,0.0,0.0,0.9696,0.2828,1.01
2019-07-07 01:30:00,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4,0.9504,0.2772,0.99,0.0,0.0,0.0,0.9504,0.2772,0.99
2019-07-07 02:00:00,1.3152,0.3836,1.37,0.0,0.0,0.0,1.3152,0.3836,1.37,0.9312,0.2716,0.97,0.0,0.0,0.0,0.9312,0.2716,0.97
2019-07-07 02:30:00,1.296,0.378,1.35,0.0,0.0,0.0,1.296,0.378,1.35,0.9408000000000001,0.27440000000000003,0.98,0.0,0.0,0.0,0.9408000000000001,0.27440000000000003,0.98
2019-07-07 03:00:00,1.2768,0.3724,1.33,0.0,0.0,0.0,1.2768,0.3724,1.33,0.9312,0.2716,0.97,0.0,0.0,0.0,0.9312,0.2716,0.97
2019-07-07 03:30:00,1.2768,0.3724,1.33,0.0,0.0,0.0,1.2768,0.3724,1.33,0.9312,0.2716,0.97,0.0,0.0,0.0,0.9312,0.2716,0.97
2019-07-07 04:00:00,1.2384,0.3612,1.29,0.0,0.0,0.0,1.2384,0.3612,1.29,0.9024000000000001,0.2632,0.9400000000000001,0.0,0.0,0.0,0.9024000000000001,0.2632,0.9400000000000001
2019-07-07 04:30:00,1.2288000000000001,0.3584,1.28,0.0,0.0,0.0,1.2288000000000001,0.3584,1.28,0.8928,0.2604,0.93,0.0,0.0,0.0,0.8928,0.2604,0.93
2019-07-07 05:00:00,1.2096,0.3528,1.26,0.0,0.0,0.0,1.2096,0.3528,1.26,0.8544,0.2492,0.89,0.0,0.0,0.0,0.8544,0.2492,0.89
2019-07-07 05:30:00,1.1808,0.34440000000000004,1.23,0.0,0.0,0.0,1.1808,0.34440000000000004,1.23,0.8448,0.2464,0.88,0.0,0.0,0.0,0.8448,0.2464,0.88
2019-07-07 06:00:00,1.1712,0.3416,1.22,0.0,0.0,0.0,1.1712,0.3416,1.22,0.8448,0.2464,0.88,0.0,0.0,0.0,0.8448,0.2464,0.88
2019-07-07 06:30:00,1.2192,0.3556,1.27,0.0,0.0,0.0,1.2192,0.3556,1.27,0.9216000000000001,0.26880000000000004,0.96,0.0,0.0,0.0,0.9216000000000001,0.26880000000000004,0.96
2019-07-07 07:00:00,1.248,0.364,1.3,0.0,0.0,0.0,1.248,0.364,1.3,0.96,0.28,1.0,0.0,0.0,0.0,0.96,0.28,1.0
2019-07-07 07:30:00,1.3248,0.3864,1.38,0.0,0.0,0.0,1.3248,0.3864,1.38,0.9888,0.2884,1.03,0.0,0.0,0.0,0.9888,0.2884,1.03
2019-07-07 08:00:00,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.0,0.0,0.0,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.1232,0.3276,1.17,0.0,0.0,0.0,1.1232,0.3276,1.17
2019-07-07 08:30:00,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52,1.1136,0.32480000000000003,1.16,0.0,0.0,0.0,1.1136,0.32480000000000003,1.16
2019-07-07 09:00:00,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51,1.1808,0.34440000000000004,1.23,0.0,0.0,0.0,1.1808,0.34440000000000004,1.23
2019-07-07 09:30:00,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52,1.3632,0.3976,1.42,0.0,0.0,0.0,1.3632,0.3976,1.42
2019-07-07 10:00:00,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,1.4304000000000001,0.4172,1.49,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53
2019-07-07 10:30:00,1.4016,0.4088,1.46,0.0,0.0,0.0,1.4016,0.4088,1.46,1.536,0.448,1.6,0.0,0.0,0.0,1.536,0.448,1.6
2019-07-07 11:00:00,1.536,0.448,1.6,0.0,0.0,0.0,1.536,0.448,1.6,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4
2019-07-07 11:30:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.3152,0.3836,1.37,0.0,0.0,0.0,1.3152,0.3836,1.37
2019-07-07 12:00:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.3344,0.38920000000000005,1.3900000000000001,0.0,0.0,0.0,1.3344,0.38920000000000005,1.3900000000000001
2019-07-07 12:30:00,1.49088,0.43484000000000006,1.553,0.00288,0.00084,0.003,1.488,0.434,1.55,1.5196800000000001,0.44324,1.583,0.00288,0.00084,0.003,1.5168,0.4424,1.58
2019-07-07 13:00:00,1.5379200000000002,0.44856,1.6019999999999999,0.0019200000000000003,0.0005600000000000001,0.002,1.536,0.448,1.6,1.50912,0.44016000000000005,1.572,0.0019200000000000003,0.0005600000000000001,0.002,1.5072,0.43960000000000005,1.57
2019-07-07 13:30:00,1.4112,0.4116,1.47,0.0,0.0,0.0,1.4112,0.4116,1.47,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56
2019-07-07 14:00:00,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65,1.3344,0.38920000000000005,1.3900000000000001,0.0,0.0,0.0,1.3344,0.38920000000000005,1.3900000000000001
2019-07-07 14:30:00,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.2864,0.37520000000000003,1.34,0.0,0.0,0.0,1.2864,0.37520000000000003,1.34
2019-07-07 15:00:00,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56,1.392,0.406,1.45,0.0,0.0,0.0,1.392,0.406,1.45
2019-07-07 15:30:00,1.3944,0.4067,1.4525000000000001,0.0024000000000000002,0.0007,0.0025,1.392,0.406,1.45,1.5096,0.4403,1.5725,0.0024000000000000002,0.0007,0.0025,1.5072,0.43960000000000005,1.57
2019-07-07 16:00:00,1.41744,0.41342,1.4765000000000001,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.4112,0.4116,1.47,1.41744,0.41342,1.4765000000000001,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.4112,0.4116,1.47
2019-07-07 16:30:00,1.56576,0.45668000000000003,1.631,0.0009600000000000001,0.00028000000000000003,0.001,1.5648,0.45640000000000003,1.63,1.40256,0.40908000000000005,1.461,0.0009600000000000001,0.00028000000000000003,0.001,1.4016,0.4088,1.46
2019-07-07 17:00:00,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72,1.488,0.434,1.55,0.0,0.0,0.0,1.488,0.434,1.55
2019-07-07 17:30:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2019-07-07 18:00:00,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2019-07-07 18:30:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2019-07-07 19:00:00,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2019-07-07 19:30:00,1.93872,0.5654600000000001,2.0195,0.009120000000000001,0.00266,0.0095,1.9296000000000002,0.5628000000000001,2.01,1.62192,0.47306000000000004,1.6895,0.009120000000000001,0.00266,0.0095,1.6128,0.47040000000000004,1.6800000000000002
2019-07-07 20:00:00,1.9291200000000002,0.56266,2.0095,0.02832,0.00826,0.029500000000000002,1.9008,0.5544,1.98,1.62192,0.47306000000000004,1.6895,0.02832,0.00826,0.029500000000000002,1.5936,0.46480000000000005,1.6600000000000001
2019-07-07 20:30:00,1.9008,0.5544,1.98,0.057600000000000005,0.016800000000000002,0.06,1.8432,0.5376000000000001,1.92,1.5936,0.46480000000000005,1.6600000000000001,0.057600000000000005,0.016800000000000002,0.06,1.536,0.448,1.6
2019-07-07 21:00:00,1.86672,0.54446,1.9445000000000001,0.09072000000000001,0.02646,0.0945,1.776,0.518,1.85,1.5787200000000001,0.46046000000000004,1.6445,0.09072000000000001,0.02646,0.0945,1.488,0.434,1.55
2019-07-07 21:30:00,1.81392,0.5290600000000001,1.8895,0.09552000000000001,0.027860000000000003,0.0995,1.7184,0.5012,1.79,1.53552,0.44786000000000004,1.5995,0.09552000000000001,0.027860000000000003,0.0995,1.44,0.42,1.5
2019-07-07 22:00:00,1.76784,0.5156200000000001,1.8415,0.14544,0.042420000000000006,0.1515,1.6224,0.4732,1.69,1.43184,0.41762000000000005,1.4915,0.14544,0.042420000000000006,0.1515,1.2864,0.37520000000000003,1.34
2019-07-07 22:30:00,1.7928000000000002,0.5229,1.8675000000000002,0.1032,0.030100000000000002,0.1075,1.6896,0.4928,1.76,1.2936,0.3773,1.3475000000000001,0.1032,0.030100000000000002,0.1075,1.1904,0.3472,1.24
2019-07-07 23:00:00,1.6742400000000002,0.48832000000000003,1.744,0.06144000000000001,0.017920000000000002,0.064,1.6128,0.47040000000000004,1.6800000000000002,1.18464,0.34552000000000005,1.234,0.06144000000000001,0.017920000000000002,0.064,1.1232,0.3276,1.17
2019-07-07 23:30:00,1.54176,0.44968,1.6059999999999999,0.03456,0.01008,0.036000000000000004,1.5072,0.43960000000000005,1.57,1.06176,0.30968,1.106,0.03456,0.01008,0.036000000000000004,1.0272000000000001,0.29960000000000003,1.07
2019-07-08 00:00:00,1.4472,0.42210000000000003,1.5075,0.0264,0.0077,0.0275,1.4208,0.41440000000000005,1.48,0.996,0.29050000000000004,1.0375,0.0264,0.0077,0.0275,0.9696,0.2828,1.01
2019-07-08 00:30:00,1.35552,0.39536000000000004,1.412,0.021120000000000003,0.0061600000000000005,0.022,1.3344,0.38920000000000005,1.3900000000000001,0.9235200000000001,0.26936000000000004,0.962,0.021120000000000003,0.0061600000000000005,0.022,0.9024000000000001,0.2632,0.9400000000000001
2019-07-08 01:00:00,1.3176,0.38430000000000003,1.3725,0.012,0.0035,0.0125,1.3056,0.3808,1.3599999999999999,0.8856,0.25830000000000003,0.9225000000000001,0.012,0.0035,0.0125,0.8736,0.2548,0.91
2019-07-08 01:30:00,1.29216,0.37688000000000005,1.346,0.00576,0.00168,0.006,1.2864,0.37520000000000003,1.34,0.86016,0.25088000000000005,0.896,0.00576,0.00168,0.006,0.8544,0.2492,0.89
2019-07-08 02:00:00,1.30704,0.38122000000000006,1.3615,0.00144,0.00042,0.0015,1.3056,0.3808,1.3599999999999999,0.87504,0.25522,0.9115000000000001,0.00144,0.00042,0.0015,0.8736,0.2548,0.91
2019-07-08 02:30:00,1.29984,0.37912,1.354,0.01344,0.003920000000000001,0.014,1.2864,0.37520000000000003,1.34,0.8774400000000001,0.25592000000000004,0.914,0.01344,0.003920000000000001,0.014,0.864,0.252,0.9
2019-07-08 03:00:00,1.29312,0.37716000000000005,1.347,0.01632,0.00476,0.017,1.2768,0.3724,1.33,0.8803200000000001,0.25676000000000004,0.917,0.01632,0.00476,0.017,0.864,0.252,0.9
2019-07-08 03:30:00,1.28592,0.37506,1.3395000000000001,0.01872,0.0054600000000000004,0.0195,1.2671999999999999,0.36960000000000004,1.32,0.8731200000000001,0.25466,0.9095000000000001,0.01872,0.0054600000000000004,0.0195,0.8544,0.2492,0.89
2019-07-08 04:00:00,1.25808,0.36694000000000004,1.3105,0.019680000000000003,0.00574,0.0205,1.2384,0.3612,1.29,0.84528,0.24654,0.8805000000000001,0.019680000000000003,0.00574,0.0205,0.8256,0.24080000000000001,0.86
2019-07-08 04:30:00,1.2408000000000001,0.3619,1.2925,0.012,0.0035,0.0125,1.2288000000000001,0.3584,1.28,0.8376,0.24430000000000002,0.8725,0.012,0.0035,0.0125,0.8256,0.24080000000000001,0.86
2019-07-08 05:00:00,1.22352,0.35686,1.2745,0.00432,0.00126,0.0045000000000000005,1.2192,0.3556,1.27,0.8299200000000001,0.24206000000000003,0.8645,0.00432,0.00126,0.0045000000000000005,0.8256,0.24080000000000001,0.86
2019-07-08 05:30:00,1.24752,0.36386,1.2995,0.009120000000000001,0.00266,0.0095,1.2384,0.3612,1.29,0.8539200000000001,0.24906000000000003,0.8895000000000001,0.009120000000000001,0.00266,0.0095,0.8448,0.2464,0.88
