Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-08 06:00:00,1.30272,0.37996,1.357,0.01632,0.00476,0.017,1.2864,0.37520000000000003,1.34,0.90912,0.26516,0.9470000000000001,0.01632,0.00476,0.017,0.8928,0.2604,0.93
2019-07-08 06:30:00,1.45296,0.42378000000000005,1.5135,0.00336,0.0009800000000000002,0.0035,1.4496,0.4228,1.51,1.04016,0.30338000000000004,1.0835,0.00336,0.0009800000000000002,0.0035,1.0368,0.3024,1.08
2019-07-08 07:00:00,1.62768,0.47474000000000005,1.6955,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.6224,0.4732,1.69,1.17648,0.34314,1.2255,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.1712,0.3416,1.22
2019-07-08 07:30:00,1.73856,0.5070800000000001,1.811,0.0009600000000000001,0.00028000000000000003,0.001,1.7376,0.5068,1.81,1.31616,0.38388000000000005,1.371,0.0009600000000000001,0.00028000000000000003,0.001,1.3152,0.3836,1.37
2019-07-08 08:00:00,1.79616,0.52388,1.871,0.0009600000000000001,0.00028000000000000003,0.001,1.7952,0.5236000000000001,1.87,1.46976,0.42868000000000006,1.5310000000000001,0.0009600000000000001,0.00028000000000000003,0.001,1.4688,0.4284,1.53
2019-07-08 08:30:00,1.8763200000000002,0.5472600000000001,1.9545,0.00432,0.00126,0.0045000000000000005,1.8719999999999999,0.546,1.9500000000000002,1.51152,0.44086000000000003,1.5745,0.00432,0.00126,0.0045000000000000005,1.5072,0.43960000000000005,1.57
2019-07-08 09:00:00,1.86576,0.54418,1.9435,0.02256,0.006580000000000001,0.0235,1.8432,0.5376000000000001,1.92,1.57776,0.46018000000000003,1.6435,0.02256,0.006580000000000001,0.0235,1.5552000000000001,0.4536,1.62
2019-07-08 09:30:00,1.8096,0.5278,1.885,0.033600000000000005,0.0098,0.035,1.776,0.518,1.85,1.6464,0.4802,1.7149999999999999,0.033600000000000005,0.0098,0.035,1.6128,0.47040000000000004,1.6800000000000002
2019-07-08 10:00:00,1.6507200000000002,0.48146000000000005,1.7195,0.02832,0.00826,0.029500000000000002,1.6224,0.4732,1.69,1.56432,0.45626000000000005,1.6295000000000002,0.02832,0.00826,0.029500000000000002,1.536,0.448,1.6
2019-07-08 10:30:00,1.51728,0.44254000000000004,1.5805,0.029280000000000004,0.00854,0.030500000000000003,1.488,0.434,1.55,1.57488,0.45934,1.6405,0.029280000000000004,0.00854,0.030500000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-07-08 11:00:00,1.29984,0.37912,1.354,0.02304,0.00672,0.024,1.2768,0.3724,1.33,1.66464,0.48552000000000006,1.734,0.02304,0.00672,0.024,1.6416,0.4788,1.71
2019-07-08 11:30:00,1.34496,0.39228,1.401,0.02016,0.005880000000000001,0.021,1.3248,0.3864,1.38,1.71936,0.50148,1.791,0.02016,0.005880000000000001,0.021,1.6992,0.49560000000000004,1.77
2019-07-08 12:00:00,1.30944,0.38192000000000004,1.3639999999999999,0.01344,0.003920000000000001,0.014,1.296,0.378,1.35,1.76064,0.5135200000000001,1.834,0.01344,0.003920000000000001,0.014,1.7472,0.5096,1.82
2019-07-08 12:30:00,1.26768,0.36974,1.3205,0.019680000000000003,0.00574,0.0205,1.248,0.364,1.3,1.74768,0.5097400000000001,1.8205,0.019680000000000003,0.00574,0.0205,1.728,0.504,1.8
2019-07-08 13:00:00,1.344,0.392,1.4,0.019200000000000002,0.0056,0.02,1.3248,0.3864,1.38,1.6800000000000002,0.49,1.75,0.019200000000000002,0.0056,0.02,1.6608,0.4844,1.73
2019-07-08 13:30:00,1.42656,0.41608000000000006,1.486,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.4016,0.4088,1.46,1.6857600000000001,0.49168000000000006,1.756,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6608,0.4844,1.73
2019-07-08 14:00:00,1.4246400000000001,0.41552000000000006,1.484,0.01344,0.003920000000000001,0.014,1.4112,0.4116,1.47,1.74144,0.50792,1.814,0.01344,0.003920000000000001,0.014,1.728,0.504,1.8
2019-07-08 14:30:00,1.524,0.4445,1.5875,0.016800000000000002,0.0049,0.0175,1.5072,0.43960000000000005,1.57,1.7832,0.5201,1.8575,0.016800000000000002,0.0049,0.0175,1.7664,0.5152,1.8399999999999999
2019-07-08 15:00:00,1.56528,0.45654000000000006,1.6305,0.01008,0.0029400000000000003,0.0105,1.5552000000000001,0.4536,1.62,1.7092800000000001,0.49854000000000004,1.7805,0.01008,0.0029400000000000003,0.0105,1.6992,0.49560000000000004,1.77
2019-07-08 15:30:00,1.7112,0.49910000000000004,1.7825000000000002,0.012,0.0035,0.0125,1.6992,0.49560000000000004,1.77,1.7112,0.49910000000000004,1.7825000000000002,0.012,0.0035,0.0125,1.6992,0.49560000000000004,1.77
2019-07-08 16:00:00,1.74144,0.50792,1.814,0.02304,0.00672,0.024,1.7184,0.5012,1.79,1.74144,0.50792,1.814,0.02304,0.00672,0.024,1.7184,0.5012,1.79
2019-07-08 16:30:00,1.68432,0.49126000000000003,1.7545000000000002,0.023520000000000003,0.006860000000000001,0.0245,1.6608,0.4844,1.73,1.7515200000000002,0.5108600000000001,1.8245,0.023520000000000003,0.006860000000000001,0.0245,1.728,0.504,1.8
2019-07-08 17:00:00,1.77648,0.51814,1.8505,0.019680000000000003,0.00574,0.0205,1.7568000000000001,0.5124000000000001,1.83,1.85328,0.54054,1.9304999999999999,0.019680000000000003,0.00574,0.0205,1.8336000000000001,0.5348,1.9100000000000001
2019-07-08 17:30:00,1.8552,0.5411,1.9325,0.0408,0.0119,0.0425,1.8144,0.5292,1.8900000000000001,1.7304,0.5047,1.8025,0.0408,0.0119,0.0425,1.6896,0.4928,1.76
2019-07-08 18:00:00,2.03904,0.59472,2.124,0.04224000000000001,0.012320000000000001,0.044,1.9968,0.5824,2.08,1.85664,0.54152,1.9340000000000002,0.04224000000000001,0.012320000000000001,0.044,1.8144,0.5292,1.8900000000000001
2019-07-08 18:30:00,2.07264,0.6045200000000001,2.159,0.047040000000000005,0.013720000000000001,0.049,2.0256,0.5908,2.11,1.90944,0.5569200000000001,1.9889999999999999,0.047040000000000005,0.013720000000000001,0.049,1.8624,0.5432,1.94
2019-07-08 19:00:00,2.05584,0.59962,2.1415,0.03984,0.01162,0.0415,2.016,0.588,2.1,1.92144,0.56042,2.0015,0.03984,0.01162,0.0415,1.8816000000000002,0.5488000000000001,1.96
2019-07-08 19:30:00,1.9588800000000002,0.5713400000000001,2.0405,0.06768,0.01974,0.07050000000000001,1.8912,0.5516,1.97,1.84368,0.53774,1.9205,0.06768,0.01974,0.07050000000000001,1.776,0.518,1.85
2019-07-08 20:00:00,1.8662400000000001,0.54432,1.944,0.09024,0.026320000000000003,0.094,1.776,0.518,1.85,1.73184,0.50512,1.804,0.09024,0.026320000000000003,0.094,1.6416,0.4788,1.71
2019-07-08 20:30:00,1.86816,0.54488,1.9460000000000002,0.08256000000000001,0.02408,0.08600000000000001,1.7856,0.5208,1.8599999999999999,1.67616,0.48888000000000004,1.746,0.08256000000000001,0.02408,0.08600000000000001,1.5936,0.46480000000000005,1.6600000000000001
2019-07-08 21:00:00,1.88592,0.55006,1.9645000000000001,0.04272,0.01246,0.044500000000000005,1.8432,0.5376000000000001,1.92,1.64592,0.48006000000000004,1.7145000000000001,0.04272,0.01246,0.044500000000000005,1.6032000000000002,0.4676,1.67
2019-07-08 21:30:00,1.8220800000000001,0.53144,1.8980000000000001,0.04608,0.01344,0.048,1.776,0.518,1.85,1.56288,0.45584,1.6280000000000001,0.04608,0.01344,0.048,1.5168,0.4424,1.58
2019-07-08 22:00:00,1.8384,0.5362,1.915,0.0528,0.0154,0.055,1.7856,0.5208,1.8599999999999999,1.5312000000000001,0.4466,1.595,0.0528,0.0154,0.055,1.4784000000000002,0.4312,1.54
2019-07-08 22:30:00,1.75296,0.5112800000000001,1.826,0.044160000000000005,0.01288,0.046,1.7088,0.4984,1.78,1.43616,0.41888000000000003,1.496,0.044160000000000005,0.01288,0.046,1.392,0.406,1.45
2019-07-08 23:00:00,1.62768,0.47474000000000005,1.6955,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.5936,0.46480000000000005,1.6600000000000001,1.33968,0.39074000000000003,1.3955,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.3056,0.3808,1.3599999999999999
2019-07-08 23:30:00,1.4712,0.42910000000000004,1.5325,0.0216,0.0063,0.022500000000000003,1.4496,0.4228,1.51,1.2024,0.3507,1.2525,0.0216,0.0063,0.022500000000000003,1.1808,0.34440000000000004,1.23
2019-07-09 00:00:00,1.43136,0.41748,1.491,0.0009600000000000001,0.00028000000000000003,0.001,1.4304000000000001,0.4172,1.49,1.13376,0.33068000000000003,1.181,0.0009600000000000001,0.00028000000000000003,0.001,1.1328,0.3304,1.18
2019-07-09 00:30:00,1.3584,0.3962,1.415,0.0048000000000000004,0.0014,0.005,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.0608,0.3094,1.105,0.0048000000000000004,0.0014,0.005,1.056,0.308,1.1
2019-07-09 01:00:00,1.29648,0.37814000000000003,1.3505,0.00048000000000000007,0.00014000000000000001,0.0005,1.296,0.378,1.35,1.04688,0.30534,1.0905,0.00048000000000000007,0.00014000000000000001,0.0005,1.0464,0.3052,1.09
2019-07-09 01:30:00,1.2288000000000001,0.3584,1.28,0.0,0.0,0.0,1.2288000000000001,0.3584,1.28,0.9792000000000001,0.2856,1.02,0.0,0.0,0.0,0.9792000000000001,0.2856,1.02
2019-07-09 02:00:00,1.21968,0.35574000000000006,1.2705,0.00048000000000000007,0.00014000000000000001,0.0005,1.2192,0.3556,1.27,0.9796800000000001,0.28574000000000005,1.0205,0.00048000000000000007,0.00014000000000000001,0.0005,0.9792000000000001,0.2856,1.02
2019-07-09 02:30:00,1.21248,0.35364,1.263,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.2,0.35000000000000003,1.25,0.9820800000000001,0.28644000000000003,1.023,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.9696,0.2828,1.01
2019-07-09 03:00:00,1.20432,0.35126,1.2545,0.013920000000000002,0.00406,0.0145,1.1904,0.3472,1.24,0.9739200000000001,0.28406000000000003,1.0145,0.013920000000000002,0.00406,0.0145,0.96,0.28,1.0
2019-07-09 03:30:00,1.2,0.35000000000000003,1.25,0.0,0.0,0.0,1.2,0.35000000000000003,1.25,0.9792000000000001,0.2856,1.02,0.0,0.0,0.0,0.9792000000000001,0.2856,1.02
2019-07-09 04:00:00,1.1856,0.3458,1.235,0.014400000000000001,0.004200000000000001,0.015,1.1712,0.3416,1.22,0.9648,0.28140000000000004,1.005,0.014400000000000001,0.004200000000000001,0.015,0.9504,0.2772,0.99
2019-07-09 04:30:00,1.14336,0.33348000000000005,1.191,0.0009600000000000001,0.00028000000000000003,0.001,1.1424,0.3332,1.19,0.9129600000000001,0.26628,0.9510000000000001,0.0009600000000000001,0.00028000000000000003,0.001,0.912,0.266,0.9500000000000001
2019-07-09 05:00:00,1.1136,0.32480000000000003,1.16,0.0,0.0,0.0,1.1136,0.32480000000000003,1.16,0.9024000000000001,0.2632,0.9400000000000001,0.0,0.0,0.0,0.9024000000000001,0.2632,0.9400000000000001
2019-07-09 05:30:00,1.1424,0.3332,1.19,0.0,0.0,0.0,1.1424,0.3332,1.19,0.9312,0.2716,0.97,0.0,0.0,0.0,0.9312,0.2716,0.97
2019-07-09 06:00:00,1.2,0.35000000000000003,1.25,0.0,0.0,0.0,1.2,0.35000000000000003,1.25,1.0176,0.2968,1.06,0.0,0.0,0.0,1.0176,0.2968,1.06
2019-07-09 06:30:00,1.3632,0.3976,1.42,0.0,0.0,0.0,1.3632,0.3976,1.42,1.2,0.35000000000000003,1.25,0.0,0.0,0.0,1.2,0.35000000000000003,1.25
2019-07-09 07:00:00,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63,1.4016,0.4088,1.46,0.0,0.0,0.0,1.4016,0.4088,1.46
2019-07-09 07:30:00,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54
2019-07-09 08:00:00,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67
2019-07-09 08:30:00,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2019-07-09 09:00:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2019-07-09 09:30:00,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2019-07-09 10:00:00,1.536,0.448,1.6,0.0,0.0,0.0,1.536,0.448,1.6,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-07-09 10:30:00,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2019-07-09 11:00:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71
2019-07-09 11:30:00,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2019-07-09 12:00:00,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2019-07-09 12:30:00,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-07-09 13:00:00,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-07-09 13:30:00,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2019-07-09 14:00:00,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-07-09 14:30:00,1.6632,0.48510000000000003,1.7325,0.0024000000000000002,0.0007,0.0025,1.6608,0.4844,1.73,1.8072,0.5271,1.8825,0.0024000000000000002,0.0007,0.0025,1.8048000000000002,0.5264,1.88
2019-07-09 15:00:00,1.8096,0.5278,1.885,0.0048000000000000004,0.0014,0.005,1.8048000000000002,0.5264,1.88,1.8288000000000002,0.5334,1.905,0.0048000000000000004,0.0014,0.005,1.824,0.532,1.9
2019-07-09 15:30:00,1.89648,0.5531400000000001,1.9755,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.8912,0.5516,1.97,1.7812800000000002,0.51954,1.8555000000000001,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.776,0.518,1.85
2019-07-09 16:00:00,1.96848,0.5741400000000001,2.0505,0.00048000000000000007,0.00014000000000000001,0.0005,1.968,0.5740000000000001,2.05,1.86288,0.54334,1.9405000000000001,0.00048000000000000007,0.00014000000000000001,0.0005,1.8624,0.5432,1.94
2019-07-09 16:30:00,1.8479999999999999,0.539,1.925,0.0048000000000000004,0.0014,0.005,1.8432,0.5376000000000001,1.92,1.896,0.553,1.975,0.0048000000000000004,0.0014,0.005,1.8912,0.5516,1.97
2019-07-09 17:00:00,1.8432,0.5376000000000001,1.92,0.019200000000000002,0.0056,0.02,1.824,0.532,1.9,1.824,0.532,1.9,0.019200000000000002,0.0056,0.02,1.8048000000000002,0.5264,1.88
2019-07-09 17:30:00,1.94832,0.5682600000000001,2.0295,0.01872,0.0054600000000000004,0.0195,1.9296000000000002,0.5628000000000001,2.01,1.83312,0.53466,1.9095,0.01872,0.0054600000000000004,0.0195,1.8144,0.5292,1.8900000000000001
2019-07-09 18:00:00,1.9128,0.5579000000000001,1.9925000000000002,0.0216,0.0063,0.022500000000000003,1.8912,0.5516,1.97,1.9032,0.5551,1.9825,0.0216,0.0063,0.022500000000000003,1.8816000000000002,0.5488000000000001,1.96
2019-07-09 18:30:00,1.94304,0.56672,2.024,0.02304,0.00672,0.024,1.92,0.56,2.0,1.8758400000000002,0.54712,1.9540000000000002,0.02304,0.00672,0.024,1.8528,0.5404,1.9300000000000002
2019-07-09 19:00:00,1.896,0.553,1.975,0.014400000000000001,0.004200000000000001,0.015,1.8816000000000002,0.5488000000000001,1.96,1.8288000000000002,0.5334,1.905,0.014400000000000001,0.004200000000000001,0.015,1.8144,0.5292,1.8900000000000001
2019-07-09 19:30:00,1.8359999999999999,0.5355,1.9125,0.012,0.0035,0.0125,1.824,0.532,1.9,1.788,0.5215000000000001,1.8625,0.012,0.0035,0.0125,1.776,0.518,1.85
2019-07-09 20:00:00,1.83024,0.5338200000000001,1.9065,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.824,0.532,1.9,1.7150400000000001,0.50022,1.7865000000000002,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.7088,0.4984,1.78
2019-07-09 20:30:00,1.81968,0.53074,1.8955000000000002,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.7952,0.5236000000000001,1.87,1.66608,0.48594000000000004,1.7355,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.6416,0.4788,1.71
2019-07-09 21:00:00,1.7736,0.5173,1.8475000000000001,0.036000000000000004,0.0105,0.0375,1.7376,0.5068,1.81,1.5816,0.46130000000000004,1.6475,0.036000000000000004,0.0105,0.0375,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-07-09 21:30:00,1.7630400000000002,0.51422,1.8365,0.02544,0.00742,0.026500000000000003,1.7376,0.5068,1.81,1.52304,0.44422000000000006,1.5865,0.02544,0.00742,0.026500000000000003,1.4976,0.4368,1.56
2019-07-09 22:00:00,1.75824,0.51282,1.8315000000000001,0.011040000000000001,0.00322,0.0115,1.7472,0.5096,1.82,1.54704,0.45122,1.6115,0.011040000000000001,0.00322,0.0115,1.536,0.448,1.6
2019-07-09 22:30:00,1.6848,0.4914,1.755,0.024,0.007,0.025,1.6608,0.4844,1.73,1.4928,0.4354,1.5550000000000002,0.024,0.007,0.025,1.4688,0.4284,1.53
2019-07-09 23:00:00,1.57056,0.45808000000000004,1.6360000000000001,0.015360000000000002,0.0044800000000000005,0.016,1.5552000000000001,0.4536,1.62,1.3977600000000001,0.40768000000000004,1.456,0.015360000000000002,0.0044800000000000005,0.016,1.3824,0.4032,1.44
2019-07-09 23:30:00,1.44624,0.42182000000000003,1.5065,0.01584,0.00462,0.0165,1.4304000000000001,0.4172,1.49,1.3118400000000001,0.38262,1.3665,0.01584,0.00462,0.0165,1.296,0.378,1.35
2019-07-10 00:00:00,1.36032,0.39676000000000006,1.417,0.00672,0.0019600000000000004,0.007,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.15872,0.33796000000000004,1.207,0.00672,0.0019600000000000004,0.007,1.152,0.336,1.2
2019-07-10 00:30:00,1.3300800000000002,0.38794,1.3855,0.01488,0.00434,0.0155,1.3152,0.3836,1.37,1.11888,0.32634,1.1655,0.01488,0.00434,0.0155,1.104,0.322,1.15
2019-07-10 01:00:00,1.2936,0.3773,1.3475000000000001,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.2864,0.37520000000000003,1.34,1.0824,0.31570000000000004,1.1275,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.0752,0.3136,1.12
2019-07-10 01:30:00,1.248,0.364,1.3,0.019200000000000002,0.0056,0.02,1.2288000000000001,0.3584,1.28,1.0368,0.3024,1.08,0.019200000000000002,0.0056,0.02,1.0176,0.2968,1.06
2019-07-10 02:00:00,1.27392,0.37156000000000006,1.327,0.03552,0.010360000000000001,0.037,1.2384,0.3612,1.29,1.05312,0.30716000000000004,1.097,0.03552,0.010360000000000001,0.037,1.0176,0.2968,1.06
2019-07-10 02:30:00,1.27872,0.37296,1.332,0.030720000000000004,0.008960000000000001,0.032,1.248,0.364,1.3,1.07712,0.31416000000000005,1.1219999999999999,0.030720000000000004,0.008960000000000001,0.032,1.0464,0.3052,1.09
2019-07-10 03:00:00,1.24464,0.36302,1.2965,0.01584,0.00462,0.0165,1.2288000000000001,0.3584,1.28,1.05264,0.30702,1.0965,0.01584,0.00462,0.0165,1.0368,0.3024,1.08
2019-07-10 03:30:00,1.2230400000000001,0.35672000000000004,1.274,0.03264,0.00952,0.034,1.1904,0.3472,1.24,1.05984,0.30912,1.104,0.03264,0.00952,0.034,1.0272000000000001,0.29960000000000003,1.07
2019-07-10 04:00:00,1.19808,0.34944000000000003,1.248,0.05568000000000001,0.01624,0.058,1.1424,0.3332,1.19,1.03488,0.30184,1.078,0.05568000000000001,0.01624,0.058,0.9792000000000001,0.2856,1.02
2019-07-10 04:30:00,1.18176,0.34468000000000004,1.231,0.07776000000000001,0.022680000000000002,0.081,1.104,0.322,1.15,1.03776,0.30268,1.081,0.07776000000000001,0.022680000000000002,0.081,0.96,0.28,1.0
2019-07-10 05:00:00,1.1376,0.33180000000000004,1.185,0.0912,0.026600000000000002,0.095,1.0464,0.3052,1.09,1.0032,0.2926,1.045,0.0912,0.026600000000000002,0.095,0.912,0.266,0.9500000000000001
2019-07-10 05:30:00,1.12896,0.32928,1.176,0.14016,0.04088000000000001,0.146,0.9888,0.2884,1.03,1.02336,0.29848,1.066,0.14016,0.04088000000000001,0.146,0.8832000000000001,0.2576,0.92
2019-07-10 06:00:00,1.17984,0.34412000000000004,1.229,0.14304,0.04172,0.149,1.0368,0.3024,1.08,1.10304,0.32172,1.149,0.14304,0.04172,0.149,0.96,0.28,1.0
2019-07-10 06:30:00,1.31952,0.38486000000000004,1.3745,0.11952000000000002,0.03486,0.1245,1.2,0.35000000000000003,1.25,1.27152,0.37086,1.3245,0.11952000000000002,0.03486,0.1245,1.152,0.336,1.2
2019-07-10 07:00:00,1.43376,0.41818000000000005,1.4935,0.15696000000000002,0.04578,0.1635,1.2768,0.3724,1.33,1.48176,0.43218,1.5434999999999999,0.15696000000000002,0.04578,0.1635,1.3248,0.3864,1.38
2019-07-10 07:30:00,1.5916800000000002,0.46424000000000004,1.658,0.21888000000000002,0.06384000000000001,0.228,1.3728,0.40040000000000003,1.43,1.68768,0.49224000000000007,1.758,0.21888000000000002,0.06384000000000001,0.228,1.4688,0.4284,1.53
2019-07-10 08:00:00,1.8187200000000001,0.53046,1.8945,0.16752,0.04886,0.17450000000000002,1.6512,0.48160000000000003,1.72,1.8187200000000001,0.53046,1.8945,0.16752,0.04886,0.17450000000000002,1.6512,0.48160000000000003,1.72
2019-07-10 08:30:00,1.74192,0.5080600000000001,1.8145,0.13872,0.04046,0.14450000000000002,1.6032000000000002,0.4676,1.67,1.78992,0.5220600000000001,1.8645,0.13872,0.04046,0.14450000000000002,1.6512,0.48160000000000003,1.72
2019-07-10 09:00:00,1.6324800000000002,0.47614000000000006,1.7005,0.16368000000000002,0.047740000000000005,0.1705,1.4688,0.4284,1.53,1.77648,0.51814,1.8505,0.16368000000000002,0.047740000000000005,0.1705,1.6128,0.47040000000000004,1.6800000000000002
2019-07-10 09:30:00,1.73088,0.5048400000000001,1.803,0.09888000000000001,0.02884,0.10300000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.8364800000000001,0.53564,1.913,0.09888000000000001,0.02884,0.10300000000000001,1.7376,0.5068,1.81
2019-07-10 10:00:00,1.68096,0.49028000000000005,1.751,0.039360000000000006,0.01148,0.041,1.6416,0.4788,1.71,1.76736,0.51548,1.841,0.039360000000000006,0.01148,0.041,1.728,0.504,1.8
2019-07-10 10:30:00,1.6824,0.4907,1.7525,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.6128,0.47040000000000004,1.6800000000000002,1.8456000000000001,0.5383,1.9225,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.776,0.518,1.85
2019-07-10 11:00:00,1.58016,0.46088,1.646,0.044160000000000005,0.01288,0.046,1.536,0.448,1.6,1.75296,0.5112800000000001,1.826,0.044160000000000005,0.01288,0.046,1.7088,0.4984,1.78
2019-07-10 11:30:00,1.53888,0.44884,1.603,0.05088,0.01484,0.053,1.488,0.434,1.55,1.87488,0.54684,1.953,0.05088,0.01484,0.053,1.824,0.532,1.9
2019-07-10 12:00:00,1.57632,0.45976000000000006,1.642,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.4784000000000002,0.4312,1.54,1.84512,0.5381600000000001,1.9220000000000002,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.7472,0.5096,1.82
2019-07-10 12:30:00,1.52976,0.44618,1.5935000000000001,0.13776000000000002,0.04018,0.14350000000000002,1.392,0.406,1.45,1.85616,0.5413800000000001,1.9335,0.13776000000000002,0.04018,0.14350000000000002,1.7184,0.5012,1.79
2019-07-10 13:00:00,1.56288,0.45584,1.6280000000000001,0.12288000000000002,0.035840000000000004,0.128,1.44,0.42,1.5,1.90848,0.55664,1.988,0.12288000000000002,0.035840000000000004,0.128,1.7856,0.5208,1.8599999999999999
2019-07-10 13:30:00,1.30992,0.38206,1.3645,0.12912,0.037660000000000006,0.1345,1.1808,0.34440000000000004,1.23,1.80912,0.52766,1.8845,0.12912,0.037660000000000006,0.1345,1.6800000000000002,0.49,1.75
2019-07-10 14:00:00,1.27776,0.37268,1.331,0.17376000000000003,0.05068,0.181,1.104,0.322,1.15,1.7865600000000001,0.52108,1.861,0.17376000000000003,0.05068,0.181,1.6128,0.47040000000000004,1.6800000000000002
2019-07-10 14:30:00,1.45392,0.42406000000000005,1.5145,0.10032,0.02926,0.10450000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.7803200000000001,0.51926,1.8545,0.10032,0.02926,0.10450000000000001,1.6800000000000002,0.49,1.75
2019-07-10 15:00:00,1.44096,0.42028000000000004,1.501,0.07776000000000001,0.022680000000000002,0.081,1.3632,0.3976,1.42,1.8345600000000002,0.53508,1.911,0.07776000000000001,0.022680000000000002,0.081,1.7568000000000001,0.5124000000000001,1.83
2019-07-10 15:30:00,1.64112,0.47866000000000003,1.7095,0.11472,0.033460000000000004,0.11950000000000001,1.5264,0.44520000000000004,1.5899999999999999,1.76592,0.5150600000000001,1.8395000000000001,0.11472,0.033460000000000004,0.11950000000000001,1.6512,0.48160000000000003,1.72
2019-07-10 16:00:00,1.6795200000000001,0.48986,1.7495,0.16272,0.04746,0.1695,1.5168,0.4424,1.58,1.74672,0.50946,1.8195000000000001,0.16272,0.04746,0.1695,1.584,0.462,1.65
2019-07-10 16:30:00,1.6852800000000001,0.49154000000000003,1.7555,0.13968,0.040740000000000005,0.14550000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.74288,0.50834,1.8155000000000001,0.13968,0.040740000000000005,0.14550000000000002,1.6032000000000002,0.4676,1.67
2019-07-10 17:00:00,1.70112,0.49616000000000005,1.772,0.07872000000000001,0.02296,0.082,1.6224,0.4732,1.69,1.9315200000000001,0.5633600000000001,2.012,0.07872000000000001,0.02296,0.082,1.8528,0.5404,1.9300000000000002
2019-07-10 17:30:00,1.7424,0.5082,1.815,0.11040000000000001,0.0322,0.115,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.9056000000000002,0.5558000000000001,1.9849999999999999,0.11040000000000001,0.0322,0.115,1.7952,0.5236000000000001,1.87
2019-07-10 18:00:00,1.6742400000000002,0.48832000000000003,1.744,0.09024,0.026320000000000003,0.094,1.584,0.462,1.65,1.85664,0.54152,1.9340000000000002,0.09024,0.026320000000000003,0.094,1.7664,0.5152,1.8399999999999999
2019-07-10 18:30:00,1.6804800000000002,0.49014,1.7505000000000002,0.04848,0.014140000000000002,0.0505,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.89168,0.55174,1.9705,0.04848,0.014140000000000002,0.0505,1.8432,0.5376000000000001,1.92
2019-07-10 19:00:00,1.77984,0.51912,1.854,0.07104,0.020720000000000002,0.074,1.7088,0.4984,1.78,1.88544,0.5499200000000001,1.964,0.07104,0.020720000000000002,0.074,1.8144,0.5292,1.8900000000000001
2019-07-10 19:30:00,1.776,0.518,1.85,0.038400000000000004,0.0112,0.04,1.7376,0.5068,1.81,1.8432,0.5376000000000001,1.92,0.038400000000000004,0.0112,0.04,1.8048000000000002,0.5264,1.88
2019-07-10 20:00:00,1.77648,0.51814,1.8505,0.029280000000000004,0.00854,0.030500000000000003,1.7472,0.5096,1.82,1.73808,0.5069400000000001,1.8105,0.029280000000000004,0.00854,0.030500000000000003,1.7088,0.4984,1.78
2019-07-10 20:30:00,1.78464,0.5205200000000001,1.859,0.027840000000000004,0.00812,0.029,1.7568000000000001,0.5124000000000001,1.83,1.6502400000000002,0.48132,1.7189999999999999,0.027840000000000004,0.00812,0.029,1.6224,0.4732,1.69
2019-07-10 21:00:00,1.69536,0.49448000000000003,1.766,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6703999999999999,0.4872,1.74,1.62816,0.47488,1.6960000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6032000000000002,0.4676,1.67
2019-07-10 21:30:00,1.7092800000000001,0.49854000000000004,1.7805,0.05808000000000001,0.01694,0.060500000000000005,1.6512,0.48160000000000003,1.72,1.66128,0.48454,1.7305000000000001,0.05808000000000001,0.01694,0.060500000000000005,1.6032000000000002,0.4676,1.67
2019-07-10 22:00:00,1.74192,0.5080600000000001,1.8145,0.06192,0.018060000000000003,0.0645,1.6800000000000002,0.49,1.75,1.68432,0.49126000000000003,1.7545000000000002,0.06192,0.018060000000000003,0.0645,1.6224,0.4732,1.69
2019-07-10 22:30:00,1.64256,0.47908000000000006,1.7109999999999999,0.039360000000000006,0.01148,0.041,1.6032000000000002,0.4676,1.67,1.54656,0.45108000000000004,1.611,0.039360000000000006,0.01148,0.041,1.5072,0.43960000000000005,1.57
2019-07-10 23:00:00,1.56384,0.45612,1.629,0.027840000000000004,0.00812,0.029,1.536,0.448,1.6,1.35264,0.39452000000000004,1.409,0.027840000000000004,0.00812,0.029,1.3248,0.3864,1.38
2019-07-10 23:30:00,1.4232,0.4151,1.4825,0.031200000000000002,0.0091,0.0325,1.392,0.406,1.45,1.2216,0.3563,1.2725,0.031200000000000002,0.0091,0.0325,1.1904,0.3472,1.24
2019-07-11 00:00:00,1.32144,0.38542000000000004,1.3765,0.02544,0.00742,0.026500000000000003,1.296,0.378,1.35,1.11984,0.32662,1.1665,0.02544,0.00742,0.026500000000000003,1.0944,0.31920000000000004,1.1400000000000001
2019-07-11 00:30:00,1.22064,0.35602,1.2715,0.030240000000000003,0.008820000000000001,0.0315,1.1904,0.3472,1.24,1.03824,0.30282000000000003,1.0815,0.030240000000000003,0.008820000000000001,0.0315,1.008,0.294,1.05
2019-07-11 01:00:00,1.1736,0.3423,1.2225,0.0216,0.0063,0.022500000000000003,1.152,0.336,1.2,1.0104,0.2947,1.0525,0.0216,0.0063,0.022500000000000003,0.9888,0.2884,1.03
2019-07-11 01:30:00,1.14768,0.33474000000000004,1.1955,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.1136,0.32480000000000003,1.16,0.9844800000000001,0.28714,1.0255,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.9504,0.2772,0.99
2019-07-11 02:00:00,1.16256,0.33908000000000005,1.211,0.02976,0.00868,0.031,1.1328,0.3304,1.18,0.9993600000000001,0.29148,1.041,0.02976,0.00868,0.031,0.9696,0.2828,1.01
2019-07-11 02:30:00,1.1577600000000001,0.33768000000000004,1.206,0.015360000000000002,0.0044800000000000005,0.016,1.1424,0.3332,1.19,0.9945600000000001,0.29008,1.036,0.015360000000000002,0.0044800000000000005,0.016,0.9792000000000001,0.2856,1.02
2019-07-11 03:00:00,1.14048,0.33264000000000005,1.188,0.007680000000000001,0.0022400000000000002,0.008,1.1328,0.3304,1.18,0.9868800000000001,0.28784000000000004,1.028,0.007680000000000001,0.0022400000000000002,0.008,0.9792000000000001,0.2856,1.02
2019-07-11 03:30:00,1.15008,0.33544,1.198,0.007680000000000001,0.0022400000000000002,0.008,1.1424,0.3332,1.19,0.99648,0.29064,1.038,0.007680000000000001,0.0022400000000000002,0.008,0.9888,0.2884,1.03
2019-07-11 04:00:00,1.1976,0.3493,1.2475,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.1904,0.3472,1.24,0.9864,0.2877,1.0275,0.007200000000000001,0.0021000000000000003,0.007500000000000001,0.9792000000000001,0.2856,1.02
2019-07-11 04:30:00,1.17648,0.34314,1.2255,0.043680000000000004,0.012740000000000001,0.0455,1.1328,0.3304,1.18,0.9844800000000001,0.28714,1.0255,0.043680000000000004,0.012740000000000001,0.0455,0.9408000000000001,0.27440000000000003,0.98
2019-07-11 05:00:00,1.12704,0.32872,1.174,0.08064,0.023520000000000003,0.084,1.0464,0.3052,1.09,0.9734400000000001,0.28392,1.014,0.08064,0.023520000000000003,0.084,0.8928,0.2604,0.93
2019-07-11 05:30:00,1.14048,0.33264000000000005,1.188,0.09408000000000001,0.027440000000000003,0.098,1.0464,0.3052,1.09,1.05408,0.30744000000000005,1.098,0.09408000000000001,0.027440000000000003,0.098,0.96,0.28,1.0
2019-07-11 06:00:00,1.2192,0.3556,1.27,0.0864,0.0252,0.09,1.1328,0.3304,1.18,1.1616,0.3388,1.21,0.0864,0.0252,0.09,1.0752,0.3136,1.12
2019-07-11 06:30:00,1.3128,0.3829,1.3675,0.036000000000000004,0.0105,0.0375,1.2768,0.3724,1.33,1.3032,0.3801,1.3575,0.036000000000000004,0.0105,0.0375,1.2671999999999999,0.36960000000000004,1.32
2019-07-11 07:00:00,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.10656,0.031080000000000003,0.111,1.4016,0.4088,1.46,1.51776,0.44268,1.581,0.10656,0.031080000000000003,0.111,1.4112,0.4116,1.47
2019-07-11 07:30:00,1.59888,0.46634000000000003,1.6655,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.4976,0.4368,1.56,1.6084800000000001,0.46914000000000006,1.6755,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.5072,0.43960000000000005,1.57
2019-07-11 08:00:00,1.7692800000000002,0.51604,1.843,0.05088,0.01484,0.053,1.7184,0.5012,1.79,1.77888,0.5188400000000001,1.853,0.05088,0.01484,0.053,1.728,0.504,1.8
2019-07-11 08:30:00,1.7870400000000002,0.52122,1.8615,0.030240000000000003,0.008820000000000001,0.0315,1.7568000000000001,0.5124000000000001,1.83,1.85424,0.5408200000000001,1.9315,0.030240000000000003,0.008820000000000001,0.0315,1.824,0.532,1.9
2019-07-11 09:00:00,1.6776,0.4893,1.7475,0.016800000000000002,0.0049,0.0175,1.6608,0.4844,1.73,1.908,0.5565,1.9875,0.016800000000000002,0.0049,0.0175,1.8912,0.5516,1.97
2019-07-11 09:30:00,1.74816,0.50988,1.8210000000000002,0.02976,0.00868,0.031,1.7184,0.5012,1.79,1.81536,0.5294800000000001,1.891,0.02976,0.00868,0.031,1.7856,0.5208,1.8599999999999999
2019-07-11 10:00:00,1.54464,0.45052000000000003,1.609,0.03744,0.010920000000000001,0.039,1.5072,0.43960000000000005,1.57,1.89024,0.55132,1.9689999999999999,0.03744,0.010920000000000001,0.039,1.8528,0.5404,1.9300000000000002
2019-07-11 10:30:00,1.51728,0.44254000000000004,1.5805,0.07728,0.02254,0.0805,1.44,0.42,1.5,1.97808,0.57694,2.0605,0.07728,0.02254,0.0805,1.9008,0.5544,1.98
2019-07-11 11:00:00,1.56336,0.45598000000000005,1.6285,0.06576,0.019180000000000003,0.0685,1.4976,0.4368,1.56,1.80336,0.52598,1.8785,0.06576,0.019180000000000003,0.0685,1.7376,0.5068,1.81
2019-07-11 11:30:00,1.61328,0.47054,1.6804999999999999,0.05808000000000001,0.01694,0.060500000000000005,1.5552000000000001,0.4536,1.62,1.8052800000000002,0.52654,1.8805,0.05808000000000001,0.01694,0.060500000000000005,1.7472,0.5096,1.82
2019-07-11 12:00:00,1.56288,0.45584,1.6280000000000001,0.05568000000000001,0.01624,0.058,1.5072,0.43960000000000005,1.57,1.96608,0.5734400000000001,2.048,0.05568000000000001,0.01624,0.058,1.9104,0.5572,1.99
2019-07-11 12:30:00,1.53936,0.44898000000000005,1.6035,0.08976,0.026180000000000002,0.0935,1.4496,0.4228,1.51,1.80816,0.5273800000000001,1.8835000000000002,0.08976,0.026180000000000002,0.0935,1.7184,0.5012,1.79
2019-07-11 13:00:00,1.69056,0.49308,1.7610000000000001,0.11616000000000001,0.03388,0.121,1.5744,0.4592,1.6400000000000001,1.8825600000000002,0.54908,1.9609999999999999,0.11616000000000001,0.03388,0.121,1.7664,0.5152,1.8399999999999999
2019-07-11 13:30:00,1.61856,0.47208000000000006,1.686,0.07296000000000001,0.02128,0.076,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.8585600000000002,0.54208,1.936,0.07296000000000001,0.02128,0.076,1.7856,0.5208,1.8599999999999999
2019-07-11 14:00:00,1.47072,0.42896,1.532,0.030720000000000004,0.008960000000000001,0.032,1.44,0.42,1.5,1.70112,0.49616000000000005,1.772,0.030720000000000004,0.008960000000000001,0.032,1.6703999999999999,0.4872,1.74
2019-07-11 14:30:00,1.30272,0.37996,1.357,0.04512,0.013160000000000002,0.047,1.2576,0.3668,1.31,1.7923200000000001,0.52276,1.867,0.04512,0.013160000000000002,0.047,1.7472,0.5096,1.82
2019-07-11 15:00:00,1.41936,0.41398,1.4785,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.3344,0.38920000000000005,1.3900000000000001,1.71696,0.50078,1.7885,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-07-11 15:30:00,1.37952,0.40236000000000005,1.437,0.14112000000000002,0.04116,0.147,1.2384,0.3612,1.29,1.75392,0.51156,1.827,0.14112000000000002,0.04116,0.147,1.6128,0.47040000000000004,1.6800000000000002
2019-07-11 16:00:00,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.2184,0.0637,0.2275,1.296,0.378,1.35,1.7256,0.5033,1.7974999999999999,0.2184,0.0637,0.2275,1.5072,0.43960000000000005,1.57
2019-07-11 16:30:00,1.5561600000000002,0.45388000000000006,1.621,0.25056,0.07308,0.261,1.3056,0.3808,1.3599999999999999,1.87296,0.5462800000000001,1.951,0.25056,0.07308,0.261,1.6224,0.4732,1.69
2019-07-11 17:00:00,1.45776,0.42518000000000006,1.5185,0.23856000000000002,0.06958,0.2485,1.2192,0.3556,1.27,1.8993600000000002,0.55398,1.9785,0.23856000000000002,0.06958,0.2485,1.6608,0.4844,1.73
2019-07-11 17:30:00,1.752,0.511,1.8250000000000002,0.1776,0.051800000000000006,0.185,1.5744,0.4592,1.6400000000000001,1.9152,0.5586,1.995,0.1776,0.051800000000000006,0.185,1.7376,0.5068,1.81
2019-07-11 18:00:00,1.7832,0.5201,1.8575,0.2472,0.0721,0.2575,1.536,0.448,1.6,1.7352,0.5061,1.8075,0.2472,0.0721,0.2575,1.488,0.434,1.55
2019-07-11 18:30:00,1.788,0.5215000000000001,1.8625,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.6703999999999999,0.4872,1.74,1.7208,0.5019,1.7925,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.6032000000000002,0.4676,1.67
2019-07-11 19:00:00,1.8408,0.5369,1.9175,0.1416,0.0413,0.14750000000000002,1.6992,0.49560000000000004,1.77,1.5336,0.44730000000000003,1.5975000000000001,0.1416,0.0413,0.14750000000000002,1.392,0.406,1.45
2019-07-11 19:30:00,1.9344000000000001,0.5642,2.015,0.11040000000000001,0.0322,0.115,1.824,0.532,1.9,1.5216,0.44380000000000003,1.585,0.11040000000000001,0.0322,0.115,1.4112,0.4116,1.47
2019-07-11 20:00:00,1.98096,0.5777800000000001,2.0635,0.07056000000000001,0.02058,0.07350000000000001,1.9104,0.5572,1.99,1.53936,0.44898000000000005,1.6035,0.07056000000000001,0.02058,0.07350000000000001,1.4688,0.4284,1.53
2019-07-11 20:30:00,1.86864,0.5450200000000001,1.9465,0.054240000000000003,0.01582,0.0565,1.8144,0.5292,1.8900000000000001,1.5134400000000001,0.44142000000000003,1.5765,0.054240000000000003,0.01582,0.0565,1.4592,0.42560000000000003,1.52
2019-07-11 21:00:00,1.87392,0.54656,1.952,0.04032,0.011760000000000001,0.042,1.8336000000000001,0.5348,1.9100000000000001,1.43232,0.41776,1.492,0.04032,0.011760000000000001,0.042,1.392,0.406,1.45
2019-07-11 21:30:00,1.9060800000000002,0.5559400000000001,1.9855,0.043680000000000004,0.012740000000000001,0.0455,1.8624,0.5432,1.94,1.39728,0.40754,1.4555,0.043680000000000004,0.012740000000000001,0.0455,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-07-11 22:00:00,1.87728,0.54754,1.9555,0.01488,0.00434,0.0155,1.8624,0.5432,1.94,1.34928,0.39354000000000006,1.4055,0.01488,0.00434,0.0155,1.3344,0.38920000000000005,1.3900000000000001
2019-07-11 22:30:00,1.79472,0.52346,1.8695,0.009120000000000001,0.00266,0.0095,1.7856,0.5208,1.8599999999999999,1.30512,0.38066000000000005,1.3595000000000002,0.009120000000000001,0.00266,0.0095,1.296,0.378,1.35
2019-07-11 23:00:00,1.6497600000000001,0.48118000000000005,1.7185000000000001,0.046560000000000004,0.013580000000000002,0.0485,1.6032000000000002,0.4676,1.67,1.19856,0.34958,1.2485,0.046560000000000004,0.013580000000000002,0.0485,1.152,0.336,1.2
2019-07-11 23:30:00,1.5134400000000001,0.44142000000000003,1.5765,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.4112,0.4116,1.47,1.11984,0.32662,1.1665,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.0176,0.2968,1.06
2019-07-12 00:00:00,1.41792,0.41356000000000004,1.477,0.06432,0.018760000000000002,0.067,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.03392,0.30156000000000005,1.077,0.06432,0.018760000000000002,0.067,0.9696,0.2828,1.01
2019-07-12 00:30:00,1.37184,0.40012000000000003,1.429,0.03744,0.010920000000000001,0.039,1.3344,0.38920000000000005,1.3900000000000001,0.9590400000000001,0.27972,0.999,0.03744,0.010920000000000001,0.039,0.9216000000000001,0.26880000000000004,0.96
2019-07-12 01:00:00,1.31952,0.38486000000000004,1.3745,0.06192,0.018060000000000003,0.0645,1.2576,0.3668,1.31,0.89712,0.26166,0.9345,0.06192,0.018060000000000003,0.0645,0.8352,0.2436,0.87
2019-07-12 01:30:00,1.24752,0.36386,1.2995,0.02832,0.00826,0.029500000000000002,1.2192,0.3556,1.27,0.8635200000000001,0.25186000000000003,0.8995000000000001,0.02832,0.00826,0.029500000000000002,0.8352,0.2436,0.87
2019-07-12 02:00:00,1.24176,0.36218,1.2935,0.02256,0.006580000000000001,0.0235,1.2192,0.3556,1.27,0.86736,0.25298000000000004,0.9035000000000001,0.02256,0.006580000000000001,0.0235,0.8448,0.2464,0.88
2019-07-12 02:30:00,1.24368,0.36274,1.2955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.2192,0.3556,1.27,0.88848,0.25914000000000004,0.9255,0.024480000000000002,0.0071400000000000005,0.025500000000000002,0.864,0.252,0.9
2019-07-12 03:00:00,1.22736,0.35798,1.2785,0.046560000000000004,0.013580000000000002,0.0485,1.1808,0.34440000000000004,1.23,0.87216,0.25438,0.9085000000000001,0.046560000000000004,0.013580000000000002,0.0485,0.8256,0.24080000000000001,0.86
2019-07-12 03:30:00,1.22544,0.35742,1.2765,0.044640000000000006,0.01302,0.0465,1.1808,0.34440000000000004,1.23,0.8702400000000001,0.25382000000000005,0.9065000000000001,0.044640000000000006,0.01302,0.0465,0.8256,0.24080000000000001,0.86
2019-07-12 04:00:00,1.20336,0.35098,1.2535,0.012960000000000001,0.0037800000000000004,0.0135,1.1904,0.3472,1.24,0.8577600000000001,0.25018,0.8935000000000001,0.012960000000000001,0.0037800000000000004,0.0135,0.8448,0.2464,0.88
2019-07-12 04:30:00,1.18944,0.34692,1.239,0.05664,0.01652,0.059000000000000004,1.1328,0.3304,1.18,0.84384,0.24612000000000003,0.879,0.05664,0.01652,0.059000000000000004,0.7872,0.2296,0.8200000000000001
2019-07-12 05:00:00,1.15584,0.33712000000000003,1.204,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.056,0.308,1.1,0.8294400000000001,0.24192000000000002,0.864,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.7296,0.21280000000000002,0.76
2019-07-12 05:30:00,1.2,0.35000000000000003,1.25,0.07680000000000001,0.0224,0.08,1.1232,0.3276,1.17,0.8448,0.2464,0.88,0.07680000000000001,0.0224,0.08,0.768,0.224,0.8
2019-07-12 06:00:00,1.29264,0.37702,1.3465,0.09264000000000001,0.027020000000000002,0.0965,1.2,0.35000000000000003,1.25,0.9278400000000001,0.27062,0.9665,0.09264000000000001,0.027020000000000002,0.0965,0.8352,0.2436,0.87
2019-07-12 06:30:00,1.45344,0.42392,1.514,0.04224000000000001,0.012320000000000001,0.044,1.4112,0.4116,1.47,1.06944,0.31192000000000003,1.114,0.04224000000000001,0.012320000000000001,0.044,1.0272000000000001,0.29960000000000003,1.07
2019-07-12 07:00:00,1.58592,0.46256,1.6520000000000001,0.021120000000000003,0.0061600000000000005,0.022,1.5648,0.45640000000000003,1.63,1.20192,0.35056000000000004,1.252,0.021120000000000003,0.0061600000000000005,0.022,1.1808,0.34440000000000004,1.23
2019-07-12 07:30:00,1.7448000000000001,0.5089,1.8175,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.7376,0.5068,1.81,1.38,0.4025,1.4375,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.3728,0.40040000000000003,1.43
2019-07-12 08:00:00,1.91856,0.5595800000000001,1.9985,0.05616,0.016380000000000002,0.0585,1.8624,0.5432,1.94,1.60176,0.46718000000000004,1.6684999999999999,0.05616,0.016380000000000002,0.0585,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-07-12 08:30:00,1.87824,0.5478200000000001,1.9565000000000001,0.15024,0.043820000000000005,0.1565,1.728,0.504,1.8,1.6862400000000002,0.49182000000000003,1.7565,0.15024,0.043820000000000005,0.1565,1.536,0.448,1.6
2019-07-12 09:00:00,1.84368,0.53774,1.9205,0.25008,0.07294,0.2605,1.5936,0.46480000000000005,1.6600000000000001,1.6804800000000002,0.49014,1.7505000000000002,0.25008,0.07294,0.2605,1.4304000000000001,0.4172,1.49
2019-07-12 09:30:00,1.6944,0.49420000000000003,1.7650000000000001,0.22560000000000002,0.0658,0.23500000000000001,1.4688,0.4284,1.53,1.6944,0.49420000000000003,1.7650000000000001,0.22560000000000002,0.0658,0.23500000000000001,1.4688,0.4284,1.53
2019-07-12 10:00:00,1.6627200000000002,0.48496000000000006,1.732,0.21312,0.06216000000000001,0.222,1.4496,0.4228,1.51,1.68192,0.49056000000000005,1.752,0.21312,0.06216000000000001,0.222,1.4688,0.4284,1.53
2019-07-12 10:30:00,1.77264,0.51702,1.8465,0.18864,0.055020000000000006,0.1965,1.584,0.462,1.65,1.7630400000000002,0.51422,1.8365,0.18864,0.055020000000000006,0.1965,1.5744,0.4592,1.6400000000000001
2019-07-12 11:00:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.14400000000000002,0.042,0.15,1.488,0.434,1.55,1.7472,0.5096,1.82,0.14400000000000002,0.042,0.15,1.6032000000000002,0.4676,1.67
2019-07-12 11:30:00,1.66512,0.48566000000000004,1.7345000000000002,0.15792,0.046060000000000004,0.1645,1.5072,0.43960000000000005,1.57,1.85712,0.54166,1.9344999999999999,0.15792,0.046060000000000004,0.1645,1.6992,0.49560000000000004,1.77
2019-07-12 12:00:00,1.7711999999999999,0.5166000000000001,1.845,0.1872,0.0546,0.195,1.584,0.462,1.65,1.9536,0.5698,2.035,0.1872,0.0546,0.195,1.7664,0.5152,1.8399999999999999
2019-07-12 12:30:00,1.7635200000000002,0.51436,1.837,0.18912,0.05516000000000001,0.197,1.5744,0.4592,1.6400000000000001,1.8403200000000002,0.53676,1.917,0.18912,0.05516000000000001,0.197,1.6512,0.48160000000000003,1.72
2019-07-12 13:00:00,1.812,0.5285000000000001,1.8875000000000002,0.2184,0.0637,0.2275,1.5936,0.46480000000000005,1.6600000000000001,1.7448000000000001,0.5089,1.8175,0.2184,0.0637,0.2275,1.5264,0.44520000000000004,1.5899999999999999
2019-07-12 13:30:00,1.6526399999999999,0.48202000000000006,1.7215,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.3728,0.40040000000000003,1.43,1.68144,0.49042,1.7515,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.4016,0.4088,1.46
2019-07-12 14:00:00,1.69392,0.49406000000000005,1.7645,0.23472,0.06846000000000001,0.24450000000000002,1.4592,0.42560000000000003,1.52,1.60752,0.46886000000000005,1.6745,0.23472,0.06846000000000001,0.24450000000000002,1.3728,0.40040000000000003,1.43
2019-07-12 14:30:00,1.6896,0.4928,1.76,0.1824,0.053200000000000004,0.19,1.5072,0.43960000000000005,1.57,1.6992,0.49560000000000004,1.77,0.1824,0.053200000000000004,0.19,1.5168,0.4424,1.58
2019-07-12 15:00:00,1.5,0.4375,1.5625,0.1656,0.0483,0.17250000000000001,1.3344,0.38920000000000005,1.3900000000000001,1.7112,0.49910000000000004,1.7825000000000002,0.1656,0.0483,0.17250000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-07-12 15:30:00,1.4726400000000002,0.42952,1.534,0.15744000000000002,0.04592,0.164,1.3152,0.3836,1.37,1.60704,0.46872,1.674,0.15744000000000002,0.04592,0.164,1.4496,0.4228,1.51
2019-07-12 16:00:00,1.4961600000000002,0.43638000000000005,1.5585,0.21936000000000003,0.06398000000000001,0.2285,1.2768,0.3724,1.33,1.61136,0.46998000000000006,1.6785,0.21936000000000003,0.06398000000000001,0.2285,1.392,0.406,1.45
2019-07-12 16:30:00,1.8576000000000001,0.5418000000000001,1.935,0.2064,0.060200000000000004,0.215,1.6512,0.48160000000000003,1.72,1.4064,0.4102,1.465,0.2064,0.060200000000000004,0.215,1.2,0.35000000000000003,1.25
2019-07-12 17:00:00,1.79712,0.5241600000000001,1.8719999999999999,0.19392,0.056560000000000006,0.202,1.6032000000000002,0.4676,1.67,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.19392,0.056560000000000006,0.202,1.3728,0.40040000000000003,1.43
2019-07-12 17:30:00,1.80912,0.52766,1.8845,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.6128,0.47040000000000004,1.6800000000000002,1.54032,0.44926000000000005,1.6045,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.344,0.392,1.4
2019-07-12 18:00:00,1.8878400000000002,0.55062,1.9665,0.17904,0.05222,0.1865,1.7088,0.4984,1.78,1.50384,0.43862,1.5665,0.17904,0.05222,0.1865,1.3248,0.3864,1.38
2019-07-12 18:30:00,1.8479999999999999,0.539,1.925,0.2064,0.060200000000000004,0.215,1.6416,0.4788,1.71,1.512,0.441,1.5750000000000002,0.2064,0.060200000000000004,0.215,1.3056,0.3808,1.3599999999999999
2019-07-12 19:00:00,1.87104,0.5457200000000001,1.949,0.29664,0.08652000000000001,0.309,1.5744,0.4592,1.6400000000000001,1.5254400000000001,0.44492000000000004,1.589,0.29664,0.08652000000000001,0.309,1.2288000000000001,0.3584,1.28
2019-07-12 19:30:00,1.8460800000000002,0.53844,1.923,0.27168000000000003,0.07924,0.28300000000000003,1.5744,0.4592,1.6400000000000001,1.52928,0.44604000000000005,1.593,0.27168000000000003,0.07924,0.28300000000000003,1.2576,0.3668,1.31
2019-07-12 20:00:00,1.82928,0.53354,1.9055,0.22608000000000003,0.06594,0.23550000000000001,1.6032000000000002,0.4676,1.67,1.46448,0.42714,1.5255,0.22608000000000003,0.06594,0.23550000000000001,1.2384,0.3612,1.29
2019-07-12 20:30:00,1.8408,0.5369,1.9175,0.2952,0.08610000000000001,0.3075,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.4472,0.42210000000000003,1.5075,0.2952,0.08610000000000001,0.3075,1.152,0.336,1.2
2019-07-12 21:00:00,1.84416,0.53788,1.921,0.27936,0.08148000000000001,0.291,1.5648,0.45640000000000003,1.63,1.41216,0.41188,1.471,0.27936,0.08148000000000001,0.291,1.1328,0.3304,1.18
2019-07-12 21:30:00,1.8432,0.5376000000000001,1.92,0.2016,0.058800000000000005,0.21,1.6416,0.4788,1.71,1.3728,0.40040000000000003,1.43,0.2016,0.058800000000000005,0.21,1.1712,0.3416,1.22
2019-07-12 22:00:00,1.7812800000000002,0.51954,1.8555000000000001,0.16848000000000002,0.04914,0.17550000000000002,1.6128,0.47040000000000004,1.6800000000000002,1.3300800000000002,0.38794,1.3855,0.16848000000000002,0.04914,0.17550000000000002,1.1616,0.3388,1.21
2019-07-12 22:30:00,1.72272,0.50246,1.7945,0.09072000000000001,0.02646,0.0945,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.25232,0.36526000000000003,1.3045,0.09072000000000001,0.02646,0.0945,1.1616,0.3388,1.21
2019-07-12 23:00:00,1.64064,0.47852000000000006,1.709,0.11424000000000001,0.03332,0.11900000000000001,1.5264,0.44520000000000004,1.5899999999999999,1.20864,0.35252000000000006,1.259,0.11424000000000001,0.03332,0.11900000000000001,1.0944,0.31920000000000004,1.1400000000000001
