Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-12 23:30:00,1.52736,0.44548000000000004,1.591,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.4592,0.42560000000000003,1.52,1.08576,0.31668,1.131,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.0176,0.2968,1.06
2019-07-13 00:00:00,1.4251200000000002,0.41566000000000003,1.4845000000000002,0.04272,0.01246,0.044500000000000005,1.3824,0.4032,1.44,1.00272,0.29246,1.0445,0.04272,0.01246,0.044500000000000005,0.96,0.28,1.0
2019-07-13 00:30:00,1.3180800000000001,0.38444,1.373,0.041280000000000004,0.01204,0.043000000000000003,1.2768,0.3724,1.33,0.9244800000000001,0.26964000000000005,0.963,0.041280000000000004,0.01204,0.043000000000000003,0.8832000000000001,0.2576,0.92
2019-07-13 01:00:00,1.2744,0.37170000000000003,1.3275000000000001,0.07440000000000001,0.0217,0.0775,1.2,0.35000000000000003,1.25,0.8808,0.2569,0.9175000000000001,0.07440000000000001,0.0217,0.0775,0.8064,0.23520000000000002,0.84
2019-07-13 01:30:00,1.2456,0.3633,1.2974999999999999,0.132,0.0385,0.1375,1.1136,0.32480000000000003,1.16,0.8424,0.2457,0.8775000000000001,0.132,0.0385,0.1375,0.7104,0.20720000000000002,0.74
2019-07-13 02:00:00,1.25184,0.36512000000000006,1.304,0.10944000000000001,0.031920000000000004,0.114,1.1424,0.3332,1.19,0.8774400000000001,0.25592000000000004,0.914,0.10944000000000001,0.031920000000000004,0.114,0.768,0.224,0.8
2019-07-13 02:30:00,1.25328,0.36554000000000003,1.3054999999999999,0.07248,0.021140000000000003,0.0755,1.1808,0.34440000000000004,1.23,0.9172800000000001,0.26754,0.9555,0.07248,0.021140000000000003,0.0755,0.8448,0.2464,0.88
2019-07-13 03:00:00,1.26816,0.36988000000000004,1.321,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.2,0.35000000000000003,1.25,0.92256,0.26908000000000004,0.961,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.8544,0.2492,0.89
2019-07-13 03:30:00,1.26384,0.36862,1.3165,0.044640000000000006,0.01302,0.0465,1.2192,0.3556,1.27,0.9470400000000001,0.27622,0.9865,0.044640000000000006,0.01302,0.0465,0.9024000000000001,0.2632,0.9400000000000001
2019-07-13 04:00:00,1.24512,0.36316000000000004,1.297,0.025920000000000002,0.007560000000000001,0.027,1.2192,0.3556,1.27,0.9187200000000001,0.26796000000000003,0.9570000000000001,0.025920000000000002,0.007560000000000001,0.027,0.8928,0.2604,0.93
2019-07-13 04:30:00,1.22688,0.35784000000000005,1.278,0.01728,0.00504,0.018000000000000002,1.2096,0.3528,1.26,0.9100800000000001,0.26544,0.9480000000000001,0.01728,0.00504,0.018000000000000002,0.8928,0.2604,0.93
2019-07-13 05:00:00,1.16304,0.33922,1.2115,0.03984,0.01162,0.0415,1.1232,0.3276,1.17,0.8078400000000001,0.23562000000000002,0.8415,0.03984,0.01162,0.0415,0.768,0.224,0.8
2019-07-13 05:30:00,1.16016,0.33838,1.2085,0.05616,0.016380000000000002,0.0585,1.104,0.322,1.15,0.7953600000000001,0.23198000000000002,0.8285,0.05616,0.016380000000000002,0.0585,0.7392000000000001,0.2156,0.77
2019-07-13 06:00:00,1.2052800000000001,0.35154,1.2555,0.043680000000000004,0.012740000000000001,0.0455,1.1616,0.3388,1.21,0.88848,0.25914000000000004,0.9255,0.043680000000000004,0.012740000000000001,0.0455,0.8448,0.2464,0.88
2019-07-13 06:30:00,1.28976,0.37618,1.3435000000000001,0.02256,0.006580000000000001,0.0235,1.2671999999999999,0.36960000000000004,1.32,0.9345600000000001,0.27258000000000004,0.9735,0.02256,0.006580000000000001,0.0235,0.912,0.266,0.9500000000000001
2019-07-13 07:00:00,1.41216,0.41188,1.471,0.02016,0.005880000000000001,0.021,1.392,0.406,1.45,1.03776,0.30268,1.081,0.02016,0.005880000000000001,0.021,1.0176,0.2968,1.06
2019-07-13 07:30:00,1.43376,0.41818000000000005,1.4935,0.03216,0.009380000000000001,0.0335,1.4016,0.4088,1.46,1.08816,0.31738000000000005,1.1335,0.03216,0.009380000000000001,0.0335,1.056,0.308,1.1
2019-07-13 08:00:00,1.48848,0.43414,1.5505,0.029280000000000004,0.00854,0.030500000000000003,1.4592,0.42560000000000003,1.52,1.17168,0.34174000000000004,1.2205,0.029280000000000004,0.00854,0.030500000000000003,1.1424,0.3332,1.19
2019-07-13 08:30:00,1.51488,0.44184,1.5779999999999998,0.036480000000000005,0.01064,0.038,1.4784000000000002,0.4312,1.54,1.2172800000000001,0.35504,1.268,0.036480000000000005,0.01064,0.038,1.1808,0.34440000000000004,1.23
2019-07-13 09:00:00,1.6272,0.4746,1.695,0.062400000000000004,0.0182,0.065,1.5648,0.45640000000000003,1.63,1.3392,0.3906,1.395,0.062400000000000004,0.0182,0.065,1.2768,0.3724,1.33
2019-07-13 09:30:00,1.74,0.5075000000000001,1.8125,0.0504,0.014700000000000001,0.052500000000000005,1.6896,0.4928,1.76,1.4232,0.4151,1.4825,0.0504,0.014700000000000001,0.052500000000000005,1.3728,0.40040000000000003,1.43
2019-07-13 10:00:00,1.7390400000000001,0.50722,1.8115,0.03984,0.01162,0.0415,1.6992,0.49560000000000004,1.77,1.40304,0.40922000000000003,1.4615,0.03984,0.01162,0.0415,1.3632,0.3976,1.42
2019-07-13 10:30:00,1.7745600000000001,0.51758,1.8485,0.046560000000000004,0.013580000000000002,0.0485,1.728,0.504,1.8,1.39056,0.40558000000000005,1.4485000000000001,0.046560000000000004,0.013580000000000002,0.0485,1.344,0.392,1.4
2019-07-13 11:00:00,1.75248,0.51114,1.8255,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.7184,0.5012,1.79,1.37808,0.40194,1.4355,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.344,0.392,1.4
2019-07-13 11:30:00,1.72032,0.5017600000000001,1.792,0.030720000000000004,0.008960000000000001,0.032,1.6896,0.4928,1.76,1.47072,0.42896,1.532,0.030720000000000004,0.008960000000000001,0.032,1.44,0.42,1.5
2019-07-13 12:00:00,1.6992,0.49560000000000004,1.77,0.06720000000000001,0.0196,0.07,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.4688,0.4284,1.53,0.06720000000000001,0.0196,0.07,1.4016,0.4088,1.46
2019-07-13 12:30:00,1.71264,0.49952,1.784,0.051840000000000004,0.015120000000000001,0.054,1.6608,0.4844,1.73,1.50144,0.43792000000000003,1.564,0.051840000000000004,0.015120000000000001,0.054,1.4496,0.4228,1.51
2019-07-13 13:00:00,1.5259200000000002,0.44506,1.5895000000000001,0.01872,0.0054600000000000004,0.0195,1.5072,0.43960000000000005,1.57,1.56432,0.45626000000000005,1.6295000000000002,0.01872,0.0054600000000000004,0.0195,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-07-13 13:30:00,1.5216,0.44380000000000003,1.585,0.0528,0.0154,0.055,1.4688,0.4284,1.53,1.3104,0.38220000000000004,1.365,0.0528,0.0154,0.055,1.2576,0.3668,1.31
2019-07-13 14:00:00,1.53984,0.44912,1.604,0.01344,0.003920000000000001,0.014,1.5264,0.44520000000000004,1.5899999999999999,1.27104,0.37072000000000005,1.324,0.01344,0.003920000000000001,0.014,1.2576,0.3668,1.31
2019-07-13 14:30:00,1.40544,0.40992,1.464,0.01344,0.003920000000000001,0.014,1.392,0.406,1.45,1.30944,0.38192000000000004,1.3639999999999999,0.01344,0.003920000000000001,0.014,1.296,0.378,1.35
2019-07-13 15:00:00,1.2456,0.3633,1.2974999999999999,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.2384,0.3612,1.29,1.3992,0.4081,1.4575,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.392,0.406,1.45
2019-07-13 15:30:00,1.3478400000000001,0.39312,1.404,0.0038400000000000005,0.0011200000000000001,0.004,1.344,0.392,1.4,1.35744,0.39592000000000005,1.4140000000000001,0.0038400000000000005,0.0011200000000000001,0.004,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-07-13 16:00:00,1.35168,0.39424000000000003,1.408,0.02688,0.007840000000000001,0.028,1.3248,0.3864,1.38,1.2172800000000001,0.35504,1.268,0.02688,0.007840000000000001,0.028,1.1904,0.3472,1.24
2019-07-13 16:30:00,1.4016,0.4088,1.46,0.0,0.0,0.0,1.4016,0.4088,1.46,1.3632,0.3976,1.42,0.0,0.0,0.0,1.3632,0.3976,1.42
2019-07-13 17:00:00,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51
2019-07-13 17:30:00,1.59456,0.46508000000000005,1.661,0.0009600000000000001,0.00028000000000000003,0.001,1.5936,0.46480000000000005,1.6600000000000001,1.27776,0.37268,1.331,0.0009600000000000001,0.00028000000000000003,0.001,1.2768,0.3724,1.33
2019-07-13 18:00:00,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73,1.3728,0.40040000000000003,1.43,0.0,0.0,0.0,1.3728,0.40040000000000003,1.43
2019-07-13 18:30:00,1.75296,0.5112800000000001,1.826,0.00576,0.00168,0.006,1.7472,0.5096,1.82,1.31136,0.38248000000000004,1.366,0.00576,0.00168,0.006,1.3056,0.3808,1.3599999999999999
2019-07-13 19:00:00,1.75824,0.51282,1.8315000000000001,0.00144,0.00042,0.0015,1.7568000000000001,0.5124000000000001,1.83,1.30704,0.38122000000000006,1.3615,0.00144,0.00042,0.0015,1.3056,0.3808,1.3599999999999999
2019-07-13 19:30:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.0,0.0,0.0,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-07-13 20:00:00,1.7990400000000002,0.5247200000000001,1.874,0.0038400000000000005,0.0011200000000000001,0.004,1.7952,0.5236000000000001,1.87,1.30944,0.38192000000000004,1.3639999999999999,0.0038400000000000005,0.0011200000000000001,0.004,1.3056,0.3808,1.3599999999999999
2019-07-13 20:30:00,1.76064,0.5135200000000001,1.834,0.01344,0.003920000000000001,0.014,1.7472,0.5096,1.82,1.28064,0.37352,1.334,0.01344,0.003920000000000001,0.014,1.2671999999999999,0.36960000000000004,1.32
2019-07-13 21:00:00,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87,1.3056,0.3808,1.3599999999999999,0.0,0.0,0.0,1.3056,0.3808,1.3599999999999999
2019-07-13 21:30:00,1.74048,0.5076400000000001,1.8130000000000002,0.00288,0.00084,0.003,1.7376,0.5068,1.81,1.25088,0.36484000000000005,1.303,0.00288,0.00084,0.003,1.248,0.364,1.3
2019-07-13 22:00:00,1.76592,0.5150600000000001,1.8395000000000001,0.01872,0.0054600000000000004,0.0195,1.7472,0.5096,1.82,1.26672,0.36946,1.3195000000000001,0.01872,0.0054600000000000004,0.0195,1.248,0.364,1.3
2019-07-13 22:30:00,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.0009600000000000001,0.00028000000000000003,0.001,1.7088,0.4984,1.78,1.22016,0.35588000000000003,1.271,0.0009600000000000001,0.00028000000000000003,0.001,1.2192,0.3556,1.27
2019-07-13 23:00:00,1.53984,0.44912,1.604,0.0038400000000000005,0.0011200000000000001,0.004,1.536,0.448,1.6,1.09824,0.32032000000000005,1.1440000000000001,0.0038400000000000005,0.0011200000000000001,0.004,1.0944,0.31920000000000004,1.1400000000000001
2019-07-13 23:30:00,1.464,0.427,1.525,0.0048000000000000004,0.0014,0.005,1.4592,0.42560000000000003,1.52,1.0416,0.3038,1.085,0.0048000000000000004,0.0014,0.005,1.0368,0.3024,1.08
2019-07-14 00:00:00,1.36944,0.39942000000000005,1.4265,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.3632,0.3976,1.42,0.9854400000000001,0.28742,1.0265,0.006240000000000001,0.0018200000000000002,0.006500000000000001,0.9792000000000001,0.2856,1.02
2019-07-14 00:30:00,1.2864,0.37520000000000003,1.34,0.009600000000000001,0.0028,0.01,1.2768,0.3724,1.33,0.9312,0.2716,0.97,0.009600000000000001,0.0028,0.01,0.9216000000000001,0.26880000000000004,0.96
2019-07-14 01:00:00,1.2504,0.3647,1.3025,0.031200000000000002,0.0091,0.0325,1.2192,0.3556,1.27,0.8952,0.2611,0.9325,0.031200000000000002,0.0091,0.0325,0.864,0.252,0.9
2019-07-14 01:30:00,1.14912,0.33516,1.197,0.01632,0.00476,0.017,1.1328,0.3304,1.18,0.7939200000000001,0.23156000000000002,0.8270000000000001,0.01632,0.00476,0.017,0.7776000000000001,0.2268,0.81
2019-07-14 02:00:00,1.17888,0.34384000000000003,1.228,0.007680000000000001,0.0022400000000000002,0.008,1.1712,0.3416,1.22,0.81408,0.23744,0.848,0.007680000000000001,0.0022400000000000002,0.008,0.8064,0.23520000000000002,0.84
2019-07-14 02:30:00,1.1928,0.34790000000000004,1.2425,0.0216,0.0063,0.022500000000000003,1.1712,0.3416,1.22,0.8280000000000001,0.24150000000000002,0.8625,0.0216,0.0063,0.022500000000000003,0.8064,0.23520000000000002,0.84
2019-07-14 03:00:00,1.1448,0.33390000000000003,1.1925,0.0024000000000000002,0.0007,0.0025,1.1424,0.3332,1.19,0.7896000000000001,0.2303,0.8225,0.0024000000000000002,0.0007,0.0025,0.7872,0.2296,0.8200000000000001
2019-07-14 03:30:00,1.19184,0.34762000000000004,1.2415,0.011040000000000001,0.00322,0.0115,1.1808,0.34440000000000004,1.23,0.8270400000000001,0.24122000000000002,0.8615,0.011040000000000001,0.00322,0.0115,0.8160000000000001,0.23800000000000002,0.85
2019-07-14 04:00:00,1.1102400000000001,0.32382000000000005,1.1565,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.104,0.322,1.15,0.7646400000000001,0.22302000000000002,0.7965,0.006240000000000001,0.0018200000000000002,0.006500000000000001,0.7584000000000001,0.2212,0.79
2019-07-14 04:30:00,1.13664,0.33152000000000004,1.184,0.0038400000000000005,0.0011200000000000001,0.004,1.1328,0.3304,1.18,0.78144,0.22792,0.8140000000000001,0.0038400000000000005,0.0011200000000000001,0.004,0.7776000000000001,0.2268,0.81
2019-07-14 05:00:00,1.09632,0.31976000000000004,1.142,0.0019200000000000003,0.0005600000000000001,0.002,1.0944,0.31920000000000004,1.1400000000000001,0.7603200000000001,0.22176,0.792,0.0019200000000000003,0.0005600000000000001,0.002,0.7584000000000001,0.2212,0.79
2019-07-14 05:30:00,1.06896,0.31178,1.1135,0.00336,0.0009800000000000002,0.0035,1.0656,0.3108,1.11,0.7617600000000001,0.22218000000000002,0.7935,0.00336,0.0009800000000000002,0.0035,0.7584000000000001,0.2212,0.79
2019-07-14 06:00:00,1.12416,0.32788,1.171,0.0009600000000000001,0.00028000000000000003,0.001,1.1232,0.3276,1.17,0.79776,0.23268000000000003,0.8310000000000001,0.0009600000000000001,0.00028000000000000003,0.001,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-07-14 06:30:00,1.12608,0.32844,1.173,0.00288,0.00084,0.003,1.1232,0.3276,1.17,0.8284800000000001,0.24164000000000002,0.863,0.00288,0.00084,0.003,0.8256,0.24080000000000001,0.86
2019-07-14 07:00:00,1.21008,0.35294000000000003,1.2605,0.00048000000000000007,0.00014000000000000001,0.0005,1.2096,0.3528,1.26,0.9028800000000001,0.26334,0.9405,0.00048000000000000007,0.00014000000000000001,0.0005,0.9024000000000001,0.2632,0.9400000000000001
2019-07-14 07:30:00,1.23024,0.35882000000000003,1.2815,0.00144,0.00042,0.0015,1.2288000000000001,0.3584,1.28,0.93264,0.27202000000000004,0.9715,0.00144,0.00042,0.0015,0.9312,0.2716,0.97
2019-07-14 08:00:00,1.2984,0.37870000000000004,1.3525,0.0024000000000000002,0.0007,0.0025,1.296,0.378,1.35,1.02,0.2975,1.0625,0.0024000000000000002,0.0007,0.0025,1.0176,0.2968,1.06
2019-07-14 08:30:00,1.4112,0.4116,1.47,0.009600000000000001,0.0028,0.01,1.4016,0.4088,1.46,1.2768,0.3724,1.33,0.009600000000000001,0.0028,0.01,1.2671999999999999,0.36960000000000004,1.32
2019-07-14 09:00:00,1.43184,0.41762000000000005,1.4915,0.00144,0.00042,0.0015,1.4304000000000001,0.4172,1.49,1.24944,0.36442,1.3014999999999999,0.00144,0.00042,0.0015,1.248,0.364,1.3
2019-07-14 09:30:00,1.49184,0.43512000000000006,1.554,0.0038400000000000005,0.0011200000000000001,0.004,1.488,0.434,1.55,1.40544,0.40992,1.464,0.0038400000000000005,0.0011200000000000001,0.004,1.4016,0.4088,1.46
2019-07-14 10:00:00,1.53552,0.44786000000000004,1.5995,0.02832,0.00826,0.029500000000000002,1.5072,0.43960000000000005,1.57,1.45872,0.42546000000000006,1.5195,0.02832,0.00826,0.029500000000000002,1.4304000000000001,0.4172,1.49
2019-07-14 10:30:00,1.48848,0.43414,1.5505,0.019680000000000003,0.00574,0.0205,1.4688,0.4284,1.53,1.45968,0.42574,1.5205000000000002,0.019680000000000003,0.00574,0.0205,1.44,0.42,1.5
2019-07-14 11:00:00,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.5168,0.4424,1.58,1.4548800000000002,0.42434000000000005,1.5155,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.4496,0.4228,1.51
2019-07-14 11:30:00,1.46208,0.42644000000000004,1.5230000000000001,0.060480000000000006,0.017640000000000003,0.063,1.4016,0.4088,1.46,1.40448,0.40964000000000006,1.463,0.060480000000000006,0.017640000000000003,0.063,1.344,0.392,1.4
2019-07-14 12:00:00,1.5024000000000002,0.43820000000000003,1.565,0.033600000000000005,0.0098,0.035,1.4688,0.4284,1.53,1.416,0.41300000000000003,1.475,0.033600000000000005,0.0098,0.035,1.3824,0.4032,1.44
2019-07-14 12:30:00,1.58016,0.46088,1.646,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.5552000000000001,0.4536,1.62,1.47456,0.43008,1.536,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.4496,0.4228,1.51
2019-07-14 13:00:00,1.63968,0.47824000000000005,1.708,0.04608,0.01344,0.048,1.5936,0.46480000000000005,1.6600000000000001,1.39968,0.40824000000000005,1.458,0.04608,0.01344,0.048,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-07-14 13:30:00,1.58832,0.46326000000000006,1.6545,0.08112000000000001,0.02366,0.0845,1.5072,0.43960000000000005,1.57,1.3771200000000001,0.40166,1.4344999999999999,0.08112000000000001,0.02366,0.0845,1.296,0.378,1.35
2019-07-14 14:00:00,1.5379200000000002,0.44856,1.6019999999999999,0.06912,0.02016,0.07200000000000001,1.4688,0.4284,1.53,1.35552,0.39536000000000004,1.412,0.06912,0.02016,0.07200000000000001,1.2864,0.37520000000000003,1.34
2019-07-14 14:30:00,1.45584,0.42462000000000005,1.5165000000000002,0.06384000000000001,0.01862,0.0665,1.392,0.406,1.45,1.33104,0.38822,1.3865,0.06384000000000001,0.01862,0.0665,1.2671999999999999,0.36960000000000004,1.32
2019-07-14 15:00:00,1.37808,0.40194,1.4355,0.06288,0.018340000000000002,0.0655,1.3152,0.3836,1.37,1.4068800000000001,0.41034000000000004,1.4655,0.06288,0.018340000000000002,0.0655,1.344,0.392,1.4
2019-07-14 15:30:00,1.41936,0.41398,1.4785,0.07536000000000001,0.021980000000000003,0.0785,1.344,0.392,1.4,1.28496,0.37478000000000006,1.3385,0.07536000000000001,0.021980000000000003,0.0785,1.2096,0.3528,1.26
2019-07-14 16:00:00,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.07392,0.021560000000000003,0.077,1.4304000000000001,0.4172,1.49,1.37952,0.40236000000000005,1.437,0.07392,0.021560000000000003,0.077,1.3056,0.3808,1.3599999999999999
2019-07-14 16:30:00,1.58016,0.46088,1.646,0.03456,0.01008,0.036000000000000004,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.3977600000000001,0.40768000000000004,1.456,0.03456,0.01008,0.036000000000000004,1.3632,0.3976,1.42
2019-07-14 17:00:00,1.6608,0.4844,1.73,0.057600000000000005,0.016800000000000002,0.06,1.6032000000000002,0.4676,1.67,1.392,0.406,1.45,0.057600000000000005,0.016800000000000002,0.06,1.3344,0.38920000000000005,1.3900000000000001
2019-07-14 17:30:00,1.75008,0.51044,1.823,0.041280000000000004,0.01204,0.043000000000000003,1.7088,0.4984,1.78,1.5676800000000002,0.45724000000000004,1.633,0.041280000000000004,0.01204,0.043000000000000003,1.5264,0.44520000000000004,1.5899999999999999
2019-07-14 18:00:00,1.79568,0.5237400000000001,1.8705,0.05808000000000001,0.01694,0.060500000000000005,1.7376,0.5068,1.81,1.52688,0.44534,1.5905,0.05808000000000001,0.01694,0.060500000000000005,1.4688,0.4284,1.53
2019-07-14 18:30:00,1.7688000000000001,0.5159,1.8425,0.06,0.0175,0.0625,1.7088,0.4984,1.78,1.5575999999999999,0.45430000000000004,1.6225,0.06,0.0175,0.0625,1.4976,0.4368,1.56
2019-07-14 19:00:00,1.68336,0.49098,1.7535,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.6416,0.4788,1.71,1.44336,0.42098,1.5035,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.4016,0.4088,1.46
2019-07-14 19:30:00,1.7697600000000002,0.5161800000000001,1.8435000000000001,0.03216,0.009380000000000001,0.0335,1.7376,0.5068,1.81,1.42416,0.41538,1.4835,0.03216,0.009380000000000001,0.0335,1.392,0.406,1.45
2019-07-14 20:00:00,1.87968,0.5482400000000001,1.9580000000000002,0.08448000000000001,0.024640000000000002,0.088,1.7952,0.5236000000000001,1.87,1.47648,0.43064,1.538,0.08448000000000001,0.024640000000000002,0.088,1.392,0.406,1.45
2019-07-14 20:30:00,1.88592,0.55006,1.9645000000000001,0.023520000000000003,0.006860000000000001,0.0245,1.8624,0.5432,1.94,1.43472,0.41846000000000005,1.4945,0.023520000000000003,0.006860000000000001,0.0245,1.4112,0.4116,1.47
2019-07-14 21:00:00,1.896,0.553,1.975,0.0432,0.0126,0.045,1.8528,0.5404,1.9300000000000002,1.4544000000000001,0.4242,1.5150000000000001,0.0432,0.0126,0.045,1.4112,0.4116,1.47
2019-07-14 21:30:00,1.76064,0.5135200000000001,1.834,0.051840000000000004,0.015120000000000001,0.054,1.7088,0.4984,1.78,1.33824,0.39032000000000006,1.3940000000000001,0.051840000000000004,0.015120000000000001,0.054,1.2864,0.37520000000000003,1.34
2019-07-14 22:00:00,1.80288,0.5258400000000001,1.8780000000000001,0.036480000000000005,0.01064,0.038,1.7664,0.5152,1.8399999999999999,1.3420800000000002,0.39144,1.3980000000000001,0.036480000000000005,0.01064,0.038,1.3056,0.3808,1.3599999999999999
2019-07-14 22:30:00,1.77264,0.51702,1.8465,0.03504,0.010220000000000002,0.036500000000000005,1.7376,0.5068,1.81,1.3118400000000001,0.38262,1.3665,0.03504,0.010220000000000002,0.036500000000000005,1.2768,0.3724,1.33
2019-07-14 23:00:00,1.608,0.46900000000000003,1.675,0.024,0.007,0.025,1.584,0.462,1.65,1.1664,0.3402,1.215,0.024,0.007,0.025,1.1424,0.3332,1.19
2019-07-14 23:30:00,1.5024000000000002,0.43820000000000003,1.565,0.024,0.007,0.025,1.4784000000000002,0.4312,1.54,1.08,0.315,1.125,0.024,0.007,0.025,1.056,0.308,1.1
2019-07-15 00:00:00,1.36368,0.39774000000000004,1.4205,0.019680000000000003,0.00574,0.0205,1.344,0.392,1.4,0.97008,0.28294,1.0105,0.019680000000000003,0.00574,0.0205,0.9504,0.2772,0.99
2019-07-15 00:30:00,1.2648000000000001,0.3689,1.3175,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.2576,0.3668,1.31,0.9,0.2625,0.9375,0.007200000000000001,0.0021000000000000003,0.007500000000000001,0.8928,0.2604,0.93
2019-07-15 01:00:00,1.2768,0.3724,1.33,0.0,0.0,0.0,1.2768,0.3724,1.33,0.9024000000000001,0.2632,0.9400000000000001,0.0,0.0,0.0,0.9024000000000001,0.2632,0.9400000000000001
2019-07-15 01:30:00,1.2096,0.3528,1.26,0.0,0.0,0.0,1.2096,0.3528,1.26,0.8544,0.2492,0.89,0.0,0.0,0.0,0.8544,0.2492,0.89
2019-07-15 02:00:00,1.2192,0.3556,1.27,0.0,0.0,0.0,1.2192,0.3556,1.27,0.8544,0.2492,0.89,0.0,0.0,0.0,0.8544,0.2492,0.89
2019-07-15 02:30:00,1.248,0.364,1.3,0.0,0.0,0.0,1.248,0.364,1.3,0.8928,0.2604,0.93,0.0,0.0,0.0,0.8928,0.2604,0.93
2019-07-15 03:00:00,1.1808,0.34440000000000004,1.23,0.0,0.0,0.0,1.1808,0.34440000000000004,1.23,0.8352,0.2436,0.87,0.0,0.0,0.0,0.8352,0.2436,0.87
2019-07-15 03:30:00,1.2384,0.3612,1.29,0.0,0.0,0.0,1.2384,0.3612,1.29,0.8832000000000001,0.2576,0.92,0.0,0.0,0.0,0.8832000000000001,0.2576,0.92
2019-07-15 04:00:00,1.2096,0.3528,1.26,0.0,0.0,0.0,1.2096,0.3528,1.26,0.8448,0.2464,0.88,0.0,0.0,0.0,0.8448,0.2464,0.88
2019-07-15 04:30:00,1.1616,0.3388,1.21,0.0,0.0,0.0,1.1616,0.3388,1.21,0.8064,0.23520000000000002,0.84,0.0,0.0,0.0,0.8064,0.23520000000000002,0.84
2019-07-15 05:00:00,1.1808,0.34440000000000004,1.23,0.0,0.0,0.0,1.1808,0.34440000000000004,1.23,0.8352,0.2436,0.87,0.0,0.0,0.0,0.8352,0.2436,0.87
2019-07-15 05:30:00,1.152,0.336,1.2,0.0,0.0,0.0,1.152,0.336,1.2,0.8160000000000001,0.23800000000000002,0.85,0.0,0.0,0.0,0.8160000000000001,0.23800000000000002,0.85
2019-07-15 06:00:00,1.2384,0.3612,1.29,0.0,0.0,0.0,1.2384,0.3612,1.29,0.8832000000000001,0.2576,0.92,0.0,0.0,0.0,0.8832000000000001,0.2576,0.92
2019-07-15 06:30:00,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52,1.0656,0.3108,1.11,0.0,0.0,0.0,1.0656,0.3108,1.11
2019-07-15 07:00:00,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001,1.1808,0.34440000000000004,1.23,0.0,0.0,0.0,1.1808,0.34440000000000004,1.23
2019-07-15 07:30:00,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78,1.296,0.378,1.35,0.0,0.0,0.0,1.296,0.378,1.35
2019-07-15 08:00:00,1.76448,0.5146400000000001,1.838,0.007680000000000001,0.0022400000000000002,0.008,1.7568000000000001,0.5124000000000001,1.83,1.39008,0.40544,1.448,0.007680000000000001,0.0022400000000000002,0.008,1.3824,0.4032,1.44
2019-07-15 08:30:00,1.81824,0.53032,1.8940000000000001,0.0038400000000000005,0.0011200000000000001,0.004,1.8144,0.5292,1.8900000000000001,1.4246400000000001,0.41552000000000006,1.484,0.0038400000000000005,0.0011200000000000001,0.004,1.4208,0.41440000000000005,1.48
2019-07-15 09:00:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,1.536,0.448,1.6,0.0,0.0,0.0,1.536,0.448,1.6
2019-07-15 09:30:00,1.73616,0.50638,1.8085,0.046560000000000004,0.013580000000000002,0.0485,1.6896,0.4928,1.76,1.5729600000000001,0.45878,1.6385,0.046560000000000004,0.013580000000000002,0.0485,1.5264,0.44520000000000004,1.5899999999999999
2019-07-15 10:00:00,1.7064,0.49770000000000003,1.7775,0.016800000000000002,0.0049,0.0175,1.6896,0.4928,1.76,1.5528,0.4529,1.6175000000000002,0.016800000000000002,0.0049,0.0175,1.536,0.448,1.6
2019-07-15 10:30:00,1.70592,0.49756000000000006,1.7770000000000001,0.04512,0.013160000000000002,0.047,1.6608,0.4844,1.73,1.48512,0.43316000000000004,1.5470000000000002,0.04512,0.013160000000000002,0.047,1.44,0.42,1.5
2019-07-15 11:00:00,1.71216,0.49938000000000005,1.7835,0.02256,0.006580000000000001,0.0235,1.6896,0.4928,1.76,1.50096,0.43778000000000006,1.5635,0.02256,0.006580000000000001,0.0235,1.4784000000000002,0.4312,1.54
2019-07-15 11:30:00,1.76112,0.51366,1.8345,0.033120000000000004,0.00966,0.0345,1.728,0.504,1.8,1.40592,0.41006000000000004,1.4645000000000001,0.033120000000000004,0.00966,0.0345,1.3728,0.40040000000000003,1.43
2019-07-15 12:00:00,1.77168,0.5167400000000001,1.8455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.7472,0.5096,1.82,1.47408,0.42994000000000004,1.5354999999999999,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.4496,0.4228,1.51
2019-07-15 12:30:00,1.7390400000000001,0.50722,1.8115,0.03984,0.01162,0.0415,1.6992,0.49560000000000004,1.77,1.64304,0.47922000000000003,1.7115,0.03984,0.01162,0.0415,1.6032000000000002,0.4676,1.67
2019-07-15 13:00:00,1.53504,0.44772000000000006,1.599,0.06624000000000001,0.01932,0.069,1.4688,0.4284,1.53,1.56384,0.45612,1.629,0.06624000000000001,0.01932,0.069,1.4976,0.4368,1.56
2019-07-15 13:30:00,1.584,0.462,1.65,0.06720000000000001,0.0196,0.07,1.5168,0.4424,1.58,1.4688,0.4284,1.53,0.06720000000000001,0.0196,0.07,1.4016,0.4088,1.46
2019-07-15 14:00:00,1.50096,0.43778000000000006,1.5635,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.4592,0.42560000000000003,1.52,1.49136,0.43498000000000003,1.5535,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.4496,0.4228,1.51
2019-07-15 14:30:00,1.45152,0.42336,1.512,0.030720000000000004,0.008960000000000001,0.032,1.4208,0.41440000000000005,1.48,1.50912,0.44016000000000005,1.572,0.030720000000000004,0.008960000000000001,0.032,1.4784000000000002,0.4312,1.54
2019-07-15 15:00:00,1.53072,0.44646,1.5945,0.07152,0.02086,0.0745,1.4592,0.42560000000000003,1.52,1.4251200000000002,0.41566000000000003,1.4845000000000002,0.07152,0.02086,0.0745,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-07-15 15:30:00,1.6924800000000002,0.49364,1.763,0.07968,0.02324,0.083,1.6128,0.47040000000000004,1.6800000000000002,1.3948800000000001,0.40684000000000003,1.453,0.07968,0.02324,0.083,1.3152,0.3836,1.37
2019-07-15 16:00:00,1.76496,0.51478,1.8385,0.03696,0.010780000000000001,0.0385,1.728,0.504,1.8,1.42896,0.41678000000000004,1.4885000000000002,0.03696,0.010780000000000001,0.0385,1.392,0.406,1.45
2019-07-15 16:30:00,1.59504,0.46522,1.6615,0.06864,0.020020000000000003,0.07150000000000001,1.5264,0.44520000000000004,1.5899999999999999,1.5086400000000002,0.44002,1.5715,0.06864,0.020020000000000003,0.07150000000000001,1.44,0.42,1.5
2019-07-15 17:00:00,1.67904,0.48972000000000004,1.749,0.05664,0.01652,0.059000000000000004,1.6224,0.4732,1.69,1.56384,0.45612,1.629,0.05664,0.01652,0.059000000000000004,1.5072,0.43960000000000005,1.57
2019-07-15 17:30:00,1.77936,0.51898,1.8535,0.03216,0.009380000000000001,0.0335,1.7472,0.5096,1.82,1.60656,0.46858000000000005,1.6735,0.03216,0.009380000000000001,0.0335,1.5744,0.4592,1.6400000000000001
2019-07-15 18:00:00,1.8340800000000002,0.5349400000000001,1.9105,0.04848,0.014140000000000002,0.0505,1.7856,0.5208,1.8599999999999999,1.62288,0.47334000000000004,1.6905000000000001,0.04848,0.014140000000000002,0.0505,1.5744,0.4592,1.6400000000000001
2019-07-15 18:30:00,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.02976,0.00868,0.031,1.8719999999999999,0.546,1.9500000000000002,1.60416,0.46788,1.671,0.02976,0.00868,0.031,1.5744,0.4592,1.6400000000000001
2019-07-15 19:00:00,1.9512,0.5691,2.0325,0.0024000000000000002,0.0007,0.0025,1.9488,0.5684,2.03,1.5575999999999999,0.45430000000000004,1.6225,0.0024000000000000002,0.0007,0.0025,1.5552000000000001,0.4536,1.62
2019-07-15 19:30:00,1.93968,0.56574,2.0205,0.00048000000000000007,0.00014000000000000001,0.0005,1.9392,0.5656,2.02,1.47888,0.43134000000000006,1.5405,0.00048000000000000007,0.00014000000000000001,0.0005,1.4784000000000002,0.4312,1.54
2019-07-15 20:00:00,1.94208,0.56644,2.023,0.00288,0.00084,0.003,1.9392,0.5656,2.02,1.40448,0.40964000000000006,1.463,0.00288,0.00084,0.003,1.4016,0.4088,1.46
2019-07-15 20:30:00,1.86192,0.5430600000000001,1.9395,0.009120000000000001,0.00266,0.0095,1.8528,0.5404,1.9300000000000002,1.35312,0.39466,1.4095,0.009120000000000001,0.00266,0.0095,1.344,0.392,1.4
2019-07-15 21:00:00,1.7995200000000002,0.52486,1.8745,0.023520000000000003,0.006860000000000001,0.0245,1.776,0.518,1.85,1.30992,0.38206,1.3645,0.023520000000000003,0.006860000000000001,0.0245,1.2864,0.37520000000000003,1.34
2019-07-15 21:30:00,1.82016,0.53088,1.896,0.03456,0.01008,0.036000000000000004,1.7856,0.5208,1.8599999999999999,1.38816,0.40488,1.446,0.03456,0.01008,0.036000000000000004,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-07-15 22:00:00,1.81152,0.52836,1.887,0.03552,0.010360000000000001,0.037,1.776,0.518,1.85,1.40832,0.41076,1.467,0.03552,0.010360000000000001,0.037,1.3728,0.40040000000000003,1.43
2019-07-15 22:30:00,1.8096,0.5278,1.885,0.0432,0.0126,0.045,1.7664,0.5152,1.8399999999999999,1.4448,0.4214,1.505,0.0432,0.0126,0.045,1.4016,0.4088,1.46
2019-07-15 23:00:00,1.5734400000000002,0.45892000000000005,1.639,0.06624000000000001,0.01932,0.069,1.5072,0.43960000000000005,1.57,1.17024,0.34132,1.219,0.06624000000000001,0.01932,0.069,1.104,0.322,1.15
2019-07-15 23:30:00,1.48512,0.43316000000000004,1.5470000000000002,0.06432,0.018760000000000002,0.067,1.4208,0.41440000000000005,1.48,1.12032,0.32676000000000005,1.167,0.06432,0.018760000000000002,0.067,1.056,0.308,1.1
2019-07-16 00:00:00,1.36368,0.39774000000000004,1.4205,0.04848,0.014140000000000002,0.0505,1.3152,0.3836,1.37,0.9988800000000001,0.29134000000000004,1.0405,0.04848,0.014140000000000002,0.0505,0.9504,0.2772,0.99
2019-07-16 00:30:00,1.30656,0.38108000000000003,1.361,0.07776000000000001,0.022680000000000002,0.081,1.2288000000000001,0.3584,1.28,0.96096,0.28028000000000003,1.001,0.07776000000000001,0.022680000000000002,0.081,0.8832000000000001,0.2576,0.92
2019-07-16 01:00:00,1.25424,0.36582000000000003,1.3065,0.08304,0.024220000000000002,0.08650000000000001,1.1712,0.3416,1.22,0.9278400000000001,0.27062,0.9665,0.08304,0.024220000000000002,0.08650000000000001,0.8448,0.2464,0.88
2019-07-16 01:30:00,1.26672,0.36946,1.3195000000000001,0.09552000000000001,0.027860000000000003,0.0995,1.1712,0.3416,1.22,0.9115200000000001,0.26586000000000004,0.9495,0.09552000000000001,0.027860000000000003,0.0995,0.8160000000000001,0.23800000000000002,0.85
2019-07-16 02:00:00,1.24224,0.36232000000000003,1.294,0.11904,0.03472,0.124,1.1232,0.3276,1.17,0.8966400000000001,0.26152000000000003,0.934,0.11904,0.03472,0.124,0.7776000000000001,0.2268,0.81
2019-07-16 02:30:00,1.212,0.35350000000000004,1.2625,0.1368,0.039900000000000005,0.14250000000000002,1.0752,0.3136,1.12,0.8856,0.25830000000000003,0.9225000000000001,0.1368,0.039900000000000005,0.14250000000000002,0.7488,0.2184,0.78
2019-07-16 03:00:00,1.24128,0.36204000000000003,1.293,0.17568,0.05124,0.183,1.0656,0.3108,1.11,0.93408,0.27244,0.973,0.17568,0.05124,0.183,0.7584000000000001,0.2212,0.79
2019-07-16 03:30:00,1.24992,0.36456000000000005,1.302,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.152,0.336,1.2,0.97152,0.28336,1.012,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.8736,0.2548,0.91
2019-07-16 04:00:00,1.16688,0.34034000000000003,1.2155,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.0656,0.3108,1.11,0.86928,0.25354000000000004,0.9055000000000001,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.768,0.224,0.8
2019-07-16 04:30:00,1.12608,0.32844,1.173,0.12768000000000002,0.03724,0.133,0.9984000000000001,0.2912,1.04,0.8092800000000001,0.23604000000000003,0.843,0.12768000000000002,0.03724,0.133,0.6816,0.1988,0.71
2019-07-16 05:00:00,1.11792,0.32606,1.1645,0.10032,0.02926,0.10450000000000001,1.0176,0.2968,1.06,0.80112,0.23366,0.8345,0.10032,0.02926,0.10450000000000001,0.7008,0.2044,0.73
2019-07-16 05:30:00,1.08864,0.31752,1.134,0.09024,0.026320000000000003,0.094,0.9984000000000001,0.2912,1.04,0.76224,0.22232000000000002,0.794,0.09024,0.026320000000000003,0.094,0.672,0.196,0.7000000000000001
2019-07-16 06:00:00,1.2172800000000001,0.35504,1.268,0.05568000000000001,0.01624,0.058,1.1616,0.3388,1.21,0.8908800000000001,0.25984,0.928,0.05568000000000001,0.01624,0.058,0.8352,0.2436,0.87
2019-07-16 06:30:00,1.3176,0.38430000000000003,1.3725,0.012,0.0035,0.0125,1.3056,0.3808,1.3599999999999999,0.9816,0.2863,1.0225,0.012,0.0035,0.0125,0.9696,0.2828,1.01
2019-07-16 07:00:00,1.53936,0.44898000000000005,1.6035,0.00336,0.0009800000000000002,0.0035,1.536,0.448,1.6,1.17456,0.34258000000000005,1.2235,0.00336,0.0009800000000000002,0.0035,1.1712,0.3416,1.22
2019-07-16 07:30:00,1.61328,0.47054,1.6804999999999999,0.00048000000000000007,0.00014000000000000001,0.0005,1.6128,0.47040000000000004,1.6800000000000002,1.26768,0.36974,1.3205,0.00048000000000000007,0.00014000000000000001,0.0005,1.2671999999999999,0.36960000000000004,1.32
2019-07-16 08:00:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999,1.44,0.42,1.5,0.0,0.0,0.0,1.44,0.42,1.5
2019-07-16 08:30:00,1.8009600000000001,0.5252800000000001,1.876,0.015360000000000002,0.0044800000000000005,0.016,1.7856,0.5208,1.8599999999999999,1.45536,0.42448,1.516,0.015360000000000002,0.0044800000000000005,0.016,1.44,0.42,1.5
2019-07-16 09:00:00,1.7995200000000002,0.52486,1.8745,0.00432,0.00126,0.0045000000000000005,1.7952,0.5236000000000001,1.87,1.66512,0.48566000000000004,1.7345000000000002,0.00432,0.00126,0.0045000000000000005,1.6608,0.4844,1.73
2019-07-16 09:30:00,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76
2019-07-16 10:00:00,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2019-07-16 10:30:00,1.75824,0.51282,1.8315000000000001,0.00144,0.00042,0.0015,1.7568000000000001,0.5124000000000001,1.83,1.68144,0.49042,1.7515,0.00144,0.00042,0.0015,1.6800000000000002,0.49,1.75
2019-07-16 11:00:00,1.7088,0.4984,1.78,0.0,0.0,0.0,1.7088,0.4984,1.78,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67
2019-07-16 11:30:00,1.7803200000000001,0.51926,1.8545,0.00432,0.00126,0.0045000000000000005,1.776,0.518,1.85,1.64592,0.48006000000000004,1.7145000000000001,0.00432,0.00126,0.0045000000000000005,1.6416,0.4788,1.71
2019-07-16 12:00:00,1.8163200000000002,0.52976,1.892,0.01152,0.00336,0.012,1.8048000000000002,0.5264,1.88,1.54752,0.45136000000000004,1.612,0.01152,0.00336,0.012,1.536,0.448,1.6
2019-07-16 12:30:00,1.88928,0.5510400000000001,1.968,0.04608,0.01344,0.048,1.8432,0.5376000000000001,1.92,1.44768,0.42224000000000006,1.508,0.04608,0.01344,0.048,1.4016,0.4088,1.46
2019-07-16 13:00:00,1.77888,0.5188400000000001,1.853,0.060480000000000006,0.017640000000000003,0.063,1.7184,0.5012,1.79,1.42368,0.41524000000000005,1.483,0.060480000000000006,0.017640000000000003,0.063,1.3632,0.3976,1.42
2019-07-16 13:30:00,1.80768,0.52724,1.883,0.05088,0.01484,0.053,1.7568000000000001,0.5124000000000001,1.83,1.53888,0.44884,1.603,0.05088,0.01484,0.053,1.488,0.434,1.55
2019-07-16 14:00:00,1.7812800000000002,0.51954,1.8555000000000001,0.01488,0.00434,0.0155,1.7664,0.5152,1.8399999999999999,1.58928,0.46354000000000006,1.6555,0.01488,0.00434,0.0155,1.5744,0.4592,1.6400000000000001
2019-07-16 14:30:00,1.56048,0.45514000000000004,1.6255000000000002,0.05328,0.015540000000000002,0.0555,1.5072,0.43960000000000005,1.57,1.44528,0.42154,1.5055,0.05328,0.015540000000000002,0.0555,1.392,0.406,1.45
2019-07-16 15:00:00,1.5168,0.4424,1.58,0.048,0.014,0.05,1.4688,0.4284,1.53,1.536,0.448,1.6,0.048,0.014,0.05,1.488,0.434,1.55
2019-07-16 15:30:00,1.43472,0.41846000000000005,1.4945,0.04272,0.01246,0.044500000000000005,1.392,0.406,1.45,1.5787200000000001,0.46046000000000004,1.6445,0.04272,0.01246,0.044500000000000005,1.536,0.448,1.6
2019-07-16 16:00:00,1.65792,0.48356000000000005,1.7269999999999999,0.025920000000000002,0.007560000000000001,0.027,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.025920000000000002,0.007560000000000001,0.027,1.4784000000000002,0.4312,1.54
2019-07-16 16:30:00,1.7515200000000002,0.5108600000000001,1.8245,0.00432,0.00126,0.0045000000000000005,1.7472,0.5096,1.82,1.6747200000000002,0.48846000000000006,1.7445,0.00432,0.00126,0.0045000000000000005,1.6703999999999999,0.4872,1.74
2019-07-16 17:00:00,1.86864,0.5450200000000001,1.9465,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.8624,0.5432,1.94,1.5614400000000002,0.45542000000000005,1.6265,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.5552000000000001,0.4536,1.62
2019-07-16 17:30:00,1.9881600000000001,0.5798800000000001,2.071,0.0009600000000000001,0.00028000000000000003,0.001,1.9872,0.5796,2.07,1.57536,0.45948000000000006,1.641,0.0009600000000000001,0.00028000000000000003,0.001,1.5744,0.4592,1.6400000000000001
2019-07-16 18:00:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67
2019-07-16 18:30:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2019-07-16 19:00:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999
2019-07-16 19:30:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999
2019-07-16 20:00:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,1.488,0.434,1.55,0.0,0.0,0.0,1.488,0.434,1.55
2019-07-16 20:30:00,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,1.4304000000000001,0.4172,1.49
2019-07-16 21:00:00,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,1.4304000000000001,0.4172,1.49
2019-07-16 21:30:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.3632,0.3976,1.42,0.0,0.0,0.0,1.3632,0.3976,1.42
2019-07-16 22:00:00,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.0,0.0,0.0,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-07-16 22:30:00,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001,1.3632,0.3976,1.42,0.0,0.0,0.0,1.3632,0.3976,1.42
2019-07-16 23:00:00,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75,1.2384,0.3612,1.29,0.0,0.0,0.0,1.2384,0.3612,1.29
2019-07-16 23:30:00,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999,1.0944,0.31920000000000004,1.1400000000000001,0.0,0.0,0.0,1.0944,0.31920000000000004,1.1400000000000001
2019-07-17 00:00:00,1.43328,0.41804,1.4929999999999999,0.00288,0.00084,0.003,1.4304000000000001,0.4172,1.49,1.02048,0.29764,1.063,0.00288,0.00084,0.003,1.0176,0.2968,1.06
2019-07-17 00:30:00,1.38768,0.40474000000000004,1.4455,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.3824,0.4032,1.44,0.96528,0.28154,1.0055,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,0.96,0.28,1.0
2019-07-17 01:00:00,1.34016,0.39088,1.396,0.00576,0.00168,0.006,1.3344,0.38920000000000005,1.3900000000000001,0.91776,0.26768000000000003,0.9560000000000001,0.00576,0.00168,0.006,0.912,0.266,0.9500000000000001
2019-07-17 01:30:00,1.36944,0.39942000000000005,1.4265,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.3632,0.3976,1.42,0.93744,0.27342,0.9765,0.006240000000000001,0.0018200000000000002,0.006500000000000001,0.9312,0.2716,0.97
2019-07-17 02:00:00,1.3593600000000001,0.39648000000000005,1.416,0.00576,0.00168,0.006,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.9273600000000001,0.27048,0.966,0.00576,0.00168,0.006,0.9216000000000001,0.26880000000000004,0.96
2019-07-17 02:30:00,1.3358400000000001,0.38962,1.3915,0.00144,0.00042,0.0015,1.3344,0.38920000000000005,1.3900000000000001,0.91344,0.26642000000000005,0.9515,0.00144,0.00042,0.0015,0.912,0.266,0.9500000000000001
2019-07-17 03:00:00,1.34496,0.39228,1.401,0.0009600000000000001,0.00028000000000000003,0.001,1.344,0.392,1.4,0.9129600000000001,0.26628,0.9510000000000001,0.0009600000000000001,0.00028000000000000003,0.001,0.912,0.266,0.9500000000000001
2019-07-17 03:30:00,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4,0.912,0.266,0.9500000000000001,0.0,0.0,0.0,0.912,0.266,0.9500000000000001
2019-07-17 04:00:00,1.3152,0.3836,1.37,0.0,0.0,0.0,1.3152,0.3836,1.37,0.8928,0.2604,0.93,0.0,0.0,0.0,0.8928,0.2604,0.93
2019-07-17 04:30:00,1.296,0.378,1.35,0.0,0.0,0.0,1.296,0.378,1.35,0.8736,0.2548,0.91,0.0,0.0,0.0,0.8736,0.2548,0.91
2019-07-17 05:00:00,1.2671999999999999,0.36960000000000004,1.32,0.0,0.0,0.0,1.2671999999999999,0.36960000000000004,1.32,0.864,0.252,0.9,0.0,0.0,0.0,0.864,0.252,0.9
2019-07-17 05:30:00,1.2576,0.3668,1.31,0.0,0.0,0.0,1.2576,0.3668,1.31,0.8832000000000001,0.2576,0.92,0.0,0.0,0.0,0.8832000000000001,0.2576,0.92
2019-07-17 06:00:00,1.3152,0.3836,1.37,0.0,0.0,0.0,1.3152,0.3836,1.37,0.9504,0.2772,0.99,0.0,0.0,0.0,0.9504,0.2772,0.99
2019-07-17 06:30:00,1.488,0.434,1.55,0.0,0.0,0.0,1.488,0.434,1.55,1.1136,0.32480000000000003,1.16,0.0,0.0,0.0,1.1136,0.32480000000000003,1.16
2019-07-17 07:00:00,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002,1.248,0.364,1.3,0.0,0.0,0.0,1.248,0.364,1.3
2019-07-17 07:30:00,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8,1.4016,0.4088,1.46,0.0,0.0,0.0,1.4016,0.4088,1.46
2019-07-17 08:00:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57
2019-07-17 08:30:00,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03,1.536,0.448,1.6,0.0,0.0,0.0,1.536,0.448,1.6
2019-07-17 09:00:00,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58
2019-07-17 09:30:00,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001
2019-07-17 10:00:00,1.7865600000000001,0.52108,1.861,0.0009600000000000001,0.00028000000000000003,0.001,1.7856,0.5208,1.8599999999999999,1.65216,0.48188000000000003,1.721,0.0009600000000000001,0.00028000000000000003,0.001,1.6512,0.48160000000000003,1.72
2019-07-17 10:30:00,1.66656,0.48608,1.736,0.015360000000000002,0.0044800000000000005,0.016,1.6512,0.48160000000000003,1.72,1.64736,0.48048,1.716,0.015360000000000002,0.0044800000000000005,0.016,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-07-17 11:00:00,1.6497600000000001,0.48118000000000005,1.7185000000000001,0.046560000000000004,0.013580000000000002,0.0485,1.6032000000000002,0.4676,1.67,1.6497600000000001,0.48118000000000005,1.7185000000000001,0.046560000000000004,0.013580000000000002,0.0485,1.6032000000000002,0.4676,1.67
2019-07-17 11:30:00,1.6977600000000002,0.49518000000000006,1.7685,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.6128,0.47040000000000004,1.6800000000000002,1.78416,0.5203800000000001,1.8585,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.6992,0.49560000000000004,1.77
2019-07-17 12:00:00,1.62768,0.47474000000000005,1.6955,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.5264,0.44520000000000004,1.5899999999999999,1.7812800000000002,0.51954,1.8555000000000001,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.6800000000000002,0.49,1.75
2019-07-17 12:30:00,1.57104,0.45822,1.6365,0.14064000000000002,0.04102,0.14650000000000002,1.4304000000000001,0.4172,1.49,1.83024,0.5338200000000001,1.9065,0.14064000000000002,0.04102,0.14650000000000002,1.6896,0.4928,1.76
2019-07-17 13:00:00,1.7616,0.5138,1.835,0.1584,0.046200000000000005,0.165,1.6032000000000002,0.4676,1.67,1.8192,0.5306000000000001,1.895,0.1584,0.046200000000000005,0.165,1.6608,0.4844,1.73
2019-07-17 13:30:00,1.6507200000000002,0.48146000000000005,1.7195,0.09552000000000001,0.027860000000000003,0.0995,1.5552000000000001,0.4536,1.62,1.69872,0.49546000000000007,1.7695,0.09552000000000001,0.027860000000000003,0.0995,1.6032000000000002,0.4676,1.67
2019-07-17 14:00:00,1.7635200000000002,0.51436,1.837,0.12192000000000001,0.03556,0.127,1.6416,0.4788,1.71,1.7635200000000002,0.51436,1.837,0.12192000000000001,0.03556,0.127,1.6416,0.4788,1.71
2019-07-17 14:30:00,1.7184,0.5012,1.79,0.1056,0.0308,0.11,1.6128,0.47040000000000004,1.6800000000000002,1.7568000000000001,0.5124000000000001,1.83,0.1056,0.0308,0.11,1.6512,0.48160000000000003,1.72
2019-07-17 15:00:00,1.7337600000000002,0.50568,1.806,0.14976,0.043680000000000004,0.156,1.584,0.462,1.65,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.14976,0.043680000000000004,0.156,1.6128,0.47040000000000004,1.6800000000000002
2019-07-17 15:30:00,1.69296,0.49378000000000005,1.7635,0.09936,0.028980000000000002,0.10350000000000001,1.5936,0.46480000000000005,1.6600000000000001,1.71216,0.49938000000000005,1.7835,0.09936,0.028980000000000002,0.10350000000000001,1.6128,0.47040000000000004,1.6800000000000002
2019-07-17 16:00:00,1.72272,0.50246,1.7945,0.10992,0.032060000000000005,0.1145,1.6128,0.47040000000000004,1.6800000000000002,1.71312,0.49966000000000005,1.7845,0.10992,0.032060000000000005,0.1145,1.6032000000000002,0.4676,1.67
2019-07-17 16:30:00,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.08544,0.02492,0.089,1.6128,0.47040000000000004,1.6800000000000002,1.60224,0.46732,1.669,0.08544,0.02492,0.089,1.5168,0.4424,1.58
2019-07-17 17:00:00,1.86048,0.54264,1.9380000000000002,0.14208,0.041440000000000005,0.148,1.7184,0.5012,1.79,1.63008,0.47544000000000003,1.698,0.14208,0.041440000000000005,0.148,1.488,0.434,1.55
2019-07-17 17:30:00,1.96032,0.57176,2.042,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.8624,0.5432,1.94,1.77792,0.51856,1.8519999999999999,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.6800000000000002,0.49,1.75
2019-07-17 18:00:00,1.94352,0.56686,2.0245,0.052320000000000005,0.015260000000000001,0.0545,1.8912,0.5516,1.97,1.7515200000000002,0.5108600000000001,1.8245,0.052320000000000005,0.015260000000000001,0.0545,1.6992,0.49560000000000004,1.77
2019-07-17 18:30:00,2.01168,0.58674,2.0955,0.08208,0.023940000000000003,0.0855,1.9296000000000002,0.5628000000000001,2.01,1.6852800000000001,0.49154000000000003,1.7555,0.08208,0.023940000000000003,0.0855,1.6032000000000002,0.4676,1.67
2019-07-17 19:00:00,2.03472,0.5934600000000001,2.1195,0.07632000000000001,0.022260000000000002,0.0795,1.9584000000000001,0.5712,2.04,1.70832,0.49826000000000004,1.7795,0.07632000000000001,0.022260000000000002,0.0795,1.6320000000000001,0.47600000000000003,1.7000000000000002
