Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-17 19:30:00,2.08416,0.6078800000000001,2.171,0.27936,0.08148000000000001,0.291,1.8048000000000002,0.5264,1.88,1.74816,0.50988,1.8210000000000002,0.27936,0.08148000000000001,0.291,1.4688,0.4284,1.53
2019-07-17 20:00:00,2.06352,0.6018600000000001,2.1495,0.07632000000000001,0.022260000000000002,0.0795,1.9872,0.5796,2.07,1.6507200000000002,0.48146000000000005,1.7195,0.07632000000000001,0.022260000000000002,0.0795,1.5744,0.4592,1.6400000000000001
2019-07-17 20:30:00,2.01072,0.5864600000000001,2.0945,0.04272,0.01246,0.044500000000000005,1.968,0.5740000000000001,2.05,1.55952,0.45486000000000004,1.6245,0.04272,0.01246,0.044500000000000005,1.5168,0.4424,1.58
2019-07-17 21:00:00,2.05056,0.5980800000000001,2.136,0.06336,0.01848,0.066,1.9872,0.5796,2.07,1.58016,0.46088,1.646,0.06336,0.01848,0.066,1.5168,0.4424,1.58
2019-07-17 21:30:00,2.01744,0.58842,2.1015,0.030240000000000003,0.008820000000000001,0.0315,1.9872,0.5796,2.07,1.4606400000000002,0.42602,1.5215,0.030240000000000003,0.008820000000000001,0.0315,1.4304000000000001,0.4172,1.49
2019-07-17 22:00:00,1.9896,0.5803,2.0725,0.0504,0.014700000000000001,0.052500000000000005,1.9392,0.5656,2.02,1.404,0.40950000000000003,1.4625,0.0504,0.014700000000000001,0.052500000000000005,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-07-17 22:30:00,1.8523200000000002,0.5402600000000001,1.9295,0.057120000000000004,0.01666,0.059500000000000004,1.7952,0.5236000000000001,1.87,1.2763200000000001,0.37226000000000004,1.3295,0.057120000000000004,0.01666,0.059500000000000004,1.2192,0.3556,1.27
2019-07-17 23:00:00,1.7088,0.4984,1.78,0.057600000000000005,0.016800000000000002,0.06,1.6512,0.48160000000000003,1.72,1.1904,0.3472,1.24,0.057600000000000005,0.016800000000000002,0.06,1.1328,0.3304,1.18
2019-07-17 23:30:00,1.55328,0.45304000000000005,1.6179999999999999,0.02688,0.007840000000000001,0.028,1.5264,0.44520000000000004,1.5899999999999999,1.08288,0.31584,1.1280000000000001,0.02688,0.007840000000000001,0.028,1.056,0.308,1.1
2019-07-18 00:00:00,1.42896,0.41678000000000004,1.4885000000000002,0.07536000000000001,0.021980000000000003,0.0785,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.9873600000000001,0.28798,1.0285,0.07536000000000001,0.021980000000000003,0.0785,0.912,0.266,0.9500000000000001
2019-07-18 00:30:00,1.3872,0.4046,1.445,0.1008,0.029400000000000003,0.105,1.2864,0.37520000000000003,1.34,0.984,0.28700000000000003,1.025,0.1008,0.029400000000000003,0.105,0.8832000000000001,0.2576,0.92
2019-07-18 01:00:00,1.35792,0.39606,1.4145,0.07152,0.02086,0.0745,1.2864,0.37520000000000003,1.34,0.9451200000000001,0.27566,0.9845,0.07152,0.02086,0.0745,0.8736,0.2548,0.91
2019-07-18 01:30:00,1.36896,0.39928,1.426,0.06336,0.01848,0.066,1.3056,0.3808,1.3599999999999999,0.9465600000000001,0.27608000000000005,0.986,0.06336,0.01848,0.066,0.8832000000000001,0.2576,0.92
2019-07-18 02:00:00,1.34112,0.39116,1.397,0.13152,0.038360000000000005,0.137,1.2096,0.3528,1.26,0.96672,0.28196000000000004,1.007,0.13152,0.038360000000000005,0.137,0.8352,0.2436,0.87
2019-07-18 02:30:00,1.29648,0.37814000000000003,1.3505,0.14448000000000003,0.042140000000000004,0.1505,1.152,0.336,1.2,0.9604800000000001,0.28014,1.0005,0.14448000000000003,0.042140000000000004,0.1505,0.8160000000000001,0.23800000000000002,0.85
2019-07-18 03:00:00,1.28304,0.37422000000000005,1.3365,0.13104000000000002,0.038220000000000004,0.1365,1.152,0.336,1.2,0.9470400000000001,0.27622,0.9865,0.13104000000000002,0.038220000000000004,0.1365,0.8160000000000001,0.23800000000000002,0.85
2019-07-18 03:30:00,1.27152,0.37086,1.3245,0.13872,0.04046,0.14450000000000002,1.1328,0.3304,1.18,0.9355200000000001,0.27286000000000005,0.9745,0.13872,0.04046,0.14450000000000002,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-07-18 04:00:00,1.25232,0.36526000000000003,1.3045,0.16752,0.04886,0.17450000000000002,1.0848,0.3164,1.13,0.9451200000000001,0.27566,0.9845,0.16752,0.04886,0.17450000000000002,0.7776000000000001,0.2268,0.81
2019-07-18 04:30:00,1.25232,0.36526000000000003,1.3045,0.26352000000000003,0.07686000000000001,0.2745,0.9888,0.2884,1.03,0.9355200000000001,0.27286000000000005,0.9745,0.26352000000000003,0.07686000000000001,0.2745,0.672,0.196,0.7000000000000001
2019-07-18 05:00:00,1.22496,0.35728000000000004,1.276,0.24576000000000003,0.07168000000000001,0.256,0.9792000000000001,0.2856,1.02,0.9561600000000001,0.27888,0.996,0.24576000000000003,0.07168000000000001,0.256,0.7104,0.20720000000000002,0.74
2019-07-18 05:30:00,1.2336,0.3598,1.2850000000000001,0.12,0.035,0.125,1.1136,0.32480000000000003,1.16,0.9552,0.2786,0.995,0.12,0.035,0.125,0.8352,0.2436,0.87
2019-07-18 06:00:00,1.32336,0.38598000000000005,1.3785,0.10416,0.03038,0.1085,1.2192,0.3556,1.27,1.06416,0.31038000000000004,1.1085,0.10416,0.03038,0.1085,0.96,0.28,1.0
2019-07-18 06:30:00,1.52976,0.44618,1.5935000000000001,0.08976,0.026180000000000002,0.0935,1.44,0.42,1.5,1.19376,0.34818000000000005,1.2435,0.08976,0.026180000000000002,0.0935,1.104,0.322,1.15
2019-07-18 07:00:00,1.73472,0.5059600000000001,1.807,0.03552,0.010360000000000001,0.037,1.6992,0.49560000000000004,1.77,1.30272,0.37996,1.357,0.03552,0.010360000000000001,0.037,1.2671999999999999,0.36960000000000004,1.32
2019-07-18 07:30:00,1.83552,0.5353600000000001,1.912,0.030720000000000004,0.008960000000000001,0.032,1.8048000000000002,0.5264,1.88,1.46112,0.42616000000000004,1.522,0.030720000000000004,0.008960000000000001,0.032,1.4304000000000001,0.4172,1.49
2019-07-18 08:00:00,1.90272,0.55496,1.982,0.030720000000000004,0.008960000000000001,0.032,1.8719999999999999,0.546,1.9500000000000002,1.6147200000000002,0.47096000000000005,1.682,0.030720000000000004,0.008960000000000001,0.032,1.584,0.462,1.65
2019-07-18 08:30:00,1.95072,0.56896,2.032,0.030720000000000004,0.008960000000000001,0.032,1.92,0.56,2.0,1.5379200000000002,0.44856,1.6019999999999999,0.030720000000000004,0.008960000000000001,0.032,1.5072,0.43960000000000005,1.57
2019-07-18 09:00:00,2.03568,0.59374,2.1205,0.029280000000000004,0.00854,0.030500000000000003,2.0064,0.5852,2.09,1.39248,0.40614000000000006,1.4505,0.029280000000000004,0.00854,0.030500000000000003,1.3632,0.3976,1.42
2019-07-18 09:30:00,2.17536,0.63448,2.266,0.044160000000000005,0.01288,0.046,2.1312,0.6216,2.22,1.3977600000000001,0.40768000000000004,1.456,0.044160000000000005,0.01288,0.046,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-07-18 10:00:00,2.03136,0.59248,2.116,0.05376,0.015680000000000003,0.056,1.9776,0.5768,2.06,1.46496,0.42728000000000005,1.526,0.05376,0.015680000000000003,0.056,1.4112,0.4116,1.47
2019-07-18 10:30:00,1.89264,0.5520200000000001,1.9715,0.05904,0.017220000000000003,0.061500000000000006,1.8336000000000001,0.5348,1.9100000000000001,1.49904,0.43722000000000005,1.5615,0.05904,0.017220000000000003,0.061500000000000006,1.44,0.42,1.5
2019-07-18 11:00:00,1.7496,0.5103,1.8225,0.0792,0.023100000000000002,0.0825,1.6703999999999999,0.4872,1.74,1.5,0.4375,1.5625,0.0792,0.023100000000000002,0.0825,1.4208,0.41440000000000005,1.48
2019-07-18 11:30:00,1.85664,0.54152,1.9340000000000002,0.09024,0.026320000000000003,0.094,1.7664,0.5152,1.8399999999999999,1.50144,0.43792000000000003,1.564,0.09024,0.026320000000000003,0.094,1.4112,0.4116,1.47
2019-07-18 12:00:00,1.83168,0.53424,1.908,0.15168,0.04424,0.158,1.6800000000000002,0.49,1.75,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.15168,0.04424,0.158,1.3824,0.4032,1.44
2019-07-18 12:30:00,1.94304,0.56672,2.024,0.10944000000000001,0.031920000000000004,0.114,1.8336000000000001,0.5348,1.9100000000000001,1.53024,0.44632000000000005,1.5939999999999999,0.10944000000000001,0.031920000000000004,0.114,1.4208,0.41440000000000005,1.48
2019-07-18 13:00:00,2.03376,0.59318,2.1185,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.9488,0.5684,2.03,1.5441600000000002,0.45038000000000006,1.6085,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.4592,0.42560000000000003,1.52
2019-07-18 13:30:00,1.83072,0.53396,1.907,0.16032000000000002,0.04676,0.167,1.6703999999999999,0.4872,1.74,1.44672,0.42196000000000006,1.5070000000000001,0.16032000000000002,0.04676,0.167,1.2864,0.37520000000000003,1.34
2019-07-18 14:00:00,1.9272,0.5621,2.0075,0.1704,0.0497,0.17750000000000002,1.7568000000000001,0.5124000000000001,1.83,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.1704,0.0497,0.17750000000000002,1.344,0.392,1.4
2019-07-18 14:30:00,1.6776,0.4893,1.7475,0.1032,0.030100000000000002,0.1075,1.5744,0.4592,1.6400000000000001,1.6392,0.4781,1.7075,0.1032,0.030100000000000002,0.1075,1.536,0.448,1.6
2019-07-18 15:00:00,1.7544,0.5117,1.8275000000000001,0.11280000000000001,0.0329,0.11750000000000001,1.6416,0.4788,1.71,1.6872,0.49210000000000004,1.7575,0.11280000000000001,0.0329,0.11750000000000001,1.5744,0.4592,1.6400000000000001
2019-07-18 15:30:00,1.69008,0.49294000000000004,1.7605,0.10608000000000001,0.030940000000000002,0.1105,1.584,0.462,1.65,1.61328,0.47054,1.6804999999999999,0.10608000000000001,0.030940000000000002,0.1105,1.5072,0.43960000000000005,1.57
2019-07-18 16:00:00,1.7711999999999999,0.5166000000000001,1.845,0.1008,0.029400000000000003,0.105,1.6703999999999999,0.4872,1.74,1.704,0.497,1.775,0.1008,0.029400000000000003,0.105,1.6032000000000002,0.4676,1.67
2019-07-18 16:30:00,1.70016,0.49588000000000004,1.771,0.10656,0.031080000000000003,0.111,1.5936,0.46480000000000005,1.6600000000000001,1.62336,0.47348,1.691,0.10656,0.031080000000000003,0.111,1.5168,0.4424,1.58
2019-07-18 17:00:00,1.77312,0.5171600000000001,1.847,0.11232,0.032760000000000004,0.117,1.6608,0.4844,1.73,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.11232,0.032760000000000004,0.117,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-07-18 17:30:00,1.9233600000000002,0.56098,2.0035,0.06096000000000001,0.01778,0.0635,1.8624,0.5432,1.94,1.52976,0.44618,1.5935000000000001,0.06096000000000001,0.01778,0.0635,1.4688,0.4284,1.53
2019-07-18 18:00:00,1.8633600000000001,0.5434800000000001,1.941,0.13536,0.03948,0.14100000000000001,1.728,0.504,1.8,1.51776,0.44268,1.581,0.13536,0.03948,0.14100000000000001,1.3824,0.4032,1.44
2019-07-18 18:30:00,1.86528,0.5440400000000001,1.943,0.12768000000000002,0.03724,0.133,1.7376,0.5068,1.81,1.5196800000000001,0.44324,1.583,0.12768000000000002,0.03724,0.133,1.392,0.406,1.45
2019-07-18 19:00:00,1.8705600000000002,0.5455800000000001,1.9485000000000001,0.10416,0.03038,0.1085,1.7664,0.5152,1.8399999999999999,1.6209600000000002,0.47278000000000003,1.6885,0.10416,0.03038,0.1085,1.5168,0.4424,1.58
2019-07-18 19:30:00,1.8580800000000002,0.5419400000000001,1.9355,0.05328,0.015540000000000002,0.0555,1.8048000000000002,0.5264,1.88,1.54128,0.44954000000000005,1.6055000000000001,0.05328,0.015540000000000002,0.0555,1.488,0.434,1.55
2019-07-18 20:00:00,1.8638400000000002,0.54362,1.9415,0.05904,0.017220000000000003,0.061500000000000006,1.8048000000000002,0.5264,1.88,1.47024,0.42882000000000003,1.5314999999999999,0.05904,0.017220000000000003,0.061500000000000006,1.4112,0.4116,1.47
2019-07-18 20:30:00,1.8552,0.5411,1.9325,0.0504,0.014700000000000001,0.052500000000000005,1.8048000000000002,0.5264,1.88,1.4328,0.4179,1.4925000000000002,0.0504,0.014700000000000001,0.052500000000000005,1.3824,0.4032,1.44
2019-07-18 21:00:00,1.83792,0.5360600000000001,1.9145,0.023520000000000003,0.006860000000000001,0.0245,1.8144,0.5292,1.8900000000000001,1.39632,0.40726,1.4545,0.023520000000000003,0.006860000000000001,0.0245,1.3728,0.40040000000000003,1.43
2019-07-18 21:30:00,1.82064,0.53102,1.8965,0.01584,0.00462,0.0165,1.8048000000000002,0.5264,1.88,1.3598400000000002,0.39662000000000003,1.4165,0.01584,0.00462,0.0165,1.344,0.392,1.4
2019-07-18 22:00:00,1.82448,0.5321400000000001,1.9005,0.04848,0.014140000000000002,0.0505,1.776,0.518,1.85,1.38288,0.40334000000000003,1.4405000000000001,0.04848,0.014140000000000002,0.0505,1.3344,0.38920000000000005,1.3900000000000001
2019-07-18 22:30:00,1.76112,0.51366,1.8345,0.09072000000000001,0.02646,0.0945,1.6703999999999999,0.4872,1.74,1.30992,0.38206,1.3645,0.09072000000000001,0.02646,0.0945,1.2192,0.3556,1.27
2019-07-18 23:00:00,1.64928,0.48104,1.718,0.13248000000000001,0.03864,0.138,1.5168,0.4424,1.58,1.23648,0.36064,1.288,0.13248000000000001,0.03864,0.138,1.104,0.322,1.15
2019-07-18 23:30:00,1.52784,0.44562,1.5915,0.09744000000000001,0.02842,0.1015,1.4304000000000001,0.4172,1.49,1.13424,0.33082,1.1815,0.09744000000000001,0.02842,0.1015,1.0368,0.3024,1.08
2019-07-19 00:00:00,1.4592,0.42560000000000003,1.52,0.096,0.028,0.1,1.3632,0.3976,1.42,1.0368,0.3024,1.08,0.096,0.028,0.1,0.9408000000000001,0.27440000000000003,0.98
2019-07-19 00:30:00,1.3656000000000001,0.39830000000000004,1.4225,0.0504,0.014700000000000001,0.052500000000000005,1.3152,0.3836,1.37,0.9624,0.2807,1.0025,0.0504,0.014700000000000001,0.052500000000000005,0.912,0.266,0.9500000000000001
2019-07-19 01:00:00,1.29552,0.37786000000000003,1.3495,0.12432000000000001,0.03626,0.1295,1.1712,0.3416,1.22,0.9115200000000001,0.26586000000000004,0.9495,0.12432000000000001,0.03626,0.1295,0.7872,0.2296,0.8200000000000001
2019-07-19 01:30:00,1.3224,0.38570000000000004,1.3775,0.11280000000000001,0.0329,0.11750000000000001,1.2096,0.3528,1.26,0.9288000000000001,0.27090000000000003,0.9675,0.11280000000000001,0.0329,0.11750000000000001,0.8160000000000001,0.23800000000000002,0.85
2019-07-19 02:00:00,1.3420800000000002,0.39144,1.3980000000000001,0.14208,0.041440000000000005,0.148,1.2,0.35000000000000003,1.25,0.93888,0.27384000000000003,0.978,0.14208,0.041440000000000005,0.148,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-07-19 02:30:00,1.29888,0.37884,1.353,0.10848000000000001,0.03164,0.113,1.1904,0.3472,1.24,0.91488,0.26684,0.9530000000000001,0.10848000000000001,0.03164,0.113,0.8064,0.23520000000000002,0.84
2019-07-19 03:00:00,1.26336,0.36848000000000003,1.316,0.06336,0.01848,0.066,1.2,0.35000000000000003,1.25,0.87936,0.25648000000000004,0.916,0.06336,0.01848,0.066,0.8160000000000001,0.23800000000000002,0.85
2019-07-19 03:30:00,1.29216,0.37688000000000005,1.346,0.08256000000000001,0.02408,0.08600000000000001,1.2096,0.3528,1.26,0.9369600000000001,0.27328,0.976,0.08256000000000001,0.02408,0.08600000000000001,0.8544,0.2492,0.89
2019-07-19 04:00:00,1.29264,0.37702,1.3465,0.15024,0.043820000000000005,0.1565,1.1424,0.3332,1.19,0.95664,0.27902000000000005,0.9965,0.15024,0.043820000000000005,0.1565,0.8064,0.23520000000000002,0.84
2019-07-19 04:30:00,1.27344,0.37142000000000003,1.3265,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.1712,0.3416,1.22,0.93744,0.27342,0.9765,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.8352,0.2436,0.87
2019-07-19 05:00:00,1.272,0.371,1.325,0.13920000000000002,0.040600000000000004,0.145,1.1328,0.3304,1.18,0.9552,0.2786,0.995,0.13920000000000002,0.040600000000000004,0.145,0.8160000000000001,0.23800000000000002,0.85
2019-07-19 05:30:00,1.28304,0.37422000000000005,1.3365,0.15024,0.043820000000000005,0.1565,1.1328,0.3304,1.18,0.9662400000000001,0.28182,1.0065,0.15024,0.043820000000000005,0.1565,0.8160000000000001,0.23800000000000002,0.85
2019-07-19 06:00:00,1.34304,0.39172,1.399,0.15264000000000003,0.044520000000000004,0.159,1.1904,0.3472,1.24,1.05504,0.30772000000000005,1.099,0.15264000000000003,0.044520000000000004,0.159,0.9024000000000001,0.2632,0.9400000000000001
2019-07-19 06:30:00,1.41456,0.41258000000000006,1.4735,0.17616,0.05138,0.1835,1.2384,0.3612,1.29,1.17456,0.34258000000000005,1.2235,0.17616,0.05138,0.1835,0.9984000000000001,0.2912,1.04
2019-07-19 07:00:00,1.54704,0.45122,1.6115,0.07824,0.022820000000000003,0.0815,1.4688,0.4284,1.53,1.27824,0.37282000000000004,1.3315000000000001,0.07824,0.022820000000000003,0.0815,1.2,0.35000000000000003,1.25
2019-07-19 07:30:00,1.79664,0.52402,1.8715000000000002,0.049440000000000005,0.01442,0.051500000000000004,1.7472,0.5096,1.82,1.43184,0.41762000000000005,1.4915,0.049440000000000005,0.01442,0.051500000000000004,1.3824,0.4032,1.44
2019-07-19 08:00:00,1.97232,0.57526,2.0545,0.023520000000000003,0.006860000000000001,0.0245,1.9488,0.5684,2.03,1.5787200000000001,0.46046000000000004,1.6445,0.023520000000000003,0.006860000000000001,0.0245,1.5552000000000001,0.4536,1.62
2019-07-19 08:30:00,2.10672,0.61446,2.1945,0.013920000000000002,0.00406,0.0145,2.0928,0.6104,2.18,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.013920000000000002,0.00406,0.0145,1.6128,0.47040000000000004,1.6800000000000002
2019-07-19 09:00:00,2.11104,0.61572,2.199,0.00864,0.00252,0.009000000000000001,2.1024,0.6132000000000001,2.19,1.60224,0.46732,1.669,0.00864,0.00252,0.009000000000000001,1.5936,0.46480000000000005,1.6600000000000001
2019-07-19 09:30:00,2.14704,0.62622,2.2365,0.02544,0.00742,0.026500000000000003,2.1216,0.6188,2.21,1.64784,0.48062000000000005,1.7165,0.02544,0.00742,0.026500000000000003,1.6224,0.4732,1.69
2019-07-19 10:00:00,2.03568,0.59374,2.1205,0.038880000000000005,0.011340000000000001,0.0405,1.9968,0.5824,2.08,1.62288,0.47334000000000004,1.6905000000000001,0.038880000000000005,0.011340000000000001,0.0405,1.584,0.462,1.65
2019-07-19 10:30:00,2.01696,0.58828,2.101,0.11616000000000001,0.03388,0.121,1.9008,0.5544,1.98,1.6329600000000002,0.47628000000000004,1.701,0.11616000000000001,0.03388,0.121,1.5168,0.4424,1.58
2019-07-19 11:00:00,1.9291200000000002,0.56266,2.0095,0.22032000000000002,0.06426000000000001,0.2295,1.7088,0.4984,1.78,1.58352,0.46186000000000005,1.6495000000000002,0.22032000000000002,0.06426000000000001,0.2295,1.3632,0.3976,1.42
2019-07-19 11:30:00,1.9704000000000002,0.5747,2.0525,0.1752,0.0511,0.1825,1.7952,0.5236000000000001,1.87,1.6344,0.4767,1.7025000000000001,0.1752,0.0511,0.1825,1.4592,0.42560000000000003,1.52
2019-07-19 12:00:00,1.92672,0.56196,2.007,0.18912,0.05516000000000001,0.197,1.7376,0.5068,1.81,1.57152,0.45836000000000005,1.637,0.18912,0.05516000000000001,0.197,1.3824,0.4032,1.44
2019-07-19 12:30:00,1.9372800000000001,0.5650400000000001,2.018,0.21888000000000002,0.06384000000000001,0.228,1.7184,0.5012,1.79,1.63008,0.47544000000000003,1.698,0.21888000000000002,0.06384000000000001,0.228,1.4112,0.4116,1.47
2019-07-19 13:00:00,2.01792,0.5885600000000001,2.102,0.19392,0.056560000000000006,0.202,1.824,0.532,1.9,1.60512,0.46816,1.6720000000000002,0.19392,0.056560000000000006,0.202,1.4112,0.4116,1.47
2019-07-19 13:30:00,1.9996800000000001,0.5832400000000001,2.083,0.18528000000000003,0.054040000000000005,0.193,1.8144,0.5292,1.8900000000000001,1.52928,0.44604000000000005,1.593,0.18528000000000003,0.054040000000000005,0.193,1.344,0.392,1.4
2019-07-19 14:00:00,1.99824,0.58282,2.0815,0.22224000000000002,0.06482,0.2315,1.776,0.518,1.85,1.55664,0.45402000000000003,1.6215000000000002,0.22224000000000002,0.06482,0.2315,1.3344,0.38920000000000005,1.3900000000000001
2019-07-19 14:30:00,2.00976,0.58618,2.0935,0.15696000000000002,0.04578,0.1635,1.8528,0.5404,1.9300000000000002,1.50096,0.43778000000000006,1.5635,0.15696000000000002,0.04578,0.1635,1.344,0.392,1.4
2019-07-19 15:00:00,1.9032,0.5551,1.9825,0.18480000000000002,0.0539,0.1925,1.7184,0.5012,1.79,1.5096,0.4403,1.5725,0.18480000000000002,0.0539,0.1925,1.3248,0.3864,1.38
2019-07-19 15:30:00,1.8873600000000001,0.5504800000000001,1.966,0.18816000000000002,0.054880000000000005,0.196,1.6992,0.49560000000000004,1.77,1.52256,0.44408000000000003,1.5859999999999999,0.18816000000000002,0.054880000000000005,0.196,1.3344,0.38920000000000005,1.3900000000000001
2019-07-19 16:00:00,1.8873600000000001,0.5504800000000001,1.966,0.17856000000000002,0.05208,0.186,1.7088,0.4984,1.78,1.50336,0.43848000000000004,1.566,0.17856000000000002,0.05208,0.186,1.3248,0.3864,1.38
2019-07-19 16:30:00,1.86768,0.54474,1.9455,0.21648,0.06314,0.2255,1.6512,0.48160000000000003,1.72,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.21648,0.06314,0.2255,1.3056,0.3808,1.3599999999999999
2019-07-19 17:00:00,1.8873600000000001,0.5504800000000001,1.966,0.22656,0.06608,0.23600000000000002,1.6608,0.4844,1.73,1.58976,0.46368000000000004,1.6560000000000001,0.22656,0.06608,0.23600000000000002,1.3632,0.3976,1.42
2019-07-19 17:30:00,1.896,0.553,1.975,0.23520000000000002,0.06860000000000001,0.245,1.6608,0.4844,1.73,1.5792000000000002,0.4606,1.645,0.23520000000000002,0.06860000000000001,0.245,1.344,0.392,1.4
2019-07-19 18:00:00,2.0184,0.5887,2.1025,0.1752,0.0511,0.1825,1.8432,0.5376000000000001,1.92,1.6248,0.47390000000000004,1.6925,0.1752,0.0511,0.1825,1.4496,0.4228,1.51
2019-07-19 18:30:00,2.06592,0.6025600000000001,2.152,0.18432,0.05376,0.192,1.8816000000000002,0.5488000000000001,1.96,1.65312,0.48216000000000003,1.722,0.18432,0.05376,0.192,1.4688,0.4284,1.53
2019-07-19 19:00:00,1.99152,0.58086,2.0745,0.28272,0.08246,0.29450000000000004,1.7088,0.4984,1.78,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.28272,0.08246,0.29450000000000004,1.344,0.392,1.4
2019-07-19 19:30:00,1.89216,0.55188,1.971,0.24096,0.07028000000000001,0.251,1.6512,0.48160000000000003,1.72,1.54656,0.45108000000000004,1.611,0.24096,0.07028000000000001,0.251,1.3056,0.3808,1.3599999999999999
2019-07-19 20:00:00,1.86672,0.54446,1.9445000000000001,0.20592000000000002,0.06006,0.21450000000000002,1.6608,0.4844,1.73,1.51152,0.44086000000000003,1.5745,0.20592000000000002,0.06006,0.21450000000000002,1.3056,0.3808,1.3599999999999999
2019-07-19 20:30:00,1.77744,0.51842,1.8515000000000001,0.28944000000000003,0.08442000000000001,0.3015,1.488,0.434,1.55,1.45104,0.42322000000000004,1.5115,0.28944000000000003,0.08442000000000001,0.3015,1.1616,0.3388,1.21
2019-07-19 21:00:00,1.7630400000000002,0.51422,1.8365,0.27504,0.08022,0.28650000000000003,1.488,0.434,1.55,1.44624,0.42182000000000003,1.5065,0.27504,0.08022,0.28650000000000003,1.1712,0.3416,1.22
2019-07-19 21:30:00,1.7630400000000002,0.51422,1.8365,0.21744000000000002,0.06342,0.2265,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.37904,0.40222,1.4365,0.21744000000000002,0.06342,0.2265,1.1616,0.3388,1.21
2019-07-19 22:00:00,1.76688,0.51534,1.8405,0.22128,0.06454,0.2305,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.36368,0.39774000000000004,1.4205,0.22128,0.06454,0.2305,1.1424,0.3332,1.19
2019-07-19 22:30:00,1.6368,0.47740000000000005,1.705,0.1968,0.0574,0.20500000000000002,1.44,0.42,1.5,1.2624,0.3682,1.315,0.1968,0.0574,0.20500000000000002,1.0656,0.3108,1.11
2019-07-19 23:00:00,1.57008,0.45794,1.6355,0.19728,0.05754000000000001,0.20550000000000002,1.3728,0.40040000000000003,1.43,1.2052800000000001,0.35154,1.2555,0.19728,0.05754000000000001,0.20550000000000002,1.008,0.294,1.05
2019-07-19 23:30:00,1.46976,0.42868000000000006,1.5310000000000001,0.21216000000000002,0.061880000000000004,0.221,1.2576,0.3668,1.31,1.0953600000000001,0.31948000000000004,1.141,0.21216000000000002,0.061880000000000004,0.221,0.8832000000000001,0.2576,0.92
2019-07-20 00:00:00,1.38192,0.40306000000000003,1.4395,0.17232,0.050260000000000006,0.17950000000000002,1.2096,0.3528,1.26,1.02672,0.29946,1.0695000000000001,0.17232,0.050260000000000006,0.17950000000000002,0.8544,0.2492,0.89
2019-07-20 00:30:00,1.31088,0.38234,1.3655,0.15888000000000002,0.046340000000000006,0.1655,1.152,0.336,1.2,0.96528,0.28154,1.0055,0.15888000000000002,0.046340000000000006,0.1655,0.8064,0.23520000000000002,0.84
2019-07-20 01:00:00,1.22976,0.35868000000000005,1.2810000000000001,0.20256000000000002,0.05908000000000001,0.211,1.0272000000000001,0.29960000000000003,1.07,0.96096,0.28028000000000003,1.001,0.20256000000000002,0.05908000000000001,0.211,0.7584000000000001,0.2212,0.79
2019-07-20 01:30:00,1.2744,0.37170000000000003,1.3275000000000001,0.3048,0.0889,0.3175,0.9696,0.2828,1.01,0.9864,0.2877,1.0275,0.3048,0.0889,0.3175,0.6816,0.1988,0.71
2019-07-20 02:00:00,1.2336,0.3598,1.2850000000000001,0.2544,0.0742,0.265,0.9792000000000001,0.2856,1.02,0.936,0.273,0.975,0.2544,0.0742,0.265,0.6816,0.1988,0.71
2019-07-20 02:30:00,1.2052800000000001,0.35154,1.2555,0.19728,0.05754000000000001,0.20550000000000002,1.008,0.294,1.05,0.9172800000000001,0.26754,0.9555,0.19728,0.05754000000000001,0.20550000000000002,0.72,0.21,0.75
2019-07-20 03:00:00,1.21296,0.35378000000000004,1.2635,0.09936,0.028980000000000002,0.10350000000000001,1.1136,0.32480000000000003,1.16,0.8961600000000001,0.26138,0.9335,0.09936,0.028980000000000002,0.10350000000000001,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-07-20 03:30:00,1.18944,0.34692,1.239,0.08544,0.02492,0.089,1.104,0.322,1.15,0.8726400000000001,0.25452,0.909,0.08544,0.02492,0.089,0.7872,0.2296,0.8200000000000001
2019-07-20 04:00:00,1.16928,0.34104,1.218,0.09408000000000001,0.027440000000000003,0.098,1.0752,0.3136,1.12,0.8428800000000001,0.24584000000000003,0.878,0.09408000000000001,0.027440000000000003,0.098,0.7488,0.2184,0.78
2019-07-20 04:30:00,1.13616,0.33138,1.1835,0.10896000000000002,0.03178,0.1135,1.0272000000000001,0.29960000000000003,1.07,0.8385600000000001,0.24458000000000002,0.8735,0.10896000000000002,0.03178,0.1135,0.7296,0.21280000000000002,0.76
2019-07-20 05:00:00,1.14336,0.33348000000000005,1.191,0.12576,0.036680000000000004,0.131,1.0176,0.2968,1.06,0.8553600000000001,0.24948,0.891,0.12576,0.036680000000000004,0.131,0.7296,0.21280000000000002,0.76
2019-07-20 05:30:00,1.14384,0.33362,1.1915,0.12624000000000002,0.036820000000000006,0.1315,1.0176,0.2968,1.06,0.85584,0.24962,0.8915000000000001,0.12624000000000002,0.036820000000000006,0.1315,0.7296,0.21280000000000002,0.76
2019-07-20 06:00:00,1.13424,0.33082,1.1815,0.18384,0.05362,0.1915,0.9504,0.2772,0.99,0.91344,0.26642000000000005,0.9515,0.18384,0.05362,0.1915,0.7296,0.21280000000000002,0.76
2019-07-20 06:30:00,1.22976,0.35868000000000005,1.2810000000000001,0.21216000000000002,0.061880000000000004,0.221,1.0176,0.2968,1.06,1.00896,0.29428000000000004,1.051,0.21216000000000002,0.061880000000000004,0.221,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-07-20 07:00:00,1.36464,0.39802000000000004,1.4215,0.23184000000000002,0.06762,0.24150000000000002,1.1328,0.3304,1.18,1.09584,0.31962,1.1415,0.23184000000000002,0.06762,0.24150000000000002,0.864,0.252,0.9
2019-07-20 07:30:00,1.4856,0.4333,1.5474999999999999,0.2184,0.0637,0.2275,1.2671999999999999,0.36960000000000004,1.32,1.2072,0.3521,1.2575,0.2184,0.0637,0.2275,0.9888,0.2884,1.03
2019-07-20 08:00:00,1.50048,0.43764000000000003,1.5630000000000002,0.31008,0.09044,0.323,1.1904,0.3472,1.24,1.3180800000000001,0.38444,1.373,0.31008,0.09044,0.323,1.008,0.294,1.05
2019-07-20 08:30:00,1.47504,0.43022000000000005,1.5365,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.1424,0.3332,1.19,1.48464,0.43302,1.5465,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.152,0.336,1.2
2019-07-20 09:00:00,1.53312,0.44716000000000006,1.597,0.36192,0.10556000000000001,0.377,1.1712,0.3416,1.22,1.5619200000000002,0.45556,1.627,0.36192,0.10556000000000001,0.377,1.2,0.35000000000000003,1.25
2019-07-20 09:30:00,1.5504,0.45220000000000005,1.615,0.36,0.105,0.375,1.1904,0.3472,1.24,1.6368,0.47740000000000005,1.705,0.36,0.105,0.375,1.2768,0.3724,1.33
2019-07-20 10:00:00,1.4630400000000001,0.42672000000000004,1.524,0.34944000000000003,0.10192000000000001,0.364,1.1136,0.32480000000000003,1.16,1.53984,0.44912,1.604,0.34944000000000003,0.10192000000000001,0.364,1.1904,0.3472,1.24
2019-07-20 10:30:00,1.48368,0.43274,1.5455,0.31248000000000004,0.09114000000000001,0.3255,1.1712,0.3416,1.22,1.64688,0.48034000000000004,1.7155,0.31248000000000004,0.09114000000000001,0.3255,1.3344,0.38920000000000005,1.3900000000000001
2019-07-20 11:00:00,1.464,0.427,1.525,0.36,0.105,0.375,1.104,0.322,1.15,1.6464,0.4802,1.7149999999999999,0.36,0.105,0.375,1.2864,0.37520000000000003,1.34
2019-07-20 11:30:00,1.43568,0.41874000000000006,1.4955,0.34128000000000003,0.09954,0.35550000000000004,1.0944,0.31920000000000004,1.1400000000000001,1.72368,0.5027400000000001,1.7955,0.34128000000000003,0.09954,0.35550000000000004,1.3824,0.4032,1.44
2019-07-20 12:00:00,1.4016,0.4088,1.46,0.3648,0.10640000000000001,0.38,1.0368,0.3024,1.08,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.3648,0.10640000000000001,0.38,1.2671999999999999,0.36960000000000004,1.32
2019-07-20 12:30:00,1.32816,0.38738000000000006,1.3835,0.38736000000000004,0.11298000000000001,0.4035,0.9408000000000001,0.27440000000000003,0.98,1.61616,0.47138,1.6835,0.38736000000000004,0.11298000000000001,0.4035,1.2288000000000001,0.3584,1.28
2019-07-20 13:00:00,1.33392,0.38906,1.3895,0.35472000000000004,0.10346000000000001,0.3695,0.9792000000000001,0.2856,1.02,1.6027200000000001,0.46746000000000004,1.6695,0.35472000000000004,0.10346000000000001,0.3695,1.248,0.364,1.3
2019-07-20 13:30:00,1.71696,0.50078,1.7885,0.24816000000000002,0.07238,0.2585,1.4688,0.4284,1.53,1.6497600000000001,0.48118000000000005,1.7185000000000001,0.24816000000000002,0.07238,0.2585,1.4016,0.4088,1.46
2019-07-20 14:00:00,1.75296,0.5112800000000001,1.826,0.09216,0.02688,0.096,1.6608,0.4844,1.73,1.50336,0.43848000000000004,1.566,0.09216,0.02688,0.096,1.4112,0.4116,1.47
2019-07-20 14:30:00,1.62,0.47250000000000003,1.6875,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.4208,0.41440000000000005,1.48,1.4664000000000001,0.4277,1.5275,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.2671999999999999,0.36960000000000004,1.32
2019-07-20 15:00:00,1.476,0.4305,1.5375,0.3048,0.0889,0.3175,1.1712,0.3416,1.22,1.476,0.4305,1.5375,0.3048,0.0889,0.3175,1.1712,0.3416,1.22
2019-07-20 15:30:00,1.23264,0.35952,1.284,0.30144000000000004,0.08792000000000001,0.314,0.9312,0.2716,0.97,1.3478400000000001,0.39312,1.404,0.30144000000000004,0.08792000000000001,0.314,1.0464,0.3052,1.09
2019-07-20 16:00:00,1.06128,0.30954000000000004,1.1055,0.31248000000000004,0.09114000000000001,0.3255,0.7488,0.2184,0.78,1.42608,0.41594000000000003,1.4855,0.31248000000000004,0.09114000000000001,0.3255,1.1136,0.32480000000000003,1.16
2019-07-20 16:30:00,1.14624,0.33432,1.194,0.33024000000000003,0.09632,0.34400000000000003,0.8160000000000001,0.23800000000000002,0.85,1.4630400000000001,0.42672000000000004,1.524,0.33024000000000003,0.09632,0.34400000000000003,1.1328,0.3304,1.18
2019-07-20 17:00:00,1.21296,0.35378000000000004,1.2635,0.36816000000000004,0.10738,0.3835,0.8448,0.2464,0.88,1.51056,0.44058,1.5735000000000001,0.36816000000000004,0.10738,0.3835,1.1424,0.3332,1.19
2019-07-20 17:30:00,1.308,0.3815,1.3625,0.33840000000000003,0.09870000000000001,0.35250000000000004,0.9696,0.2828,1.01,1.5575999999999999,0.45430000000000004,1.6225,0.33840000000000003,0.09870000000000001,0.35250000000000004,1.2192,0.3556,1.27
2019-07-20 18:00:00,1.46928,0.42854000000000003,1.5305,0.36528000000000005,0.10654000000000001,0.3805,1.104,0.322,1.15,1.62288,0.47334000000000004,1.6905000000000001,0.36528000000000005,0.10654000000000001,0.3805,1.2576,0.3668,1.31
2019-07-20 18:30:00,1.58064,0.46102000000000004,1.6465,0.38064000000000003,0.11102000000000001,0.3965,1.2,0.35000000000000003,1.25,1.59024,0.46382000000000007,1.6565,0.38064000000000003,0.11102000000000001,0.3965,1.2096,0.3528,1.26
2019-07-20 19:00:00,1.6324800000000002,0.47614000000000006,1.7005,0.32688,0.09534000000000001,0.3405,1.3056,0.3808,1.3599999999999999,1.54608,0.45094000000000006,1.6105,0.32688,0.09534000000000001,0.3405,1.2192,0.3556,1.27
2019-07-20 19:30:00,1.704,0.497,1.775,0.264,0.077,0.275,1.44,0.42,1.5,1.5408,0.4494,1.605,0.264,0.077,0.275,1.2768,0.3724,1.33
2019-07-20 20:00:00,1.71216,0.49938000000000005,1.7835,0.28176,0.08218,0.29350000000000004,1.4304000000000001,0.4172,1.49,1.48176,0.43218,1.5434999999999999,0.28176,0.08218,0.29350000000000004,1.2,0.35000000000000003,1.25
2019-07-20 20:30:00,1.7035200000000001,0.49686,1.7745000000000002,0.20592000000000002,0.06006,0.21450000000000002,1.4976,0.4368,1.56,1.40592,0.41006000000000004,1.4645000000000001,0.20592000000000002,0.06006,0.21450000000000002,1.2,0.35000000000000003,1.25
2019-07-20 21:00:00,1.6497600000000001,0.48118000000000005,1.7185000000000001,0.19056,0.055580000000000004,0.1985,1.4592,0.42560000000000003,1.52,1.32336,0.38598000000000005,1.3785,0.19056,0.055580000000000004,0.1985,1.1328,0.3304,1.18
2019-07-20 21:30:00,1.67808,0.48944000000000004,1.748,0.20928000000000002,0.061040000000000004,0.218,1.4688,0.4284,1.53,1.33248,0.38864000000000004,1.388,0.20928000000000002,0.061040000000000004,0.218,1.1232,0.3276,1.17
2019-07-20 22:00:00,1.71696,0.50078,1.7885,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.34256,0.39158000000000004,1.3985,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.2576,0.3668,1.31
2019-07-20 22:30:00,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.15456,0.04508,0.161,1.5072,0.43960000000000005,1.57,1.29696,0.37828,1.351,0.15456,0.04508,0.161,1.1424,0.3332,1.19
2019-07-20 23:00:00,1.56432,0.45626000000000005,1.6295000000000002,0.09552000000000001,0.027860000000000003,0.0995,1.4688,0.4284,1.53,1.21872,0.35546000000000005,1.2695,0.09552000000000001,0.027860000000000003,0.0995,1.1232,0.3276,1.17
2019-07-20 23:30:00,1.43808,0.41944000000000004,1.498,0.06528,0.01904,0.068,1.3728,0.40040000000000003,1.43,1.07328,0.31304000000000004,1.118,0.06528,0.01904,0.068,1.008,0.294,1.05
2019-07-21 00:00:00,1.3593600000000001,0.39648000000000005,1.416,0.08256000000000001,0.02408,0.08600000000000001,1.2768,0.3724,1.33,0.9945600000000001,0.29008,1.036,0.08256000000000001,0.02408,0.08600000000000001,0.912,0.266,0.9500000000000001
2019-07-21 00:30:00,1.3056,0.3808,1.3599999999999999,0.13440000000000002,0.0392,0.14,1.1712,0.3416,1.22,0.9696,0.2828,1.01,0.13440000000000002,0.0392,0.14,0.8352,0.2436,0.87
2019-07-21 01:00:00,1.30896,0.38178,1.3635,0.13776000000000002,0.04018,0.14350000000000002,1.1712,0.3416,1.22,0.9441600000000001,0.27538,0.9835,0.13776000000000002,0.04018,0.14350000000000002,0.8064,0.23520000000000002,0.84
2019-07-21 01:30:00,1.27776,0.37268,1.331,0.14496,0.042280000000000005,0.151,1.1328,0.3304,1.18,0.9129600000000001,0.26628,0.9510000000000001,0.14496,0.042280000000000005,0.151,0.768,0.224,0.8
2019-07-21 02:00:00,1.272,0.371,1.325,0.13920000000000002,0.040600000000000004,0.145,1.1328,0.3304,1.18,0.9264,0.2702,0.965,0.13920000000000002,0.040600000000000004,0.145,0.7872,0.2296,0.8200000000000001
2019-07-21 02:30:00,1.26528,0.36904000000000003,1.318,0.14208,0.041440000000000005,0.148,1.1232,0.3276,1.17,0.9484800000000001,0.27664,0.988,0.14208,0.041440000000000005,0.148,0.8064,0.23520000000000002,0.84
2019-07-21 03:00:00,1.22832,0.35826,1.2795,0.10512,0.030660000000000003,0.1095,1.1232,0.3276,1.17,0.9307200000000001,0.27146000000000003,0.9695,0.10512,0.030660000000000003,0.1095,0.8256,0.24080000000000001,0.86
2019-07-21 03:30:00,1.2144,0.3542,1.2650000000000001,0.07200000000000001,0.021,0.075,1.1424,0.3332,1.19,0.8976000000000001,0.26180000000000003,0.935,0.07200000000000001,0.021,0.075,0.8256,0.24080000000000001,0.86
2019-07-21 04:00:00,1.1755200000000001,0.34286000000000005,1.2245,0.052320000000000005,0.015260000000000001,0.0545,1.1232,0.3276,1.17,0.8875200000000001,0.25886000000000003,0.9245000000000001,0.052320000000000005,0.015260000000000001,0.0545,0.8352,0.2436,0.87
2019-07-21 04:30:00,1.1376,0.33180000000000004,1.185,0.0528,0.0154,0.055,1.0848,0.3164,1.13,0.8592000000000001,0.2506,0.895,0.0528,0.0154,0.055,0.8064,0.23520000000000002,0.84
2019-07-21 05:00:00,1.11312,0.32466,1.1595,0.04752000000000001,0.01386,0.0495,1.0656,0.3108,1.11,0.8539200000000001,0.24906000000000003,0.8895000000000001,0.04752000000000001,0.01386,0.0495,0.8064,0.23520000000000002,0.84
2019-07-21 05:30:00,1.10352,0.32186000000000003,1.1495,0.11472,0.033460000000000004,0.11950000000000001,0.9888,0.2884,1.03,0.8539200000000001,0.24906000000000003,0.8895000000000001,0.11472,0.033460000000000004,0.11950000000000001,0.7392000000000001,0.2156,0.77
2019-07-21 06:00:00,1.10592,0.32256,1.152,0.08832000000000001,0.02576,0.092,1.0176,0.2968,1.06,0.88512,0.25816,0.922,0.08832000000000001,0.02576,0.092,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-07-21 06:30:00,1.1232,0.3276,1.17,0.048,0.014,0.05,1.0752,0.3136,1.12,0.9216000000000001,0.26880000000000004,0.96,0.048,0.014,0.05,0.8736,0.2548,0.91
2019-07-21 07:00:00,1.20096,0.35028000000000004,1.251,0.02976,0.00868,0.031,1.1712,0.3416,1.22,0.96096,0.28028000000000003,1.001,0.02976,0.00868,0.031,0.9312,0.2716,0.97
2019-07-21 07:30:00,1.3238400000000001,0.38612,1.379,0.027840000000000004,0.00812,0.029,1.296,0.378,1.35,1.08384,0.31612,1.129,0.027840000000000004,0.00812,0.029,1.056,0.308,1.1
2019-07-21 08:00:00,1.43472,0.41846000000000005,1.4945,0.033120000000000004,0.00966,0.0345,1.4016,0.4088,1.46,1.19472,0.34846000000000005,1.2445,0.033120000000000004,0.00966,0.0345,1.1616,0.3388,1.21
2019-07-21 08:30:00,1.6344,0.4767,1.7025000000000001,0.0504,0.014700000000000001,0.052500000000000005,1.584,0.462,1.65,1.2984,0.37870000000000004,1.3525,0.0504,0.014700000000000001,0.052500000000000005,1.248,0.364,1.3
2019-07-21 09:00:00,1.71648,0.5006400000000001,1.788,0.08448000000000001,0.024640000000000002,0.088,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.4188800000000001,0.41384000000000004,1.478,0.08448000000000001,0.024640000000000002,0.088,1.3344,0.38920000000000005,1.3900000000000001
2019-07-21 09:30:00,1.77216,0.51688,1.846,0.11136000000000001,0.03248,0.116,1.6608,0.4844,1.73,1.52256,0.44408000000000003,1.5859999999999999,0.11136000000000001,0.03248,0.116,1.4112,0.4116,1.47
2019-07-21 10:00:00,1.75296,0.5112800000000001,1.826,0.07296000000000001,0.02128,0.076,1.6800000000000002,0.49,1.75,1.5321600000000002,0.44688000000000005,1.596,0.07296000000000001,0.02128,0.076,1.4592,0.42560000000000003,1.52
2019-07-21 10:30:00,1.6872,0.49210000000000004,1.7575,0.0648,0.0189,0.0675,1.6224,0.4732,1.69,1.5624,0.45570000000000005,1.6275,0.0648,0.0189,0.0675,1.4976,0.4368,1.56
2019-07-21 11:00:00,1.5672000000000001,0.4571,1.6325,0.0792,0.023100000000000002,0.0825,1.488,0.434,1.55,1.6056,0.46830000000000005,1.6724999999999999,0.0792,0.023100000000000002,0.0825,1.5264,0.44520000000000004,1.5899999999999999
2019-07-21 11:30:00,1.4721600000000001,0.42938000000000004,1.5335,0.10896000000000002,0.03178,0.1135,1.3632,0.3976,1.42,1.5489600000000001,0.45178,1.6135000000000002,0.10896000000000002,0.03178,0.1135,1.44,0.42,1.5
2019-07-21 12:00:00,1.40208,0.40894,1.4605000000000001,0.09648000000000001,0.028140000000000002,0.1005,1.3056,0.3808,1.3599999999999999,1.5076800000000001,0.43974,1.5705,0.09648000000000001,0.028140000000000002,0.1005,1.4112,0.4116,1.47
2019-07-21 12:30:00,1.6008,0.46690000000000004,1.6675,0.07440000000000001,0.0217,0.0775,1.5264,0.44520000000000004,1.5899999999999999,1.6008,0.46690000000000004,1.6675,0.07440000000000001,0.0217,0.0775,1.5264,0.44520000000000004,1.5899999999999999
2019-07-21 13:00:00,1.4808,0.4319,1.5425,0.0888,0.025900000000000003,0.0925,1.392,0.406,1.45,1.404,0.40950000000000003,1.4625,0.0888,0.025900000000000003,0.0925,1.3152,0.3836,1.37
2019-07-21 13:30:00,1.404,0.40950000000000003,1.4625,0.1656,0.0483,0.17250000000000001,1.2384,0.3612,1.29,1.4232,0.4151,1.4825,0.1656,0.0483,0.17250000000000001,1.2576,0.3668,1.31
2019-07-21 14:00:00,1.35264,0.39452000000000004,1.409,0.18144000000000002,0.05292,0.189,1.1712,0.3416,1.22,1.34304,0.39172,1.399,0.18144000000000002,0.05292,0.189,1.1616,0.3388,1.21
2019-07-21 14:30:00,1.3152,0.3836,1.37,0.1632,0.0476,0.17,1.152,0.336,1.2,1.44,0.42,1.5,0.1632,0.0476,0.17,1.2768,0.3724,1.33
2019-07-21 15:00:00,1.512,0.441,1.5750000000000002,0.14880000000000002,0.0434,0.155,1.3632,0.3976,1.42,1.3488,0.3934,1.405,0.14880000000000002,0.0434,0.155,1.2,0.35000000000000003,1.25
2019-07-21 15:30:00,1.5518399999999999,0.45262,1.6165,0.12144,0.03542,0.1265,1.4304000000000001,0.4172,1.49,1.35024,0.39382000000000006,1.4065,0.12144,0.03542,0.1265,1.2288000000000001,0.3584,1.28
2019-07-21 16:00:00,1.57056,0.45808000000000004,1.6360000000000001,0.09216,0.02688,0.096,1.4784000000000002,0.4312,1.54,1.34976,0.39368000000000003,1.4060000000000001,0.09216,0.02688,0.096,1.2576,0.3668,1.31
2019-07-21 16:30:00,1.71936,0.50148,1.791,0.10656,0.031080000000000003,0.111,1.6128,0.47040000000000004,1.6800000000000002,1.48896,0.43428000000000005,1.5510000000000002,0.10656,0.031080000000000003,0.111,1.3824,0.4032,1.44
2019-07-21 17:00:00,1.85328,0.54054,1.9304999999999999,0.10608000000000001,0.030940000000000002,0.1105,1.7472,0.5096,1.82,1.5076800000000001,0.43974,1.5705,0.10608000000000001,0.030940000000000002,0.1105,1.4016,0.4088,1.46
2019-07-21 17:30:00,1.9646400000000002,0.5730200000000001,2.0465,0.08304,0.024220000000000002,0.08650000000000001,1.8816000000000002,0.5488000000000001,1.96,1.5614400000000002,0.45542000000000005,1.6265,0.08304,0.024220000000000002,0.08650000000000001,1.4784000000000002,0.4312,1.54
2019-07-21 18:00:00,1.89264,0.5520200000000001,1.9715,0.09744000000000001,0.02842,0.1015,1.7952,0.5236000000000001,1.87,1.54704,0.45122,1.6115,0.09744000000000001,0.02842,0.1015,1.4496,0.4228,1.51
2019-07-21 18:30:00,1.9152,0.5586,1.995,0.11040000000000001,0.0322,0.115,1.8048000000000002,0.5264,1.88,1.608,0.46900000000000003,1.675,0.11040000000000001,0.0322,0.115,1.4976,0.4368,1.56
2019-07-21 19:00:00,1.9656,0.5733,2.0475,0.1608,0.046900000000000004,0.1675,1.8048000000000002,0.5264,1.88,1.5528,0.4529,1.6175000000000002,0.1608,0.046900000000000004,0.1675,1.392,0.406,1.45
2019-07-21 19:30:00,1.9536,0.5698,2.035,0.1968,0.0574,0.20500000000000002,1.7568000000000001,0.5124000000000001,1.83,1.5312000000000001,0.4466,1.595,0.1968,0.0574,0.20500000000000002,1.3344,0.38920000000000005,1.3900000000000001
2019-07-21 20:00:00,1.88352,0.5493600000000001,1.962,0.21312,0.06216000000000001,0.222,1.6703999999999999,0.4872,1.74,1.48032,0.43176000000000003,1.542,0.21312,0.06216000000000001,0.222,1.2671999999999999,0.36960000000000004,1.32
2019-07-21 20:30:00,1.87392,0.54656,1.952,0.23232000000000003,0.06776,0.242,1.6416,0.4788,1.71,1.4131200000000002,0.41216,1.472,0.23232000000000003,0.06776,0.242,1.1808,0.34440000000000004,1.23
2019-07-21 21:00:00,1.83024,0.5338200000000001,1.9065,0.26544,0.07742,0.2765,1.5648,0.45640000000000003,1.63,1.39824,0.40782,1.4565000000000001,0.26544,0.07742,0.2765,1.1328,0.3304,1.18
2019-07-21 21:30:00,1.8144,0.5292,1.8900000000000001,0.22080000000000002,0.0644,0.23,1.5936,0.46480000000000005,1.6600000000000001,1.4208,0.41440000000000005,1.48,0.22080000000000002,0.0644,0.23,1.2,0.35000000000000003,1.25
2019-07-21 22:00:00,1.7803200000000001,0.51926,1.8545,0.31152,0.09086000000000001,0.3245,1.4688,0.4284,1.53,1.44432,0.42126,1.5045000000000002,0.31152,0.09086000000000001,0.3245,1.1328,0.3304,1.18
2019-07-21 22:30:00,1.74624,0.50932,1.819,0.30624,0.08932000000000001,0.319,1.44,0.42,1.5,1.42944,0.41692,1.4889999999999999,0.30624,0.08932000000000001,0.319,1.1232,0.3276,1.17
2019-07-21 23:00:00,1.51872,0.44296,1.5819999999999999,0.32832,0.09576000000000001,0.342,1.1904,0.3472,1.24,1.24032,0.36176,1.292,0.32832,0.09576000000000001,0.342,0.912,0.266,0.9500000000000001
2019-07-21 23:30:00,1.39104,0.40572,1.449,0.38304000000000005,0.11172000000000001,0.399,1.008,0.294,1.05,1.15104,0.33572,1.199,0.38304000000000005,0.11172000000000001,0.399,0.768,0.224,0.8
2019-07-22 00:00:00,1.3608,0.39690000000000003,1.4175,0.3912,0.11410000000000001,0.40750000000000003,0.9696,0.2828,1.01,1.1400000000000001,0.3325,1.1875,0.3912,0.11410000000000001,0.40750000000000003,0.7488,0.2184,0.78
2019-07-22 00:30:00,1.23408,0.35994000000000004,1.2855,0.40848,0.11914000000000001,0.42550000000000004,0.8256,0.24080000000000001,0.86,1.07088,0.31234,1.1155,0.40848,0.11914000000000001,0.42550000000000004,0.6624,0.1932,0.6900000000000001
2019-07-22 01:00:00,1.18464,0.34552000000000005,1.234,0.37824,0.11032000000000002,0.394,0.8064,0.23520000000000002,0.84,1.04064,0.30352,1.084,0.37824,0.11032000000000002,0.394,0.6624,0.1932,0.6900000000000001
2019-07-22 01:30:00,1.1664,0.3402,1.215,0.36,0.105,0.375,0.8064,0.23520000000000002,0.84,1.0224,0.2982,1.065,0.36,0.105,0.375,0.6624,0.1932,0.6900000000000001
2019-07-22 02:00:00,1.2110400000000001,0.35322000000000003,1.2615,0.33744,0.09842000000000001,0.35150000000000003,0.8736,0.2548,0.91,1.03824,0.30282000000000003,1.0815,0.33744,0.09842000000000001,0.35150000000000003,0.7008,0.2044,0.73
2019-07-22 02:30:00,1.2048,0.3514,1.255,0.3216,0.09380000000000001,0.335,0.8832000000000001,0.2576,0.92,1.0416,0.3038,1.085,0.3216,0.09380000000000001,0.335,0.72,0.21,0.75
2019-07-22 03:00:00,1.19472,0.34846000000000005,1.2445,0.36912,0.10766,0.3845,0.8256,0.24080000000000001,0.86,1.05072,0.30646,1.0945,0.36912,0.10766,0.3845,0.6816,0.1988,0.71
2019-07-22 03:30:00,1.19136,0.34748,1.241,0.38496,0.11228,0.401,0.8064,0.23520000000000002,0.84,1.06656,0.31108,1.111,0.38496,0.11228,0.401,0.6816,0.1988,0.71
2019-07-22 04:00:00,1.17696,0.34328000000000003,1.226,0.39936000000000005,0.11648000000000001,0.41600000000000004,0.7776000000000001,0.2268,0.81,1.05216,0.30688000000000004,1.096,0.39936000000000005,0.11648000000000001,0.41600000000000004,0.6528,0.1904,0.68
2019-07-22 04:30:00,1.15728,0.33754,1.2055,0.41808,0.12194,0.4355,0.7392000000000001,0.2156,0.77,1.03248,0.30114,1.0755,0.41808,0.12194,0.4355,0.6144000000000001,0.1792,0.64
2019-07-22 05:00:00,1.16208,0.33894,1.2105000000000001,0.41328000000000004,0.12054000000000001,0.4305,0.7488,0.2184,0.78,1.03728,0.30254000000000003,1.0805,0.41328000000000004,0.12054000000000001,0.4305,0.624,0.182,0.65
2019-07-22 05:30:00,1.1376,0.33180000000000004,1.185,0.39840000000000003,0.11620000000000001,0.41500000000000004,0.7392000000000001,0.2156,0.77,1.0416,0.3038,1.085,0.39840000000000003,0.11620000000000001,0.41500000000000004,0.6432,0.18760000000000002,0.67
2019-07-22 06:00:00,1.21008,0.35294000000000003,1.2605,0.43248000000000003,0.12614,0.4505,0.7776000000000001,0.2268,0.81,1.08528,0.31654000000000004,1.1305,0.43248000000000003,0.12614,0.4505,0.6528,0.1904,0.68
2019-07-22 06:30:00,1.34688,0.39284,1.403,0.45408000000000004,0.13244,0.47300000000000003,0.8928,0.2604,0.93,1.20288,0.35084000000000004,1.2530000000000001,0.45408000000000004,0.13244,0.47300000000000003,0.7488,0.2184,0.78
2019-07-22 07:00:00,1.5076800000000001,0.43974,1.5705,0.43248000000000003,0.12614,0.4505,1.0752,0.3136,1.12,1.34448,0.39214000000000004,1.4005,0.43248000000000003,0.12614,0.4505,0.912,0.266,0.9500000000000001
2019-07-22 07:30:00,1.53072,0.44646,1.5945,0.45552000000000004,0.13286,0.47450000000000003,1.0752,0.3136,1.12,1.34832,0.39326000000000005,1.4045,0.45552000000000004,0.13286,0.47450000000000003,0.8928,0.2604,0.93
2019-07-22 08:00:00,1.68816,0.49238000000000004,1.7585000000000002,0.46896000000000004,0.13678,0.48850000000000005,1.2192,0.3556,1.27,1.41936,0.41398,1.4785,0.46896000000000004,0.13678,0.48850000000000005,0.9504,0.2772,0.99
2019-07-22 08:30:00,1.74288,0.50834,1.8155000000000001,0.45648000000000005,0.13314,0.47550000000000003,1.2864,0.37520000000000003,1.34,1.49328,0.43554000000000004,1.5554999999999999,0.45648000000000005,0.13314,0.47550000000000003,1.0368,0.3024,1.08
2019-07-22 09:00:00,1.7150400000000001,0.50022,1.7865000000000002,0.39024000000000003,0.11382,0.40650000000000003,1.3248,0.3864,1.38,1.52304,0.44422000000000006,1.5865,0.39024000000000003,0.11382,0.40650000000000003,1.1328,0.3304,1.18
2019-07-22 09:30:00,1.5907200000000001,0.46396000000000004,1.657,0.41952000000000006,0.12236000000000001,0.437,1.1712,0.3416,1.22,1.60992,0.46956000000000003,1.677,0.41952000000000006,0.12236000000000001,0.437,1.1904,0.3472,1.24
2019-07-22 10:00:00,1.5672000000000001,0.4571,1.6325,0.4152,0.1211,0.4325,1.152,0.336,1.2,1.5575999999999999,0.45430000000000004,1.6225,0.4152,0.1211,0.4325,1.1424,0.3332,1.19
2019-07-22 10:30:00,1.46544,0.42742,1.5265,0.39024000000000003,0.11382,0.40650000000000003,1.0752,0.3136,1.12,1.6094400000000002,0.46942000000000006,1.6764999999999999,0.39024000000000003,0.11382,0.40650000000000003,1.2192,0.3556,1.27
