Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-22 11:00:00,1.4246400000000001,0.41552000000000006,1.484,0.40704,0.11872,0.424,1.0176,0.2968,1.06,1.6262400000000001,0.47432,1.694,0.40704,0.11872,0.424,1.2192,0.3556,1.27
2019-07-22 11:30:00,1.4308800000000002,0.41734000000000004,1.4905,0.37488000000000005,0.10934,0.3905,1.056,0.308,1.1,1.67088,0.48734000000000005,1.7405,0.37488000000000005,0.10934,0.3905,1.296,0.378,1.35
2019-07-22 12:00:00,1.47936,0.43148000000000003,1.541,0.39456,0.11508000000000002,0.41100000000000003,1.0848,0.3164,1.13,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.39456,0.11508000000000002,0.41100000000000003,1.2671999999999999,0.36960000000000004,1.32
2019-07-22 12:30:00,1.41504,0.41272000000000003,1.474,0.47424000000000005,0.13832,0.494,0.9408000000000001,0.27440000000000003,0.98,1.6742400000000002,0.48832000000000003,1.744,0.47424000000000005,0.13832,0.494,1.2,0.35000000000000003,1.25
2019-07-22 13:00:00,1.49184,0.43512000000000006,1.554,0.44544000000000006,0.12992,0.464,1.0464,0.3052,1.09,1.57824,0.46032000000000006,1.6440000000000001,0.44544000000000006,0.12992,0.464,1.1328,0.3304,1.18
2019-07-22 13:30:00,1.22208,0.35644000000000003,1.2730000000000001,0.38688000000000006,0.11284000000000001,0.403,0.8352,0.2436,0.87,1.58688,0.46284000000000003,1.653,0.38688000000000006,0.11284000000000001,0.403,1.2,0.35000000000000003,1.25
2019-07-22 14:00:00,1.20144,0.35042,1.2515,0.38544,0.11242,0.4015,0.8160000000000001,0.23800000000000002,0.85,1.56624,0.45682000000000006,1.6315,0.38544,0.11242,0.4015,1.1808,0.34440000000000004,1.23
2019-07-22 14:30:00,1.24896,0.36428000000000005,1.301,0.38496,0.11228,0.401,0.864,0.252,0.9,1.5849600000000001,0.46228,1.651,0.38496,0.11228,0.401,1.2,0.35000000000000003,1.25
2019-07-22 15:00:00,1.42992,0.41706000000000004,1.4895,0.37392000000000003,0.10906,0.3895,1.056,0.308,1.1,1.56432,0.45626000000000005,1.6295000000000002,0.37392000000000003,0.10906,0.3895,1.1904,0.3472,1.24
2019-07-22 15:30:00,1.26672,0.36946,1.3195000000000001,0.28752,0.08386,0.2995,0.9792000000000001,0.2856,1.02,1.5259200000000002,0.44506,1.5895000000000001,0.28752,0.08386,0.2995,1.2384,0.3612,1.29
2019-07-22 16:00:00,1.30224,0.37982000000000005,1.3565,0.35184000000000004,0.10262,0.3665,0.9504,0.2772,0.99,1.5518399999999999,0.45262,1.6165,0.35184000000000004,0.10262,0.3665,1.2,0.35000000000000003,1.25
2019-07-22 16:30:00,1.36464,0.39802000000000004,1.4215,0.36624,0.10682000000000001,0.3815,0.9984000000000001,0.2912,1.04,1.5854400000000002,0.46242000000000005,1.6515,0.36624,0.10682000000000001,0.3815,1.2192,0.3556,1.27
2019-07-22 17:00:00,1.4784000000000002,0.4312,1.54,0.3648,0.10640000000000001,0.38,1.1136,0.32480000000000003,1.16,1.6416,0.4788,1.71,0.3648,0.10640000000000001,0.38,1.2768,0.3724,1.33
2019-07-22 17:30:00,1.61376,0.47068000000000004,1.681,0.36576000000000003,0.10668000000000001,0.381,1.248,0.364,1.3,1.65216,0.48188000000000003,1.721,0.36576000000000003,0.10668000000000001,0.381,1.2864,0.37520000000000003,1.34
2019-07-22 18:00:00,1.71072,0.49896,1.782,0.28992,0.08456000000000001,0.302,1.4208,0.41440000000000005,1.48,1.6915200000000001,0.49336,1.762,0.28992,0.08456000000000001,0.302,1.4016,0.4088,1.46
2019-07-22 18:30:00,1.86048,0.54264,1.9380000000000002,0.21888000000000002,0.06384000000000001,0.228,1.6416,0.4788,1.71,1.6684800000000002,0.48664,1.738,0.21888000000000002,0.06384000000000001,0.228,1.4496,0.4228,1.51
2019-07-22 19:00:00,1.81776,0.5301800000000001,1.8935,0.18576,0.054180000000000006,0.1935,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.5489600000000001,0.45178,1.6135000000000002,0.18576,0.054180000000000006,0.1935,1.3632,0.3976,1.42
2019-07-22 19:30:00,1.90704,0.55622,1.9865,0.21744000000000002,0.06342,0.2265,1.6896,0.4928,1.76,1.5614400000000002,0.45542000000000005,1.6265,0.21744000000000002,0.06342,0.2265,1.344,0.392,1.4
2019-07-22 20:00:00,1.9406400000000001,0.5660200000000001,2.0215,0.21264000000000002,0.062020000000000006,0.2215,1.728,0.504,1.8,1.5374400000000001,0.44842000000000004,1.6015000000000001,0.21264000000000002,0.062020000000000006,0.2215,1.3248,0.3864,1.38
2019-07-22 20:30:00,1.80672,0.5269600000000001,1.8820000000000001,0.21312,0.06216000000000001,0.222,1.5936,0.46480000000000005,1.6600000000000001,1.39392,0.40656000000000003,1.452,0.21312,0.06216000000000001,0.222,1.1808,0.34440000000000004,1.23
2019-07-22 21:00:00,1.83936,0.5364800000000001,1.916,0.23616,0.06888000000000001,0.246,1.6032000000000002,0.4676,1.67,1.34016,0.39088,1.396,0.23616,0.06888000000000001,0.246,1.104,0.322,1.15
2019-07-22 21:30:00,1.87824,0.5478200000000001,1.9565000000000001,0.14064000000000002,0.04102,0.14650000000000002,1.7376,0.5068,1.81,1.37904,0.40222,1.4365,0.14064000000000002,0.04102,0.14650000000000002,1.2384,0.3612,1.29
2019-07-22 22:00:00,1.7750400000000002,0.5177200000000001,1.849,0.06624000000000001,0.01932,0.069,1.7088,0.4984,1.78,1.33344,0.38892000000000004,1.389,0.06624000000000001,0.01932,0.069,1.2671999999999999,0.36960000000000004,1.32
2019-07-22 22:30:00,1.74672,0.50946,1.8195000000000001,0.17232,0.050260000000000006,0.17950000000000002,1.5744,0.4592,1.6400000000000001,1.3147199999999999,0.38346,1.3695,0.17232,0.050260000000000006,0.17950000000000002,1.1424,0.3332,1.19
2019-07-22 23:00:00,1.67184,0.48762000000000005,1.7415,0.21264000000000002,0.062020000000000006,0.2215,1.4592,0.42560000000000003,1.52,1.22064,0.35602,1.2715,0.21264000000000002,0.062020000000000006,0.2215,1.008,0.294,1.05
2019-07-22 23:30:00,1.5441600000000002,0.45038000000000006,1.6085,0.12336000000000001,0.035980000000000005,0.1285,1.4208,0.41440000000000005,1.48,1.10256,0.32158000000000003,1.1485,0.12336000000000001,0.035980000000000005,0.1285,0.9792000000000001,0.2856,1.02
2019-07-23 00:00:00,1.4246400000000001,0.41552000000000006,1.484,0.12864,0.037520000000000005,0.134,1.296,0.378,1.35,0.9926400000000001,0.28952,1.034,0.12864,0.037520000000000005,0.134,0.864,0.252,0.9
2019-07-23 00:30:00,1.39104,0.40572,1.449,0.14304,0.04172,0.149,1.248,0.364,1.3,0.9494400000000001,0.27692,0.989,0.14304,0.04172,0.149,0.8064,0.23520000000000002,0.84
2019-07-23 01:00:00,1.39008,0.40544,1.448,0.13248000000000001,0.03864,0.138,1.2576,0.3668,1.31,0.9292800000000001,0.27104,0.968,0.13248000000000001,0.03864,0.138,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-07-23 01:30:00,1.35552,0.39536000000000004,1.412,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.2576,0.3668,1.31,0.9139200000000001,0.26656,0.9520000000000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.8160000000000001,0.23800000000000002,0.85
2019-07-23 02:00:00,1.36128,0.39704000000000006,1.418,0.07488,0.021840000000000002,0.078,1.2864,0.37520000000000003,1.34,0.91968,0.26824000000000003,0.9580000000000001,0.07488,0.021840000000000002,0.078,0.8448,0.2464,0.88
2019-07-23 02:30:00,1.36896,0.39928,1.426,0.05376,0.015680000000000003,0.056,1.3152,0.3836,1.37,0.9369600000000001,0.27328,0.976,0.05376,0.015680000000000003,0.056,0.8832000000000001,0.2576,0.92
2019-07-23 03:00:00,1.28112,0.37366000000000005,1.3345,0.033120000000000004,0.00966,0.0345,1.248,0.364,1.3,0.87792,0.25606,0.9145000000000001,0.033120000000000004,0.00966,0.0345,0.8448,0.2464,0.88
2019-07-23 03:30:00,1.3296000000000001,0.38780000000000003,1.385,0.024,0.007,0.025,1.3056,0.3808,1.3599999999999999,0.9072,0.2646,0.9450000000000001,0.024,0.007,0.025,0.8832000000000001,0.2576,0.92
2019-07-23 04:00:00,1.25952,0.36736,1.312,0.030720000000000004,0.008960000000000001,0.032,1.2288000000000001,0.3584,1.28,0.8563200000000001,0.24976,0.892,0.030720000000000004,0.008960000000000001,0.032,0.8256,0.24080000000000001,0.86
2019-07-23 04:30:00,1.27488,0.37184,1.328,0.036480000000000005,0.01064,0.038,1.2384,0.3612,1.29,0.8620800000000001,0.25144,0.898,0.036480000000000005,0.01064,0.038,0.8256,0.24080000000000001,0.86
2019-07-23 05:00:00,1.2504,0.3647,1.3025,0.0408,0.0119,0.0425,1.2096,0.3528,1.26,0.8568,0.2499,0.8925000000000001,0.0408,0.0119,0.0425,0.8160000000000001,0.23800000000000002,0.85
2019-07-23 05:30:00,1.2590400000000002,0.36722000000000005,1.3115,0.011040000000000001,0.00322,0.0115,1.248,0.364,1.3,0.8654400000000001,0.25242000000000003,0.9015000000000001,0.011040000000000001,0.00322,0.0115,0.8544,0.2492,0.89
2019-07-23 06:00:00,1.32768,0.38724000000000003,1.383,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.3152,0.3836,1.37,0.93408,0.27244,0.973,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.9216000000000001,0.26880000000000004,0.96
2019-07-23 06:30:00,1.4016,0.4088,1.46,0.009600000000000001,0.0028,0.01,1.392,0.406,1.45,1.0176,0.2968,1.06,0.009600000000000001,0.0028,0.01,1.008,0.294,1.05
2019-07-23 07:00:00,1.596,0.4655,1.6625,0.0024000000000000002,0.0007,0.0025,1.5936,0.46480000000000005,1.6600000000000001,1.1832,0.3451,1.2325,0.0024000000000000002,0.0007,0.0025,1.1808,0.34440000000000004,1.23
2019-07-23 07:30:00,1.74288,0.50834,1.8155000000000001,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.7376,0.5068,1.81,1.32048,0.38514000000000004,1.3755,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.3152,0.3836,1.37
2019-07-23 08:00:00,1.80192,0.52556,1.877,0.01632,0.00476,0.017,1.7856,0.5208,1.8599999999999999,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.01632,0.00476,0.017,1.4496,0.4228,1.51
2019-07-23 08:30:00,1.81392,0.5290600000000001,1.8895,0.02832,0.00826,0.029500000000000002,1.7856,0.5208,1.8599999999999999,1.51632,0.44226000000000004,1.5795,0.02832,0.00826,0.029500000000000002,1.488,0.434,1.55
2019-07-23 09:00:00,1.73808,0.5069400000000001,1.8105,0.05808000000000001,0.01694,0.060500000000000005,1.6800000000000002,0.49,1.75,1.51728,0.44254000000000004,1.5805,0.05808000000000001,0.01694,0.060500000000000005,1.4592,0.42560000000000003,1.52
2019-07-23 09:30:00,1.65744,0.48342,1.7265000000000001,0.08304,0.024220000000000002,0.08650000000000001,1.5744,0.4592,1.6400000000000001,1.54224,0.44982000000000005,1.6065,0.08304,0.024220000000000002,0.08650000000000001,1.4592,0.42560000000000003,1.52
2019-07-23 10:00:00,1.7976,0.5243,1.8725,0.06,0.0175,0.0625,1.7376,0.5068,1.81,1.5192,0.4431,1.5825,0.06,0.0175,0.0625,1.4592,0.42560000000000003,1.52
2019-07-23 10:30:00,1.71984,0.5016200000000001,1.7915,0.049440000000000005,0.01442,0.051500000000000004,1.6703999999999999,0.4872,1.74,1.48944,0.43442000000000003,1.5514999999999999,0.049440000000000005,0.01442,0.051500000000000004,1.44,0.42,1.5
2019-07-23 11:00:00,1.5196800000000001,0.44324,1.583,0.09888000000000001,0.02884,0.10300000000000001,1.4208,0.41440000000000005,1.48,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.09888000000000001,0.02884,0.10300000000000001,1.344,0.392,1.4
2019-07-23 11:30:00,1.44624,0.42182000000000003,1.5065,0.13104000000000002,0.038220000000000004,0.1365,1.3152,0.3836,1.37,1.48464,0.43302,1.5465,0.13104000000000002,0.038220000000000004,0.1365,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-07-23 12:00:00,1.36032,0.39676000000000006,1.417,0.11232,0.032760000000000004,0.117,1.248,0.364,1.3,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.11232,0.032760000000000004,0.117,1.392,0.406,1.45
2019-07-23 12:30:00,1.36896,0.39928,1.426,0.11136000000000001,0.03248,0.116,1.2576,0.3668,1.31,1.52256,0.44408000000000003,1.5859999999999999,0.11136000000000001,0.03248,0.116,1.4112,0.4116,1.47
2019-07-23 13:00:00,1.33824,0.39032000000000006,1.3940000000000001,0.15744000000000002,0.04592,0.164,1.1808,0.34440000000000004,1.23,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.15744000000000002,0.04592,0.164,1.44,0.42,1.5
2019-07-23 13:30:00,1.27824,0.37282000000000004,1.3315000000000001,0.16464,0.04802000000000001,0.1715,1.1136,0.32480000000000003,1.16,1.5374400000000001,0.44842000000000004,1.6015000000000001,0.16464,0.04802000000000001,0.1715,1.3728,0.40040000000000003,1.43
2019-07-23 14:00:00,1.3248,0.3864,1.38,0.1632,0.0476,0.17,1.1616,0.3388,1.21,1.5744,0.4592,1.6400000000000001,0.1632,0.0476,0.17,1.4112,0.4116,1.47
2019-07-23 14:30:00,1.32672,0.38696,1.3820000000000001,0.14592000000000002,0.04256,0.152,1.1808,0.34440000000000004,1.23,1.59552,0.46536000000000005,1.662,0.14592000000000002,0.04256,0.152,1.4496,0.4228,1.51
2019-07-23 15:00:00,1.296,0.378,1.35,0.13440000000000002,0.0392,0.14,1.1616,0.3388,1.21,1.4976,0.4368,1.56,0.13440000000000002,0.0392,0.14,1.3632,0.3976,1.42
2019-07-23 15:30:00,1.36224,0.39732,1.419,0.10464000000000001,0.030520000000000002,0.109,1.2576,0.3668,1.31,1.50624,0.43932000000000004,1.569,0.10464000000000001,0.030520000000000002,0.109,1.4016,0.4088,1.46
2019-07-23 16:00:00,1.40064,0.40852000000000005,1.459,0.14304,0.04172,0.149,1.2576,0.3668,1.31,1.48704,0.43372000000000005,1.549,0.14304,0.04172,0.149,1.344,0.392,1.4
2019-07-23 16:30:00,1.45872,0.42546000000000006,1.5195,0.13392,0.039060000000000004,0.1395,1.3248,0.3864,1.38,1.48752,0.43386,1.5495,0.13392,0.039060000000000004,0.1395,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-07-23 17:00:00,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.12864,0.037520000000000005,0.134,1.4688,0.4284,1.53,1.53024,0.44632000000000005,1.5939999999999999,0.12864,0.037520000000000005,0.134,1.4016,0.4088,1.46
2019-07-23 17:30:00,1.7496,0.5103,1.8225,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.548,0.4515,1.6125,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.4304000000000001,0.4172,1.49
2019-07-23 18:00:00,1.81344,0.5289200000000001,1.889,0.12384,0.036120000000000006,0.129,1.6896,0.4928,1.76,1.56384,0.45612,1.629,0.12384,0.036120000000000006,0.129,1.44,0.42,1.5
2019-07-23 18:30:00,1.84128,0.5370400000000001,1.9180000000000001,0.10368000000000001,0.030240000000000003,0.108,1.7376,0.5068,1.81,1.56288,0.45584,1.6280000000000001,0.10368000000000001,0.030240000000000003,0.108,1.4592,0.42560000000000003,1.52
2019-07-23 19:00:00,1.89072,0.5514600000000001,1.9695,0.07632000000000001,0.022260000000000002,0.0795,1.8144,0.5292,1.8900000000000001,1.55472,0.45346000000000003,1.6195,0.07632000000000001,0.022260000000000002,0.0795,1.4784000000000002,0.4312,1.54
2019-07-23 19:30:00,2.04336,0.5959800000000001,2.1285,0.10416,0.03038,0.1085,1.9392,0.5656,2.02,1.73616,0.50638,1.8085,0.10416,0.03038,0.1085,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-07-23 20:00:00,1.944,0.5670000000000001,2.025,0.12,0.035,0.125,1.824,0.532,1.9,1.6368,0.47740000000000005,1.705,0.12,0.035,0.125,1.5168,0.4424,1.58
2019-07-23 20:30:00,1.9392,0.5656,2.02,0.0864,0.0252,0.09,1.8528,0.5404,1.9300000000000002,1.6703999999999999,0.4872,1.74,0.0864,0.0252,0.09,1.584,0.462,1.65
2019-07-23 21:00:00,1.89456,0.5525800000000001,1.9735,0.05136,0.014980000000000002,0.053500000000000006,1.8432,0.5376000000000001,1.92,1.56816,0.45738000000000006,1.6335000000000002,0.05136,0.014980000000000002,0.053500000000000006,1.5168,0.4424,1.58
2019-07-23 21:30:00,1.896,0.553,1.975,0.0528,0.0154,0.055,1.8432,0.5376000000000001,1.92,1.5408,0.4494,1.605,0.0528,0.0154,0.055,1.488,0.434,1.55
2019-07-23 22:00:00,1.94352,0.56686,2.0245,0.07152,0.02086,0.0745,1.8719999999999999,0.546,1.9500000000000002,1.58832,0.46326000000000006,1.6545,0.07152,0.02086,0.0745,1.5168,0.4424,1.58
2019-07-23 22:30:00,1.86528,0.5440400000000001,1.943,0.10848000000000001,0.03164,0.113,1.7568000000000001,0.5124000000000001,1.83,1.51008,0.44044000000000005,1.573,0.10848000000000001,0.03164,0.113,1.4016,0.4088,1.46
2019-07-23 23:00:00,1.80576,0.52668,1.881,0.10656,0.031080000000000003,0.111,1.6992,0.49560000000000004,1.77,1.3833600000000001,0.40348,1.441,0.10656,0.031080000000000003,0.111,1.2768,0.3724,1.33
2019-07-23 23:30:00,1.6627200000000002,0.48496000000000006,1.732,0.16512000000000002,0.04816,0.17200000000000001,1.4976,0.4368,1.56,1.17312,0.34216,1.222,0.16512000000000002,0.04816,0.17200000000000001,1.008,0.294,1.05
2019-07-24 00:00:00,1.5695999999999999,0.45780000000000004,1.635,0.168,0.049,0.17500000000000002,1.4016,0.4088,1.46,1.1088,0.3234,1.155,0.168,0.049,0.17500000000000002,0.9408000000000001,0.27440000000000003,0.98
2019-07-24 00:30:00,1.49664,0.43652,1.5590000000000002,0.12384,0.036120000000000006,0.129,1.3728,0.40040000000000003,1.43,1.06464,0.31052,1.109,0.12384,0.036120000000000006,0.129,0.9408000000000001,0.27440000000000003,0.98
2019-07-24 01:00:00,1.40544,0.40992,1.464,0.08064,0.023520000000000003,0.084,1.3248,0.3864,1.38,0.9734400000000001,0.28392,1.014,0.08064,0.023520000000000003,0.084,0.8928,0.2604,0.93
2019-07-24 01:30:00,1.39392,0.40656000000000003,1.452,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.296,0.378,1.35,1.00032,0.29176,1.042,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.9024000000000001,0.2632,0.9400000000000001
2019-07-24 02:00:00,1.33728,0.39004000000000005,1.393,0.17568,0.05124,0.183,1.1616,0.3388,1.21,0.91488,0.26684,0.9530000000000001,0.17568,0.05124,0.183,0.7392000000000001,0.2156,0.77
2019-07-24 02:30:00,1.39248,0.40614000000000006,1.4505,0.19248,0.05614,0.2005,1.2,0.35000000000000003,1.25,0.97008,0.28294,1.0105,0.19248,0.05614,0.2005,0.7776000000000001,0.2268,0.81
2019-07-24 03:00:00,1.2945600000000002,0.37758,1.3485,0.24816000000000002,0.07238,0.2585,1.0464,0.3052,1.09,1.00656,0.29358,1.0485,0.24816000000000002,0.07238,0.2585,0.7584000000000001,0.2212,0.79
2019-07-24 03:30:00,1.43472,0.41846000000000005,1.4945,0.013920000000000002,0.00406,0.0145,1.4208,0.41440000000000005,1.48,1.00272,0.29246,1.0445,0.013920000000000002,0.00406,0.0145,0.9888,0.2884,1.03
2019-07-24 04:00:00,1.3632,0.3976,1.42,0.0,0.0,0.0,1.3632,0.3976,1.42,0.912,0.266,0.9500000000000001,0.0,0.0,0.0,0.912,0.266,0.9500000000000001
2019-07-24 04:30:00,1.33488,0.38934,1.3905,0.00048000000000000007,0.00014000000000000001,0.0005,1.3344,0.38920000000000005,1.3900000000000001,0.97008,0.28294,1.0105,0.00048000000000000007,0.00014000000000000001,0.0005,0.9696,0.2828,1.01
2019-07-24 05:00:00,1.33824,0.39032000000000006,1.3940000000000001,0.0038400000000000005,0.0011200000000000001,0.004,1.3344,0.38920000000000005,1.3900000000000001,1.02144,0.29792,1.064,0.0038400000000000005,0.0011200000000000001,0.004,1.0176,0.2968,1.06
2019-07-24 05:30:00,1.296,0.378,1.35,0.009600000000000001,0.0028,0.01,1.2864,0.37520000000000003,1.34,0.9024000000000001,0.2632,0.9400000000000001,0.009600000000000001,0.0028,0.01,0.8928,0.2604,0.93
2019-07-24 06:00:00,1.38672,0.40446000000000004,1.4445000000000001,0.013920000000000002,0.00406,0.0145,1.3728,0.40040000000000003,1.43,0.9643200000000001,0.28126,1.0045,0.013920000000000002,0.00406,0.0145,0.9504,0.2772,0.99
2019-07-24 06:30:00,1.50288,0.43834000000000006,1.5655000000000001,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.4784000000000002,0.4312,1.54,1.05168,0.30674,1.0955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.0272000000000001,0.29960000000000003,1.07
2019-07-24 07:00:00,1.70016,0.49588000000000004,1.771,0.0009600000000000001,0.00028000000000000003,0.001,1.6992,0.49560000000000004,1.77,1.20096,0.35028000000000004,1.251,0.0009600000000000001,0.00028000000000000003,0.001,1.2,0.35000000000000003,1.25
2019-07-24 07:30:00,1.75392,0.51156,1.827,0.01632,0.00476,0.017,1.7376,0.5068,1.81,1.27392,0.37156000000000006,1.327,0.01632,0.00476,0.017,1.2576,0.3668,1.31
2019-07-24 08:00:00,1.8672,0.5446,1.945,0.0432,0.0126,0.045,1.824,0.532,1.9,1.4256,0.4158,1.4849999999999999,0.0432,0.0126,0.045,1.3824,0.4032,1.44
2019-07-24 08:30:00,1.908,0.5565,1.9875,0.0264,0.0077,0.0275,1.8816000000000002,0.5488000000000001,1.96,1.524,0.4445,1.5875,0.0264,0.0077,0.0275,1.4976,0.4368,1.56
2019-07-24 09:00:00,1.80912,0.52766,1.8845,0.023520000000000003,0.006860000000000001,0.0245,1.7856,0.5208,1.8599999999999999,1.52112,0.44366000000000005,1.5845,0.023520000000000003,0.006860000000000001,0.0245,1.4976,0.4368,1.56
2019-07-24 09:30:00,1.8052800000000002,0.52654,1.8805,0.00048000000000000007,0.00014000000000000001,0.0005,1.8048000000000002,0.5264,1.88,1.5556800000000002,0.45374000000000003,1.6205,0.00048000000000000007,0.00014000000000000001,0.0005,1.5552000000000001,0.4536,1.62
2019-07-24 10:00:00,1.74,0.5075000000000001,1.8125,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.6703999999999999,0.4872,1.74,1.5672000000000001,0.4571,1.6325,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.4976,0.4368,1.56
2019-07-24 10:30:00,1.8110400000000002,0.52822,1.8865,0.054240000000000003,0.01582,0.0565,1.7568000000000001,0.5124000000000001,1.83,1.5614400000000002,0.45542000000000005,1.6265,0.054240000000000003,0.01582,0.0565,1.5072,0.43960000000000005,1.57
2019-07-24 11:00:00,1.6684800000000002,0.48664,1.738,0.07488,0.021840000000000002,0.078,1.5936,0.46480000000000005,1.6600000000000001,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.07488,0.021840000000000002,0.078,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-07-24 11:30:00,1.63632,0.47726,1.7045,0.07152,0.02086,0.0745,1.5648,0.45640000000000003,1.63,1.63632,0.47726,1.7045,0.07152,0.02086,0.0745,1.5648,0.45640000000000003,1.63
2019-07-24 12:00:00,1.6680000000000001,0.48650000000000004,1.7375,0.0648,0.0189,0.0675,1.6032000000000002,0.4676,1.67,1.6583999999999999,0.4837,1.7275,0.0648,0.0189,0.0675,1.5936,0.46480000000000005,1.6600000000000001
2019-07-24 12:30:00,1.6296,0.4753,1.6975,0.1032,0.030100000000000002,0.1075,1.5264,0.44520000000000004,1.5899999999999999,1.6008,0.46690000000000004,1.6675,0.1032,0.030100000000000002,0.1075,1.4976,0.4368,1.56
2019-07-24 13:00:00,1.4961600000000002,0.43638000000000005,1.5585,0.07536000000000001,0.021980000000000003,0.0785,1.4208,0.41440000000000005,1.48,1.75536,0.51198,1.8285,0.07536000000000001,0.021980000000000003,0.0785,1.6800000000000002,0.49,1.75
2019-07-24 13:30:00,1.39392,0.40656000000000003,1.452,0.11712000000000002,0.03416,0.122,1.2768,0.3724,1.33,1.7395200000000002,0.50736,1.812,0.11712000000000002,0.03416,0.122,1.6224,0.4732,1.69
2019-07-24 14:00:00,1.3512,0.3941,1.4075,0.07440000000000001,0.0217,0.0775,1.2768,0.3724,1.33,1.716,0.5005000000000001,1.7875,0.07440000000000001,0.0217,0.0775,1.6416,0.4788,1.71
2019-07-24 14:30:00,1.36752,0.39886000000000005,1.4245,0.09072000000000001,0.02646,0.0945,1.2768,0.3724,1.33,1.72272,0.50246,1.7945,0.09072000000000001,0.02646,0.0945,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-07-24 15:00:00,1.40208,0.40894,1.4605000000000001,0.12528,0.03654,0.1305,1.2768,0.3724,1.33,1.7572800000000002,0.51254,1.8305,0.12528,0.03654,0.1305,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-07-24 15:30:00,1.43712,0.41916000000000003,1.4969999999999999,0.10272,0.029960000000000004,0.107,1.3344,0.38920000000000005,1.3900000000000001,1.7923200000000001,0.52276,1.867,0.10272,0.029960000000000004,0.107,1.6896,0.4928,1.76
2019-07-24 16:00:00,1.54224,0.44982000000000005,1.6065,0.13104000000000002,0.038220000000000004,0.1365,1.4112,0.4116,1.47,1.79184,0.5226200000000001,1.8665,0.13104000000000002,0.038220000000000004,0.1365,1.6608,0.4844,1.73
2019-07-24 16:30:00,1.61856,0.47208000000000006,1.686,0.08256000000000001,0.02408,0.08600000000000001,1.536,0.448,1.6,1.55136,0.45248000000000005,1.616,0.08256000000000001,0.02408,0.08600000000000001,1.4688,0.4284,1.53
2019-07-24 17:00:00,1.60464,0.46802000000000005,1.6715,0.07824,0.022820000000000003,0.0815,1.5264,0.44520000000000004,1.5899999999999999,1.55664,0.45402000000000003,1.6215000000000002,0.07824,0.022820000000000003,0.0815,1.4784000000000002,0.4312,1.54
2019-07-24 17:30:00,1.72992,0.50456,1.802,0.07872000000000001,0.02296,0.082,1.6512,0.48160000000000003,1.72,1.5379200000000002,0.44856,1.6019999999999999,0.07872000000000001,0.02296,0.082,1.4592,0.42560000000000003,1.52
2019-07-24 18:00:00,1.9104,0.5572,1.99,0.028800000000000003,0.008400000000000001,0.03,1.8816000000000002,0.5488000000000001,1.96,1.6608,0.4844,1.73,0.028800000000000003,0.008400000000000001,0.03,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-07-24 18:30:00,1.9233600000000002,0.56098,2.0035,0.00336,0.0009800000000000002,0.0035,1.92,0.56,2.0,1.71216,0.49938000000000005,1.7835,0.00336,0.0009800000000000002,0.0035,1.7088,0.4984,1.78
2019-07-24 19:00:00,1.97952,0.5773600000000001,2.062,0.0019200000000000003,0.0005600000000000001,0.002,1.9776,0.5768,2.06,1.55712,0.45416000000000006,1.6219999999999999,0.0019200000000000003,0.0005600000000000001,0.002,1.5552000000000001,0.4536,1.62
2019-07-24 19:30:00,1.96944,0.57442,2.0515,0.00144,0.00042,0.0015,1.968,0.5740000000000001,2.05,1.51824,0.44282000000000005,1.5815000000000001,0.00144,0.00042,0.0015,1.5168,0.4424,1.58
2019-07-24 20:00:00,1.94448,0.5671400000000001,2.0255,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.9392,0.5656,2.02,1.46448,0.42714,1.5255,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.4592,0.42560000000000003,1.52
2019-07-24 20:30:00,1.95168,0.5692400000000001,2.033,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.9392,0.5656,2.02,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.4304000000000001,0.4172,1.49
2019-07-24 21:00:00,1.9996800000000001,0.5832400000000001,2.083,0.00288,0.00084,0.003,1.9968,0.5824,2.08,1.43328,0.41804,1.4929999999999999,0.00288,0.00084,0.003,1.4304000000000001,0.4172,1.49
2019-07-24 21:30:00,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05,1.392,0.406,1.45,0.0,0.0,0.0,1.392,0.406,1.45
2019-07-24 22:00:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,1.4304000000000001,0.4172,1.49
2019-07-24 22:30:00,1.80192,0.52556,1.877,0.00672,0.0019600000000000004,0.007,1.7952,0.5236000000000001,1.87,1.36032,0.39676000000000006,1.417,0.00672,0.0019600000000000004,0.007,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-07-24 23:00:00,1.73184,0.50512,1.804,0.01344,0.003920000000000001,0.014,1.7184,0.5012,1.79,1.41504,0.41272000000000003,1.474,0.01344,0.003920000000000001,0.014,1.4016,0.4088,1.46
2019-07-24 23:30:00,1.572,0.4585,1.6375000000000002,0.016800000000000002,0.0049,0.0175,1.5552000000000001,0.4536,1.62,1.1304,0.3297,1.1775,0.016800000000000002,0.0049,0.0175,1.1136,0.32480000000000003,1.16
2019-07-25 00:00:00,1.5624,0.45570000000000005,1.6275,0.0264,0.0077,0.0275,1.536,0.448,1.6,1.092,0.3185,1.1375,0.0264,0.0077,0.0275,1.0656,0.3108,1.11
2019-07-25 00:30:00,1.42416,0.41538,1.4835,0.03216,0.009380000000000001,0.0335,1.392,0.406,1.45,1.00176,0.29218000000000005,1.0435,0.03216,0.009380000000000001,0.0335,0.9696,0.2828,1.01
2019-07-25 01:00:00,1.35792,0.39606,1.4145,0.08112000000000001,0.02366,0.0845,1.2768,0.3724,1.33,0.9643200000000001,0.28126,1.0045,0.08112000000000001,0.02366,0.0845,0.8832000000000001,0.2576,0.92
2019-07-25 01:30:00,1.34496,0.39228,1.401,0.10656,0.031080000000000003,0.111,1.2384,0.3612,1.29,0.9513600000000001,0.27748,0.991,0.10656,0.031080000000000003,0.111,0.8448,0.2464,0.88
2019-07-25 02:00:00,1.28496,0.37478000000000006,1.3385,0.05616,0.016380000000000002,0.0585,1.2288000000000001,0.3584,1.28,0.91056,0.26558000000000004,0.9485,0.05616,0.016380000000000002,0.0585,0.8544,0.2492,0.89
2019-07-25 02:30:00,1.2945600000000002,0.37758,1.3485,0.027360000000000002,0.007980000000000001,0.0285,1.2671999999999999,0.36960000000000004,1.32,0.89136,0.25998000000000004,0.9285,0.027360000000000002,0.007980000000000001,0.0285,0.864,0.252,0.9
2019-07-25 03:00:00,1.25136,0.36498,1.3035,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.2096,0.3528,1.26,0.86736,0.25298000000000004,0.9035000000000001,0.041760000000000005,0.012180000000000002,0.043500000000000004,0.8256,0.24080000000000001,0.86
2019-07-25 03:30:00,1.248,0.364,1.3,0.038400000000000004,0.0112,0.04,1.2096,0.3528,1.26,0.8448,0.2464,0.88,0.038400000000000004,0.0112,0.04,0.8064,0.23520000000000002,0.84
2019-07-25 04:00:00,1.24368,0.36274,1.2955,0.043680000000000004,0.012740000000000001,0.0455,1.2,0.35000000000000003,1.25,0.8308800000000001,0.24234000000000003,0.8655,0.043680000000000004,0.012740000000000001,0.0455,0.7872,0.2296,0.8200000000000001
2019-07-25 04:30:00,1.23264,0.35952,1.284,0.06144000000000001,0.017920000000000002,0.064,1.1712,0.3416,1.22,0.8294400000000001,0.24192000000000002,0.864,0.06144000000000001,0.017920000000000002,0.064,0.768,0.224,0.8
2019-07-25 05:00:00,1.20864,0.35252000000000006,1.259,0.05664,0.01652,0.059000000000000004,1.152,0.336,1.2,0.8150400000000001,0.23772000000000001,0.849,0.05664,0.01652,0.059000000000000004,0.7584000000000001,0.2212,0.79
2019-07-25 05:30:00,1.18656,0.34608000000000005,1.236,0.07296000000000001,0.02128,0.076,1.1136,0.32480000000000003,1.16,0.8505600000000001,0.24808000000000002,0.886,0.07296000000000001,0.02128,0.076,0.7776000000000001,0.2268,0.81
2019-07-25 06:00:00,1.26816,0.36988000000000004,1.321,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.2,0.35000000000000003,1.25,0.8745600000000001,0.25508000000000003,0.911,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.8064,0.23520000000000002,0.84
2019-07-25 06:30:00,1.39104,0.40572,1.449,0.03744,0.010920000000000001,0.039,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.9782400000000001,0.28532,1.019,0.03744,0.010920000000000001,0.039,0.9408000000000001,0.27440000000000003,0.98
2019-07-25 07:00:00,1.5168,0.4424,1.58,0.038400000000000004,0.0112,0.04,1.4784000000000002,0.4312,1.54,1.104,0.322,1.15,0.038400000000000004,0.0112,0.04,1.0656,0.3108,1.11
2019-07-25 07:30:00,1.61952,0.47236000000000006,1.687,0.025920000000000002,0.007560000000000001,0.027,1.5936,0.46480000000000005,1.6600000000000001,1.22592,0.35756000000000004,1.2770000000000001,0.025920000000000002,0.007560000000000001,0.027,1.2,0.35000000000000003,1.25
2019-07-25 08:00:00,1.77792,0.51856,1.8519999999999999,0.01152,0.00336,0.012,1.7664,0.5152,1.8399999999999999,1.37472,0.40096000000000004,1.432,0.01152,0.00336,0.012,1.3632,0.3976,1.42
2019-07-25 08:30:00,1.89648,0.5531400000000001,1.9755,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.8912,0.5516,1.97,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.5168,0.4424,1.58
2019-07-25 09:00:00,1.8024,0.5257000000000001,1.8775,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.7952,0.5236000000000001,1.87,1.572,0.4585,1.6375000000000002,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.5648,0.45640000000000003,1.63
2019-07-25 09:30:00,1.8096,0.5278,1.885,0.024,0.007,0.025,1.7856,0.5208,1.8599999999999999,1.704,0.497,1.775,0.024,0.007,0.025,1.6800000000000002,0.49,1.75
2019-07-25 10:00:00,1.7270400000000001,0.5037200000000001,1.799,0.03744,0.010920000000000001,0.039,1.6896,0.4928,1.76,1.70784,0.49812000000000006,1.779,0.03744,0.010920000000000001,0.039,1.6703999999999999,0.4872,1.74
2019-07-25 10:30:00,1.7692800000000002,0.51604,1.843,0.07968,0.02324,0.083,1.6896,0.4928,1.76,1.8364800000000001,0.53564,1.913,0.07968,0.02324,0.083,1.7568000000000001,0.5124000000000001,1.83
2019-07-25 11:00:00,1.6027200000000001,0.46746000000000004,1.6695,0.10512,0.030660000000000003,0.1095,1.4976,0.4368,1.56,1.68912,0.49266000000000004,1.7595,0.10512,0.030660000000000003,0.1095,1.584,0.462,1.65
2019-07-25 11:30:00,1.62768,0.47474000000000005,1.6955,0.14928000000000002,0.04354,0.1555,1.4784000000000002,0.4312,1.54,1.8484800000000001,0.5391400000000001,1.9255,0.14928000000000002,0.04354,0.1555,1.6992,0.49560000000000004,1.77
2019-07-25 12:00:00,1.52304,0.44422000000000006,1.5865,0.15984,0.04662,0.1665,1.3632,0.3976,1.42,1.67664,0.48902000000000007,1.7465000000000002,0.15984,0.04662,0.1665,1.5168,0.4424,1.58
2019-07-25 12:30:00,1.58352,0.46186000000000005,1.6495000000000002,0.14352,0.04186,0.1495,1.44,0.42,1.5,1.69872,0.49546000000000007,1.7695,0.14352,0.04186,0.1495,1.5552000000000001,0.4536,1.62
2019-07-25 13:00:00,1.60032,0.46676000000000006,1.667,0.07392,0.021560000000000003,0.077,1.5264,0.44520000000000004,1.5899999999999999,1.7155200000000002,0.50036,1.787,0.07392,0.021560000000000003,0.077,1.6416,0.4788,1.71
2019-07-25 13:30:00,1.51728,0.44254000000000004,1.5805,0.08688000000000001,0.02534,0.09050000000000001,1.4304000000000001,0.4172,1.49,1.65168,0.48174000000000006,1.7205,0.08688000000000001,0.02534,0.09050000000000001,1.5648,0.45640000000000003,1.63
2019-07-25 14:00:00,1.54224,0.44982000000000005,1.6065,0.13104000000000002,0.038220000000000004,0.1365,1.4112,0.4116,1.47,1.6862400000000002,0.49182000000000003,1.7565,0.13104000000000002,0.038220000000000004,0.1365,1.5552000000000001,0.4536,1.62
2019-07-25 14:30:00,1.5379200000000002,0.44856,1.6019999999999999,0.24192000000000002,0.07056000000000001,0.252,1.296,0.378,1.35,1.64352,0.47936000000000006,1.712,0.24192000000000002,0.07056000000000001,0.252,1.4016,0.4088,1.46
2019-07-25 15:00:00,1.6675200000000001,0.48636,1.737,0.14112000000000002,0.04116,0.147,1.5264,0.44520000000000004,1.5899999999999999,1.62912,0.47516,1.697,0.14112000000000002,0.04116,0.147,1.488,0.434,1.55
2019-07-25 15:30:00,1.76064,0.5135200000000001,1.834,0.17664000000000002,0.05152,0.184,1.584,0.462,1.65,1.57824,0.46032000000000006,1.6440000000000001,0.17664000000000002,0.05152,0.184,1.4016,0.4088,1.46
2019-07-25 16:00:00,1.9550400000000001,0.5702200000000001,2.0365,0.14064000000000002,0.04102,0.14650000000000002,1.8144,0.5292,1.8900000000000001,1.59984,0.46662000000000003,1.6665,0.14064000000000002,0.04102,0.14650000000000002,1.4592,0.42560000000000003,1.52
2019-07-25 16:30:00,1.9651200000000002,0.57316,2.047,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.8816000000000002,0.5488000000000001,1.96,1.53312,0.44716000000000006,1.597,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.4496,0.4228,1.51
2019-07-25 17:00:00,1.83264,0.53452,1.909,0.11424000000000001,0.03332,0.11900000000000001,1.7184,0.5012,1.79,1.64064,0.47852000000000006,1.709,0.11424000000000001,0.03332,0.11900000000000001,1.5264,0.44520000000000004,1.5899999999999999
2019-07-25 17:30:00,1.8456000000000001,0.5383,1.9225,0.1464,0.0427,0.1525,1.6992,0.49560000000000004,1.77,1.7016,0.4963,1.7725,0.1464,0.0427,0.1525,1.5552000000000001,0.4536,1.62
2019-07-25 18:00:00,1.94832,0.5682600000000001,2.0295,0.16272,0.04746,0.1695,1.7856,0.5208,1.8599999999999999,1.63152,0.47586000000000006,1.6995,0.16272,0.04746,0.1695,1.4688,0.4284,1.53
2019-07-25 18:30:00,2.03424,0.5933200000000001,2.119,0.14304,0.04172,0.149,1.8912,0.5516,1.97,1.68864,0.49252,1.759,0.14304,0.04172,0.149,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-07-25 19:00:00,2.08464,0.60802,2.1715,0.09744000000000001,0.02842,0.1015,1.9872,0.5796,2.07,1.62384,0.47362000000000004,1.6915,0.09744000000000001,0.02842,0.1015,1.5264,0.44520000000000004,1.5899999999999999
2019-07-25 19:30:00,2.04048,0.59514,2.1255,0.13968,0.040740000000000005,0.14550000000000002,1.9008,0.5544,1.98,1.61808,0.47194,1.6855,0.13968,0.040740000000000005,0.14550000000000002,1.4784000000000002,0.4312,1.54
2019-07-25 20:00:00,2.02752,0.59136,2.112,0.14592000000000002,0.04256,0.152,1.8816000000000002,0.5488000000000001,1.96,1.62432,0.47376,1.6920000000000002,0.14592000000000002,0.04256,0.152,1.4784000000000002,0.4312,1.54
2019-07-25 20:30:00,1.9315200000000001,0.5633600000000001,2.012,0.07872000000000001,0.02296,0.082,1.8528,0.5404,1.9300000000000002,1.54752,0.45136000000000004,1.612,0.07872000000000001,0.02296,0.082,1.4688,0.4284,1.53
2019-07-25 21:00:00,1.9992,0.5831000000000001,2.0825,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.8816000000000002,0.5488000000000001,1.96,1.5575999999999999,0.45430000000000004,1.6225,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.44,0.42,1.5
2019-07-25 21:30:00,1.89744,0.55342,1.9765000000000001,0.06384000000000001,0.01862,0.0665,1.8336000000000001,0.5348,1.9100000000000001,1.4366400000000001,0.41902000000000006,1.4965,0.06384000000000001,0.01862,0.0665,1.3728,0.40040000000000003,1.43
2019-07-25 22:00:00,1.9536,0.5698,2.035,0.0816,0.0238,0.085,1.8719999999999999,0.546,1.9500000000000002,1.4928,0.4354,1.5550000000000002,0.0816,0.0238,0.085,1.4112,0.4116,1.47
2019-07-25 22:30:00,1.91568,0.55874,1.9955,0.08208,0.023940000000000003,0.0855,1.8336000000000001,0.5348,1.9100000000000001,1.43568,0.41874000000000006,1.4955,0.08208,0.023940000000000003,0.0855,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-07-25 23:00:00,1.75488,0.5118400000000001,1.828,0.07488,0.021840000000000002,0.078,1.6800000000000002,0.49,1.75,1.33248,0.38864000000000004,1.388,0.07488,0.021840000000000002,0.078,1.2576,0.3668,1.31
2019-07-25 23:30:00,1.6848,0.4914,1.755,0.07200000000000001,0.021,0.075,1.6128,0.47040000000000004,1.6800000000000002,1.2144,0.3542,1.2650000000000001,0.07200000000000001,0.021,0.075,1.1424,0.3332,1.19
2019-07-26 00:00:00,1.55472,0.45346000000000003,1.6195,0.07632000000000001,0.022260000000000002,0.0795,1.4784000000000002,0.4312,1.54,1.11312,0.32466,1.1595,0.07632000000000001,0.022260000000000002,0.0795,1.0368,0.3024,1.08
2019-07-26 00:30:00,1.5086400000000002,0.44002,1.5715,0.049440000000000005,0.01442,0.051500000000000004,1.4592,0.42560000000000003,1.52,1.07664,0.31402,1.1215,0.049440000000000005,0.01442,0.051500000000000004,1.0272000000000001,0.29960000000000003,1.07
2019-07-26 01:00:00,1.38576,0.40418000000000004,1.4435,0.03216,0.009380000000000001,0.0335,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.9441600000000001,0.27538,0.9835,0.03216,0.009380000000000001,0.0335,0.912,0.266,0.9500000000000001
2019-07-26 01:30:00,1.41936,0.41398,1.4785,0.06576,0.019180000000000003,0.0685,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.9681600000000001,0.28238,1.0085,0.06576,0.019180000000000003,0.0685,0.9024000000000001,0.2632,0.9400000000000001
2019-07-26 02:00:00,1.36128,0.39704000000000006,1.418,0.02688,0.007840000000000001,0.028,1.3344,0.38920000000000005,1.3900000000000001,0.95808,0.27944,0.998,0.02688,0.007840000000000001,0.028,0.9312,0.2716,0.97
2019-07-26 02:30:00,1.29792,0.37856,1.3519999999999999,0.01152,0.00336,0.012,1.2864,0.37520000000000003,1.34,0.9235200000000001,0.26936000000000004,0.962,0.01152,0.00336,0.012,0.912,0.266,0.9500000000000001
2019-07-26 03:00:00,1.30944,0.38192000000000004,1.3639999999999999,0.051840000000000004,0.015120000000000001,0.054,1.2576,0.3668,1.31,0.8966400000000001,0.26152000000000003,0.934,0.051840000000000004,0.015120000000000001,0.054,0.8448,0.2464,0.88
2019-07-26 03:30:00,1.3032,0.3801,1.3575,0.016800000000000002,0.0049,0.0175,1.2864,0.37520000000000003,1.34,0.8712000000000001,0.2541,0.9075000000000001,0.016800000000000002,0.0049,0.0175,0.8544,0.2492,0.89
2019-07-26 04:00:00,1.27872,0.37296,1.332,0.021120000000000003,0.0061600000000000005,0.022,1.2576,0.3668,1.31,0.86592,0.25256,0.902,0.021120000000000003,0.0061600000000000005,0.022,0.8448,0.2464,0.88
2019-07-26 04:30:00,1.23264,0.35952,1.284,0.04224000000000001,0.012320000000000001,0.044,1.1904,0.3472,1.24,0.8582400000000001,0.25032000000000004,0.894,0.04224000000000001,0.012320000000000001,0.044,0.8160000000000001,0.23800000000000002,0.85
2019-07-26 05:00:00,1.20864,0.35252000000000006,1.259,0.05664,0.01652,0.059000000000000004,1.152,0.336,1.2,0.84384,0.24612000000000003,0.879,0.05664,0.01652,0.059000000000000004,0.7872,0.2296,0.8200000000000001
2019-07-26 05:30:00,1.21248,0.35364,1.263,0.041280000000000004,0.01204,0.043000000000000003,1.1712,0.3416,1.22,0.8092800000000001,0.23604000000000003,0.843,0.041280000000000004,0.01204,0.043000000000000003,0.768,0.224,0.8
2019-07-26 06:00:00,1.26432,0.36876000000000003,1.317,0.06432,0.018760000000000002,0.067,1.2,0.35000000000000003,1.25,0.85152,0.24836000000000003,0.887,0.06432,0.018760000000000002,0.067,0.7872,0.2296,0.8200000000000001
2019-07-26 06:30:00,1.38048,0.40264000000000005,1.438,0.09408000000000001,0.027440000000000003,0.098,1.2864,0.37520000000000003,1.34,0.9868800000000001,0.28784000000000004,1.028,0.09408000000000001,0.027440000000000003,0.098,0.8928,0.2604,0.93
2019-07-26 07:00:00,1.49232,0.43526000000000004,1.5545,0.15792,0.046060000000000004,0.1645,1.3344,0.38920000000000005,1.3900000000000001,1.12752,0.32886000000000004,1.1745,0.15792,0.046060000000000004,0.1645,0.9696,0.2828,1.01
2019-07-26 07:30:00,1.59312,0.46466,1.6595,0.10512,0.030660000000000003,0.1095,1.488,0.434,1.55,1.21872,0.35546000000000005,1.2695,0.10512,0.030660000000000003,0.1095,1.1136,0.32480000000000003,1.16
2019-07-26 08:00:00,1.7980800000000001,0.52444,1.873,0.18528000000000003,0.054040000000000005,0.193,1.6128,0.47040000000000004,1.6800000000000002,1.32768,0.38724000000000003,1.383,0.18528000000000003,0.054040000000000005,0.193,1.1424,0.3332,1.19
2019-07-26 08:30:00,1.90656,0.55608,1.986,0.14016,0.04088000000000001,0.146,1.7664,0.5152,1.8399999999999999,1.43616,0.41888000000000003,1.496,0.14016,0.04088000000000001,0.146,1.296,0.378,1.35
2019-07-26 09:00:00,1.92048,0.5601400000000001,2.0005,0.14448000000000003,0.042140000000000004,0.1505,1.776,0.518,1.85,1.40208,0.40894,1.4605000000000001,0.14448000000000003,0.042140000000000004,0.1505,1.2576,0.3668,1.31
2019-07-26 09:30:00,1.92096,0.56028,2.001,0.23136,0.06748000000000001,0.241,1.6896,0.4928,1.76,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.23136,0.06748000000000001,0.241,1.2768,0.3724,1.33
2019-07-26 10:00:00,1.87824,0.5478200000000001,1.9565000000000001,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.776,0.518,1.85,1.37904,0.40222,1.4365,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.2768,0.3724,1.33
2019-07-26 10:30:00,1.9521600000000001,0.56938,2.0335,0.05136,0.014980000000000002,0.053500000000000006,1.9008,0.5544,1.98,1.43376,0.41818000000000005,1.4935,0.05136,0.014980000000000002,0.053500000000000006,1.3824,0.4032,1.44
2019-07-26 11:00:00,1.9296000000000002,0.5628000000000001,2.01,0.028800000000000003,0.008400000000000001,0.03,1.9008,0.5544,1.98,1.296,0.378,1.35,0.028800000000000003,0.008400000000000001,0.03,1.2671999999999999,0.36960000000000004,1.32
2019-07-26 11:30:00,1.7212800000000001,0.50204,1.7930000000000001,0.05088,0.01484,0.053,1.6703999999999999,0.4872,1.74,1.33728,0.39004000000000005,1.393,0.05088,0.01484,0.053,1.2864,0.37520000000000003,1.34
2019-07-26 12:00:00,1.8984,0.5537000000000001,1.9775,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.8912,0.5516,1.97,1.4184,0.4137,1.4775,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.4112,0.4116,1.47
2019-07-26 12:30:00,1.7976,0.5243,1.8725,0.0216,0.0063,0.022500000000000003,1.776,0.518,1.85,1.4904,0.43470000000000003,1.5525,0.0216,0.0063,0.022500000000000003,1.4688,0.4284,1.53
2019-07-26 13:00:00,1.9656,0.5733,2.0475,0.016800000000000002,0.0049,0.0175,1.9488,0.5684,2.03,1.428,0.41650000000000004,1.4875,0.016800000000000002,0.0049,0.0175,1.4112,0.4116,1.47
2019-07-26 13:30:00,1.884,0.5495,1.9625,0.031200000000000002,0.0091,0.0325,1.8528,0.5404,1.9300000000000002,1.2888,0.3759,1.3425,0.031200000000000002,0.0091,0.0325,1.2576,0.3668,1.31
2019-07-26 14:00:00,1.92048,0.5601400000000001,2.0005,0.00048000000000000007,0.00014000000000000001,0.0005,1.92,0.56,2.0,1.37328,0.40054,1.4304999999999999,0.00048000000000000007,0.00014000000000000001,0.0005,1.3728,0.40040000000000003,1.43
2019-07-26 14:30:00,1.71696,0.50078,1.7885,0.01776,0.005180000000000001,0.018500000000000003,1.6992,0.49560000000000004,1.77,1.3713600000000001,0.39998000000000006,1.4285,0.01776,0.005180000000000001,0.018500000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-07-26 15:00:00,1.6944,0.49420000000000003,1.7650000000000001,0.033600000000000005,0.0098,0.035,1.6608,0.4844,1.73,1.3008,0.3794,1.355,0.033600000000000005,0.0098,0.035,1.2671999999999999,0.36960000000000004,1.32
2019-07-26 15:30:00,1.8700800000000002,0.54544,1.948,0.036480000000000005,0.01064,0.038,1.8336000000000001,0.5348,1.9100000000000001,1.3420800000000002,0.39144,1.3980000000000001,0.036480000000000005,0.01064,0.038,1.3056,0.3808,1.3599999999999999
2019-07-26 16:00:00,1.99152,0.58086,2.0745,0.023520000000000003,0.006860000000000001,0.0245,1.968,0.5740000000000001,2.05,1.32912,0.38766,1.3845,0.023520000000000003,0.006860000000000001,0.0245,1.3056,0.3808,1.3599999999999999
2019-07-26 16:30:00,2.03328,0.59304,2.118,0.01728,0.00504,0.018000000000000002,2.016,0.588,2.1,1.39008,0.40544,1.448,0.01728,0.00504,0.018000000000000002,1.3728,0.40040000000000003,1.43
2019-07-26 17:00:00,1.9876800000000001,0.57974,2.0705,0.00048000000000000007,0.00014000000000000001,0.0005,1.9872,0.5796,2.07,1.42128,0.41454,1.4805000000000001,0.00048000000000000007,0.00014000000000000001,0.0005,1.4208,0.41440000000000005,1.48
2019-07-26 17:30:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54
2019-07-26 18:00:00,1.8988800000000001,0.55384,1.978,0.007680000000000001,0.0022400000000000002,0.008,1.8912,0.5516,1.97,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.007680000000000001,0.0022400000000000002,0.008,1.5264,0.44520000000000004,1.5899999999999999
2019-07-26 18:30:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.488,0.434,1.55,0.0,0.0,0.0,1.488,0.434,1.55
2019-07-26 19:00:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56
2019-07-26 19:30:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.4208,0.41440000000000005,1.48,0.0,0.0,0.0,1.4208,0.41440000000000005,1.48
2019-07-26 20:00:00,2.01456,0.5875800000000001,2.0985,0.00816,0.00238,0.0085,2.0064,0.5852,2.09,1.40976,0.41118000000000005,1.4685000000000001,0.00816,0.00238,0.0085,1.4016,0.4088,1.46
2019-07-26 20:30:00,1.99008,0.5804400000000001,2.073,0.03168,0.00924,0.033,1.9584000000000001,0.5712,2.04,1.3948800000000001,0.40684000000000003,1.453,0.03168,0.00924,0.033,1.3632,0.3976,1.42
2019-07-26 21:00:00,1.9550400000000001,0.5702200000000001,2.0365,0.02544,0.00742,0.026500000000000003,1.9296000000000002,0.5628000000000001,2.01,1.38864,0.40502000000000005,1.4465,0.02544,0.00742,0.026500000000000003,1.3632,0.3976,1.42
2019-07-26 21:30:00,1.98576,0.57918,2.0685000000000002,0.01776,0.005180000000000001,0.018500000000000003,1.968,0.5740000000000001,2.05,1.38096,0.40278,1.4385,0.01776,0.005180000000000001,0.018500000000000003,1.3632,0.3976,1.42
2019-07-26 22:00:00,1.9464000000000001,0.5677,2.0275,0.016800000000000002,0.0049,0.0175,1.9296000000000002,0.5628000000000001,2.01,1.3608,0.39690000000000003,1.4175,0.016800000000000002,0.0049,0.0175,1.344,0.392,1.4
2019-07-26 22:30:00,1.8312,0.5341,1.9075000000000002,0.016800000000000002,0.0049,0.0175,1.8144,0.5292,1.8900000000000001,1.2936,0.3773,1.3475000000000001,0.016800000000000002,0.0049,0.0175,1.2768,0.3724,1.33
2019-07-26 23:00:00,1.73472,0.5059600000000001,1.807,0.025920000000000002,0.007560000000000001,0.027,1.7088,0.4984,1.78,1.21632,0.35476,1.267,0.025920000000000002,0.007560000000000001,0.027,1.1904,0.3472,1.24
2019-07-26 23:30:00,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.013920000000000002,0.00406,0.0145,1.6128,0.47040000000000004,1.6800000000000002,1.09872,0.32046,1.1445,0.013920000000000002,0.00406,0.0145,1.0848,0.3164,1.13
2019-07-27 00:00:00,1.5316800000000002,0.44674,1.5955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.5072,0.43960000000000005,1.57,1.05168,0.30674,1.0955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.0272000000000001,0.29960000000000003,1.07
2019-07-27 00:30:00,1.4448,0.4214,1.505,0.024,0.007,0.025,1.4208,0.41440000000000005,1.48,1.0032,0.2926,1.045,0.024,0.007,0.025,0.9792000000000001,0.2856,1.02
2019-07-27 01:00:00,1.3598400000000002,0.39662000000000003,1.4165,0.02544,0.00742,0.026500000000000003,1.3344,0.38920000000000005,1.3900000000000001,0.95664,0.27902000000000005,0.9965,0.02544,0.00742,0.026500000000000003,0.9312,0.2716,0.97
