Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-27 01:30:00,1.38048,0.40264000000000005,1.438,0.036480000000000005,0.01064,0.038,1.344,0.392,1.4,0.9484800000000001,0.27664,0.988,0.036480000000000005,0.01064,0.038,0.912,0.266,0.9500000000000001
2019-07-27 02:00:00,1.37616,0.40138,1.4335,0.05136,0.014980000000000002,0.053500000000000006,1.3248,0.3864,1.38,0.9345600000000001,0.27258000000000004,0.9735,0.05136,0.014980000000000002,0.053500000000000006,0.8832000000000001,0.2576,0.92
2019-07-27 02:30:00,1.33968,0.39074000000000003,1.3955,0.06288,0.018340000000000002,0.0655,1.2768,0.3724,1.33,0.9556800000000001,0.27874000000000004,0.9955,0.06288,0.018340000000000002,0.0655,0.8928,0.2604,0.93
2019-07-27 03:00:00,1.37088,0.39984000000000003,1.428,0.07488,0.021840000000000002,0.078,1.296,0.378,1.35,0.9484800000000001,0.27664,0.988,0.07488,0.021840000000000002,0.078,0.8736,0.2548,0.91
2019-07-27 03:30:00,1.34496,0.39228,1.401,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.2768,0.3724,1.33,0.9129600000000001,0.26628,0.9510000000000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.8448,0.2464,0.88
2019-07-27 04:00:00,1.31088,0.38234,1.3655,0.05328,0.015540000000000002,0.0555,1.2576,0.3668,1.31,0.8980800000000001,0.26194,0.9355,0.05328,0.015540000000000002,0.0555,0.8448,0.2464,0.88
2019-07-27 04:30:00,1.248,0.364,1.3,0.12480000000000001,0.0364,0.13,1.1232,0.3276,1.17,0.912,0.266,0.9500000000000001,0.12480000000000001,0.0364,0.13,0.7872,0.2296,0.8200000000000001
2019-07-27 05:00:00,1.25184,0.36512000000000006,1.304,0.11904,0.03472,0.124,1.1328,0.3304,1.18,0.9158400000000001,0.26712,0.9540000000000001,0.11904,0.03472,0.124,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-07-27 05:30:00,1.20672,0.35196000000000005,1.2570000000000001,0.06432,0.018760000000000002,0.067,1.1424,0.3332,1.19,0.88992,0.25956,0.927,0.06432,0.018760000000000002,0.067,0.8256,0.24080000000000001,0.86
2019-07-27 06:00:00,1.18848,0.34664,1.238,0.08448000000000001,0.024640000000000002,0.088,1.104,0.322,1.15,0.9292800000000001,0.27104,0.968,0.08448000000000001,0.024640000000000002,0.088,0.8448,0.2464,0.88
2019-07-27 06:30:00,1.24896,0.36428000000000005,1.301,0.07776000000000001,0.022680000000000002,0.081,1.1712,0.3416,1.22,0.96096,0.28028000000000003,1.001,0.07776000000000001,0.022680000000000002,0.081,0.8832000000000001,0.2576,0.92
2019-07-27 07:00:00,1.34832,0.39326000000000005,1.4045,0.052320000000000005,0.015260000000000001,0.0545,1.296,0.378,1.35,1.01232,0.29526,1.0545,0.052320000000000005,0.015260000000000001,0.0545,0.96,0.28,1.0
2019-07-27 07:30:00,1.40832,0.41076,1.467,0.07392,0.021560000000000003,0.077,1.3344,0.38920000000000005,1.3900000000000001,1.15872,0.33796000000000004,1.207,0.07392,0.021560000000000003,0.077,1.0848,0.3164,1.13
2019-07-27 08:00:00,1.50144,0.43792000000000003,1.564,0.11904,0.03472,0.124,1.3824,0.4032,1.44,1.30944,0.38192000000000004,1.3639999999999999,0.11904,0.03472,0.124,1.1904,0.3472,1.24
2019-07-27 08:30:00,1.70736,0.49798000000000003,1.7785000000000002,0.22896000000000002,0.06678,0.23850000000000002,1.4784000000000002,0.4312,1.54,1.43856,0.41958,1.4985,0.22896000000000002,0.06678,0.23850000000000002,1.2096,0.3528,1.26
2019-07-27 09:00:00,1.63008,0.47544000000000003,1.698,0.28608,0.08344,0.298,1.344,0.392,1.4,1.47648,0.43064,1.538,0.28608,0.08344,0.298,1.1904,0.3472,1.24
2019-07-27 09:30:00,1.81968,0.53074,1.8955000000000002,0.14928000000000002,0.04354,0.1555,1.6703999999999999,0.4872,1.74,1.51248,0.44114000000000003,1.5755,0.14928000000000002,0.04354,0.1555,1.3632,0.3976,1.42
2019-07-27 10:00:00,1.85424,0.5408200000000001,1.9315,0.07824,0.022820000000000003,0.0815,1.776,0.518,1.85,1.47024,0.42882000000000003,1.5314999999999999,0.07824,0.022820000000000003,0.0815,1.392,0.406,1.45
2019-07-27 10:30:00,1.9641600000000001,0.5728800000000001,2.046,0.08256000000000001,0.02408,0.08600000000000001,1.8816000000000002,0.5488000000000001,1.96,1.54176,0.44968,1.6059999999999999,0.08256000000000001,0.02408,0.08600000000000001,1.4592,0.42560000000000003,1.52
2019-07-27 11:00:00,1.89696,0.55328,1.976,0.06336,0.01848,0.066,1.8336000000000001,0.5348,1.9100000000000001,1.47456,0.43008,1.536,0.06336,0.01848,0.066,1.4112,0.4116,1.47
2019-07-27 11:30:00,1.896,0.553,1.975,0.062400000000000004,0.0182,0.065,1.8336000000000001,0.5348,1.9100000000000001,1.512,0.441,1.5750000000000002,0.062400000000000004,0.0182,0.065,1.4496,0.4228,1.51
2019-07-27 12:00:00,1.88496,0.54978,1.9635,0.07056000000000001,0.02058,0.07350000000000001,1.8144,0.5292,1.8900000000000001,1.51056,0.44058,1.5735000000000001,0.07056000000000001,0.02058,0.07350000000000001,1.44,0.42,1.5
2019-07-27 12:30:00,1.88352,0.5493600000000001,1.962,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.7856,0.5208,1.8599999999999999,1.48032,0.43176000000000003,1.542,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.3824,0.4032,1.44
2019-07-27 13:00:00,1.8,0.525,1.875,0.1008,0.029400000000000003,0.105,1.6992,0.49560000000000004,1.77,1.464,0.427,1.525,0.1008,0.029400000000000003,0.105,1.3632,0.3976,1.42
2019-07-27 13:30:00,1.8408,0.5369,1.9175,0.12240000000000001,0.0357,0.1275,1.7184,0.5012,1.79,1.3896,0.4053,1.4475,0.12240000000000001,0.0357,0.1275,1.2671999999999999,0.36960000000000004,1.32
2019-07-27 14:00:00,1.7860800000000001,0.5209400000000001,1.8605,0.09648000000000001,0.028140000000000002,0.1005,1.6896,0.4928,1.76,1.40208,0.40894,1.4605000000000001,0.09648000000000001,0.028140000000000002,0.1005,1.3056,0.3808,1.3599999999999999
2019-07-27 14:30:00,1.6852800000000001,0.49154000000000003,1.7555,0.16848000000000002,0.04914,0.17550000000000002,1.5168,0.4424,1.58,1.41648,0.41314,1.4755,0.16848000000000002,0.04914,0.17550000000000002,1.248,0.364,1.3
2019-07-27 15:00:00,1.7544,0.5117,1.8275000000000001,0.1608,0.046900000000000004,0.1675,1.5936,0.46480000000000005,1.6600000000000001,1.3608,0.39690000000000003,1.4175,0.1608,0.046900000000000004,0.1675,1.2,0.35000000000000003,1.25
2019-07-27 15:30:00,1.7184,0.5012,1.79,0.1632,0.0476,0.17,1.5552000000000001,0.4536,1.62,1.344,0.392,1.4,0.1632,0.0476,0.17,1.1808,0.34440000000000004,1.23
2019-07-27 16:00:00,1.69104,0.49322000000000005,1.7615,0.13584000000000002,0.03962,0.14150000000000001,1.5552000000000001,0.4536,1.62,1.40304,0.40922000000000003,1.4615,0.13584000000000002,0.03962,0.14150000000000001,1.2671999999999999,0.36960000000000004,1.32
2019-07-27 16:30:00,1.6416,0.4788,1.71,0.11520000000000001,0.033600000000000005,0.12,1.5264,0.44520000000000004,1.5899999999999999,1.4208,0.41440000000000005,1.48,0.11520000000000001,0.033600000000000005,0.12,1.3056,0.3808,1.3599999999999999
2019-07-27 17:00:00,1.5336,0.44730000000000003,1.5975000000000001,0.228,0.0665,0.23750000000000002,1.3056,0.3808,1.3599999999999999,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.228,0.0665,0.23750000000000002,1.2864,0.37520000000000003,1.34
2019-07-27 17:30:00,1.55664,0.45402000000000003,1.6215000000000002,0.17424,0.050820000000000004,0.18150000000000002,1.3824,0.4032,1.44,1.6526399999999999,0.48202000000000006,1.7215,0.17424,0.050820000000000004,0.18150000000000002,1.4784000000000002,0.4312,1.54
2019-07-27 18:00:00,1.70592,0.49756000000000006,1.7770000000000001,0.18912,0.05516000000000001,0.197,1.5168,0.4424,1.58,1.62912,0.47516,1.697,0.18912,0.05516000000000001,0.197,1.44,0.42,1.5
2019-07-27 18:30:00,1.8220800000000001,0.53144,1.8980000000000001,0.16128,0.047040000000000005,0.168,1.6608,0.4844,1.73,1.63008,0.47544000000000003,1.698,0.16128,0.047040000000000005,0.168,1.4688,0.4284,1.53
2019-07-27 19:00:00,1.76016,0.5133800000000001,1.8335,0.11856000000000001,0.03458,0.12350000000000001,1.6416,0.4788,1.71,1.51056,0.44058,1.5735000000000001,0.11856000000000001,0.03458,0.12350000000000001,1.392,0.406,1.45
2019-07-27 19:30:00,1.8100800000000001,0.5279400000000001,1.8855,0.13008,0.03794,0.1355,1.6800000000000002,0.49,1.75,1.47408,0.42994000000000004,1.5354999999999999,0.13008,0.03794,0.1355,1.344,0.392,1.4
2019-07-27 20:00:00,1.83312,0.53466,1.9095,0.057120000000000004,0.01666,0.059500000000000004,1.776,0.518,1.85,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.057120000000000004,0.01666,0.059500000000000004,1.4208,0.41440000000000005,1.48
2019-07-27 20:30:00,1.84224,0.53732,1.919,0.05664,0.01652,0.059000000000000004,1.7856,0.5208,1.8599999999999999,1.42944,0.41692,1.4889999999999999,0.05664,0.01652,0.059000000000000004,1.3728,0.40040000000000003,1.43
2019-07-27 21:00:00,1.80336,0.52598,1.8785,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.6608,0.4844,1.73,1.42896,0.41678000000000004,1.4885000000000002,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.2864,0.37520000000000003,1.34
2019-07-27 21:30:00,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.12288000000000002,0.035840000000000004,0.128,1.6703999999999999,0.4872,1.74,1.40928,0.41104,1.468,0.12288000000000002,0.035840000000000004,0.128,1.2864,0.37520000000000003,1.34
2019-07-27 22:00:00,1.71168,0.49924,1.783,0.07008,0.020440000000000003,0.073,1.6416,0.4788,1.71,1.34688,0.39284,1.403,0.07008,0.020440000000000003,0.073,1.2768,0.3724,1.33
2019-07-27 22:30:00,1.65456,0.48258000000000006,1.7235,0.07056000000000001,0.02058,0.07350000000000001,1.584,0.462,1.65,1.30896,0.38178,1.3635,0.07056000000000001,0.02058,0.07350000000000001,1.2384,0.3612,1.29
2019-07-27 23:00:00,1.60032,0.46676000000000006,1.667,0.054720000000000005,0.015960000000000002,0.057,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.24512,0.36316000000000004,1.297,0.054720000000000005,0.015960000000000002,0.057,1.1904,0.3472,1.24
2019-07-27 23:30:00,1.51152,0.44086000000000003,1.5745,0.10992,0.032060000000000005,0.1145,1.4016,0.4088,1.46,1.1755200000000001,0.34286000000000005,1.2245,0.10992,0.032060000000000005,0.1145,1.0656,0.3108,1.11
2019-07-28 00:00:00,1.34832,0.39326000000000005,1.4045,0.10992,0.032060000000000005,0.1145,1.2384,0.3612,1.29,1.07952,0.31486000000000003,1.1245,0.10992,0.032060000000000005,0.1145,0.9696,0.2828,1.01
2019-07-28 00:30:00,1.30896,0.38178,1.3635,0.07056000000000001,0.02058,0.07350000000000001,1.2384,0.3612,1.29,1.02096,0.29778000000000004,1.0635,0.07056000000000001,0.02058,0.07350000000000001,0.9504,0.2772,0.99
2019-07-28 01:00:00,1.25184,0.36512000000000006,1.304,0.13824,0.04032,0.14400000000000002,1.1136,0.32480000000000003,1.16,1.01184,0.29512000000000005,1.054,0.13824,0.04032,0.14400000000000002,0.8736,0.2548,0.91
2019-07-28 01:30:00,1.29024,0.37632000000000004,1.344,0.11904,0.03472,0.124,1.1712,0.3416,1.22,0.9734400000000001,0.28392,1.014,0.11904,0.03472,0.124,0.8544,0.2492,0.89
2019-07-28 02:00:00,1.2576,0.3668,1.31,0.096,0.028,0.1,1.1616,0.3388,1.21,0.96,0.28,1.0,0.096,0.028,0.1,0.864,0.252,0.9
2019-07-28 02:30:00,1.26768,0.36974,1.3205,0.15408000000000002,0.04494,0.1605,1.1136,0.32480000000000003,1.16,0.9796800000000001,0.28574000000000005,1.0205,0.15408000000000002,0.04494,0.1605,0.8256,0.24080000000000001,0.86
2019-07-28 03:00:00,1.26,0.3675,1.3125,0.0984,0.0287,0.10250000000000001,1.1616,0.3388,1.21,0.9816,0.2863,1.0225,0.0984,0.0287,0.10250000000000001,0.8832000000000001,0.2576,0.92
2019-07-28 03:30:00,1.22832,0.35826,1.2795,0.17232,0.050260000000000006,0.17950000000000002,1.056,0.308,1.1,1.01712,0.29666000000000003,1.0595,0.17232,0.050260000000000006,0.17950000000000002,0.8448,0.2464,0.88
2019-07-28 04:00:00,1.23408,0.35994000000000004,1.2855,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.9984000000000001,0.2912,1.04,0.9748800000000001,0.28434000000000004,1.0155,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.7392000000000001,0.2156,0.77
2019-07-28 04:30:00,1.1976,0.3493,1.2475,0.1608,0.046900000000000004,0.1675,1.0368,0.3024,1.08,0.9192,0.2681,0.9575,0.1608,0.046900000000000004,0.1675,0.7584000000000001,0.2212,0.79
2019-07-28 05:00:00,1.19184,0.34762000000000004,1.2415,0.16464,0.04802000000000001,0.1715,1.0272000000000001,0.29960000000000003,1.07,0.9230400000000001,0.26922,0.9615,0.16464,0.04802000000000001,0.1715,0.7584000000000001,0.2212,0.79
2019-07-28 05:30:00,1.18512,0.34566,1.2345,0.16752,0.04886,0.17450000000000002,1.0176,0.2968,1.06,0.91632,0.26726,0.9545,0.16752,0.04886,0.17450000000000002,0.7488,0.2184,0.78
2019-07-28 06:00:00,1.20336,0.35098,1.2535,0.15696000000000002,0.04578,0.1635,1.0464,0.3052,1.09,0.9345600000000001,0.27258000000000004,0.9735,0.15696000000000002,0.04578,0.1635,0.7776000000000001,0.2268,0.81
2019-07-28 06:30:00,1.2336,0.3598,1.2850000000000001,0.2736,0.07980000000000001,0.28500000000000003,0.96,0.28,1.0,1.0224,0.2982,1.065,0.2736,0.07980000000000001,0.28500000000000003,0.7488,0.2184,0.78
2019-07-28 07:00:00,1.20672,0.35196000000000005,1.2570000000000001,0.31392000000000003,0.09156,0.327,0.8928,0.2604,0.93,1.06272,0.30996,1.107,0.31392000000000003,0.09156,0.327,0.7488,0.2184,0.78
2019-07-28 07:30:00,1.2072,0.3521,1.2575,0.2664,0.0777,0.2775,0.9408000000000001,0.27440000000000003,0.98,1.0632,0.31010000000000004,1.1075,0.2664,0.0777,0.2775,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-07-28 08:00:00,1.25808,0.36694000000000004,1.3105,0.29808,0.08694,0.3105,0.96,0.28,1.0,1.12368,0.32774000000000003,1.1705,0.29808,0.08694,0.3105,0.8256,0.24080000000000001,0.86
2019-07-28 08:30:00,1.36896,0.39928,1.426,0.29376,0.08568,0.306,1.0752,0.3136,1.12,1.20576,0.35168000000000005,1.256,0.29376,0.08568,0.306,0.912,0.266,0.9500000000000001
2019-07-28 09:00:00,1.40592,0.41006000000000004,1.4645000000000001,0.29232,0.08526,0.3045,1.1136,0.32480000000000003,1.16,1.26192,0.36806000000000005,1.3145,0.29232,0.08526,0.3045,0.9696,0.2828,1.01
2019-07-28 09:30:00,1.5436800000000002,0.45024000000000003,1.608,0.20928000000000002,0.061040000000000004,0.218,1.3344,0.38920000000000005,1.3900000000000001,1.32288,0.38584,1.3780000000000001,0.20928000000000002,0.061040000000000004,0.218,1.1136,0.32480000000000003,1.16
2019-07-28 10:00:00,1.5676800000000002,0.45724000000000004,1.633,0.10848000000000001,0.03164,0.113,1.4592,0.42560000000000003,1.52,1.27008,0.37044000000000005,1.323,0.10848000000000001,0.03164,0.113,1.1616,0.3388,1.21
2019-07-28 10:30:00,1.69296,0.49378000000000005,1.7635,0.08016000000000001,0.02338,0.0835,1.6128,0.47040000000000004,1.6800000000000002,1.31856,0.38458000000000003,1.3735,0.08016000000000001,0.02338,0.0835,1.2384,0.3612,1.29
2019-07-28 11:00:00,1.74624,0.50932,1.819,0.08544,0.02492,0.089,1.6608,0.4844,1.73,1.41024,0.41132,1.469,0.08544,0.02492,0.089,1.3248,0.3864,1.38
2019-07-28 11:30:00,1.7688000000000001,0.5159,1.8425,0.1272,0.0371,0.1325,1.6416,0.4788,1.71,1.4328,0.4179,1.4925000000000002,0.1272,0.0371,0.1325,1.3056,0.3808,1.3599999999999999
2019-07-28 12:00:00,1.7923200000000001,0.52276,1.867,0.13152,0.038360000000000005,0.137,1.6608,0.4844,1.73,1.44672,0.42196000000000006,1.5070000000000001,0.13152,0.038360000000000005,0.137,1.3152,0.3836,1.37
2019-07-28 12:30:00,1.77312,0.5171600000000001,1.847,0.12192000000000001,0.03556,0.127,1.6512,0.48160000000000003,1.72,1.42752,0.41636,1.487,0.12192000000000001,0.03556,0.127,1.3056,0.3808,1.3599999999999999
2019-07-28 13:00:00,1.76016,0.5133800000000001,1.8335,0.09936,0.028980000000000002,0.10350000000000001,1.6608,0.4844,1.73,1.42416,0.41538,1.4835,0.09936,0.028980000000000002,0.10350000000000001,1.3248,0.3864,1.38
2019-07-28 13:30:00,1.72944,0.5044200000000001,1.8014999999999999,0.13584000000000002,0.03962,0.14150000000000001,1.5936,0.46480000000000005,1.6600000000000001,1.38384,0.40362000000000003,1.4415,0.13584000000000002,0.03962,0.14150000000000001,1.248,0.364,1.3
2019-07-28 14:00:00,1.71072,0.49896,1.782,0.11712000000000002,0.03416,0.122,1.5936,0.46480000000000005,1.6600000000000001,1.34592,0.39256,1.4020000000000001,0.11712000000000002,0.03416,0.122,1.2288000000000001,0.3584,1.28
2019-07-28 14:30:00,1.70592,0.49756000000000006,1.7770000000000001,0.09312000000000001,0.027160000000000004,0.097,1.6128,0.47040000000000004,1.6800000000000002,1.30272,0.37996,1.357,0.09312000000000001,0.027160000000000004,0.097,1.2096,0.3528,1.26
2019-07-28 15:00:00,1.73472,0.5059600000000001,1.807,0.10272,0.029960000000000004,0.107,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.34112,0.39116,1.397,0.10272,0.029960000000000004,0.107,1.2384,0.3612,1.29
2019-07-28 15:30:00,1.79568,0.5237400000000001,1.8705,0.11568,0.033740000000000006,0.12050000000000001,1.6800000000000002,0.49,1.75,1.40208,0.40894,1.4605000000000001,0.11568,0.033740000000000006,0.12050000000000001,1.2864,0.37520000000000003,1.34
2019-07-28 16:00:00,1.73184,0.50512,1.804,0.15744000000000002,0.04592,0.164,1.5744,0.4592,1.6400000000000001,1.37664,0.40152000000000004,1.434,0.15744000000000002,0.04592,0.164,1.2192,0.3556,1.27
2019-07-28 16:30:00,1.8456000000000001,0.5383,1.9225,0.1464,0.0427,0.1525,1.6992,0.49560000000000004,1.77,1.4712,0.42910000000000004,1.5325,0.1464,0.0427,0.1525,1.3248,0.3864,1.38
2019-07-28 17:00:00,1.92192,0.5605600000000001,2.002,0.15552000000000002,0.045360000000000004,0.162,1.7664,0.5152,1.8399999999999999,1.54752,0.45136000000000004,1.612,0.15552000000000002,0.045360000000000004,0.162,1.392,0.406,1.45
2019-07-28 17:30:00,1.9526400000000002,0.56952,2.034,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.7856,0.5208,1.8599999999999999,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.4304000000000001,0.4172,1.49
2019-07-28 18:00:00,2.05104,0.5982200000000001,2.1365,0.16944,0.049420000000000006,0.17650000000000002,1.8816000000000002,0.5488000000000001,1.96,1.67664,0.48902000000000007,1.7465000000000002,0.16944,0.049420000000000006,0.17650000000000002,1.5072,0.43960000000000005,1.57
2019-07-28 18:30:00,2.08176,0.60718,2.1685,0.15216000000000002,0.04438,0.1585,1.9296000000000002,0.5628000000000001,2.01,1.65936,0.48398,1.7285,0.15216000000000002,0.04438,0.1585,1.5072,0.43960000000000005,1.57
2019-07-28 19:00:00,2.04864,0.59752,2.134,0.07104,0.020720000000000002,0.074,1.9776,0.5768,2.06,1.63584,0.47712000000000004,1.704,0.07104,0.020720000000000002,0.074,1.5648,0.45640000000000003,1.63
2019-07-28 19:30:00,1.91328,0.5580400000000001,1.9929999999999999,0.060480000000000006,0.017640000000000003,0.063,1.8528,0.5404,1.9300000000000002,1.5196800000000001,0.44324,1.583,0.060480000000000006,0.017640000000000003,0.063,1.4592,0.42560000000000003,1.52
2019-07-28 20:00:00,1.87824,0.5478200000000001,1.9565000000000001,0.054240000000000003,0.01582,0.0565,1.824,0.532,1.9,1.47504,0.43022000000000005,1.5365,0.054240000000000003,0.01582,0.0565,1.4208,0.41440000000000005,1.48
2019-07-28 20:30:00,1.79088,0.52234,1.8655,0.06288,0.018340000000000002,0.0655,1.728,0.504,1.8,1.4068800000000001,0.41034000000000004,1.4655,0.06288,0.018340000000000002,0.0655,1.344,0.392,1.4
2019-07-28 21:00:00,1.79616,0.52388,1.871,0.09696,0.028280000000000003,0.101,1.6992,0.49560000000000004,1.77,1.41216,0.41188,1.471,0.09696,0.028280000000000003,0.101,1.3152,0.3836,1.37
2019-07-28 21:30:00,1.7630400000000002,0.51422,1.8365,0.12144,0.03542,0.1265,1.6416,0.4788,1.71,1.40784,0.41062000000000004,1.4665,0.12144,0.03542,0.1265,1.2864,0.37520000000000003,1.34
2019-07-28 22:00:00,1.65888,0.48384000000000005,1.728,0.14208,0.041440000000000005,0.148,1.5168,0.4424,1.58,1.33248,0.38864000000000004,1.388,0.14208,0.041440000000000005,0.148,1.1904,0.3472,1.24
2019-07-28 22:30:00,1.5676800000000002,0.45724000000000004,1.633,0.07968,0.02324,0.083,1.488,0.434,1.55,1.24128,0.36204000000000003,1.293,0.07968,0.02324,0.083,1.1616,0.3388,1.21
2019-07-28 23:00:00,1.43616,0.41888000000000003,1.496,0.09216,0.02688,0.096,1.344,0.392,1.4,1.11936,0.32648000000000005,1.166,0.09216,0.02688,0.096,1.0272000000000001,0.29960000000000003,1.07
2019-07-28 23:30:00,1.3176,0.38430000000000003,1.3725,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.2,0.35000000000000003,1.25,1.0392,0.30310000000000004,1.0825,0.11760000000000001,0.034300000000000004,0.12250000000000001,0.9216000000000001,0.26880000000000004,0.96
2019-07-29 00:00:00,1.2216,0.3563,1.2725,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.104,0.322,1.15,0.972,0.28350000000000003,1.0125,0.11760000000000001,0.034300000000000004,0.12250000000000001,0.8544,0.2492,0.89
2019-07-29 00:30:00,1.15296,0.33628,1.201,0.12576,0.036680000000000004,0.131,1.0272000000000001,0.29960000000000003,1.07,0.8937600000000001,0.26068,0.931,0.12576,0.036680000000000004,0.131,0.768,0.224,0.8
2019-07-29 01:00:00,1.10112,0.32116,1.147,0.15072000000000002,0.043960000000000006,0.157,0.9504,0.2772,0.99,0.8323200000000001,0.24276000000000003,0.867,0.15072000000000002,0.043960000000000006,0.157,0.6816,0.1988,0.71
2019-07-29 01:30:00,1.19184,0.34762000000000004,1.2415,0.18384,0.05362,0.1915,1.008,0.294,1.05,0.9038400000000001,0.26362,0.9415,0.18384,0.05362,0.1915,0.72,0.21,0.75
2019-07-29 02:00:00,1.1784,0.3437,1.2275,0.132,0.0385,0.1375,1.0464,0.3052,1.09,0.9192,0.2681,0.9575,0.132,0.0385,0.1375,0.7872,0.2296,0.8200000000000001
2019-07-29 02:30:00,1.20816,0.35238,1.2585,0.16176000000000001,0.04718000000000001,0.1685,1.0464,0.3052,1.09,0.9585600000000001,0.27958,0.9985,0.16176000000000001,0.04718000000000001,0.1685,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-07-29 03:00:00,1.22592,0.35756000000000004,1.2770000000000001,0.17952,0.052360000000000004,0.187,1.0464,0.3052,1.09,0.96672,0.28196000000000004,1.007,0.17952,0.052360000000000004,0.187,0.7872,0.2296,0.8200000000000001
2019-07-29 03:30:00,1.21872,0.35546000000000005,1.2695,0.15312,0.044660000000000005,0.1595,1.0656,0.3108,1.11,0.9307200000000001,0.27146000000000003,0.9695,0.15312,0.044660000000000005,0.1595,0.7776000000000001,0.2268,0.81
2019-07-29 04:00:00,1.21248,0.35364,1.263,0.14688,0.04284,0.153,1.0656,0.3108,1.11,0.91488,0.26684,0.9530000000000001,0.14688,0.04284,0.153,0.768,0.224,0.8
2019-07-29 04:30:00,1.2312,0.35910000000000003,1.2825,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.0272000000000001,0.29960000000000003,1.07,0.9144,0.2667,0.9525,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.7104,0.20720000000000002,0.74
2019-07-29 05:00:00,1.23312,0.35966000000000004,1.2845,0.16752,0.04886,0.17450000000000002,1.0656,0.3108,1.11,0.9259200000000001,0.27006,0.9645,0.16752,0.04886,0.17450000000000002,0.7584000000000001,0.2212,0.79
2019-07-29 05:30:00,1.22496,0.35728000000000004,1.276,0.14016,0.04088000000000001,0.146,1.0848,0.3164,1.13,0.91776,0.26768000000000003,0.9560000000000001,0.14016,0.04088000000000001,0.146,0.7776000000000001,0.2268,0.81
2019-07-29 06:00:00,1.25424,0.36582000000000003,1.3065,0.16944,0.049420000000000006,0.17650000000000002,1.0848,0.3164,1.13,0.9662400000000001,0.28182,1.0065,0.16944,0.049420000000000006,0.17650000000000002,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-07-29 06:30:00,1.23072,0.35896000000000006,1.282,0.11712000000000002,0.03416,0.122,1.1136,0.32480000000000003,1.16,0.99072,0.28896000000000005,1.032,0.11712000000000002,0.03416,0.122,0.8736,0.2548,0.91
2019-07-29 07:00:00,1.30512,0.38066000000000005,1.3595000000000002,0.10512,0.030660000000000003,0.1095,1.2,0.35000000000000003,1.25,1.06512,0.31066000000000005,1.1095,0.10512,0.030660000000000003,0.1095,0.96,0.28,1.0
2019-07-29 07:30:00,1.40832,0.41076,1.467,0.09312000000000001,0.027160000000000004,0.097,1.3152,0.3836,1.37,1.16832,0.34076,1.217,0.09312000000000001,0.027160000000000004,0.097,1.0752,0.3136,1.12
2019-07-29 08:00:00,1.5196800000000001,0.44324,1.583,0.07968,0.02324,0.083,1.44,0.42,1.5,1.29888,0.37884,1.353,0.07968,0.02324,0.083,1.2192,0.3556,1.27
2019-07-29 08:30:00,1.51056,0.44058,1.5735000000000001,0.08976,0.026180000000000002,0.0935,1.4208,0.41440000000000005,1.48,1.37616,0.40138,1.4335,0.08976,0.026180000000000002,0.0935,1.2864,0.37520000000000003,1.34
2019-07-29 09:00:00,1.5936,0.46480000000000005,1.6600000000000001,0.0864,0.0252,0.09,1.5072,0.43960000000000005,1.57,1.44,0.42,1.5,0.0864,0.0252,0.09,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-07-29 09:30:00,1.596,0.4655,1.6625,0.18480000000000002,0.0539,0.1925,1.4112,0.4116,1.47,1.4424000000000001,0.4207,1.5025,0.18480000000000002,0.0539,0.1925,1.2576,0.3668,1.31
2019-07-29 10:00:00,1.48128,0.43204000000000004,1.5430000000000001,0.14688,0.04284,0.153,1.3344,0.38920000000000005,1.3900000000000001,1.45248,0.42364,1.513,0.14688,0.04284,0.153,1.3056,0.3808,1.3599999999999999
2019-07-29 10:30:00,1.3896,0.4053,1.4475,0.11280000000000001,0.0329,0.11750000000000001,1.2768,0.3724,1.33,1.4568,0.4249,1.5175,0.11280000000000001,0.0329,0.11750000000000001,1.344,0.392,1.4
2019-07-29 11:00:00,1.34688,0.39284,1.403,0.11808,0.034440000000000005,0.123,1.2288000000000001,0.3584,1.28,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.11808,0.034440000000000005,0.123,1.3248,0.3864,1.38
2019-07-29 11:30:00,1.4726400000000002,0.42952,1.534,0.20544,0.05992000000000001,0.214,1.2671999999999999,0.36960000000000004,1.32,1.45344,0.42392,1.514,0.20544,0.05992000000000001,0.214,1.248,0.364,1.3
2019-07-29 12:00:00,1.3300800000000002,0.38794,1.3855,0.19728,0.05754000000000001,0.20550000000000002,1.1328,0.3304,1.18,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.19728,0.05754000000000001,0.20550000000000002,1.3824,0.4032,1.44
2019-07-29 12:30:00,1.3416000000000001,0.39130000000000004,1.3975,0.18960000000000002,0.0553,0.1975,1.152,0.336,1.2,1.5816,0.46130000000000004,1.6475,0.18960000000000002,0.0553,0.1975,1.392,0.406,1.45
2019-07-29 13:00:00,1.35792,0.39606,1.4145,0.16752,0.04886,0.17450000000000002,1.1904,0.3472,1.24,1.52112,0.44366000000000005,1.5845,0.16752,0.04886,0.17450000000000002,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-07-29 13:30:00,1.29024,0.37632000000000004,1.344,0.12864,0.037520000000000005,0.134,1.1616,0.3388,1.21,1.43424,0.41832,1.494,0.12864,0.037520000000000005,0.134,1.3056,0.3808,1.3599999999999999
2019-07-29 14:00:00,1.34832,0.39326000000000005,1.4045,0.10032,0.02926,0.10450000000000001,1.248,0.364,1.3,1.40592,0.41006000000000004,1.4645000000000001,0.10032,0.02926,0.10450000000000001,1.3056,0.3808,1.3599999999999999
2019-07-29 14:30:00,1.3632,0.3976,1.42,0.11520000000000001,0.033600000000000005,0.12,1.248,0.364,1.3,1.3824,0.4032,1.44,0.11520000000000001,0.033600000000000005,0.12,1.2671999999999999,0.36960000000000004,1.32
2019-07-29 15:00:00,1.3651200000000001,0.39816,1.422,0.11712000000000002,0.03416,0.122,1.248,0.364,1.3,1.40352,0.40936000000000006,1.462,0.11712000000000002,0.03416,0.122,1.2864,0.37520000000000003,1.34
2019-07-29 15:30:00,1.25616,0.36638000000000004,1.3085,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.1712,0.3416,1.22,1.4481600000000001,0.42238000000000003,1.5085000000000002,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.3632,0.3976,1.42
2019-07-29 16:00:00,1.26336,0.36848000000000003,1.316,0.09216,0.02688,0.096,1.1712,0.3416,1.22,1.3593600000000001,0.39648000000000005,1.416,0.09216,0.02688,0.096,1.2671999999999999,0.36960000000000004,1.32
2019-07-29 16:30:00,1.31616,0.38388000000000005,1.371,0.11616000000000001,0.03388,0.121,1.2,0.35000000000000003,1.25,1.37376,0.40068000000000004,1.431,0.11616000000000001,0.03388,0.121,1.2576,0.3668,1.31
2019-07-29 17:00:00,1.4664000000000001,0.4277,1.5275,0.055200000000000006,0.0161,0.0575,1.4112,0.4116,1.47,1.332,0.3885,1.3875,0.055200000000000006,0.0161,0.0575,1.2768,0.3724,1.33
2019-07-29 17:30:00,1.55856,0.45458000000000004,1.6235,0.07056000000000001,0.02058,0.07350000000000001,1.488,0.434,1.55,1.42416,0.41538,1.4835,0.07056000000000001,0.02058,0.07350000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-07-29 18:00:00,1.66032,0.48426,1.7295,0.04752000000000001,0.01386,0.0495,1.6128,0.47040000000000004,1.6800000000000002,1.5259200000000002,0.44506,1.5895000000000001,0.04752000000000001,0.01386,0.0495,1.4784000000000002,0.4312,1.54
2019-07-29 18:30:00,1.7496,0.5103,1.8225,0.031200000000000002,0.0091,0.0325,1.7184,0.5012,1.79,1.5,0.4375,1.5625,0.031200000000000002,0.0091,0.0325,1.4688,0.4284,1.53
2019-07-29 19:00:00,1.74336,0.50848,1.816,0.00576,0.00168,0.006,1.7376,0.5068,1.81,1.43616,0.41888000000000003,1.496,0.00576,0.00168,0.006,1.4304000000000001,0.4172,1.49
2019-07-29 19:30:00,1.8504,0.5397000000000001,1.9275,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.8432,0.5376000000000001,1.92,1.4664000000000001,0.4277,1.5275,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.4592,0.42560000000000003,1.52
2019-07-29 20:00:00,1.74816,0.50988,1.8210000000000002,0.0009600000000000001,0.00028000000000000003,0.001,1.7472,0.5096,1.82,1.34496,0.39228,1.401,0.0009600000000000001,0.00028000000000000003,0.001,1.344,0.392,1.4
2019-07-29 20:30:00,1.80288,0.5258400000000001,1.8780000000000001,0.007680000000000001,0.0022400000000000002,0.008,1.7952,0.5236000000000001,1.87,1.38048,0.40264000000000005,1.438,0.007680000000000001,0.0022400000000000002,0.008,1.3728,0.40040000000000003,1.43
2019-07-29 21:00:00,1.7750400000000002,0.5177200000000001,1.849,0.018240000000000003,0.00532,0.019,1.7568000000000001,0.5124000000000001,1.83,1.33344,0.38892000000000004,1.389,0.018240000000000003,0.00532,0.019,1.3152,0.3836,1.37
2019-07-29 21:30:00,1.74384,0.5086200000000001,1.8165,0.02544,0.00742,0.026500000000000003,1.7184,0.5012,1.79,1.27344,0.37142000000000003,1.3265,0.02544,0.00742,0.026500000000000003,1.248,0.364,1.3
2019-07-29 22:00:00,1.74,0.5075000000000001,1.8125,0.031200000000000002,0.0091,0.0325,1.7088,0.4984,1.78,1.2984,0.37870000000000004,1.3525,0.031200000000000002,0.0091,0.0325,1.2671999999999999,0.36960000000000004,1.32
2019-07-29 22:30:00,1.63968,0.47824000000000005,1.708,0.04608,0.01344,0.048,1.5936,0.46480000000000005,1.6600000000000001,1.20768,0.35224000000000005,1.258,0.04608,0.01344,0.048,1.1616,0.3388,1.21
2019-07-29 23:00:00,1.572,0.4585,1.6375000000000002,0.036000000000000004,0.0105,0.0375,1.536,0.448,1.6,1.1400000000000001,0.3325,1.1875,0.036000000000000004,0.0105,0.0375,1.104,0.322,1.15
2019-07-29 23:30:00,1.3953600000000002,0.40698,1.4535,0.00336,0.0009800000000000002,0.0035,1.392,0.406,1.45,0.9633600000000001,0.28098,1.0035,0.00336,0.0009800000000000002,0.0035,0.96,0.28,1.0
2019-07-30 00:00:00,1.30704,0.38122000000000006,1.3615,0.00144,0.00042,0.0015,1.3056,0.3808,1.3599999999999999,0.9038400000000001,0.26362,0.9415,0.00144,0.00042,0.0015,0.9024000000000001,0.2632,0.9400000000000001
2019-07-30 00:30:00,1.22352,0.35686,1.2745,0.013920000000000002,0.00406,0.0145,1.2096,0.3528,1.26,0.83952,0.24486000000000002,0.8745,0.013920000000000002,0.00406,0.0145,0.8256,0.24080000000000001,0.86
2019-07-30 01:00:00,1.15488,0.33684000000000003,1.203,0.00288,0.00084,0.003,1.152,0.336,1.2,0.7900800000000001,0.23044,0.8230000000000001,0.00288,0.00084,0.003,0.7872,0.2296,0.8200000000000001
2019-07-30 01:30:00,1.19712,0.34916,1.2469999999999999,0.01632,0.00476,0.017,1.1808,0.34440000000000004,1.23,0.8323200000000001,0.24276000000000003,0.867,0.01632,0.00476,0.017,0.8160000000000001,0.23800000000000002,0.85
2019-07-30 02:00:00,1.15536,0.33698,1.2035,0.03216,0.009380000000000001,0.0335,1.1232,0.3276,1.17,0.79056,0.23058,0.8235,0.03216,0.009380000000000001,0.0335,0.7584000000000001,0.2212,0.79
2019-07-30 02:30:00,1.2072,0.3521,1.2575,0.0264,0.0077,0.0275,1.1808,0.34440000000000004,1.23,0.8328,0.2429,0.8675,0.0264,0.0077,0.0275,0.8064,0.23520000000000002,0.84
2019-07-30 03:00:00,1.12944,0.32942000000000005,1.1765,0.03504,0.010220000000000002,0.036500000000000005,1.0944,0.31920000000000004,1.1400000000000001,0.7838400000000001,0.22862000000000002,0.8165,0.03504,0.010220000000000002,0.036500000000000005,0.7488,0.2184,0.78
2019-07-30 03:30:00,1.1928,0.34790000000000004,1.2425,0.0888,0.025900000000000003,0.0925,1.104,0.322,1.15,0.8184,0.23870000000000002,0.8525,0.0888,0.025900000000000003,0.0925,0.7296,0.21280000000000002,0.76
2019-07-30 04:00:00,1.11744,0.32592000000000004,1.164,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.0176,0.2968,1.06,0.76224,0.22232000000000002,0.794,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.6624,0.1932,0.6900000000000001
2019-07-30 04:30:00,1.17456,0.34258000000000005,1.2235,0.07056000000000001,0.02058,0.07350000000000001,1.104,0.322,1.15,0.8001600000000001,0.23338000000000003,0.8335,0.07056000000000001,0.02058,0.07350000000000001,0.7296,0.21280000000000002,0.76
2019-07-30 05:00:00,1.1136,0.32480000000000003,1.16,0.06720000000000001,0.0196,0.07,1.0464,0.3052,1.09,0.7872,0.2296,0.8200000000000001,0.06720000000000001,0.0196,0.07,0.72,0.21,0.75
2019-07-30 05:30:00,1.16448,0.33964000000000005,1.213,0.07008,0.020440000000000003,0.073,1.0944,0.31920000000000004,1.1400000000000001,0.83808,0.24444000000000002,0.873,0.07008,0.020440000000000003,0.073,0.768,0.224,0.8
2019-07-30 06:00:00,1.15968,0.33824000000000004,1.208,0.07488,0.021840000000000002,0.078,1.0848,0.3164,1.13,0.8428800000000001,0.24584000000000003,0.878,0.07488,0.021840000000000002,0.078,0.768,0.224,0.8
2019-07-30 06:30:00,1.35216,0.39438,1.4085,0.07536000000000001,0.021980000000000003,0.0785,1.2768,0.3724,1.33,0.9777600000000001,0.28518000000000004,1.0185,0.07536000000000001,0.021980000000000003,0.0785,0.9024000000000001,0.2632,0.9400000000000001
2019-07-30 07:00:00,1.3392,0.3906,1.395,0.0528,0.0154,0.055,1.2864,0.37520000000000003,1.34,1.0128,0.2954,1.055,0.0528,0.0154,0.055,0.96,0.28,1.0
2019-07-30 07:30:00,1.4928,0.4354,1.5550000000000002,0.0432,0.0126,0.045,1.4496,0.4228,1.51,1.1856,0.3458,1.235,0.0432,0.0126,0.045,1.1424,0.3332,1.19
2019-07-30 08:00:00,1.596,0.4655,1.6625,0.031200000000000002,0.0091,0.0325,1.5648,0.45640000000000003,1.63,1.308,0.3815,1.3625,0.031200000000000002,0.0091,0.0325,1.2768,0.3724,1.33
2019-07-30 08:30:00,1.5964800000000001,0.46564000000000005,1.663,0.03168,0.00924,0.033,1.5648,0.45640000000000003,1.63,1.38528,0.40404,1.443,0.03168,0.00924,0.033,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-07-30 09:00:00,1.5552000000000001,0.4536,1.62,0.057600000000000005,0.016800000000000002,0.06,1.4976,0.4368,1.56,1.3824,0.4032,1.44,0.057600000000000005,0.016800000000000002,0.06,1.3248,0.3864,1.38
2019-07-30 09:30:00,1.53024,0.44632000000000005,1.5939999999999999,0.11904,0.03472,0.124,1.4112,0.4116,1.47,1.4630400000000001,0.42672000000000004,1.524,0.11904,0.03472,0.124,1.344,0.392,1.4
2019-07-30 10:00:00,1.49712,0.43666000000000005,1.5594999999999999,0.03792,0.01106,0.0395,1.4592,0.42560000000000003,1.52,1.39152,0.40586000000000005,1.4495,0.03792,0.01106,0.0395,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-07-30 10:30:00,1.5019200000000001,0.43806000000000006,1.5645,0.12912,0.037660000000000006,0.1345,1.3728,0.40040000000000003,1.43,1.46352,0.42686,1.5245000000000002,0.12912,0.037660000000000006,0.1345,1.3344,0.38920000000000005,1.3900000000000001
2019-07-30 11:00:00,1.46832,0.42826000000000003,1.5295,0.19152000000000002,0.05586000000000001,0.1995,1.2768,0.3724,1.33,1.41072,0.41146000000000005,1.4695,0.19152000000000002,0.05586000000000001,0.1995,1.2192,0.3556,1.27
2019-07-30 11:30:00,1.43712,0.41916000000000003,1.4969999999999999,0.22752000000000003,0.06636,0.23700000000000002,1.2096,0.3528,1.26,1.49472,0.43596,1.557,0.22752000000000003,0.06636,0.23700000000000002,1.2671999999999999,0.36960000000000004,1.32
2019-07-30 12:00:00,1.4304000000000001,0.4172,1.49,0.2016,0.058800000000000005,0.21,1.2288000000000001,0.3584,1.28,1.488,0.434,1.55,0.2016,0.058800000000000005,0.21,1.2864,0.37520000000000003,1.34
2019-07-30 12:30:00,1.3848,0.40390000000000004,1.4425,0.2424,0.0707,0.2525,1.1424,0.3332,1.19,1.404,0.40950000000000003,1.4625,0.2424,0.0707,0.2525,1.1616,0.3388,1.21
2019-07-30 13:00:00,1.6632,0.48510000000000003,1.7325,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.4592,0.42560000000000003,1.52,1.4904,0.43470000000000003,1.5525,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.2864,0.37520000000000003,1.34
2019-07-30 13:30:00,1.74816,0.50988,1.8210000000000002,0.17376000000000003,0.05068,0.181,1.5744,0.4592,1.6400000000000001,1.45056,0.42308,1.5110000000000001,0.17376000000000003,0.05068,0.181,1.2768,0.3724,1.33
2019-07-30 14:00:00,1.8408,0.5369,1.9175,0.1416,0.0413,0.14750000000000002,1.6992,0.49560000000000004,1.77,1.4472,0.42210000000000003,1.5075,0.1416,0.0413,0.14750000000000002,1.3056,0.3808,1.3599999999999999
2019-07-30 14:30:00,1.7256,0.5033,1.7974999999999999,0.055200000000000006,0.0161,0.0575,1.6703999999999999,0.4872,1.74,1.476,0.4305,1.5375,0.055200000000000006,0.0161,0.0575,1.4208,0.41440000000000005,1.48
2019-07-30 15:00:00,1.60608,0.46844,1.673,0.060480000000000006,0.017640000000000003,0.063,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.46208,0.42644000000000004,1.5230000000000001,0.060480000000000006,0.017640000000000003,0.063,1.4016,0.4088,1.46
2019-07-30 15:30:00,1.7812800000000002,0.51954,1.8555000000000001,0.08208,0.023940000000000003,0.0855,1.6992,0.49560000000000004,1.77,1.50288,0.43834000000000006,1.5655000000000001,0.08208,0.023940000000000003,0.0855,1.4208,0.41440000000000005,1.48
2019-07-30 16:00:00,1.7755200000000002,0.51786,1.8495,0.14352,0.04186,0.1495,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.61232,0.47026,1.6795,0.14352,0.04186,0.1495,1.4688,0.4284,1.53
2019-07-30 16:30:00,1.70544,0.49742000000000003,1.7765,0.11184000000000001,0.03262,0.1165,1.5936,0.46480000000000005,1.6600000000000001,1.59984,0.46662000000000003,1.6665,0.11184000000000001,0.03262,0.1165,1.488,0.434,1.55
2019-07-30 17:00:00,1.80144,0.52542,1.8765,0.11184000000000001,0.03262,0.1165,1.6896,0.4928,1.76,1.5614400000000002,0.45542000000000005,1.6265,0.11184000000000001,0.03262,0.1165,1.4496,0.4228,1.51
2019-07-30 17:30:00,1.85904,0.54222,1.9365,0.13104000000000002,0.038220000000000004,0.1365,1.728,0.504,1.8,1.59024,0.46382000000000007,1.6565,0.13104000000000002,0.038220000000000004,0.1365,1.4592,0.42560000000000003,1.52
2019-07-30 18:00:00,2.06016,0.6008800000000001,2.146,0.21696000000000001,0.06328,0.226,1.8432,0.5376000000000001,1.92,1.6857600000000001,0.49168000000000006,1.756,0.21696000000000001,0.06328,0.226,1.4688,0.4284,1.53
2019-07-30 18:30:00,2.0256,0.5908,2.11,0.1632,0.0476,0.17,1.8624,0.5432,1.94,1.7184,0.5012,1.79,0.1632,0.0476,0.17,1.5552000000000001,0.4536,1.62
2019-07-30 19:00:00,1.8883200000000002,0.55076,1.967,0.14112000000000002,0.04116,0.147,1.7472,0.5096,1.82,1.57152,0.45836000000000005,1.637,0.14112000000000002,0.04116,0.147,1.4304000000000001,0.4172,1.49
2019-07-30 19:30:00,1.89264,0.5520200000000001,1.9715,0.13584000000000002,0.03962,0.14150000000000001,1.7568000000000001,0.5124000000000001,1.83,1.5374400000000001,0.44842000000000004,1.6015000000000001,0.13584000000000002,0.03962,0.14150000000000001,1.4016,0.4088,1.46
2019-07-30 20:00:00,1.84896,0.5392800000000001,1.9260000000000002,0.14976,0.043680000000000004,0.156,1.6992,0.49560000000000004,1.77,1.46496,0.42728000000000005,1.526,0.14976,0.043680000000000004,0.156,1.3152,0.3836,1.37
2019-07-30 20:30:00,1.8096,0.5278,1.885,0.0816,0.0238,0.085,1.728,0.504,1.8,1.3872,0.4046,1.445,0.0816,0.0238,0.085,1.3056,0.3808,1.3599999999999999
2019-07-30 21:00:00,1.78512,0.52066,1.8595000000000002,0.057120000000000004,0.01666,0.059500000000000004,1.728,0.504,1.8,1.3243200000000002,0.38626000000000005,1.3795,0.057120000000000004,0.01666,0.059500000000000004,1.2671999999999999,0.36960000000000004,1.32
2019-07-30 21:30:00,1.74624,0.50932,1.819,0.047040000000000005,0.013720000000000001,0.049,1.6992,0.49560000000000004,1.77,1.25664,0.36652,1.309,0.047040000000000005,0.013720000000000001,0.049,1.2096,0.3528,1.26
2019-07-30 22:00:00,1.7376,0.5068,1.81,0.019200000000000002,0.0056,0.02,1.7184,0.5012,1.79,1.2671999999999999,0.36960000000000004,1.32,0.019200000000000002,0.0056,0.02,1.248,0.364,1.3
2019-07-30 22:30:00,1.53264,0.44702000000000003,1.5965,0.01584,0.00462,0.0165,1.5168,0.4424,1.58,1.12944,0.32942000000000005,1.1765,0.01584,0.00462,0.0165,1.1136,0.32480000000000003,1.16
2019-07-30 23:00:00,1.49184,0.43512000000000006,1.554,0.04224000000000001,0.012320000000000001,0.044,1.4496,0.4228,1.51,1.08864,0.31752,1.134,0.04224000000000001,0.012320000000000001,0.044,1.0464,0.3052,1.09
2019-07-30 23:30:00,1.30752,0.38136000000000003,1.362,0.06912,0.02016,0.07200000000000001,1.2384,0.3612,1.29,0.9427200000000001,0.27496000000000004,0.982,0.06912,0.02016,0.07200000000000001,0.8736,0.2548,0.91
2019-07-31 00:00:00,1.26336,0.36848000000000003,1.316,0.06336,0.01848,0.066,1.2,0.35000000000000003,1.25,0.9273600000000001,0.27048,0.966,0.06336,0.01848,0.066,0.864,0.252,0.9
2019-07-31 00:30:00,1.17696,0.34328000000000003,1.226,0.14016,0.04088000000000001,0.146,1.0368,0.3024,1.08,0.87936,0.25648000000000004,0.916,0.14016,0.04088000000000001,0.146,0.7392000000000001,0.2156,0.77
2019-07-31 01:00:00,1.1697600000000001,0.34118000000000004,1.2185,0.16176000000000001,0.04718000000000001,0.1685,1.008,0.294,1.05,0.87216,0.25438,0.9085000000000001,0.16176000000000001,0.04718000000000001,0.1685,0.7104,0.20720000000000002,0.74
2019-07-31 01:30:00,1.19376,0.34818000000000005,1.2435,0.14736000000000002,0.042980000000000004,0.1535,1.0464,0.3052,1.09,0.9249600000000001,0.26978,0.9635,0.14736000000000002,0.042980000000000004,0.1535,0.7776000000000001,0.2268,0.81
2019-07-31 02:00:00,1.176,0.343,1.225,0.1776,0.051800000000000006,0.185,0.9984000000000001,0.2912,1.04,0.888,0.259,0.925,0.1776,0.051800000000000006,0.185,0.7104,0.20720000000000002,0.74
2019-07-31 02:30:00,1.188,0.34650000000000003,1.2375,0.2376,0.0693,0.24750000000000003,0.9504,0.2772,0.99,0.9768,0.2849,1.0175,0.2376,0.0693,0.24750000000000003,0.7392000000000001,0.2156,0.77
2019-07-31 03:00:00,1.1904,0.3472,1.24,0.30720000000000003,0.0896,0.32,0.8832000000000001,0.2576,0.92,0.96,0.28,1.0,0.30720000000000003,0.0896,0.32,0.6528,0.1904,0.68
2019-07-31 03:30:00,1.19088,0.34734000000000004,1.2405,0.27888,0.08134000000000001,0.29050000000000004,0.912,0.266,0.9500000000000001,0.9988800000000001,0.29134000000000004,1.0405,0.27888,0.08134000000000001,0.29050000000000004,0.72,0.21,0.75
2019-07-31 04:00:00,1.19568,0.34874000000000005,1.2455,0.31248000000000004,0.09114000000000001,0.3255,0.8832000000000001,0.2576,0.92,0.9748800000000001,0.28434000000000004,1.0155,0.31248000000000004,0.09114000000000001,0.3255,0.6624,0.1932,0.6900000000000001
2019-07-31 04:30:00,1.1808,0.34440000000000004,1.23,0.26880000000000004,0.0784,0.28,0.912,0.266,0.9500000000000001,0.96,0.28,1.0,0.26880000000000004,0.0784,0.28,0.6912,0.2016,0.72
2019-07-31 05:00:00,1.16208,0.33894,1.2105000000000001,0.25008,0.07294,0.2605,0.912,0.266,0.9500000000000001,0.9316800000000001,0.27174000000000004,0.9705,0.25008,0.07294,0.2605,0.6816,0.1988,0.71
2019-07-31 05:30:00,1.19664,0.34902000000000005,1.2465,0.21744000000000002,0.06342,0.2265,0.9792000000000001,0.2856,1.02,0.95664,0.27902000000000005,0.9965,0.21744000000000002,0.06342,0.2265,0.7392000000000001,0.2156,0.77
2019-07-31 06:00:00,1.22976,0.35868000000000005,1.2810000000000001,0.27936,0.08148000000000001,0.291,0.9504,0.2772,0.99,0.9897600000000001,0.28868000000000005,1.031,0.27936,0.08148000000000001,0.291,0.7104,0.20720000000000002,0.74
2019-07-31 06:30:00,1.27968,0.37324,1.333,0.32928,0.09604000000000001,0.343,0.9504,0.2772,0.99,1.07808,0.31444000000000005,1.123,0.32928,0.09604000000000001,0.343,0.7488,0.2184,0.78
2019-07-31 07:00:00,1.32528,0.38654000000000005,1.3805,0.30768,0.08974000000000001,0.3205,1.0176,0.2968,1.06,1.17168,0.34174000000000004,1.2205,0.30768,0.08974000000000001,0.3205,0.864,0.252,0.9
2019-07-31 07:30:00,1.4952,0.43610000000000004,1.5575,0.2856,0.0833,0.2975,1.2096,0.3528,1.26,1.3032,0.3801,1.3575,0.2856,0.0833,0.2975,1.0176,0.2968,1.06
2019-07-31 08:00:00,1.67568,0.48874000000000006,1.7455,0.30288000000000004,0.08834,0.3155,1.3728,0.40040000000000003,1.43,1.4068800000000001,0.41034000000000004,1.4655,0.30288000000000004,0.08834,0.3155,1.104,0.322,1.15
2019-07-31 08:30:00,1.7092800000000001,0.49854000000000004,1.7805,0.30768,0.08974000000000001,0.3205,1.4016,0.4088,1.46,1.45008,0.42294000000000004,1.5105,0.30768,0.08974000000000001,0.3205,1.1424,0.3332,1.19
2019-07-31 09:00:00,1.6776,0.4893,1.7475,0.3336,0.09730000000000001,0.34750000000000003,1.344,0.392,1.4,1.4568,0.4249,1.5175,0.3336,0.09730000000000001,0.34750000000000003,1.1232,0.3276,1.17
2019-07-31 09:30:00,1.6368,0.47740000000000005,1.705,0.3024,0.0882,0.315,1.3344,0.38920000000000005,1.3900000000000001,1.464,0.427,1.525,0.3024,0.0882,0.315,1.1616,0.3388,1.21
2019-07-31 10:00:00,1.66944,0.48692,1.7389999999999999,0.34464,0.10052000000000001,0.359,1.3248,0.3864,1.38,1.49664,0.43652,1.5590000000000002,0.34464,0.10052000000000001,0.359,1.152,0.336,1.2
2019-07-31 10:30:00,1.60416,0.46788,1.671,0.27936,0.08148000000000001,0.291,1.3248,0.3864,1.38,1.4985600000000001,0.43708,1.561,0.27936,0.08148000000000001,0.291,1.2192,0.3556,1.27
2019-07-31 11:00:00,1.62576,0.47418000000000005,1.6935,0.24336000000000002,0.07098,0.2535,1.3824,0.4032,1.44,1.51056,0.44058,1.5735000000000001,0.24336000000000002,0.07098,0.2535,1.2671999999999999,0.36960000000000004,1.32
2019-07-31 11:30:00,1.6262400000000001,0.47432,1.694,0.29184000000000004,0.08512,0.304,1.3344,0.38920000000000005,1.3900000000000001,1.4726400000000002,0.42952,1.534,0.29184000000000004,0.08512,0.304,1.1808,0.34440000000000004,1.23
2019-07-31 12:00:00,1.58064,0.46102000000000004,1.6465,0.32304000000000005,0.09422000000000001,0.3365,1.2576,0.3668,1.31,1.48464,0.43302,1.5465,0.32304000000000005,0.09422000000000001,0.3365,1.1616,0.3388,1.21
2019-07-31 12:30:00,1.4985600000000001,0.43708,1.561,0.35616000000000003,0.10388000000000001,0.371,1.1424,0.3332,1.19,1.41216,0.41188,1.471,0.35616000000000003,0.10388000000000001,0.371,1.056,0.308,1.1
2019-07-31 13:00:00,1.52064,0.44352,1.584,0.33024000000000003,0.09632,0.34400000000000003,1.1904,0.3472,1.24,1.50144,0.43792000000000003,1.564,0.33024000000000003,0.09632,0.34400000000000003,1.1712,0.3416,1.22
2019-07-31 13:30:00,1.44336,0.42098,1.5035,0.29136,0.08498000000000001,0.3035,1.152,0.336,1.2,1.48176,0.43218,1.5434999999999999,0.29136,0.08498000000000001,0.3035,1.1904,0.3472,1.24
2019-07-31 14:00:00,1.65792,0.48356000000000005,1.7269999999999999,0.30432000000000003,0.08876,0.317,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.61952,0.47236000000000006,1.687,0.30432000000000003,0.08876,0.317,1.3152,0.3836,1.37
2019-07-31 14:30:00,1.59984,0.46662000000000003,1.6665,0.30384,0.08862,0.3165,1.296,0.378,1.35,1.47504,0.43022000000000005,1.5365,0.30384,0.08862,0.3165,1.1712,0.3416,1.22
2019-07-31 15:00:00,1.63152,0.47586000000000006,1.6995,0.25872,0.07546,0.2695,1.3728,0.40040000000000003,1.43,1.50672,0.43946,1.5695000000000001,0.25872,0.07546,0.2695,1.248,0.364,1.3
2019-07-31 15:30:00,1.69104,0.49322000000000005,1.7615,0.28944000000000003,0.08442000000000001,0.3015,1.4016,0.4088,1.46,1.43184,0.41762000000000005,1.4915,0.28944000000000003,0.08442000000000001,0.3015,1.1424,0.3332,1.19
2019-07-31 16:00:00,1.52256,0.44408000000000003,1.5859999999999999,0.23616,0.06888000000000001,0.246,1.2864,0.37520000000000003,1.34,1.49376,0.43568,1.556,0.23616,0.06888000000000001,0.246,1.2576,0.3668,1.31
2019-07-31 16:30:00,1.5888,0.46340000000000003,1.655,0.3216,0.09380000000000001,0.335,1.2671999999999999,0.36960000000000004,1.32,1.5408,0.4494,1.605,0.3216,0.09380000000000001,0.335,1.2192,0.3556,1.27
2019-07-31 17:00:00,1.6872,0.49210000000000004,1.7575,0.324,0.0945,0.3375,1.3632,0.3976,1.42,1.4664000000000001,0.4277,1.5275,0.324,0.0945,0.3375,1.1424,0.3332,1.19
2019-07-31 17:30:00,1.7736,0.5173,1.8475000000000001,0.2376,0.0693,0.24750000000000003,1.536,0.448,1.6,1.5912000000000002,0.4641,1.6575000000000002,0.2376,0.0693,0.24750000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-07-31 18:00:00,1.7683200000000001,0.51576,1.842,0.20352,0.05936,0.212,1.5648,0.45640000000000003,1.63,1.60512,0.46816,1.6720000000000002,0.20352,0.05936,0.212,1.4016,0.4088,1.46
