Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-31 18:30:00,1.90272,0.55496,1.982,0.17472000000000001,0.050960000000000005,0.182,1.728,0.504,1.8,1.59552,0.46536000000000005,1.662,0.17472000000000001,0.050960000000000005,0.182,1.4208,0.41440000000000005,1.48
2019-07-31 19:00:00,1.8364800000000001,0.53564,1.913,0.16608,0.048440000000000004,0.17300000000000001,1.6703999999999999,0.4872,1.74,1.5676800000000002,0.45724000000000004,1.633,0.16608,0.048440000000000004,0.17300000000000001,1.4016,0.4088,1.46
2019-07-31 19:30:00,1.86816,0.54488,1.9460000000000002,0.19776000000000002,0.05768,0.20600000000000002,1.6703999999999999,0.4872,1.74,1.55136,0.45248000000000005,1.616,0.19776000000000002,0.05768,0.20600000000000002,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-07-31 20:00:00,1.8100800000000001,0.5279400000000001,1.8855,0.21648,0.06314,0.2255,1.5936,0.46480000000000005,1.6600000000000001,1.49328,0.43554000000000004,1.5554999999999999,0.21648,0.06314,0.2255,1.2768,0.3724,1.33
2019-07-31 20:30:00,1.77936,0.51898,1.8535,0.12816000000000002,0.037380000000000004,0.1335,1.6512,0.48160000000000003,1.72,1.40496,0.40978000000000003,1.4635,0.12816000000000002,0.037380000000000004,0.1335,1.2768,0.3724,1.33
2019-07-31 21:00:00,1.764,0.5145000000000001,1.8375,0.1032,0.030100000000000002,0.1075,1.6608,0.4844,1.73,1.3608,0.39690000000000003,1.4175,0.1032,0.030100000000000002,0.1075,1.2576,0.3668,1.31
2019-07-31 21:30:00,1.82112,0.5311600000000001,1.897,0.09312000000000001,0.027160000000000004,0.097,1.728,0.504,1.8,1.37952,0.40236000000000005,1.437,0.09312000000000001,0.027160000000000004,0.097,1.2864,0.37520000000000003,1.34
2019-07-31 22:00:00,1.74816,0.50988,1.8210000000000002,0.08736000000000001,0.025480000000000003,0.091,1.6608,0.4844,1.73,1.33536,0.38948000000000005,1.391,0.08736000000000001,0.025480000000000003,0.091,1.248,0.364,1.3
2019-07-31 22:30:00,1.63104,0.47572000000000003,1.699,0.09504000000000001,0.02772,0.099,1.536,0.448,1.6,1.23744,0.36092,1.289,0.09504000000000001,0.02772,0.099,1.1424,0.3332,1.19
2019-07-31 23:00:00,1.51728,0.44254000000000004,1.5805,0.09648000000000001,0.028140000000000002,0.1005,1.4208,0.41440000000000005,1.48,1.15248,0.33614000000000005,1.2005,0.09648000000000001,0.028140000000000002,0.1005,1.056,0.308,1.1
2019-07-31 23:30:00,1.38,0.4025,1.4375,0.07440000000000001,0.0217,0.0775,1.3056,0.3808,1.3599999999999999,1.0344,0.3017,1.0775,0.07440000000000001,0.0217,0.0775,0.96,0.28,1.0
2019-08-01 00:00:00,1.32144,0.38542000000000004,1.3765,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.2192,0.3556,1.27,0.9854400000000001,0.28742,1.0265,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.8832000000000001,0.2576,0.92
2019-08-01 00:30:00,1.21152,0.35336,1.262,0.10752,0.031360000000000006,0.112,1.104,0.322,1.15,0.9043200000000001,0.26376,0.9420000000000001,0.10752,0.031360000000000006,0.112,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-08-01 01:00:00,1.18992,0.34706000000000004,1.2395,0.11472,0.033460000000000004,0.11950000000000001,1.0752,0.3136,1.12,0.9115200000000001,0.26586000000000004,0.9495,0.11472,0.033460000000000004,0.11950000000000001,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-08-01 01:30:00,1.1952,0.3486,1.245,0.07200000000000001,0.021,0.075,1.1232,0.3276,1.17,0.8688,0.2534,0.905,0.07200000000000001,0.021,0.075,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-08-01 02:00:00,1.14288,0.33334,1.1905000000000001,0.04848,0.014140000000000002,0.0505,1.0944,0.31920000000000004,1.1400000000000001,0.78768,0.22974000000000003,0.8205,0.04848,0.014140000000000002,0.0505,0.7392000000000001,0.2156,0.77
2019-08-01 02:30:00,1.22208,0.35644000000000003,1.2730000000000001,0.060480000000000006,0.017640000000000003,0.063,1.1616,0.3388,1.21,0.8860800000000001,0.25844,0.923,0.060480000000000006,0.017640000000000003,0.063,0.8256,0.24080000000000001,0.86
2019-08-01 03:00:00,1.1755200000000001,0.34286000000000005,1.2245,0.07152,0.02086,0.0745,1.104,0.322,1.15,0.8491200000000001,0.24766000000000002,0.8845000000000001,0.07152,0.02086,0.0745,0.7776000000000001,0.2268,0.81
2019-08-01 03:30:00,1.224,0.357,1.275,0.0528,0.0154,0.055,1.1712,0.3416,1.22,0.8976000000000001,0.26180000000000003,0.935,0.0528,0.0154,0.055,0.8448,0.2464,0.88
2019-08-01 04:00:00,1.17504,0.34272,1.224,0.04224000000000001,0.012320000000000001,0.044,1.1328,0.3304,1.18,0.8486400000000001,0.24752000000000002,0.884,0.04224000000000001,0.012320000000000001,0.044,0.8064,0.23520000000000002,0.84
2019-08-01 04:30:00,1.15872,0.33796000000000004,1.207,0.04512,0.013160000000000002,0.047,1.1136,0.32480000000000003,1.16,0.8131200000000001,0.23716,0.847,0.04512,0.013160000000000002,0.047,0.768,0.224,0.8
2019-08-01 05:00:00,1.16064,0.33852000000000004,1.209,0.047040000000000005,0.013720000000000001,0.049,1.1136,0.32480000000000003,1.16,0.86304,0.25172,0.899,0.047040000000000005,0.013720000000000001,0.049,0.8160000000000001,0.23800000000000002,0.85
2019-08-01 05:30:00,1.1755200000000001,0.34286000000000005,1.2245,0.023520000000000003,0.006860000000000001,0.0245,1.152,0.336,1.2,0.82032,0.23926000000000003,0.8545,0.023520000000000003,0.006860000000000001,0.0245,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-08-01 06:00:00,1.23792,0.36106000000000005,1.2895,0.03792,0.01106,0.0395,1.2,0.35000000000000003,1.25,0.8923200000000001,0.26026000000000005,0.9295,0.03792,0.01106,0.0395,0.8544,0.2492,0.89
2019-08-01 06:30:00,1.32672,0.38696,1.3820000000000001,0.05952,0.01736,0.062,1.2671999999999999,0.36960000000000004,1.32,0.99072,0.28896000000000005,1.032,0.05952,0.01736,0.062,0.9312,0.2716,0.97
2019-08-01 07:00:00,1.36416,0.39788,1.421,0.05856000000000001,0.01708,0.061,1.3056,0.3808,1.3599999999999999,1.05696,0.30828,1.101,0.05856000000000001,0.01708,0.061,0.9984000000000001,0.2912,1.04
2019-08-01 07:30:00,1.50384,0.43862,1.5665,0.044640000000000006,0.01302,0.0465,1.4592,0.42560000000000003,1.52,1.18704,0.34622,1.2365,0.044640000000000006,0.01302,0.0465,1.1424,0.3332,1.19
2019-08-01 08:00:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.048,0.014,0.05,1.584,0.462,1.65,1.3056,0.3808,1.3599999999999999,0.048,0.014,0.05,1.2576,0.3668,1.31
2019-08-01 08:30:00,1.6848,0.4914,1.755,0.0432,0.0126,0.045,1.6416,0.4788,1.71,1.3776,0.40180000000000005,1.435,0.0432,0.0126,0.045,1.3344,0.38920000000000005,1.3900000000000001
2019-08-01 09:00:00,1.71888,0.50134,1.7905000000000002,0.07728,0.02254,0.0805,1.6416,0.4788,1.71,1.45008,0.42294000000000004,1.5105,0.07728,0.02254,0.0805,1.3728,0.40040000000000003,1.43
2019-08-01 09:30:00,1.83696,0.53578,1.9135,0.07056000000000001,0.02058,0.07350000000000001,1.7664,0.5152,1.8399999999999999,1.43376,0.41818000000000005,1.4935,0.07056000000000001,0.02058,0.07350000000000001,1.3632,0.3976,1.42
2019-08-01 10:00:00,1.75296,0.5112800000000001,1.826,0.11136000000000001,0.03248,0.116,1.6416,0.4788,1.71,1.47456,0.43008,1.536,0.11136000000000001,0.03248,0.116,1.3632,0.3976,1.42
2019-08-01 10:30:00,1.51584,0.44212,1.579,0.08544,0.02492,0.089,1.4304000000000001,0.4172,1.49,1.41984,0.41412000000000004,1.479,0.08544,0.02492,0.089,1.3344,0.38920000000000005,1.3900000000000001
2019-08-01 11:00:00,1.51824,0.44282000000000005,1.5815000000000001,0.11664000000000001,0.03402,0.12150000000000001,1.4016,0.4088,1.46,1.44144,0.42042,1.5015,0.11664000000000001,0.03402,0.12150000000000001,1.3248,0.3864,1.38
2019-08-01 11:30:00,1.5408,0.4494,1.605,0.062400000000000004,0.0182,0.065,1.4784000000000002,0.4312,1.54,1.4256,0.4158,1.4849999999999999,0.062400000000000004,0.0182,0.065,1.3632,0.3976,1.42
2019-08-01 12:00:00,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.392,0.406,1.45,1.33392,0.38906,1.3895,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.248,0.364,1.3
2019-08-01 12:30:00,1.38672,0.40446000000000004,1.4445000000000001,0.12912,0.037660000000000006,0.1345,1.2576,0.3668,1.31,1.49232,0.43526000000000004,1.5545,0.12912,0.037660000000000006,0.1345,1.3632,0.3976,1.42
2019-08-01 13:00:00,1.27104,0.37072000000000005,1.324,0.08064,0.023520000000000003,0.084,1.1904,0.3472,1.24,1.40544,0.40992,1.464,0.08064,0.023520000000000003,0.084,1.3248,0.3864,1.38
2019-08-01 13:30:00,1.29888,0.37884,1.353,0.14688,0.04284,0.153,1.152,0.336,1.2,1.18368,0.34524000000000005,1.233,0.14688,0.04284,0.153,1.0368,0.3024,1.08
2019-08-01 14:00:00,1.4899200000000001,0.43456000000000006,1.552,0.08832000000000001,0.02576,0.092,1.4016,0.4088,1.46,1.17312,0.34216,1.222,0.08832000000000001,0.02576,0.092,1.0848,0.3164,1.13
2019-08-01 14:30:00,1.51008,0.44044000000000005,1.573,0.07968,0.02324,0.083,1.4304000000000001,0.4172,1.49,1.42368,0.41524000000000005,1.483,0.07968,0.02324,0.083,1.344,0.392,1.4
2019-08-01 15:00:00,1.72416,0.50288,1.796,0.09216,0.02688,0.096,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.38816,0.40488,1.446,0.09216,0.02688,0.096,1.296,0.378,1.35
2019-08-01 15:30:00,1.59984,0.46662000000000003,1.6665,0.03504,0.010220000000000002,0.036500000000000005,1.5648,0.45640000000000003,1.63,1.33104,0.38822,1.3865,0.03504,0.010220000000000002,0.036500000000000005,1.296,0.378,1.35
2019-08-01 16:00:00,1.58112,0.46116,1.647,0.09312000000000001,0.027160000000000004,0.097,1.488,0.434,1.55,1.39872,0.40796000000000004,1.457,0.09312000000000001,0.027160000000000004,0.097,1.3056,0.3808,1.3599999999999999
2019-08-01 16:30:00,1.6684800000000002,0.48664,1.738,0.11328,0.03304,0.11800000000000001,1.5552000000000001,0.4536,1.62,1.56288,0.45584,1.6280000000000001,0.11328,0.03304,0.11800000000000001,1.4496,0.4228,1.51
2019-08-01 17:00:00,1.6680000000000001,0.48650000000000004,1.7375,0.1032,0.030100000000000002,0.1075,1.5648,0.45640000000000003,1.63,1.524,0.4445,1.5875,0.1032,0.030100000000000002,0.1075,1.4208,0.41440000000000005,1.48
2019-08-01 17:30:00,1.7630400000000002,0.51422,1.8365,0.15024,0.043820000000000005,0.1565,1.6128,0.47040000000000004,1.6800000000000002,1.52304,0.44422000000000006,1.5865,0.15024,0.043820000000000005,0.1565,1.3728,0.40040000000000003,1.43
2019-08-01 18:00:00,1.70736,0.49798000000000003,1.7785000000000002,0.10416,0.03038,0.1085,1.6032000000000002,0.4676,1.67,1.55376,0.45318,1.6185,0.10416,0.03038,0.1085,1.4496,0.4228,1.51
2019-08-01 18:30:00,1.8144,0.5292,1.8900000000000001,0.11520000000000001,0.033600000000000005,0.12,1.6992,0.49560000000000004,1.77,1.536,0.448,1.6,0.11520000000000001,0.033600000000000005,0.12,1.4208,0.41440000000000005,1.48
2019-08-01 19:00:00,1.84416,0.53788,1.921,0.07776000000000001,0.022680000000000002,0.081,1.7664,0.5152,1.8399999999999999,1.48896,0.43428000000000005,1.5510000000000002,0.07776000000000001,0.022680000000000002,0.081,1.4112,0.4116,1.47
2019-08-01 19:30:00,1.85328,0.54054,1.9304999999999999,0.04848,0.014140000000000002,0.0505,1.8048000000000002,0.5264,1.88,1.45008,0.42294000000000004,1.5105,0.04848,0.014140000000000002,0.0505,1.4016,0.4088,1.46
2019-08-01 20:00:00,1.7875200000000002,0.52136,1.862,0.08832000000000001,0.02576,0.092,1.6992,0.49560000000000004,1.77,1.42272,0.41496000000000005,1.482,0.08832000000000001,0.02576,0.092,1.3344,0.38920000000000005,1.3900000000000001
2019-08-01 20:30:00,1.7515200000000002,0.5108600000000001,1.8245,0.09072000000000001,0.02646,0.0945,1.6608,0.4844,1.73,1.35792,0.39606,1.4145,0.09072000000000001,0.02646,0.0945,1.2671999999999999,0.36960000000000004,1.32
2019-08-01 21:00:00,1.7515200000000002,0.5108600000000001,1.8245,0.08112000000000001,0.02366,0.0845,1.6703999999999999,0.4872,1.74,1.31952,0.38486000000000004,1.3745,0.08112000000000001,0.02366,0.0845,1.2384,0.3612,1.29
2019-08-01 21:30:00,1.77744,0.51842,1.8515000000000001,0.049440000000000005,0.01442,0.051500000000000004,1.728,0.504,1.8,1.34544,0.39242000000000005,1.4015,0.049440000000000005,0.01442,0.051500000000000004,1.296,0.378,1.35
2019-08-01 22:00:00,1.80672,0.5269600000000001,1.8820000000000001,0.04032,0.011760000000000001,0.042,1.7664,0.5152,1.8399999999999999,1.33632,0.38976000000000005,1.392,0.04032,0.011760000000000001,0.042,1.296,0.378,1.35
2019-08-01 22:30:00,1.6497600000000001,0.48118000000000005,1.7185000000000001,0.03696,0.010780000000000001,0.0385,1.6128,0.47040000000000004,1.6800000000000002,1.20816,0.35238,1.2585,0.03696,0.010780000000000001,0.0385,1.1712,0.3416,1.22
2019-08-01 23:00:00,1.52304,0.44422000000000006,1.5865,0.06384000000000001,0.01862,0.0665,1.4592,0.42560000000000003,1.52,1.1102400000000001,0.32382000000000005,1.1565,0.06384000000000001,0.01862,0.0665,1.0464,0.3052,1.09
2019-08-01 23:30:00,1.39872,0.40796000000000004,1.457,0.06432,0.018760000000000002,0.067,1.3344,0.38920000000000005,1.3900000000000001,1.02432,0.29876,1.067,0.06432,0.018760000000000002,0.067,0.96,0.28,1.0
2019-08-02 00:00:00,1.2912,0.3766,1.345,0.0528,0.0154,0.055,1.2384,0.3612,1.29,0.9552,0.2786,0.995,0.0528,0.0154,0.055,0.9024000000000001,0.2632,0.9400000000000001
2019-08-02 00:30:00,1.25472,0.36596,1.307,0.06432,0.018760000000000002,0.067,1.1904,0.3472,1.24,0.90912,0.26516,0.9470000000000001,0.06432,0.018760000000000002,0.067,0.8448,0.2464,0.88
2019-08-02 01:00:00,1.17744,0.34342,1.2265,0.06384000000000001,0.01862,0.0665,1.1136,0.32480000000000003,1.16,0.8414400000000001,0.24542000000000003,0.8765000000000001,0.06384000000000001,0.01862,0.0665,0.7776000000000001,0.2268,0.81
2019-08-02 01:30:00,1.1961600000000001,0.34888,1.246,0.044160000000000005,0.01288,0.046,1.152,0.336,1.2,0.8505600000000001,0.24808000000000002,0.886,0.044160000000000005,0.01288,0.046,0.8064,0.23520000000000002,0.84
2019-08-02 02:00:00,1.14624,0.33432,1.194,0.02304,0.00672,0.024,1.1232,0.3276,1.17,0.7910400000000001,0.23072,0.8240000000000001,0.02304,0.00672,0.024,0.768,0.224,0.8
2019-08-02 02:30:00,1.14336,0.33348000000000005,1.191,0.02016,0.005880000000000001,0.021,1.1232,0.3276,1.17,0.75936,0.22148,0.791,0.02016,0.005880000000000001,0.021,0.7392000000000001,0.2156,0.77
2019-08-02 03:00:00,1.15728,0.33754,1.2055,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.1232,0.3276,1.17,0.7924800000000001,0.23114,0.8255,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.7584000000000001,0.2212,0.79
2019-08-02 03:30:00,1.13232,0.33026000000000005,1.1795,0.03792,0.01106,0.0395,1.0944,0.31920000000000004,1.1400000000000001,0.75792,0.22106,0.7895000000000001,0.03792,0.01106,0.0395,0.72,0.21,0.75
2019-08-02 04:00:00,1.15488,0.33684000000000003,1.203,0.03168,0.00924,0.033,1.1232,0.3276,1.17,0.7804800000000001,0.22764,0.8130000000000001,0.03168,0.00924,0.033,0.7488,0.2184,0.78
2019-08-02 04:30:00,1.11216,0.32438,1.1585,0.046560000000000004,0.013580000000000002,0.0485,1.0656,0.3108,1.11,0.7377600000000001,0.21518,0.7685000000000001,0.046560000000000004,0.013580000000000002,0.0485,0.6912,0.2016,0.72
2019-08-02 05:00:00,1.1496,0.33530000000000004,1.1975,0.055200000000000006,0.0161,0.0575,1.0944,0.31920000000000004,1.1400000000000001,0.7944,0.23170000000000002,0.8275,0.055200000000000006,0.0161,0.0575,0.7392000000000001,0.2156,0.77
2019-08-02 05:30:00,1.19808,0.34944000000000003,1.248,0.07488,0.021840000000000002,0.078,1.1232,0.3276,1.17,0.8620800000000001,0.25144,0.898,0.07488,0.021840000000000002,0.078,0.7872,0.2296,0.8200000000000001
2019-08-02 06:00:00,1.19808,0.34944000000000003,1.248,0.06528,0.01904,0.068,1.1328,0.3304,1.18,0.8428800000000001,0.24584000000000003,0.878,0.06528,0.01904,0.068,0.7776000000000001,0.2268,0.81
2019-08-02 06:30:00,1.31856,0.38458000000000003,1.3735,0.07056000000000001,0.02058,0.07350000000000001,1.248,0.364,1.3,1.02096,0.29778000000000004,1.0635,0.07056000000000001,0.02058,0.07350000000000001,0.9504,0.2772,0.99
2019-08-02 07:00:00,1.36704,0.39872,1.424,0.06144000000000001,0.017920000000000002,0.064,1.3056,0.3808,1.3599999999999999,1.06944,0.31192000000000003,1.114,0.06144000000000001,0.017920000000000002,0.064,1.008,0.294,1.05
2019-08-02 07:30:00,1.48512,0.43316000000000004,1.5470000000000002,0.054720000000000005,0.015960000000000002,0.057,1.4304000000000001,0.4172,1.49,1.21632,0.35476,1.267,0.054720000000000005,0.015960000000000002,0.057,1.1616,0.3388,1.21
2019-08-02 08:00:00,1.61664,0.47152000000000005,1.6840000000000002,0.051840000000000004,0.015120000000000001,0.054,1.5648,0.45640000000000003,1.63,1.32864,0.38752000000000003,1.384,0.051840000000000004,0.015120000000000001,0.054,1.2768,0.3724,1.33
2019-08-02 08:30:00,1.60464,0.46802000000000005,1.6715,0.06864,0.020020000000000003,0.07150000000000001,1.536,0.448,1.6,1.4126400000000001,0.41202000000000005,1.4715,0.06864,0.020020000000000003,0.07150000000000001,1.344,0.392,1.4
2019-08-02 09:00:00,1.7208,0.5019,1.7925,0.0504,0.014700000000000001,0.052500000000000005,1.6703999999999999,0.4872,1.74,1.5096,0.4403,1.5725,0.0504,0.014700000000000001,0.052500000000000005,1.4592,0.42560000000000003,1.52
2019-08-02 09:30:00,1.65888,0.48384000000000005,1.728,0.07488,0.021840000000000002,0.078,1.584,0.462,1.65,1.44768,0.42224000000000006,1.508,0.07488,0.021840000000000002,0.078,1.3728,0.40040000000000003,1.43
2019-08-02 10:00:00,1.5096,0.4403,1.5725,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.44,0.42,1.5,1.4808,0.4319,1.5425,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.4112,0.4116,1.47
2019-08-02 10:30:00,1.61616,0.47138,1.6835,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.5744,0.4592,1.6400000000000001,1.42416,0.41538,1.4835,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.3824,0.4032,1.44
2019-08-02 11:00:00,1.49808,0.43694000000000005,1.5605,0.06768,0.01974,0.07050000000000001,1.4304000000000001,0.4172,1.49,1.39248,0.40614000000000006,1.4505,0.06768,0.01974,0.07050000000000001,1.3248,0.3864,1.38
2019-08-02 11:30:00,1.61808,0.47194,1.6855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.5936,0.46480000000000005,1.6600000000000001,1.43568,0.41874000000000006,1.4955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.4112,0.4116,1.47
2019-08-02 12:00:00,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.084,0.0245,0.08750000000000001,1.4304000000000001,0.4172,1.49,1.4664000000000001,0.4277,1.5275,0.084,0.0245,0.08750000000000001,1.3824,0.4032,1.44
2019-08-02 12:30:00,1.488,0.434,1.55,0.057600000000000005,0.016800000000000002,0.06,1.4304000000000001,0.4172,1.49,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.057600000000000005,0.016800000000000002,0.06,1.296,0.378,1.35
2019-08-02 13:00:00,1.41648,0.41314,1.4755,0.05328,0.015540000000000002,0.0555,1.3632,0.3976,1.42,1.6084800000000001,0.46914000000000006,1.6755,0.05328,0.015540000000000002,0.0555,1.5552000000000001,0.4536,1.62
2019-08-02 13:30:00,1.4188800000000001,0.41384000000000004,1.478,0.10368000000000001,0.030240000000000003,0.108,1.3152,0.3836,1.37,1.35168,0.39424000000000003,1.408,0.10368000000000001,0.030240000000000003,0.108,1.248,0.364,1.3
2019-08-02 14:00:00,1.65888,0.48384000000000005,1.728,0.06528,0.01904,0.068,1.5936,0.46480000000000005,1.6600000000000001,1.3420800000000002,0.39144,1.3980000000000001,0.06528,0.01904,0.068,1.2768,0.3724,1.33
2019-08-02 14:30:00,1.6824,0.4907,1.7525,0.0504,0.014700000000000001,0.052500000000000005,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.3848,0.40390000000000004,1.4425,0.0504,0.014700000000000001,0.052500000000000005,1.3344,0.38920000000000005,1.3900000000000001
2019-08-02 15:00:00,1.56,0.455,1.625,0.033600000000000005,0.0098,0.035,1.5264,0.44520000000000004,1.5899999999999999,1.4064,0.4102,1.465,0.033600000000000005,0.0098,0.035,1.3728,0.40040000000000003,1.43
2019-08-02 15:30:00,1.44672,0.42196000000000006,1.5070000000000001,0.06432,0.018760000000000002,0.067,1.3824,0.4032,1.44,1.36032,0.39676000000000006,1.417,0.06432,0.018760000000000002,0.067,1.296,0.378,1.35
2019-08-02 16:00:00,1.4712,0.42910000000000004,1.5325,0.06,0.0175,0.0625,1.4112,0.4116,1.47,1.2792,0.37310000000000004,1.3325,0.06,0.0175,0.0625,1.2192,0.3556,1.27
2019-08-02 16:30:00,1.44048,0.42014,1.5005000000000002,0.019680000000000003,0.00574,0.0205,1.4208,0.41440000000000005,1.48,1.34448,0.39214000000000004,1.4005,0.019680000000000003,0.00574,0.0205,1.3248,0.3864,1.38
2019-08-02 17:00:00,1.5259200000000002,0.44506,1.5895000000000001,0.04752000000000001,0.01386,0.0495,1.4784000000000002,0.4312,1.54,1.3147199999999999,0.38346,1.3695,0.04752000000000001,0.01386,0.0495,1.2671999999999999,0.36960000000000004,1.32
2019-08-02 17:30:00,1.62288,0.47334000000000004,1.6905000000000001,0.019680000000000003,0.00574,0.0205,1.6032000000000002,0.4676,1.67,1.35408,0.39494,1.4105,0.019680000000000003,0.00574,0.0205,1.3344,0.38920000000000005,1.3900000000000001
2019-08-02 18:00:00,1.58592,0.46256,1.6520000000000001,0.030720000000000004,0.008960000000000001,0.032,1.5552000000000001,0.4536,1.62,1.42272,0.41496000000000005,1.482,0.030720000000000004,0.008960000000000001,0.032,1.392,0.406,1.45
2019-08-02 18:30:00,1.63584,0.47712000000000004,1.704,0.01344,0.003920000000000001,0.014,1.6224,0.4732,1.69,1.37664,0.40152000000000004,1.434,0.01344,0.003920000000000001,0.014,1.3632,0.3976,1.42
2019-08-02 19:00:00,1.72512,0.50316,1.7970000000000002,0.00672,0.0019600000000000004,0.007,1.7184,0.5012,1.79,1.35072,0.39396000000000003,1.407,0.00672,0.0019600000000000004,0.007,1.344,0.392,1.4
2019-08-02 19:30:00,1.752,0.511,1.8250000000000002,0.014400000000000001,0.004200000000000001,0.015,1.7376,0.5068,1.81,1.3872,0.4046,1.445,0.014400000000000001,0.004200000000000001,0.015,1.3728,0.40040000000000003,1.43
2019-08-02 20:00:00,1.75968,0.51324,1.833,0.00288,0.00084,0.003,1.7568000000000001,0.5124000000000001,1.83,1.35648,0.39564000000000005,1.413,0.00288,0.00084,0.003,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-02 20:30:00,1.6382400000000001,0.47782,1.7065000000000001,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.22544,0.35742,1.2765,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.2192,0.3556,1.27
2019-08-02 21:00:00,1.6084800000000001,0.46914000000000006,1.6755,0.01488,0.00434,0.0155,1.5936,0.46480000000000005,1.6600000000000001,1.19568,0.34874000000000005,1.2455,0.01488,0.00434,0.0155,1.1808,0.34440000000000004,1.23
2019-08-02 21:30:00,1.6444800000000002,0.47964000000000007,1.713,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.23168,0.35924,1.283,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.2192,0.3556,1.27
2019-08-02 22:00:00,1.6147200000000002,0.47096000000000005,1.682,0.030720000000000004,0.008960000000000001,0.032,1.584,0.462,1.65,1.21152,0.35336,1.262,0.030720000000000004,0.008960000000000001,0.032,1.1808,0.34440000000000004,1.23
2019-08-02 22:30:00,1.5936,0.46480000000000005,1.6600000000000001,0.038400000000000004,0.0112,0.04,1.5552000000000001,0.4536,1.62,1.1808,0.34440000000000004,1.23,0.038400000000000004,0.0112,0.04,1.1424,0.3332,1.19
2019-08-02 23:00:00,1.45536,0.42448,1.516,0.03456,0.01008,0.036000000000000004,1.4208,0.41440000000000005,1.48,1.05216,0.30688000000000004,1.096,0.03456,0.01008,0.036000000000000004,1.0176,0.2968,1.06
2019-08-02 23:30:00,1.35888,0.39634,1.4155,0.06288,0.018340000000000002,0.0655,1.296,0.378,1.35,0.9940800000000001,0.28994000000000003,1.0355,0.06288,0.018340000000000002,0.0655,0.9312,0.2716,0.97
2019-08-03 00:00:00,1.308,0.3815,1.3625,0.031200000000000002,0.0091,0.0325,1.2768,0.3724,1.33,0.9432,0.2751,0.9825,0.031200000000000002,0.0091,0.0325,0.912,0.266,0.9500000000000001
2019-08-03 00:30:00,1.24896,0.36428000000000005,1.301,0.02016,0.005880000000000001,0.021,1.2288000000000001,0.3584,1.28,0.83616,0.24388,0.871,0.02016,0.005880000000000001,0.021,0.8160000000000001,0.23800000000000002,0.85
2019-08-03 01:00:00,1.26,0.3675,1.3125,0.012,0.0035,0.0125,1.248,0.364,1.3,0.8568,0.2499,0.8925000000000001,0.012,0.0035,0.0125,0.8448,0.2464,0.88
2019-08-03 01:30:00,1.20384,0.35112000000000004,1.254,0.01344,0.003920000000000001,0.014,1.1904,0.3472,1.24,0.8102400000000001,0.23632000000000003,0.844,0.01344,0.003920000000000001,0.014,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-08-03 02:00:00,1.1784,0.3437,1.2275,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.1712,0.3416,1.22,0.7752,0.22610000000000002,0.8075,0.007200000000000001,0.0021000000000000003,0.007500000000000001,0.768,0.224,0.8
2019-08-03 02:30:00,1.21056,0.35308,1.2610000000000001,0.0009600000000000001,0.00028000000000000003,0.001,1.2096,0.3528,1.26,0.8265600000000001,0.24108000000000002,0.861,0.0009600000000000001,0.00028000000000000003,0.001,0.8256,0.24080000000000001,0.86
2019-08-03 03:00:00,1.1808,0.34440000000000004,1.23,0.0,0.0,0.0,1.1808,0.34440000000000004,1.23,0.7776000000000001,0.2268,0.81,0.0,0.0,0.0,0.7776000000000001,0.2268,0.81
2019-08-03 03:30:00,1.2288000000000001,0.3584,1.28,0.0,0.0,0.0,1.2288000000000001,0.3584,1.28,0.8736,0.2548,0.91,0.0,0.0,0.0,0.8736,0.2548,0.91
2019-08-03 04:00:00,1.1232,0.3276,1.17,0.0,0.0,0.0,1.1232,0.3276,1.17,0.7008,0.2044,0.73,0.0,0.0,0.0,0.7008,0.2044,0.73
2019-08-03 04:30:00,1.1424,0.3332,1.19,0.0,0.0,0.0,1.1424,0.3332,1.19,0.7488,0.2184,0.78,0.0,0.0,0.0,0.7488,0.2184,0.78
2019-08-03 05:00:00,1.1232,0.3276,1.17,0.0,0.0,0.0,1.1232,0.3276,1.17,0.7104,0.20720000000000002,0.74,0.0,0.0,0.0,0.7104,0.20720000000000002,0.74
2019-08-03 05:30:00,1.104,0.322,1.15,0.0,0.0,0.0,1.104,0.322,1.15,0.7104,0.20720000000000002,0.74,0.0,0.0,0.0,0.7104,0.20720000000000002,0.74
2019-08-03 06:00:00,1.1328,0.3304,1.18,0.0,0.0,0.0,1.1328,0.3304,1.18,0.7584000000000001,0.2212,0.79,0.0,0.0,0.0,0.7584000000000001,0.2212,0.79
2019-08-03 06:30:00,1.1328,0.3304,1.18,0.0,0.0,0.0,1.1328,0.3304,1.18,0.7584000000000001,0.2212,0.79,0.0,0.0,0.0,0.7584000000000001,0.2212,0.79
2019-08-03 07:00:00,1.2192,0.3556,1.27,0.0,0.0,0.0,1.2192,0.3556,1.27,0.864,0.252,0.9,0.0,0.0,0.0,0.864,0.252,0.9
2019-08-03 07:30:00,1.26096,0.36778000000000005,1.3135,0.00336,0.0009800000000000002,0.0035,1.2576,0.3668,1.31,0.9441600000000001,0.27538,0.9835,0.00336,0.0009800000000000002,0.0035,0.9408000000000001,0.27440000000000003,0.98
2019-08-03 08:00:00,1.32624,0.38682000000000005,1.3815,0.011040000000000001,0.00322,0.0115,1.3152,0.3836,1.37,1.07664,0.31402,1.1215,0.011040000000000001,0.00322,0.0115,1.0656,0.3108,1.11
2019-08-03 08:30:00,1.34496,0.39228,1.401,0.0009600000000000001,0.00028000000000000003,0.001,1.344,0.392,1.4,1.19136,0.34748,1.241,0.0009600000000000001,0.00028000000000000003,0.001,1.1904,0.3472,1.24
2019-08-03 09:00:00,1.36896,0.39928,1.426,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.344,0.392,1.4,1.23456,0.36008,1.286,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.2096,0.3528,1.26
2019-08-03 09:30:00,1.41744,0.41342,1.4765000000000001,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.4112,0.4116,1.47,1.3118400000000001,0.38262,1.3665,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.3056,0.3808,1.3599999999999999
2019-08-03 10:00:00,1.40256,0.40908000000000005,1.461,0.02976,0.00868,0.031,1.3728,0.40040000000000003,1.43,1.31616,0.38388000000000005,1.371,0.02976,0.00868,0.031,1.2864,0.37520000000000003,1.34
2019-08-03 10:30:00,1.2696,0.3703,1.3225,0.0504,0.014700000000000001,0.052500000000000005,1.2192,0.3556,1.27,1.3656000000000001,0.39830000000000004,1.4225,0.0504,0.014700000000000001,0.052500000000000005,1.3152,0.3836,1.37
2019-08-03 11:00:00,1.2432,0.36260000000000003,1.295,0.014400000000000001,0.004200000000000001,0.015,1.2288000000000001,0.3584,1.28,1.3584,0.3962,1.415,0.014400000000000001,0.004200000000000001,0.015,1.344,0.392,1.4
2019-08-03 11:30:00,1.29888,0.37884,1.353,0.060480000000000006,0.017640000000000003,0.063,1.2384,0.3612,1.29,1.43328,0.41804,1.4929999999999999,0.060480000000000006,0.017640000000000003,0.063,1.3728,0.40040000000000003,1.43
2019-08-03 12:00:00,1.33728,0.39004000000000005,1.393,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.3248,0.3864,1.38,1.38528,0.40404,1.443,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.3728,0.40040000000000003,1.43
2019-08-03 12:30:00,1.1904,0.3472,1.24,0.06720000000000001,0.0196,0.07,1.1232,0.3276,1.17,1.2671999999999999,0.36960000000000004,1.32,0.06720000000000001,0.0196,0.07,1.2,0.35000000000000003,1.25
2019-08-03 13:00:00,1.03104,0.30072000000000004,1.074,0.07104,0.020720000000000002,0.074,0.96,0.28,1.0,1.29024,0.37632000000000004,1.344,0.07104,0.020720000000000002,0.074,1.2192,0.3556,1.27
2019-08-03 13:30:00,1.01184,0.29512000000000005,1.054,0.02304,0.00672,0.024,0.9888,0.2884,1.03,1.31904,0.38472,1.374,0.02304,0.00672,0.024,1.296,0.378,1.35
2019-08-03 14:00:00,1.08912,0.31766000000000005,1.1345,0.07152,0.02086,0.0745,1.0176,0.2968,1.06,1.3003200000000001,0.37926000000000004,1.3545,0.07152,0.02086,0.0745,1.2288000000000001,0.3584,1.28
2019-08-03 14:30:00,1.19664,0.34902000000000005,1.2465,0.03504,0.010220000000000002,0.036500000000000005,1.1616,0.3388,1.21,1.22544,0.35742,1.2765,0.03504,0.010220000000000002,0.036500000000000005,1.1904,0.3472,1.24
2019-08-03 15:00:00,1.224,0.357,1.275,0.014400000000000001,0.004200000000000001,0.015,1.2096,0.3528,1.26,1.2144,0.3542,1.2650000000000001,0.014400000000000001,0.004200000000000001,0.015,1.2,0.35000000000000003,1.25
2019-08-03 15:30:00,1.29888,0.37884,1.353,0.05088,0.01484,0.053,1.248,0.364,1.3,1.23168,0.35924,1.283,0.05088,0.01484,0.053,1.1808,0.34440000000000004,1.23
2019-08-03 16:00:00,1.34448,0.39214000000000004,1.4005,0.019680000000000003,0.00574,0.0205,1.3248,0.3864,1.38,1.23888,0.36134000000000005,1.2905,0.019680000000000003,0.00574,0.0205,1.2192,0.3556,1.27
2019-08-03 16:30:00,1.37856,0.40208000000000005,1.436,0.044160000000000005,0.01288,0.046,1.3344,0.38920000000000005,1.3900000000000001,1.22496,0.35728000000000004,1.276,0.044160000000000005,0.01288,0.046,1.1808,0.34440000000000004,1.23
2019-08-03 17:00:00,1.35696,0.39578,1.4135,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.3152,0.3836,1.37,1.30896,0.38178,1.3635,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.2671999999999999,0.36960000000000004,1.32
2019-08-03 17:30:00,1.4985600000000001,0.43708,1.561,0.02976,0.00868,0.031,1.4688,0.4284,1.53,1.27776,0.37268,1.331,0.02976,0.00868,0.031,1.248,0.364,1.3
2019-08-03 18:00:00,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.06720000000000001,0.0196,0.07,1.4784000000000002,0.4312,1.54,1.3152,0.3836,1.37,0.06720000000000001,0.0196,0.07,1.248,0.364,1.3
2019-08-03 18:30:00,1.6728,0.4879,1.7425000000000002,0.0216,0.0063,0.022500000000000003,1.6512,0.48160000000000003,1.72,1.3559999999999999,0.3955,1.4125,0.0216,0.0063,0.022500000000000003,1.3344,0.38920000000000005,1.3900000000000001
2019-08-03 19:00:00,1.6857600000000001,0.49168000000000006,1.756,0.015360000000000002,0.0044800000000000005,0.016,1.6703999999999999,0.4872,1.74,1.30176,0.37968,1.3559999999999999,0.015360000000000002,0.0044800000000000005,0.016,1.2864,0.37520000000000003,1.34
2019-08-03 19:30:00,1.58928,0.46354000000000006,1.6555,0.01488,0.00434,0.0155,1.5744,0.4592,1.6400000000000001,1.22448,0.35714,1.2755,0.01488,0.00434,0.0155,1.2096,0.3528,1.26
2019-08-03 20:00:00,1.62576,0.47418000000000005,1.6935,0.02256,0.006580000000000001,0.0235,1.6032000000000002,0.4676,1.67,1.22256,0.35658,1.2735,0.02256,0.006580000000000001,0.0235,1.2,0.35000000000000003,1.25
2019-08-03 20:30:00,1.61376,0.47068000000000004,1.681,0.0009600000000000001,0.00028000000000000003,0.001,1.6128,0.47040000000000004,1.6800000000000002,1.19136,0.34748,1.241,0.0009600000000000001,0.00028000000000000003,0.001,1.1904,0.3472,1.24
2019-08-03 21:00:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.2096,0.3528,1.26,0.0,0.0,0.0,1.2096,0.3528,1.26
2019-08-03 21:30:00,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73,1.2384,0.3612,1.29,0.0,0.0,0.0,1.2384,0.3612,1.29
2019-08-03 22:00:00,1.60368,0.46774000000000004,1.6705,0.01008,0.0029400000000000003,0.0105,1.5936,0.46480000000000005,1.6600000000000001,1.18128,0.34454,1.2305,0.01008,0.0029400000000000003,0.0105,1.1712,0.3416,1.22
2019-08-03 22:30:00,1.54176,0.44968,1.6059999999999999,0.015360000000000002,0.0044800000000000005,0.016,1.5264,0.44520000000000004,1.5899999999999999,1.13856,0.33208000000000004,1.186,0.015360000000000002,0.0044800000000000005,0.016,1.1232,0.3276,1.17
2019-08-03 23:00:00,1.4568,0.4249,1.5175,0.016800000000000002,0.0049,0.0175,1.44,0.42,1.5,1.044,0.3045,1.0875,0.016800000000000002,0.0049,0.0175,1.0272000000000001,0.29960000000000003,1.07
2019-08-03 23:30:00,1.3679999999999999,0.399,1.425,0.014400000000000001,0.004200000000000001,0.015,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.9552,0.2786,0.995,0.014400000000000001,0.004200000000000001,0.015,0.9408000000000001,0.27440000000000003,0.98
2019-08-04 00:00:00,1.34544,0.39242000000000005,1.4015,0.00144,0.00042,0.0015,1.344,0.392,1.4,0.9518400000000001,0.27762000000000003,0.9915,0.00144,0.00042,0.0015,0.9504,0.2772,0.99
2019-08-04 00:30:00,1.2192,0.3556,1.27,0.0,0.0,0.0,1.2192,0.3556,1.27,0.8832000000000001,0.2576,0.92,0.0,0.0,0.0,0.8832000000000001,0.2576,0.92
2019-08-04 01:00:00,1.2192,0.3556,1.27,0.0,0.0,0.0,1.2192,0.3556,1.27,0.8736,0.2548,0.91,0.0,0.0,0.0,0.8736,0.2548,0.91
2019-08-04 01:30:00,1.1808,0.34440000000000004,1.23,0.0,0.0,0.0,1.1808,0.34440000000000004,1.23,0.8448,0.2464,0.88,0.0,0.0,0.0,0.8448,0.2464,0.88
2019-08-04 02:00:00,1.18224,0.34482,1.2315,0.00144,0.00042,0.0015,1.1808,0.34440000000000004,1.23,0.8462400000000001,0.24682,0.8815000000000001,0.00144,0.00042,0.0015,0.8448,0.2464,0.88
2019-08-04 02:30:00,1.17168,0.34174000000000004,1.2205,0.01008,0.0029400000000000003,0.0105,1.1616,0.3388,1.21,0.8356800000000001,0.24374,0.8705,0.01008,0.0029400000000000003,0.0105,0.8256,0.24080000000000001,0.86
2019-08-04 03:00:00,1.15056,0.33558000000000004,1.1985000000000001,0.027360000000000002,0.007980000000000001,0.0285,1.1232,0.3276,1.17,0.8337600000000001,0.24318,0.8685,0.027360000000000002,0.007980000000000001,0.0285,0.8064,0.23520000000000002,0.84
2019-08-04 03:30:00,1.16352,0.33936000000000005,1.212,0.021120000000000003,0.0061600000000000005,0.022,1.1424,0.3332,1.19,0.84672,0.24696,0.882,0.021120000000000003,0.0061600000000000005,0.022,0.8256,0.24080000000000001,0.86
2019-08-04 04:00:00,1.11552,0.32536000000000004,1.162,0.04032,0.011760000000000001,0.042,1.0752,0.3136,1.12,0.82752,0.24136000000000002,0.862,0.04032,0.011760000000000001,0.042,0.7872,0.2296,0.8200000000000001
2019-08-04 04:30:00,1.1208,0.3269,1.1675,0.0456,0.013300000000000001,0.0475,1.0752,0.3136,1.12,0.8328,0.2429,0.8675,0.0456,0.013300000000000001,0.0475,0.7872,0.2296,0.8200000000000001
2019-08-04 05:00:00,1.08768,0.31724,1.133,0.03168,0.00924,0.033,1.056,0.308,1.1,0.7996800000000001,0.23324000000000003,0.833,0.03168,0.00924,0.033,0.768,0.224,0.8
2019-08-04 05:30:00,1.09872,0.32046,1.1445,0.052320000000000005,0.015260000000000001,0.0545,1.0464,0.3052,1.09,0.80112,0.23366,0.8345,0.052320000000000005,0.015260000000000001,0.0545,0.7488,0.2184,0.78
2019-08-04 06:00:00,1.0296,0.3003,1.0725,0.06,0.0175,0.0625,0.9696,0.2828,1.01,0.7416,0.21630000000000002,0.7725000000000001,0.06,0.0175,0.0625,0.6816,0.1988,0.71
2019-08-04 06:30:00,1.09392,0.31906,1.1395,0.057120000000000004,0.01666,0.059500000000000004,1.0368,0.3024,1.08,0.7867200000000001,0.22946000000000003,0.8195,0.057120000000000004,0.01666,0.059500000000000004,0.7296,0.21280000000000002,0.76
2019-08-04 07:00:00,1.05408,0.30744000000000005,1.098,0.05568000000000001,0.01624,0.058,0.9984000000000001,0.2912,1.04,0.7852800000000001,0.22904000000000002,0.8180000000000001,0.05568000000000001,0.01624,0.058,0.7296,0.21280000000000002,0.76
2019-08-04 07:30:00,1.13232,0.33026000000000005,1.1795,0.03792,0.01106,0.0395,1.0944,0.31920000000000004,1.1400000000000001,0.8923200000000001,0.26026000000000005,0.9295,0.03792,0.01106,0.0395,0.8544,0.2492,0.89
2019-08-04 08:00:00,1.10256,0.32158000000000003,1.1485,0.03696,0.010780000000000001,0.0385,1.0656,0.3108,1.11,0.9393600000000001,0.27398,0.9785,0.03696,0.010780000000000001,0.0385,0.9024000000000001,0.2632,0.9400000000000001
2019-08-04 08:30:00,1.1448,0.33390000000000003,1.1925,0.0504,0.014700000000000001,0.052500000000000005,1.0944,0.31920000000000004,1.1400000000000001,1.068,0.3115,1.1125,0.0504,0.014700000000000001,0.052500000000000005,1.0176,0.2968,1.06
2019-08-04 09:00:00,1.28448,0.37464000000000003,1.338,0.06528,0.01904,0.068,1.2192,0.3556,1.27,1.23648,0.36064,1.288,0.06528,0.01904,0.068,1.1712,0.3416,1.22
2019-08-04 09:30:00,1.3224,0.38570000000000004,1.3775,0.055200000000000006,0.0161,0.0575,1.2671999999999999,0.36960000000000004,1.32,1.3704,0.3997,1.4275,0.055200000000000006,0.0161,0.0575,1.3152,0.3836,1.37
2019-08-04 10:00:00,1.3032,0.3801,1.3575,0.0648,0.0189,0.0675,1.2384,0.3612,1.29,1.2744,0.37170000000000003,1.3275000000000001,0.0648,0.0189,0.0675,1.2096,0.3528,1.26
2019-08-04 10:30:00,1.29888,0.37884,1.353,0.07968,0.02324,0.083,1.2192,0.3556,1.27,1.27968,0.37324,1.333,0.07968,0.02324,0.083,1.2,0.35000000000000003,1.25
2019-08-04 11:00:00,1.27344,0.37142000000000003,1.3265,0.054240000000000003,0.01582,0.0565,1.2192,0.3556,1.27,1.34064,0.39102000000000003,1.3965,0.054240000000000003,0.01582,0.0565,1.2864,0.37520000000000003,1.34
2019-08-04 11:30:00,1.20432,0.35126,1.2545,0.11952000000000002,0.03486,0.1245,1.0848,0.3164,1.13,1.35792,0.39606,1.4145,0.11952000000000002,0.03486,0.1245,1.2384,0.3612,1.29
2019-08-04 12:00:00,1.2504,0.3647,1.3025,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.1328,0.3304,1.18,1.4424000000000001,0.4207,1.5025,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.3248,0.3864,1.38
2019-08-04 12:30:00,1.41744,0.41342,1.4765000000000001,0.13104000000000002,0.038220000000000004,0.1365,1.2864,0.37520000000000003,1.34,1.39824,0.40782,1.4565000000000001,0.13104000000000002,0.038220000000000004,0.1365,1.2671999999999999,0.36960000000000004,1.32
2019-08-04 13:00:00,1.55088,0.45234,1.6155,0.08208,0.023940000000000003,0.0855,1.4688,0.4284,1.53,1.34928,0.39354000000000006,1.4055,0.08208,0.023940000000000003,0.0855,1.2671999999999999,0.36960000000000004,1.32
2019-08-04 13:30:00,1.41024,0.41132,1.469,0.06624000000000001,0.01932,0.069,1.344,0.392,1.4,1.3238400000000001,0.38612,1.379,0.06624000000000001,0.01932,0.069,1.2576,0.3668,1.31
2019-08-04 14:00:00,1.29168,0.37674,1.3455,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.1904,0.3472,1.24,1.27248,0.37114,1.3255,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.1712,0.3416,1.22
2019-08-04 14:30:00,1.38528,0.40404,1.443,0.11808,0.034440000000000005,0.123,1.2671999999999999,0.36960000000000004,1.32,1.26048,0.36764,1.313,0.11808,0.034440000000000005,0.123,1.1424,0.3332,1.19
2019-08-04 15:00:00,1.32672,0.38696,1.3820000000000001,0.16512000000000002,0.04816,0.17200000000000001,1.1616,0.3388,1.21,1.25952,0.36736,1.312,0.16512000000000002,0.04816,0.17200000000000001,1.0944,0.31920000000000004,1.1400000000000001
2019-08-04 15:30:00,1.42224,0.41482,1.4815,0.12624000000000002,0.036820000000000006,0.1315,1.296,0.378,1.35,1.22064,0.35602,1.2715,0.12624000000000002,0.036820000000000006,0.1315,1.0944,0.31920000000000004,1.1400000000000001
2019-08-04 16:00:00,1.43808,0.41944000000000004,1.498,0.08448000000000001,0.024640000000000002,0.088,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.19808,0.34944000000000003,1.248,0.08448000000000001,0.024640000000000002,0.088,1.1136,0.32480000000000003,1.16
2019-08-04 16:30:00,1.50096,0.43778000000000006,1.5635,0.09936,0.028980000000000002,0.10350000000000001,1.4016,0.4088,1.46,1.31856,0.38458000000000003,1.3735,0.09936,0.028980000000000002,0.10350000000000001,1.2192,0.3556,1.27
2019-08-04 17:00:00,1.46784,0.42812000000000006,1.529,0.28704,0.08372,0.299,1.1808,0.34440000000000004,1.23,1.46784,0.42812000000000006,1.529,0.28704,0.08372,0.299,1.1808,0.34440000000000004,1.23
2019-08-04 17:30:00,1.64832,0.48076,1.717,0.23712000000000003,0.06916,0.247,1.4112,0.4116,1.47,1.5139200000000002,0.44156000000000006,1.577,0.23712000000000003,0.06916,0.247,1.2768,0.3724,1.33
2019-08-04 18:00:00,1.608,0.46900000000000003,1.675,0.264,0.077,0.275,1.344,0.392,1.4,1.5024000000000002,0.43820000000000003,1.565,0.264,0.077,0.275,1.2384,0.3612,1.29
2019-08-04 18:30:00,1.66368,0.48524000000000006,1.733,0.23328000000000002,0.06804,0.243,1.4304000000000001,0.4172,1.49,1.47168,0.42924,1.533,0.23328000000000002,0.06804,0.243,1.2384,0.3612,1.29
2019-08-04 19:00:00,1.76064,0.5135200000000001,1.834,0.31104000000000004,0.09072000000000001,0.324,1.4496,0.4228,1.51,1.52064,0.44352,1.584,0.31104000000000004,0.09072000000000001,0.324,1.2096,0.3528,1.26
2019-08-04 19:30:00,1.71936,0.50148,1.791,0.24096,0.07028000000000001,0.251,1.4784000000000002,0.4312,1.54,1.41216,0.41188,1.471,0.24096,0.07028000000000001,0.251,1.1712,0.3416,1.22
2019-08-04 20:00:00,1.6675200000000001,0.48636,1.737,0.29472000000000004,0.08596000000000001,0.307,1.3728,0.40040000000000003,1.43,1.41792,0.41356000000000004,1.477,0.29472000000000004,0.08596000000000001,0.307,1.1232,0.3276,1.17
2019-08-04 20:30:00,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.15456,0.04508,0.161,1.5552000000000001,0.4536,1.62,1.40256,0.40908000000000005,1.461,0.15456,0.04508,0.161,1.248,0.364,1.3
2019-08-04 21:00:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.12480000000000001,0.0364,0.13,1.5072,0.43960000000000005,1.57,1.296,0.378,1.35,0.12480000000000001,0.0364,0.13,1.1712,0.3416,1.22
2019-08-04 21:30:00,1.6972800000000001,0.49504000000000004,1.768,0.07488,0.021840000000000002,0.078,1.6224,0.4732,1.69,1.33248,0.38864000000000004,1.388,0.07488,0.021840000000000002,0.078,1.2576,0.3668,1.31
2019-08-04 22:00:00,1.6569600000000002,0.48328000000000004,1.726,0.044160000000000005,0.01288,0.046,1.6128,0.47040000000000004,1.6800000000000002,1.27296,0.37128000000000005,1.326,0.044160000000000005,0.01288,0.046,1.2288000000000001,0.3584,1.28
2019-08-04 22:30:00,1.5499200000000002,0.45206,1.6145,0.06192,0.018060000000000003,0.0645,1.488,0.434,1.55,1.16592,0.34006000000000003,1.2145000000000001,0.06192,0.018060000000000003,0.0645,1.104,0.322,1.15
2019-08-04 23:00:00,1.4601600000000001,0.42588000000000004,1.521,0.07776000000000001,0.022680000000000002,0.081,1.3824,0.4032,1.44,1.12416,0.32788,1.171,0.07776000000000001,0.022680000000000002,0.081,1.0464,0.3052,1.09
2019-08-04 23:30:00,1.33248,0.38864000000000004,1.388,0.08448000000000001,0.024640000000000002,0.088,1.248,0.364,1.3,1.02528,0.29904000000000003,1.068,0.08448000000000001,0.024640000000000002,0.088,0.9408000000000001,0.27440000000000003,0.98
2019-08-05 00:00:00,1.2432,0.36260000000000003,1.295,0.062400000000000004,0.0182,0.065,1.1808,0.34440000000000004,1.23,0.936,0.273,0.975,0.062400000000000004,0.0182,0.065,0.8736,0.2548,0.91
2019-08-05 00:30:00,1.23552,0.36036,1.287,0.06432,0.018760000000000002,0.067,1.1712,0.3416,1.22,0.94752,0.27636000000000005,0.987,0.06432,0.018760000000000002,0.067,0.8832000000000001,0.2576,0.92
2019-08-05 01:00:00,1.15152,0.33586000000000005,1.1995,0.04752000000000001,0.01386,0.0495,1.104,0.322,1.15,0.8731200000000001,0.25466,0.9095000000000001,0.04752000000000001,0.01386,0.0495,0.8256,0.24080000000000001,0.86
2019-08-05 01:30:00,1.08672,0.31696,1.1320000000000001,0.021120000000000003,0.0061600000000000005,0.022,1.0656,0.3108,1.11,0.80832,0.23576000000000003,0.842,0.021120000000000003,0.0061600000000000005,0.022,0.7872,0.2296,0.8200000000000001
2019-08-05 02:00:00,1.05888,0.30884,1.103,0.03168,0.00924,0.033,1.0272000000000001,0.29960000000000003,1.07,0.7900800000000001,0.23044,0.8230000000000001,0.03168,0.00924,0.033,0.7584000000000001,0.2212,0.79
2019-08-05 02:30:00,1.08864,0.31752,1.134,0.03264,0.00952,0.034,1.056,0.308,1.1,0.8102400000000001,0.23632000000000003,0.844,0.03264,0.00952,0.034,0.7776000000000001,0.2268,0.81
2019-08-05 03:00:00,1.1328,0.3304,1.18,0.07680000000000001,0.0224,0.08,1.056,0.308,1.1,0.8448,0.2464,0.88,0.07680000000000001,0.0224,0.08,0.768,0.224,0.8
2019-08-05 03:30:00,1.07328,0.31304000000000004,1.118,0.04608,0.01344,0.048,1.0272000000000001,0.29960000000000003,1.07,0.77568,0.22624000000000002,0.808,0.04608,0.01344,0.048,0.7296,0.21280000000000002,0.76
2019-08-05 04:00:00,1.05168,0.30674,1.0955,0.043680000000000004,0.012740000000000001,0.0455,1.008,0.294,1.05,0.7348800000000001,0.21434000000000003,0.7655000000000001,0.043680000000000004,0.012740000000000001,0.0455,0.6912,0.2016,0.72
2019-08-05 04:30:00,1.0776,0.3143,1.1225,0.06,0.0175,0.0625,1.0176,0.2968,1.06,0.7608,0.22190000000000001,0.7925000000000001,0.06,0.0175,0.0625,0.7008,0.2044,0.73
2019-08-05 05:00:00,1.07136,0.31248000000000004,1.116,0.044160000000000005,0.01288,0.046,1.0272000000000001,0.29960000000000003,1.07,0.75456,0.22008000000000003,0.786,0.044160000000000005,0.01288,0.046,0.7104,0.20720000000000002,0.74
2019-08-05 05:30:00,1.05504,0.30772000000000005,1.099,0.06624000000000001,0.01932,0.069,0.9888,0.2884,1.03,0.7478400000000001,0.21812,0.779,0.06624000000000001,0.01932,0.069,0.6816,0.1988,0.71
2019-08-05 06:00:00,1.1102400000000001,0.32382000000000005,1.1565,0.09264000000000001,0.027020000000000002,0.0965,1.0176,0.2968,1.06,0.8030400000000001,0.23422,0.8365,0.09264000000000001,0.027020000000000002,0.0965,0.7104,0.20720000000000002,0.74
2019-08-05 06:30:00,1.26624,0.36932000000000004,1.319,0.08544,0.02492,0.089,1.1808,0.34440000000000004,1.23,0.9398400000000001,0.27412000000000003,0.979,0.08544,0.02492,0.089,0.8544,0.2492,0.89
2019-08-05 07:00:00,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.13440000000000002,0.0392,0.14,1.2192,0.3556,1.27,1.056,0.308,1.1,0.13440000000000002,0.0392,0.14,0.9216000000000001,0.26880000000000004,0.96
2019-08-05 07:30:00,1.48896,0.43428000000000005,1.5510000000000002,0.13536,0.03948,0.14100000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.14336,0.33348000000000005,1.191,0.13536,0.03948,0.14100000000000001,1.008,0.294,1.05
2019-08-05 08:00:00,1.7088,0.4984,1.78,0.0864,0.0252,0.09,1.6224,0.4732,1.69,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.0864,0.0252,0.09,1.2671999999999999,0.36960000000000004,1.32
2019-08-05 08:30:00,1.7577600000000002,0.51268,1.831,0.08736000000000001,0.025480000000000003,0.091,1.6703999999999999,0.4872,1.74,1.35456,0.39508000000000004,1.411,0.08736000000000001,0.025480000000000003,0.091,1.2671999999999999,0.36960000000000004,1.32
2019-08-05 09:00:00,1.812,0.5285000000000001,1.8875000000000002,0.055200000000000006,0.0161,0.0575,1.7568000000000001,0.5124000000000001,1.83,1.3896,0.4053,1.4475,0.055200000000000006,0.0161,0.0575,1.3344,0.38920000000000005,1.3900000000000001
2019-08-05 09:30:00,1.8998400000000002,0.5541200000000001,1.979,0.03744,0.010920000000000001,0.039,1.8624,0.5432,1.94,1.46784,0.42812000000000006,1.529,0.03744,0.010920000000000001,0.039,1.4304000000000001,0.4172,1.49
2019-08-05 10:00:00,1.75344,0.5114200000000001,1.8265,0.08304,0.024220000000000002,0.08650000000000001,1.6703999999999999,0.4872,1.74,1.37904,0.40222,1.4365,0.08304,0.024220000000000002,0.08650000000000001,1.296,0.378,1.35
2019-08-05 10:30:00,1.5441600000000002,0.45038000000000006,1.6085,0.10416,0.03038,0.1085,1.44,0.42,1.5,1.52496,0.44478,1.5885,0.10416,0.03038,0.1085,1.4208,0.41440000000000005,1.48
2019-08-05 11:00:00,1.41216,0.41188,1.471,0.15456,0.04508,0.161,1.2576,0.3668,1.31,1.47936,0.43148000000000003,1.541,0.15456,0.04508,0.161,1.3248,0.3864,1.38
2019-08-05 11:30:00,1.3944,0.4067,1.4525000000000001,0.18480000000000002,0.0539,0.1925,1.2096,0.3528,1.26,1.6056,0.46830000000000005,1.6724999999999999,0.18480000000000002,0.0539,0.1925,1.4208,0.41440000000000005,1.48
2019-08-05 12:00:00,1.35168,0.39424000000000003,1.408,0.26688,0.07784,0.278,1.0848,0.3164,1.13,1.63008,0.47544000000000003,1.698,0.26688,0.07784,0.278,1.3632,0.3976,1.42
