Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-05 12:30:00,1.3104,0.38220000000000004,1.365,0.264,0.077,0.275,1.0464,0.3052,1.09,1.6368,0.47740000000000005,1.705,0.264,0.077,0.275,1.3728,0.40040000000000003,1.43
2019-08-05 13:00:00,1.36032,0.39676000000000006,1.417,0.20832,0.06076,0.217,1.152,0.336,1.2,1.54272,0.44996,1.607,0.20832,0.06076,0.217,1.3344,0.38920000000000005,1.3900000000000001
2019-08-05 13:30:00,1.35408,0.39494,1.4105,0.18288000000000001,0.053340000000000005,0.1905,1.1712,0.3416,1.22,1.41168,0.41174000000000005,1.4705,0.18288000000000001,0.053340000000000005,0.1905,1.2288000000000001,0.3584,1.28
2019-08-05 14:00:00,1.33104,0.38822,1.3865,0.15024,0.043820000000000005,0.1565,1.1808,0.34440000000000004,1.23,1.35024,0.39382000000000006,1.4065,0.15024,0.043820000000000005,0.1565,1.2,0.35000000000000003,1.25
2019-08-05 14:30:00,1.36176,0.39718000000000003,1.4185,0.18096,0.05278000000000001,0.1885,1.1808,0.34440000000000004,1.23,1.30416,0.38038000000000005,1.3585,0.18096,0.05278000000000001,0.1885,1.1232,0.3276,1.17
2019-08-05 15:00:00,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.13536,0.03948,0.14100000000000001,1.3728,0.40040000000000003,1.43,1.36416,0.39788,1.421,0.13536,0.03948,0.14100000000000001,1.2288000000000001,0.3584,1.28
2019-08-05 15:30:00,1.59408,0.46494,1.6605,0.13488,0.03934,0.1405,1.4592,0.42560000000000003,1.52,1.36368,0.39774000000000004,1.4205,0.13488,0.03934,0.1405,1.2288000000000001,0.3584,1.28
2019-08-05 16:00:00,1.72032,0.5017600000000001,1.792,0.11712000000000002,0.03416,0.122,1.6032000000000002,0.4676,1.67,1.33632,0.38976000000000005,1.392,0.11712000000000002,0.03416,0.122,1.2192,0.3556,1.27
2019-08-05 16:30:00,1.7184,0.5012,1.79,0.11520000000000001,0.033600000000000005,0.12,1.6032000000000002,0.4676,1.67,1.3632,0.3976,1.42,0.11520000000000001,0.033600000000000005,0.12,1.248,0.364,1.3
2019-08-05 17:00:00,1.51776,0.44268,1.581,0.18336000000000002,0.05348000000000001,0.191,1.3344,0.38920000000000005,1.3900000000000001,1.45056,0.42308,1.5110000000000001,0.18336000000000002,0.05348000000000001,0.191,1.2671999999999999,0.36960000000000004,1.32
2019-08-05 17:30:00,1.78464,0.5205200000000001,1.859,0.14304,0.04172,0.149,1.6416,0.4788,1.71,1.48704,0.43372000000000005,1.549,0.14304,0.04172,0.149,1.344,0.392,1.4
2019-08-05 18:00:00,1.82976,0.53368,1.9060000000000001,0.07296000000000001,0.02128,0.076,1.7568000000000001,0.5124000000000001,1.83,1.50336,0.43848000000000004,1.566,0.07296000000000001,0.02128,0.076,1.4304000000000001,0.4172,1.49
2019-08-05 18:30:00,1.8878400000000002,0.55062,1.9665,0.06384000000000001,0.01862,0.0665,1.824,0.532,1.9,1.50384,0.43862,1.5665,0.06384000000000001,0.01862,0.0665,1.44,0.42,1.5
2019-08-05 19:00:00,1.90656,0.55608,1.986,0.05376,0.015680000000000003,0.056,1.8528,0.5404,1.9300000000000002,1.49376,0.43568,1.556,0.05376,0.015680000000000003,0.056,1.44,0.42,1.5
2019-08-05 19:30:00,1.88064,0.54852,1.959,0.05664,0.01652,0.059000000000000004,1.824,0.532,1.9,1.43904,0.41972000000000004,1.499,0.05664,0.01652,0.059000000000000004,1.3824,0.4032,1.44
2019-08-05 20:00:00,1.83552,0.5353600000000001,1.912,0.05952,0.01736,0.062,1.776,0.518,1.85,1.3651200000000001,0.39816,1.422,0.05952,0.01736,0.062,1.3056,0.3808,1.3599999999999999
2019-08-05 20:30:00,1.78992,0.5220600000000001,1.8645,0.033120000000000004,0.00966,0.0345,1.7568000000000001,0.5124000000000001,1.83,1.31952,0.38486000000000004,1.3745,0.033120000000000004,0.00966,0.0345,1.2864,0.37520000000000003,1.34
2019-08-05 21:00:00,1.7342400000000002,0.50582,1.8065,0.01584,0.00462,0.0165,1.7184,0.5012,1.79,1.25424,0.36582000000000003,1.3065,0.01584,0.00462,0.0165,1.2384,0.3612,1.29
2019-08-05 21:30:00,1.7904,0.5222,1.865,0.0432,0.0126,0.045,1.7472,0.5096,1.82,1.3104,0.38220000000000004,1.365,0.0432,0.0126,0.045,1.2671999999999999,0.36960000000000004,1.32
2019-08-05 22:00:00,1.70736,0.49798000000000003,1.7785000000000002,0.06576,0.019180000000000003,0.0685,1.6416,0.4788,1.71,1.2465600000000001,0.36358,1.2985,0.06576,0.019180000000000003,0.0685,1.1808,0.34440000000000004,1.23
2019-08-05 22:30:00,1.60464,0.46802000000000005,1.6715,0.020640000000000002,0.00602,0.021500000000000002,1.584,0.462,1.65,1.16304,0.33922,1.2115,0.020640000000000002,0.00602,0.021500000000000002,1.1424,0.3332,1.19
2019-08-05 23:00:00,1.4976,0.4368,1.56,0.048,0.014,0.05,1.4496,0.4228,1.51,1.0944,0.31920000000000004,1.1400000000000001,0.048,0.014,0.05,1.0464,0.3052,1.09
2019-08-05 23:30:00,1.37328,0.40054,1.4304999999999999,0.05808000000000001,0.01694,0.060500000000000005,1.3152,0.3836,1.37,0.98928,0.28854,1.0305,0.05808000000000001,0.01694,0.060500000000000005,0.9312,0.2716,0.97
2019-08-06 00:00:00,1.30752,0.38136000000000003,1.362,0.07872000000000001,0.02296,0.082,1.2288000000000001,0.3584,1.28,0.9235200000000001,0.26936000000000004,0.962,0.07872000000000001,0.02296,0.082,0.8448,0.2464,0.88
2019-08-06 00:30:00,1.22208,0.35644000000000003,1.2730000000000001,0.09888000000000001,0.02884,0.10300000000000001,1.1232,0.3276,1.17,0.8860800000000001,0.25844,0.923,0.09888000000000001,0.02884,0.10300000000000001,0.7872,0.2296,0.8200000000000001
2019-08-06 01:00:00,1.1928,0.34790000000000004,1.2425,0.108,0.0315,0.1125,1.0848,0.3164,1.13,0.9144,0.2667,0.9525,0.108,0.0315,0.1125,0.8064,0.23520000000000002,0.84
2019-08-06 01:30:00,1.20144,0.35042,1.2515,0.11664000000000001,0.03402,0.12150000000000001,1.0848,0.3164,1.13,0.9518400000000001,0.27762000000000003,0.9915,0.11664000000000001,0.03402,0.12150000000000001,0.8352,0.2436,0.87
2019-08-06 02:00:00,1.13088,0.32984,1.178,0.13248000000000001,0.03864,0.138,0.9984000000000001,0.2912,1.04,0.83328,0.24304,0.868,0.13248000000000001,0.03864,0.138,0.7008,0.2044,0.73
2019-08-06 02:30:00,1.07904,0.31472,1.124,0.12864,0.037520000000000005,0.134,0.9504,0.2772,0.99,0.7718400000000001,0.22512000000000001,0.804,0.12864,0.037520000000000005,0.134,0.6432,0.18760000000000002,0.67
2019-08-06 03:00:00,1.10208,0.32144,1.148,0.09408000000000001,0.027440000000000003,0.098,1.008,0.294,1.05,0.7852800000000001,0.22904000000000002,0.8180000000000001,0.09408000000000001,0.027440000000000003,0.098,0.6912,0.2016,0.72
2019-08-06 03:30:00,1.13856,0.33208000000000004,1.186,0.09216,0.02688,0.096,1.0464,0.3052,1.09,0.80256,0.23408,0.836,0.09216,0.02688,0.096,0.7104,0.20720000000000002,0.74
2019-08-06 04:00:00,1.06464,0.31052,1.109,0.12384,0.036120000000000006,0.129,0.9408000000000001,0.27440000000000003,0.98,0.7286400000000001,0.21252000000000001,0.759,0.12384,0.036120000000000006,0.129,0.6048,0.1764,0.63
2019-08-06 04:30:00,1.05024,0.30632000000000004,1.094,0.07104,0.020720000000000002,0.074,0.9792000000000001,0.2856,1.02,0.7142400000000001,0.20832,0.744,0.07104,0.020720000000000002,0.074,0.6432,0.18760000000000002,0.67
2019-08-06 05:00:00,1.10352,0.32186000000000003,1.1495,0.15312,0.044660000000000005,0.1595,0.9504,0.2772,0.99,0.79632,0.23226000000000002,0.8295,0.15312,0.044660000000000005,0.1595,0.6432,0.18760000000000002,0.67
2019-08-06 05:30:00,1.1376,0.33180000000000004,1.185,0.168,0.049,0.17500000000000002,0.9696,0.2828,1.01,0.8112,0.2366,0.845,0.168,0.049,0.17500000000000002,0.6432,0.18760000000000002,0.67
2019-08-06 06:00:00,1.12128,0.32704000000000005,1.168,0.13248000000000001,0.03864,0.138,0.9888,0.2884,1.03,0.7852800000000001,0.22904000000000002,0.8180000000000001,0.13248000000000001,0.03864,0.138,0.6528,0.1904,0.68
2019-08-06 06:30:00,1.24464,0.36302,1.2965,0.12144,0.03542,0.1265,1.1232,0.3276,1.17,0.9470400000000001,0.27622,0.9865,0.12144,0.03542,0.1265,0.8256,0.24080000000000001,0.86
2019-08-06 07:00:00,1.40784,0.41062000000000004,1.4665,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.3056,0.3808,1.3599999999999999,1.09104,0.31822,1.1365,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.9888,0.2884,1.03
2019-08-06 07:30:00,1.48176,0.43218,1.5434999999999999,0.08016000000000001,0.02338,0.0835,1.4016,0.4088,1.46,1.17456,0.34258000000000005,1.2235,0.08016000000000001,0.02338,0.0835,1.0944,0.31920000000000004,1.1400000000000001
2019-08-06 08:00:00,1.50096,0.43778000000000006,1.5635,0.09936,0.028980000000000002,0.10350000000000001,1.4016,0.4088,1.46,1.28016,0.37338000000000005,1.3335,0.09936,0.028980000000000002,0.10350000000000001,1.1808,0.34440000000000004,1.23
2019-08-06 08:30:00,1.56288,0.45584,1.6280000000000001,0.21888000000000002,0.06384000000000001,0.228,1.344,0.392,1.4,1.40928,0.41104,1.468,0.21888000000000002,0.06384000000000001,0.228,1.1904,0.3472,1.24
2019-08-06 09:00:00,1.48704,0.43372000000000005,1.549,0.13344,0.03892,0.139,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.41984,0.41412000000000004,1.479,0.13344,0.03892,0.139,1.2864,0.37520000000000003,1.34
2019-08-06 09:30:00,1.4486400000000001,0.42252000000000006,1.509,0.21984,0.06412000000000001,0.229,1.2288000000000001,0.3584,1.28,1.41984,0.41412000000000004,1.479,0.21984,0.06412000000000001,0.229,1.2,0.35000000000000003,1.25
2019-08-06 10:00:00,1.4928,0.4354,1.5550000000000002,0.2928,0.0854,0.305,1.2,0.35000000000000003,1.25,1.3872,0.4046,1.445,0.2928,0.0854,0.305,1.0944,0.31920000000000004,1.1400000000000001
2019-08-06 10:30:00,1.42416,0.41538,1.4835,0.30096,0.08778000000000001,0.3135,1.1232,0.3276,1.17,1.50096,0.43778000000000006,1.5635,0.30096,0.08778000000000001,0.3135,1.2,0.35000000000000003,1.25
2019-08-06 11:00:00,1.3392,0.3906,1.395,0.3216,0.09380000000000001,0.335,1.0176,0.2968,1.06,1.5312000000000001,0.4466,1.595,0.3216,0.09380000000000001,0.335,1.2096,0.3528,1.26
2019-08-06 11:30:00,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.23808,0.06944,0.248,1.296,0.378,1.35,1.44768,0.42224000000000006,1.508,0.23808,0.06944,0.248,1.2096,0.3528,1.26
2019-08-06 12:00:00,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.24768,0.07224000000000001,0.258,1.2864,0.37520000000000003,1.34,1.50528,0.43904000000000004,1.568,0.24768,0.07224000000000001,0.258,1.2576,0.3668,1.31
2019-08-06 12:30:00,1.30416,0.38038000000000005,1.3585,0.31536000000000003,0.09198,0.3285,0.9888,0.2884,1.03,1.56336,0.45598000000000005,1.6285,0.31536000000000003,0.09198,0.3285,1.248,0.364,1.3
2019-08-06 13:00:00,1.236,0.36050000000000004,1.2875,0.44880000000000003,0.13090000000000002,0.4675,0.7872,0.2296,0.8200000000000001,1.6776,0.4893,1.7475,0.44880000000000003,0.13090000000000002,0.4675,1.2288000000000001,0.3584,1.28
2019-08-06 13:30:00,1.19184,0.34762000000000004,1.2415,0.37584,0.10962000000000001,0.3915,0.8160000000000001,0.23800000000000002,0.85,1.48944,0.43442000000000003,1.5514999999999999,0.37584,0.10962000000000001,0.3915,1.1136,0.32480000000000003,1.16
2019-08-06 14:00:00,1.19424,0.34832,1.244,0.31104000000000004,0.09072000000000001,0.324,0.8832000000000001,0.2576,0.92,1.52064,0.44352,1.584,0.31104000000000004,0.09072000000000001,0.324,1.2096,0.3528,1.26
2019-08-06 14:30:00,1.29744,0.37842000000000003,1.3515000000000001,0.35664,0.10402000000000002,0.3715,0.9408000000000001,0.27440000000000003,0.98,1.4606400000000002,0.42602,1.5215,0.35664,0.10402000000000002,0.3715,1.104,0.322,1.15
2019-08-06 15:00:00,1.52496,0.44478,1.5885,0.40176,0.11718,0.41850000000000004,1.1232,0.3276,1.17,1.48656,0.43358,1.5485,0.40176,0.11718,0.41850000000000004,1.0848,0.3164,1.13
2019-08-06 15:30:00,1.41408,0.41244000000000003,1.473,0.40608000000000005,0.11844,0.423,1.008,0.294,1.05,1.5676800000000002,0.45724000000000004,1.633,0.40608000000000005,0.11844,0.423,1.1616,0.3388,1.21
2019-08-06 16:00:00,1.2888,0.3759,1.3425,0.33840000000000003,0.09870000000000001,0.35250000000000004,0.9504,0.2772,0.99,1.5864,0.4627,1.6525,0.33840000000000003,0.09870000000000001,0.35250000000000004,1.248,0.364,1.3
2019-08-06 16:30:00,1.28496,0.37478000000000006,1.3385,0.38256,0.11158000000000001,0.3985,0.9024000000000001,0.2632,0.9400000000000001,1.47696,0.43078000000000005,1.5385,0.38256,0.11158000000000001,0.3985,1.0944,0.31920000000000004,1.1400000000000001
2019-08-06 17:00:00,1.43856,0.41958,1.4985,0.41136000000000006,0.11998,0.42850000000000005,1.0272000000000001,0.29960000000000003,1.07,1.47696,0.43078000000000005,1.5385,0.41136000000000006,0.11998,0.42850000000000005,1.0656,0.3108,1.11
2019-08-06 17:30:00,1.66032,0.48426,1.7295,0.26832,0.07826000000000001,0.2795,1.392,0.406,1.45,1.49712,0.43666000000000005,1.5594999999999999,0.26832,0.07826000000000001,0.2795,1.2288000000000001,0.3584,1.28
2019-08-06 18:00:00,1.6684800000000002,0.48664,1.738,0.24768,0.07224000000000001,0.258,1.4208,0.41440000000000005,1.48,1.4956800000000001,0.43624,1.558,0.24768,0.07224000000000001,0.258,1.248,0.364,1.3
2019-08-06 18:30:00,1.78272,0.5199600000000001,1.857,0.19872,0.057960000000000005,0.20700000000000002,1.584,0.462,1.65,1.53312,0.44716000000000006,1.597,0.19872,0.057960000000000005,0.20700000000000002,1.3344,0.38920000000000005,1.3900000000000001
2019-08-06 19:00:00,1.73088,0.5048400000000001,1.803,0.23328000000000002,0.06804,0.243,1.4976,0.4368,1.56,1.5676800000000002,0.45724000000000004,1.633,0.23328000000000002,0.06804,0.243,1.3344,0.38920000000000005,1.3900000000000001
2019-08-06 19:30:00,1.7976,0.5243,1.8725,0.30000000000000004,0.08750000000000001,0.3125,1.4976,0.4368,1.56,1.5288,0.4459,1.5925,0.30000000000000004,0.08750000000000001,0.3125,1.2288000000000001,0.3584,1.28
2019-08-06 20:00:00,1.7275200000000002,0.5038600000000001,1.7995,0.24912,0.07266,0.2595,1.4784000000000002,0.4312,1.54,1.44912,0.42266000000000004,1.5095,0.24912,0.07266,0.2595,1.2,0.35000000000000003,1.25
2019-08-06 20:30:00,1.66416,0.48538000000000003,1.7335,0.29136,0.08498000000000001,0.3035,1.3728,0.40040000000000003,1.43,1.3953600000000002,0.40698,1.4535,0.29136,0.08498000000000001,0.3035,1.104,0.322,1.15
2019-08-06 21:00:00,1.62336,0.47348,1.691,0.29856000000000005,0.08708,0.311,1.3248,0.3864,1.38,1.32576,0.38668,1.381,0.29856000000000005,0.08708,0.311,1.0272000000000001,0.29960000000000003,1.07
2019-08-06 21:30:00,1.70592,0.49756000000000006,1.7770000000000001,0.21792000000000003,0.06356,0.227,1.488,0.434,1.55,1.34112,0.39116,1.397,0.21792000000000003,0.06356,0.227,1.1232,0.3276,1.17
2019-08-06 22:00:00,1.6449600000000002,0.47978000000000004,1.7135,0.17616,0.05138,0.1835,1.4688,0.4284,1.53,1.28016,0.37338000000000005,1.3335,0.17616,0.05138,0.1835,1.104,0.322,1.15
2019-08-06 22:30:00,1.5441600000000002,0.45038000000000006,1.6085,0.07536000000000001,0.021980000000000003,0.0785,1.4688,0.4284,1.53,1.17936,0.34398,1.2285,0.07536000000000001,0.021980000000000003,0.0785,1.104,0.322,1.15
2019-08-06 23:00:00,1.40928,0.41104,1.468,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.2096,0.3528,1.26,1.10208,0.32144,1.148,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9024000000000001,0.2632,0.9400000000000001
2019-08-06 23:30:00,1.2940800000000001,0.37744000000000005,1.348,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.0944,0.31920000000000004,1.1400000000000001,0.9868800000000001,0.28784000000000004,1.028,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.7872,0.2296,0.8200000000000001
2019-08-07 00:00:00,1.16496,0.33978,1.2135,0.17616,0.05138,0.1835,0.9888,0.2884,1.03,0.9153600000000001,0.26698,0.9535,0.17616,0.05138,0.1835,0.7392000000000001,0.2156,0.77
2019-08-07 00:30:00,1.11888,0.32634,1.1655,0.15888000000000002,0.046340000000000006,0.1655,0.96,0.28,1.0,0.8980800000000001,0.26194,0.9355,0.15888000000000002,0.046340000000000006,0.1655,0.7392000000000001,0.2156,0.77
2019-08-07 01:00:00,1.0848,0.3164,1.13,0.1632,0.0476,0.17,0.9216000000000001,0.26880000000000004,0.96,0.8928,0.2604,0.93,0.1632,0.0476,0.17,0.7296,0.21280000000000002,0.76
2019-08-07 01:30:00,1.07664,0.31402,1.1215,0.17424,0.050820000000000004,0.18150000000000002,0.9024000000000001,0.2632,0.9400000000000001,0.85584,0.24962,0.8915000000000001,0.17424,0.050820000000000004,0.18150000000000002,0.6816,0.1988,0.71
2019-08-07 02:00:00,1.04976,0.30618,1.0935,0.14736000000000002,0.042980000000000004,0.1535,0.9024000000000001,0.2632,0.9400000000000001,0.8385600000000001,0.24458000000000002,0.8735,0.14736000000000002,0.042980000000000004,0.1535,0.6912,0.2016,0.72
2019-08-07 02:30:00,1.06752,0.31136,1.112,0.21312,0.06216000000000001,0.222,0.8544,0.2492,0.89,0.86592,0.25256,0.902,0.21312,0.06216000000000001,0.222,0.6528,0.1904,0.68
2019-08-07 03:00:00,1.09152,0.31836000000000003,1.137,0.12192000000000001,0.03556,0.127,0.9696,0.2828,1.01,0.8803200000000001,0.25676000000000004,0.917,0.12192000000000001,0.03556,0.127,0.7584000000000001,0.2212,0.79
2019-08-07 03:30:00,1.068,0.3115,1.1125,0.156,0.0455,0.1625,0.912,0.266,0.9500000000000001,0.8472000000000001,0.24710000000000001,0.8825000000000001,0.156,0.0455,0.1625,0.6912,0.2016,0.72
2019-08-07 04:00:00,1.05216,0.30688000000000004,1.096,0.17856000000000002,0.05208,0.186,0.8736,0.2548,0.91,0.8313600000000001,0.24248000000000003,0.866,0.17856000000000002,0.05208,0.186,0.6528,0.1904,0.68
2019-08-07 04:30:00,1.0896,0.3178,1.135,0.13920000000000002,0.040600000000000004,0.145,0.9504,0.2772,0.99,0.84,0.245,0.875,0.13920000000000002,0.040600000000000004,0.145,0.7008,0.2044,0.73
2019-08-07 05:00:00,1.08816,0.31738000000000005,1.1335,0.08976,0.026180000000000002,0.0935,0.9984000000000001,0.2912,1.04,0.8577600000000001,0.25018,0.8935000000000001,0.08976,0.026180000000000002,0.0935,0.768,0.224,0.8
2019-08-07 05:30:00,1.05024,0.30632000000000004,1.094,0.07104,0.020720000000000002,0.074,0.9792000000000001,0.2856,1.02,0.8294400000000001,0.24192000000000002,0.864,0.07104,0.020720000000000002,0.074,0.7584000000000001,0.2212,0.79
2019-08-07 06:00:00,1.10976,0.32368,1.156,0.10176,0.02968,0.106,1.008,0.294,1.05,0.87936,0.25648000000000004,0.916,0.10176,0.02968,0.106,0.7776000000000001,0.2268,0.81
2019-08-07 06:30:00,1.2816,0.3738,1.335,0.11040000000000001,0.0322,0.115,1.1712,0.3416,1.22,1.0128,0.2954,1.055,0.11040000000000001,0.0322,0.115,0.9024000000000001,0.2632,0.9400000000000001
2019-08-07 07:00:00,1.34592,0.39256,1.4020000000000001,0.17472000000000001,0.050960000000000005,0.182,1.1712,0.3416,1.22,1.09632,0.31976000000000004,1.142,0.17472000000000001,0.050960000000000005,0.182,0.9216000000000001,0.26880000000000004,0.96
2019-08-07 07:30:00,1.45104,0.42322000000000004,1.5115,0.23184000000000002,0.06762,0.24150000000000002,1.2192,0.3556,1.27,1.2110400000000001,0.35322000000000003,1.2615,0.23184000000000002,0.06762,0.24150000000000002,0.9792000000000001,0.2856,1.02
2019-08-07 08:00:00,1.48944,0.43442000000000003,1.5514999999999999,0.19344000000000003,0.056420000000000005,0.2015,1.296,0.378,1.35,1.35504,0.39522,1.4115,0.19344000000000003,0.056420000000000005,0.2015,1.1616,0.3388,1.21
2019-08-07 08:30:00,1.44336,0.42098,1.5035,0.32016,0.09338,0.3335,1.1232,0.3276,1.17,1.5969600000000002,0.46578,1.6635,0.32016,0.09338,0.3335,1.2768,0.3724,1.33
2019-08-07 09:00:00,1.34544,0.39242000000000005,1.4015,0.33744,0.09842000000000001,0.35150000000000003,1.008,0.294,1.05,1.71984,0.5016200000000001,1.7915,0.33744,0.09842000000000001,0.35150000000000003,1.3824,0.4032,1.44
2019-08-07 09:30:00,1.35696,0.39578,1.4135,0.34896000000000005,0.10178000000000001,0.3635,1.008,0.294,1.05,1.62576,0.47418000000000005,1.6935,0.34896000000000005,0.10178000000000001,0.3635,1.2768,0.3724,1.33
2019-08-07 10:00:00,1.3651200000000001,0.39816,1.422,0.28032,0.08176000000000001,0.292,1.0848,0.3164,1.13,1.64352,0.47936000000000006,1.712,0.28032,0.08176000000000001,0.292,1.3632,0.3976,1.42
2019-08-07 10:30:00,1.4131200000000002,0.41216,1.472,0.22272000000000003,0.06496,0.232,1.1904,0.3472,1.24,1.60512,0.46816,1.6720000000000002,0.22272000000000003,0.06496,0.232,1.3824,0.4032,1.44
2019-08-07 11:00:00,1.3833600000000001,0.40348,1.441,0.24096,0.07028000000000001,0.251,1.1424,0.3332,1.19,1.43136,0.41748,1.491,0.24096,0.07028000000000001,0.251,1.1904,0.3472,1.24
2019-08-07 11:30:00,1.4011200000000001,0.40866,1.4595,0.28752,0.08386,0.2995,1.1136,0.32480000000000003,1.16,1.42992,0.41706000000000004,1.4895,0.28752,0.08386,0.2995,1.1424,0.3332,1.19
2019-08-07 12:00:00,1.42704,0.41622000000000003,1.4865,0.34224000000000004,0.09982,0.35650000000000004,1.0848,0.3164,1.13,1.45584,0.42462000000000005,1.5165000000000002,0.34224000000000004,0.09982,0.35650000000000004,1.1136,0.32480000000000003,1.16
2019-08-07 12:30:00,1.44528,0.42154,1.5055,0.29328000000000004,0.08554,0.3055,1.152,0.336,1.2,1.44528,0.42154,1.5055,0.29328000000000004,0.08554,0.3055,1.152,0.336,1.2
2019-08-07 13:00:00,1.26912,0.37016000000000004,1.322,0.30912,0.09016,0.322,0.96,0.28,1.0,1.55712,0.45416000000000006,1.6219999999999999,0.30912,0.09016,0.322,1.248,0.364,1.3
2019-08-07 13:30:00,1.26336,0.36848000000000003,1.316,0.34176,0.09968,0.356,0.9216000000000001,0.26880000000000004,0.96,1.46496,0.42728000000000005,1.526,0.34176,0.09968,0.356,1.1232,0.3276,1.17
2019-08-07 14:00:00,1.3368,0.3899,1.3925,0.3768,0.10990000000000001,0.3925,0.96,0.28,1.0,1.3464,0.3927,1.4025,0.3768,0.10990000000000001,0.3925,0.9696,0.2828,1.01
2019-08-07 14:30:00,1.42128,0.41454,1.4805000000000001,0.34608000000000005,0.10094,0.36050000000000004,1.0752,0.3136,1.12,1.35408,0.39494,1.4105,0.34608000000000005,0.10094,0.36050000000000004,1.008,0.294,1.05
2019-08-07 15:00:00,1.392,0.406,1.45,0.30720000000000003,0.0896,0.32,1.0848,0.3164,1.13,1.3728,0.40040000000000003,1.43,0.30720000000000003,0.0896,0.32,1.0656,0.3108,1.11
2019-08-07 15:30:00,1.40592,0.41006000000000004,1.4645000000000001,0.35952,0.10486000000000001,0.3745,1.0464,0.3052,1.09,1.38672,0.40446000000000004,1.4445000000000001,0.35952,0.10486000000000001,0.3745,1.0272000000000001,0.29960000000000003,1.07
2019-08-07 16:00:00,1.55088,0.45234,1.6155,0.29328000000000004,0.08554,0.3055,1.2576,0.3668,1.31,1.38768,0.40474000000000004,1.4455,0.29328000000000004,0.08554,0.3055,1.0944,0.31920000000000004,1.1400000000000001
2019-08-07 16:30:00,1.55328,0.45304000000000005,1.6179999999999999,0.27648,0.08064,0.28800000000000003,1.2768,0.3724,1.33,1.42848,0.41664,1.488,0.27648,0.08064,0.28800000000000003,1.152,0.336,1.2
2019-08-07 17:00:00,1.47024,0.42882000000000003,1.5314999999999999,0.18384,0.05362,0.1915,1.2864,0.37520000000000003,1.34,1.3358400000000001,0.38962,1.3915,0.18384,0.05362,0.1915,1.152,0.336,1.2
2019-08-07 17:30:00,1.5288,0.4459,1.5925,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.3248,0.3864,1.38,1.4424000000000001,0.4207,1.5025,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.2384,0.3612,1.29
2019-08-07 18:00:00,1.56288,0.45584,1.6280000000000001,0.26688,0.07784,0.278,1.296,0.378,1.35,1.50528,0.43904000000000004,1.568,0.26688,0.07784,0.278,1.2384,0.3612,1.29
2019-08-07 18:30:00,1.65936,0.48398,1.7285,0.20976000000000003,0.061180000000000005,0.2185,1.4496,0.4228,1.51,1.52496,0.44478,1.5885,0.20976000000000003,0.061180000000000005,0.2185,1.3152,0.3836,1.37
2019-08-07 19:00:00,1.69872,0.49546000000000007,1.7695,0.21072000000000002,0.06146000000000001,0.2195,1.488,0.434,1.55,1.53552,0.44786000000000004,1.5995,0.21072000000000002,0.06146000000000001,0.2195,1.3248,0.3864,1.38
2019-08-07 19:30:00,1.83552,0.5353600000000001,1.912,0.17472000000000001,0.050960000000000005,0.182,1.6608,0.4844,1.73,1.50912,0.44016000000000005,1.572,0.17472000000000001,0.050960000000000005,0.182,1.3344,0.38920000000000005,1.3900000000000001
2019-08-07 20:00:00,1.77984,0.51912,1.854,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.584,0.462,1.65,1.43424,0.41832,1.494,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.2384,0.3612,1.29
2019-08-07 20:30:00,1.74048,0.5076400000000001,1.8130000000000002,0.18528000000000003,0.054040000000000005,0.193,1.5552000000000001,0.4536,1.62,1.37568,0.40124000000000004,1.433,0.18528000000000003,0.054040000000000005,0.193,1.1904,0.3472,1.24
2019-08-07 21:00:00,1.75392,0.51156,1.827,0.10272,0.029960000000000004,0.107,1.6512,0.48160000000000003,1.72,1.35072,0.39396000000000003,1.407,0.10272,0.029960000000000004,0.107,1.248,0.364,1.3
2019-08-07 21:30:00,1.77936,0.51898,1.8535,0.08016000000000001,0.02338,0.0835,1.6992,0.49560000000000004,1.77,1.33776,0.39018,1.3935,0.08016000000000001,0.02338,0.0835,1.2576,0.3668,1.31
2019-08-07 22:00:00,1.6742400000000002,0.48832000000000003,1.744,0.07104,0.020720000000000002,0.074,1.6032000000000002,0.4676,1.67,1.2230400000000001,0.35672000000000004,1.274,0.07104,0.020720000000000002,0.074,1.152,0.336,1.2
2019-08-07 22:30:00,1.5787200000000001,0.46046000000000004,1.6445,0.10032,0.02926,0.10450000000000001,1.4784000000000002,0.4312,1.54,1.14672,0.33446000000000004,1.1945000000000001,0.10032,0.02926,0.10450000000000001,1.0464,0.3052,1.09
2019-08-07 23:00:00,1.51152,0.44086000000000003,1.5745,0.052320000000000005,0.015260000000000001,0.0545,1.4592,0.42560000000000003,1.52,1.10832,0.32326000000000005,1.1545,0.052320000000000005,0.015260000000000001,0.0545,1.056,0.308,1.1
2019-08-07 23:30:00,1.3704,0.3997,1.4275,0.0648,0.0189,0.0675,1.3056,0.3808,1.3599999999999999,1.0056,0.2933,1.0475,0.0648,0.0189,0.0675,0.9408000000000001,0.27440000000000003,0.98
2019-08-08 00:00:00,1.27728,0.37254000000000004,1.3305,0.14448000000000003,0.042140000000000004,0.1505,1.1328,0.3304,1.18,0.9508800000000001,0.27734000000000003,0.9905,0.14448000000000003,0.042140000000000004,0.1505,0.8064,0.23520000000000002,0.84
2019-08-08 00:30:00,1.2144,0.3542,1.2650000000000001,0.1008,0.029400000000000003,0.105,1.1136,0.32480000000000003,1.16,0.9168000000000001,0.2674,0.9550000000000001,0.1008,0.029400000000000003,0.105,0.8160000000000001,0.23800000000000002,0.85
2019-08-08 01:00:00,1.1784,0.3437,1.2275,0.0456,0.013300000000000001,0.0475,1.1328,0.3304,1.18,0.9096000000000001,0.26530000000000004,0.9475,0.0456,0.013300000000000001,0.0475,0.864,0.252,0.9
2019-08-08 01:30:00,1.14288,0.33334,1.1905000000000001,0.17328000000000002,0.05054,0.18050000000000002,0.9696,0.2828,1.01,0.8932800000000001,0.26054,0.9305,0.17328000000000002,0.05054,0.18050000000000002,0.72,0.21,0.75
2019-08-08 02:00:00,1.12176,0.32718,1.1685,0.21936000000000003,0.06398000000000001,0.2285,0.9024000000000001,0.2632,0.9400000000000001,0.91056,0.26558000000000004,0.9485,0.21936000000000003,0.06398000000000001,0.2285,0.6912,0.2016,0.72
2019-08-08 02:30:00,1.1304,0.3297,1.1775,0.1512,0.0441,0.1575,0.9792000000000001,0.2856,1.02,0.8712000000000001,0.2541,0.9075000000000001,0.1512,0.0441,0.1575,0.72,0.21,0.75
2019-08-08 03:00:00,1.13328,0.33054,1.1805,0.14448000000000003,0.042140000000000004,0.1505,0.9888,0.2884,1.03,0.88368,0.25774,0.9205000000000001,0.14448000000000003,0.042140000000000004,0.1505,0.7392000000000001,0.2156,0.77
2019-08-08 03:30:00,1.08576,0.31668,1.131,0.14496,0.042280000000000005,0.151,0.9408000000000001,0.27440000000000003,0.98,0.8457600000000001,0.24668,0.881,0.14496,0.042280000000000005,0.151,0.7008,0.2044,0.73
2019-08-08 04:00:00,1.08816,0.31738000000000005,1.1335,0.15696000000000002,0.04578,0.1635,0.9312,0.2716,0.97,0.84816,0.24738000000000002,0.8835000000000001,0.15696000000000002,0.04578,0.1635,0.6912,0.2016,0.72
2019-08-08 04:30:00,1.1184,0.3262,1.165,0.14880000000000002,0.0434,0.155,0.9696,0.2828,1.01,0.8496,0.24780000000000002,0.885,0.14880000000000002,0.0434,0.155,0.7008,0.2044,0.73
2019-08-08 05:00:00,1.11168,0.32424000000000003,1.158,0.10368000000000001,0.030240000000000003,0.108,1.008,0.294,1.05,0.8236800000000001,0.24024,0.858,0.10368000000000001,0.030240000000000003,0.108,0.72,0.21,0.75
2019-08-08 05:30:00,1.09728,0.32004000000000005,1.143,0.022080000000000002,0.00644,0.023,1.0752,0.3136,1.12,0.8092800000000001,0.23604000000000003,0.843,0.022080000000000002,0.00644,0.023,0.7872,0.2296,0.8200000000000001
2019-08-08 06:00:00,1.12752,0.32886000000000004,1.1745,0.013920000000000002,0.00406,0.0145,1.1136,0.32480000000000003,1.16,0.8491200000000001,0.24766000000000002,0.8845000000000001,0.013920000000000002,0.00406,0.0145,0.8352,0.2436,0.87
2019-08-08 06:30:00,1.29216,0.37688000000000005,1.346,0.03456,0.01008,0.036000000000000004,1.2576,0.3668,1.31,0.9945600000000001,0.29008,1.036,0.03456,0.01008,0.036000000000000004,0.96,0.28,1.0
2019-08-08 07:00:00,1.37376,0.40068000000000004,1.431,0.0009600000000000001,0.00028000000000000003,0.001,1.3728,0.40040000000000003,1.43,1.02816,0.29988000000000004,1.071,0.0009600000000000001,0.00028000000000000003,0.001,1.0272000000000001,0.29960000000000003,1.07
2019-08-08 07:30:00,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53,1.1232,0.3276,1.17,0.0,0.0,0.0,1.1232,0.3276,1.17
2019-08-08 08:00:00,1.60368,0.46774000000000004,1.6705,0.00048000000000000007,0.00014000000000000001,0.0005,1.6032000000000002,0.4676,1.67,1.27728,0.37254000000000004,1.3305,0.00048000000000000007,0.00014000000000000001,0.0005,1.2768,0.3724,1.33
2019-08-08 08:30:00,1.59504,0.46522,1.6615,0.011040000000000001,0.00322,0.0115,1.584,0.462,1.65,1.32624,0.38682000000000005,1.3815,0.011040000000000001,0.00322,0.0115,1.3152,0.3836,1.37
2019-08-08 09:00:00,1.5379200000000002,0.44856,1.6019999999999999,0.04032,0.011760000000000001,0.042,1.4976,0.4368,1.56,1.38432,0.40376,1.442,0.04032,0.011760000000000001,0.042,1.344,0.392,1.4
2019-08-08 09:30:00,1.58448,0.46214000000000005,1.6505,0.06768,0.01974,0.07050000000000001,1.5168,0.4424,1.58,1.45968,0.42574,1.5205000000000002,0.06768,0.01974,0.07050000000000001,1.392,0.406,1.45
2019-08-08 10:00:00,1.51296,0.44128000000000006,1.576,0.03456,0.01008,0.036000000000000004,1.4784000000000002,0.4312,1.54,1.4841600000000001,0.43288000000000004,1.546,0.03456,0.01008,0.036000000000000004,1.4496,0.4228,1.51
2019-08-08 10:30:00,1.45056,0.42308,1.5110000000000001,0.02976,0.00868,0.031,1.4208,0.41440000000000005,1.48,1.35456,0.39508000000000004,1.411,0.02976,0.00868,0.031,1.3248,0.3864,1.38
2019-08-08 11:00:00,1.27104,0.37072000000000005,1.324,0.08064,0.023520000000000003,0.084,1.1904,0.3472,1.24,1.36704,0.39872,1.424,0.08064,0.023520000000000003,0.084,1.2864,0.37520000000000003,1.34
2019-08-08 11:30:00,1.43712,0.41916000000000003,1.4969999999999999,0.07392,0.021560000000000003,0.077,1.3632,0.3976,1.42,1.34112,0.39116,1.397,0.07392,0.021560000000000003,0.077,1.2671999999999999,0.36960000000000004,1.32
2019-08-08 12:00:00,1.42848,0.41664,1.488,0.05568000000000001,0.01624,0.058,1.3728,0.40040000000000003,1.43,1.38048,0.40264000000000005,1.438,0.05568000000000001,0.01624,0.058,1.3248,0.3864,1.38
2019-08-08 12:30:00,1.44912,0.42266000000000004,1.5095,0.06672,0.01946,0.0695,1.3824,0.4032,1.44,1.36272,0.39746000000000004,1.4195,0.06672,0.01946,0.0695,1.296,0.378,1.35
2019-08-08 13:00:00,1.28448,0.37464000000000003,1.338,0.08448000000000001,0.024640000000000002,0.088,1.2,0.35000000000000003,1.25,1.39968,0.40824000000000005,1.458,0.08448000000000001,0.024640000000000002,0.088,1.3152,0.3836,1.37
2019-08-08 13:30:00,1.27248,0.37114,1.3255,0.043680000000000004,0.012740000000000001,0.0455,1.2288000000000001,0.3584,1.28,1.25328,0.36554000000000003,1.3054999999999999,0.043680000000000004,0.012740000000000001,0.0455,1.2096,0.3528,1.26
2019-08-08 14:00:00,1.33776,0.39018,1.3935,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.296,0.378,1.35,1.21296,0.35378000000000004,1.2635,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.1712,0.3416,1.22
2019-08-08 14:30:00,1.32816,0.38738000000000006,1.3835,0.08016000000000001,0.02338,0.0835,1.248,0.364,1.3,1.2705600000000001,0.37058,1.3235000000000001,0.08016000000000001,0.02338,0.0835,1.1904,0.3472,1.24
2019-08-08 15:00:00,1.30752,0.38136000000000003,1.362,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.2576,0.3668,1.31,1.31712,0.38416000000000006,1.3719999999999999,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.2671999999999999,0.36960000000000004,1.32
2019-08-08 15:30:00,1.2384,0.3612,1.29,0.06720000000000001,0.0196,0.07,1.1712,0.3416,1.22,1.344,0.392,1.4,0.06720000000000001,0.0196,0.07,1.2768,0.3724,1.33
2019-08-08 16:00:00,1.31664,0.38402000000000003,1.3715,0.03984,0.01162,0.0415,1.2768,0.3724,1.33,1.30704,0.38122000000000006,1.3615,0.03984,0.01162,0.0415,1.2671999999999999,0.36960000000000004,1.32
2019-08-08 16:30:00,1.4956800000000001,0.43624,1.558,0.07488,0.021840000000000002,0.078,1.4208,0.41440000000000005,1.48,1.20768,0.35224000000000005,1.258,0.07488,0.021840000000000002,0.078,1.1328,0.3304,1.18
2019-08-08 17:00:00,1.42992,0.41706000000000004,1.4895,0.057120000000000004,0.01666,0.059500000000000004,1.3728,0.40040000000000003,1.43,1.34352,0.39186000000000004,1.3995,0.057120000000000004,0.01666,0.059500000000000004,1.2864,0.37520000000000003,1.34
2019-08-08 17:30:00,1.4832,0.43260000000000004,1.545,0.014400000000000001,0.004200000000000001,0.015,1.4688,0.4284,1.53,1.3872,0.4046,1.445,0.014400000000000001,0.004200000000000001,0.015,1.3728,0.40040000000000003,1.43
2019-08-08 18:00:00,1.66992,0.48706000000000005,1.7395,0.02832,0.00826,0.029500000000000002,1.6416,0.4788,1.71,1.4011200000000001,0.40866,1.4595,0.02832,0.00826,0.029500000000000002,1.3728,0.40040000000000003,1.43
2019-08-08 18:30:00,1.7692800000000002,0.51604,1.843,0.022080000000000002,0.00644,0.023,1.7472,0.5096,1.82,1.42368,0.41524000000000005,1.483,0.022080000000000002,0.00644,0.023,1.4016,0.4088,1.46
2019-08-08 19:00:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,1.4112,0.4116,1.47,0.0,0.0,0.0,1.4112,0.4116,1.47
2019-08-08 19:30:00,1.8278400000000001,0.53312,1.904,0.0038400000000000005,0.0011200000000000001,0.004,1.824,0.532,1.9,1.36704,0.39872,1.424,0.0038400000000000005,0.0011200000000000001,0.004,1.3632,0.3976,1.42
2019-08-08 20:00:00,1.8158400000000001,0.5296200000000001,1.8915000000000002,0.00144,0.00042,0.0015,1.8144,0.5292,1.8900000000000001,1.3358400000000001,0.38962,1.3915,0.00144,0.00042,0.0015,1.3344,0.38920000000000005,1.3900000000000001
2019-08-08 20:30:00,1.83072,0.53396,1.907,0.01632,0.00476,0.017,1.8144,0.5292,1.8900000000000001,1.33152,0.38836000000000004,1.387,0.01632,0.00476,0.017,1.3152,0.3836,1.37
2019-08-08 21:00:00,1.8384,0.5362,1.915,0.033600000000000005,0.0098,0.035,1.8048000000000002,0.5264,1.88,1.3392,0.3906,1.395,0.033600000000000005,0.0098,0.035,1.3056,0.3808,1.3599999999999999
2019-08-08 21:30:00,1.83744,0.5359200000000001,1.9140000000000001,0.06144000000000001,0.017920000000000002,0.064,1.776,0.518,1.85,1.33824,0.39032000000000006,1.3940000000000001,0.06144000000000001,0.017920000000000002,0.064,1.2768,0.3724,1.33
2019-08-08 22:00:00,1.75584,0.51212,1.8290000000000002,0.15264000000000003,0.044520000000000004,0.159,1.6032000000000002,0.4676,1.67,1.31424,0.38332000000000005,1.369,0.15264000000000003,0.044520000000000004,0.159,1.1616,0.3388,1.21
2019-08-08 22:30:00,1.6608,0.4844,1.73,0.1632,0.0476,0.17,1.4976,0.4368,1.56,1.2576,0.3668,1.31,0.1632,0.0476,0.17,1.0944,0.31920000000000004,1.1400000000000001
2019-08-08 23:00:00,1.48224,0.43232000000000004,1.544,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.3824,0.4032,1.44,1.11744,0.32592000000000004,1.164,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.0176,0.2968,1.06
2019-08-08 23:30:00,1.3713600000000001,0.39998000000000006,1.4285,0.05616,0.016380000000000002,0.0585,1.3152,0.3836,1.37,1.03536,0.30198,1.0785,0.05616,0.016380000000000002,0.0585,0.9792000000000001,0.2856,1.02
2019-08-09 00:00:00,1.29888,0.37884,1.353,0.041280000000000004,0.01204,0.043000000000000003,1.2576,0.3668,1.31,0.9628800000000001,0.28084000000000003,1.003,0.041280000000000004,0.01204,0.043000000000000003,0.9216000000000001,0.26880000000000004,0.96
2019-08-09 00:30:00,1.27824,0.37282000000000004,1.3315000000000001,0.03984,0.01162,0.0415,1.2384,0.3612,1.29,0.9230400000000001,0.26922,0.9615,0.03984,0.01162,0.0415,0.8832000000000001,0.2576,0.92
2019-08-09 01:00:00,1.2096,0.3528,1.26,0.028800000000000003,0.008400000000000001,0.03,1.1808,0.34440000000000004,1.23,0.8448,0.2464,0.88,0.028800000000000003,0.008400000000000001,0.03,0.8160000000000001,0.23800000000000002,0.85
2019-08-09 01:30:00,1.15296,0.33628,1.201,0.02016,0.005880000000000001,0.021,1.1328,0.3304,1.18,0.77856,0.22708000000000003,0.811,0.02016,0.005880000000000001,0.021,0.7584000000000001,0.2212,0.79
2019-08-09 02:00:00,1.15632,0.33726,1.2045,0.013920000000000002,0.00406,0.0145,1.1424,0.3332,1.19,0.7915200000000001,0.23086,0.8245,0.013920000000000002,0.00406,0.0145,0.7776000000000001,0.2268,0.81
2019-08-09 02:30:00,1.2336,0.3598,1.2850000000000001,0.0432,0.0126,0.045,1.1904,0.3472,1.24,0.888,0.259,0.925,0.0432,0.0126,0.045,0.8448,0.2464,0.88
2019-08-09 03:00:00,1.23264,0.35952,1.284,0.08064,0.023520000000000003,0.084,1.152,0.336,1.2,0.90624,0.26432,0.9440000000000001,0.08064,0.023520000000000003,0.084,0.8256,0.24080000000000001,0.86
2019-08-09 03:30:00,1.23456,0.36008,1.286,0.14016,0.04088000000000001,0.146,1.0944,0.31920000000000004,1.1400000000000001,0.9561600000000001,0.27888,0.996,0.14016,0.04088000000000001,0.146,0.8160000000000001,0.23800000000000002,0.85
2019-08-09 04:00:00,1.18416,0.34538,1.2335,0.15696000000000002,0.04578,0.1635,1.0272000000000001,0.29960000000000003,1.07,0.9057600000000001,0.26418,0.9435,0.15696000000000002,0.04578,0.1635,0.7488,0.2184,0.78
2019-08-09 04:30:00,1.1352,0.3311,1.1825,0.1368,0.039900000000000005,0.14250000000000002,0.9984000000000001,0.2912,1.04,0.8568,0.2499,0.8925000000000001,0.1368,0.039900000000000005,0.14250000000000002,0.72,0.21,0.75
2019-08-09 05:00:00,1.1400000000000001,0.3325,1.1875,0.1704,0.0497,0.17750000000000002,0.9696,0.2828,1.01,0.8808,0.2569,0.9175000000000001,0.1704,0.0497,0.17750000000000002,0.7104,0.20720000000000002,0.74
2019-08-09 05:30:00,1.16688,0.34034000000000003,1.2155,0.24528000000000003,0.07154,0.2555,0.9216000000000001,0.26880000000000004,0.96,0.92688,0.27034,0.9655,0.24528000000000003,0.07154,0.2555,0.6816,0.1988,0.71
2019-08-09 06:00:00,1.18896,0.34678000000000003,1.2385,0.25776000000000004,0.07518000000000001,0.2685,0.9312,0.2716,0.97,0.9585600000000001,0.27958,0.9985,0.25776000000000004,0.07518000000000001,0.2685,0.7008,0.2044,0.73
2019-08-09 06:30:00,1.28352,0.37436,1.337,0.26592000000000005,0.07756,0.277,1.0176,0.2968,1.06,1.03392,0.30156000000000005,1.077,0.26592000000000005,0.07756,0.277,0.768,0.224,0.8
2019-08-09 07:00:00,1.392,0.406,1.45,0.2592,0.0756,0.27,1.1328,0.3304,1.18,1.0848,0.3164,1.13,0.2592,0.0756,0.27,0.8256,0.24080000000000001,0.86
2019-08-09 07:30:00,1.56336,0.45598000000000005,1.6285,0.26736000000000004,0.07798000000000001,0.2785,1.296,0.378,1.35,1.22736,0.35798,1.2785,0.26736000000000004,0.07798000000000001,0.2785,0.96,0.28,1.0
2019-08-09 08:00:00,1.74384,0.5086200000000001,1.8165,0.22704000000000002,0.06622,0.23650000000000002,1.5168,0.4424,1.58,1.44624,0.42182000000000003,1.5065,0.22704000000000002,0.06622,0.23650000000000002,1.2192,0.3556,1.27
2019-08-09 08:30:00,2.10384,0.61362,2.1915,0.22224000000000002,0.06482,0.2315,1.8816000000000002,0.5488000000000001,1.96,1.70064,0.49602,1.7715,0.22224000000000002,0.06482,0.2315,1.4784000000000002,0.4312,1.54
2019-08-09 09:00:00,2.3928000000000003,0.6979000000000001,2.4925,0.2712,0.0791,0.28250000000000003,2.1216,0.6188,2.21,2.0088,0.5859,2.0925,0.2712,0.0791,0.28250000000000003,1.7376,0.5068,1.81
2019-08-09 09:30:00,2.66112,0.7761600000000001,2.7720000000000002,0.26112,0.07616,0.272,2.4,0.7000000000000001,2.5,2.24832,0.65576,2.342,0.26112,0.07616,0.272,1.9872,0.5796,2.07
2019-08-09 10:00:00,2.6088,0.7609,2.7175000000000002,0.25680000000000003,0.07490000000000001,0.2675,2.352,0.686,2.45,2.2248,0.6489,2.3175,0.25680000000000003,0.07490000000000001,0.2675,1.968,0.5740000000000001,2.05
2019-08-09 10:30:00,2.19696,0.64078,2.2885,0.30576000000000003,0.08918000000000001,0.3185,1.8912,0.5516,1.97,2.02416,0.59038,2.1085,0.30576000000000003,0.08918000000000001,0.3185,1.7184,0.5012,1.79
2019-08-09 11:00:00,1.3992,0.4081,1.4575,0.40080000000000005,0.1169,0.41750000000000004,0.9984000000000001,0.2912,1.04,1.5912000000000002,0.4641,1.6575000000000002,0.40080000000000005,0.1169,0.41750000000000004,1.1904,0.3472,1.24
2019-08-09 11:30:00,1.3704,0.3997,1.4275,0.4968,0.1449,0.5175000000000001,0.8736,0.2548,0.91,1.4952,0.43610000000000004,1.5575,0.4968,0.1449,0.5175000000000001,0.9984000000000001,0.2912,1.04
2019-08-09 12:00:00,1.2624,0.3682,1.315,0.4656,0.1358,0.485,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.5792000000000002,0.4606,1.645,0.4656,0.1358,0.485,1.1136,0.32480000000000003,1.16
2019-08-09 12:30:00,1.17168,0.34174000000000004,1.2205,0.49968000000000007,0.14574,0.5205000000000001,0.672,0.196,0.7000000000000001,1.64208,0.47894000000000003,1.7105000000000001,0.49968000000000007,0.14574,0.5205000000000001,1.1424,0.3332,1.19
2019-08-09 13:00:00,1.32192,0.38556,1.377,0.46752000000000005,0.13636,0.487,0.8544,0.2492,0.89,1.6675200000000001,0.48636,1.737,0.46752000000000005,0.13636,0.487,1.2,0.35000000000000003,1.25
2019-08-09 13:30:00,1.25424,0.36582000000000003,1.3065,0.42864,0.12502000000000002,0.4465,0.8256,0.24080000000000001,0.86,1.41744,0.41342,1.4765000000000001,0.42864,0.12502000000000002,0.4465,0.9888,0.2884,1.03
2019-08-09 14:00:00,1.29984,0.37912,1.354,0.43584000000000006,0.12712,0.454,0.864,0.252,0.9,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.43584000000000006,0.12712,0.454,1.1616,0.3388,1.21
2019-08-09 14:30:00,1.44528,0.42154,1.5055,0.39888,0.11634000000000001,0.41550000000000004,1.0464,0.3052,1.09,1.50288,0.43834000000000006,1.5655000000000001,0.39888,0.11634000000000001,0.41550000000000004,1.104,0.322,1.15
2019-08-09 15:00:00,1.41984,0.41412000000000004,1.479,0.46944,0.13692000000000001,0.489,0.9504,0.2772,0.99,1.42944,0.41692,1.4889999999999999,0.46944,0.13692000000000001,0.489,0.96,0.28,1.0
2019-08-09 15:30:00,1.48944,0.43442000000000003,1.5514999999999999,0.48144000000000003,0.14042000000000002,0.5015000000000001,1.008,0.294,1.05,1.48944,0.43442000000000003,1.5514999999999999,0.48144000000000003,0.14042000000000002,0.5015000000000001,1.008,0.294,1.05
2019-08-09 16:00:00,1.56048,0.45514000000000004,1.6255000000000002,0.21648,0.06314,0.2255,1.344,0.392,1.4,1.42608,0.41594000000000003,1.4855,0.21648,0.06314,0.2255,1.2096,0.3528,1.26
2019-08-09 16:30:00,1.5379200000000002,0.44856,1.6019999999999999,0.16512000000000002,0.04816,0.17200000000000001,1.3728,0.40040000000000003,1.43,1.38432,0.40376,1.442,0.16512000000000002,0.04816,0.17200000000000001,1.2192,0.3556,1.27
2019-08-09 17:00:00,1.64208,0.47894000000000003,1.7105000000000001,0.24048000000000003,0.07014000000000001,0.2505,1.4016,0.4088,1.46,1.4308800000000002,0.41734000000000004,1.4905,0.24048000000000003,0.07014000000000001,0.2505,1.1904,0.3472,1.24
2019-08-09 17:30:00,1.62432,0.47376,1.6920000000000002,0.42432000000000003,0.12376000000000001,0.442,1.2,0.35000000000000003,1.25,1.4899200000000001,0.43456000000000006,1.552,0.42432000000000003,0.12376000000000001,0.442,1.0656,0.3108,1.11
2019-08-09 18:00:00,1.74912,0.5101600000000001,1.822,0.40512000000000004,0.11816000000000002,0.422,1.344,0.392,1.4,1.62432,0.47376,1.6920000000000002,0.40512000000000004,0.11816000000000002,0.422,1.2192,0.3556,1.27
2019-08-09 18:30:00,1.8048000000000002,0.5264,1.88,0.3936,0.1148,0.41000000000000003,1.4112,0.4116,1.47,1.6032000000000002,0.4676,1.67,0.3936,0.1148,0.41000000000000003,1.2096,0.3528,1.26
2019-08-09 19:00:00,1.75248,0.51114,1.8255,0.37968,0.11074,0.3955,1.3728,0.40040000000000003,1.43,1.55088,0.45234,1.6155,0.37968,0.11074,0.3955,1.1712,0.3416,1.22
2019-08-09 19:30:00,1.71216,0.49938000000000005,1.7835,0.44496,0.12978,0.4635,1.2671999999999999,0.36960000000000004,1.32,1.49136,0.43498000000000003,1.5535,0.44496,0.12978,0.4635,1.0464,0.3052,1.09
2019-08-09 20:00:00,1.6972800000000001,0.49504000000000004,1.768,0.37248000000000003,0.10864000000000001,0.388,1.3248,0.3864,1.38,1.42848,0.41664,1.488,0.37248000000000003,0.10864000000000001,0.388,1.056,0.308,1.1
2019-08-09 20:30:00,1.73088,0.5048400000000001,1.803,0.30048,0.08764000000000001,0.313,1.4304000000000001,0.4172,1.49,1.3948800000000001,0.40684000000000003,1.453,0.30048,0.08764000000000001,0.313,1.0944,0.31920000000000004,1.1400000000000001
2019-08-09 21:00:00,1.66656,0.48608,1.736,0.43776000000000004,0.12768000000000002,0.456,1.2288000000000001,0.3584,1.28,1.3977600000000001,0.40768000000000004,1.456,0.43776000000000004,0.12768000000000002,0.456,0.96,0.28,1.0
2019-08-09 21:30:00,1.62432,0.47376,1.6920000000000002,0.44352,0.12936,0.462,1.1808,0.34440000000000004,1.23,1.38432,0.40376,1.442,0.44352,0.12936,0.462,0.9408000000000001,0.27440000000000003,0.98
2019-08-09 22:00:00,1.6032000000000002,0.4676,1.67,0.3648,0.10640000000000001,0.38,1.2384,0.3612,1.29,1.3248,0.3864,1.38,0.3648,0.10640000000000001,0.38,0.96,0.28,1.0
2019-08-09 22:30:00,1.5374400000000001,0.44842000000000004,1.6015000000000001,0.36624,0.10682000000000001,0.3815,1.1712,0.3416,1.22,1.27824,0.37282000000000004,1.3315000000000001,0.36624,0.10682000000000001,0.3815,0.912,0.266,0.9500000000000001
2019-08-09 23:00:00,1.42848,0.41664,1.488,0.34368000000000004,0.10024000000000001,0.358,1.0848,0.3164,1.13,1.15968,0.33824000000000004,1.208,0.34368000000000004,0.10024000000000001,0.358,0.8160000000000001,0.23800000000000002,0.85
2019-08-09 23:30:00,1.32864,0.38752000000000003,1.384,0.36864,0.10752,0.384,0.96,0.28,1.0,1.11744,0.32592000000000004,1.164,0.36864,0.10752,0.384,0.7488,0.2184,0.78
2019-08-10 00:00:00,1.29168,0.37674,1.3455,0.34128000000000003,0.09954,0.35550000000000004,0.9504,0.2772,0.99,1.04208,0.30394000000000004,1.0855,0.34128000000000003,0.09954,0.35550000000000004,0.7008,0.2044,0.73
2019-08-10 00:30:00,1.19088,0.34734000000000004,1.2405,0.32688,0.09534000000000001,0.3405,0.864,0.252,0.9,0.9220800000000001,0.26894,0.9605,0.32688,0.09534000000000001,0.3405,0.5952000000000001,0.1736,0.62
2019-08-10 01:00:00,1.13424,0.33082,1.1815,0.22224000000000002,0.06482,0.2315,0.912,0.266,0.9500000000000001,0.89424,0.26082,0.9315,0.22224000000000002,0.06482,0.2315,0.672,0.196,0.7000000000000001
2019-08-10 01:30:00,1.1457600000000001,0.33418000000000003,1.1935,0.34896000000000005,0.10178000000000001,0.3635,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.95376,0.27818000000000004,0.9935,0.34896000000000005,0.10178000000000001,0.3635,0.6048,0.1764,0.63
2019-08-10 02:00:00,1.11936,0.32648000000000005,1.166,0.27456,0.08008000000000001,0.28600000000000003,0.8448,0.2464,0.88,0.9081600000000001,0.26488,0.9460000000000001,0.27456,0.08008000000000001,0.28600000000000003,0.6336,0.18480000000000002,0.66
2019-08-10 02:30:00,1.07616,0.31388000000000005,1.121,0.23136,0.06748000000000001,0.241,0.8448,0.2464,0.88,0.8649600000000001,0.25228,0.901,0.23136,0.06748000000000001,0.241,0.6336,0.18480000000000002,0.66
2019-08-10 03:00:00,1.09488,0.31934,1.1405,0.17328000000000002,0.05054,0.18050000000000002,0.9216000000000001,0.26880000000000004,0.96,0.86448,0.25214000000000003,0.9005000000000001,0.17328000000000002,0.05054,0.18050000000000002,0.6912,0.2016,0.72
2019-08-10 03:30:00,1.12272,0.32746000000000003,1.1695,0.31632000000000005,0.09226000000000001,0.3295,0.8064,0.23520000000000002,0.84,0.94032,0.27426,0.9795,0.31632000000000005,0.09226000000000001,0.3295,0.624,0.182,0.65
2019-08-10 04:00:00,1.07376,0.31318,1.1185,0.31536000000000003,0.09198,0.3285,0.7584000000000001,0.2212,0.79,0.87216,0.25438,0.9085000000000001,0.31536000000000003,0.09198,0.3285,0.5568000000000001,0.16240000000000002,0.58
2019-08-10 04:30:00,1.03824,0.30282000000000003,1.0815,0.26064000000000004,0.07602,0.2715,0.7776000000000001,0.2268,0.81,0.81744,0.23842000000000002,0.8515,0.26064000000000004,0.07602,0.2715,0.5568000000000001,0.16240000000000002,0.58
2019-08-10 05:00:00,1.06176,0.30968,1.106,0.24576000000000003,0.07168000000000001,0.256,0.8160000000000001,0.23800000000000002,0.85,0.8697600000000001,0.25368,0.906,0.24576000000000003,0.07168000000000001,0.256,0.624,0.182,0.65
2019-08-10 05:30:00,1.0704,0.31220000000000003,1.115,0.3216,0.09380000000000001,0.335,0.7488,0.2184,0.78,0.9168000000000001,0.2674,0.9550000000000001,0.3216,0.09380000000000001,0.335,0.5952000000000001,0.1736,0.62
2019-08-10 06:00:00,1.00464,0.29302,1.0465,0.41904,0.12222000000000001,0.4365,0.5856,0.1708,0.61,0.93744,0.27342,0.9765,0.41904,0.12222000000000001,0.4365,0.5184,0.1512,0.54
