Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-10 06:30:00,1.0704,0.31220000000000003,1.115,0.4176,0.1218,0.435,0.6528,0.1904,0.68,0.984,0.28700000000000003,1.025,0.4176,0.1218,0.435,0.5664,0.1652,0.59
2019-08-10 07:00:00,1.1592,0.3381,1.2075,0.44880000000000003,0.13090000000000002,0.4675,0.7104,0.20720000000000002,0.74,1.092,0.3185,1.1375,0.44880000000000003,0.13090000000000002,0.4675,0.6432,0.18760000000000002,0.67
2019-08-10 07:30:00,1.20768,0.35224000000000005,1.258,0.46848000000000006,0.13664,0.488,0.7392000000000001,0.2156,0.77,1.17888,0.34384000000000003,1.228,0.46848000000000006,0.13664,0.488,0.7104,0.20720000000000002,0.74
2019-08-10 08:00:00,1.28736,0.37548000000000004,1.341,0.45216000000000006,0.13188,0.47100000000000003,0.8352,0.2436,0.87,1.27776,0.37268,1.331,0.45216000000000006,0.13188,0.47100000000000003,0.8256,0.24080000000000001,0.86
2019-08-10 08:30:00,1.3944,0.4067,1.4525000000000001,0.444,0.1295,0.4625,0.9504,0.2772,0.99,1.3944,0.4067,1.4525000000000001,0.444,0.1295,0.4625,0.9504,0.2772,0.99
2019-08-10 09:00:00,1.42224,0.41482,1.4815,0.40464000000000006,0.11802000000000001,0.42150000000000004,1.0176,0.2968,1.06,1.37424,0.40082,1.4315,0.40464000000000006,0.11802000000000001,0.42150000000000004,0.9696,0.2828,1.01
2019-08-10 09:30:00,1.35552,0.39536000000000004,1.412,0.47232,0.13776000000000002,0.492,0.8832000000000001,0.2576,0.92,1.51872,0.44296,1.5819999999999999,0.47232,0.13776000000000002,0.492,1.0464,0.3052,1.09
2019-08-10 10:00:00,1.5744,0.4592,1.6400000000000001,0.45120000000000005,0.1316,0.47000000000000003,1.1232,0.3276,1.17,1.5168,0.4424,1.58,0.45120000000000005,0.1316,0.47000000000000003,1.0656,0.3108,1.11
2019-08-10 10:30:00,1.54032,0.44926000000000005,1.6045,0.46512000000000003,0.13566,0.48450000000000004,1.0752,0.3136,1.12,1.48272,0.43246,1.5445,0.46512000000000003,0.13566,0.48450000000000004,1.0176,0.2968,1.06
2019-08-10 11:00:00,1.57056,0.45808000000000004,1.6360000000000001,0.46656000000000003,0.13608,0.486,1.104,0.322,1.15,1.52256,0.44408000000000003,1.5859999999999999,0.46656000000000003,0.13608,0.486,1.056,0.308,1.1
2019-08-10 11:30:00,1.50912,0.44016000000000005,1.572,0.45312,0.13216,0.47200000000000003,1.056,0.308,1.1,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.45312,0.13216,0.47200000000000003,1.1136,0.32480000000000003,1.16
2019-08-10 12:00:00,1.4136,0.4123,1.4725000000000001,0.4824,0.14070000000000002,0.5025000000000001,0.9312,0.2716,0.97,1.5768,0.45990000000000003,1.6425,0.4824,0.14070000000000002,0.5025000000000001,1.0944,0.31920000000000004,1.1400000000000001
2019-08-10 12:30:00,1.51584,0.44212,1.579,0.44064000000000003,0.12852000000000002,0.459,1.0752,0.3136,1.12,1.54464,0.45052000000000003,1.609,0.44064000000000003,0.12852000000000002,0.459,1.104,0.322,1.15
2019-08-10 13:00:00,1.4251200000000002,0.41566000000000003,1.4845000000000002,0.48432000000000003,0.14126000000000002,0.5045000000000001,0.9408000000000001,0.27440000000000003,0.98,1.51152,0.44086000000000003,1.5745,0.48432000000000003,0.14126000000000002,0.5045000000000001,1.0272000000000001,0.29960000000000003,1.07
2019-08-10 13:30:00,1.41216,0.41188,1.471,0.47136000000000006,0.13748000000000002,0.491,0.9408000000000001,0.27440000000000003,0.98,1.48896,0.43428000000000005,1.5510000000000002,0.47136000000000006,0.13748000000000002,0.491,1.0176,0.2968,1.06
2019-08-10 14:00:00,1.3180800000000001,0.38444,1.373,0.48288000000000003,0.14084000000000002,0.503,0.8352,0.2436,0.87,1.52928,0.44604000000000005,1.593,0.48288000000000003,0.14084000000000002,0.503,1.0464,0.3052,1.09
2019-08-10 14:30:00,1.37856,0.40208000000000005,1.436,0.40896000000000005,0.11928000000000001,0.426,0.9696,0.2828,1.01,1.43616,0.41888000000000003,1.496,0.40896000000000005,0.11928000000000001,0.426,1.0272000000000001,0.29960000000000003,1.07
2019-08-10 15:00:00,1.35456,0.39508000000000004,1.411,0.44256,0.12908,0.461,0.912,0.266,0.9500000000000001,1.34496,0.39228,1.401,0.44256,0.12908,0.461,0.9024000000000001,0.2632,0.9400000000000001
2019-08-10 15:30:00,1.06848,0.31164000000000003,1.113,0.40608000000000005,0.11844,0.423,0.6624,0.1932,0.6900000000000001,1.46208,0.42644000000000004,1.5230000000000001,0.40608000000000005,0.11844,0.423,1.056,0.308,1.1
2019-08-10 16:00:00,1.17984,0.34412000000000004,1.229,0.48864,0.14252,0.509,0.6912,0.2016,0.72,1.36224,0.39732,1.419,0.48864,0.14252,0.509,0.8736,0.2548,0.91
2019-08-10 16:30:00,1.22832,0.35826,1.2795,0.49872000000000005,0.14546,0.5195000000000001,0.7296,0.21280000000000002,0.76,1.38192,0.40306000000000003,1.4395,0.49872000000000005,0.14546,0.5195000000000001,0.8832000000000001,0.2576,0.92
2019-08-10 17:00:00,1.36992,0.39956,1.427,0.47712000000000004,0.13916,0.497,0.8928,0.2604,0.93,1.42752,0.41636,1.487,0.47712000000000004,0.13916,0.497,0.9504,0.2772,0.99
2019-08-10 17:30:00,1.52976,0.44618,1.5935000000000001,0.45456,0.13258,0.47350000000000003,1.0752,0.3136,1.12,1.53936,0.44898000000000005,1.6035,0.45456,0.13258,0.47350000000000003,1.0848,0.3164,1.13
2019-08-10 18:00:00,1.56816,0.45738000000000006,1.6335000000000002,0.42576,0.12418000000000001,0.4435,1.1424,0.3332,1.19,1.60656,0.46858000000000005,1.6735,0.42576,0.12418000000000001,0.4435,1.1808,0.34440000000000004,1.23
2019-08-10 18:30:00,1.5873599999999999,0.46298000000000006,1.6535000000000002,0.42576,0.12418000000000001,0.4435,1.1616,0.3388,1.21,1.56816,0.45738000000000006,1.6335000000000002,0.42576,0.12418000000000001,0.4435,1.1424,0.3332,1.19
2019-08-10 19:00:00,1.55904,0.45472,1.624,0.43584000000000006,0.12712,0.454,1.1232,0.3276,1.17,1.4726400000000002,0.42952,1.534,0.43584000000000006,0.12712,0.454,1.0368,0.3024,1.08
2019-08-10 19:30:00,1.68288,0.49084000000000005,1.7530000000000001,0.43488000000000004,0.12684,0.453,1.248,0.364,1.3,1.48128,0.43204000000000004,1.5430000000000001,0.43488000000000004,0.12684,0.453,1.0464,0.3052,1.09
2019-08-10 20:00:00,1.63392,0.47656000000000004,1.702,0.40512000000000004,0.11816000000000002,0.422,1.2288000000000001,0.3584,1.28,1.42272,0.41496000000000005,1.482,0.40512000000000004,0.11816000000000002,0.422,1.0176,0.2968,1.06
2019-08-10 20:30:00,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.45552000000000004,0.13286,0.47450000000000003,1.1712,0.3416,1.22,1.39632,0.40726,1.4545,0.45552000000000004,0.13286,0.47450000000000003,0.9408000000000001,0.27440000000000003,0.98
2019-08-10 21:00:00,1.64208,0.47894000000000003,1.7105000000000001,0.40368000000000004,0.11774000000000001,0.42050000000000004,1.2384,0.3612,1.29,1.39248,0.40614000000000006,1.4505,0.40368000000000004,0.11774000000000001,0.42050000000000004,0.9888,0.2884,1.03
2019-08-10 21:30:00,1.64256,0.47908000000000006,1.7109999999999999,0.41376,0.12068000000000001,0.431,1.2288000000000001,0.3584,1.28,1.40256,0.40908000000000005,1.461,0.41376,0.12068000000000001,0.431,0.9888,0.2884,1.03
2019-08-10 22:00:00,1.55472,0.45346000000000003,1.6195,0.42192,0.12306000000000002,0.4395,1.1328,0.3304,1.18,1.39152,0.40586000000000005,1.4495,0.42192,0.12306000000000002,0.4395,0.9696,0.2828,1.01
2019-08-10 22:30:00,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.40032,0.11676,0.417,1.104,0.322,1.15,1.30272,0.37996,1.357,0.40032,0.11676,0.417,0.9024000000000001,0.2632,0.9400000000000001
2019-08-10 23:00:00,1.416,0.41300000000000003,1.475,0.40800000000000003,0.11900000000000001,0.425,1.008,0.294,1.05,1.1952,0.3486,1.245,0.40800000000000003,0.11900000000000001,0.425,0.7872,0.2296,0.8200000000000001
2019-08-10 23:30:00,1.39824,0.40782,1.4565000000000001,0.34224000000000004,0.09982,0.35650000000000004,1.056,0.308,1.1,1.19664,0.34902000000000005,1.2465,0.34224000000000004,0.09982,0.35650000000000004,0.8544,0.2492,0.89
2019-08-11 00:00:00,1.36704,0.39872,1.424,0.33024000000000003,0.09632,0.34400000000000003,1.0368,0.3024,1.08,1.10784,0.32312,1.154,0.33024000000000003,0.09632,0.34400000000000003,0.7776000000000001,0.2268,0.81
2019-08-11 00:30:00,1.21056,0.35308,1.2610000000000001,0.29856000000000005,0.08708,0.311,0.912,0.266,0.9500000000000001,0.9897600000000001,0.28868000000000005,1.031,0.29856000000000005,0.08708,0.311,0.6912,0.2016,0.72
2019-08-11 01:00:00,1.14864,0.33502000000000004,1.1965,0.31344000000000005,0.09142,0.3265,0.8352,0.2436,0.87,0.93744,0.27342,0.9765,0.31344000000000005,0.09142,0.3265,0.624,0.182,0.65
2019-08-11 01:30:00,1.08624,0.31682000000000005,1.1315,0.28944000000000003,0.08442000000000001,0.3015,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.91344,0.26642000000000005,0.9515,0.28944000000000003,0.08442000000000001,0.3015,0.624,0.182,0.65
2019-08-11 02:00:00,1.0608,0.3094,1.105,0.264,0.077,0.275,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.8496,0.24780000000000002,0.885,0.264,0.077,0.275,0.5856,0.1708,0.61
2019-08-11 02:30:00,1.05312,0.30716000000000004,1.097,0.30432000000000003,0.08876,0.317,0.7488,0.2184,0.78,0.85152,0.24836000000000003,0.887,0.30432000000000003,0.08876,0.317,0.5472,0.15960000000000002,0.5700000000000001
2019-08-11 03:00:00,1.08768,0.31724,1.133,0.42528000000000005,0.12404000000000001,0.443,0.6624,0.1932,0.6900000000000001,0.91488,0.26684,0.9530000000000001,0.42528000000000005,0.12404000000000001,0.443,0.48960000000000004,0.1428,0.51
2019-08-11 03:30:00,1.07184,0.31262,1.1165,0.34224000000000004,0.09982,0.35650000000000004,0.7296,0.21280000000000002,0.76,0.9182400000000001,0.26782,0.9565,0.34224000000000004,0.09982,0.35650000000000004,0.5760000000000001,0.168,0.6000000000000001
2019-08-11 04:00:00,1.01472,0.29596,1.057,0.35232,0.10276,0.367,0.6624,0.1932,0.6900000000000001,0.85152,0.24836000000000003,0.887,0.35232,0.10276,0.367,0.49920000000000003,0.1456,0.52
2019-08-11 04:30:00,1.02048,0.29764,1.063,0.39648000000000005,0.11564,0.41300000000000003,0.624,0.182,0.65,0.8476800000000001,0.24724000000000002,0.883,0.39648000000000005,0.11564,0.41300000000000003,0.45120000000000005,0.1316,0.47000000000000003
2019-08-11 05:00:00,0.9940800000000001,0.28994000000000003,1.0355,0.37008,0.10794000000000001,0.3855,0.624,0.182,0.65,0.8212800000000001,0.23954000000000003,0.8555,0.37008,0.10794000000000001,0.3855,0.45120000000000005,0.1316,0.47000000000000003
2019-08-11 05:30:00,1.02912,0.30016000000000004,1.072,0.37632000000000004,0.10976000000000001,0.392,0.6528,0.1904,0.68,0.88512,0.25816,0.922,0.37632000000000004,0.10976000000000001,0.392,0.5088,0.1484,0.53
2019-08-11 06:00:00,1.04304,0.30422000000000005,1.0865,0.42864,0.12502000000000002,0.4465,0.6144000000000001,0.1792,0.64,0.8606400000000001,0.25102,0.8965000000000001,0.42864,0.12502000000000002,0.4465,0.432,0.126,0.45
2019-08-11 06:30:00,1.08576,0.31668,1.131,0.46176000000000006,0.13468000000000002,0.481,0.624,0.182,0.65,0.9513600000000001,0.27748,0.991,0.46176000000000006,0.13468000000000002,0.481,0.48960000000000004,0.1428,0.51
2019-08-11 07:00:00,1.0924800000000001,0.31864000000000003,1.138,0.46848000000000006,0.13664,0.488,0.624,0.182,0.65,0.9868800000000001,0.28784000000000004,1.028,0.46848000000000006,0.13664,0.488,0.5184,0.1512,0.54
2019-08-11 07:30:00,1.09776,0.32018,1.1435,0.44496,0.12978,0.4635,0.6528,0.1904,0.68,1.01136,0.29498,1.0535,0.44496,0.12978,0.4635,0.5664,0.1652,0.59
2019-08-11 08:00:00,1.09728,0.32004000000000005,1.143,0.44448000000000004,0.12964,0.463,0.6528,0.1904,0.68,1.11648,0.32564000000000004,1.163,0.44448000000000004,0.12964,0.463,0.672,0.196,0.7000000000000001
2019-08-11 08:30:00,1.1928,0.34790000000000004,1.2425,0.4728,0.1379,0.49250000000000005,0.72,0.21,0.75,1.2216,0.3563,1.2725,0.4728,0.1379,0.49250000000000005,0.7488,0.2184,0.78
2019-08-11 09:00:00,1.3891200000000001,0.40516,1.447,0.39072,0.11396,0.40700000000000003,0.9984000000000001,0.2912,1.04,1.34112,0.39116,1.397,0.39072,0.11396,0.40700000000000003,0.9504,0.2772,0.99
2019-08-11 09:30:00,1.45248,0.42364,1.513,0.34848,0.10164000000000001,0.363,1.104,0.322,1.15,1.35648,0.39564000000000005,1.413,0.34848,0.10164000000000001,0.363,1.008,0.294,1.05
2019-08-11 10:00:00,1.45248,0.42364,1.513,0.29088,0.08484000000000001,0.303,1.1616,0.3388,1.21,1.35648,0.39564000000000005,1.413,0.29088,0.08484000000000001,0.303,1.0656,0.3108,1.11
2019-08-11 10:30:00,1.42992,0.41706000000000004,1.4895,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.2288000000000001,0.3584,1.28,1.42992,0.41706000000000004,1.4895,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.2288000000000001,0.3584,1.28
2019-08-11 11:00:00,1.41648,0.41314,1.4755,0.13008,0.03794,0.1355,1.2864,0.37520000000000003,1.34,1.38768,0.40474000000000004,1.4455,0.13008,0.03794,0.1355,1.2576,0.3668,1.31
2019-08-11 11:30:00,1.56816,0.45738000000000006,1.6335000000000002,0.05136,0.014980000000000002,0.053500000000000006,1.5168,0.4424,1.58,1.41456,0.41258000000000006,1.4735,0.05136,0.014980000000000002,0.053500000000000006,1.3632,0.3976,1.42
2019-08-11 12:00:00,1.4856,0.4333,1.5474999999999999,0.11280000000000001,0.0329,0.11750000000000001,1.3728,0.40040000000000003,1.43,1.4856,0.4333,1.5474999999999999,0.11280000000000001,0.0329,0.11750000000000001,1.3728,0.40040000000000003,1.43
2019-08-11 12:30:00,1.24128,0.36204000000000003,1.293,0.23328000000000002,0.06804,0.243,1.008,0.294,1.05,1.5676800000000002,0.45724000000000004,1.633,0.23328000000000002,0.06804,0.243,1.3344,0.38920000000000005,1.3900000000000001
2019-08-11 13:00:00,1.23456,0.36008,1.286,0.26496000000000003,0.07728,0.276,0.9696,0.2828,1.01,1.46496,0.42728000000000005,1.526,0.26496000000000003,0.07728,0.276,1.2,0.35000000000000003,1.25
2019-08-11 13:30:00,1.15968,0.33824000000000004,1.208,0.28608,0.08344,0.298,0.8736,0.2548,0.91,1.39968,0.40824000000000005,1.458,0.28608,0.08344,0.298,1.1136,0.32480000000000003,1.16
2019-08-11 14:00:00,1.0704,0.31220000000000003,1.115,0.2832,0.0826,0.295,0.7872,0.2296,0.8200000000000001,1.4928,0.4354,1.5550000000000002,0.2832,0.0826,0.295,1.2096,0.3528,1.26
2019-08-11 14:30:00,1.12848,0.32914000000000004,1.1755,0.29328000000000004,0.08554,0.3055,0.8352,0.2436,0.87,1.34928,0.39354000000000006,1.4055,0.29328000000000004,0.08554,0.3055,1.056,0.308,1.1
2019-08-11 15:00:00,1.22784,0.35812000000000005,1.279,0.29664,0.08652000000000001,0.309,0.9312,0.2716,0.97,1.4486400000000001,0.42252000000000006,1.509,0.29664,0.08652000000000001,0.309,1.152,0.336,1.2
2019-08-11 15:30:00,1.17984,0.34412000000000004,1.229,0.28704,0.08372,0.299,0.8928,0.2604,0.93,1.27584,0.37212,1.329,0.28704,0.08372,0.299,0.9888,0.2884,1.03
2019-08-11 16:00:00,1.35744,0.39592000000000005,1.4140000000000001,0.23424000000000003,0.06832,0.244,1.1232,0.3276,1.17,1.3478400000000001,0.39312,1.404,0.23424000000000003,0.06832,0.244,1.1136,0.32480000000000003,1.16
2019-08-11 16:30:00,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.2472,0.0721,0.2575,1.2671999999999999,0.36960000000000004,1.32,1.4376,0.4193,1.4975,0.2472,0.0721,0.2575,1.1904,0.3472,1.24
2019-08-11 17:00:00,1.5254400000000001,0.44492000000000004,1.589,0.27744,0.08092,0.289,1.248,0.364,1.3,1.48704,0.43372000000000005,1.549,0.27744,0.08092,0.289,1.2096,0.3528,1.26
2019-08-11 17:30:00,1.48032,0.43176000000000003,1.542,0.26112,0.07616,0.272,1.2192,0.3556,1.27,1.5379200000000002,0.44856,1.6019999999999999,0.26112,0.07616,0.272,1.2768,0.3724,1.33
2019-08-11 18:00:00,1.70784,0.49812000000000006,1.779,0.20064,0.05852,0.209,1.5072,0.43960000000000005,1.57,1.5254400000000001,0.44492000000000004,1.589,0.20064,0.05852,0.209,1.3248,0.3864,1.38
2019-08-11 18:30:00,1.7568000000000001,0.5124000000000001,1.83,0.2016,0.058800000000000005,0.21,1.5552000000000001,0.4536,1.62,1.5264,0.44520000000000004,1.5899999999999999,0.2016,0.058800000000000005,0.21,1.3248,0.3864,1.38
2019-08-11 19:00:00,1.76688,0.51534,1.8405,0.21168,0.06174,0.2205,1.5552000000000001,0.4536,1.62,1.53648,0.44814000000000004,1.6005,0.21168,0.06174,0.2205,1.3248,0.3864,1.38
2019-08-11 19:30:00,1.73088,0.5048400000000001,1.803,0.14688,0.04284,0.153,1.584,0.462,1.65,1.50048,0.43764000000000003,1.5630000000000002,0.14688,0.04284,0.153,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-11 20:00:00,1.7092800000000001,0.49854000000000004,1.7805,0.08688000000000001,0.02534,0.09050000000000001,1.6224,0.4732,1.69,1.4308800000000002,0.41734000000000004,1.4905,0.08688000000000001,0.02534,0.09050000000000001,1.344,0.392,1.4
2019-08-11 20:30:00,1.76544,0.51492,1.839,0.15264000000000003,0.044520000000000004,0.159,1.6128,0.47040000000000004,1.6800000000000002,1.45824,0.42532000000000003,1.5190000000000001,0.15264000000000003,0.044520000000000004,0.159,1.3056,0.3808,1.3599999999999999
2019-08-11 21:00:00,1.7711999999999999,0.5166000000000001,1.845,0.1296,0.0378,0.135,1.6416,0.4788,1.71,1.3968,0.40740000000000004,1.455,0.1296,0.0378,0.135,1.2671999999999999,0.36960000000000004,1.32
2019-08-11 21:30:00,1.76112,0.51366,1.8345,0.13872,0.04046,0.14450000000000002,1.6224,0.4732,1.69,1.3771200000000001,0.40166,1.4344999999999999,0.13872,0.04046,0.14450000000000002,1.2384,0.3612,1.29
2019-08-11 22:00:00,1.7222400000000002,0.50232,1.794,0.21504,0.06272000000000001,0.224,1.5072,0.43960000000000005,1.57,1.37664,0.40152000000000004,1.434,0.21504,0.06272000000000001,0.224,1.1616,0.3388,1.21
2019-08-11 22:30:00,1.58016,0.46088,1.646,0.17856000000000002,0.05208,0.186,1.4016,0.4088,1.46,1.21536,0.35448,1.266,0.17856000000000002,0.05208,0.186,1.0368,0.3024,1.08
2019-08-11 23:00:00,1.47888,0.43134000000000006,1.5405,0.13488,0.03934,0.1405,1.344,0.392,1.4,1.12368,0.32774000000000003,1.1705,0.13488,0.03934,0.1405,0.9888,0.2884,1.03
2019-08-11 23:30:00,1.35168,0.39424000000000003,1.408,0.06528,0.01904,0.068,1.2864,0.37520000000000003,1.34,0.9868800000000001,0.28784000000000004,1.028,0.06528,0.01904,0.068,0.9216000000000001,0.26880000000000004,0.96
2019-08-12 00:00:00,1.27152,0.37086,1.3245,0.12912,0.037660000000000006,0.1345,1.1424,0.3332,1.19,0.91632,0.26726,0.9545,0.12912,0.037660000000000006,0.1345,0.7872,0.2296,0.8200000000000001
2019-08-12 00:30:00,1.1755200000000001,0.34286000000000005,1.2245,0.10992,0.032060000000000005,0.1145,1.0656,0.3108,1.11,0.8299200000000001,0.24206000000000003,0.8645,0.10992,0.032060000000000005,0.1145,0.72,0.21,0.75
2019-08-12 01:00:00,1.13328,0.33054,1.1805,0.11568,0.033740000000000006,0.12050000000000001,1.0176,0.2968,1.06,0.8164800000000001,0.23814000000000002,0.8505,0.11568,0.033740000000000006,0.12050000000000001,0.7008,0.2044,0.73
2019-08-12 01:30:00,1.15824,0.33782,1.2065000000000001,0.09264000000000001,0.027020000000000002,0.0965,1.0656,0.3108,1.11,0.8222400000000001,0.23982000000000003,0.8565,0.09264000000000001,0.027020000000000002,0.0965,0.7296,0.21280000000000002,0.76
2019-08-12 02:00:00,1.11792,0.32606,1.1645,0.10032,0.02926,0.10450000000000001,1.0176,0.2968,1.06,0.7915200000000001,0.23086,0.8245,0.10032,0.02926,0.10450000000000001,0.6912,0.2016,0.72
2019-08-12 02:30:00,1.08288,0.31584,1.1280000000000001,0.12288000000000002,0.035840000000000004,0.128,0.96,0.28,1.0,0.7660800000000001,0.22344000000000003,0.798,0.12288000000000002,0.035840000000000004,0.128,0.6432,0.18760000000000002,0.67
2019-08-12 03:00:00,1.11216,0.32438,1.1585,0.09456,0.027580000000000004,0.0985,1.0176,0.2968,1.06,0.8145600000000001,0.23758,0.8485,0.09456,0.027580000000000004,0.0985,0.72,0.21,0.75
2019-08-12 03:30:00,1.1424,0.3332,1.19,0.11520000000000001,0.033600000000000005,0.12,1.0272000000000001,0.29960000000000003,1.07,0.8160000000000001,0.23800000000000002,0.85,0.11520000000000001,0.033600000000000005,0.12,0.7008,0.2044,0.73
2019-08-12 04:00:00,1.06896,0.31178,1.1135,0.12816000000000002,0.037380000000000004,0.1335,0.9408000000000001,0.27440000000000003,0.98,0.7425600000000001,0.21658000000000002,0.7735000000000001,0.12816000000000002,0.037380000000000004,0.1335,0.6144000000000001,0.1792,0.64
2019-08-12 04:30:00,1.05648,0.30814,1.1005,0.14448000000000003,0.042140000000000004,0.1505,0.912,0.266,0.9500000000000001,0.7300800000000001,0.21294000000000002,0.7605000000000001,0.14448000000000003,0.042140000000000004,0.1505,0.5856,0.1708,0.61
2019-08-12 05:00:00,1.10688,0.32284,1.153,0.12768000000000002,0.03724,0.133,0.9792000000000001,0.2856,1.02,0.7996800000000001,0.23324000000000003,0.833,0.12768000000000002,0.03724,0.133,0.672,0.196,0.7000000000000001
2019-08-12 05:30:00,1.12896,0.32928,1.176,0.13056,0.03808,0.136,0.9984000000000001,0.2912,1.04,0.82176,0.23968000000000003,0.856,0.13056,0.03808,0.136,0.6912,0.2016,0.72
2019-08-12 06:00:00,1.12608,0.32844,1.173,0.11808,0.034440000000000005,0.123,1.008,0.294,1.05,0.81888,0.23884000000000002,0.853,0.11808,0.034440000000000005,0.123,0.7008,0.2044,0.73
2019-08-12 06:30:00,1.27776,0.37268,1.331,0.09696,0.028280000000000003,0.101,1.1808,0.34440000000000004,1.23,0.9993600000000001,0.29148,1.041,0.09696,0.028280000000000003,0.101,0.9024000000000001,0.2632,0.9400000000000001
2019-08-12 07:00:00,1.40064,0.40852000000000005,1.459,0.08544,0.02492,0.089,1.3152,0.3836,1.37,1.08384,0.31612,1.129,0.08544,0.02492,0.089,0.9984000000000001,0.2912,1.04
2019-08-12 07:30:00,1.4088,0.41090000000000004,1.4675,0.084,0.0245,0.08750000000000001,1.3248,0.3864,1.38,1.1496,0.33530000000000004,1.1975,0.084,0.0245,0.08750000000000001,1.0656,0.3108,1.11
2019-08-12 08:00:00,1.58064,0.46102000000000004,1.6465,0.07344,0.02142,0.0765,1.5072,0.43960000000000005,1.57,1.29264,0.37702,1.3465,0.07344,0.02142,0.0765,1.2192,0.3556,1.27
2019-08-12 08:30:00,1.5787200000000001,0.46046000000000004,1.6445,0.08112000000000001,0.02366,0.0845,1.4976,0.4368,1.56,1.35792,0.39606,1.4145,0.08112000000000001,0.02366,0.0845,1.2768,0.3724,1.33
2019-08-12 09:00:00,1.54848,0.45164000000000004,1.613,0.08928000000000001,0.02604,0.093,1.4592,0.42560000000000003,1.52,1.45248,0.42364,1.513,0.08928000000000001,0.02604,0.093,1.3632,0.3976,1.42
2019-08-12 09:30:00,1.5312000000000001,0.4466,1.595,0.1776,0.051800000000000006,0.185,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.5216,0.44380000000000003,1.585,0.1776,0.051800000000000006,0.185,1.344,0.392,1.4
2019-08-12 10:00:00,1.5,0.4375,1.5625,0.2232,0.0651,0.2325,1.2768,0.3724,1.33,1.5192,0.4431,1.5825,0.2232,0.0651,0.2325,1.296,0.378,1.35
2019-08-12 10:30:00,1.4352,0.4186,1.495,0.14880000000000002,0.0434,0.155,1.2864,0.37520000000000003,1.34,1.4928,0.4354,1.5550000000000002,0.14880000000000002,0.0434,0.155,1.344,0.392,1.4
2019-08-12 11:00:00,1.4841600000000001,0.43288000000000004,1.546,0.14976,0.043680000000000004,0.156,1.3344,0.38920000000000005,1.3900000000000001,1.4073600000000002,0.41048,1.466,0.14976,0.043680000000000004,0.156,1.2576,0.3668,1.31
2019-08-12 11:30:00,1.4424000000000001,0.4207,1.5025,0.2232,0.0651,0.2325,1.2192,0.3556,1.27,1.3944,0.4067,1.4525000000000001,0.2232,0.0651,0.2325,1.1712,0.3416,1.22
2019-08-12 12:00:00,1.67136,0.48748,1.741,0.23136,0.06748000000000001,0.241,1.44,0.42,1.5,1.51776,0.44268,1.581,0.23136,0.06748000000000001,0.241,1.2864,0.37520000000000003,1.34
2019-08-12 12:30:00,1.68384,0.49112000000000006,1.754,0.15744000000000002,0.04592,0.164,1.5264,0.44520000000000004,1.5899999999999999,1.43424,0.41832,1.494,0.15744000000000002,0.04592,0.164,1.2768,0.3724,1.33
2019-08-12 13:00:00,1.61376,0.47068000000000004,1.681,0.24096,0.07028000000000001,0.251,1.3728,0.40040000000000003,1.43,1.54656,0.45108000000000004,1.611,0.24096,0.07028000000000001,0.251,1.3056,0.3808,1.3599999999999999
2019-08-12 13:30:00,1.51296,0.44128000000000006,1.576,0.34176,0.09968,0.356,1.1712,0.3416,1.22,1.4841600000000001,0.43288000000000004,1.546,0.34176,0.09968,0.356,1.1424,0.3332,1.19
2019-08-12 14:00:00,1.20816,0.35238,1.2585,0.30576000000000003,0.08918000000000001,0.3185,0.9024000000000001,0.2632,0.9400000000000001,1.42896,0.41678000000000004,1.4885000000000002,0.30576000000000003,0.08918000000000001,0.3185,1.1232,0.3276,1.17
2019-08-12 14:30:00,1.32096,0.38528,1.376,0.20736000000000002,0.060480000000000006,0.216,1.1136,0.32480000000000003,1.16,1.31136,0.38248000000000004,1.366,0.20736000000000002,0.060480000000000006,0.216,1.104,0.322,1.15
2019-08-12 15:00:00,1.31328,0.38304000000000005,1.3679999999999999,0.31488000000000005,0.09184,0.328,0.9984000000000001,0.2912,1.04,1.48608,0.43344000000000005,1.548,0.31488000000000005,0.09184,0.328,1.1712,0.3416,1.22
2019-08-12 15:30:00,1.47936,0.43148000000000003,1.541,0.22176,0.06468,0.231,1.2576,0.3668,1.31,1.42176,0.41468000000000005,1.4809999999999999,0.22176,0.06468,0.231,1.2,0.35000000000000003,1.25
2019-08-12 16:00:00,1.48512,0.43316000000000004,1.5470000000000002,0.14112000000000002,0.04116,0.147,1.344,0.392,1.4,1.42752,0.41636,1.487,0.14112000000000002,0.04116,0.147,1.2864,0.37520000000000003,1.34
2019-08-12 16:30:00,1.46784,0.42812000000000006,1.529,0.14304,0.04172,0.149,1.3248,0.3864,1.38,1.34304,0.39172,1.399,0.14304,0.04172,0.149,1.2,0.35000000000000003,1.25
2019-08-12 17:00:00,1.45248,0.42364,1.513,0.24288,0.07084,0.253,1.2096,0.3528,1.26,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.24288,0.07084,0.253,1.2,0.35000000000000003,1.25
2019-08-12 17:30:00,1.548,0.4515,1.6125,0.1272,0.0371,0.1325,1.4208,0.41440000000000005,1.48,1.5,0.4375,1.5625,0.1272,0.0371,0.1325,1.3728,0.40040000000000003,1.43
2019-08-12 18:00:00,1.68432,0.49126000000000003,1.7545000000000002,0.13872,0.04046,0.14450000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.48272,0.43246,1.5445,0.13872,0.04046,0.14450000000000002,1.344,0.392,1.4
2019-08-12 18:30:00,1.7572800000000002,0.51254,1.8305,0.12528,0.03654,0.1305,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.49808,0.43694000000000005,1.5605,0.12528,0.03654,0.1305,1.3728,0.40040000000000003,1.43
2019-08-12 19:00:00,1.8283200000000002,0.5332600000000001,1.9045,0.06192,0.018060000000000003,0.0645,1.7664,0.5152,1.8399999999999999,1.47312,0.42966000000000004,1.5345,0.06192,0.018060000000000003,0.0645,1.4112,0.4116,1.47
2019-08-12 19:30:00,1.8216,0.5313,1.8975,0.07440000000000001,0.0217,0.0775,1.7472,0.5096,1.82,1.4376,0.4193,1.4975,0.07440000000000001,0.0217,0.0775,1.3632,0.3976,1.42
2019-08-12 20:00:00,1.77216,0.51688,1.846,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.7472,0.5096,1.82,1.34976,0.39368000000000003,1.4060000000000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.3248,0.3864,1.38
2019-08-12 20:30:00,1.7711999999999999,0.5166000000000001,1.845,0.033600000000000005,0.0098,0.035,1.7376,0.5068,1.81,1.3488,0.3934,1.405,0.033600000000000005,0.0098,0.035,1.3152,0.3836,1.37
2019-08-12 21:00:00,1.7808000000000002,0.5194,1.855,0.0528,0.0154,0.055,1.728,0.504,1.8,1.32,0.385,1.375,0.0528,0.0154,0.055,1.2671999999999999,0.36960000000000004,1.32
2019-08-12 21:30:00,1.7904,0.5222,1.865,0.07200000000000001,0.021,0.075,1.7184,0.5012,1.79,1.3296000000000001,0.38780000000000003,1.385,0.07200000000000001,0.021,0.075,1.2576,0.3668,1.31
2019-08-12 22:00:00,1.7577600000000002,0.51268,1.831,0.09696,0.028280000000000003,0.101,1.6608,0.4844,1.73,1.31616,0.38388000000000005,1.371,0.09696,0.028280000000000003,0.101,1.2192,0.3556,1.27
2019-08-12 22:30:00,1.6027200000000001,0.46746000000000004,1.6695,0.057120000000000004,0.01666,0.059500000000000004,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.18032,0.34426,1.2295,0.057120000000000004,0.01666,0.059500000000000004,1.1232,0.3276,1.17
2019-08-12 23:00:00,1.44672,0.42196000000000006,1.5070000000000001,0.06432,0.018760000000000002,0.067,1.3824,0.4032,1.44,1.06272,0.30996,1.107,0.06432,0.018760000000000002,0.067,0.9984000000000001,0.2912,1.04
2019-08-12 23:30:00,1.37904,0.40222,1.4365,0.08304,0.024220000000000002,0.08650000000000001,1.296,0.378,1.35,1.01424,0.29582,1.0565,0.08304,0.024220000000000002,0.08650000000000001,0.9312,0.2716,0.97
2019-08-13 00:00:00,1.2432,0.36260000000000003,1.295,0.07200000000000001,0.021,0.075,1.1712,0.3416,1.22,0.8688,0.2534,0.905,0.07200000000000001,0.021,0.075,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-08-13 00:30:00,1.17264,0.34202000000000005,1.2215,0.11664000000000001,0.03402,0.12150000000000001,1.056,0.308,1.1,0.8078400000000001,0.23562000000000002,0.8415,0.11664000000000001,0.03402,0.12150000000000001,0.6912,0.2016,0.72
2019-08-13 01:00:00,1.1472,0.3346,1.195,0.13920000000000002,0.040600000000000004,0.145,1.008,0.294,1.05,0.8016000000000001,0.2338,0.835,0.13920000000000002,0.040600000000000004,0.145,0.6624,0.1932,0.6900000000000001
2019-08-13 01:30:00,1.16016,0.33838,1.2085,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.0752,0.3136,1.12,0.78576,0.22918000000000002,0.8185,0.08496000000000001,0.024780000000000003,0.08850000000000001,0.7008,0.2044,0.73
2019-08-13 02:00:00,1.11936,0.32648000000000005,1.166,0.044160000000000005,0.01288,0.046,1.0752,0.3136,1.12,0.75456,0.22008000000000003,0.786,0.044160000000000005,0.01288,0.046,0.7104,0.20720000000000002,0.74
2019-08-13 02:30:00,1.09824,0.32032000000000005,1.1440000000000001,0.02304,0.00672,0.024,1.0752,0.3136,1.12,0.7334400000000001,0.21392000000000003,0.764,0.02304,0.00672,0.024,0.7104,0.20720000000000002,0.74
2019-08-13 03:00:00,1.12608,0.32844,1.173,0.041280000000000004,0.01204,0.043000000000000003,1.0848,0.3164,1.13,0.75168,0.21924000000000002,0.783,0.041280000000000004,0.01204,0.043000000000000003,0.7104,0.20720000000000002,0.74
2019-08-13 03:30:00,1.14384,0.33362,1.1915,0.07824,0.022820000000000003,0.0815,1.0656,0.3108,1.11,0.7790400000000001,0.22722,0.8115,0.07824,0.022820000000000003,0.0815,0.7008,0.2044,0.73
2019-08-13 04:00:00,1.08096,0.31528,1.126,0.08256000000000001,0.02408,0.08600000000000001,0.9984000000000001,0.2912,1.04,0.71616,0.20888,0.746,0.08256000000000001,0.02408,0.08600000000000001,0.6336,0.18480000000000002,0.66
2019-08-13 04:30:00,1.06704,0.31122000000000005,1.1115,0.07824,0.022820000000000003,0.0815,0.9888,0.2884,1.03,0.71184,0.20762000000000003,0.7415,0.07824,0.022820000000000003,0.0815,0.6336,0.18480000000000002,0.66
2019-08-13 05:00:00,1.12128,0.32704000000000005,1.168,0.04608,0.01344,0.048,1.0752,0.3136,1.12,0.77568,0.22624000000000002,0.808,0.04608,0.01344,0.048,0.7296,0.21280000000000002,0.76
2019-08-13 05:30:00,1.18608,0.34594,1.2355,0.07248,0.021140000000000003,0.0755,1.1136,0.32480000000000003,1.16,0.8980800000000001,0.26194,0.9355,0.07248,0.021140000000000003,0.0755,0.8256,0.24080000000000001,0.86
2019-08-13 06:00:00,1.13856,0.33208000000000004,1.186,0.05376,0.015680000000000003,0.056,1.0848,0.3164,1.13,0.8505600000000001,0.24808000000000002,0.886,0.05376,0.015680000000000003,0.056,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-08-13 06:30:00,1.28784,0.37562,1.3415,0.10704000000000001,0.03122,0.1115,1.1808,0.34440000000000004,1.23,0.9902400000000001,0.28882,1.0315,0.10704000000000001,0.03122,0.1115,0.8832000000000001,0.2576,0.92
2019-08-13 07:00:00,1.40496,0.40978000000000003,1.4635,0.11856000000000001,0.03458,0.12350000000000001,1.2864,0.37520000000000003,1.34,1.09776,0.32018,1.1435,0.11856000000000001,0.03458,0.12350000000000001,0.9792000000000001,0.2856,1.02
2019-08-13 07:30:00,1.4568,0.4249,1.5175,0.12240000000000001,0.0357,0.1275,1.3344,0.38920000000000005,1.3900000000000001,1.188,0.34650000000000003,1.2375,0.12240000000000001,0.0357,0.1275,1.0656,0.3108,1.11
2019-08-13 08:00:00,1.56048,0.45514000000000004,1.6255000000000002,0.13968,0.040740000000000005,0.14550000000000002,1.4208,0.41440000000000005,1.48,1.31088,0.38234,1.3655,0.13968,0.040740000000000005,0.14550000000000002,1.1712,0.3416,1.22
2019-08-13 08:30:00,1.58352,0.46186000000000005,1.6495000000000002,0.12432000000000001,0.03626,0.1295,1.4592,0.42560000000000003,1.52,1.4011200000000001,0.40866,1.4595,0.12432000000000001,0.03626,0.1295,1.2768,0.3724,1.33
2019-08-13 09:00:00,1.536,0.448,1.6,0.07680000000000001,0.0224,0.08,1.4592,0.42560000000000003,1.52,1.4208,0.41440000000000005,1.48,0.07680000000000001,0.0224,0.08,1.344,0.392,1.4
2019-08-13 09:30:00,1.4736,0.4298,1.5350000000000001,0.1872,0.0546,0.195,1.2864,0.37520000000000003,1.34,1.416,0.41300000000000003,1.475,0.1872,0.0546,0.195,1.2288000000000001,0.3584,1.28
2019-08-13 10:00:00,1.40448,0.40964000000000006,1.463,0.17568,0.05124,0.183,1.2288000000000001,0.3584,1.28,1.37568,0.40124000000000004,1.433,0.17568,0.05124,0.183,1.2,0.35000000000000003,1.25
2019-08-13 10:30:00,1.4956800000000001,0.43624,1.558,0.10368000000000001,0.030240000000000003,0.108,1.392,0.406,1.45,1.56288,0.45584,1.6280000000000001,0.10368000000000001,0.030240000000000003,0.108,1.4592,0.42560000000000003,1.52
2019-08-13 11:00:00,1.52688,0.44534,1.5905,0.13488,0.03934,0.1405,1.392,0.406,1.45,1.41168,0.41174000000000005,1.4705,0.13488,0.03934,0.1405,1.2768,0.3724,1.33
2019-08-13 11:30:00,1.42032,0.41426,1.4795,0.22032000000000002,0.06426000000000001,0.2295,1.2,0.35000000000000003,1.25,1.45872,0.42546000000000006,1.5195,0.22032000000000002,0.06426000000000001,0.2295,1.2384,0.3612,1.29
2019-08-13 12:00:00,1.54032,0.44926000000000005,1.6045,0.10992,0.032060000000000005,0.1145,1.4304000000000001,0.4172,1.49,1.60752,0.46886000000000005,1.6745,0.10992,0.032060000000000005,0.1145,1.4976,0.4368,1.56
2019-08-13 12:30:00,1.4184,0.4137,1.4775,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.2192,0.3556,1.27,1.5432000000000001,0.4501,1.6075,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.344,0.392,1.4
2019-08-13 13:00:00,1.2940800000000001,0.37744000000000005,1.348,0.24768,0.07224000000000001,0.258,1.0464,0.3052,1.09,1.45728,0.42504000000000003,1.518,0.24768,0.07224000000000001,0.258,1.2096,0.3528,1.26
2019-08-13 13:30:00,1.42896,0.41678000000000004,1.4885000000000002,0.21936000000000003,0.06398000000000001,0.2285,1.2096,0.3528,1.26,1.15056,0.33558000000000004,1.1985000000000001,0.21936000000000003,0.06398000000000001,0.2285,0.9312,0.2716,0.97
2019-08-13 14:00:00,1.47744,0.43092,1.5390000000000001,0.32544,0.09492,0.339,1.152,0.336,1.2,1.40064,0.40852000000000005,1.459,0.32544,0.09492,0.339,1.0752,0.3136,1.12
2019-08-13 14:30:00,1.40928,0.41104,1.468,0.26688,0.07784,0.278,1.1424,0.3332,1.19,1.44768,0.42224000000000006,1.508,0.26688,0.07784,0.278,1.1808,0.34440000000000004,1.23
2019-08-13 15:00:00,1.3416000000000001,0.39130000000000004,1.3975,0.1032,0.030100000000000002,0.1075,1.2384,0.3612,1.29,1.4088,0.41090000000000004,1.4675,0.1032,0.030100000000000002,0.1075,1.3056,0.3808,1.3599999999999999
2019-08-13 15:30:00,1.2744,0.37170000000000003,1.3275000000000001,0.0936,0.0273,0.0975,1.1808,0.34440000000000004,1.23,1.2648000000000001,0.3689,1.3175,0.0936,0.0273,0.0975,1.1712,0.3416,1.22
2019-08-13 16:00:00,1.31952,0.38486000000000004,1.3745,0.13872,0.04046,0.14450000000000002,1.1808,0.34440000000000004,1.23,1.22352,0.35686,1.2745,0.13872,0.04046,0.14450000000000002,1.0848,0.3164,1.13
2019-08-13 16:30:00,1.45632,0.42476,1.517,0.14112000000000002,0.04116,0.147,1.3152,0.3836,1.37,1.22592,0.35756000000000004,1.2770000000000001,0.14112000000000002,0.04116,0.147,1.0848,0.3164,1.13
2019-08-13 17:00:00,1.40352,0.40936000000000006,1.462,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.2671999999999999,0.36960000000000004,1.32,1.40352,0.40936000000000006,1.462,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.2671999999999999,0.36960000000000004,1.32
2019-08-13 17:30:00,1.536,0.448,1.6,0.14400000000000002,0.042,0.15,1.392,0.406,1.45,1.5072,0.43960000000000005,1.57,0.14400000000000002,0.042,0.15,1.3632,0.3976,1.42
2019-08-13 18:00:00,1.6560000000000001,0.483,1.725,0.1296,0.0378,0.135,1.5264,0.44520000000000004,1.5899999999999999,1.4544000000000001,0.4242,1.5150000000000001,0.1296,0.0378,0.135,1.3248,0.3864,1.38
2019-08-13 18:30:00,1.75872,0.5129600000000001,1.832,0.06912,0.02016,0.07200000000000001,1.6896,0.4928,1.76,1.49952,0.43736,1.562,0.06912,0.02016,0.07200000000000001,1.4304000000000001,0.4172,1.49
2019-08-13 19:00:00,1.76688,0.51534,1.8405,0.09648000000000001,0.028140000000000002,0.1005,1.6703999999999999,0.4872,1.74,1.45968,0.42574,1.5205000000000002,0.09648000000000001,0.028140000000000002,0.1005,1.3632,0.3976,1.42
2019-08-13 19:30:00,1.8052800000000002,0.52654,1.8805,0.05808000000000001,0.01694,0.060500000000000005,1.7472,0.5096,1.82,1.4308800000000002,0.41734000000000004,1.4905,0.05808000000000001,0.01694,0.060500000000000005,1.3728,0.40040000000000003,1.43
2019-08-13 20:00:00,1.77936,0.51898,1.8535,0.05136,0.014980000000000002,0.053500000000000006,1.728,0.504,1.8,1.42416,0.41538,1.4835,0.05136,0.014980000000000002,0.053500000000000006,1.3728,0.40040000000000003,1.43
2019-08-13 20:30:00,1.7692800000000002,0.51604,1.843,0.03168,0.00924,0.033,1.7376,0.5068,1.81,1.36608,0.39844,1.423,0.03168,0.00924,0.033,1.3344,0.38920000000000005,1.3900000000000001
2019-08-13 21:00:00,1.824,0.532,1.9,0.019200000000000002,0.0056,0.02,1.8048000000000002,0.5264,1.88,1.3824,0.4032,1.44,0.019200000000000002,0.0056,0.02,1.3632,0.3976,1.42
2019-08-13 21:30:00,1.7928000000000002,0.5229,1.8675000000000002,0.016800000000000002,0.0049,0.0175,1.776,0.518,1.85,1.2648000000000001,0.3689,1.3175,0.016800000000000002,0.0049,0.0175,1.248,0.364,1.3
2019-08-13 22:00:00,1.704,0.497,1.775,0.014400000000000001,0.004200000000000001,0.015,1.6896,0.4928,1.76,1.2144,0.3542,1.2650000000000001,0.014400000000000001,0.004200000000000001,0.015,1.2,0.35000000000000003,1.25
2019-08-13 22:30:00,1.6032000000000002,0.4676,1.67,0.009600000000000001,0.0028,0.01,1.5936,0.46480000000000005,1.6600000000000001,1.1424,0.3332,1.19,0.009600000000000001,0.0028,0.01,1.1328,0.3304,1.18
2019-08-13 23:00:00,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54,1.0656,0.3108,1.11,0.0,0.0,0.0,1.0656,0.3108,1.11
2019-08-13 23:30:00,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.0,0.0,0.0,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.9312,0.2716,0.97,0.0,0.0,0.0,0.9312,0.2716,0.97
2019-08-14 00:00:00,1.2768,0.3724,1.33,0.0,0.0,0.0,1.2768,0.3724,1.33,0.8928,0.2604,0.93,0.0,0.0,0.0,0.8928,0.2604,0.93
2019-08-14 00:30:00,1.2192,0.3556,1.27,0.0,0.0,0.0,1.2192,0.3556,1.27,0.8544,0.2492,0.89,0.0,0.0,0.0,0.8544,0.2492,0.89
2019-08-14 01:00:00,1.1808,0.34440000000000004,1.23,0.0,0.0,0.0,1.1808,0.34440000000000004,1.23,0.8160000000000001,0.23800000000000002,0.85,0.0,0.0,0.0,0.8160000000000001,0.23800000000000002,0.85
2019-08-14 01:30:00,1.1232,0.3276,1.17,0.0,0.0,0.0,1.1232,0.3276,1.17,0.7776000000000001,0.2268,0.81,0.0,0.0,0.0,0.7776000000000001,0.2268,0.81
2019-08-14 02:00:00,1.104,0.322,1.15,0.0,0.0,0.0,1.104,0.322,1.15,0.7488,0.2184,0.78,0.0,0.0,0.0,0.7488,0.2184,0.78
2019-08-14 02:30:00,1.1712,0.3416,1.22,0.0,0.0,0.0,1.1712,0.3416,1.22,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.0,0.0,0.0,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-08-14 03:00:00,1.14624,0.33432,1.194,0.0038400000000000005,0.0011200000000000001,0.004,1.1424,0.3332,1.19,0.78144,0.22792,0.8140000000000001,0.0038400000000000005,0.0011200000000000001,0.004,0.7776000000000001,0.2268,0.81
2019-08-14 03:30:00,1.1256,0.32830000000000004,1.1725,0.0024000000000000002,0.0007,0.0025,1.1232,0.3276,1.17,0.732,0.21350000000000002,0.7625000000000001,0.0024000000000000002,0.0007,0.0025,0.7296,0.21280000000000002,0.76
2019-08-14 04:00:00,1.11216,0.32438,1.1585,0.00816,0.00238,0.0085,1.104,0.322,1.15,0.7377600000000001,0.21518,0.7685000000000001,0.00816,0.00238,0.0085,0.7296,0.21280000000000002,0.76
2019-08-14 04:30:00,1.1496,0.33530000000000004,1.1975,0.036000000000000004,0.0105,0.0375,1.1136,0.32480000000000003,1.16,0.804,0.23450000000000001,0.8375,0.036000000000000004,0.0105,0.0375,0.768,0.224,0.8
2019-08-14 05:00:00,1.13568,0.33124000000000003,1.183,0.041280000000000004,0.01204,0.043000000000000003,1.0944,0.31920000000000004,1.1400000000000001,0.7996800000000001,0.23324000000000003,0.833,0.041280000000000004,0.01204,0.043000000000000003,0.7584000000000001,0.2212,0.79
2019-08-14 05:30:00,1.15488,0.33684000000000003,1.203,0.03168,0.00924,0.033,1.1232,0.3276,1.17,0.7996800000000001,0.23324000000000003,0.833,0.03168,0.00924,0.033,0.768,0.224,0.8
2019-08-14 06:00:00,1.20096,0.35028000000000004,1.251,0.02976,0.00868,0.031,1.1712,0.3416,1.22,0.8457600000000001,0.24668,0.881,0.02976,0.00868,0.031,0.8160000000000001,0.23800000000000002,0.85
2019-08-14 06:30:00,1.34832,0.39326000000000005,1.4045,0.04272,0.01246,0.044500000000000005,1.3056,0.3808,1.3599999999999999,0.9739200000000001,0.28406000000000003,1.0145,0.04272,0.01246,0.044500000000000005,0.9312,0.2716,0.97
2019-08-14 07:00:00,1.43136,0.41748,1.491,0.02016,0.005880000000000001,0.021,1.4112,0.4116,1.47,1.01856,0.29708,1.061,0.02016,0.005880000000000001,0.021,0.9984000000000001,0.2912,1.04
2019-08-14 07:30:00,1.54272,0.44996,1.607,0.00672,0.0019600000000000004,0.007,1.536,0.448,1.6,1.10112,0.32116,1.147,0.00672,0.0019600000000000004,0.007,1.0944,0.31920000000000004,1.1400000000000001
2019-08-14 08:00:00,1.6896,0.4928,1.76,0.009600000000000001,0.0028,0.01,1.6800000000000002,0.49,1.75,1.2576,0.3668,1.31,0.009600000000000001,0.0028,0.01,1.248,0.364,1.3
2019-08-14 08:30:00,1.77888,0.5188400000000001,1.853,0.022080000000000002,0.00644,0.023,1.7568000000000001,0.5124000000000001,1.83,1.34688,0.39284,1.403,0.022080000000000002,0.00644,0.023,1.3248,0.3864,1.38
2019-08-14 09:00:00,1.79712,0.5241600000000001,1.8719999999999999,0.05952,0.01736,0.062,1.7376,0.5068,1.81,1.3651200000000001,0.39816,1.422,0.05952,0.01736,0.062,1.3056,0.3808,1.3599999999999999
2019-08-14 09:30:00,1.78464,0.5205200000000001,1.859,0.047040000000000005,0.013720000000000001,0.049,1.7376,0.5068,1.81,1.38144,0.40292000000000006,1.439,0.047040000000000005,0.013720000000000001,0.049,1.3344,0.38920000000000005,1.3900000000000001
2019-08-14 10:00:00,1.83792,0.5360600000000001,1.9145,0.07152,0.02086,0.0745,1.7664,0.5152,1.8399999999999999,1.4155200000000001,0.41286000000000006,1.4745,0.07152,0.02086,0.0745,1.344,0.392,1.4
2019-08-14 10:30:00,1.8009600000000001,0.5252800000000001,1.876,0.11136000000000001,0.03248,0.116,1.6896,0.4928,1.76,1.37856,0.40208000000000005,1.436,0.11136000000000001,0.03248,0.116,1.2671999999999999,0.36960000000000004,1.32
2019-08-14 11:00:00,1.8043200000000001,0.5262600000000001,1.8795000000000002,0.13392,0.039060000000000004,0.1395,1.6703999999999999,0.4872,1.74,1.35312,0.39466,1.4095,0.13392,0.039060000000000004,0.1395,1.2192,0.3556,1.27
2019-08-14 11:30:00,1.80864,0.52752,1.884,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.6128,0.47040000000000004,1.6800000000000002,1.39584,0.40712000000000004,1.454,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.2,0.35000000000000003,1.25
2019-08-14 12:00:00,1.8350400000000002,0.53522,1.9115000000000002,0.27024000000000004,0.07882,0.28150000000000003,1.5648,0.45640000000000003,1.63,1.44144,0.42042,1.5015,0.27024000000000004,0.07882,0.28150000000000003,1.1712,0.3416,1.22
2019-08-14 12:30:00,1.92096,0.56028,2.001,0.28896000000000005,0.08428000000000001,0.301,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.54656,0.45108000000000004,1.611,0.28896000000000005,0.08428000000000001,0.301,1.2576,0.3668,1.31
2019-08-14 13:00:00,1.94544,0.56742,2.0265,0.32304000000000005,0.09422000000000001,0.3365,1.6224,0.4732,1.69,1.61904,0.47222000000000003,1.6865,0.32304000000000005,0.09422000000000001,0.3365,1.296,0.378,1.35
2019-08-14 13:30:00,1.908,0.5565,1.9875,0.3336,0.09730000000000001,0.34750000000000003,1.5744,0.4592,1.6400000000000001,1.5624,0.45570000000000005,1.6275,0.3336,0.09730000000000001,0.34750000000000003,1.2288000000000001,0.3584,1.28
2019-08-14 14:00:00,1.98096,0.5777800000000001,2.0635,0.34896000000000005,0.10178000000000001,0.3635,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.63536,0.47698,1.7035,0.34896000000000005,0.10178000000000001,0.3635,1.2864,0.37520000000000003,1.34
2019-08-14 14:30:00,1.8931200000000001,0.5521600000000001,1.972,0.32832,0.09576000000000001,0.342,1.5648,0.45640000000000003,1.63,1.52832,0.44576000000000005,1.592,0.32832,0.09576000000000001,0.342,1.2,0.35000000000000003,1.25
2019-08-14 15:00:00,1.77696,0.5182800000000001,1.851,0.43296,0.12628,0.451,1.344,0.392,1.4,1.59456,0.46508000000000005,1.661,0.43296,0.12628,0.451,1.1616,0.3388,1.21
2019-08-14 15:30:00,1.9248,0.5614,2.005,0.1968,0.0574,0.20500000000000002,1.728,0.504,1.8,1.5888,0.46340000000000003,1.655,0.1968,0.0574,0.20500000000000002,1.392,0.406,1.45
2019-08-14 16:00:00,1.9118400000000002,0.55762,1.9915,0.13584000000000002,0.03962,0.14150000000000001,1.776,0.518,1.85,1.42224,0.41482,1.4815,0.13584000000000002,0.03962,0.14150000000000001,1.2864,0.37520000000000003,1.34
2019-08-14 16:30:00,1.95456,0.57008,2.036,0.13056,0.03808,0.136,1.824,0.532,1.9,1.4841600000000001,0.43288000000000004,1.546,0.13056,0.03808,0.136,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-14 17:00:00,2.07312,0.6046600000000001,2.1595,0.06672,0.01946,0.0695,2.0064,0.5852,2.09,1.61232,0.47026,1.6795,0.06672,0.01946,0.0695,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-08-14 17:30:00,2.1,0.6125,2.1875,0.0264,0.0077,0.0275,2.0736,0.6048,2.16,1.5912000000000002,0.4641,1.6575000000000002,0.0264,0.0077,0.0275,1.5648,0.45640000000000003,1.63
2019-08-14 18:00:00,2.15232,0.6277600000000001,2.242,0.0019200000000000003,0.0005600000000000001,0.002,2.1504,0.6272,2.24,1.63392,0.47656000000000004,1.702,0.0019200000000000003,0.0005600000000000001,0.002,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-08-14 18:30:00,2.2392,0.6531,2.3325,0.0216,0.0063,0.022500000000000003,2.2176,0.6468,2.31,1.7112,0.49910000000000004,1.7825000000000002,0.0216,0.0063,0.022500000000000003,1.6896,0.4928,1.76
2019-08-14 19:00:00,2.07168,0.60424,2.158,0.036480000000000005,0.01064,0.038,2.0352,0.5936,2.12,1.5916800000000002,0.46424000000000004,1.658,0.036480000000000005,0.01064,0.038,1.5552000000000001,0.4536,1.62
2019-08-14 19:30:00,2.02752,0.59136,2.112,0.06912,0.02016,0.07200000000000001,1.9584000000000001,0.5712,2.04,1.54752,0.45136000000000004,1.612,0.06912,0.02016,0.07200000000000001,1.4784000000000002,0.4312,1.54
2019-08-14 20:00:00,1.94544,0.56742,2.0265,0.08304,0.024220000000000002,0.08650000000000001,1.8624,0.5432,1.94,1.48464,0.43302,1.5465,0.08304,0.024220000000000002,0.08650000000000001,1.4016,0.4088,1.46
2019-08-14 20:30:00,1.89504,0.5527200000000001,1.974,0.051840000000000004,0.015120000000000001,0.054,1.8432,0.5376000000000001,1.92,1.40544,0.40992,1.464,0.051840000000000004,0.015120000000000001,0.054,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-14 21:00:00,1.91472,0.5584600000000001,1.9945,0.08112000000000001,0.02366,0.0845,1.8336000000000001,0.5348,1.9100000000000001,1.4251200000000002,0.41566000000000003,1.4845000000000002,0.08112000000000001,0.02366,0.0845,1.344,0.392,1.4
2019-08-14 21:30:00,1.8811200000000001,0.54866,1.9595,0.057120000000000004,0.01666,0.059500000000000004,1.824,0.532,1.9,1.41072,0.41146000000000005,1.4695,0.057120000000000004,0.01666,0.059500000000000004,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-14 22:00:00,1.7572800000000002,0.51254,1.8305,0.06768,0.01974,0.07050000000000001,1.6896,0.4928,1.76,1.33488,0.38934,1.3905,0.06768,0.01974,0.07050000000000001,1.2671999999999999,0.36960000000000004,1.32
2019-08-14 22:30:00,1.65984,0.48412000000000005,1.729,0.05664,0.01652,0.059000000000000004,1.6032000000000002,0.4676,1.67,1.22784,0.35812000000000005,1.279,0.05664,0.01652,0.059000000000000004,1.1712,0.3416,1.22
2019-08-14 23:00:00,1.51872,0.44296,1.5819999999999999,0.05952,0.01736,0.062,1.4592,0.42560000000000003,1.52,1.11552,0.32536000000000004,1.162,0.05952,0.01736,0.062,1.056,0.308,1.1
2019-08-14 23:30:00,1.37328,0.40054,1.4304999999999999,0.07728,0.02254,0.0805,1.296,0.378,1.35,1.02768,0.29974,1.0705,0.07728,0.02254,0.0805,0.9504,0.2772,0.99
2019-08-15 00:00:00,1.28976,0.37618,1.3435000000000001,0.11856000000000001,0.03458,0.12350000000000001,1.1712,0.3416,1.22,0.99216,0.28938,1.0335,0.11856000000000001,0.03458,0.12350000000000001,0.8736,0.2548,0.91
2019-08-15 00:30:00,1.18848,0.34664,1.238,0.18048,0.052640000000000006,0.188,1.008,0.294,1.05,0.91968,0.26824000000000003,0.9580000000000001,0.18048,0.052640000000000006,0.188,0.7392000000000001,0.2156,0.77
