Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-15 01:00:00,1.1400000000000001,0.3325,1.1875,0.1032,0.030100000000000002,0.1075,1.0368,0.3024,1.08,0.8328,0.2429,0.8675,0.1032,0.030100000000000002,0.1075,0.7296,0.21280000000000002,0.76
2019-08-15 01:30:00,1.15968,0.33824000000000004,1.208,0.08448000000000001,0.024640000000000002,0.088,1.0752,0.3136,1.12,0.8236800000000001,0.24024,0.858,0.08448000000000001,0.024640000000000002,0.088,0.7392000000000001,0.2156,0.77
2019-08-15 02:00:00,1.22112,0.35616000000000003,1.272,0.17472000000000001,0.050960000000000005,0.182,1.0464,0.3052,1.09,0.86592,0.25256,0.902,0.17472000000000001,0.050960000000000005,0.182,0.6912,0.2016,0.72
2019-08-15 02:30:00,1.14816,0.33488,1.196,0.13056,0.03808,0.136,1.0176,0.2968,1.06,0.80256,0.23408,0.836,0.13056,0.03808,0.136,0.672,0.196,0.7000000000000001
2019-08-15 03:00:00,1.13232,0.33026000000000005,1.1795,0.11472,0.033460000000000004,0.11950000000000001,1.0176,0.2968,1.06,0.7867200000000001,0.22946000000000003,0.8195,0.11472,0.033460000000000004,0.11950000000000001,0.672,0.196,0.7000000000000001
2019-08-15 03:30:00,1.10832,0.32326000000000005,1.1545,0.11952000000000002,0.03486,0.1245,0.9888,0.2884,1.03,0.83952,0.24486000000000002,0.8745,0.11952000000000002,0.03486,0.1245,0.72,0.21,0.75
2019-08-15 04:00:00,1.11408,0.32494,1.1605,0.08688000000000001,0.02534,0.09050000000000001,1.0272000000000001,0.29960000000000003,1.07,0.8932800000000001,0.26054,0.9305,0.08688000000000001,0.02534,0.09050000000000001,0.8064,0.23520000000000002,0.84
2019-08-15 04:30:00,1.10928,0.32354000000000005,1.1555,0.043680000000000004,0.012740000000000001,0.0455,1.0656,0.3108,1.11,0.88848,0.25914000000000004,0.9255,0.043680000000000004,0.012740000000000001,0.0455,0.8448,0.2464,0.88
2019-08-15 05:00:00,1.11552,0.32536000000000004,1.162,0.22272000000000003,0.06496,0.232,0.8928,0.2604,0.93,0.9331200000000001,0.27216,0.972,0.22272000000000003,0.06496,0.232,0.7104,0.20720000000000002,0.74
2019-08-15 05:30:00,1.12752,0.32886000000000004,1.1745,0.15792,0.046060000000000004,0.1645,0.9696,0.2828,1.01,0.91632,0.26726,0.9545,0.15792,0.046060000000000004,0.1645,0.7584000000000001,0.2212,0.79
2019-08-15 06:00:00,1.1457600000000001,0.33418000000000003,1.1935,0.10896000000000002,0.03178,0.1135,1.0368,0.3024,1.08,0.9057600000000001,0.26418,0.9435,0.10896000000000002,0.03178,0.1135,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-08-15 06:30:00,1.32288,0.38584,1.3780000000000001,0.07488,0.021840000000000002,0.078,1.248,0.364,1.3,1.06368,0.31024,1.108,0.07488,0.021840000000000002,0.078,0.9888,0.2884,1.03
2019-08-15 07:00:00,1.49088,0.43484000000000006,1.553,0.11808,0.034440000000000005,0.123,1.3728,0.40040000000000003,1.43,1.3180800000000001,0.38444,1.373,0.11808,0.034440000000000005,0.123,1.2,0.35000000000000003,1.25
2019-08-15 07:30:00,1.6104,0.4697,1.6775,0.2664,0.0777,0.2775,1.344,0.392,1.4,1.3512,0.3941,1.4075,0.2664,0.0777,0.2775,1.0848,0.3164,1.13
2019-08-15 08:00:00,1.6464,0.4802,1.7149999999999999,0.2736,0.07980000000000001,0.28500000000000003,1.3728,0.40040000000000003,1.43,1.416,0.41300000000000003,1.475,0.2736,0.07980000000000001,0.28500000000000003,1.1424,0.3332,1.19
2019-08-15 08:30:00,1.82928,0.53354,1.9055,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.2384,0.3612,1.29
2019-08-15 09:00:00,1.788,0.5215000000000001,1.8625,0.31920000000000004,0.0931,0.3325,1.4688,0.4284,1.53,1.5288,0.4459,1.5925,0.31920000000000004,0.0931,0.3325,1.2096,0.3528,1.26
2019-08-15 09:30:00,1.62432,0.47376,1.6920000000000002,0.46272,0.13496000000000002,0.482,1.1616,0.3388,1.21,1.59552,0.46536000000000005,1.662,0.46272,0.13496000000000002,0.482,1.1328,0.3304,1.18
2019-08-15 10:00:00,1.58208,0.46144,1.6480000000000001,0.43008,0.12544000000000002,0.448,1.152,0.336,1.2,1.65888,0.48384000000000005,1.728,0.43008,0.12544000000000002,0.448,1.2288000000000001,0.3584,1.28
2019-08-15 10:30:00,1.46688,0.42784000000000005,1.528,0.45888,0.13384000000000001,0.47800000000000004,1.008,0.294,1.05,1.5916800000000002,0.46424000000000004,1.658,0.45888,0.13384000000000001,0.47800000000000004,1.1328,0.3304,1.18
2019-08-15 11:00:00,1.48656,0.43358,1.5485,0.44976000000000005,0.13118000000000002,0.4685,1.0368,0.3024,1.08,1.40016,0.40838,1.4585,0.44976000000000005,0.13118000000000002,0.4685,0.9504,0.2772,0.99
2019-08-15 11:30:00,1.5969600000000002,0.46578,1.6635,0.37776000000000004,0.11018000000000001,0.3935,1.2192,0.3556,1.27,1.5489600000000001,0.45178,1.6135000000000002,0.37776000000000004,0.11018000000000001,0.3935,1.1712,0.3416,1.22
2019-08-15 12:00:00,1.35216,0.39438,1.4085,0.42096000000000006,0.12278000000000001,0.4385,0.9312,0.2716,0.97,1.67856,0.48958,1.7485,0.42096000000000006,0.12278000000000001,0.4385,1.2576,0.3668,1.31
2019-08-15 12:30:00,1.40016,0.40838,1.4585,0.42096000000000006,0.12278000000000001,0.4385,0.9792000000000001,0.2856,1.02,1.71696,0.50078,1.7885,0.42096000000000006,0.12278000000000001,0.4385,1.296,0.378,1.35
2019-08-15 13:00:00,1.5561600000000002,0.45388000000000006,1.621,0.46176000000000006,0.13468000000000002,0.481,1.0944,0.31920000000000004,1.1400000000000001,1.70016,0.49588000000000004,1.771,0.46176000000000006,0.13468000000000002,0.481,1.2384,0.3612,1.29
2019-08-15 13:30:00,1.49376,0.43568,1.556,0.35136,0.10248,0.366,1.1424,0.3332,1.19,1.49376,0.43568,1.556,0.35136,0.10248,0.366,1.1424,0.3332,1.19
2019-08-15 14:00:00,1.49808,0.43694000000000005,1.5605,0.38448000000000004,0.11214,0.4005,1.1136,0.32480000000000003,1.16,1.52688,0.44534,1.5905,0.38448000000000004,0.11214,0.4005,1.1424,0.3332,1.19
2019-08-15 14:30:00,1.49424,0.43582000000000004,1.5565,0.43824,0.12782000000000002,0.4565,1.056,0.308,1.1,1.5518399999999999,0.45262,1.6165,0.43824,0.12782000000000002,0.4565,1.1136,0.32480000000000003,1.16
2019-08-15 15:00:00,1.476,0.4305,1.5375,0.4776,0.1393,0.4975,0.9984000000000001,0.2912,1.04,1.4664000000000001,0.4277,1.5275,0.4776,0.1393,0.4975,0.9888,0.2884,1.03
2019-08-15 15:30:00,1.5024000000000002,0.43820000000000003,1.565,0.4848,0.1414,0.505,1.0176,0.2968,1.06,1.512,0.441,1.5750000000000002,0.4848,0.1414,0.505,1.0272000000000001,0.29960000000000003,1.07
2019-08-15 16:00:00,1.36416,0.39788,1.421,0.40416,0.11788000000000001,0.421,0.96,0.28,1.0,1.64256,0.47908000000000006,1.7109999999999999,0.40416,0.11788000000000001,0.421,1.2384,0.3612,1.29
2019-08-15 16:30:00,1.3824,0.4032,1.44,0.384,0.112,0.4,0.9984000000000001,0.2912,1.04,1.5168,0.4424,1.58,0.384,0.112,0.4,1.1328,0.3304,1.18
2019-08-15 17:00:00,1.55088,0.45234,1.6155,0.34128000000000003,0.09954,0.35550000000000004,1.2096,0.3528,1.26,1.4548800000000002,0.42434000000000005,1.5155,0.34128000000000003,0.09954,0.35550000000000004,1.1136,0.32480000000000003,1.16
2019-08-15 17:30:00,1.61136,0.46998000000000006,1.6785,0.30576000000000003,0.08918000000000001,0.3185,1.3056,0.3808,1.3599999999999999,1.50576,0.43918,1.5685,0.30576000000000003,0.08918000000000001,0.3185,1.2,0.35000000000000003,1.25
2019-08-15 18:00:00,1.7208,0.5019,1.7925,0.31920000000000004,0.0931,0.3325,1.4016,0.4088,1.46,1.5768,0.45990000000000003,1.6425,0.31920000000000004,0.0931,0.3325,1.2576,0.3668,1.31
2019-08-15 18:30:00,1.7457600000000002,0.5091800000000001,1.8185,0.21936000000000003,0.06398000000000001,0.2285,1.5264,0.44520000000000004,1.5899999999999999,1.58256,0.46158000000000005,1.6485,0.21936000000000003,0.06398000000000001,0.2285,1.3632,0.3976,1.42
2019-08-15 19:00:00,1.76208,0.5139400000000001,1.8355000000000001,0.19728,0.05754000000000001,0.20550000000000002,1.5648,0.45640000000000003,1.63,1.50288,0.43834000000000006,1.5655000000000001,0.19728,0.05754000000000001,0.20550000000000002,1.3056,0.3808,1.3599999999999999
2019-08-15 19:30:00,1.7688000000000001,0.5159,1.8425,0.1656,0.0483,0.17250000000000001,1.6032000000000002,0.4676,1.67,1.4424000000000001,0.4207,1.5025,0.1656,0.0483,0.17250000000000001,1.2768,0.3724,1.33
2019-08-15 20:00:00,1.86816,0.54488,1.9460000000000002,0.07296000000000001,0.02128,0.076,1.7952,0.5236000000000001,1.87,1.44576,0.42168000000000005,1.506,0.07296000000000001,0.02128,0.076,1.3728,0.40040000000000003,1.43
2019-08-15 20:30:00,1.82496,0.5322800000000001,1.901,0.05856000000000001,0.01708,0.061,1.7664,0.5152,1.8399999999999999,1.35456,0.39508000000000004,1.411,0.05856000000000001,0.01708,0.061,1.296,0.378,1.35
2019-08-15 21:00:00,1.8662400000000001,0.54432,1.944,0.03264,0.00952,0.034,1.8336000000000001,0.5348,1.9100000000000001,1.36704,0.39872,1.424,0.03264,0.00952,0.034,1.3344,0.38920000000000005,1.3900000000000001
2019-08-15 21:30:00,1.8763200000000002,0.5472600000000001,1.9545,0.052320000000000005,0.015260000000000001,0.0545,1.824,0.532,1.9,1.4155200000000001,0.41286000000000006,1.4745,0.052320000000000005,0.015260000000000001,0.0545,1.3632,0.3976,1.42
2019-08-15 22:00:00,1.74384,0.5086200000000001,1.8165,0.09264000000000001,0.027020000000000002,0.0965,1.6512,0.48160000000000003,1.72,1.30224,0.37982000000000005,1.3565,0.09264000000000001,0.027020000000000002,0.0965,1.2096,0.3528,1.26
2019-08-15 22:30:00,1.6608,0.4844,1.73,0.1056,0.0308,0.11,1.5552000000000001,0.4536,1.62,1.2,0.35000000000000003,1.25,0.1056,0.0308,0.11,1.0944,0.31920000000000004,1.1400000000000001
2019-08-15 23:00:00,1.59792,0.46606000000000003,1.6644999999999999,0.08112000000000001,0.02366,0.0845,1.5168,0.4424,1.58,1.19472,0.34846000000000005,1.2445,0.08112000000000001,0.02366,0.0845,1.1136,0.32480000000000003,1.16
2019-08-15 23:30:00,1.37952,0.40236000000000005,1.437,0.025920000000000002,0.007560000000000001,0.027,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.03392,0.30156000000000005,1.077,0.025920000000000002,0.007560000000000001,0.027,1.008,0.294,1.05
2019-08-16 00:00:00,1.248,0.364,1.3,0.048,0.014,0.05,1.2,0.35000000000000003,1.25,0.9216000000000001,0.26880000000000004,0.96,0.048,0.014,0.05,0.8736,0.2548,0.91
2019-08-16 00:30:00,1.29696,0.37828,1.351,0.05856000000000001,0.01708,0.061,1.2384,0.3612,1.29,0.96096,0.28028000000000003,1.001,0.05856000000000001,0.01708,0.061,0.9024000000000001,0.2632,0.9400000000000001
2019-08-16 01:00:00,1.32912,0.38766,1.3845,0.033120000000000004,0.00966,0.0345,1.296,0.378,1.35,1.12752,0.32886000000000004,1.1745,0.033120000000000004,0.00966,0.0345,1.0944,0.31920000000000004,1.1400000000000001
2019-08-16 01:30:00,1.2696,0.3703,1.3225,0.06,0.0175,0.0625,1.2096,0.3528,1.26,1.116,0.3255,1.1625,0.06,0.0175,0.0625,1.056,0.308,1.1
2019-08-16 02:00:00,1.28064,0.37352,1.334,0.07104,0.020720000000000002,0.074,1.2096,0.3528,1.26,1.15584,0.33712000000000003,1.204,0.07104,0.020720000000000002,0.074,1.0848,0.3164,1.13
2019-08-16 02:30:00,1.2744,0.37170000000000003,1.3275000000000001,0.1608,0.046900000000000004,0.1675,1.1136,0.32480000000000003,1.16,1.1784,0.3437,1.2275,0.1608,0.046900000000000004,0.1675,1.0176,0.2968,1.06
2019-08-16 03:00:00,1.2110400000000001,0.35322000000000003,1.2615,0.22224000000000002,0.06482,0.2315,0.9888,0.2884,1.03,1.08624,0.31682000000000005,1.1315,0.22224000000000002,0.06482,0.2315,0.864,0.252,0.9
2019-08-16 03:30:00,1.15104,0.33572,1.199,0.17184000000000002,0.050120000000000005,0.179,0.9792000000000001,0.2856,1.02,0.9590400000000001,0.27972,0.999,0.17184000000000002,0.050120000000000005,0.179,0.7872,0.2296,0.8200000000000001
2019-08-16 04:00:00,1.14816,0.33488,1.196,0.18816000000000002,0.054880000000000005,0.196,0.96,0.28,1.0,0.9465600000000001,0.27608000000000005,0.986,0.18816000000000002,0.054880000000000005,0.196,0.7584000000000001,0.2212,0.79
2019-08-16 04:30:00,1.1256,0.32830000000000004,1.1725,0.19440000000000002,0.0567,0.2025,0.9312,0.2716,0.97,0.9144,0.2667,0.9525,0.19440000000000002,0.0567,0.2025,0.72,0.21,0.75
2019-08-16 05:00:00,1.13712,0.33166,1.1844999999999999,0.13872,0.04046,0.14450000000000002,0.9984000000000001,0.2912,1.04,0.87792,0.25606,0.9145000000000001,0.13872,0.04046,0.14450000000000002,0.7392000000000001,0.2156,0.77
2019-08-16 05:30:00,1.23792,0.36106000000000005,1.2895,0.09552000000000001,0.027860000000000003,0.0995,1.1424,0.3332,1.19,1.00752,0.29386,1.0495,0.09552000000000001,0.027860000000000003,0.0995,0.912,0.266,0.9500000000000001
2019-08-16 06:00:00,1.34832,0.39326000000000005,1.4045,0.15792,0.046060000000000004,0.1645,1.1904,0.3472,1.24,1.19472,0.34846000000000005,1.2445,0.15792,0.046060000000000004,0.1645,1.0368,0.3024,1.08
2019-08-16 06:30:00,1.32864,0.38752000000000003,1.384,0.17664000000000002,0.05152,0.184,1.152,0.336,1.2,1.05024,0.30632000000000004,1.094,0.17664000000000002,0.05152,0.184,0.8736,0.2548,0.91
2019-08-16 07:00:00,1.3584,0.3962,1.415,0.12,0.035,0.125,1.2384,0.3612,1.29,1.0608,0.3094,1.105,0.12,0.035,0.125,0.9408000000000001,0.27440000000000003,0.98
2019-08-16 07:30:00,1.5024000000000002,0.43820000000000003,1.565,0.12,0.035,0.125,1.3824,0.4032,1.44,1.1664,0.3402,1.215,0.12,0.035,0.125,1.0464,0.3052,1.09
2019-08-16 08:00:00,1.8187200000000001,0.53046,1.8945,0.14832,0.04326000000000001,0.1545,1.6703999999999999,0.4872,1.74,1.45392,0.42406000000000005,1.5145,0.14832,0.04326000000000001,0.1545,1.3056,0.3808,1.3599999999999999
2019-08-16 08:30:00,1.90752,0.5563600000000001,1.987,0.16032000000000002,0.04676,0.167,1.7472,0.5096,1.82,1.5139200000000002,0.44156000000000006,1.577,0.16032000000000002,0.04676,0.167,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-16 09:00:00,1.9060800000000002,0.5559400000000001,1.9855,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.5316800000000002,0.44674,1.5955,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.2576,0.3668,1.31
2019-08-16 09:30:00,1.9315200000000001,0.5633600000000001,2.012,0.29952,0.08736000000000001,0.312,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.57632,0.45976000000000006,1.642,0.29952,0.08736000000000001,0.312,1.2768,0.3724,1.33
2019-08-16 10:00:00,1.9651200000000002,0.57316,2.047,0.31392000000000003,0.09156,0.327,1.6512,0.48160000000000003,1.72,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.31392000000000003,0.09156,0.327,1.3248,0.3864,1.38
2019-08-16 10:30:00,1.92768,0.5622400000000001,2.008,0.28608,0.08344,0.298,1.6416,0.4788,1.71,1.63968,0.47824000000000005,1.708,0.28608,0.08344,0.298,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-16 11:00:00,1.9128,0.5579000000000001,1.9925000000000002,0.4056,0.1183,0.42250000000000004,1.5072,0.43960000000000005,1.57,1.6248,0.47390000000000004,1.6925,0.4056,0.1183,0.42250000000000004,1.2192,0.3556,1.27
2019-08-16 11:30:00,1.82448,0.5321400000000001,1.9005,0.42288000000000003,0.12334,0.4405,1.4016,0.4088,1.46,1.60368,0.46774000000000004,1.6705,0.42288000000000003,0.12334,0.4405,1.1808,0.34440000000000004,1.23
2019-08-16 12:00:00,1.7856,0.5208,1.8599999999999999,0.4224,0.1232,0.44,1.3632,0.3976,1.42,1.5744,0.4592,1.6400000000000001,0.4224,0.1232,0.44,1.152,0.336,1.2
2019-08-16 12:30:00,1.8719999999999999,0.546,1.9500000000000002,0.46080000000000004,0.13440000000000002,0.48,1.4112,0.4116,1.47,1.6224,0.4732,1.69,0.46080000000000004,0.13440000000000002,0.48,1.1616,0.3388,1.21
2019-08-16 13:00:00,1.87392,0.54656,1.952,0.45312,0.13216,0.47200000000000003,1.4208,0.41440000000000005,1.48,1.65312,0.48216000000000003,1.722,0.45312,0.13216,0.47200000000000003,1.2,0.35000000000000003,1.25
2019-08-16 13:30:00,1.88016,0.5483800000000001,1.9585,0.42096000000000006,0.12278000000000001,0.4385,1.4592,0.42560000000000003,1.52,1.6497600000000001,0.48118000000000005,1.7185000000000001,0.42096000000000006,0.12278000000000001,0.4385,1.2288000000000001,0.3584,1.28
2019-08-16 14:00:00,1.77264,0.51702,1.8465,0.45744,0.13342,0.47650000000000003,1.3152,0.3836,1.37,1.57104,0.45822,1.6365,0.45744,0.13342,0.47650000000000003,1.1136,0.32480000000000003,1.16
2019-08-16 14:30:00,1.83888,0.53634,1.9155000000000002,0.44688000000000005,0.13034,0.4655,1.392,0.406,1.45,1.55088,0.45234,1.6155,0.44688000000000005,0.13034,0.4655,1.104,0.322,1.15
2019-08-16 15:00:00,1.8172800000000002,0.5300400000000001,1.893,0.45408000000000004,0.13244,0.47300000000000003,1.3632,0.3976,1.42,1.54848,0.45164000000000004,1.613,0.45408000000000004,0.13244,0.47300000000000003,1.0944,0.31920000000000004,1.1400000000000001
2019-08-16 15:30:00,1.78896,0.52178,1.8635000000000002,0.44496,0.12978,0.4635,1.344,0.392,1.4,1.52976,0.44618,1.5935000000000001,0.44496,0.12978,0.4635,1.0848,0.3164,1.13
2019-08-16 16:00:00,1.7515200000000002,0.5108600000000001,1.8245,0.44592000000000004,0.13006,0.4645,1.3056,0.3808,1.3599999999999999,1.49232,0.43526000000000004,1.5545,0.44592000000000004,0.13006,0.4645,1.0464,0.3052,1.09
2019-08-16 16:30:00,1.71888,0.50134,1.7905000000000002,0.43248000000000003,0.12614,0.4505,1.2864,0.37520000000000003,1.34,1.51728,0.44254000000000004,1.5805,0.43248000000000003,0.12614,0.4505,1.0848,0.3164,1.13
2019-08-16 17:00:00,1.8585600000000002,0.54208,1.936,0.44736000000000004,0.13048,0.466,1.4112,0.4116,1.47,1.58976,0.46368000000000004,1.6560000000000001,0.44736000000000004,0.13048,0.466,1.1424,0.3332,1.19
2019-08-16 17:30:00,1.98048,0.57764,2.063,0.45408000000000004,0.13244,0.47300000000000003,1.5264,0.44520000000000004,1.5899999999999999,1.65408,0.48244000000000004,1.7229999999999999,0.45408000000000004,0.13244,0.47300000000000003,1.2,0.35000000000000003,1.25
2019-08-16 18:00:00,2.05104,0.5982200000000001,2.1365,0.43824,0.12782000000000002,0.4565,1.6128,0.47040000000000004,1.6800000000000002,1.75344,0.5114200000000001,1.8265,0.43824,0.12782000000000002,0.4565,1.3152,0.3836,1.37
2019-08-16 18:30:00,2.06928,0.6035400000000001,2.1555,0.42768000000000006,0.12474,0.4455,1.6416,0.4788,1.71,1.72368,0.5027400000000001,1.7955,0.42768000000000006,0.12474,0.4455,1.296,0.378,1.35
2019-08-16 19:00:00,2.10096,0.6127800000000001,2.1885,0.44016000000000005,0.12838000000000002,0.4585,1.6608,0.4844,1.73,1.73616,0.50638,1.8085,0.44016000000000005,0.12838000000000002,0.4585,1.296,0.378,1.35
2019-08-16 19:30:00,2.07456,0.6050800000000001,2.161,0.41376,0.12068000000000001,0.431,1.6608,0.4844,1.73,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.41376,0.12068000000000001,0.431,1.296,0.378,1.35
2019-08-16 20:00:00,2.10576,0.6141800000000001,2.1935000000000002,0.39696000000000004,0.11578000000000001,0.41350000000000003,1.7088,0.4984,1.78,1.78896,0.52178,1.8635000000000002,0.39696000000000004,0.11578000000000001,0.41350000000000003,1.392,0.406,1.45
2019-08-16 20:30:00,2.07456,0.6050800000000001,2.161,0.42336,0.12348,0.441,1.6512,0.48160000000000003,1.72,1.7577600000000002,0.51268,1.831,0.42336,0.12348,0.441,1.3344,0.38920000000000005,1.3900000000000001
2019-08-16 21:00:00,2.09376,0.61068,2.181,0.41376,0.12068000000000001,0.431,1.6800000000000002,0.49,1.75,1.74816,0.50988,1.8210000000000002,0.41376,0.12068000000000001,0.431,1.3344,0.38920000000000005,1.3900000000000001
2019-08-16 21:30:00,1.9948800000000002,0.58184,2.078,0.36288000000000004,0.10584,0.378,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.67808,0.48944000000000004,1.748,0.36288000000000004,0.10584,0.378,1.3152,0.3836,1.37
2019-08-16 22:00:00,1.82496,0.5322800000000001,1.901,0.42336,0.12348,0.441,1.4016,0.4088,1.46,1.62336,0.47348,1.691,0.42336,0.12348,0.441,1.2,0.35000000000000003,1.25
2019-08-16 22:30:00,1.75968,0.51324,1.833,0.35808,0.10444,0.373,1.4016,0.4088,1.46,1.55808,0.45444,1.623,0.35808,0.10444,0.373,1.2,0.35000000000000003,1.25
2019-08-16 23:00:00,1.5888,0.46340000000000003,1.655,0.312,0.091,0.325,1.2768,0.3724,1.33,1.3296000000000001,0.38780000000000003,1.385,0.312,0.091,0.325,1.0176,0.2968,1.06
2019-08-16 23:30:00,1.3593600000000001,0.39648000000000005,1.416,0.25536000000000003,0.07448,0.266,1.104,0.322,1.15,1.13856,0.33208000000000004,1.186,0.25536000000000003,0.07448,0.266,0.8832000000000001,0.2576,0.92
2019-08-17 00:00:00,1.24752,0.36386,1.2995,0.37392000000000003,0.10906,0.3895,0.8736,0.2548,0.91,1.13232,0.33026000000000005,1.1795,0.37392000000000003,0.10906,0.3895,0.7584000000000001,0.2212,0.79
2019-08-17 00:30:00,1.20864,0.35252000000000006,1.259,0.43104000000000003,0.12572,0.449,0.7776000000000001,0.2268,0.81,1.14144,0.33292000000000005,1.189,0.43104000000000003,0.12572,0.449,0.7104,0.20720000000000002,0.74
2019-08-17 01:00:00,1.1664,0.3402,1.215,0.40800000000000003,0.11900000000000001,0.425,0.7584000000000001,0.2212,0.79,1.1184,0.3262,1.165,0.40800000000000003,0.11900000000000001,0.425,0.7104,0.20720000000000002,0.74
2019-08-17 01:30:00,1.10544,0.32242000000000004,1.1515,0.37584,0.10962000000000001,0.3915,0.7296,0.21280000000000002,0.76,1.04784,0.30562,1.0915,0.37584,0.10962000000000001,0.3915,0.672,0.196,0.7000000000000001
2019-08-17 02:00:00,1.1184,0.3262,1.165,0.3216,0.09380000000000001,0.335,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.9648,0.28140000000000004,1.005,0.3216,0.09380000000000001,0.335,0.6432,0.18760000000000002,0.67
2019-08-17 02:30:00,1.1424,0.3332,1.19,0.28800000000000003,0.084,0.30000000000000004,0.8544,0.2492,0.89,0.9888,0.2884,1.03,0.28800000000000003,0.084,0.30000000000000004,0.7008,0.2044,0.73
2019-08-17 03:00:00,1.12992,0.32956,1.177,0.18912,0.05516000000000001,0.197,0.9408000000000001,0.27440000000000003,0.98,1.00512,0.29316000000000003,1.047,0.18912,0.05516000000000001,0.197,0.8160000000000001,0.23800000000000002,0.85
2019-08-17 03:30:00,1.1352,0.3311,1.1825,0.1464,0.0427,0.1525,0.9888,0.2884,1.03,0.9816,0.2863,1.0225,0.1464,0.0427,0.1525,0.8352,0.2436,0.87
2019-08-17 04:00:00,1.1184,0.3262,1.165,0.168,0.049,0.17500000000000002,0.9504,0.2772,0.99,0.9744,0.2842,1.015,0.168,0.049,0.17500000000000002,0.8064,0.23520000000000002,0.84
2019-08-17 04:30:00,1.07568,0.31374,1.1205,0.19248,0.05614,0.2005,0.8832000000000001,0.2576,0.92,0.97008,0.28294,1.0105,0.19248,0.05614,0.2005,0.7776000000000001,0.2268,0.81
2019-08-17 05:00:00,1.11744,0.32592000000000004,1.164,0.21504,0.06272000000000001,0.224,0.9024000000000001,0.2632,0.9400000000000001,0.9734400000000001,0.28392,1.014,0.21504,0.06272000000000001,0.224,0.7584000000000001,0.2212,0.79
2019-08-17 05:30:00,1.14624,0.33432,1.194,0.13824,0.04032,0.14400000000000002,1.008,0.294,1.05,0.96384,0.28112000000000004,1.004,0.13824,0.04032,0.14400000000000002,0.8256,0.24080000000000001,0.86
2019-08-17 06:00:00,1.08864,0.31752,1.134,0.13824,0.04032,0.14400000000000002,0.9504,0.2772,0.99,0.94464,0.27552000000000004,0.984,0.13824,0.04032,0.14400000000000002,0.8064,0.23520000000000002,0.84
2019-08-17 06:30:00,1.16832,0.34076,1.217,0.16992000000000002,0.04956000000000001,0.177,0.9984000000000001,0.2912,1.04,1.00512,0.29316000000000003,1.047,0.16992000000000002,0.04956000000000001,0.177,0.8352,0.2436,0.87
2019-08-17 07:00:00,1.25424,0.36582000000000003,1.3065,0.12144,0.03542,0.1265,1.1328,0.3304,1.18,1.06224,0.30982000000000004,1.1065,0.12144,0.03542,0.1265,0.9408000000000001,0.27440000000000003,0.98
2019-08-17 07:30:00,1.29696,0.37828,1.351,0.11616000000000001,0.03388,0.121,1.1808,0.34440000000000004,1.23,1.13376,0.33068000000000003,1.181,0.11616000000000001,0.03388,0.121,1.0176,0.2968,1.06
2019-08-17 08:00:00,1.3104,0.38220000000000004,1.365,0.168,0.049,0.17500000000000002,1.1424,0.3332,1.19,1.2144,0.3542,1.2650000000000001,0.168,0.049,0.17500000000000002,1.0464,0.3052,1.09
2019-08-17 08:30:00,1.46736,0.42798,1.5285000000000002,0.22896000000000002,0.06678,0.23850000000000002,1.2384,0.3612,1.29,1.31376,0.38318,1.3685,0.22896000000000002,0.06678,0.23850000000000002,1.0848,0.3164,1.13
2019-08-17 09:00:00,1.54128,0.44954000000000005,1.6055000000000001,0.16848000000000002,0.04914,0.17550000000000002,1.3728,0.40040000000000003,1.43,1.36848,0.39914000000000005,1.4255,0.16848000000000002,0.04914,0.17550000000000002,1.2,0.35000000000000003,1.25
2019-08-17 09:30:00,1.536,0.448,1.6,0.1728,0.0504,0.18,1.3632,0.3976,1.42,1.4112,0.4116,1.47,0.1728,0.0504,0.18,1.2384,0.3612,1.29
2019-08-17 10:00:00,1.56336,0.45598000000000005,1.6285,0.20016,0.05838,0.20850000000000002,1.3632,0.3976,1.42,1.46736,0.42798,1.5285000000000002,0.20016,0.05838,0.20850000000000002,1.2671999999999999,0.36960000000000004,1.32
2019-08-17 10:30:00,1.5139200000000002,0.44156000000000006,1.577,0.19872,0.057960000000000005,0.20700000000000002,1.3152,0.3836,1.37,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.19872,0.057960000000000005,0.20700000000000002,1.2671999999999999,0.36960000000000004,1.32
2019-08-17 11:00:00,1.50384,0.43862,1.5665,0.16944,0.049420000000000006,0.17650000000000002,1.3344,0.38920000000000005,1.3900000000000001,1.45584,0.42462000000000005,1.5165000000000002,0.16944,0.049420000000000006,0.17650000000000002,1.2864,0.37520000000000003,1.34
2019-08-17 11:30:00,1.34592,0.39256,1.4020000000000001,0.39552000000000004,0.11536,0.41200000000000003,0.9504,0.2772,0.99,1.65312,0.48216000000000003,1.722,0.39552000000000004,0.11536,0.41200000000000003,1.2576,0.3668,1.31
2019-08-17 12:00:00,1.428,0.41650000000000004,1.4875,0.3048,0.0889,0.3175,1.1232,0.3276,1.17,1.6968,0.4949,1.7675,0.3048,0.0889,0.3175,1.392,0.406,1.45
2019-08-17 12:30:00,1.39344,0.40642000000000006,1.4515,0.29904000000000003,0.08722,0.3115,1.0944,0.31920000000000004,1.1400000000000001,1.63344,0.47642000000000007,1.7015,0.29904000000000003,0.08722,0.3115,1.3344,0.38920000000000005,1.3900000000000001
2019-08-17 13:00:00,1.3008,0.3794,1.355,0.4656,0.1358,0.485,0.8352,0.2436,0.87,1.6176,0.4718,1.685,0.4656,0.1358,0.485,1.152,0.336,1.2
2019-08-17 13:30:00,1.42848,0.41664,1.488,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.0368,0.3024,1.08,1.67808,0.48944000000000004,1.748,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.2864,0.37520000000000003,1.34
2019-08-17 14:00:00,1.39968,0.40824000000000005,1.458,0.32448000000000005,0.09464,0.338,1.0752,0.3136,1.12,1.5916800000000002,0.46424000000000004,1.658,0.32448000000000005,0.09464,0.338,1.2671999999999999,0.36960000000000004,1.32
2019-08-17 14:30:00,1.21968,0.35574000000000006,1.2705,0.38448000000000004,0.11214,0.4005,0.8352,0.2436,0.87,1.51728,0.44254000000000004,1.5805,0.38448000000000004,0.11214,0.4005,1.1328,0.3304,1.18
2019-08-17 15:00:00,1.18944,0.34692,1.239,0.36384000000000005,0.10612,0.379,0.8256,0.24080000000000001,0.86,1.47744,0.43092,1.5390000000000001,0.36384000000000005,0.10612,0.379,1.1136,0.32480000000000003,1.16
2019-08-17 15:30:00,1.18944,0.34692,1.239,0.36384000000000005,0.10612,0.379,0.8256,0.24080000000000001,0.86,1.46784,0.42812000000000006,1.529,0.36384000000000005,0.10612,0.379,1.104,0.322,1.15
2019-08-17 16:00:00,1.17936,0.34398,1.2285,0.27696000000000004,0.08078,0.28850000000000003,0.9024000000000001,0.2632,0.9400000000000001,1.42896,0.41678000000000004,1.4885000000000002,0.27696000000000004,0.08078,0.28850000000000003,1.152,0.336,1.2
2019-08-17 16:30:00,1.2576,0.3668,1.31,0.4032,0.11760000000000001,0.42,0.8544,0.2492,0.89,1.488,0.434,1.55,0.4032,0.11760000000000001,0.42,1.0848,0.3164,1.13
2019-08-17 17:00:00,1.33488,0.38934,1.3905,0.38448000000000004,0.11214,0.4005,0.9504,0.2772,0.99,1.49808,0.43694000000000005,1.5605,0.38448000000000004,0.11214,0.4005,1.1136,0.32480000000000003,1.16
2019-08-17 17:30:00,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.22848000000000002,0.06664,0.23800000000000002,1.3056,0.3808,1.3599999999999999,1.5436800000000002,0.45024000000000003,1.608,0.22848000000000002,0.06664,0.23800000000000002,1.3152,0.3836,1.37
2019-08-17 18:00:00,1.81344,0.5289200000000001,1.889,0.20064,0.05852,0.209,1.6128,0.47040000000000004,1.6800000000000002,1.58304,0.46172,1.649,0.20064,0.05852,0.209,1.3824,0.4032,1.44
2019-08-17 18:30:00,1.94544,0.56742,2.0265,0.19824000000000003,0.05782,0.20650000000000002,1.7472,0.5096,1.82,1.6094400000000002,0.46942000000000006,1.6764999999999999,0.19824000000000003,0.05782,0.20650000000000002,1.4112,0.4116,1.47
2019-08-17 19:00:00,1.92672,0.56196,2.007,0.09312000000000001,0.027160000000000004,0.097,1.8336000000000001,0.5348,1.9100000000000001,1.5619200000000002,0.45556,1.627,0.09312000000000001,0.027160000000000004,0.097,1.4688,0.4284,1.53
2019-08-17 19:30:00,1.94544,0.56742,2.0265,0.03504,0.010220000000000002,0.036500000000000005,1.9104,0.5572,1.99,1.52304,0.44422000000000006,1.5865,0.03504,0.010220000000000002,0.036500000000000005,1.488,0.434,1.55
2019-08-17 20:00:00,1.91232,0.55776,1.992,0.07872000000000001,0.02296,0.082,1.8336000000000001,0.5348,1.9100000000000001,1.4899200000000001,0.43456000000000006,1.552,0.07872000000000001,0.02296,0.082,1.4112,0.4116,1.47
2019-08-17 20:30:00,1.92192,0.5605600000000001,2.002,0.06912,0.02016,0.07200000000000001,1.8528,0.5404,1.9300000000000002,1.49952,0.43736,1.562,0.06912,0.02016,0.07200000000000001,1.4304000000000001,0.4172,1.49
2019-08-17 21:00:00,1.92576,0.5616800000000001,2.006,0.07296000000000001,0.02128,0.076,1.8528,0.5404,1.9300000000000002,1.4841600000000001,0.43288000000000004,1.546,0.07296000000000001,0.02128,0.076,1.4112,0.4116,1.47
2019-08-17 21:30:00,1.89072,0.5514600000000001,1.9695,0.12432000000000001,0.03626,0.1295,1.7664,0.5152,1.8399999999999999,1.50672,0.43946,1.5695000000000001,0.12432000000000001,0.03626,0.1295,1.3824,0.4032,1.44
2019-08-17 22:00:00,1.7995200000000002,0.52486,1.8745,0.09072000000000001,0.02646,0.0945,1.7088,0.4984,1.78,1.46352,0.42686,1.5245000000000002,0.09072000000000001,0.02646,0.0945,1.3728,0.40040000000000003,1.43
2019-08-17 22:30:00,1.71072,0.49896,1.782,0.11712000000000002,0.03416,0.122,1.5936,0.46480000000000005,1.6600000000000001,1.40352,0.40936000000000006,1.462,0.11712000000000002,0.03416,0.122,1.2864,0.37520000000000003,1.34
2019-08-17 23:00:00,1.56336,0.45598000000000005,1.6285,0.12336000000000001,0.035980000000000005,0.1285,1.44,0.42,1.5,1.25616,0.36638000000000004,1.3085,0.12336000000000001,0.035980000000000005,0.1285,1.1328,0.3304,1.18
2019-08-17 23:30:00,1.45824,0.42532000000000003,1.5190000000000001,0.13344,0.03892,0.139,1.3248,0.3864,1.38,1.17024,0.34132,1.219,0.13344,0.03892,0.139,1.0368,0.3024,1.08
2019-08-18 00:00:00,1.40208,0.40894,1.4605000000000001,0.20208,0.058940000000000006,0.21050000000000002,1.2,0.35000000000000003,1.25,1.13328,0.33054,1.1805,0.20208,0.058940000000000006,0.21050000000000002,0.9312,0.2716,0.97
2019-08-18 00:30:00,1.30224,0.37982000000000005,1.3565,0.06384000000000001,0.01862,0.0665,1.2384,0.3612,1.29,1.10064,0.32102,1.1465,0.06384000000000001,0.01862,0.0665,1.0368,0.3024,1.08
2019-08-18 01:00:00,1.24944,0.36442,1.3014999999999999,0.10704000000000001,0.03122,0.1115,1.1424,0.3332,1.19,1.00944,0.29442,1.0515,0.10704000000000001,0.03122,0.1115,0.9024000000000001,0.2632,0.9400000000000001
2019-08-18 01:30:00,1.23264,0.35952,1.284,0.09024,0.026320000000000003,0.094,1.1424,0.3332,1.19,0.96384,0.28112000000000004,1.004,0.09024,0.026320000000000003,0.094,0.8736,0.2548,0.91
2019-08-18 02:00:00,1.20912,0.35266000000000003,1.2595,0.09552000000000001,0.027860000000000003,0.0995,1.1136,0.32480000000000003,1.16,0.94032,0.27426,0.9795,0.09552000000000001,0.027860000000000003,0.0995,0.8448,0.2464,0.88
2019-08-18 02:30:00,1.18176,0.34468000000000004,1.231,0.10656,0.031080000000000003,0.111,1.0752,0.3136,1.12,0.9513600000000001,0.27748,0.991,0.10656,0.031080000000000003,0.111,0.8448,0.2464,0.88
2019-08-18 03:00:00,1.14912,0.33516,1.197,0.16032000000000002,0.04676,0.167,0.9888,0.2884,1.03,0.9955200000000001,0.29036,1.037,0.16032000000000002,0.04676,0.167,0.8352,0.2436,0.87
2019-08-18 03:30:00,1.14288,0.33334,1.1905000000000001,0.18288000000000001,0.053340000000000005,0.1905,0.96,0.28,1.0,0.9988800000000001,0.29134000000000004,1.0405,0.18288000000000001,0.053340000000000005,0.1905,0.8160000000000001,0.23800000000000002,0.85
2019-08-18 04:00:00,1.1832,0.3451,1.2325,0.1368,0.039900000000000005,0.14250000000000002,1.0464,0.3052,1.09,0.9816,0.2863,1.0225,0.1368,0.039900000000000005,0.14250000000000002,0.8448,0.2464,0.88
2019-08-18 04:30:00,1.15872,0.33796000000000004,1.207,0.12192000000000001,0.03556,0.127,1.0368,0.3024,1.08,0.96672,0.28196000000000004,1.007,0.12192000000000001,0.03556,0.127,0.8448,0.2464,0.88
2019-08-18 05:00:00,1.1496,0.33530000000000004,1.1975,0.132,0.0385,0.1375,1.0176,0.2968,1.06,0.9768,0.2849,1.0175,0.132,0.0385,0.1375,0.8448,0.2464,0.88
2019-08-18 05:30:00,1.13856,0.33208000000000004,1.186,0.15936,0.04648,0.166,0.9792000000000001,0.2856,1.02,1.00416,0.29288000000000003,1.046,0.15936,0.04648,0.166,0.8448,0.2464,0.88
2019-08-18 06:00:00,1.14048,0.33264000000000005,1.188,0.19008000000000003,0.05544,0.198,0.9504,0.2772,0.99,0.99648,0.29064,1.038,0.19008000000000003,0.05544,0.198,0.8064,0.23520000000000002,0.84
2019-08-18 06:30:00,1.20048,0.35014,1.2505,0.17328000000000002,0.05054,0.18050000000000002,1.0272000000000001,0.29960000000000003,1.07,1.01808,0.29694000000000004,1.0605,0.17328000000000002,0.05054,0.18050000000000002,0.8448,0.2464,0.88
2019-08-18 07:00:00,1.22112,0.35616000000000003,1.272,0.20352,0.05936,0.212,1.0176,0.2968,1.06,1.03872,0.30296,1.082,0.20352,0.05936,0.212,0.8352,0.2436,0.87
2019-08-18 07:30:00,1.21248,0.35364,1.263,0.19488000000000003,0.05684,0.203,1.0176,0.2968,1.06,1.05888,0.30884,1.103,0.19488000000000003,0.05684,0.203,0.864,0.252,0.9
2019-08-18 08:00:00,1.20192,0.35056000000000004,1.252,0.22272000000000003,0.06496,0.232,0.9792000000000001,0.2856,1.02,1.10592,0.32256,1.152,0.22272000000000003,0.06496,0.232,0.8832000000000001,0.2576,0.92
2019-08-18 08:30:00,1.2696,0.3703,1.3225,0.2136,0.0623,0.2225,1.056,0.308,1.1,1.2216,0.3563,1.2725,0.2136,0.0623,0.2225,1.008,0.294,1.05
2019-08-18 09:00:00,1.29888,0.37884,1.353,0.17568,0.05124,0.183,1.1232,0.3276,1.17,1.36608,0.39844,1.423,0.17568,0.05124,0.183,1.1904,0.3472,1.24
2019-08-18 09:30:00,1.40208,0.40894,1.4605000000000001,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.1712,0.3416,1.22,1.40208,0.40894,1.4605000000000001,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.1712,0.3416,1.22
2019-08-18 10:00:00,1.53456,0.44758000000000003,1.5985,0.28656000000000004,0.08358,0.2985,1.248,0.364,1.3,1.39056,0.40558000000000005,1.4485000000000001,0.28656000000000004,0.08358,0.2985,1.104,0.322,1.15
2019-08-18 10:30:00,1.67232,0.48776,1.742,0.20352,0.05936,0.212,1.4688,0.4284,1.53,1.52832,0.44576000000000005,1.592,0.20352,0.05936,0.212,1.3248,0.3864,1.38
2019-08-18 11:00:00,1.6444800000000002,0.47964000000000007,1.713,0.24288,0.07084,0.253,1.4016,0.4088,1.46,1.54848,0.45164000000000004,1.613,0.24288,0.07084,0.253,1.3056,0.3808,1.3599999999999999
2019-08-18 11:30:00,1.69584,0.49462000000000006,1.7665000000000002,0.18864,0.055020000000000006,0.1965,1.5072,0.43960000000000005,1.57,1.59024,0.46382000000000007,1.6565,0.18864,0.055020000000000006,0.1965,1.4016,0.4088,1.46
2019-08-18 12:00:00,1.3593600000000001,0.39648000000000005,1.416,0.27456,0.08008000000000001,0.28600000000000003,1.0848,0.3164,1.13,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.27456,0.08008000000000001,0.28600000000000003,1.3344,0.38920000000000005,1.3900000000000001
2019-08-18 12:30:00,1.26768,0.36974,1.3205,0.35568000000000005,0.10374000000000001,0.3705,0.912,0.266,0.9500000000000001,1.53648,0.44814000000000004,1.6005,0.35568000000000005,0.10374000000000001,0.3705,1.1808,0.34440000000000004,1.23
2019-08-18 13:00:00,1.22688,0.35784000000000005,1.278,0.38208000000000003,0.11144000000000001,0.398,0.8448,0.2464,0.88,1.4956800000000001,0.43624,1.558,0.38208000000000003,0.11144000000000001,0.398,1.1136,0.32480000000000003,1.16
2019-08-18 13:30:00,1.00608,0.29344000000000003,1.048,0.45888,0.13384000000000001,0.47800000000000004,0.5472,0.15960000000000002,0.5700000000000001,1.4188800000000001,0.41384000000000004,1.478,0.45888,0.13384000000000001,0.47800000000000004,0.96,0.28,1.0
2019-08-18 14:00:00,1.0344,0.3017,1.0775,0.41040000000000004,0.1197,0.42750000000000005,0.624,0.182,0.65,1.428,0.41650000000000004,1.4875,0.41040000000000004,0.1197,0.42750000000000005,1.0176,0.2968,1.06
2019-08-18 14:30:00,1.00752,0.29386,1.0495,0.37392000000000003,0.10906,0.3895,0.6336,0.18480000000000002,0.66,1.41072,0.41146000000000005,1.4695,0.37392000000000003,0.10906,0.3895,1.0368,0.3024,1.08
2019-08-18 15:00:00,1.05552,0.30786,1.0995,0.37392000000000003,0.10906,0.3895,0.6816,0.1988,0.71,1.41072,0.41146000000000005,1.4695,0.37392000000000003,0.10906,0.3895,1.0368,0.3024,1.08
2019-08-18 15:30:00,1.0704,0.31220000000000003,1.115,0.312,0.091,0.325,0.7584000000000001,0.2212,0.79,1.3008,0.3794,1.355,0.312,0.091,0.325,0.9888,0.2884,1.03
2019-08-18 16:00:00,1.03104,0.30072000000000004,1.074,0.47424000000000005,0.13832,0.494,0.5568000000000001,0.16240000000000002,0.58,1.37664,0.40152000000000004,1.434,0.47424000000000005,0.13832,0.494,0.9024000000000001,0.2632,0.9400000000000001
2019-08-18 16:30:00,1.31616,0.38388000000000005,1.371,0.35616000000000003,0.10388000000000001,0.371,0.96,0.28,1.0,1.39296,0.40628000000000003,1.451,0.35616000000000003,0.10388000000000001,0.371,1.0368,0.3024,1.08
2019-08-18 17:00:00,1.476,0.4305,1.5375,0.40080000000000005,0.1169,0.41750000000000004,1.0752,0.3136,1.12,1.4088,0.41090000000000004,1.4675,0.40080000000000005,0.1169,0.41750000000000004,1.008,0.294,1.05
2019-08-18 17:30:00,1.40016,0.40838,1.4585,0.41136000000000006,0.11998,0.42850000000000005,0.9888,0.2884,1.03,1.52496,0.44478,1.5885,0.41136000000000006,0.11998,0.42850000000000005,1.1136,0.32480000000000003,1.16
2019-08-18 18:00:00,1.52688,0.44534,1.5905,0.28848,0.08414,0.3005,1.2384,0.3612,1.29,1.54608,0.45094000000000006,1.6105,0.28848,0.08414,0.3005,1.2576,0.3668,1.31
2019-08-18 18:30:00,1.6502400000000002,0.48132,1.7189999999999999,0.23904000000000003,0.06972,0.249,1.4112,0.4116,1.47,1.48704,0.43372000000000005,1.549,0.23904000000000003,0.06972,0.249,1.248,0.364,1.3
2019-08-18 19:00:00,1.716,0.5005000000000001,1.7875,0.1512,0.0441,0.1575,1.5648,0.45640000000000003,1.63,1.3992,0.4081,1.4575,0.1512,0.0441,0.1575,1.248,0.364,1.3
2019-08-18 19:30:00,1.68912,0.49266000000000004,1.7595,0.14352,0.04186,0.1495,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.39152,0.40586000000000005,1.4495,0.14352,0.04186,0.1495,1.248,0.364,1.3
2019-08-18 20:00:00,1.6444800000000002,0.47964000000000007,1.713,0.16608,0.048440000000000004,0.17300000000000001,1.4784000000000002,0.4312,1.54,1.36608,0.39844,1.423,0.16608,0.048440000000000004,0.17300000000000001,1.2,0.35000000000000003,1.25
2019-08-18 20:30:00,1.67232,0.48776,1.742,0.14592000000000002,0.04256,0.152,1.5264,0.44520000000000004,1.5899999999999999,1.37472,0.40096000000000004,1.432,0.14592000000000002,0.04256,0.152,1.2288000000000001,0.3584,1.28
2019-08-18 21:00:00,1.716,0.5005000000000001,1.7875,0.084,0.0245,0.08750000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.3512,0.3941,1.4075,0.084,0.0245,0.08750000000000001,1.2671999999999999,0.36960000000000004,1.32
2019-08-18 21:30:00,1.68336,0.49098,1.7535,0.13776000000000002,0.04018,0.14350000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.33776,0.39018,1.3935,0.13776000000000002,0.04018,0.14350000000000002,1.2,0.35000000000000003,1.25
2019-08-18 22:00:00,1.60128,0.46704,1.6680000000000001,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.4016,0.4088,1.46,1.31328,0.38304000000000005,1.3679999999999999,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.1136,0.32480000000000003,1.16
2019-08-18 22:30:00,1.4961600000000002,0.43638000000000005,1.5585,0.15216000000000002,0.04438,0.1585,1.344,0.392,1.4,1.17936,0.34398,1.2285,0.15216000000000002,0.04438,0.1585,1.0272000000000001,0.29960000000000003,1.07
2019-08-18 23:00:00,1.38384,0.40362000000000003,1.4415,0.17424,0.050820000000000004,0.18150000000000002,1.2096,0.3528,1.26,1.04784,0.30562,1.0915,0.17424,0.050820000000000004,0.18150000000000002,0.8736,0.2548,0.91
2019-08-18 23:30:00,1.28064,0.37352,1.334,0.18624000000000002,0.05432000000000001,0.194,1.0944,0.31920000000000004,1.1400000000000001,0.9926400000000001,0.28952,1.034,0.18624000000000002,0.05432000000000001,0.194,0.8064,0.23520000000000002,0.84
2019-08-19 00:00:00,1.12608,0.32844,1.173,0.28128000000000003,0.08204,0.293,0.8448,0.2464,0.88,0.8860800000000001,0.25844,0.923,0.28128000000000003,0.08204,0.293,0.6048,0.1764,0.63
2019-08-19 00:30:00,1.08912,0.31766000000000005,1.1345,0.25392000000000003,0.07406,0.2645,0.8352,0.2436,0.87,0.85872,0.25046,0.8945000000000001,0.25392000000000003,0.07406,0.2645,0.6048,0.1764,0.63
2019-08-19 01:00:00,1.0704,0.31220000000000003,1.115,0.216,0.063,0.225,0.8544,0.2492,0.89,0.84,0.245,0.875,0.216,0.063,0.225,0.624,0.182,0.65
2019-08-19 01:30:00,1.07328,0.31304000000000004,1.118,0.25728,0.07504000000000001,0.268,0.8160000000000001,0.23800000000000002,0.85,0.8236800000000001,0.24024,0.858,0.25728,0.07504000000000001,0.268,0.5664,0.1652,0.59
2019-08-19 02:00:00,1.06704,0.31122000000000005,1.1115,0.20304000000000003,0.05922,0.21150000000000002,0.864,0.252,0.9,0.81744,0.23842000000000002,0.8515,0.20304000000000003,0.05922,0.21150000000000002,0.6144000000000001,0.1792,0.64
2019-08-19 02:30:00,1.0924800000000001,0.31864000000000003,1.138,0.20928000000000002,0.061040000000000004,0.218,0.8832000000000001,0.2576,0.92,0.8044800000000001,0.23464000000000002,0.838,0.20928000000000002,0.061040000000000004,0.218,0.5952000000000001,0.1736,0.62
2019-08-19 03:00:00,1.09344,0.31892000000000004,1.139,0.21984,0.06412000000000001,0.229,0.8736,0.2548,0.91,0.82464,0.24052,0.859,0.21984,0.06412000000000001,0.229,0.6048,0.1764,0.63
2019-08-19 03:30:00,1.11504,0.32522,1.1615,0.21264000000000002,0.062020000000000006,0.2215,0.9024000000000001,0.2632,0.9400000000000001,0.8462400000000001,0.24682,0.8815000000000001,0.21264000000000002,0.062020000000000006,0.2215,0.6336,0.18480000000000002,0.66
2019-08-19 04:00:00,1.056,0.308,1.1,0.1728,0.0504,0.18,0.8832000000000001,0.2576,0.92,0.8160000000000001,0.23800000000000002,0.85,0.1728,0.0504,0.18,0.6432,0.18760000000000002,0.67
2019-08-19 04:30:00,1.01904,0.29722000000000004,1.0615,0.11664000000000001,0.03402,0.12150000000000001,0.9024000000000001,0.2632,0.9400000000000001,0.7790400000000001,0.22722,0.8115,0.11664000000000001,0.03402,0.12150000000000001,0.6624,0.1932,0.6900000000000001
2019-08-19 05:00:00,1.0728,0.3129,1.1175,0.1512,0.0441,0.1575,0.9216000000000001,0.26880000000000004,0.96,0.7752,0.22610000000000002,0.8075,0.1512,0.0441,0.1575,0.624,0.182,0.65
2019-08-19 05:30:00,1.10784,0.32312,1.154,0.15744000000000002,0.04592,0.164,0.9504,0.2772,0.99,0.7910400000000001,0.23072,0.8240000000000001,0.15744000000000002,0.04592,0.164,0.6336,0.18480000000000002,0.66
2019-08-19 06:00:00,1.15248,0.33614000000000005,1.2005,0.09648000000000001,0.028140000000000002,0.1005,1.056,0.308,1.1,0.8548800000000001,0.24934000000000003,0.8905000000000001,0.09648000000000001,0.028140000000000002,0.1005,0.7584000000000001,0.2212,0.79
2019-08-19 06:30:00,1.25808,0.36694000000000004,1.3105,0.12528,0.03654,0.1305,1.1328,0.3304,1.18,0.97008,0.28294,1.0105,0.12528,0.03654,0.1305,0.8448,0.2464,0.88
2019-08-19 07:00:00,1.41168,0.41174000000000005,1.4705,0.14448000000000003,0.042140000000000004,0.1505,1.2671999999999999,0.36960000000000004,1.32,1.10448,0.32214000000000004,1.1505,0.14448000000000003,0.042140000000000004,0.1505,0.96,0.28,1.0
2019-08-19 07:30:00,1.47408,0.42994000000000004,1.5354999999999999,0.18768,0.054740000000000004,0.1955,1.2864,0.37520000000000003,1.34,1.13808,0.33194,1.1855,0.18768,0.054740000000000004,0.1955,0.9504,0.2772,0.99
2019-08-19 08:00:00,1.55088,0.45234,1.6155,0.13008,0.03794,0.1355,1.4208,0.41440000000000005,1.48,1.18608,0.34594,1.2355,0.13008,0.03794,0.1355,1.056,0.308,1.1
2019-08-19 08:30:00,1.7452800000000002,0.50904,1.818,0.11328,0.03304,0.11800000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.36128,0.39704000000000006,1.418,0.11328,0.03304,0.11800000000000001,1.248,0.364,1.3
2019-08-19 09:00:00,1.6569600000000002,0.48328000000000004,1.726,0.10176,0.02968,0.106,1.5552000000000001,0.4536,1.62,1.38816,0.40488,1.446,0.10176,0.02968,0.106,1.2864,0.37520000000000003,1.34
2019-08-19 09:30:00,1.6622400000000002,0.48482000000000003,1.7315,0.14544,0.042420000000000006,0.1515,1.5168,0.4424,1.58,1.43184,0.41762000000000005,1.4915,0.14544,0.042420000000000006,0.1515,1.2864,0.37520000000000003,1.34
2019-08-19 10:00:00,1.48656,0.43358,1.5485,0.12336000000000001,0.035980000000000005,0.1285,1.3632,0.3976,1.42,1.3713600000000001,0.39998000000000006,1.4285,0.12336000000000001,0.035980000000000005,0.1285,1.248,0.364,1.3
2019-08-19 10:30:00,1.4736,0.4298,1.5350000000000001,0.1584,0.046200000000000005,0.165,1.3152,0.3836,1.37,1.4448,0.4214,1.505,0.1584,0.046200000000000005,0.165,1.2864,0.37520000000000003,1.34
2019-08-19 11:00:00,1.3488,0.3934,1.405,0.1776,0.051800000000000006,0.185,1.1712,0.3416,1.22,1.4544000000000001,0.4242,1.5150000000000001,0.1776,0.051800000000000006,0.185,1.2768,0.3724,1.33
2019-08-19 11:30:00,1.42608,0.41594000000000003,1.4855,0.13968,0.040740000000000005,0.14550000000000002,1.2864,0.37520000000000003,1.34,1.51248,0.44114000000000003,1.5755,0.13968,0.040740000000000005,0.14550000000000002,1.3728,0.40040000000000003,1.43
2019-08-19 12:00:00,1.4472,0.42210000000000003,1.5075,0.1512,0.0441,0.1575,1.296,0.378,1.35,1.428,0.41650000000000004,1.4875,0.1512,0.0441,0.1575,1.2768,0.3724,1.33
2019-08-19 12:30:00,1.2768,0.3724,1.33,0.12480000000000001,0.0364,0.13,1.152,0.336,1.2,1.488,0.434,1.55,0.12480000000000001,0.0364,0.13,1.3632,0.3976,1.42
2019-08-19 13:00:00,1.37856,0.40208000000000005,1.436,0.14976,0.043680000000000004,0.156,1.2288000000000001,0.3584,1.28,1.50336,0.43848000000000004,1.566,0.14976,0.043680000000000004,0.156,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-19 13:30:00,1.14912,0.33516,1.197,0.21792000000000003,0.06356,0.227,0.9312,0.2716,0.97,1.41792,0.41356000000000004,1.477,0.21792000000000003,0.06356,0.227,1.2,0.35000000000000003,1.25
2019-08-19 14:00:00,1.51632,0.44226000000000004,1.5795,0.29712000000000005,0.08666,0.3095,1.2192,0.3556,1.27,1.58352,0.46186000000000005,1.6495000000000002,0.29712000000000005,0.08666,0.3095,1.2864,0.37520000000000003,1.34
2019-08-19 14:30:00,1.6008,0.46690000000000004,1.6675,0.276,0.0805,0.28750000000000003,1.3248,0.3864,1.38,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.276,0.0805,0.28750000000000003,1.2384,0.3612,1.29
2019-08-19 15:00:00,1.31904,0.38472,1.374,0.28224000000000005,0.08232,0.294,1.0368,0.3024,1.08,1.39584,0.40712000000000004,1.454,0.28224000000000005,0.08232,0.294,1.1136,0.32480000000000003,1.16
2019-08-19 15:30:00,1.6920000000000002,0.49350000000000005,1.7625000000000002,0.18480000000000002,0.0539,0.1925,1.5072,0.43960000000000005,1.57,1.3944,0.4067,1.4525000000000001,0.18480000000000002,0.0539,0.1925,1.2096,0.3528,1.26
2019-08-19 16:00:00,1.61952,0.47236000000000006,1.687,0.20832,0.06076,0.217,1.4112,0.4116,1.47,1.36032,0.39676000000000006,1.417,0.20832,0.06076,0.217,1.152,0.336,1.2
2019-08-19 16:30:00,1.4068800000000001,0.41034000000000004,1.4655,0.13008,0.03794,0.1355,1.2768,0.3724,1.33,1.29168,0.37674,1.3455,0.13008,0.03794,0.1355,1.1616,0.3388,1.21
2019-08-19 17:00:00,1.56432,0.45626000000000005,1.6295000000000002,0.07632000000000001,0.022260000000000002,0.0795,1.488,0.434,1.55,1.34352,0.39186000000000004,1.3995,0.07632000000000001,0.022260000000000002,0.0795,1.2671999999999999,0.36960000000000004,1.32
2019-08-19 17:30:00,1.60416,0.46788,1.671,0.19296000000000002,0.056280000000000004,0.201,1.4112,0.4116,1.47,1.48896,0.43428000000000005,1.5510000000000002,0.19296000000000002,0.056280000000000004,0.201,1.296,0.378,1.35
2019-08-19 18:00:00,1.79088,0.52234,1.8655,0.24528000000000003,0.07154,0.2555,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.59888,0.46634000000000003,1.6655,0.24528000000000003,0.07154,0.2555,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-19 18:30:00,1.8220800000000001,0.53144,1.8980000000000001,0.21888000000000002,0.06384000000000001,0.228,1.6032000000000002,0.4676,1.67,1.61088,0.46984000000000004,1.678,0.21888000000000002,0.06384000000000001,0.228,1.392,0.406,1.45
