Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-19 19:00:00,1.86816,0.54488,1.9460000000000002,0.14976,0.043680000000000004,0.156,1.7184,0.5012,1.79,1.57056,0.45808000000000004,1.6360000000000001,0.14976,0.043680000000000004,0.156,1.4208,0.41440000000000005,1.48
2019-08-19 19:30:00,1.93872,0.5654600000000001,2.0195,0.10512,0.030660000000000003,0.1095,1.8336000000000001,0.5348,1.9100000000000001,1.54512,0.45066000000000006,1.6095000000000002,0.10512,0.030660000000000003,0.1095,1.44,0.42,1.5
2019-08-19 20:00:00,1.90944,0.5569200000000001,1.9889999999999999,0.11424000000000001,0.03332,0.11900000000000001,1.7952,0.5236000000000001,1.87,1.50624,0.43932000000000004,1.569,0.11424000000000001,0.03332,0.11900000000000001,1.392,0.406,1.45
2019-08-19 20:30:00,1.87728,0.54754,1.9555,0.14928000000000002,0.04354,0.1555,1.728,0.504,1.8,1.48368,0.43274,1.5455,0.14928000000000002,0.04354,0.1555,1.3344,0.38920000000000005,1.3900000000000001
2019-08-19 21:00:00,1.93392,0.56406,2.0145,0.16752,0.04886,0.17450000000000002,1.7664,0.5152,1.8399999999999999,1.52112,0.44366000000000005,1.5845,0.16752,0.04886,0.17450000000000002,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-19 21:30:00,1.91904,0.55972,1.999,0.15264000000000003,0.044520000000000004,0.159,1.7664,0.5152,1.8399999999999999,1.49664,0.43652,1.5590000000000002,0.15264000000000003,0.044520000000000004,0.159,1.344,0.392,1.4
2019-08-19 22:00:00,1.8043200000000001,0.5262600000000001,1.8795000000000002,0.14352,0.04186,0.1495,1.6608,0.4844,1.73,1.42992,0.41706000000000004,1.4895,0.14352,0.04186,0.1495,1.2864,0.37520000000000003,1.34
2019-08-19 22:30:00,1.6924800000000002,0.49364,1.763,0.17568,0.05124,0.183,1.5168,0.4424,1.58,1.35648,0.39564000000000005,1.413,0.17568,0.05124,0.183,1.1808,0.34440000000000004,1.23
2019-08-19 23:00:00,1.5864,0.4627,1.6525,0.1368,0.039900000000000005,0.14250000000000002,1.4496,0.4228,1.51,1.2792,0.37310000000000004,1.3325,0.1368,0.039900000000000005,0.14250000000000002,1.1424,0.3332,1.19
2019-08-19 23:30:00,1.4246400000000001,0.41552000000000006,1.484,0.17664000000000002,0.05152,0.184,1.248,0.364,1.3,1.18464,0.34552000000000005,1.234,0.17664000000000002,0.05152,0.184,1.008,0.294,1.05
2019-08-20 00:00:00,1.30704,0.38122000000000006,1.3615,0.12624000000000002,0.036820000000000006,0.1315,1.1808,0.34440000000000004,1.23,1.05744,0.30842,1.1015,0.12624000000000002,0.036820000000000006,0.1315,0.9312,0.2716,0.97
2019-08-21 00:30:00,1.22736,0.35798,1.2785,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.1424,0.3332,1.19,0.8433600000000001,0.24598000000000003,0.8785000000000001,0.08496000000000001,0.024780000000000003,0.08850000000000001,0.7584000000000001,0.2212,0.79
2019-08-21 01:00:00,1.2350400000000001,0.36022000000000004,1.2865,0.09264000000000001,0.027020000000000002,0.0965,1.1424,0.3332,1.19,0.8894400000000001,0.25942000000000004,0.9265,0.09264000000000001,0.027020000000000002,0.0965,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-08-21 01:30:00,1.20384,0.35112000000000004,1.254,0.08064,0.023520000000000003,0.084,1.1232,0.3276,1.17,0.8486400000000001,0.24752000000000002,0.884,0.08064,0.023520000000000003,0.084,0.768,0.224,0.8
2019-08-21 02:00:00,1.2264,0.3577,1.2775,0.12240000000000001,0.0357,0.1275,1.104,0.322,1.15,0.9,0.2625,0.9375,0.12240000000000001,0.0357,0.1275,0.7776000000000001,0.2268,0.81
2019-08-21 02:30:00,1.24032,0.36176,1.292,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.104,0.322,1.15,0.9331200000000001,0.27216,0.972,0.13632000000000002,0.039760000000000004,0.14200000000000002,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-08-21 03:00:00,1.21296,0.35378000000000004,1.2635,0.11856000000000001,0.03458,0.12350000000000001,1.0944,0.31920000000000004,1.1400000000000001,0.9249600000000001,0.26978,0.9635,0.11856000000000001,0.03458,0.12350000000000001,0.8064,0.23520000000000002,0.84
2019-08-21 03:30:00,1.20816,0.35238,1.2585,0.12336000000000001,0.035980000000000005,0.1285,1.0848,0.3164,1.13,0.91056,0.26558000000000004,0.9485,0.12336000000000001,0.035980000000000005,0.1285,0.7872,0.2296,0.8200000000000001
2019-08-21 04:00:00,1.18704,0.34622,1.2365,0.22704000000000002,0.06622,0.23650000000000002,0.96,0.28,1.0,0.93744,0.27342,0.9765,0.22704000000000002,0.06622,0.23650000000000002,0.7104,0.20720000000000002,0.74
2019-08-21 04:30:00,1.18032,0.34426,1.2295,0.22992,0.06706000000000001,0.23950000000000002,0.9504,0.2772,0.99,0.92112,0.26866,0.9595,0.22992,0.06706000000000001,0.23950000000000002,0.6912,0.2016,0.72
2019-08-21 05:00:00,1.20912,0.35266000000000003,1.2595,0.18192000000000003,0.05306,0.1895,1.0272000000000001,0.29960000000000003,1.07,0.90192,0.26306,0.9395,0.18192000000000003,0.05306,0.1895,0.72,0.21,0.75
2019-08-21 05:30:00,1.24704,0.36372000000000004,1.299,0.21984,0.06412000000000001,0.229,1.0272000000000001,0.29960000000000003,1.07,0.9398400000000001,0.27412000000000003,0.979,0.21984,0.06412000000000001,0.229,0.72,0.21,0.75
2019-08-21 06:00:00,1.2384,0.3612,1.29,0.192,0.056,0.2,1.0464,0.3052,1.09,0.9312,0.2716,0.97,0.192,0.056,0.2,0.7392000000000001,0.2156,0.77
2019-08-21 06:30:00,1.3344,0.38920000000000005,1.3900000000000001,0.13440000000000002,0.0392,0.14,1.2,0.35000000000000003,1.25,1.0368,0.3024,1.08,0.13440000000000002,0.0392,0.14,0.9024000000000001,0.2632,0.9400000000000001
2019-08-21 07:00:00,1.4832,0.43260000000000004,1.545,0.1584,0.046200000000000005,0.165,1.3248,0.3864,1.38,1.1856,0.3458,1.235,0.1584,0.046200000000000005,0.165,1.0272000000000001,0.29960000000000003,1.07
2019-08-21 07:30:00,1.59552,0.46536000000000005,1.662,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.4976,0.4368,1.56,1.32672,0.38696,1.3820000000000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.2288000000000001,0.3584,1.28
2019-08-21 08:00:00,1.6056,0.46830000000000005,1.6724999999999999,0.1272,0.0371,0.1325,1.4784000000000002,0.4312,1.54,1.3272,0.3871,1.3825,0.1272,0.0371,0.1325,1.2,0.35000000000000003,1.25
2019-08-21 08:30:00,1.62912,0.47516,1.697,0.16992000000000002,0.04956000000000001,0.177,1.4592,0.42560000000000003,1.52,1.3891200000000001,0.40516,1.447,0.16992000000000002,0.04956000000000001,0.177,1.2192,0.3556,1.27
2019-08-21 09:00:00,1.61328,0.47054,1.6804999999999999,0.14448000000000003,0.042140000000000004,0.1505,1.4688,0.4284,1.53,1.41168,0.41174000000000005,1.4705,0.14448000000000003,0.042140000000000004,0.1505,1.2671999999999999,0.36960000000000004,1.32
2019-08-21 09:30:00,1.8633600000000001,0.5434800000000001,1.941,0.18336000000000002,0.05348000000000001,0.191,1.6800000000000002,0.49,1.75,1.5849600000000001,0.46228,1.651,0.18336000000000002,0.05348000000000001,0.191,1.4016,0.4088,1.46
2019-08-21 10:00:00,1.74864,0.51002,1.8215,0.15504,0.04522,0.1615,1.5936,0.46480000000000005,1.6600000000000001,1.42224,0.41482,1.4815,0.15504,0.04522,0.1615,1.2671999999999999,0.36960000000000004,1.32
2019-08-21 10:30:00,1.75536,0.51198,1.8285,0.12336000000000001,0.035980000000000005,0.1285,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.40016,0.40838,1.4585,0.12336000000000001,0.035980000000000005,0.1285,1.2768,0.3724,1.33
2019-08-21 11:00:00,1.41696,0.41328000000000004,1.476,0.14976,0.043680000000000004,0.156,1.2671999999999999,0.36960000000000004,1.32,1.27296,0.37128000000000005,1.326,0.14976,0.043680000000000004,0.156,1.1232,0.3276,1.17
2019-08-21 11:30:00,1.29024,0.37632000000000004,1.344,0.12864,0.037520000000000005,0.134,1.1616,0.3388,1.21,1.43424,0.41832,1.494,0.12864,0.037520000000000005,0.134,1.3056,0.3808,1.3599999999999999
2019-08-21 12:00:00,1.26336,0.36848000000000003,1.316,0.15936,0.04648,0.166,1.104,0.322,1.15,1.37856,0.40208000000000005,1.436,0.15936,0.04648,0.166,1.2192,0.3556,1.27
2019-08-21 12:30:00,1.24128,0.36204000000000003,1.293,0.07968,0.02324,0.083,1.1616,0.3388,1.21,1.38528,0.40404,1.443,0.07968,0.02324,0.083,1.3056,0.3808,1.3599999999999999
2019-08-21 13:00:00,1.36368,0.39774000000000004,1.4205,0.15408000000000002,0.04494,0.1605,1.2096,0.3528,1.26,1.36368,0.39774000000000004,1.4205,0.15408000000000002,0.04494,0.1605,1.2096,0.3528,1.26
2019-08-21 13:30:00,1.42992,0.41706000000000004,1.4895,0.13392,0.039060000000000004,0.1395,1.296,0.378,1.35,1.29552,0.37786000000000003,1.3495,0.13392,0.039060000000000004,0.1395,1.1616,0.3388,1.21
2019-08-21 14:00:00,1.3704,0.3997,1.4275,0.1416,0.0413,0.14750000000000002,1.2288000000000001,0.3584,1.28,1.2168,0.3549,1.2675,0.1416,0.0413,0.14750000000000002,1.0752,0.3136,1.12
2019-08-21 14:30:00,1.39872,0.40796000000000004,1.457,0.09312000000000001,0.027160000000000004,0.097,1.3056,0.3808,1.3599999999999999,1.45632,0.42476,1.517,0.09312000000000001,0.027160000000000004,0.097,1.3632,0.3976,1.42
2019-08-21 15:00:00,1.49088,0.43484000000000006,1.553,0.09888000000000001,0.02884,0.10300000000000001,1.392,0.406,1.45,1.36608,0.39844,1.423,0.09888000000000001,0.02884,0.10300000000000001,1.2671999999999999,0.36960000000000004,1.32
2019-08-21 15:30:00,1.4841600000000001,0.43288000000000004,1.546,0.21696000000000001,0.06328,0.226,1.2671999999999999,0.36960000000000004,1.32,1.33056,0.38808000000000004,1.3860000000000001,0.21696000000000001,0.06328,0.226,1.1136,0.32480000000000003,1.16
2019-08-21 16:00:00,1.5964800000000001,0.46564000000000005,1.663,0.13728,0.040040000000000006,0.14300000000000002,1.4592,0.42560000000000003,1.52,1.3180800000000001,0.38444,1.373,0.13728,0.040040000000000006,0.14300000000000002,1.1808,0.34440000000000004,1.23
2019-08-21 16:30:00,1.5528,0.4529,1.6175000000000002,0.0936,0.0273,0.0975,1.4592,0.42560000000000003,1.52,1.2072,0.3521,1.2575,0.0936,0.0273,0.0975,1.1136,0.32480000000000003,1.16
2019-08-21 17:00:00,1.64784,0.48062000000000005,1.7165,0.15984,0.04662,0.1665,1.488,0.434,1.55,1.40784,0.41062000000000004,1.4665,0.15984,0.04662,0.1665,1.248,0.364,1.3
2019-08-21 17:30:00,1.82544,0.53242,1.9015,0.22224000000000002,0.06482,0.2315,1.6032000000000002,0.4676,1.67,1.4606400000000002,0.42602,1.5215,0.22224000000000002,0.06482,0.2315,1.2384,0.3612,1.29
2019-08-21 18:00:00,1.90992,0.55706,1.9895,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.7088,0.4984,1.78,1.5739200000000002,0.45906,1.6395,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.3728,0.40040000000000003,1.43
2019-08-21 18:30:00,1.86528,0.5440400000000001,1.943,0.18528000000000003,0.054040000000000005,0.193,1.6800000000000002,0.49,1.75,1.5676800000000002,0.45724000000000004,1.633,0.18528000000000003,0.054040000000000005,0.193,1.3824,0.4032,1.44
2019-08-21 19:00:00,1.9536,0.5698,2.035,0.1968,0.0574,0.20500000000000002,1.7568000000000001,0.5124000000000001,1.83,1.5984,0.4662,1.665,0.1968,0.0574,0.20500000000000002,1.4016,0.4088,1.46
2019-08-21 19:30:00,1.8883200000000002,0.55076,1.967,0.07392,0.021560000000000003,0.077,1.8144,0.5292,1.8900000000000001,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.07392,0.021560000000000003,0.077,1.392,0.406,1.45
2019-08-21 20:00:00,1.84752,0.53886,1.9245,0.07152,0.02086,0.0745,1.776,0.518,1.85,1.38672,0.40446000000000004,1.4445000000000001,0.07152,0.02086,0.0745,1.3152,0.3836,1.37
2019-08-21 20:30:00,1.9008,0.5544,1.98,0.057600000000000005,0.016800000000000002,0.06,1.8432,0.5376000000000001,1.92,1.4016,0.4088,1.46,0.057600000000000005,0.016800000000000002,0.06,1.344,0.392,1.4
2019-08-21 21:00:00,1.8816000000000002,0.5488000000000001,1.96,0.06720000000000001,0.0196,0.07,1.8144,0.5292,1.8900000000000001,1.3824,0.4032,1.44,0.06720000000000001,0.0196,0.07,1.3152,0.3836,1.37
2019-08-21 21:30:00,1.84896,0.5392800000000001,1.9260000000000002,0.10176,0.02968,0.106,1.7472,0.5096,1.82,1.37856,0.40208000000000005,1.436,0.10176,0.02968,0.106,1.2768,0.3724,1.33
2019-08-21 22:00:00,1.7803200000000001,0.51926,1.8545,0.10992,0.032060000000000005,0.1145,1.6703999999999999,0.4872,1.74,1.32912,0.38766,1.3845,0.10992,0.032060000000000005,0.1145,1.2192,0.3556,1.27
2019-08-21 22:30:00,1.7457600000000002,0.5091800000000001,1.8185,0.11376000000000001,0.03318,0.11850000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.30416,0.38038000000000005,1.3585,0.11376000000000001,0.03318,0.11850000000000001,1.1904,0.3472,1.24
2019-08-21 23:00:00,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.13968,0.040740000000000005,0.14550000000000002,1.44,0.42,1.5,1.27248,0.37114,1.3255,0.13968,0.040740000000000005,0.14550000000000002,1.1328,0.3304,1.18
2019-08-21 23:30:00,1.4308800000000002,0.41734000000000004,1.4905,0.19248,0.05614,0.2005,1.2384,0.3612,1.29,1.12368,0.32774000000000003,1.1705,0.19248,0.05614,0.2005,0.9312,0.2716,0.97
2019-08-22 00:00:00,1.2648000000000001,0.3689,1.3175,0.1512,0.0441,0.1575,1.1136,0.32480000000000003,1.16,0.9768,0.2849,1.0175,0.1512,0.0441,0.1575,0.8256,0.24080000000000001,0.86
2019-08-22 00:30:00,1.26864,0.37002,1.3215,0.16464,0.04802000000000001,0.1715,1.104,0.322,1.15,0.9806400000000001,0.28602,1.0215,0.16464,0.04802000000000001,0.1715,0.8160000000000001,0.23800000000000002,0.85
2019-08-22 01:00:00,1.188,0.34650000000000003,1.2375,0.228,0.0665,0.23750000000000002,0.96,0.28,1.0,0.8904000000000001,0.2597,0.9275,0.228,0.0665,0.23750000000000002,0.6624,0.1932,0.6900000000000001
2019-08-22 01:30:00,1.17504,0.34272,1.224,0.30144000000000004,0.08792000000000001,0.314,0.8736,0.2548,0.91,0.8582400000000001,0.25032000000000004,0.894,0.30144000000000004,0.08792000000000001,0.314,0.5568000000000001,0.16240000000000002,0.58
2019-08-22 02:00:00,1.19088,0.34734000000000004,1.2405,0.25008,0.07294,0.2605,0.9408000000000001,0.27440000000000003,0.98,0.8740800000000001,0.25494,0.9105000000000001,0.25008,0.07294,0.2605,0.624,0.182,0.65
2019-08-22 02:30:00,1.2144,0.3542,1.2650000000000001,0.264,0.077,0.275,0.9504,0.2772,0.99,0.936,0.273,0.975,0.264,0.077,0.275,0.672,0.196,0.7000000000000001
2019-08-22 03:00:00,1.2024,0.3507,1.2525,0.30960000000000004,0.0903,0.3225,0.8928,0.2604,0.93,1.0008,0.2919,1.0425,0.30960000000000004,0.0903,0.3225,0.6912,0.2016,0.72
2019-08-22 03:30:00,1.18608,0.34594,1.2355,0.38928,0.11354000000000002,0.4055,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.01328,0.29554,1.0555,0.38928,0.11354000000000002,0.4055,0.624,0.182,0.65
2019-08-22 04:00:00,1.13568,0.33124000000000003,1.183,0.39648000000000005,0.11564,0.41300000000000003,0.7392000000000001,0.2156,0.77,0.9820800000000001,0.28644000000000003,1.023,0.39648000000000005,0.11564,0.41300000000000003,0.5856,0.1708,0.61
2019-08-22 04:30:00,1.10736,0.32298000000000004,1.1535,0.43536,0.12698,0.4535,0.672,0.196,0.7000000000000001,1.00176,0.29218000000000005,1.0435,0.43536,0.12698,0.4535,0.5664,0.1652,0.59
2019-08-22 05:00:00,1.12272,0.32746000000000003,1.1695,0.43152,0.12586,0.4495,0.6912,0.2016,0.72,1.02672,0.29946,1.0695000000000001,0.43152,0.12586,0.4495,0.5952000000000001,0.1736,0.62
2019-08-22 05:30:00,1.18416,0.34538,1.2335,0.42576,0.12418000000000001,0.4435,0.7584000000000001,0.2212,0.79,1.04016,0.30338000000000004,1.0835,0.42576,0.12418000000000001,0.4435,0.6144000000000001,0.1792,0.64
2019-08-22 06:00:00,1.24944,0.36442,1.3014999999999999,0.43344000000000005,0.12642,0.4515,0.8160000000000001,0.23800000000000002,0.85,1.03824,0.30282000000000003,1.0815,0.43344000000000005,0.12642,0.4515,0.6048,0.1764,0.63
2019-08-22 06:30:00,1.33824,0.39032000000000006,1.3940000000000001,0.44544000000000006,0.12992,0.464,0.8928,0.2604,0.93,1.11744,0.32592000000000004,1.164,0.44544000000000006,0.12992,0.464,0.672,0.196,0.7000000000000001
2019-08-22 07:00:00,1.47984,0.43162000000000006,1.5415,0.42384000000000005,0.12362000000000001,0.4415,1.056,0.308,1.1,1.23984,0.36162000000000005,1.2915,0.42384000000000005,0.12362000000000001,0.4415,0.8160000000000001,0.23800000000000002,0.85
2019-08-22 07:30:00,1.6392,0.4781,1.7075,0.3912,0.11410000000000001,0.40750000000000003,1.248,0.364,1.3,1.3992,0.4081,1.4575,0.3912,0.11410000000000001,0.40750000000000003,1.008,0.294,1.05
2019-08-22 08:00:00,1.7016,0.4963,1.7725,0.396,0.1155,0.41250000000000003,1.3056,0.3808,1.3599999999999999,1.4808,0.4319,1.5425,0.396,0.1155,0.41250000000000003,1.0848,0.3164,1.13
2019-08-22 08:30:00,1.82688,0.5328400000000001,1.903,0.32928,0.09604000000000001,0.343,1.4976,0.4368,1.56,1.60608,0.46844,1.673,0.32928,0.09604000000000001,0.343,1.2768,0.3724,1.33
2019-08-22 09:00:00,1.86144,0.5429200000000001,1.939,0.34464,0.10052000000000001,0.359,1.5168,0.4424,1.58,1.64064,0.47852000000000006,1.709,0.34464,0.10052000000000001,0.359,1.296,0.378,1.35
2019-08-22 09:30:00,1.8576000000000001,0.5418000000000001,1.935,0.2928,0.0854,0.305,1.5648,0.45640000000000003,1.63,1.6464,0.4802,1.7149999999999999,0.2928,0.0854,0.305,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-22 10:00:00,1.77744,0.51842,1.8515000000000001,0.28944000000000003,0.08442000000000001,0.3015,1.488,0.434,1.55,1.59504,0.46522,1.6615,0.28944000000000003,0.08442000000000001,0.3015,1.3056,0.3808,1.3599999999999999
2019-08-22 10:30:00,1.7376,0.5068,1.81,0.26880000000000004,0.0784,0.28,1.4688,0.4284,1.53,1.6608,0.4844,1.73,0.26880000000000004,0.0784,0.28,1.392,0.406,1.45
2019-08-22 11:00:00,1.59792,0.46606000000000003,1.6644999999999999,0.34032,0.09926000000000001,0.35450000000000004,1.2576,0.3668,1.31,1.52112,0.44366000000000005,1.5845,0.34032,0.09926000000000001,0.35450000000000004,1.1808,0.34440000000000004,1.23
2019-08-22 11:30:00,1.7496,0.5103,1.8225,0.33840000000000003,0.09870000000000001,0.35250000000000004,1.4112,0.4116,1.47,1.5672000000000001,0.4571,1.6325,0.33840000000000003,0.09870000000000001,0.35250000000000004,1.2288000000000001,0.3584,1.28
2019-08-22 12:00:00,1.76784,0.5156200000000001,1.8415,0.28944000000000003,0.08442000000000001,0.3015,1.4784000000000002,0.4312,1.54,1.56624,0.45682000000000006,1.6315,0.28944000000000003,0.08442000000000001,0.3015,1.2768,0.3724,1.33
2019-08-22 12:30:00,1.72896,0.5042800000000001,1.8010000000000002,0.39456,0.11508000000000002,0.41100000000000003,1.3344,0.38920000000000005,1.3900000000000001,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.39456,0.11508000000000002,0.41100000000000003,1.1136,0.32480000000000003,1.16
2019-08-22 13:00:00,1.73232,0.50526,1.8045,0.21552000000000002,0.06286,0.2245,1.5168,0.4424,1.58,1.45392,0.42406000000000005,1.5145,0.21552000000000002,0.06286,0.2245,1.2384,0.3612,1.29
2019-08-22 13:30:00,1.6728,0.4879,1.7425000000000002,0.1752,0.0511,0.1825,1.4976,0.4368,1.56,1.3656000000000001,0.39830000000000004,1.4225,0.1752,0.0511,0.1825,1.1904,0.3472,1.24
2019-08-22 14:00:00,1.6329600000000002,0.47628000000000004,1.701,0.20256000000000002,0.05908000000000001,0.211,1.4304000000000001,0.4172,1.49,1.37376,0.40068000000000004,1.431,0.20256000000000002,0.05908000000000001,0.211,1.1712,0.3416,1.22
2019-08-22 14:30:00,1.36848,0.39914000000000005,1.4255,0.37008,0.10794000000000001,0.3855,0.9984000000000001,0.2912,1.04,1.36848,0.39914000000000005,1.4255,0.37008,0.10794000000000001,0.3855,0.9984000000000001,0.2912,1.04
2019-08-22 15:00:00,1.36656,0.39858000000000005,1.4235,0.41616000000000003,0.12138000000000002,0.4335,0.9504,0.2772,0.99,1.46256,0.42658,1.5235,0.41616000000000003,0.12138000000000002,0.4335,1.0464,0.3052,1.09
2019-08-22 15:30:00,1.58304,0.46172,1.649,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.1904,0.3472,1.24,1.45824,0.42532000000000003,1.5190000000000001,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.0656,0.3108,1.11
2019-08-22 16:00:00,1.54032,0.44926000000000005,1.6045,0.43632000000000004,0.12726,0.4545,1.104,0.322,1.15,1.47312,0.42966000000000004,1.5345,0.43632000000000004,0.12726,0.4545,1.0368,0.3024,1.08
2019-08-22 16:30:00,1.5192,0.4431,1.5825,0.31920000000000004,0.0931,0.3325,1.2,0.35000000000000003,1.25,1.6056,0.46830000000000005,1.6724999999999999,0.31920000000000004,0.0931,0.3325,1.2864,0.37520000000000003,1.34
2019-08-22 17:00:00,1.7784,0.5187,1.8525,0.18480000000000002,0.0539,0.1925,1.5936,0.46480000000000005,1.6600000000000001,1.548,0.4515,1.6125,0.18480000000000002,0.0539,0.1925,1.3632,0.3976,1.42
2019-08-22 17:30:00,1.9032,0.5551,1.9825,0.19440000000000002,0.0567,0.2025,1.7088,0.4984,1.78,1.5575999999999999,0.45430000000000004,1.6225,0.19440000000000002,0.0567,0.2025,1.3632,0.3976,1.42
2019-08-22 18:00:00,1.9344000000000001,0.5642,2.015,0.24480000000000002,0.0714,0.255,1.6896,0.4928,1.76,1.608,0.46900000000000003,1.675,0.24480000000000002,0.0714,0.255,1.3632,0.3976,1.42
2019-08-22 18:30:00,1.9478400000000002,0.5681200000000001,2.029,0.24864000000000003,0.07252,0.259,1.6992,0.49560000000000004,1.77,1.65984,0.48412000000000005,1.729,0.24864000000000003,0.07252,0.259,1.4112,0.4116,1.47
2019-08-22 19:00:00,1.89792,0.55356,1.9769999999999999,0.23712000000000003,0.06916,0.247,1.6608,0.4844,1.73,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.23712000000000003,0.06916,0.247,1.4016,0.4088,1.46
2019-08-22 19:30:00,1.93872,0.5654600000000001,2.0195,0.35472000000000004,0.10346000000000001,0.3695,1.584,0.462,1.65,1.64112,0.47866000000000003,1.7095,0.35472000000000004,0.10346000000000001,0.3695,1.2864,0.37520000000000003,1.34
2019-08-22 20:00:00,1.98576,0.57918,2.0685000000000002,0.37296,0.10878000000000002,0.3885,1.6128,0.47040000000000004,1.6800000000000002,1.61136,0.46998000000000006,1.6785,0.37296,0.10878000000000002,0.3885,1.2384,0.3612,1.29
2019-08-22 20:30:00,2.07024,0.60382,2.1565,0.31344000000000005,0.09142,0.3265,1.7568000000000001,0.5124000000000001,1.83,1.58064,0.46102000000000004,1.6465,0.31344000000000005,0.09142,0.3265,1.2671999999999999,0.36960000000000004,1.32
2019-08-22 21:00:00,2.1624,0.6307,2.2525,0.2616,0.0763,0.2725,1.9008,0.5544,1.98,1.6056,0.46830000000000005,1.6724999999999999,0.2616,0.0763,0.2725,1.344,0.392,1.4
2019-08-22 21:30:00,1.92048,0.5601400000000001,2.0005,0.11568,0.033740000000000006,0.12050000000000001,1.8048000000000002,0.5264,1.88,1.38288,0.40334000000000003,1.4405000000000001,0.11568,0.033740000000000006,0.12050000000000001,1.2671999999999999,0.36960000000000004,1.32
2019-08-22 22:00:00,1.78416,0.5203800000000001,1.8585,0.05616,0.016380000000000002,0.0585,1.728,0.504,1.8,1.32336,0.38598000000000005,1.3785,0.05616,0.016380000000000002,0.0585,1.2671999999999999,0.36960000000000004,1.32
2019-08-22 22:30:00,1.6804800000000002,0.49014,1.7505000000000002,0.038880000000000005,0.011340000000000001,0.0405,1.6416,0.4788,1.71,1.25808,0.36694000000000004,1.3105,0.038880000000000005,0.011340000000000001,0.0405,1.2192,0.3556,1.27
2019-08-22 23:00:00,1.5379200000000002,0.44856,1.6019999999999999,0.14592000000000002,0.04256,0.152,1.392,0.406,1.45,1.14432,0.33376,1.192,0.14592000000000002,0.04256,0.152,0.9984000000000001,0.2912,1.04
2019-08-22 23:30:00,1.41648,0.41314,1.4755,0.13968,0.040740000000000005,0.14550000000000002,1.2768,0.3724,1.33,1.06128,0.30954000000000004,1.1055,0.13968,0.040740000000000005,0.14550000000000002,0.9216000000000001,0.26880000000000004,0.96
2019-08-23 00:00:00,1.27728,0.37254000000000004,1.3305,0.07728,0.02254,0.0805,1.2,0.35000000000000003,1.25,0.98928,0.28854,1.0305,0.07728,0.02254,0.0805,0.912,0.266,0.9500000000000001
2019-08-23 00:30:00,1.24512,0.36316000000000004,1.297,0.12192000000000001,0.03556,0.127,1.1232,0.3276,1.17,1.01472,0.29596,1.057,0.12192000000000001,0.03556,0.127,0.8928,0.2604,0.93
2019-08-23 01:00:00,1.15008,0.33544,1.198,0.13248000000000001,0.03864,0.138,1.0176,0.2968,1.06,0.9292800000000001,0.27104,0.968,0.13248000000000001,0.03864,0.138,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-08-23 01:30:00,1.2110400000000001,0.35322000000000003,1.2615,0.09744000000000001,0.02842,0.1015,1.1136,0.32480000000000003,1.16,0.9422400000000001,0.27482,0.9815,0.09744000000000001,0.02842,0.1015,0.8448,0.2464,0.88
2019-08-23 02:00:00,1.1736,0.3423,1.2225,0.0888,0.025900000000000003,0.0925,1.0848,0.3164,1.13,0.9048,0.2639,0.9425,0.0888,0.025900000000000003,0.0925,0.8160000000000001,0.23800000000000002,0.85
2019-08-23 02:30:00,1.19712,0.34916,1.2469999999999999,0.06432,0.018760000000000002,0.067,1.1328,0.3304,1.18,0.92832,0.27076,0.967,0.06432,0.018760000000000002,0.067,0.864,0.252,0.9
2019-08-23 03:00:00,1.17984,0.34412000000000004,1.229,0.13344,0.03892,0.139,1.0464,0.3052,1.09,0.90144,0.26292000000000004,0.9390000000000001,0.13344,0.03892,0.139,0.768,0.224,0.8
2019-08-23 03:30:00,1.18704,0.34622,1.2365,0.26544,0.07742,0.2765,0.9216000000000001,0.26880000000000004,0.96,0.9182400000000001,0.26782,0.9565,0.26544,0.07742,0.2765,0.6528,0.1904,0.68
2019-08-23 04:00:00,1.1904,0.3472,1.24,0.22080000000000002,0.0644,0.23,0.9696,0.2828,1.01,0.8928,0.2604,0.93,0.22080000000000002,0.0644,0.23,0.672,0.196,0.7000000000000001
2019-08-23 04:30:00,1.17024,0.34132,1.219,0.20064,0.05852,0.209,0.9696,0.2828,1.01,0.8918400000000001,0.26012,0.929,0.20064,0.05852,0.209,0.6912,0.2016,0.72
2019-08-23 05:00:00,1.16016,0.33838,1.2085,0.10416,0.03038,0.1085,1.056,0.308,1.1,0.8337600000000001,0.24318,0.8685,0.10416,0.03038,0.1085,0.7296,0.21280000000000002,0.76
2019-08-23 05:30:00,1.24224,0.36232000000000003,1.294,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.1424,0.3332,1.19,0.9158400000000001,0.26712,0.9540000000000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.8160000000000001,0.23800000000000002,0.85
2019-08-23 06:00:00,1.24416,0.36288000000000004,1.296,0.11136000000000001,0.03248,0.116,1.1328,0.3304,1.18,0.9081600000000001,0.26488,0.9460000000000001,0.11136000000000001,0.03248,0.116,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-08-23 06:30:00,1.33248,0.38864000000000004,1.388,0.15168,0.04424,0.158,1.1808,0.34440000000000004,1.23,0.9868800000000001,0.28784000000000004,1.028,0.15168,0.04424,0.158,0.8352,0.2436,0.87
2019-08-23 07:00:00,1.45248,0.42364,1.513,0.060480000000000006,0.017640000000000003,0.063,1.392,0.406,1.45,1.10688,0.32284,1.153,0.060480000000000006,0.017640000000000003,0.063,1.0464,0.3052,1.09
2019-08-23 07:30:00,1.59024,0.46382000000000007,1.6565,0.07344,0.02142,0.0765,1.5168,0.4424,1.58,1.17744,0.34342,1.2265,0.07344,0.02142,0.0765,1.104,0.322,1.15
2019-08-23 08:00:00,1.6608,0.4844,1.73,0.028800000000000003,0.008400000000000001,0.03,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.2768,0.3724,1.33,0.028800000000000003,0.008400000000000001,0.03,1.248,0.364,1.3
2019-08-23 08:30:00,1.6862400000000002,0.49182000000000003,1.7565,0.07344,0.02142,0.0765,1.6128,0.47040000000000004,1.6800000000000002,1.35024,0.39382000000000006,1.4065,0.07344,0.02142,0.0765,1.2768,0.3724,1.33
2019-08-23 09:00:00,1.6776,0.4893,1.7475,0.132,0.0385,0.1375,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.4472,0.42210000000000003,1.5075,0.132,0.0385,0.1375,1.3152,0.3836,1.37
2019-08-23 09:30:00,1.68336,0.49098,1.7535,0.08976,0.026180000000000002,0.0935,1.5936,0.46480000000000005,1.6600000000000001,1.51056,0.44058,1.5735000000000001,0.08976,0.026180000000000002,0.0935,1.4208,0.41440000000000005,1.48
2019-08-23 10:00:00,1.52256,0.44408000000000003,1.5859999999999999,0.12096000000000001,0.035280000000000006,0.126,1.4016,0.4088,1.46,1.4841600000000001,0.43288000000000004,1.546,0.12096000000000001,0.035280000000000006,0.126,1.3632,0.3976,1.42
2019-08-23 10:30:00,1.53264,0.44702000000000003,1.5965,0.13104000000000002,0.038220000000000004,0.1365,1.4016,0.4088,1.46,1.44624,0.42182000000000003,1.5065,0.13104000000000002,0.038220000000000004,0.1365,1.3152,0.3836,1.37
2019-08-23 11:00:00,1.39008,0.40544,1.448,0.18048,0.052640000000000006,0.188,1.2096,0.3528,1.26,1.39968,0.40824000000000005,1.458,0.18048,0.052640000000000006,0.188,1.2192,0.3556,1.27
2019-08-23 11:30:00,1.38768,0.40474000000000004,1.4455,0.18768,0.054740000000000004,0.1955,1.2,0.35000000000000003,1.25,1.47408,0.42994000000000004,1.5354999999999999,0.18768,0.054740000000000004,0.1955,1.2864,0.37520000000000003,1.34
2019-08-23 12:00:00,1.2945600000000002,0.37758,1.3485,0.20016,0.05838,0.20850000000000002,1.0944,0.31920000000000004,1.1400000000000001,1.41936,0.41398,1.4785,0.20016,0.05838,0.20850000000000002,1.2192,0.3556,1.27
2019-08-23 12:30:00,1.2552,0.36610000000000004,1.3075,0.2472,0.0721,0.2575,1.008,0.294,1.05,1.3992,0.4081,1.4575,0.2472,0.0721,0.2575,1.152,0.336,1.2
2019-08-23 13:00:00,1.26912,0.37016000000000004,1.322,0.18432,0.05376,0.192,1.0848,0.3164,1.13,1.4131200000000002,0.41216,1.472,0.18432,0.05376,0.192,1.2288000000000001,0.3584,1.28
2019-08-23 13:30:00,1.18416,0.34538,1.2335,0.18576,0.054180000000000006,0.1935,0.9984000000000001,0.2912,1.04,1.35696,0.39578,1.4135,0.18576,0.054180000000000006,0.1935,1.1712,0.3416,1.22
2019-08-23 14:00:00,1.23744,0.36092,1.289,0.25824,0.07532000000000001,0.269,0.9792000000000001,0.2856,1.02,1.38144,0.40292000000000006,1.439,0.25824,0.07532000000000001,0.269,1.1232,0.3276,1.17
2019-08-23 14:30:00,1.28736,0.37548000000000004,1.341,0.19296000000000002,0.056280000000000004,0.201,1.0944,0.31920000000000004,1.1400000000000001,1.35456,0.39508000000000004,1.411,0.19296000000000002,0.056280000000000004,0.201,1.1616,0.3388,1.21
2019-08-23 15:00:00,1.2288000000000001,0.3584,1.28,0.1632,0.0476,0.17,1.0656,0.3108,1.11,1.344,0.392,1.4,0.1632,0.0476,0.17,1.1808,0.34440000000000004,1.23
2019-08-23 15:30:00,1.30704,0.38122000000000006,1.3615,0.18384,0.05362,0.1915,1.1232,0.3276,1.17,1.38384,0.40362000000000003,1.4415,0.18384,0.05362,0.1915,1.2,0.35000000000000003,1.25
2019-08-23 16:00:00,1.3176,0.38430000000000003,1.3725,0.108,0.0315,0.1125,1.2096,0.3528,1.26,1.3464,0.3927,1.4025,0.108,0.0315,0.1125,1.2384,0.3612,1.29
2019-08-23 16:30:00,1.28592,0.37506,1.3395000000000001,0.13392,0.039060000000000004,0.1395,1.152,0.336,1.2,1.26672,0.36946,1.3195000000000001,0.13392,0.039060000000000004,0.1395,1.1328,0.3304,1.18
2019-08-23 17:00:00,1.41408,0.41244000000000003,1.473,0.16608,0.048440000000000004,0.17300000000000001,1.248,0.364,1.3,1.33728,0.39004000000000005,1.393,0.16608,0.048440000000000004,0.17300000000000001,1.1712,0.3416,1.22
2019-08-23 17:30:00,1.50144,0.43792000000000003,1.564,0.09024,0.026320000000000003,0.094,1.4112,0.4116,1.47,1.3478400000000001,0.39312,1.404,0.09024,0.026320000000000003,0.094,1.2576,0.3668,1.31
2019-08-23 18:00:00,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.04608,0.01344,0.048,1.5744,0.4592,1.6400000000000001,1.37088,0.39984000000000003,1.428,0.04608,0.01344,0.048,1.3248,0.3864,1.38
2019-08-23 18:30:00,1.7179200000000001,0.5010600000000001,1.7895,0.03792,0.01106,0.0395,1.6800000000000002,0.49,1.75,1.36272,0.39746000000000004,1.4195,0.03792,0.01106,0.0395,1.3248,0.3864,1.38
2019-08-23 19:00:00,1.83168,0.53424,1.908,0.02688,0.007840000000000001,0.028,1.8048000000000002,0.5264,1.88,1.39008,0.40544,1.448,0.02688,0.007840000000000001,0.028,1.3632,0.3976,1.42
2019-08-23 19:30:00,1.8220800000000001,0.53144,1.8980000000000001,0.01728,0.00504,0.018000000000000002,1.8048000000000002,0.5264,1.88,1.35168,0.39424000000000003,1.408,0.01728,0.00504,0.018000000000000002,1.3344,0.38920000000000005,1.3900000000000001
2019-08-23 20:00:00,1.84704,0.5387200000000001,1.924,0.02304,0.00672,0.024,1.824,0.532,1.9,1.30944,0.38192000000000004,1.3639999999999999,0.02304,0.00672,0.024,1.2864,0.37520000000000003,1.34
2019-08-23 20:30:00,1.8633600000000001,0.5434800000000001,1.941,0.02976,0.00868,0.031,1.8336000000000001,0.5348,1.9100000000000001,1.34496,0.39228,1.401,0.02976,0.00868,0.031,1.3152,0.3836,1.37
2019-08-23 21:00:00,1.8700800000000002,0.54544,1.948,0.036480000000000005,0.01064,0.038,1.8336000000000001,0.5348,1.9100000000000001,1.3420800000000002,0.39144,1.3980000000000001,0.036480000000000005,0.01064,0.038,1.3056,0.3808,1.3599999999999999
2019-08-23 21:30:00,1.8763200000000002,0.5472600000000001,1.9545,0.023520000000000003,0.006860000000000001,0.0245,1.8528,0.5404,1.9300000000000002,1.36752,0.39886000000000005,1.4245,0.023520000000000003,0.006860000000000001,0.0245,1.344,0.392,1.4
2019-08-23 22:00:00,1.83264,0.53452,1.909,0.027840000000000004,0.00812,0.029,1.8048000000000002,0.5264,1.88,1.3238400000000001,0.38612,1.379,0.027840000000000004,0.00812,0.029,1.296,0.378,1.35
2019-08-23 22:30:00,1.72896,0.5042800000000001,1.8010000000000002,0.02016,0.005880000000000001,0.021,1.7088,0.4984,1.78,1.26816,0.36988000000000004,1.321,0.02016,0.005880000000000001,0.021,1.248,0.364,1.3
2019-08-23 23:00:00,1.7064,0.49770000000000003,1.7775,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.6992,0.49560000000000004,1.77,1.2168,0.3549,1.2675,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.2096,0.3528,1.26
2019-08-23 23:30:00,1.57584,0.45962000000000003,1.6415000000000002,0.00144,0.00042,0.0015,1.5744,0.4592,1.6400000000000001,1.19184,0.34762000000000004,1.2415,0.00144,0.00042,0.0015,1.1904,0.3472,1.24
2019-08-24 00:00:00,1.3968,0.40740000000000004,1.455,0.0048000000000000004,0.0014,0.005,1.392,0.406,1.45,1.0032,0.2926,1.045,0.0048000000000000004,0.0014,0.005,0.9984000000000001,0.2912,1.04
2019-08-24 00:30:00,1.3968,0.40740000000000004,1.455,0.0048000000000000004,0.0014,0.005,1.392,0.406,1.45,1.0224,0.2982,1.065,0.0048000000000000004,0.0014,0.005,1.0176,0.2968,1.06
2019-08-24 01:00:00,1.40304,0.40922000000000003,1.4615,0.030240000000000003,0.008820000000000001,0.0315,1.3728,0.40040000000000003,1.43,1.05744,0.30842,1.1015,0.030240000000000003,0.008820000000000001,0.0315,1.0272000000000001,0.29960000000000003,1.07
2019-08-24 01:30:00,1.22832,0.35826,1.2795,0.057120000000000004,0.01666,0.059500000000000004,1.1712,0.3416,1.22,0.90192,0.26306,0.9395,0.057120000000000004,0.01666,0.059500000000000004,0.8448,0.2464,0.88
2019-08-24 02:00:00,1.20864,0.35252000000000006,1.259,0.07584,0.02212,0.079,1.1328,0.3304,1.18,0.90144,0.26292000000000004,0.9390000000000001,0.07584,0.02212,0.079,0.8256,0.24080000000000001,0.86
2019-08-24 02:30:00,1.29792,0.37856,1.3519999999999999,0.07872000000000001,0.02296,0.082,1.2192,0.3556,1.27,0.9427200000000001,0.27496000000000004,0.982,0.07872000000000001,0.02296,0.082,0.864,0.252,0.9
2019-08-24 03:00:00,1.25664,0.36652,1.309,0.08544,0.02492,0.089,1.1712,0.3416,1.22,0.9206400000000001,0.26852000000000004,0.9590000000000001,0.08544,0.02492,0.089,0.8352,0.2436,0.87
2019-08-24 03:30:00,1.22544,0.35742,1.2765,0.08304,0.024220000000000002,0.08650000000000001,1.1424,0.3332,1.19,0.9086400000000001,0.26502000000000003,0.9465,0.08304,0.024220000000000002,0.08650000000000001,0.8256,0.24080000000000001,0.86
2019-08-24 04:00:00,1.2590400000000002,0.36722000000000005,1.3115,0.06864,0.020020000000000003,0.07150000000000001,1.1904,0.3472,1.24,0.9230400000000001,0.26922,0.9615,0.06864,0.020020000000000003,0.07150000000000001,0.8544,0.2492,0.89
2019-08-24 04:30:00,1.2336,0.3598,1.2850000000000001,0.0432,0.0126,0.045,1.1904,0.3472,1.24,0.8784000000000001,0.25620000000000004,0.915,0.0432,0.0126,0.045,0.8352,0.2436,0.87
2019-08-24 05:00:00,1.18032,0.34426,1.2295,0.02832,0.00826,0.029500000000000002,1.152,0.336,1.2,0.8539200000000001,0.24906000000000003,0.8895000000000001,0.02832,0.00826,0.029500000000000002,0.8256,0.24080000000000001,0.86
2019-08-24 05:30:00,1.30704,0.38122000000000006,1.3615,0.020640000000000002,0.00602,0.021500000000000002,1.2864,0.37520000000000003,1.34,0.9902400000000001,0.28882,1.0315,0.020640000000000002,0.00602,0.021500000000000002,0.9696,0.2828,1.01
2019-08-24 06:00:00,1.33296,0.38878,1.3885,0.01776,0.005180000000000001,0.018500000000000003,1.3152,0.3836,1.37,0.9873600000000001,0.28798,1.0285,0.01776,0.005180000000000001,0.018500000000000003,0.9696,0.2828,1.01
2019-08-24 06:30:00,1.30848,0.38164000000000003,1.363,0.03168,0.00924,0.033,1.2768,0.3724,1.33,1.03008,0.30044000000000004,1.073,0.03168,0.00924,0.033,0.9984000000000001,0.2912,1.04
2019-08-24 07:00:00,1.33248,0.38864000000000004,1.388,0.02688,0.007840000000000001,0.028,1.3056,0.3808,1.3599999999999999,0.99648,0.29064,1.038,0.02688,0.007840000000000001,0.028,0.9696,0.2828,1.01
2019-08-24 07:30:00,1.44048,0.42014,1.5005000000000002,0.029280000000000004,0.00854,0.030500000000000003,1.4112,0.4116,1.47,1.07568,0.31374,1.1205,0.029280000000000004,0.00854,0.030500000000000003,1.0464,0.3052,1.09
2019-08-24 08:00:00,1.41696,0.41328000000000004,1.476,0.044160000000000005,0.01288,0.046,1.3728,0.40040000000000003,1.43,1.10016,0.32088,1.146,0.044160000000000005,0.01288,0.046,1.056,0.308,1.1
2019-08-24 08:30:00,1.36896,0.39928,1.426,0.06336,0.01848,0.066,1.3056,0.3808,1.3599999999999999,1.1961600000000001,0.34888,1.246,0.06336,0.01848,0.066,1.1328,0.3304,1.18
2019-08-24 09:00:00,1.3656000000000001,0.39830000000000004,1.4225,0.06,0.0175,0.0625,1.3056,0.3808,1.3599999999999999,1.2696,0.3703,1.3225,0.06,0.0175,0.0625,1.2096,0.3528,1.26
2019-08-24 09:30:00,1.4131200000000002,0.41216,1.472,0.04032,0.011760000000000001,0.042,1.3728,0.40040000000000003,1.43,1.34592,0.39256,1.4020000000000001,0.04032,0.011760000000000001,0.042,1.3056,0.3808,1.3599999999999999
2019-08-24 10:00:00,1.34832,0.39326000000000005,1.4045,0.11952000000000002,0.03486,0.1245,1.2288000000000001,0.3584,1.28,1.36752,0.39886000000000005,1.4245,0.11952000000000002,0.03486,0.1245,1.248,0.364,1.3
2019-08-24 10:30:00,1.2864,0.37520000000000003,1.34,0.15360000000000001,0.0448,0.16,1.1328,0.3304,1.18,1.3632,0.3976,1.42,0.15360000000000001,0.0448,0.16,1.2096,0.3528,1.26
2019-08-24 11:00:00,1.18608,0.34594,1.2355,0.16848000000000002,0.04914,0.17550000000000002,1.0176,0.2968,1.06,1.36848,0.39914000000000005,1.4255,0.16848000000000002,0.04914,0.17550000000000002,1.2,0.35000000000000003,1.25
2019-08-24 11:30:00,1.19568,0.34874000000000005,1.2455,0.15888000000000002,0.046340000000000006,0.1655,1.0368,0.3024,1.08,1.39728,0.40754,1.4555,0.15888000000000002,0.046340000000000006,0.1655,1.2384,0.3612,1.29
2019-08-24 12:00:00,1.14624,0.33432,1.194,0.18624000000000002,0.05432000000000001,0.194,0.96,0.28,1.0,1.41504,0.41272000000000003,1.474,0.18624000000000002,0.05432000000000001,0.194,1.2288000000000001,0.3584,1.28
2019-08-24 12:30:00,1.1457600000000001,0.33418000000000003,1.1935,0.23376000000000002,0.06818,0.24350000000000002,0.912,0.266,0.9500000000000001,1.3953600000000002,0.40698,1.4535,0.23376000000000002,0.06818,0.24350000000000002,1.1616,0.3388,1.21
2019-08-24 13:00:00,1.10832,0.32326000000000005,1.1545,0.21552000000000002,0.06286,0.2245,0.8928,0.2604,0.93,1.3771200000000001,0.40166,1.4344999999999999,0.21552000000000002,0.06286,0.2245,1.1616,0.3388,1.21
2019-08-24 13:30:00,1.26528,0.36904000000000003,1.318,0.09408000000000001,0.027440000000000003,0.098,1.1712,0.3416,1.22,1.2940800000000001,0.37744000000000005,1.348,0.09408000000000001,0.027440000000000003,0.098,1.2,0.35000000000000003,1.25
2019-08-24 14:00:00,1.28688,0.37534,1.3405,0.05808000000000001,0.01694,0.060500000000000005,1.2288000000000001,0.3584,1.28,1.17168,0.34174000000000004,1.2205,0.05808000000000001,0.01694,0.060500000000000005,1.1136,0.32480000000000003,1.16
2019-08-24 14:30:00,1.10496,0.32228,1.151,0.18336000000000002,0.05348000000000001,0.191,0.9216000000000001,0.26880000000000004,0.96,1.23936,0.36148,1.291,0.18336000000000002,0.05348000000000001,0.191,1.056,0.308,1.1
2019-08-24 15:00:00,1.0656,0.3108,1.11,0.14400000000000002,0.042,0.15,0.9216000000000001,0.26880000000000004,0.96,1.2384,0.3612,1.29,0.14400000000000002,0.042,0.15,1.0944,0.31920000000000004,1.1400000000000001
2019-08-24 15:30:00,1.22832,0.35826,1.2795,0.15312,0.044660000000000005,0.1595,1.0752,0.3136,1.12,1.3243200000000002,0.38626000000000005,1.3795,0.15312,0.044660000000000005,0.1595,1.1712,0.3416,1.22
2019-08-24 16:00:00,1.2792,0.37310000000000004,1.3325,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.0752,0.3136,1.12,1.3176,0.38430000000000003,1.3725,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.1136,0.32480000000000003,1.16
2019-08-24 16:30:00,1.3679999999999999,0.399,1.425,0.1584,0.046200000000000005,0.165,1.2096,0.3528,1.26,1.3296000000000001,0.38780000000000003,1.385,0.1584,0.046200000000000005,0.165,1.1712,0.3416,1.22
2019-08-24 17:00:00,1.4721600000000001,0.42938000000000004,1.5335,0.15696000000000002,0.04578,0.1635,1.3152,0.3836,1.37,1.37616,0.40138,1.4335,0.15696000000000002,0.04578,0.1635,1.2192,0.3556,1.27
2019-08-24 17:30:00,1.61904,0.47222000000000003,1.6865,0.08304,0.024220000000000002,0.08650000000000001,1.536,0.448,1.6,1.40784,0.41062000000000004,1.4665,0.08304,0.024220000000000002,0.08650000000000001,1.3248,0.3864,1.38
2019-08-24 18:00:00,1.7683200000000001,0.51576,1.842,0.04032,0.011760000000000001,0.042,1.728,0.504,1.8,1.43232,0.41776,1.492,0.04032,0.011760000000000001,0.042,1.392,0.406,1.45
2019-08-24 18:30:00,1.8460800000000002,0.53844,1.923,0.03168,0.00924,0.033,1.8144,0.5292,1.8900000000000001,1.41408,0.41244000000000003,1.473,0.03168,0.00924,0.033,1.3824,0.4032,1.44
2019-08-24 19:00:00,1.89744,0.55342,1.9765000000000001,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.8912,0.5516,1.97,1.38864,0.40502000000000005,1.4465,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.3824,0.4032,1.44
2019-08-24 19:30:00,1.9392,0.5656,2.02,0.0,0.0,0.0,1.9392,0.5656,2.02,1.4112,0.4116,1.47,0.0,0.0,0.0,1.4112,0.4116,1.47
2019-08-24 20:00:00,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.0,0.0,0.0,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-24 20:30:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99,1.3824,0.4032,1.44,0.0,0.0,0.0,1.3824,0.4032,1.44
2019-08-24 21:00:00,1.9771200000000002,0.5766600000000001,2.0595,0.04752000000000001,0.01386,0.0495,1.9296000000000002,0.5628000000000001,2.01,1.43952,0.41986,1.4995,0.04752000000000001,0.01386,0.0495,1.392,0.406,1.45
2019-08-24 21:30:00,1.95648,0.57064,2.038,0.02688,0.007840000000000001,0.028,1.9296000000000002,0.5628000000000001,2.01,1.40928,0.41104,1.468,0.02688,0.007840000000000001,0.028,1.3824,0.4032,1.44
2019-08-24 22:00:00,1.82688,0.5328400000000001,1.903,0.03168,0.00924,0.033,1.7952,0.5236000000000001,1.87,1.33728,0.39004000000000005,1.393,0.03168,0.00924,0.033,1.3056,0.3808,1.3599999999999999
2019-08-24 22:30:00,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.02688,0.007840000000000001,0.028,1.7664,0.5152,1.8399999999999999,1.2940800000000001,0.37744000000000005,1.348,0.02688,0.007840000000000001,0.028,1.2671999999999999,0.36960000000000004,1.32
2019-08-24 23:00:00,1.61088,0.46984000000000004,1.678,0.01728,0.00504,0.018000000000000002,1.5936,0.46480000000000005,1.6600000000000001,1.17888,0.34384000000000003,1.228,0.01728,0.00504,0.018000000000000002,1.1616,0.3388,1.21
2019-08-24 23:30:00,1.50288,0.43834000000000006,1.5655000000000001,0.01488,0.00434,0.0155,1.488,0.434,1.55,1.07088,0.31234,1.1155,0.01488,0.00434,0.0155,1.056,0.308,1.1
2019-08-25 00:00:00,1.4068800000000001,0.41034000000000004,1.4655,0.01488,0.00434,0.0155,1.392,0.406,1.45,1.01328,0.29554,1.0555,0.01488,0.00434,0.0155,0.9984000000000001,0.2912,1.04
2019-08-25 00:30:00,1.3032,0.3801,1.3575,0.016800000000000002,0.0049,0.0175,1.2864,0.37520000000000003,1.34,0.9480000000000001,0.2765,0.9875,0.016800000000000002,0.0049,0.0175,0.9312,0.2716,0.97
2019-08-25 01:00:00,1.3128,0.3829,1.3675,0.0264,0.0077,0.0275,1.2864,0.37520000000000003,1.34,0.9480000000000001,0.2765,0.9875,0.0264,0.0077,0.0275,0.9216000000000001,0.26880000000000004,0.96
2019-08-25 01:30:00,1.23552,0.36036,1.287,0.025920000000000002,0.007560000000000001,0.027,1.2096,0.3528,1.26,0.88992,0.25956,0.927,0.025920000000000002,0.007560000000000001,0.027,0.864,0.252,0.9
2019-08-25 02:00:00,1.2172800000000001,0.35504,1.268,0.01728,0.00504,0.018000000000000002,1.2,0.35000000000000003,1.25,0.8716800000000001,0.25424,0.908,0.01728,0.00504,0.018000000000000002,0.8544,0.2492,0.89
2019-08-25 02:30:00,1.2192,0.3556,1.27,0.0,0.0,0.0,1.2192,0.3556,1.27,0.8832000000000001,0.2576,0.92,0.0,0.0,0.0,0.8832000000000001,0.2576,0.92
2019-08-25 03:00:00,1.22352,0.35686,1.2745,0.00432,0.00126,0.0045000000000000005,1.2192,0.3556,1.27,0.8875200000000001,0.25886000000000003,0.9245000000000001,0.00432,0.00126,0.0045000000000000005,0.8832000000000001,0.2576,0.92
2019-08-25 03:30:00,1.21296,0.35378000000000004,1.2635,0.00336,0.0009800000000000002,0.0035,1.2096,0.3528,1.26,0.8769600000000001,0.25578,0.9135000000000001,0.00336,0.0009800000000000002,0.0035,0.8736,0.2548,0.91
2019-08-25 04:00:00,1.1712,0.3416,1.22,0.0,0.0,0.0,1.1712,0.3416,1.22,0.8256,0.24080000000000001,0.86,0.0,0.0,0.0,0.8256,0.24080000000000001,0.86
2019-08-25 04:30:00,1.13472,0.33096000000000003,1.182,0.0019200000000000003,0.0005600000000000001,0.002,1.1328,0.3304,1.18,0.7795200000000001,0.22736,0.812,0.0019200000000000003,0.0005600000000000001,0.002,0.7776000000000001,0.2268,0.81
2019-08-25 05:00:00,1.13856,0.33208000000000004,1.186,0.00576,0.00168,0.006,1.1328,0.3304,1.18,0.7737600000000001,0.22568000000000002,0.806,0.00576,0.00168,0.006,0.768,0.224,0.8
2019-08-25 05:30:00,1.13376,0.33068000000000003,1.181,0.0009600000000000001,0.00028000000000000003,0.001,1.1328,0.3304,1.18,0.7689600000000001,0.22428,0.801,0.0009600000000000001,0.00028000000000000003,0.001,0.768,0.224,0.8
2019-08-25 06:00:00,1.13376,0.33068000000000003,1.181,0.0009600000000000001,0.00028000000000000003,0.001,1.1328,0.3304,1.18,0.77856,0.22708000000000003,0.811,0.0009600000000000001,0.00028000000000000003,0.001,0.7776000000000001,0.2268,0.81
2019-08-25 06:30:00,1.1904,0.3472,1.24,0.0,0.0,0.0,1.1904,0.3472,1.24,0.8736,0.2548,0.91,0.0,0.0,0.0,0.8736,0.2548,0.91
2019-08-25 07:00:00,1.2288000000000001,0.3584,1.28,0.0,0.0,0.0,1.2288000000000001,0.3584,1.28,0.9216000000000001,0.26880000000000004,0.96,0.0,0.0,0.0,0.9216000000000001,0.26880000000000004,0.96
2019-08-25 07:30:00,1.296,0.378,1.35,0.0,0.0,0.0,1.296,0.378,1.35,0.96,0.28,1.0,0.0,0.0,0.0,0.96,0.28,1.0
2019-08-25 08:00:00,1.2864,0.37520000000000003,1.34,0.0,0.0,0.0,1.2864,0.37520000000000003,1.34,1.0464,0.3052,1.09,0.0,0.0,0.0,1.0464,0.3052,1.09
2019-08-25 08:30:00,1.4208,0.41440000000000005,1.48,0.0,0.0,0.0,1.4208,0.41440000000000005,1.48,1.2,0.35000000000000003,1.25,0.0,0.0,0.0,1.2,0.35000000000000003,1.25
2019-08-25 09:00:00,1.42704,0.41622000000000003,1.4865,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.4208,0.41440000000000005,1.48,1.13904,0.33222,1.1865,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.1328,0.3304,1.18
2019-08-25 09:30:00,1.37952,0.40236000000000005,1.437,0.04512,0.013160000000000002,0.047,1.3344,0.38920000000000005,1.3900000000000001,1.20672,0.35196000000000005,1.2570000000000001,0.04512,0.013160000000000002,0.047,1.1616,0.3388,1.21
2019-08-25 10:00:00,1.3559999999999999,0.3955,1.4125,0.0792,0.023100000000000002,0.0825,1.2768,0.3724,1.33,1.3464,0.3927,1.4025,0.0792,0.023100000000000002,0.0825,1.2671999999999999,0.36960000000000004,1.32
2019-08-25 10:30:00,1.34256,0.39158000000000004,1.3985,0.09456,0.027580000000000004,0.0985,1.248,0.364,1.3,1.35216,0.39438,1.4085,0.09456,0.027580000000000004,0.0985,1.2576,0.3668,1.31
2019-08-25 11:00:00,1.21968,0.35574000000000006,1.2705,0.10608000000000001,0.030940000000000002,0.1105,1.1136,0.32480000000000003,1.16,1.3060800000000001,0.38094000000000006,1.3605,0.10608000000000001,0.030940000000000002,0.1105,1.2,0.35000000000000003,1.25
2019-08-25 11:30:00,1.20816,0.35238,1.2585,0.10416,0.03038,0.1085,1.104,0.322,1.15,1.35216,0.39438,1.4085,0.10416,0.03038,0.1085,1.248,0.364,1.3
2019-08-25 12:00:00,1.23744,0.36092,1.289,0.15264000000000003,0.044520000000000004,0.159,1.0848,0.3164,1.13,1.38144,0.40292000000000006,1.439,0.15264000000000003,0.044520000000000004,0.159,1.2288000000000001,0.3584,1.28
2019-08-25 12:30:00,1.3752,0.4011,1.4325,0.1272,0.0371,0.1325,1.248,0.364,1.3,1.4616,0.4263,1.5225,0.1272,0.0371,0.1325,1.3344,0.38920000000000005,1.3900000000000001
2019-08-25 13:00:00,1.33872,0.39046000000000003,1.3945,0.15792,0.046060000000000004,0.1645,1.1808,0.34440000000000004,1.23,1.43472,0.41846000000000005,1.4945,0.15792,0.046060000000000004,0.1645,1.2768,0.3724,1.33
2019-08-25 13:30:00,1.28688,0.37534,1.3405,0.13488,0.03934,0.1405,1.152,0.336,1.2,1.36368,0.39774000000000004,1.4205,0.13488,0.03934,0.1405,1.2288000000000001,0.3584,1.28
