Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-25 14:00:00,1.24416,0.36288000000000004,1.296,0.16896000000000003,0.049280000000000004,0.176,1.0752,0.3136,1.12,1.33056,0.38808000000000004,1.3860000000000001,0.16896000000000003,0.049280000000000004,0.176,1.1616,0.3388,1.21
2019-08-25 14:30:00,1.11696,0.32578,1.1635,0.13776000000000002,0.04018,0.14350000000000002,0.9792000000000001,0.2856,1.02,1.25136,0.36498,1.3035,0.13776000000000002,0.04018,0.14350000000000002,1.1136,0.32480000000000003,1.16
2019-08-25 15:00:00,1.13328,0.33054,1.1805,0.16368000000000002,0.047740000000000005,0.1705,0.9696,0.2828,1.01,1.23888,0.36134000000000005,1.2905,0.16368000000000002,0.047740000000000005,0.1705,1.0752,0.3136,1.12
2019-08-25 15:30:00,1.13136,0.32998000000000005,1.1785,0.12336000000000001,0.035980000000000005,0.1285,1.008,0.294,1.05,1.20816,0.35238,1.2585,0.12336000000000001,0.035980000000000005,0.1285,1.0848,0.3164,1.13
2019-08-25 16:00:00,1.17312,0.34216,1.222,0.15552000000000002,0.045360000000000004,0.162,1.0176,0.2968,1.06,1.22112,0.35616000000000003,1.272,0.15552000000000002,0.045360000000000004,0.162,1.0656,0.3108,1.11
2019-08-25 16:30:00,1.29264,0.37702,1.3465,0.08304,0.024220000000000002,0.08650000000000001,1.2096,0.3528,1.26,1.21584,0.35462000000000005,1.2665,0.08304,0.024220000000000002,0.08650000000000001,1.1328,0.3304,1.18
2019-08-25 17:00:00,1.3771200000000001,0.40166,1.4344999999999999,0.10032,0.02926,0.10450000000000001,1.2768,0.3724,1.33,1.25232,0.36526000000000003,1.3045,0.10032,0.02926,0.10450000000000001,1.152,0.336,1.2
2019-08-25 17:30:00,1.52448,0.44464000000000004,1.588,0.08448000000000001,0.024640000000000002,0.088,1.44,0.42,1.5,1.33248,0.38864000000000004,1.388,0.08448000000000001,0.024640000000000002,0.088,1.248,0.364,1.3
2019-08-25 18:00:00,1.65936,0.48398,1.7285,0.027360000000000002,0.007980000000000001,0.0285,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.38096,0.40278,1.4385,0.027360000000000002,0.007980000000000001,0.0285,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-25 18:30:00,1.71312,0.49966000000000005,1.7845,0.013920000000000002,0.00406,0.0145,1.6992,0.49560000000000004,1.77,1.34832,0.39326000000000005,1.4045,0.013920000000000002,0.00406,0.0145,1.3344,0.38920000000000005,1.3900000000000001
2019-08-25 19:00:00,1.80048,0.52514,1.8755000000000002,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.7952,0.5236000000000001,1.87,1.38768,0.40474000000000004,1.4455,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.3824,0.4032,1.44
2019-08-25 19:30:00,1.77648,0.51814,1.8505,0.038880000000000005,0.011340000000000001,0.0405,1.7376,0.5068,1.81,1.33488,0.38934,1.3905,0.038880000000000005,0.011340000000000001,0.0405,1.296,0.378,1.35
2019-08-25 20:00:00,1.76592,0.5150600000000001,1.8395000000000001,0.06672,0.01946,0.0695,1.6992,0.49560000000000004,1.77,1.3243200000000002,0.38626000000000005,1.3795,0.06672,0.01946,0.0695,1.2576,0.3668,1.31
2019-08-25 20:30:00,1.76064,0.5135200000000001,1.834,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.6608,0.4844,1.73,1.31904,0.38472,1.374,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.2192,0.3556,1.27
2019-08-25 21:00:00,1.7928000000000002,0.5229,1.8675000000000002,0.07440000000000001,0.0217,0.0775,1.7184,0.5012,1.79,1.332,0.3885,1.3875,0.07440000000000001,0.0217,0.0775,1.2576,0.3668,1.31
2019-08-25 21:30:00,1.84128,0.5370400000000001,1.9180000000000001,0.07488,0.021840000000000002,0.078,1.7664,0.5152,1.8399999999999999,1.33248,0.38864000000000004,1.388,0.07488,0.021840000000000002,0.078,1.2576,0.3668,1.31
2019-08-25 22:00:00,1.74192,0.5080600000000001,1.8145,0.08112000000000001,0.02366,0.0845,1.6608,0.4844,1.73,1.24272,0.36246,1.2945,0.08112000000000001,0.02366,0.0845,1.1616,0.3388,1.21
2019-08-25 22:30:00,1.6536,0.4823,1.7225000000000001,0.0792,0.023100000000000002,0.0825,1.5744,0.4592,1.6400000000000001,1.1832,0.3451,1.2325,0.0792,0.023100000000000002,0.0825,1.104,0.322,1.15
2019-08-25 23:00:00,1.6147200000000002,0.47096000000000005,1.682,0.05952,0.01736,0.062,1.5552000000000001,0.4536,1.62,1.16352,0.33936000000000005,1.212,0.05952,0.01736,0.062,1.104,0.322,1.15
2019-08-25 23:30:00,1.40352,0.40936000000000006,1.462,0.05952,0.01736,0.062,1.344,0.392,1.4,1.02912,0.30016000000000004,1.072,0.05952,0.01736,0.062,0.9696,0.2828,1.01
2019-08-26 00:00:00,1.33536,0.38948000000000005,1.391,0.09696,0.028280000000000003,0.101,1.2384,0.3612,1.29,0.9513600000000001,0.27748,0.991,0.09696,0.028280000000000003,0.101,0.8544,0.2492,0.89
2019-08-26 00:30:00,1.28448,0.37464000000000003,1.338,0.06528,0.01904,0.068,1.2192,0.3556,1.27,0.93888,0.27384000000000003,0.978,0.06528,0.01904,0.068,0.8736,0.2548,0.91
2019-08-26 01:00:00,1.20336,0.35098,1.2535,0.07056000000000001,0.02058,0.07350000000000001,1.1328,0.3304,1.18,0.8865600000000001,0.25858000000000003,0.9235000000000001,0.07056000000000001,0.02058,0.07350000000000001,0.8160000000000001,0.23800000000000002,0.85
2019-08-26 01:30:00,1.2110400000000001,0.35322000000000003,1.2615,0.11664000000000001,0.03402,0.12150000000000001,1.0944,0.31920000000000004,1.1400000000000001,0.89424,0.26082,0.9315,0.11664000000000001,0.03402,0.12150000000000001,0.7776000000000001,0.2268,0.81
2019-08-26 02:00:00,1.1736,0.3423,1.2225,0.0984,0.0287,0.10250000000000001,1.0752,0.3136,1.12,0.8376,0.24430000000000002,0.8725,0.0984,0.0287,0.10250000000000001,0.7392000000000001,0.2156,0.77
2019-08-26 02:30:00,1.22832,0.35826,1.2795,0.06672,0.01946,0.0695,1.1616,0.3388,1.21,0.8827200000000001,0.25746,0.9195000000000001,0.06672,0.01946,0.0695,0.8160000000000001,0.23800000000000002,0.85
2019-08-26 03:00:00,1.19472,0.34846000000000005,1.2445,0.052320000000000005,0.015260000000000001,0.0545,1.1424,0.3332,1.19,0.85872,0.25046,0.8945000000000001,0.052320000000000005,0.015260000000000001,0.0545,0.8064,0.23520000000000002,0.84
2019-08-26 03:30:00,1.21968,0.35574000000000006,1.2705,0.029280000000000004,0.00854,0.030500000000000003,1.1904,0.3472,1.24,0.8740800000000001,0.25494,0.9105000000000001,0.029280000000000004,0.00854,0.030500000000000003,0.8448,0.2464,0.88
2019-08-26 04:00:00,1.17312,0.34216,1.222,0.030720000000000004,0.008960000000000001,0.032,1.1424,0.3332,1.19,0.8371200000000001,0.24416000000000002,0.872,0.030720000000000004,0.008960000000000001,0.032,0.8064,0.23520000000000002,0.84
2019-08-26 04:30:00,1.16304,0.33922,1.2115,0.030240000000000003,0.008820000000000001,0.0315,1.1328,0.3304,1.18,0.83664,0.24402000000000001,0.8715,0.030240000000000003,0.008820000000000001,0.0315,0.8064,0.23520000000000002,0.84
2019-08-26 05:00:00,1.18032,0.34426,1.2295,0.02832,0.00826,0.029500000000000002,1.152,0.336,1.2,0.8539200000000001,0.24906000000000003,0.8895000000000001,0.02832,0.00826,0.029500000000000002,0.8256,0.24080000000000001,0.86
2019-08-26 05:30:00,1.16016,0.33838,1.2085,0.00816,0.00238,0.0085,1.152,0.336,1.2,0.8337600000000001,0.24318,0.8685,0.00816,0.00238,0.0085,0.8256,0.24080000000000001,0.86
2019-08-26 06:00:00,1.2192,0.3556,1.27,0.0,0.0,0.0,1.2192,0.3556,1.27,0.8736,0.2548,0.91,0.0,0.0,0.0,0.8736,0.2548,0.91
2019-08-26 06:30:00,1.2,0.35000000000000003,1.25,0.0,0.0,0.0,1.2,0.35000000000000003,1.25,0.864,0.252,0.9,0.0,0.0,0.0,0.864,0.252,0.9
2019-08-26 07:00:00,1.2864,0.37520000000000003,1.34,0.0,0.0,0.0,1.2864,0.37520000000000003,1.34,0.9408000000000001,0.27440000000000003,0.98,0.0,0.0,0.0,0.9408000000000001,0.27440000000000003,0.98
2019-08-26 07:30:00,1.28016,0.37338000000000005,1.3335,0.00336,0.0009800000000000002,0.0035,1.2768,0.3724,1.33,0.9825600000000001,0.28658,1.0235,0.00336,0.0009800000000000002,0.0035,0.9792000000000001,0.2856,1.02
2019-08-26 08:00:00,1.2576,0.3668,1.31,0.009600000000000001,0.0028,0.01,1.248,0.364,1.3,1.0368,0.3024,1.08,0.009600000000000001,0.0028,0.01,1.0272000000000001,0.29960000000000003,1.07
2019-08-26 08:30:00,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4,1.1424,0.3332,1.19,0.0,0.0,0.0,1.1424,0.3332,1.19
2019-08-26 09:00:00,1.3420800000000002,0.39144,1.3980000000000001,0.06528,0.01904,0.068,1.2768,0.3724,1.33,1.20768,0.35224000000000005,1.258,0.06528,0.01904,0.068,1.1424,0.3332,1.19
2019-08-26 09:30:00,1.37424,0.40082,1.4315,0.03984,0.01162,0.0415,1.3344,0.38920000000000005,1.3900000000000001,1.27824,0.37282000000000004,1.3315000000000001,0.03984,0.01162,0.0415,1.2384,0.3612,1.29
2019-08-26 10:00:00,1.36272,0.39746000000000004,1.4195,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.2768,0.3724,1.33,1.3243200000000002,0.38626000000000005,1.3795,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.2384,0.3612,1.29
2019-08-26 10:30:00,1.32288,0.38584,1.3780000000000001,0.06528,0.01904,0.068,1.2576,0.3668,1.31,1.33248,0.38864000000000004,1.388,0.06528,0.01904,0.068,1.2671999999999999,0.36960000000000004,1.32
2019-08-26 11:00:00,1.30896,0.38178,1.3635,0.13776000000000002,0.04018,0.14350000000000002,1.1712,0.3416,1.22,1.35696,0.39578,1.4135,0.13776000000000002,0.04018,0.14350000000000002,1.2192,0.3556,1.27
2019-08-26 11:30:00,1.26864,0.37002,1.3215,0.09744000000000001,0.02842,0.1015,1.1712,0.3416,1.22,1.34544,0.39242000000000005,1.4015,0.09744000000000001,0.02842,0.1015,1.248,0.364,1.3
2019-08-26 12:00:00,1.16784,0.34062000000000003,1.2165,0.11184000000000001,0.03262,0.1165,1.056,0.308,1.1,1.30224,0.37982000000000005,1.3565,0.11184000000000001,0.03262,0.1165,1.1904,0.3472,1.24
2019-08-26 12:30:00,1.13328,0.33054,1.1805,0.15408000000000002,0.04494,0.1605,0.9792000000000001,0.2856,1.02,1.31568,0.38374,1.3705,0.15408000000000002,0.04494,0.1605,1.1616,0.3388,1.21
2019-08-26 13:00:00,1.13328,0.33054,1.1805,0.14448000000000003,0.042140000000000004,0.1505,0.9888,0.2884,1.03,1.31568,0.38374,1.3705,0.14448000000000003,0.042140000000000004,0.1505,1.1712,0.3416,1.22
2019-08-26 13:30:00,1.08816,0.31738000000000005,1.1335,0.14736000000000002,0.042980000000000004,0.1535,0.9408000000000001,0.27440000000000003,0.98,1.29936,0.37898000000000004,1.3535,0.14736000000000002,0.042980000000000004,0.1535,1.152,0.336,1.2
2019-08-26 14:00:00,1.02816,0.29988000000000004,1.071,0.11616000000000001,0.03388,0.121,0.912,0.266,0.9500000000000001,1.23936,0.36148,1.291,0.11616000000000001,0.03388,0.121,1.1232,0.3276,1.17
2019-08-26 14:30:00,1.04016,0.30338000000000004,1.0835,0.16656,0.048580000000000005,0.17350000000000002,0.8736,0.2548,0.91,1.21296,0.35378000000000004,1.2635,0.16656,0.048580000000000005,0.17350000000000002,1.0464,0.3052,1.09
2019-08-26 15:00:00,1.03968,0.30324,1.083,0.09888000000000001,0.02884,0.10300000000000001,0.9408000000000001,0.27440000000000003,0.98,1.18368,0.34524000000000005,1.233,0.09888000000000001,0.02884,0.10300000000000001,1.0848,0.3164,1.13
2019-08-26 15:30:00,1.15872,0.33796000000000004,1.207,0.14112000000000002,0.04116,0.147,1.0176,0.2968,1.06,1.21632,0.35476,1.267,0.14112000000000002,0.04116,0.147,1.0752,0.3136,1.12
2019-08-26 16:00:00,1.24704,0.36372000000000004,1.299,0.10464000000000001,0.030520000000000002,0.109,1.1424,0.3332,1.19,1.20864,0.35252000000000006,1.259,0.10464000000000001,0.030520000000000002,0.109,1.104,0.322,1.15
2019-08-26 16:30:00,1.3632,0.3976,1.42,0.06720000000000001,0.0196,0.07,1.296,0.378,1.35,1.248,0.364,1.3,0.06720000000000001,0.0196,0.07,1.1808,0.34440000000000004,1.23
2019-08-26 17:00:00,1.52976,0.44618,1.5935000000000001,0.09936,0.028980000000000002,0.10350000000000001,1.4304000000000001,0.4172,1.49,1.30896,0.38178,1.3635,0.09936,0.028980000000000002,0.10350000000000001,1.2096,0.3528,1.26
2019-08-26 17:30:00,1.61664,0.47152000000000005,1.6840000000000002,0.08064,0.023520000000000003,0.084,1.536,0.448,1.6,1.3478400000000001,0.39312,1.404,0.08064,0.023520000000000003,0.084,1.2671999999999999,0.36960000000000004,1.32
2019-08-26 18:00:00,1.73712,0.50666,1.8094999999999999,0.01872,0.0054600000000000004,0.0195,1.7184,0.5012,1.79,1.38192,0.40306000000000003,1.4395,0.01872,0.0054600000000000004,0.0195,1.3632,0.3976,1.42
2019-08-26 18:30:00,1.7452800000000002,0.50904,1.818,0.036480000000000005,0.01064,0.038,1.7088,0.4984,1.78,1.36128,0.39704000000000006,1.418,0.036480000000000005,0.01064,0.038,1.3248,0.3864,1.38
2019-08-26 19:00:00,1.82544,0.53242,1.9015,0.011040000000000001,0.00322,0.0115,1.8144,0.5292,1.8900000000000001,1.38384,0.40362000000000003,1.4415,0.011040000000000001,0.00322,0.0115,1.3728,0.40040000000000003,1.43
2019-08-26 19:30:00,1.83216,0.5343800000000001,1.9085,0.01776,0.005180000000000001,0.018500000000000003,1.8144,0.5292,1.8900000000000001,1.33296,0.38878,1.3885,0.01776,0.005180000000000001,0.018500000000000003,1.3152,0.3836,1.37
2019-08-26 20:00:00,1.82448,0.5321400000000001,1.9005,0.01008,0.0029400000000000003,0.0105,1.8144,0.5292,1.8900000000000001,1.29648,0.37814000000000003,1.3505,0.01008,0.0029400000000000003,0.0105,1.2864,0.37520000000000003,1.34
2019-08-26 20:30:00,1.8230400000000002,0.5317200000000001,1.899,0.00864,0.00252,0.009000000000000001,1.8144,0.5292,1.8900000000000001,1.29504,0.37772000000000006,1.349,0.00864,0.00252,0.009000000000000001,1.2864,0.37520000000000003,1.34
2019-08-26 21:00:00,1.86096,0.54278,1.9385,0.00816,0.00238,0.0085,1.8528,0.5404,1.9300000000000002,1.35216,0.39438,1.4085,0.00816,0.00238,0.0085,1.344,0.392,1.4
2019-08-26 21:30:00,1.78464,0.5205200000000001,1.859,0.00864,0.00252,0.009000000000000001,1.776,0.518,1.85,1.3238400000000001,0.38612,1.379,0.00864,0.00252,0.009000000000000001,1.3152,0.3836,1.37
2019-08-26 22:00:00,1.7572800000000002,0.51254,1.8305,0.01008,0.0029400000000000003,0.0105,1.7472,0.5096,1.82,1.32528,0.38654000000000005,1.3805,0.01008,0.0029400000000000003,0.0105,1.3152,0.3836,1.37
2019-08-26 22:30:00,1.6569600000000002,0.48328000000000004,1.726,0.015360000000000002,0.0044800000000000005,0.016,1.6416,0.4788,1.71,1.29216,0.37688000000000005,1.346,0.015360000000000002,0.0044800000000000005,0.016,1.2768,0.3724,1.33
2019-08-26 23:00:00,1.584,0.462,1.65,0.038400000000000004,0.0112,0.04,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.152,0.336,1.2,0.038400000000000004,0.0112,0.04,1.1136,0.32480000000000003,1.16
2019-08-26 23:30:00,1.45296,0.42378000000000005,1.5135,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.4112,0.4116,1.47,1.00176,0.29218000000000005,1.0435,0.041760000000000005,0.012180000000000002,0.043500000000000004,0.96,0.28,1.0
2019-08-27 00:00:00,1.39008,0.40544,1.448,0.036480000000000005,0.01064,0.038,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.9676800000000001,0.28224000000000005,1.008,0.036480000000000005,0.01064,0.038,0.9312,0.2716,0.97
2019-08-27 00:30:00,1.28544,0.37492000000000003,1.339,0.027840000000000004,0.00812,0.029,1.2576,0.3668,1.31,0.88224,0.25732000000000005,0.919,0.027840000000000004,0.00812,0.029,0.8544,0.2492,0.89
2019-08-27 01:00:00,1.42368,0.41524000000000005,1.483,0.041280000000000004,0.01204,0.043000000000000003,1.3824,0.4032,1.44,1.07808,0.31444000000000005,1.123,0.041280000000000004,0.01204,0.043000000000000003,1.0368,0.3024,1.08
2019-08-27 01:30:00,1.43712,0.41916000000000003,1.4969999999999999,0.03552,0.010360000000000001,0.037,1.4016,0.4088,1.46,1.13952,0.33236000000000004,1.187,0.03552,0.010360000000000001,0.037,1.104,0.322,1.15
2019-08-27 02:00:00,1.35696,0.39578,1.4135,0.03216,0.009380000000000001,0.0335,1.3248,0.3864,1.38,1.08816,0.31738000000000005,1.1335,0.03216,0.009380000000000001,0.0335,1.056,0.308,1.1
2019-08-27 02:30:00,1.37904,0.40222,1.4365,0.03504,0.010220000000000002,0.036500000000000005,1.344,0.392,1.4,1.10064,0.32102,1.1465,0.03504,0.010220000000000002,0.036500000000000005,1.0656,0.3108,1.11
2019-08-27 03:00:00,1.37424,0.40082,1.4315,0.030240000000000003,0.008820000000000001,0.0315,1.344,0.392,1.4,1.09584,0.31962,1.1415,0.030240000000000003,0.008820000000000001,0.0315,1.0656,0.3108,1.11
2019-08-27 03:30:00,1.36416,0.39788,1.421,0.02976,0.00868,0.031,1.3344,0.38920000000000005,1.3900000000000001,1.0953600000000001,0.31948000000000004,1.141,0.02976,0.00868,0.031,1.0656,0.3108,1.11
2019-08-27 04:00:00,1.36128,0.39704000000000006,1.418,0.036480000000000005,0.01064,0.038,1.3248,0.3864,1.38,1.07328,0.31304000000000004,1.118,0.036480000000000005,0.01064,0.038,1.0368,0.3024,1.08
2019-08-27 04:30:00,1.35648,0.39564000000000005,1.413,0.03168,0.00924,0.033,1.3248,0.3864,1.38,1.06848,0.31164000000000003,1.113,0.03168,0.00924,0.033,1.0368,0.3024,1.08
2019-08-27 05:00:00,1.31376,0.38318,1.3685,0.027360000000000002,0.007980000000000001,0.0285,1.2864,0.37520000000000003,1.34,1.06416,0.31038000000000004,1.1085,0.027360000000000002,0.007980000000000001,0.0285,1.0368,0.3024,1.08
2019-08-27 05:30:00,1.30848,0.38164000000000003,1.363,0.022080000000000002,0.00644,0.023,1.2864,0.37520000000000003,1.34,0.9244800000000001,0.26964000000000005,0.963,0.022080000000000002,0.00644,0.023,0.9024000000000001,0.2632,0.9400000000000001
2019-08-27 06:00:00,1.29168,0.37674,1.3455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.2671999999999999,0.36960000000000004,1.32,0.92688,0.27034,0.9655,0.024480000000000002,0.0071400000000000005,0.025500000000000002,0.9024000000000001,0.2632,0.9400000000000001
2019-08-27 06:30:00,1.35312,0.39466,1.4095,0.02832,0.00826,0.029500000000000002,1.3248,0.3864,1.38,0.9691200000000001,0.28266,1.0095,0.02832,0.00826,0.029500000000000002,0.9408000000000001,0.27440000000000003,0.98
2019-08-27 07:00:00,1.49328,0.43554000000000004,1.5554999999999999,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.4592,0.42560000000000003,1.52,1.07088,0.31234,1.1155,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.0368,0.3024,1.08
2019-08-27 07:30:00,1.55328,0.45304000000000005,1.6179999999999999,0.02688,0.007840000000000001,0.028,1.5264,0.44520000000000004,1.5899999999999999,1.13088,0.32984,1.178,0.02688,0.007840000000000001,0.028,1.104,0.322,1.15
2019-08-27 08:00:00,1.72896,0.5042800000000001,1.8010000000000002,0.010560000000000002,0.0030800000000000003,0.011,1.7184,0.5012,1.79,1.34496,0.39228,1.401,0.010560000000000002,0.0030800000000000003,0.011,1.3344,0.38920000000000005,1.3900000000000001
2019-08-27 08:30:00,1.78512,0.52066,1.8595000000000002,0.009120000000000001,0.00266,0.0095,1.776,0.518,1.85,1.48752,0.43386,1.5495,0.009120000000000001,0.00266,0.0095,1.4784000000000002,0.4312,1.54
2019-08-27 09:00:00,1.81248,0.52864,1.888,0.02688,0.007840000000000001,0.028,1.7856,0.5208,1.8599999999999999,1.52448,0.44464000000000004,1.588,0.02688,0.007840000000000001,0.028,1.4976,0.4368,1.56
2019-08-27 09:30:00,1.75248,0.51114,1.8255,0.05328,0.015540000000000002,0.0555,1.6992,0.49560000000000004,1.77,1.58928,0.46354000000000006,1.6555,0.05328,0.015540000000000002,0.0555,1.536,0.448,1.6
2019-08-27 10:00:00,1.7342400000000002,0.50582,1.8065,0.07344,0.02142,0.0765,1.6608,0.4844,1.73,1.6094400000000002,0.46942000000000006,1.6764999999999999,0.07344,0.02142,0.0765,1.536,0.448,1.6
2019-08-27 10:30:00,1.67328,0.48804000000000003,1.7429999999999999,0.08928000000000001,0.02604,0.093,1.584,0.462,1.65,1.60608,0.46844,1.673,0.08928000000000001,0.02604,0.093,1.5168,0.4424,1.58
2019-08-27 11:00:00,1.62384,0.47362000000000004,1.6915,0.10704000000000001,0.03122,0.1115,1.5168,0.4424,1.58,1.62384,0.47362000000000004,1.6915,0.10704000000000001,0.03122,0.1115,1.5168,0.4424,1.58
2019-08-27 11:30:00,1.60128,0.46704,1.6680000000000001,0.10368000000000001,0.030240000000000003,0.108,1.4976,0.4368,1.56,1.64928,0.48104,1.718,0.10368000000000001,0.030240000000000003,0.108,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-08-27 12:00:00,1.63008,0.47544000000000003,1.698,0.10368000000000001,0.030240000000000003,0.108,1.5264,0.44520000000000004,1.5899999999999999,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.10368000000000001,0.030240000000000003,0.108,1.5168,0.4424,1.58
2019-08-27 12:30:00,1.5192,0.4431,1.5825,0.1272,0.0371,0.1325,1.392,0.406,1.45,1.5384,0.44870000000000004,1.6025,0.1272,0.0371,0.1325,1.4112,0.4116,1.47
2019-08-27 13:00:00,1.41792,0.41356000000000004,1.477,0.12192000000000001,0.03556,0.127,1.296,0.378,1.35,1.52352,0.44436000000000003,1.587,0.12192000000000001,0.03556,0.127,1.4016,0.4088,1.46
2019-08-27 13:30:00,1.344,0.392,1.4,0.12480000000000001,0.0364,0.13,1.2192,0.3556,1.27,1.4592,0.42560000000000003,1.52,0.12480000000000001,0.0364,0.13,1.3344,0.38920000000000005,1.3900000000000001
2019-08-27 14:00:00,1.35888,0.39634,1.4155,0.12048,0.035140000000000005,0.1255,1.2384,0.3612,1.29,1.47408,0.42994000000000004,1.5354999999999999,0.12048,0.035140000000000005,0.1255,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-27 14:30:00,1.40256,0.40908000000000005,1.461,0.11616000000000001,0.03388,0.121,1.2864,0.37520000000000003,1.34,1.47936,0.43148000000000003,1.541,0.11616000000000001,0.03388,0.121,1.3632,0.3976,1.42
2019-08-27 15:00:00,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.12432000000000001,0.03626,0.1295,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.43952,0.41986,1.4995,0.12432000000000001,0.03626,0.1295,1.3152,0.3836,1.37
2019-08-27 15:30:00,1.47936,0.43148000000000003,1.541,0.08736000000000001,0.025480000000000003,0.091,1.392,0.406,1.45,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.08736000000000001,0.025480000000000003,0.091,1.4208,0.41440000000000005,1.48
2019-08-27 16:00:00,1.60464,0.46802000000000005,1.6715,0.09744000000000001,0.02842,0.1015,1.5072,0.43960000000000005,1.57,1.49904,0.43722000000000005,1.5615,0.09744000000000001,0.02842,0.1015,1.4016,0.4088,1.46
2019-08-27 16:30:00,1.6560000000000001,0.483,1.725,0.0816,0.0238,0.085,1.5744,0.4592,1.6400000000000001,1.464,0.427,1.525,0.0816,0.0238,0.085,1.3824,0.4032,1.44
2019-08-27 17:00:00,1.92816,0.56238,2.0085,0.00816,0.00238,0.0085,1.92,0.56,2.0,1.50576,0.43918,1.5685,0.00816,0.00238,0.0085,1.4976,0.4368,1.56
2019-08-27 17:30:00,2.05152,0.59836,2.137,0.04512,0.013160000000000002,0.047,2.0064,0.5852,2.09,1.5139200000000002,0.44156000000000006,1.577,0.04512,0.013160000000000002,0.047,1.4688,0.4284,1.53
2019-08-27 18:00:00,2.25744,0.65842,2.3515,0.03984,0.01162,0.0415,2.2176,0.6468,2.31,1.72944,0.5044200000000001,1.8014999999999999,0.03984,0.01162,0.0415,1.6896,0.4928,1.76
2019-08-27 18:30:00,2.19792,0.6410600000000001,2.2895,0.10512,0.030660000000000003,0.1095,2.0928,0.6104,2.18,1.66992,0.48706000000000005,1.7395,0.10512,0.030660000000000003,0.1095,1.5648,0.45640000000000003,1.63
2019-08-27 19:00:00,2.1912,0.6391,2.2825,0.19440000000000002,0.0567,0.2025,1.9968,0.5824,2.08,1.7016,0.4963,1.7725,0.19440000000000002,0.0567,0.2025,1.5072,0.43960000000000005,1.57
2019-08-27 19:30:00,2.16672,0.6319600000000001,2.257,0.07392,0.021560000000000003,0.077,2.0928,0.6104,2.18,1.6675200000000001,0.48636,1.737,0.07392,0.021560000000000003,0.077,1.5936,0.46480000000000005,1.6600000000000001
2019-08-27 20:00:00,2.0928,0.6104,2.18,0.06720000000000001,0.0196,0.07,2.0256,0.5908,2.11,1.5648,0.45640000000000003,1.63,0.06720000000000001,0.0196,0.07,1.4976,0.4368,1.56
2019-08-27 20:30:00,2.1456,0.6258,2.235,0.033600000000000005,0.0098,0.035,2.112,0.616,2.2,1.5792000000000002,0.4606,1.645,0.033600000000000005,0.0098,0.035,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-08-27 21:00:00,1.9948800000000002,0.58184,2.078,0.01728,0.00504,0.018000000000000002,1.9776,0.5768,2.06,1.50528,0.43904000000000004,1.568,0.01728,0.00504,0.018000000000000002,1.488,0.434,1.55
2019-08-27 21:30:00,1.97952,0.5773600000000001,2.062,0.0019200000000000003,0.0005600000000000001,0.002,1.9776,0.5768,2.06,1.48032,0.43176000000000003,1.542,0.0019200000000000003,0.0005600000000000001,0.002,1.4784000000000002,0.4312,1.54
2019-08-27 22:00:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,1.392,0.406,1.45,0.0,0.0,0.0,1.392,0.406,1.45
2019-08-27 22:30:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,1.3152,0.3836,1.37,0.0,0.0,0.0,1.3152,0.3836,1.37
2019-08-27 23:00:00,1.6992,0.49560000000000004,1.77,0.048,0.014,0.05,1.6512,0.48160000000000003,1.72,1.2288000000000001,0.3584,1.28,0.048,0.014,0.05,1.1808,0.34440000000000004,1.23
2019-08-27 23:30:00,1.6142400000000001,0.47082,1.6815,0.030240000000000003,0.008820000000000001,0.0315,1.584,0.462,1.65,1.13424,0.33082,1.1815,0.030240000000000003,0.008820000000000001,0.0315,1.104,0.322,1.15
2019-08-28 00:00:00,1.584,0.462,1.65,0.048,0.014,0.05,1.536,0.448,1.6,1.1136,0.32480000000000003,1.16,0.048,0.014,0.05,1.0656,0.3108,1.11
2019-08-28 00:30:00,1.63152,0.47586000000000006,1.6995,0.06672,0.01946,0.0695,1.5648,0.45640000000000003,1.63,1.15152,0.33586000000000005,1.1995,0.06672,0.01946,0.0695,1.0848,0.3164,1.13
2019-08-28 01:00:00,1.5695999999999999,0.45780000000000004,1.635,0.062400000000000004,0.0182,0.065,1.5072,0.43960000000000005,1.57,1.1280000000000001,0.329,1.175,0.062400000000000004,0.0182,0.065,1.0656,0.3108,1.11
2019-08-28 01:30:00,1.40832,0.41076,1.467,0.01632,0.00476,0.017,1.392,0.406,1.45,0.96672,0.28196000000000004,1.007,0.01632,0.00476,0.017,0.9504,0.2772,0.99
2019-08-28 02:00:00,1.36416,0.39788,1.421,0.10656,0.031080000000000003,0.111,1.2576,0.3668,1.31,0.98016,0.28588,1.021,0.10656,0.031080000000000003,0.111,0.8736,0.2548,0.91
2019-08-28 02:30:00,1.35456,0.39508000000000004,1.411,0.09696,0.028280000000000003,0.101,1.2576,0.3668,1.31,0.98016,0.28588,1.021,0.09696,0.028280000000000003,0.101,0.8832000000000001,0.2576,0.92
2019-08-28 03:00:00,1.2768,0.3724,1.33,0.12480000000000001,0.0364,0.13,1.152,0.336,1.2,0.9696,0.2828,1.01,0.12480000000000001,0.0364,0.13,0.8448,0.2464,0.88
2019-08-28 03:30:00,1.26096,0.36778000000000005,1.3135,0.10896000000000002,0.03178,0.1135,1.152,0.336,1.2,0.9633600000000001,0.28098,1.0035,0.10896000000000002,0.03178,0.1135,0.8544,0.2492,0.89
2019-08-28 04:00:00,1.28064,0.37352,1.334,0.07104,0.020720000000000002,0.074,1.2096,0.3528,1.26,0.9350400000000001,0.27272,0.974,0.07104,0.020720000000000002,0.074,0.864,0.252,0.9
2019-08-28 04:30:00,1.272,0.371,1.325,0.0432,0.0126,0.045,1.2288000000000001,0.3584,1.28,0.8976000000000001,0.26180000000000003,0.935,0.0432,0.0126,0.045,0.8544,0.2492,0.89
2019-08-28 05:00:00,1.3060800000000001,0.38094000000000006,1.3605,0.04848,0.014140000000000002,0.0505,1.2576,0.3668,1.31,0.9028800000000001,0.26334,0.9405,0.04848,0.014140000000000002,0.0505,0.8544,0.2492,0.89
2019-08-28 05:30:00,1.3152,0.3836,1.37,0.038400000000000004,0.0112,0.04,1.2768,0.3724,1.33,0.912,0.266,0.9500000000000001,0.038400000000000004,0.0112,0.04,0.8736,0.2548,0.91
2019-08-28 06:00:00,1.35552,0.39536000000000004,1.412,0.030720000000000004,0.008960000000000001,0.032,1.3248,0.3864,1.38,0.95232,0.27776,0.992,0.030720000000000004,0.008960000000000001,0.032,0.9216000000000001,0.26880000000000004,0.96
2019-08-28 06:30:00,1.42032,0.41426,1.4795,0.03792,0.01106,0.0395,1.3824,0.4032,1.44,1.02672,0.29946,1.0695000000000001,0.03792,0.01106,0.0395,0.9888,0.2884,1.03
2019-08-28 07:00:00,1.53072,0.44646,1.5945,0.04272,0.01246,0.044500000000000005,1.488,0.434,1.55,1.11792,0.32606,1.1645,0.04272,0.01246,0.044500000000000005,1.0752,0.3136,1.12
2019-08-28 07:30:00,1.58256,0.46158000000000005,1.6485,0.027360000000000002,0.007980000000000001,0.0285,1.5552000000000001,0.4536,1.62,1.17936,0.34398,1.2285,0.027360000000000002,0.007980000000000001,0.0285,1.152,0.336,1.2
2019-08-28 08:00:00,1.6968,0.4949,1.7675,0.0648,0.0189,0.0675,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.3032,0.3801,1.3575,0.0648,0.0189,0.0675,1.2384,0.3612,1.29
2019-08-28 08:30:00,1.74144,0.50792,1.814,0.051840000000000004,0.015120000000000001,0.054,1.6896,0.4928,1.76,1.40544,0.40992,1.464,0.051840000000000004,0.015120000000000001,0.054,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-28 09:00:00,1.43568,0.41874000000000006,1.4955,0.08208,0.023940000000000003,0.0855,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.08048,0.31514000000000003,1.1255,0.08208,0.023940000000000003,0.0855,0.9984000000000001,0.2912,1.04
2019-08-28 09:30:00,1.37472,0.40096000000000004,1.432,0.07872000000000001,0.02296,0.082,1.296,0.378,1.35,1.18272,0.34496000000000004,1.232,0.07872000000000001,0.02296,0.082,1.104,0.322,1.15
2019-08-28 10:00:00,1.4126400000000001,0.41202000000000005,1.4715,0.13584000000000002,0.03962,0.14150000000000001,1.2768,0.3724,1.33,1.09584,0.31962,1.1415,0.13584000000000002,0.03962,0.14150000000000001,0.96,0.28,1.0
2019-08-28 10:30:00,1.2576,0.3668,1.31,0.1056,0.0308,0.11,1.152,0.336,1.2,1.1808,0.34440000000000004,1.23,0.1056,0.0308,0.11,1.0752,0.3136,1.12
2019-08-28 11:00:00,1.29072,0.37646,1.3445,0.13872,0.04046,0.14450000000000002,1.152,0.336,1.2,1.08912,0.31766000000000005,1.1345,0.13872,0.04046,0.14450000000000002,0.9504,0.2772,0.99
2019-08-28 11:30:00,1.32144,0.38542000000000004,1.3765,0.12144,0.03542,0.1265,1.2,0.35000000000000003,1.25,1.24464,0.36302,1.2965,0.12144,0.03542,0.1265,1.1232,0.3276,1.17
2019-08-28 12:00:00,1.43424,0.41832,1.494,0.17664000000000002,0.05152,0.184,1.2576,0.3668,1.31,1.09824,0.32032000000000005,1.1440000000000001,0.17664000000000002,0.05152,0.184,0.9216000000000001,0.26880000000000004,0.96
2019-08-28 12:30:00,1.6512,0.48160000000000003,1.72,0.0864,0.0252,0.09,1.5648,0.45640000000000003,1.63,1.1712,0.3416,1.22,0.0864,0.0252,0.09,1.0848,0.3164,1.13
2019-08-28 13:00:00,1.72848,0.50414,1.8005,0.10608000000000001,0.030940000000000002,0.1105,1.6224,0.4732,1.69,1.18128,0.34454,1.2305,0.10608000000000001,0.030940000000000002,0.1105,1.0752,0.3136,1.12
2019-08-28 13:30:00,1.44048,0.42014,1.5005000000000002,0.07728,0.02254,0.0805,1.3632,0.3976,1.42,1.21968,0.35574000000000006,1.2705,0.07728,0.02254,0.0805,1.1424,0.3332,1.19
2019-08-28 14:00:00,1.4961600000000002,0.43638000000000005,1.5585,0.10416,0.03038,0.1085,1.392,0.406,1.45,1.1697600000000001,0.34118000000000004,1.2185,0.10416,0.03038,0.1085,1.0656,0.3108,1.11
2019-08-28 14:30:00,1.4472,0.42210000000000003,1.5075,0.1416,0.0413,0.14750000000000002,1.3056,0.3808,1.3599999999999999,1.2264,0.3577,1.2775,0.1416,0.0413,0.14750000000000002,1.0848,0.3164,1.13
2019-08-28 15:00:00,1.48848,0.43414,1.5505,0.10608000000000001,0.030940000000000002,0.1105,1.3824,0.4032,1.44,1.14288,0.33334,1.1905000000000001,0.10608000000000001,0.030940000000000002,0.1105,1.0368,0.3024,1.08
2019-08-28 15:30:00,1.51632,0.44226000000000004,1.5795,0.11472,0.033460000000000004,0.11950000000000001,1.4016,0.4088,1.46,1.15152,0.33586000000000005,1.1995,0.11472,0.033460000000000004,0.11950000000000001,1.0368,0.3024,1.08
2019-08-28 16:00:00,1.59552,0.46536000000000005,1.662,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.4592,0.42560000000000003,1.52,1.25952,0.36736,1.312,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.1232,0.3276,1.17
2019-08-28 16:30:00,1.88544,0.5499200000000001,1.964,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.7856,0.5208,1.8599999999999999,1.4726400000000002,0.42952,1.534,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.3728,0.40040000000000003,1.43
2019-08-28 17:00:00,2.02416,0.59038,2.1085,0.05616,0.016380000000000002,0.0585,1.968,0.5740000000000001,2.05,1.55376,0.45318,1.6185,0.05616,0.016380000000000002,0.0585,1.4976,0.4368,1.56
2019-08-28 17:30:00,2.13312,0.62216,2.222,0.01152,0.00336,0.012,2.1216,0.6188,2.21,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.01152,0.00336,0.012,1.5552000000000001,0.4536,1.62
2019-08-28 18:00:00,2.17824,0.6353200000000001,2.269,0.00864,0.00252,0.009000000000000001,2.1696,0.6328,2.26,1.63104,0.47572000000000003,1.699,0.00864,0.00252,0.009000000000000001,1.6224,0.4732,1.69
2019-08-28 18:30:00,2.184,0.637,2.275,0.0528,0.0154,0.055,2.1312,0.6216,2.22,1.608,0.46900000000000003,1.675,0.0528,0.0154,0.055,1.5552000000000001,0.4536,1.62
2019-08-28 19:00:00,2.20896,0.6442800000000001,2.301,0.02016,0.005880000000000001,0.021,2.1888,0.6384000000000001,2.2800000000000002,1.64256,0.47908000000000006,1.7109999999999999,0.02016,0.005880000000000001,0.021,1.6224,0.4732,1.69
2019-08-28 19:30:00,2.11104,0.61572,2.199,0.027840000000000004,0.00812,0.029,2.0832,0.6076,2.17,1.6502400000000002,0.48132,1.7189999999999999,0.027840000000000004,0.00812,0.029,1.6224,0.4732,1.69
2019-08-28 20:00:00,2.11968,0.61824,2.208,0.02688,0.007840000000000001,0.028,2.0928,0.6104,2.18,1.63008,0.47544000000000003,1.698,0.02688,0.007840000000000001,0.028,1.6032000000000002,0.4676,1.67
2019-08-28 20:30:00,2.15376,0.6281800000000001,2.2435,0.03216,0.009380000000000001,0.0335,2.1216,0.6188,2.21,1.68336,0.49098,1.7535,0.03216,0.009380000000000001,0.0335,1.6512,0.48160000000000003,1.72
2019-08-28 21:00:00,2.10192,0.61306,2.1895,0.009120000000000001,0.00266,0.0095,2.0928,0.6104,2.18,1.56432,0.45626000000000005,1.6295000000000002,0.009120000000000001,0.00266,0.0095,1.5552000000000001,0.4536,1.62
2019-08-28 21:30:00,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06,1.4112,0.4116,1.47,0.0,0.0,0.0,1.4112,0.4116,1.47
2019-08-28 22:00:00,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.0009600000000000001,0.00028000000000000003,0.001,1.9008,0.5544,1.98,1.35456,0.39508000000000004,1.411,0.0009600000000000001,0.00028000000000000003,0.001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-08-28 22:30:00,1.7860800000000001,0.5209400000000001,1.8605,0.01008,0.0029400000000000003,0.0105,1.776,0.518,1.85,1.27728,0.37254000000000004,1.3305,0.01008,0.0029400000000000003,0.0105,1.2671999999999999,0.36960000000000004,1.32
2019-08-28 23:00:00,1.73184,0.50512,1.804,0.0038400000000000005,0.0011200000000000001,0.004,1.728,0.504,1.8,1.21344,0.35392,1.264,0.0038400000000000005,0.0011200000000000001,0.004,1.2096,0.3528,1.26
2019-08-28 23:30:00,1.5556800000000002,0.45374000000000003,1.6205,0.019680000000000003,0.00574,0.0205,1.536,0.448,1.6,1.06608,0.31094000000000005,1.1105,0.019680000000000003,0.00574,0.0205,1.0464,0.3052,1.09
2019-08-29 00:00:00,1.49088,0.43484000000000006,1.553,0.03168,0.00924,0.033,1.4592,0.42560000000000003,1.52,1.04928,0.30604000000000003,1.093,0.03168,0.00924,0.033,1.0176,0.2968,1.06
2019-08-29 00:30:00,1.37328,0.40054,1.4304999999999999,0.029280000000000004,0.00854,0.030500000000000003,1.344,0.392,1.4,0.97008,0.28294,1.0105,0.029280000000000004,0.00854,0.030500000000000003,0.9408000000000001,0.27440000000000003,0.98
2019-08-29 01:00:00,1.36128,0.39704000000000006,1.418,0.02688,0.007840000000000001,0.028,1.3344,0.38920000000000005,1.3900000000000001,0.97728,0.28504,1.018,0.02688,0.007840000000000001,0.028,0.9504,0.2772,0.99
2019-08-29 01:30:00,1.3056,0.3808,1.3599999999999999,0.019200000000000002,0.0056,0.02,1.2864,0.37520000000000003,1.34,0.9312,0.2716,0.97,0.019200000000000002,0.0056,0.02,0.912,0.266,0.9500000000000001
2019-08-29 02:00:00,1.26576,0.36918,1.3185,0.00816,0.00238,0.0085,1.2576,0.3668,1.31,0.9201600000000001,0.26838,0.9585,0.00816,0.00238,0.0085,0.912,0.266,0.9500000000000001
2019-08-29 02:30:00,1.29072,0.37646,1.3445,0.00432,0.00126,0.0045000000000000005,1.2864,0.37520000000000003,1.34,0.91632,0.26726,0.9545,0.00432,0.00126,0.0045000000000000005,0.912,0.266,0.9500000000000001
2019-08-29 03:00:00,1.27584,0.37212,1.329,0.00864,0.00252,0.009000000000000001,1.2671999999999999,0.36960000000000004,1.32,0.8918400000000001,0.26012,0.929,0.00864,0.00252,0.009000000000000001,0.8832000000000001,0.2576,0.92
2019-08-29 03:30:00,1.29744,0.37842000000000003,1.3515000000000001,0.03984,0.01162,0.0415,1.2576,0.3668,1.31,0.91344,0.26642000000000005,0.9515,0.03984,0.01162,0.0415,0.8736,0.2548,0.91
2019-08-29 04:00:00,1.296,0.378,1.35,0.028800000000000003,0.008400000000000001,0.03,1.2671999999999999,0.36960000000000004,1.32,0.9024000000000001,0.2632,0.9400000000000001,0.028800000000000003,0.008400000000000001,0.03,0.8736,0.2548,0.91
2019-08-29 04:30:00,1.28112,0.37366000000000005,1.3345,0.033120000000000004,0.00966,0.0345,1.248,0.364,1.3,0.89712,0.26166,0.9345,0.033120000000000004,0.00966,0.0345,0.864,0.252,0.9
2019-08-29 05:00:00,1.284,0.3745,1.3375,0.0648,0.0189,0.0675,1.2192,0.3556,1.27,0.9,0.2625,0.9375,0.0648,0.0189,0.0675,0.8352,0.2436,0.87
2019-08-29 05:30:00,1.31712,0.38416000000000006,1.3719999999999999,0.12672,0.03696,0.132,1.1904,0.3472,1.24,0.95232,0.27776,0.992,0.12672,0.03696,0.132,0.8256,0.24080000000000001,0.86
2019-08-29 06:00:00,1.33152,0.38836000000000004,1.387,0.03552,0.010360000000000001,0.037,1.296,0.378,1.35,0.96672,0.28196000000000004,1.007,0.03552,0.010360000000000001,0.037,0.9312,0.2716,0.97
2019-08-29 06:30:00,1.41168,0.41174000000000005,1.4705,0.11568,0.033740000000000006,0.12050000000000001,1.296,0.378,1.35,1.06608,0.31094000000000005,1.1105,0.11568,0.033740000000000006,0.12050000000000001,0.9504,0.2772,0.99
2019-08-29 07:00:00,1.54464,0.45052000000000003,1.609,0.19104000000000002,0.055720000000000006,0.199,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.17984,0.34412000000000004,1.229,0.19104000000000002,0.055720000000000006,0.199,0.9888,0.2884,1.03
2019-08-29 07:30:00,1.6737600000000001,0.48818000000000006,1.7435,0.15696000000000002,0.04578,0.1635,1.5168,0.4424,1.58,1.25136,0.36498,1.3035,0.15696000000000002,0.04578,0.1635,1.0944,0.31920000000000004,1.1400000000000001
2019-08-29 08:00:00,1.7452800000000002,0.50904,1.818,0.11328,0.03304,0.11800000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.36128,0.39704000000000006,1.418,0.11328,0.03304,0.11800000000000001,1.248,0.364,1.3
2019-08-29 08:30:00,1.75968,0.51324,1.833,0.060480000000000006,0.017640000000000003,0.063,1.6992,0.49560000000000004,1.77,1.46208,0.42644000000000004,1.5230000000000001,0.060480000000000006,0.017640000000000003,0.063,1.4016,0.4088,1.46
2019-08-29 09:00:00,1.69296,0.49378000000000005,1.7635,0.06096000000000001,0.01778,0.0635,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.48176,0.43218,1.5434999999999999,0.06096000000000001,0.01778,0.0635,1.4208,0.41440000000000005,1.48
2019-08-29 09:30:00,1.91616,0.55888,1.996,0.09216,0.02688,0.096,1.824,0.532,1.9,1.77216,0.51688,1.846,0.09216,0.02688,0.096,1.6800000000000002,0.49,1.75
2019-08-29 10:00:00,2.15232,0.6277600000000001,2.242,0.10752,0.031360000000000006,0.112,2.0448,0.5964,2.13,2.02752,0.59136,2.112,0.10752,0.031360000000000006,0.112,1.92,0.56,2.0
2019-08-29 10:30:00,2.11632,0.61726,2.2045,0.16752,0.04886,0.17450000000000002,1.9488,0.5684,2.03,1.9531200000000002,0.56966,2.0345,0.16752,0.04886,0.17450000000000002,1.7856,0.5208,1.8599999999999999
2019-08-29 11:00:00,1.9584000000000001,0.5712,2.04,0.2112,0.0616,0.22,1.7472,0.5096,1.82,1.8912,0.5516,1.97,0.2112,0.0616,0.22,1.6800000000000002,0.49,1.75
2019-08-29 11:30:00,2.07552,0.60536,2.162,0.31872,0.09296,0.332,1.7568000000000001,0.5124000000000001,1.83,1.9699200000000001,0.5745600000000001,2.052,0.31872,0.09296,0.332,1.6512,0.48160000000000003,1.72
2019-08-29 12:00:00,2.03328,0.59304,2.118,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.6416,0.4788,1.71,2.02368,0.5902400000000001,2.108,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-08-29 12:30:00,2.02272,0.58996,2.107,0.42912000000000006,0.12516000000000002,0.447,1.5936,0.46480000000000005,1.6600000000000001,2.13792,0.62356,2.227,0.42912000000000006,0.12516000000000002,0.447,1.7088,0.4984,1.78
2019-08-29 13:00:00,2.06352,0.6018600000000001,2.1495,0.47952000000000006,0.13986,0.4995,1.584,0.462,1.65,2.06352,0.6018600000000001,2.1495,0.47952000000000006,0.13986,0.4995,1.584,0.462,1.65
2019-08-29 13:30:00,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.5078400000000001,0.14812,0.529,1.1904,0.3472,1.24,1.9286400000000001,0.56252,2.009,0.5078400000000001,0.14812,0.529,1.4208,0.41440000000000005,1.48
2019-08-29 14:00:00,1.89648,0.5531400000000001,1.9755,0.5140800000000001,0.14994000000000002,0.5355,1.3824,0.4032,1.44,2.00208,0.58394,2.0855,0.5140800000000001,0.14994000000000002,0.5355,1.488,0.434,1.55
2019-08-29 14:30:00,1.74912,0.5101600000000001,1.822,0.52032,0.15176,0.542,1.2288000000000001,0.3584,1.28,1.97952,0.5773600000000001,2.062,0.52032,0.15176,0.542,1.4592,0.42560000000000003,1.52
2019-08-29 15:00:00,1.88064,0.54852,1.959,0.47904,0.13972,0.499,1.4016,0.4088,1.46,1.98624,0.5793200000000001,2.069,0.47904,0.13972,0.499,1.5072,0.43960000000000005,1.57
2019-08-29 15:30:00,2.04432,0.59626,2.1295,0.36432000000000003,0.10626000000000001,0.3795,1.6800000000000002,0.49,1.75,2.01552,0.58786,2.0995,0.36432000000000003,0.10626000000000001,0.3795,1.6512,0.48160000000000003,1.72
2019-08-29 16:00:00,2.37456,0.6925800000000001,2.4735,0.18576,0.054180000000000006,0.1935,2.1888,0.6384000000000001,2.2800000000000002,2.00016,0.58338,2.0835,0.18576,0.054180000000000006,0.1935,1.8144,0.5292,1.8900000000000001
2019-08-29 16:30:00,2.20896,0.6442800000000001,2.301,0.26976,0.07868,0.281,1.9392,0.5656,2.02,1.99776,0.5826800000000001,2.081,0.26976,0.07868,0.281,1.728,0.504,1.8
2019-08-29 17:00:00,2.35152,0.68586,2.4495,0.26832,0.07826000000000001,0.2795,2.0832,0.6076,2.17,2.12112,0.6186600000000001,2.2095000000000002,0.26832,0.07826000000000001,0.2795,1.8528,0.5404,1.9300000000000002
2019-08-29 17:30:00,2.50944,0.73192,2.614,0.23424000000000003,0.06832,0.244,2.2752,0.6636000000000001,2.37,2.22144,0.64792,2.314,0.23424000000000003,0.06832,0.244,1.9872,0.5796,2.07
2019-08-29 18:00:00,2.26656,0.66108,2.3609999999999998,0.25056,0.07308,0.261,2.016,0.588,2.1,1.93056,0.56308,2.011,0.25056,0.07308,0.261,1.6800000000000002,0.49,1.75
2019-08-29 18:30:00,2.01648,0.58814,2.1005,0.16368000000000002,0.047740000000000005,0.1705,1.8528,0.5404,1.9300000000000002,1.64208,0.47894000000000003,1.7105000000000001,0.16368000000000002,0.047740000000000005,0.1705,1.4784000000000002,0.4312,1.54
2019-08-29 19:00:00,2.05776,0.60018,2.1435,0.14736000000000002,0.042980000000000004,0.1535,1.9104,0.5572,1.99,1.7217600000000002,0.5021800000000001,1.7934999999999999,0.14736000000000002,0.042980000000000004,0.1535,1.5744,0.4592,1.6400000000000001
2019-08-29 19:30:00,2.01216,0.5868800000000001,2.096,0.17856000000000002,0.05208,0.186,1.8336000000000001,0.5348,1.9100000000000001,1.6857600000000001,0.49168000000000006,1.756,0.17856000000000002,0.05208,0.186,1.5072,0.43960000000000005,1.57
2019-08-29 20:00:00,2.04768,0.5972400000000001,2.133,0.31008,0.09044,0.323,1.7376,0.5068,1.81,1.73088,0.5048400000000001,1.803,0.31008,0.09044,0.323,1.4208,0.41440000000000005,1.48
2019-08-29 20:30:00,2.07264,0.6045200000000001,2.159,0.29664,0.08652000000000001,0.309,1.776,0.518,1.85,1.75584,0.51212,1.8290000000000002,0.29664,0.08652000000000001,0.309,1.4592,0.42560000000000003,1.52
2019-08-29 21:00:00,2.03328,0.59304,2.118,0.18048,0.052640000000000006,0.188,1.8528,0.5404,1.9300000000000002,1.71648,0.5006400000000001,1.788,0.18048,0.052640000000000006,0.188,1.536,0.448,1.6
2019-08-29 21:30:00,1.94208,0.56644,2.023,0.11808,0.034440000000000005,0.123,1.824,0.532,1.9,1.57728,0.46004000000000006,1.643,0.11808,0.034440000000000005,0.123,1.4592,0.42560000000000003,1.52
2019-08-29 22:00:00,1.87488,0.54684,1.953,0.13728,0.040040000000000006,0.14300000000000002,1.7376,0.5068,1.81,1.46208,0.42644000000000004,1.5230000000000001,0.13728,0.040040000000000006,0.14300000000000002,1.3248,0.3864,1.38
2019-08-29 22:30:00,1.73712,0.50666,1.8094999999999999,0.12432000000000001,0.03626,0.1295,1.6128,0.47040000000000004,1.6800000000000002,1.30512,0.38066000000000005,1.3595000000000002,0.12432000000000001,0.03626,0.1295,1.1808,0.34440000000000004,1.23
2019-08-29 23:00:00,1.63392,0.47656000000000004,1.702,0.17472000000000001,0.050960000000000005,0.182,1.4592,0.42560000000000003,1.52,1.21152,0.35336,1.262,0.17472000000000001,0.050960000000000005,0.182,1.0368,0.3024,1.08
2019-08-29 23:30:00,1.5384,0.44870000000000004,1.6025,0.1752,0.0511,0.1825,1.3632,0.3976,1.42,1.164,0.3395,1.2125,0.1752,0.0511,0.1825,0.9888,0.2884,1.03
2019-08-30 00:00:00,1.42944,0.41692,1.4889999999999999,0.15264000000000003,0.044520000000000004,0.159,1.2768,0.3724,1.33,1.09344,0.31892000000000004,1.139,0.15264000000000003,0.044520000000000004,0.159,0.9408000000000001,0.27440000000000003,0.98
2019-08-30 00:30:00,1.32816,0.38738000000000006,1.3835,0.18576,0.054180000000000006,0.1935,1.1424,0.3332,1.19,1.06896,0.31178,1.1135,0.18576,0.054180000000000006,0.1935,0.8832000000000001,0.2576,0.92
2019-08-30 01:00:00,1.3060800000000001,0.38094000000000006,1.3605,0.16368000000000002,0.047740000000000005,0.1705,1.1424,0.3332,1.19,0.9988800000000001,0.29134000000000004,1.0405,0.16368000000000002,0.047740000000000005,0.1705,0.8352,0.2436,0.87
2019-08-30 01:30:00,1.2576,0.3668,1.31,0.2016,0.058800000000000005,0.21,1.056,0.308,1.1,0.9696,0.2828,1.01,0.2016,0.058800000000000005,0.21,0.768,0.224,0.8
2019-08-30 02:00:00,1.22016,0.35588000000000003,1.271,0.19296000000000002,0.056280000000000004,0.201,1.0272000000000001,0.29960000000000003,1.07,0.96096,0.28028000000000003,1.001,0.19296000000000002,0.056280000000000004,0.201,0.768,0.224,0.8
2019-08-30 02:30:00,1.25328,0.36554000000000003,1.3054999999999999,0.16848000000000002,0.04914,0.17550000000000002,1.0848,0.3164,1.13,0.9748800000000001,0.28434000000000004,1.0155,0.16848000000000002,0.04914,0.17550000000000002,0.8064,0.23520000000000002,0.84
2019-08-30 03:00:00,1.18848,0.34664,1.238,0.15168,0.04424,0.158,1.0368,0.3024,1.08,0.91968,0.26824000000000003,0.9580000000000001,0.15168,0.04424,0.158,0.768,0.224,0.8
2019-08-30 03:30:00,1.19808,0.34944000000000003,1.248,0.22848000000000002,0.06664,0.23800000000000002,0.9696,0.2828,1.01,0.9292800000000001,0.27104,0.968,0.22848000000000002,0.06664,0.23800000000000002,0.7008,0.2044,0.73
2019-08-30 04:00:00,1.1808,0.34440000000000004,1.23,0.11520000000000001,0.033600000000000005,0.12,1.0656,0.3108,1.11,0.8544,0.2492,0.89,0.11520000000000001,0.033600000000000005,0.12,0.7392000000000001,0.2156,0.77
2019-08-30 04:30:00,1.17168,0.34174000000000004,1.2205,0.15408000000000002,0.04494,0.1605,1.0176,0.2968,1.06,0.9028800000000001,0.26334,0.9405,0.15408000000000002,0.04494,0.1605,0.7488,0.2184,0.78
2019-08-30 05:00:00,1.17216,0.34188,1.221,0.15456,0.04508,0.161,1.0176,0.2968,1.06,0.9321600000000001,0.27188,0.971,0.15456,0.04508,0.161,0.7776000000000001,0.2268,0.81
2019-08-30 05:30:00,1.20672,0.35196000000000005,1.2570000000000001,0.15072000000000002,0.043960000000000006,0.157,1.056,0.308,1.1,0.94752,0.27636000000000005,0.987,0.15072000000000002,0.043960000000000006,0.157,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-08-30 06:00:00,1.22112,0.35616000000000003,1.272,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.0848,0.3164,1.13,0.97152,0.28336,1.012,0.13632000000000002,0.039760000000000004,0.14200000000000002,0.8352,0.2436,0.87
2019-08-30 06:30:00,1.31568,0.38374,1.3705,0.07728,0.02254,0.0805,1.2384,0.3612,1.29,1.05648,0.30814,1.1005,0.07728,0.02254,0.0805,0.9792000000000001,0.2856,1.02
2019-08-30 07:00:00,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.07968,0.02324,0.083,1.3632,0.3976,1.42,1.11648,0.32564000000000004,1.163,0.07968,0.02324,0.083,1.0368,0.3024,1.08
2019-08-30 07:30:00,1.58976,0.46368000000000004,1.6560000000000001,0.11136000000000001,0.03248,0.116,1.4784000000000002,0.4312,1.54,1.26336,0.36848000000000003,1.316,0.11136000000000001,0.03248,0.116,1.152,0.336,1.2
2019-08-30 08:00:00,1.67904,0.48972000000000004,1.749,0.17184000000000002,0.050120000000000005,0.179,1.5072,0.43960000000000005,1.57,1.35264,0.39452000000000004,1.409,0.17184000000000002,0.050120000000000005,0.179,1.1808,0.34440000000000004,1.23
2019-08-30 08:30:00,1.8484800000000001,0.5391400000000001,1.9255,0.22608000000000003,0.06594,0.23550000000000001,1.6224,0.4732,1.69,1.51248,0.44114000000000003,1.5755,0.22608000000000003,0.06594,0.23550000000000001,1.2864,0.37520000000000003,1.34
2019-08-30 09:00:00,1.78512,0.52066,1.8595000000000002,0.16272,0.04746,0.1695,1.6224,0.4732,1.69,1.5259200000000002,0.44506,1.5895000000000001,0.16272,0.04746,0.1695,1.3632,0.3976,1.42
2019-08-30 09:30:00,1.73184,0.50512,1.804,0.22464,0.06552000000000001,0.234,1.5072,0.43960000000000005,1.57,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.22464,0.06552000000000001,0.234,1.3248,0.3864,1.38
