Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-30 10:00:00,1.8144,0.5292,1.8900000000000001,0.24960000000000002,0.0728,0.26,1.5648,0.45640000000000003,1.63,1.5744,0.4592,1.6400000000000001,0.24960000000000002,0.0728,0.26,1.3248,0.3864,1.38
2019-08-30 10:30:00,1.72608,0.50344,1.798,0.27648,0.08064,0.28800000000000003,1.4496,0.4228,1.51,1.5916800000000002,0.46424000000000004,1.658,0.27648,0.08064,0.28800000000000003,1.3152,0.3836,1.37
2019-08-30 11:00:00,1.56288,0.45584,1.6280000000000001,0.32448000000000005,0.09464,0.338,1.2384,0.3612,1.29,1.55328,0.45304000000000005,1.6179999999999999,0.32448000000000005,0.09464,0.338,1.2288000000000001,0.3584,1.28
2019-08-30 11:30:00,1.5624,0.45570000000000005,1.6275,0.2952,0.08610000000000001,0.3075,1.2671999999999999,0.36960000000000004,1.32,1.6680000000000001,0.48650000000000004,1.7375,0.2952,0.08610000000000001,0.3075,1.3728,0.40040000000000003,1.43
2019-08-30 12:00:00,1.70592,0.49756000000000006,1.7770000000000001,0.40032,0.11676,0.417,1.3056,0.3808,1.3599999999999999,1.57152,0.45836000000000005,1.637,0.40032,0.11676,0.417,1.1712,0.3416,1.22
2019-08-30 12:30:00,1.68144,0.49042,1.7515,0.46224000000000004,0.13482000000000002,0.48150000000000004,1.2192,0.3556,1.27,1.54704,0.45122,1.6115,0.46224000000000004,0.13482000000000002,0.48150000000000004,1.0848,0.3164,1.13
2019-08-30 13:00:00,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.44928,0.13104000000000002,0.468,1.1712,0.3416,1.22,1.50528,0.43904000000000004,1.568,0.44928,0.13104000000000002,0.468,1.056,0.308,1.1
2019-08-30 13:30:00,1.6262400000000001,0.47432,1.694,0.28224000000000005,0.08232,0.294,1.344,0.392,1.4,1.50144,0.43792000000000003,1.564,0.28224000000000005,0.08232,0.294,1.2192,0.3556,1.27
2019-08-30 14:00:00,1.5552000000000001,0.4536,1.62,0.29760000000000003,0.0868,0.31,1.2576,0.3668,1.31,1.5264,0.44520000000000004,1.5899999999999999,0.29760000000000003,0.0868,0.31,1.2288000000000001,0.3584,1.28
2019-08-30 14:30:00,1.55232,0.45276000000000005,1.617,0.40032,0.11676,0.417,1.152,0.336,1.2,1.5139200000000002,0.44156000000000006,1.577,0.40032,0.11676,0.417,1.1136,0.32480000000000003,1.16
2019-08-30 15:00:00,1.45344,0.42392,1.514,0.46464000000000005,0.13552,0.484,0.9888,0.2884,1.03,1.44384,0.42112000000000005,1.504,0.46464000000000005,0.13552,0.484,0.9792000000000001,0.2856,1.02
2019-08-30 15:30:00,1.51296,0.44128000000000006,1.576,0.23616,0.06888000000000001,0.246,1.2768,0.3724,1.33,1.4841600000000001,0.43288000000000004,1.546,0.23616,0.06888000000000001,0.246,1.248,0.364,1.3
2019-08-30 16:00:00,1.48944,0.43442000000000003,1.5514999999999999,0.21264000000000002,0.062020000000000006,0.2215,1.2768,0.3724,1.33,1.48944,0.43442000000000003,1.5514999999999999,0.21264000000000002,0.062020000000000006,0.2215,1.2768,0.3724,1.33
2019-08-30 16:30:00,1.5768,0.45990000000000003,1.6425,0.2232,0.0651,0.2325,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.452,0.42350000000000004,1.5125000000000002,0.2232,0.0651,0.2325,1.2288000000000001,0.3584,1.28
2019-08-30 17:00:00,1.704,0.497,1.775,0.3024,0.0882,0.315,1.4016,0.4088,1.46,1.5408,0.4494,1.605,0.3024,0.0882,0.315,1.2384,0.3612,1.29
2019-08-30 17:30:00,1.7332800000000002,0.50554,1.8054999999999999,0.34128000000000003,0.09954,0.35550000000000004,1.392,0.406,1.45,1.58928,0.46354000000000006,1.6555,0.34128000000000003,0.09954,0.35550000000000004,1.248,0.364,1.3
2019-08-30 18:00:00,1.8043200000000001,0.5262600000000001,1.8795000000000002,0.13392,0.039060000000000004,0.1395,1.6703999999999999,0.4872,1.74,1.58352,0.46186000000000005,1.6495000000000002,0.13392,0.039060000000000004,0.1395,1.4496,0.4228,1.51
2019-08-30 18:30:00,1.896,0.553,1.975,0.13920000000000002,0.040600000000000004,0.145,1.7568000000000001,0.5124000000000001,1.83,1.5984,0.4662,1.665,0.13920000000000002,0.040600000000000004,0.145,1.4592,0.42560000000000003,1.52
2019-08-30 19:00:00,2.00592,0.58506,2.0895,0.16272,0.04746,0.1695,1.8432,0.5376000000000001,1.92,1.58352,0.46186000000000005,1.6495000000000002,0.16272,0.04746,0.1695,1.4208,0.41440000000000005,1.48
2019-08-30 19:30:00,2.0136,0.5873,2.0975,0.0648,0.0189,0.0675,1.9488,0.5684,2.03,1.5336,0.44730000000000003,1.5975000000000001,0.0648,0.0189,0.0675,1.4688,0.4284,1.53
2019-08-30 20:00:00,1.95648,0.57064,2.038,0.04608,0.01344,0.048,1.9104,0.5572,1.99,1.50528,0.43904000000000004,1.568,0.04608,0.01344,0.048,1.4592,0.42560000000000003,1.52
2019-08-30 20:30:00,1.9353600000000002,0.5644800000000001,2.016,0.07296000000000001,0.02128,0.076,1.8624,0.5432,1.94,1.4841600000000001,0.43288000000000004,1.546,0.07296000000000001,0.02128,0.076,1.4112,0.4116,1.47
2019-08-30 21:00:00,1.95408,0.56994,2.0355,0.17808000000000002,0.05194000000000001,0.1855,1.776,0.518,1.85,1.50288,0.43834000000000006,1.5655000000000001,0.17808000000000002,0.05194000000000001,0.1855,1.3248,0.3864,1.38
2019-08-30 21:30:00,1.8633600000000001,0.5434800000000001,1.941,0.17376000000000003,0.05068,0.181,1.6896,0.4928,1.76,1.39296,0.40628000000000003,1.451,0.17376000000000003,0.05068,0.181,1.2192,0.3556,1.27
2019-08-30 22:00:00,1.77168,0.5167400000000001,1.8455,0.12048,0.035140000000000005,0.1255,1.6512,0.48160000000000003,1.72,1.31088,0.38234,1.3655,0.12048,0.035140000000000005,0.1255,1.1904,0.3472,1.24
2019-08-30 22:30:00,1.7376,0.5068,1.81,0.11520000000000001,0.033600000000000005,0.12,1.6224,0.4732,1.69,1.2864,0.37520000000000003,1.34,0.11520000000000001,0.033600000000000005,0.12,1.1712,0.3416,1.22
2019-08-30 23:00:00,1.6416,0.4788,1.71,0.12480000000000001,0.0364,0.13,1.5168,0.4424,1.58,1.2192,0.3556,1.27,0.12480000000000001,0.0364,0.13,1.0944,0.31920000000000004,1.1400000000000001
2019-08-30 23:30:00,1.58064,0.46102000000000004,1.6465,0.09264000000000001,0.027020000000000002,0.0965,1.488,0.434,1.55,1.20624,0.35182,1.2565,0.09264000000000001,0.027020000000000002,0.0965,1.1136,0.32480000000000003,1.16
2019-08-31 00:00:00,1.5259200000000002,0.44506,1.5895000000000001,0.14352,0.04186,0.1495,1.3824,0.4032,1.44,1.22832,0.35826,1.2795,0.14352,0.04186,0.1495,1.0848,0.3164,1.13
2019-08-31 00:30:00,1.42416,0.41538,1.4835,0.19536,0.05698,0.20350000000000001,1.2288000000000001,0.3584,1.28,1.23216,0.35938000000000003,1.2835,0.19536,0.05698,0.20350000000000001,1.0368,0.3024,1.08
2019-08-31 01:00:00,1.38768,0.40474000000000004,1.4455,0.20688,0.060340000000000005,0.2155,1.1808,0.34440000000000004,1.23,1.21488,0.35434000000000004,1.2655,0.20688,0.060340000000000005,0.2155,1.008,0.294,1.05
2019-08-31 01:30:00,1.4112,0.4116,1.47,0.26880000000000004,0.0784,0.28,1.1424,0.3332,1.19,1.2768,0.3724,1.33,0.26880000000000004,0.0784,0.28,1.008,0.294,1.05
2019-08-31 02:00:00,1.45584,0.42462000000000005,1.5165000000000002,0.31344000000000005,0.09142,0.3265,1.1424,0.3332,1.19,1.35024,0.39382000000000006,1.4065,0.31344000000000005,0.09142,0.3265,1.0368,0.3024,1.08
2019-08-31 02:30:00,1.42032,0.41426,1.4795,0.22992,0.06706000000000001,0.23950000000000002,1.1904,0.3472,1.24,1.29552,0.37786000000000003,1.3495,0.22992,0.06706000000000001,0.23950000000000002,1.0656,0.3108,1.11
2019-08-31 03:00:00,1.4011200000000001,0.40866,1.4595,0.22032000000000002,0.06426000000000001,0.2295,1.1808,0.34440000000000004,1.23,1.28592,0.37506,1.3395000000000001,0.22032000000000002,0.06426000000000001,0.2295,1.0656,0.3108,1.11
2019-08-31 03:30:00,1.38768,0.40474000000000004,1.4455,0.16848000000000002,0.04914,0.17550000000000002,1.2192,0.3556,1.27,1.25328,0.36554000000000003,1.3054999999999999,0.16848000000000002,0.04914,0.17550000000000002,1.0848,0.3164,1.13
2019-08-31 04:00:00,1.3464,0.3927,1.4025,0.19440000000000002,0.0567,0.2025,1.152,0.336,1.2,1.2696,0.3703,1.3225,0.19440000000000002,0.0567,0.2025,1.0752,0.3136,1.12
2019-08-31 04:30:00,1.3368,0.3899,1.3925,0.2136,0.0623,0.2225,1.1232,0.3276,1.17,1.26,0.3675,1.3125,0.2136,0.0623,0.2225,1.0464,0.3052,1.09
2019-08-31 05:00:00,1.38432,0.40376,1.442,0.30912,0.09016,0.322,1.0752,0.3136,1.12,1.33632,0.38976000000000005,1.392,0.30912,0.09016,0.322,1.0272000000000001,0.29960000000000003,1.07
2019-08-31 05:30:00,1.39392,0.40656000000000003,1.452,0.31872,0.09296,0.332,1.0752,0.3136,1.12,1.33632,0.38976000000000005,1.392,0.31872,0.09296,0.332,1.0176,0.2968,1.06
2019-08-31 06:00:00,1.37376,0.40068000000000004,1.431,0.28896000000000005,0.08428000000000001,0.301,1.0848,0.3164,1.13,1.33536,0.38948000000000005,1.391,0.28896000000000005,0.08428000000000001,0.301,1.0464,0.3052,1.09
2019-08-31 06:30:00,1.4184,0.4137,1.4775,0.2472,0.0721,0.2575,1.1712,0.3416,1.22,1.3032,0.3801,1.3575,0.2472,0.0721,0.2575,1.056,0.308,1.1
2019-08-31 07:00:00,1.4548800000000002,0.42434000000000005,1.5155,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.1712,0.3416,1.22,1.38768,0.40474000000000004,1.4455,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.104,0.322,1.15
2019-08-31 07:30:00,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.3048,0.0889,0.3175,1.2096,0.3528,1.26,1.4088,0.41090000000000004,1.4675,0.3048,0.0889,0.3175,1.104,0.322,1.15
2019-08-31 08:00:00,1.51296,0.44128000000000006,1.576,0.36096,0.10528000000000001,0.376,1.152,0.336,1.2,1.47456,0.43008,1.536,0.36096,0.10528000000000001,0.376,1.1136,0.32480000000000003,1.16
2019-08-31 08:30:00,1.6094400000000002,0.46942000000000006,1.6764999999999999,0.39984000000000003,0.11662000000000002,0.41650000000000004,1.2096,0.3528,1.26,1.6094400000000002,0.46942000000000006,1.6764999999999999,0.39984000000000003,0.11662000000000002,0.41650000000000004,1.2096,0.3528,1.26
2019-08-31 09:00:00,1.39056,0.40558000000000005,1.4485000000000001,0.46896000000000004,0.13678,0.48850000000000005,0.9216000000000001,0.26880000000000004,0.96,1.43856,0.41958,1.4985,0.46896000000000004,0.13678,0.48850000000000005,0.9696,0.2828,1.01
2019-08-31 09:30:00,1.4304000000000001,0.4172,1.49,0.44160000000000005,0.1288,0.46,0.9888,0.2884,1.03,1.5072,0.43960000000000005,1.57,0.44160000000000005,0.1288,0.46,1.0656,0.3108,1.11
2019-08-31 10:00:00,1.3771200000000001,0.40166,1.4344999999999999,0.47472000000000003,0.13846,0.49450000000000005,0.9024000000000001,0.2632,0.9400000000000001,1.48272,0.43246,1.5445,0.47472000000000003,0.13846,0.49450000000000005,1.008,0.294,1.05
2019-08-31 10:30:00,1.2864,0.37520000000000003,1.34,0.46080000000000004,0.13440000000000002,0.48,0.8256,0.24080000000000001,0.86,1.5168,0.4424,1.58,0.46080000000000004,0.13440000000000002,0.48,1.056,0.308,1.1
2019-08-31 11:00:00,1.2192,0.3556,1.27,0.49920000000000003,0.1456,0.52,0.72,0.21,0.75,1.5072,0.43960000000000005,1.57,0.49920000000000003,0.1456,0.52,1.008,0.294,1.05
2019-08-31 11:30:00,1.2264,0.3577,1.2775,0.5640000000000001,0.1645,0.5875,0.6624,0.1932,0.6900000000000001,1.572,0.4585,1.6375000000000002,0.5640000000000001,0.1645,0.5875,1.008,0.294,1.05
2019-08-31 12:00:00,1.5264,0.44520000000000004,1.5899999999999999,0.45120000000000005,0.1316,0.47000000000000003,1.0752,0.3136,1.12,1.4784000000000002,0.4312,1.54,0.45120000000000005,0.1316,0.47000000000000003,1.0272000000000001,0.29960000000000003,1.07
2019-08-31 12:30:00,1.55088,0.45234,1.6155,0.38928,0.11354000000000002,0.4055,1.1616,0.3388,1.21,1.44528,0.42154,1.5055,0.38928,0.11354000000000002,0.4055,1.056,0.308,1.1
2019-08-31 13:00:00,1.54512,0.45066000000000006,1.6095000000000002,0.41232,0.12026,0.4295,1.1328,0.3304,1.18,1.45872,0.42546000000000006,1.5195,0.41232,0.12026,0.4295,1.0464,0.3052,1.09
2019-08-31 13:30:00,1.34832,0.39326000000000005,1.4045,0.43632000000000004,0.12726,0.4545,0.912,0.266,0.9500000000000001,1.45392,0.42406000000000005,1.5145,0.43632000000000004,0.12726,0.4545,1.0176,0.2968,1.06
2019-08-31 14:00:00,1.41024,0.41132,1.469,0.41184000000000004,0.12012,0.429,0.9984000000000001,0.2912,1.04,1.47744,0.43092,1.5390000000000001,0.41184000000000004,0.12012,0.429,1.0656,0.3108,1.11
2019-08-31 14:30:00,1.5729600000000001,0.45878,1.6385,0.19056,0.055580000000000004,0.1985,1.3824,0.4032,1.44,1.38096,0.40278,1.4385,0.19056,0.055580000000000004,0.1985,1.1904,0.3472,1.24
2019-08-31 15:00:00,1.42944,0.41692,1.4889999999999999,0.17184000000000002,0.050120000000000005,0.179,1.2576,0.3668,1.31,1.34304,0.39172,1.399,0.17184000000000002,0.050120000000000005,0.179,1.1712,0.3416,1.22
2019-08-31 15:30:00,1.18848,0.34664,1.238,0.23808,0.06944,0.248,0.9504,0.2772,0.99,1.3420800000000002,0.39144,1.3980000000000001,0.23808,0.06944,0.248,1.104,0.322,1.15
2019-08-31 16:00:00,1.12512,0.32816,1.172,0.31872,0.09296,0.332,0.8064,0.23520000000000002,0.84,1.3651200000000001,0.39816,1.422,0.31872,0.09296,0.332,1.0464,0.3052,1.09
2019-08-31 16:30:00,1.22064,0.35602,1.2715,0.32784,0.09562000000000001,0.3415,0.8928,0.2604,0.93,1.30704,0.38122000000000006,1.3615,0.32784,0.09562000000000001,0.3415,0.9792000000000001,0.2856,1.02
2019-08-31 17:00:00,1.30704,0.38122000000000006,1.3615,0.33744,0.09842000000000001,0.35150000000000003,0.9696,0.2828,1.01,1.39344,0.40642000000000006,1.4515,0.33744,0.09842000000000001,0.35150000000000003,1.056,0.308,1.1
2019-08-31 17:30:00,1.4481600000000001,0.42238000000000003,1.5085000000000002,0.35376,0.10318000000000001,0.3685,1.0944,0.31920000000000004,1.1400000000000001,1.50576,0.43918,1.5685,0.35376,0.10318000000000001,0.3685,1.152,0.336,1.2
2019-08-31 18:00:00,1.63008,0.47544000000000003,1.698,0.30528000000000005,0.08904000000000001,0.318,1.3248,0.3864,1.38,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.30528000000000005,0.08904000000000001,0.318,1.2288000000000001,0.3584,1.28
2019-08-31 18:30:00,1.74192,0.5080600000000001,1.8145,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.5168,0.4424,1.58,1.52112,0.44366000000000005,1.5845,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.296,0.378,1.35
2019-08-31 19:00:00,1.85712,0.54166,1.9344999999999999,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.51152,0.44086000000000003,1.5745,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.2864,0.37520000000000003,1.34
2019-08-31 19:30:00,1.8072,0.5271,1.8825,0.1752,0.0511,0.1825,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.4424000000000001,0.4207,1.5025,0.1752,0.0511,0.1825,1.2671999999999999,0.36960000000000004,1.32
2019-08-31 20:00:00,1.8672,0.5446,1.945,0.1872,0.0546,0.195,1.6800000000000002,0.49,1.75,1.464,0.427,1.525,0.1872,0.0546,0.195,1.2768,0.3724,1.33
2019-08-31 20:30:00,1.8662400000000001,0.54432,1.944,0.15744000000000002,0.04592,0.164,1.7088,0.4984,1.78,1.43424,0.41832,1.494,0.15744000000000002,0.04592,0.164,1.2768,0.3724,1.33
2019-08-31 21:00:00,1.84944,0.53942,1.9264999999999999,0.08304,0.024220000000000002,0.08650000000000001,1.7664,0.5152,1.8399999999999999,1.40784,0.41062000000000004,1.4665,0.08304,0.024220000000000002,0.08650000000000001,1.3248,0.3864,1.38
2019-08-31 21:30:00,1.74048,0.5076400000000001,1.8130000000000002,0.07008,0.020440000000000003,0.073,1.6703999999999999,0.4872,1.74,1.30848,0.38164000000000003,1.363,0.07008,0.020440000000000003,0.073,1.2384,0.3612,1.29
2019-08-31 22:00:00,1.7256,0.5033,1.7974999999999999,0.084,0.0245,0.08750000000000001,1.6416,0.4788,1.71,1.3128,0.3829,1.3675,0.084,0.0245,0.08750000000000001,1.2288000000000001,0.3584,1.28
2019-08-31 22:30:00,1.62816,0.47488,1.6960000000000002,0.11136000000000001,0.03248,0.116,1.5168,0.4424,1.58,1.26336,0.36848000000000003,1.316,0.11136000000000001,0.03248,0.116,1.152,0.336,1.2
2019-08-31 23:00:00,1.608,0.46900000000000003,1.675,0.14880000000000002,0.0434,0.155,1.4592,0.42560000000000003,1.52,1.1952,0.3486,1.245,0.14880000000000002,0.0434,0.155,1.0464,0.3052,1.09
2019-08-31 23:30:00,1.47312,0.42966000000000004,1.5345,0.07152,0.02086,0.0745,1.4016,0.4088,1.46,1.09872,0.32046,1.1445,0.07152,0.02086,0.0745,1.0272000000000001,0.29960000000000003,1.07
2019-09-01 00:00:00,1.32672,0.38696,1.3820000000000001,0.030720000000000004,0.008960000000000001,0.032,1.296,0.378,1.35,0.99072,0.28896000000000005,1.032,0.030720000000000004,0.008960000000000001,0.032,0.96,0.28,1.0
2019-09-01 00:30:00,1.33632,0.38976000000000005,1.392,0.08832000000000001,0.02576,0.092,1.248,0.364,1.3,1.01952,0.29736,1.062,0.08832000000000001,0.02576,0.092,0.9312,0.2716,0.97
2019-09-01 01:00:00,1.2624,0.3682,1.315,0.11040000000000001,0.0322,0.115,1.152,0.336,1.2,0.9744,0.2842,1.015,0.11040000000000001,0.0322,0.115,0.864,0.252,0.9
2019-09-01 01:30:00,1.20192,0.35056000000000004,1.252,0.19392,0.056560000000000006,0.202,1.008,0.294,1.05,0.95232,0.27776,0.992,0.19392,0.056560000000000006,0.202,0.7584000000000001,0.2212,0.79
2019-09-01 02:00:00,1.2072,0.3521,1.2575,0.2376,0.0693,0.24750000000000003,0.9696,0.2828,1.01,0.9768,0.2849,1.0175,0.2376,0.0693,0.24750000000000003,0.7392000000000001,0.2156,0.77
2019-09-01 02:30:00,1.19376,0.34818000000000005,1.2435,0.25296,0.07378000000000001,0.2635,0.9408000000000001,0.27440000000000003,0.98,0.95376,0.27818000000000004,0.9935,0.25296,0.07378000000000001,0.2635,0.7008,0.2044,0.73
2019-09-01 03:00:00,1.2110400000000001,0.35322000000000003,1.2615,0.17424,0.050820000000000004,0.18150000000000002,1.0368,0.3024,1.08,0.9614400000000001,0.28042,1.0015,0.17424,0.050820000000000004,0.18150000000000002,0.7872,0.2296,0.8200000000000001
2019-09-01 03:30:00,1.18896,0.34678000000000003,1.2385,0.13296000000000002,0.03878,0.1385,1.056,0.308,1.1,0.92976,0.27118000000000003,0.9685,0.13296000000000002,0.03878,0.1385,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-09-01 04:00:00,1.18896,0.34678000000000003,1.2385,0.16176000000000001,0.04718000000000001,0.1685,1.0272000000000001,0.29960000000000003,1.07,0.9393600000000001,0.27398,0.9785,0.16176000000000001,0.04718000000000001,0.1685,0.7776000000000001,0.2268,0.81
2019-09-01 04:30:00,1.15152,0.33586000000000005,1.1995,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.0656,0.3108,1.11,0.9115200000000001,0.26586000000000004,0.9495,0.08592000000000001,0.025060000000000002,0.08950000000000001,0.8256,0.24080000000000001,0.86
2019-09-01 05:00:00,1.16784,0.34062000000000003,1.2165,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.0656,0.3108,1.11,0.9182400000000001,0.26782,0.9565,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.8160000000000001,0.23800000000000002,0.85
2019-09-01 05:30:00,1.18416,0.34538,1.2335,0.12816000000000002,0.037380000000000004,0.1335,1.056,0.308,1.1,0.9345600000000001,0.27258000000000004,0.9735,0.12816000000000002,0.037380000000000004,0.1335,0.8064,0.23520000000000002,0.84
2019-09-01 06:00:00,1.14144,0.33292000000000005,1.189,0.12384,0.036120000000000006,0.129,1.0176,0.2968,1.06,0.9302400000000001,0.27132,0.969,0.12384,0.036120000000000006,0.129,0.8064,0.23520000000000002,0.84
2019-09-01 06:30:00,1.21632,0.35476,1.267,0.13152,0.038360000000000005,0.137,1.0848,0.3164,1.13,0.9763200000000001,0.28476,1.017,0.13152,0.038360000000000005,0.137,0.8448,0.2464,0.88
2019-09-01 07:00:00,1.25712,0.36666000000000004,1.3094999999999999,0.10512,0.030660000000000003,0.1095,1.152,0.336,1.2,1.04592,0.30506,1.0895,0.10512,0.030660000000000003,0.1095,0.9408000000000001,0.27440000000000003,0.98
2019-09-01 07:30:00,1.33344,0.38892000000000004,1.389,0.11424000000000001,0.03332,0.11900000000000001,1.2192,0.3556,1.27,1.19904,0.34972000000000003,1.249,0.11424000000000001,0.03332,0.11900000000000001,1.0848,0.3164,1.13
2019-09-01 08:00:00,1.35552,0.39536000000000004,1.412,0.10752,0.031360000000000006,0.112,1.248,0.364,1.3,1.24992,0.36456000000000005,1.302,0.10752,0.031360000000000006,0.112,1.1424,0.3332,1.19
2019-09-01 08:30:00,1.31904,0.38472,1.374,0.13824,0.04032,0.14400000000000002,1.1808,0.34440000000000004,1.23,1.19424,0.34832,1.244,0.13824,0.04032,0.14400000000000002,1.056,0.308,1.1
2019-09-01 09:00:00,1.36416,0.39788,1.421,0.12576,0.036680000000000004,0.131,1.2384,0.3612,1.29,1.27776,0.37268,1.331,0.12576,0.036680000000000004,0.131,1.152,0.336,1.2
2019-09-01 09:30:00,1.35072,0.39396000000000003,1.407,0.12192000000000001,0.03556,0.127,1.2288000000000001,0.3584,1.28,1.36032,0.39676000000000006,1.417,0.12192000000000001,0.03556,0.127,1.2384,0.3612,1.29
2019-09-01 10:00:00,1.35696,0.39578,1.4135,0.17616,0.05138,0.1835,1.1808,0.34440000000000004,1.23,1.40496,0.40978000000000003,1.4635,0.17616,0.05138,0.1835,1.2288000000000001,0.3584,1.28
2019-09-01 10:30:00,1.31328,0.38304000000000005,1.3679999999999999,0.13248000000000001,0.03864,0.138,1.1808,0.34440000000000004,1.23,1.4188800000000001,0.41384000000000004,1.478,0.13248000000000001,0.03864,0.138,1.2864,0.37520000000000003,1.34
2019-09-01 11:00:00,1.38192,0.40306000000000003,1.4395,0.10512,0.030660000000000003,0.1095,1.2768,0.3724,1.33,1.51632,0.44226000000000004,1.5795,0.10512,0.030660000000000003,0.1095,1.4112,0.4116,1.47
2019-09-01 11:30:00,1.48128,0.43204000000000004,1.5430000000000001,0.33888,0.09884000000000001,0.353,1.1424,0.3332,1.19,1.35648,0.39564000000000005,1.413,0.33888,0.09884000000000001,0.353,1.0176,0.2968,1.06
2019-09-01 12:00:00,1.3180800000000001,0.38444,1.373,0.40608000000000005,0.11844,0.423,0.912,0.266,0.9500000000000001,1.45248,0.42364,1.513,0.40608000000000005,0.11844,0.423,1.0464,0.3052,1.09
2019-09-01 12:30:00,1.33728,0.39004000000000005,1.393,0.38688000000000006,0.11284000000000001,0.403,0.9504,0.2772,0.99,1.48128,0.43204000000000004,1.5430000000000001,0.38688000000000006,0.11284000000000001,0.403,1.0944,0.31920000000000004,1.1400000000000001
2019-09-01 13:00:00,1.37568,0.40124000000000004,1.433,0.39648000000000005,0.11564,0.41300000000000003,0.9792000000000001,0.2856,1.02,1.50048,0.43764000000000003,1.5630000000000002,0.39648000000000005,0.11564,0.41300000000000003,1.104,0.322,1.15
2019-09-01 13:30:00,1.30992,0.38206,1.3645,0.39792000000000005,0.11606000000000001,0.41450000000000004,0.912,0.266,0.9500000000000001,1.43472,0.41846000000000005,1.4945,0.39792000000000005,0.11606000000000001,0.41450000000000004,1.0368,0.3024,1.08
2019-09-01 14:00:00,1.0608,0.3094,1.105,0.504,0.147,0.525,0.5568000000000001,0.16240000000000002,0.58,1.5504,0.45220000000000005,1.615,0.504,0.147,0.525,1.0464,0.3052,1.09
2019-09-01 14:30:00,1.19664,0.34902000000000005,1.2465,0.47664000000000006,0.13902,0.4965,0.72,0.21,0.75,1.53264,0.44702000000000003,1.5965,0.47664000000000006,0.13902,0.4965,1.056,0.308,1.1
2019-09-01 15:00:00,1.15968,0.33824000000000004,1.208,0.43008,0.12544000000000002,0.448,0.7296,0.21280000000000002,0.76,1.42848,0.41664,1.488,0.43008,0.12544000000000002,0.448,0.9984000000000001,0.2912,1.04
2019-09-01 15:30:00,1.18272,0.34496000000000004,1.232,0.46272,0.13496000000000002,0.482,0.72,0.21,0.75,1.45152,0.42336,1.512,0.46272,0.13496000000000002,0.482,0.9888,0.2884,1.03
2019-09-01 16:00:00,1.43712,0.41916000000000003,1.4969999999999999,0.35232,0.10276,0.367,1.0848,0.3164,1.13,1.35072,0.39396000000000003,1.407,0.35232,0.10276,0.367,0.9984000000000001,0.2912,1.04
2019-09-01 16:30:00,1.4188800000000001,0.41384000000000004,1.478,0.44928,0.13104000000000002,0.468,0.9696,0.2828,1.01,1.50528,0.43904000000000004,1.568,0.44928,0.13104000000000002,0.468,1.056,0.308,1.1
2019-09-01 17:00:00,1.54608,0.45094000000000006,1.6105,0.39408000000000004,0.11494000000000001,0.41050000000000003,1.152,0.336,1.2,1.59408,0.46494,1.6605,0.39408000000000004,0.11494000000000001,0.41050000000000003,1.2,0.35000000000000003,1.25
2019-09-01 17:30:00,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.40416,0.11788000000000001,0.421,1.2576,0.3668,1.31,1.69056,0.49308,1.7610000000000001,0.40416,0.11788000000000001,0.421,1.2864,0.37520000000000003,1.34
2019-09-01 18:00:00,1.8513600000000001,0.53998,1.9285,0.41136000000000006,0.11998,0.42850000000000005,1.44,0.42,1.5,1.73616,0.50638,1.8085,0.41136000000000006,0.11998,0.42850000000000005,1.3248,0.3864,1.38
2019-09-01 18:30:00,1.97808,0.57694,2.0605,0.35568000000000005,0.10374000000000001,0.3705,1.6224,0.4732,1.69,1.71888,0.50134,1.7905000000000002,0.35568000000000005,0.10374000000000001,0.3705,1.3632,0.3976,1.42
2019-09-01 19:00:00,1.9876800000000001,0.57974,2.0705,0.31728,0.09254000000000001,0.3305,1.6703999999999999,0.4872,1.74,1.6804800000000002,0.49014,1.7505000000000002,0.31728,0.09254000000000001,0.3305,1.3632,0.3976,1.42
2019-09-01 19:30:00,1.93104,0.56322,2.0115,0.18384,0.05362,0.1915,1.7472,0.5096,1.82,1.56624,0.45682000000000006,1.6315,0.18384,0.05362,0.1915,1.3824,0.4032,1.44
2019-09-01 20:00:00,2.00592,0.58506,2.0895,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.92,0.56,2.0,1.58352,0.46186000000000005,1.6495000000000002,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.4976,0.4368,1.56
2019-09-01 20:30:00,2.0352,0.5936,2.12,0.1824,0.053200000000000004,0.19,1.8528,0.5404,1.9300000000000002,1.5936,0.46480000000000005,1.6600000000000001,0.1824,0.053200000000000004,0.19,1.4112,0.4116,1.47
2019-09-01 21:00:00,2.0664,0.6027,2.1525,0.1752,0.0511,0.1825,1.8912,0.5516,1.97,1.6056,0.46830000000000005,1.6724999999999999,0.1752,0.0511,0.1825,1.4304000000000001,0.4172,1.49
2019-09-01 21:30:00,1.88304,0.54922,1.9615,0.16464,0.04802000000000001,0.1715,1.7184,0.5012,1.79,1.47024,0.42882000000000003,1.5314999999999999,0.16464,0.04802000000000001,0.1715,1.3056,0.3808,1.3599999999999999
2019-09-01 22:00:00,1.8345600000000002,0.53508,1.911,0.20256000000000002,0.05908000000000001,0.211,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.39296,0.40628000000000003,1.451,0.20256000000000002,0.05908000000000001,0.211,1.1904,0.3472,1.24
2019-09-01 22:30:00,1.69104,0.49322000000000005,1.7615,0.15504,0.04522,0.1615,1.536,0.448,1.6,1.28784,0.37562,1.3415,0.15504,0.04522,0.1615,1.1328,0.3304,1.18
2019-09-01 23:00:00,1.5969600000000002,0.46578,1.6635,0.28176,0.08218,0.29350000000000004,1.3152,0.3836,1.37,1.22256,0.35658,1.2735,0.28176,0.08218,0.29350000000000004,0.9408000000000001,0.27440000000000003,0.98
2019-09-01 23:30:00,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.276,0.0805,0.28750000000000003,1.2384,0.3612,1.29,1.2456,0.3633,1.2974999999999999,0.276,0.0805,0.28750000000000003,0.9696,0.2828,1.01
2019-09-02 00:00:00,1.33824,0.39032000000000006,1.3940000000000001,0.26304,0.07672000000000001,0.274,1.0752,0.3136,1.12,1.03104,0.30072000000000004,1.074,0.26304,0.07672000000000001,0.274,0.768,0.224,0.8
2019-09-02 00:30:00,1.23792,0.36106000000000005,1.2895,0.23952,0.06986,0.2495,0.9984000000000001,0.2912,1.04,0.97872,0.28546000000000005,1.0195,0.23952,0.06986,0.2495,0.7392000000000001,0.2156,0.77
2019-09-02 01:00:00,1.22016,0.35588000000000003,1.271,0.13536,0.03948,0.14100000000000001,1.0848,0.3164,1.13,0.96096,0.28028000000000003,1.001,0.13536,0.03948,0.14100000000000001,0.8256,0.24080000000000001,0.86
2019-09-02 01:30:00,1.1928,0.34790000000000004,1.2425,0.0792,0.023100000000000002,0.0825,1.1136,0.32480000000000003,1.16,0.924,0.2695,0.9625,0.0792,0.023100000000000002,0.0825,0.8448,0.2464,0.88
2019-09-02 02:00:00,1.2288000000000001,0.3584,1.28,0.07680000000000001,0.0224,0.08,1.152,0.336,1.2,0.9312,0.2716,0.97,0.07680000000000001,0.0224,0.08,0.8544,0.2492,0.89
2019-09-02 02:30:00,1.26096,0.36778000000000005,1.3135,0.08976,0.026180000000000002,0.0935,1.1712,0.3416,1.22,0.9633600000000001,0.28098,1.0035,0.08976,0.026180000000000002,0.0935,0.8736,0.2548,0.91
2019-09-02 03:00:00,1.25712,0.36666000000000004,1.3094999999999999,0.12432000000000001,0.03626,0.1295,1.1328,0.3304,1.18,0.97872,0.28546000000000005,1.0195,0.12432000000000001,0.03626,0.1295,0.8544,0.2492,0.89
2019-09-02 03:30:00,1.21392,0.35406000000000004,1.2645,0.11952000000000002,0.03486,0.1245,1.0944,0.31920000000000004,1.1400000000000001,0.9547200000000001,0.27846000000000004,0.9945,0.11952000000000002,0.03486,0.1245,0.8352,0.2436,0.87
2019-09-02 04:00:00,1.23216,0.35938000000000003,1.2835,0.12816000000000002,0.037380000000000004,0.1335,1.104,0.322,1.15,0.97296,0.28378000000000003,1.0135,0.12816000000000002,0.037380000000000004,0.1335,0.8448,0.2464,0.88
2019-09-02 04:30:00,1.22064,0.35602,1.2715,0.13584000000000002,0.03962,0.14150000000000001,1.0848,0.3164,1.13,1.03824,0.30282000000000003,1.0815,0.13584000000000002,0.03962,0.14150000000000001,0.9024000000000001,0.2632,0.9400000000000001
2019-09-02 05:00:00,1.2940800000000001,0.37744000000000005,1.348,0.15168,0.04424,0.158,1.1424,0.3332,1.19,1.15008,0.33544,1.198,0.15168,0.04424,0.158,0.9984000000000001,0.2912,1.04
2019-09-02 05:30:00,1.3238400000000001,0.38612,1.379,0.19104000000000002,0.055720000000000006,0.199,1.1328,0.3304,1.18,1.11264,0.32452000000000003,1.159,0.19104000000000002,0.055720000000000006,0.199,0.9216000000000001,0.26880000000000004,0.96
2019-09-02 06:00:00,1.29744,0.37842000000000003,1.3515000000000001,0.26064000000000004,0.07602,0.2715,1.0368,0.3024,1.08,1.02864,0.30002,1.0715,0.26064000000000004,0.07602,0.2715,0.768,0.224,0.8
2019-09-02 06:30:00,1.4606400000000002,0.42602,1.5215,0.11664000000000001,0.03402,0.12150000000000001,1.344,0.392,1.4,1.15344,0.33642000000000005,1.2015,0.11664000000000001,0.03402,0.12150000000000001,1.0368,0.3024,1.08
2019-09-02 07:00:00,1.64688,0.48034000000000004,1.7155,0.13008,0.03794,0.1355,1.5168,0.4424,1.58,1.31088,0.38234,1.3655,0.13008,0.03794,0.1355,1.1808,0.34440000000000004,1.23
2019-09-02 07:30:00,1.72032,0.5017600000000001,1.792,0.07872000000000001,0.02296,0.082,1.6416,0.4788,1.71,1.3651200000000001,0.39816,1.422,0.07872000000000001,0.02296,0.082,1.2864,0.37520000000000003,1.34
2019-09-02 08:00:00,1.78944,0.52192,1.8639999999999999,0.02304,0.00672,0.024,1.7664,0.5152,1.8399999999999999,1.4630400000000001,0.42672000000000004,1.524,0.02304,0.00672,0.024,1.44,0.42,1.5
2019-09-02 08:30:00,1.82592,0.53256,1.9020000000000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.776,0.518,1.85,1.55712,0.45416000000000006,1.6219999999999999,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.5072,0.43960000000000005,1.57
2019-09-02 09:00:00,1.79184,0.5226200000000001,1.8665,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.6896,0.4928,1.76,1.5614400000000002,0.45542000000000005,1.6265,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.4592,0.42560000000000003,1.52
2019-09-02 09:30:00,1.8662400000000001,0.54432,1.944,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.6992,0.49560000000000004,1.77,1.64544,0.47992,1.714,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.4784000000000002,0.4312,1.54
2019-09-02 10:00:00,1.8336000000000001,0.5348,1.9100000000000001,0.1728,0.0504,0.18,1.6608,0.4844,1.73,1.6512,0.48160000000000003,1.72,0.1728,0.0504,0.18,1.4784000000000002,0.4312,1.54
2019-09-02 10:30:00,1.64256,0.47908000000000006,1.7109999999999999,0.19296000000000002,0.056280000000000004,0.201,1.4496,0.4228,1.51,1.54656,0.45108000000000004,1.611,0.19296000000000002,0.056280000000000004,0.201,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-09-02 11:00:00,1.4486400000000001,0.42252000000000006,1.509,0.24864000000000003,0.07252,0.259,1.2,0.35000000000000003,1.25,1.47744,0.43092,1.5390000000000001,0.24864000000000003,0.07252,0.259,1.2288000000000001,0.3584,1.28
2019-09-02 11:30:00,1.43568,0.41874000000000006,1.4955,0.30288000000000004,0.08834,0.3155,1.1328,0.3304,1.18,1.5316800000000002,0.44674,1.5955,0.30288000000000004,0.08834,0.3155,1.2288000000000001,0.3584,1.28
2019-09-02 12:00:00,1.40544,0.40992,1.464,0.29184000000000004,0.08512,0.304,1.1136,0.32480000000000003,1.16,1.53984,0.44912,1.604,0.29184000000000004,0.08512,0.304,1.248,0.364,1.3
2019-09-02 12:30:00,1.4961600000000002,0.43638000000000005,1.5585,0.22896000000000002,0.06678,0.23850000000000002,1.2671999999999999,0.36960000000000004,1.32,1.48656,0.43358,1.5485,0.22896000000000002,0.06678,0.23850000000000002,1.2576,0.3668,1.31
2019-09-02 13:00:00,1.5048,0.4389,1.5675,0.41040000000000004,0.1197,0.42750000000000005,1.0944,0.31920000000000004,1.1400000000000001,1.4952,0.43610000000000004,1.5575,0.41040000000000004,0.1197,0.42750000000000005,1.0848,0.3164,1.13
2019-09-02 13:30:00,1.48224,0.43232000000000004,1.544,0.29184000000000004,0.08512,0.304,1.1904,0.3472,1.24,1.49184,0.43512000000000006,1.554,0.29184000000000004,0.08512,0.304,1.2,0.35000000000000003,1.25
2019-09-02 14:00:00,1.67328,0.48804000000000003,1.7429999999999999,0.20448000000000002,0.059640000000000006,0.213,1.4688,0.4284,1.53,1.46208,0.42644000000000004,1.5230000000000001,0.20448000000000002,0.059640000000000006,0.213,1.2576,0.3668,1.31
2019-09-02 14:30:00,1.72272,0.50246,1.7945,0.16752,0.04886,0.17450000000000002,1.5552000000000001,0.4536,1.62,1.49232,0.43526000000000004,1.5545,0.16752,0.04886,0.17450000000000002,1.3248,0.3864,1.38
2019-09-02 15:00:00,1.72992,0.50456,1.802,0.22272000000000003,0.06496,0.232,1.5072,0.43960000000000005,1.57,1.45152,0.42336,1.512,0.22272000000000003,0.06496,0.232,1.2288000000000001,0.3584,1.28
2019-09-02 15:30:00,1.8460800000000002,0.53844,1.923,0.19488000000000003,0.05684,0.203,1.6512,0.48160000000000003,1.72,1.53888,0.44884,1.603,0.19488000000000003,0.05684,0.203,1.344,0.392,1.4
2019-09-02 16:00:00,1.8552,0.5411,1.9325,0.2328,0.0679,0.24250000000000002,1.6224,0.4732,1.69,1.5384,0.44870000000000004,1.6025,0.2328,0.0679,0.24250000000000002,1.3056,0.3808,1.3599999999999999
2019-09-02 16:30:00,1.8110400000000002,0.52822,1.8865,0.31344000000000005,0.09142,0.3265,1.4976,0.4368,1.56,1.57104,0.45822,1.6365,0.31344000000000005,0.09142,0.3265,1.2576,0.3668,1.31
2019-09-02 17:00:00,1.93104,0.56322,2.0115,0.18384,0.05362,0.1915,1.7472,0.5096,1.82,1.59504,0.46522,1.6615,0.18384,0.05362,0.1915,1.4112,0.4116,1.47
2019-09-02 17:30:00,1.9593600000000002,0.5714800000000001,2.041,0.18336000000000002,0.05348000000000001,0.191,1.776,0.518,1.85,1.60416,0.46788,1.671,0.18336000000000002,0.05348000000000001,0.191,1.4208,0.41440000000000005,1.48
2019-09-02 18:00:00,2.13504,0.62272,2.224,0.20544,0.05992000000000001,0.214,1.9296000000000002,0.5628000000000001,2.01,1.74144,0.50792,1.814,0.20544,0.05992000000000001,0.214,1.536,0.448,1.6
2019-09-02 18:30:00,2.088,0.609,2.175,0.2064,0.060200000000000004,0.215,1.8816000000000002,0.5488000000000001,1.96,1.7616,0.5138,1.835,0.2064,0.060200000000000004,0.215,1.5552000000000001,0.4536,1.62
2019-09-02 19:00:00,2.0952,0.6111,2.1825,0.2712,0.0791,0.28250000000000003,1.824,0.532,1.9,1.7688000000000001,0.5159,1.8425,0.2712,0.0791,0.28250000000000003,1.4976,0.4368,1.56
2019-09-02 19:30:00,2.0856,0.6083000000000001,2.1725,0.2424,0.0707,0.2525,1.8432,0.5376000000000001,1.92,1.7112,0.49910000000000004,1.7825000000000002,0.2424,0.0707,0.2525,1.4688,0.4284,1.53
2019-09-02 20:00:00,2.04096,0.59528,2.126,0.20736000000000002,0.060480000000000006,0.216,1.8336000000000001,0.5348,1.9100000000000001,1.59936,0.46648000000000006,1.666,0.20736000000000002,0.060480000000000006,0.216,1.392,0.406,1.45
2019-09-02 20:30:00,2.15136,0.62748,2.241,0.25056,0.07308,0.261,1.9008,0.5544,1.98,1.64256,0.47908000000000006,1.7109999999999999,0.25056,0.07308,0.261,1.392,0.406,1.45
2019-09-02 21:00:00,2.04384,0.5961200000000001,2.129,0.30624,0.08932000000000001,0.319,1.7376,0.5068,1.81,1.5734400000000002,0.45892000000000005,1.639,0.30624,0.08932000000000001,0.319,1.2671999999999999,0.36960000000000004,1.32
2019-09-02 21:30:00,1.908,0.5565,1.9875,0.3336,0.09730000000000001,0.34750000000000003,1.5744,0.4592,1.6400000000000001,1.524,0.4445,1.5875,0.3336,0.09730000000000001,0.34750000000000003,1.1904,0.3472,1.24
2019-09-02 22:00:00,1.79136,0.52248,1.866,0.28416,0.08288000000000001,0.296,1.5072,0.43960000000000005,1.57,1.45536,0.42448,1.516,0.28416,0.08288000000000001,0.296,1.1712,0.3416,1.22
2019-09-02 22:30:00,1.67568,0.48874000000000006,1.7455,0.20688,0.060340000000000005,0.2155,1.4688,0.4284,1.53,1.37808,0.40194,1.4355,0.20688,0.060340000000000005,0.2155,1.1712,0.3416,1.22
2019-09-02 23:00:00,1.54704,0.45122,1.6115,0.19344000000000003,0.056420000000000005,0.2015,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.2110400000000001,0.35322000000000003,1.2615,0.19344000000000003,0.056420000000000005,0.2015,1.0176,0.2968,1.06
2019-09-02 23:30:00,1.41408,0.41244000000000003,1.473,0.24288,0.07084,0.253,1.1712,0.3416,1.22,1.11648,0.32564000000000004,1.163,0.24288,0.07084,0.253,0.8736,0.2548,0.91
2019-09-03 00:00:00,1.32288,0.38584,1.3780000000000001,0.18048,0.052640000000000006,0.188,1.1424,0.3332,1.19,1.01568,0.29624,1.058,0.18048,0.052640000000000006,0.188,0.8352,0.2436,0.87
2019-09-03 00:30:00,1.25568,0.36624,1.308,0.08448000000000001,0.024640000000000002,0.088,1.1712,0.3416,1.22,0.9868800000000001,0.28784000000000004,1.028,0.08448000000000001,0.024640000000000002,0.088,0.9024000000000001,0.2632,0.9400000000000001
2019-09-03 01:00:00,1.1712,0.3416,1.22,0.0864,0.0252,0.09,1.0848,0.3164,1.13,0.9312,0.2716,0.97,0.0864,0.0252,0.09,0.8448,0.2464,0.88
2019-09-03 01:30:00,1.19232,0.34776,1.242,0.08832000000000001,0.02576,0.092,1.104,0.322,1.15,0.8755200000000001,0.25536000000000003,0.912,0.08832000000000001,0.02576,0.092,0.7872,0.2296,0.8200000000000001
2019-09-03 02:00:00,1.19472,0.34846000000000005,1.2445,0.13872,0.04046,0.14450000000000002,1.056,0.308,1.1,0.91632,0.26726,0.9545,0.13872,0.04046,0.14450000000000002,0.7776000000000001,0.2268,0.81
2019-09-03 02:30:00,1.22352,0.35686,1.2745,0.17712000000000003,0.051660000000000005,0.1845,1.0464,0.3052,1.09,0.9355200000000001,0.27286000000000005,0.9745,0.17712000000000003,0.051660000000000005,0.1845,0.7584000000000001,0.2212,0.79
2019-09-03 03:00:00,1.21968,0.35574000000000006,1.2705,0.18288000000000001,0.053340000000000005,0.1905,1.0368,0.3024,1.08,0.9124800000000001,0.26614000000000004,0.9505,0.18288000000000001,0.053340000000000005,0.1905,0.7296,0.21280000000000002,0.76
2019-09-03 03:30:00,1.17936,0.34398,1.2285,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.0944,0.31920000000000004,1.1400000000000001,0.92976,0.27118000000000003,0.9685,0.08496000000000001,0.024780000000000003,0.08850000000000001,0.8448,0.2464,0.88
2019-09-03 04:00:00,1.12896,0.32928,1.176,0.12096000000000001,0.035280000000000006,0.126,1.008,0.294,1.05,0.9369600000000001,0.27328,0.976,0.12096000000000001,0.035280000000000006,0.126,0.8160000000000001,0.23800000000000002,0.85
2019-09-03 04:30:00,1.11408,0.32494,1.1605,0.14448000000000003,0.042140000000000004,0.1505,0.9696,0.2828,1.01,0.8548800000000001,0.24934000000000003,0.8905000000000001,0.14448000000000003,0.042140000000000004,0.1505,0.7104,0.20720000000000002,0.74
2019-09-03 05:00:00,1.15632,0.33726,1.2045,0.04272,0.01246,0.044500000000000005,1.1136,0.32480000000000003,1.16,0.8299200000000001,0.24206000000000003,0.8645,0.04272,0.01246,0.044500000000000005,0.7872,0.2296,0.8200000000000001
2019-09-03 05:30:00,1.20384,0.35112000000000004,1.254,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.104,0.322,1.15,0.8582400000000001,0.25032000000000004,0.894,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.7584000000000001,0.2212,0.79
2019-09-03 06:00:00,1.29504,0.37772000000000006,1.349,0.07584,0.02212,0.079,1.2192,0.3556,1.27,0.9398400000000001,0.27412000000000003,0.979,0.07584,0.02212,0.079,0.864,0.252,0.9
2019-09-03 06:30:00,1.46784,0.42812000000000006,1.529,0.047040000000000005,0.013720000000000001,0.049,1.4208,0.41440000000000005,1.48,1.09344,0.31892000000000004,1.139,0.047040000000000005,0.013720000000000001,0.049,1.0464,0.3052,1.09
2019-09-03 07:00:00,1.67088,0.48734000000000005,1.7405,0.25008,0.07294,0.2605,1.4208,0.41440000000000005,1.48,1.21968,0.35574000000000006,1.2705,0.25008,0.07294,0.2605,0.9696,0.2828,1.01
2019-09-03 07:30:00,1.7812800000000002,0.51954,1.8555000000000001,0.20688,0.060340000000000005,0.2155,1.5744,0.4592,1.6400000000000001,1.34928,0.39354000000000006,1.4055,0.20688,0.060340000000000005,0.2155,1.1424,0.3332,1.19
2019-09-03 08:00:00,1.8648,0.5439,1.9425,0.0504,0.014700000000000001,0.052500000000000005,1.8144,0.5292,1.8900000000000001,1.404,0.40950000000000003,1.4625,0.0504,0.014700000000000001,0.052500000000000005,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-09-03 08:30:00,1.82112,0.5311600000000001,1.897,0.07392,0.021560000000000003,0.077,1.7472,0.5096,1.82,1.48512,0.43316000000000004,1.5470000000000002,0.07392,0.021560000000000003,0.077,1.4112,0.4116,1.47
2019-09-03 09:00:00,1.83312,0.53466,1.9095,0.14352,0.04186,0.1495,1.6896,0.4928,1.76,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.14352,0.04186,0.1495,1.3344,0.38920000000000005,1.3900000000000001
2019-09-03 09:30:00,1.73184,0.50512,1.804,0.18624000000000002,0.05432000000000001,0.194,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.40544,0.40992,1.464,0.18624000000000002,0.05432000000000001,0.194,1.2192,0.3556,1.27
2019-09-03 10:00:00,1.6742400000000002,0.48832000000000003,1.744,0.24384000000000003,0.07112,0.254,1.4304000000000001,0.4172,1.49,1.43424,0.41832,1.494,0.24384000000000003,0.07112,0.254,1.1904,0.3472,1.24
2019-09-03 10:30:00,1.66464,0.48552000000000006,1.734,0.24384000000000003,0.07112,0.254,1.4208,0.41440000000000005,1.48,1.43424,0.41832,1.494,0.24384000000000003,0.07112,0.254,1.1904,0.3472,1.24
2019-09-03 11:00:00,1.46352,0.42686,1.5245000000000002,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.1904,0.3472,1.24,1.38672,0.40446000000000004,1.4445000000000001,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.1136,0.32480000000000003,1.16
2019-09-03 11:30:00,1.43568,0.41874000000000006,1.4955,0.26448000000000005,0.07714,0.2755,1.1712,0.3416,1.22,1.4068800000000001,0.41034000000000004,1.4655,0.26448000000000005,0.07714,0.2755,1.1424,0.3332,1.19
2019-09-03 12:00:00,1.5,0.4375,1.5625,0.33840000000000003,0.09870000000000001,0.35250000000000004,1.1616,0.3388,1.21,1.452,0.42350000000000004,1.5125000000000002,0.33840000000000003,0.09870000000000001,0.35250000000000004,1.1136,0.32480000000000003,1.16
2019-09-03 12:30:00,1.57584,0.45962000000000003,1.6415000000000002,0.32784,0.09562000000000001,0.3415,1.248,0.364,1.3,1.36464,0.39802000000000004,1.4215,0.32784,0.09562000000000001,0.3415,1.0368,0.3024,1.08
2019-09-03 13:00:00,1.37232,0.40026000000000006,1.4295,0.32592000000000004,0.09506,0.3395,1.0464,0.3052,1.09,1.46832,0.42826000000000003,1.5295,0.32592000000000004,0.09506,0.3395,1.1424,0.3332,1.19
2019-09-03 13:30:00,1.43712,0.41916000000000003,1.4969999999999999,0.36192,0.10556000000000001,0.377,1.0752,0.3136,1.12,1.42752,0.41636,1.487,0.36192,0.10556000000000001,0.377,1.0656,0.3108,1.11
2019-09-03 14:00:00,1.6862400000000002,0.49182000000000003,1.7565,0.29424,0.08582000000000001,0.3065,1.392,0.406,1.45,1.45584,0.42462000000000005,1.5165000000000002,0.29424,0.08582000000000001,0.3065,1.1616,0.3388,1.21
2019-09-03 14:30:00,1.7591999999999999,0.5131,1.8325,0.33840000000000003,0.09870000000000001,0.35250000000000004,1.4208,0.41440000000000005,1.48,1.3656000000000001,0.39830000000000004,1.4225,0.33840000000000003,0.09870000000000001,0.35250000000000004,1.0272000000000001,0.29960000000000003,1.07
2019-09-03 15:00:00,1.7496,0.5103,1.8225,0.34800000000000003,0.1015,0.36250000000000004,1.4016,0.4088,1.46,1.3559999999999999,0.3955,1.4125,0.34800000000000003,0.1015,0.36250000000000004,1.008,0.294,1.05
2019-09-03 15:30:00,1.7337600000000002,0.50568,1.806,0.29376,0.08568,0.306,1.44,0.42,1.5,1.36896,0.39928,1.426,0.29376,0.08568,0.306,1.0752,0.3136,1.12
2019-09-03 16:00:00,1.69872,0.49546000000000007,1.7695,0.35472000000000004,0.10346000000000001,0.3695,1.344,0.392,1.4,1.35312,0.39466,1.4095,0.35472000000000004,0.10346000000000001,0.3695,0.9984000000000001,0.2912,1.04
2019-09-03 16:30:00,1.61088,0.46984000000000004,1.678,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.2192,0.3556,1.27,1.4188800000000001,0.41384000000000004,1.478,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.0272000000000001,0.29960000000000003,1.07
2019-09-03 17:00:00,1.7016,0.4963,1.7725,0.30960000000000004,0.0903,0.3225,1.392,0.406,1.45,1.4328,0.4179,1.4925000000000002,0.30960000000000004,0.0903,0.3225,1.1232,0.3276,1.17
2019-09-03 17:30:00,1.99296,0.58128,2.076,0.30336,0.08848,0.316,1.6896,0.4928,1.76,1.49376,0.43568,1.556,0.30336,0.08848,0.316,1.1904,0.3472,1.24
2019-09-03 18:00:00,2.1316800000000002,0.6217400000000001,2.2205,0.25008,0.07294,0.2605,1.8816000000000002,0.5488000000000001,1.96,1.52688,0.44534,1.5905,0.25008,0.07294,0.2605,1.2768,0.3724,1.33
2019-09-03 18:30:00,2.16096,0.6302800000000001,2.251,0.30816000000000004,0.08988,0.321,1.8528,0.5404,1.9300000000000002,1.48896,0.43428000000000005,1.5510000000000002,0.30816000000000004,0.08988,0.321,1.1808,0.34440000000000004,1.23
2019-09-03 19:00:00,2.18208,0.63644,2.273,0.24288,0.07084,0.253,1.9392,0.5656,2.02,1.49088,0.43484000000000006,1.553,0.24288,0.07084,0.253,1.248,0.364,1.3
2019-09-03 19:30:00,2.25648,0.6581400000000001,2.3505000000000003,0.18288000000000001,0.053340000000000005,0.1905,2.0736,0.6048,2.16,1.51728,0.44254000000000004,1.5805,0.18288000000000001,0.053340000000000005,0.1905,1.3344,0.38920000000000005,1.3900000000000001
2019-09-03 20:00:00,2.28192,0.66556,2.377,0.23712000000000003,0.06916,0.247,2.0448,0.5964,2.13,1.54272,0.44996,1.607,0.23712000000000003,0.06916,0.247,1.3056,0.3808,1.3599999999999999
2019-09-03 20:30:00,2.30784,0.67312,2.404,0.23424000000000003,0.06832,0.244,2.0736,0.6048,2.16,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.23424000000000003,0.06832,0.244,1.3152,0.3836,1.37
2019-09-03 21:00:00,2.20128,0.64204,2.293,0.25248000000000004,0.07364000000000001,0.263,1.9488,0.5684,2.03,1.45248,0.42364,1.513,0.25248000000000004,0.07364000000000001,0.263,1.2,0.35000000000000003,1.25
2019-09-03 21:30:00,2.04192,0.5955600000000001,2.127,0.16992000000000002,0.04956000000000001,0.177,1.8719999999999999,0.546,1.9500000000000002,1.36992,0.39956,1.427,0.16992000000000002,0.04956000000000001,0.177,1.2,0.35000000000000003,1.25
2019-09-03 22:00:00,1.86672,0.54446,1.9445000000000001,0.17712000000000003,0.051660000000000005,0.1845,1.6896,0.4928,1.76,1.27152,0.37086,1.3245,0.17712000000000003,0.051660000000000005,0.1845,1.0944,0.31920000000000004,1.1400000000000001
2019-09-03 22:30:00,1.8336000000000001,0.5348,1.9100000000000001,0.14400000000000002,0.042,0.15,1.6896,0.4928,1.76,1.2192,0.3556,1.27,0.14400000000000002,0.042,0.15,1.0752,0.3136,1.12
2019-09-03 23:00:00,1.6248,0.47390000000000004,1.6925,0.2712,0.0791,0.28250000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.116,0.3255,1.1625,0.2712,0.0791,0.28250000000000003,0.8448,0.2464,0.88
2019-09-03 23:30:00,1.47552,0.43036,1.537,0.22752000000000003,0.06636,0.23700000000000002,1.248,0.364,1.3,1.07232,0.31276000000000004,1.117,0.22752000000000003,0.06636,0.23700000000000002,0.8448,0.2464,0.88
2019-09-04 00:00:00,1.3651200000000001,0.39816,1.422,0.20352,0.05936,0.212,1.1616,0.3388,1.21,1.00992,0.29456000000000004,1.052,0.20352,0.05936,0.212,0.8064,0.23520000000000002,0.84
2019-09-04 00:30:00,1.3272,0.3871,1.3825,0.1368,0.039900000000000005,0.14250000000000002,1.1904,0.3472,1.24,1.0872,0.3171,1.1325,0.1368,0.039900000000000005,0.14250000000000002,0.9504,0.2772,0.99
2019-09-04 01:00:00,1.43136,0.41748,1.491,0.21216000000000002,0.061880000000000004,0.221,1.2192,0.3556,1.27,1.18176,0.34468000000000004,1.231,0.21216000000000002,0.061880000000000004,0.221,0.9696,0.2828,1.01
2019-09-04 01:30:00,1.43184,0.41762000000000005,1.4915,0.26064000000000004,0.07602,0.2715,1.1712,0.3416,1.22,1.2110400000000001,0.35322000000000003,1.2615,0.26064000000000004,0.07602,0.2715,0.9504,0.2772,0.99
2019-09-04 02:00:00,1.47504,0.43022000000000005,1.5365,0.30384,0.08862,0.3165,1.1712,0.3416,1.22,1.27344,0.37142000000000003,1.3265,0.30384,0.08862,0.3165,0.9696,0.2828,1.01
2019-09-04 02:30:00,1.42656,0.41608000000000006,1.486,0.31296,0.09128000000000001,0.326,1.1136,0.32480000000000003,1.16,1.18656,0.34608000000000005,1.236,0.31296,0.09128000000000001,0.326,0.8736,0.2548,0.91
2019-09-04 03:00:00,1.26912,0.37016000000000004,1.322,0.28992,0.08456000000000001,0.302,0.9792000000000001,0.2856,1.02,1.01952,0.29736,1.062,0.28992,0.08456000000000001,0.302,0.7296,0.21280000000000002,0.76
2019-09-04 03:30:00,1.33488,0.38934,1.3905,0.24048000000000003,0.07014000000000001,0.2505,1.0944,0.31920000000000004,1.1400000000000001,1.00848,0.29414,1.0505,0.24048000000000003,0.07014000000000001,0.2505,0.768,0.224,0.8
