Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-04 04:00:00,1.33056,0.38808000000000004,1.3860000000000001,0.22656,0.06608,0.23600000000000002,1.104,0.322,1.15,0.9945600000000001,0.29008,1.036,0.22656,0.06608,0.23600000000000002,0.768,0.224,0.8
2019-09-04 04:30:00,1.29216,0.37688000000000005,1.346,0.18816000000000002,0.054880000000000005,0.196,1.104,0.322,1.15,0.9369600000000001,0.27328,0.976,0.18816000000000002,0.054880000000000005,0.196,0.7488,0.2184,0.78
2019-09-04 05:00:00,1.3296000000000001,0.38780000000000003,1.385,0.13920000000000002,0.040600000000000004,0.145,1.1904,0.3472,1.24,0.9168000000000001,0.2674,0.9550000000000001,0.13920000000000002,0.040600000000000004,0.145,0.7776000000000001,0.2268,0.81
2019-09-04 05:30:00,1.31856,0.38458000000000003,1.3735,0.27216,0.07938,0.28350000000000003,1.0464,0.3052,1.09,0.9825600000000001,0.28658,1.0235,0.27216,0.07938,0.28350000000000003,0.7104,0.20720000000000002,0.74
2019-09-04 06:00:00,1.3891200000000001,0.40516,1.447,0.09312000000000001,0.027160000000000004,0.097,1.296,0.378,1.35,0.94752,0.27636000000000005,0.987,0.09312000000000001,0.027160000000000004,0.097,0.8544,0.2492,0.89
2019-09-04 06:30:00,1.5888,0.46340000000000003,1.655,0.033600000000000005,0.0098,0.035,1.5552000000000001,0.4536,1.62,1.0224,0.2982,1.065,0.033600000000000005,0.0098,0.035,0.9888,0.2884,1.03
2019-09-04 07:00:00,1.8312,0.5341,1.9075000000000002,0.036000000000000004,0.0105,0.0375,1.7952,0.5236000000000001,1.87,1.188,0.34650000000000003,1.2375,0.036000000000000004,0.0105,0.0375,1.152,0.336,1.2
2019-09-04 07:30:00,2.03328,0.59304,2.118,0.02688,0.007840000000000001,0.028,2.0064,0.5852,2.09,1.32288,0.38584,1.3780000000000001,0.02688,0.007840000000000001,0.028,1.296,0.378,1.35
2019-09-04 08:00:00,1.9824000000000002,0.5782,2.065,0.0528,0.0154,0.055,1.9296000000000002,0.5628000000000001,2.01,1.3008,0.3794,1.355,0.0528,0.0154,0.055,1.248,0.364,1.3
2019-09-04 08:30:00,2.02704,0.5912200000000001,2.1115,0.27024000000000004,0.07882,0.28150000000000003,1.7568000000000001,0.5124000000000001,1.83,1.45104,0.42322000000000004,1.5115,0.27024000000000004,0.07882,0.28150000000000003,1.1808,0.34440000000000004,1.23
2019-09-04 09:00:00,2.01936,0.5889800000000001,2.1035,0.15696000000000002,0.04578,0.1635,1.8624,0.5432,1.94,1.42416,0.41538,1.4835,0.15696000000000002,0.04578,0.1635,1.2671999999999999,0.36960000000000004,1.32
2019-09-04 09:30:00,2.0328,0.5929,2.1175,0.1512,0.0441,0.1575,1.8816000000000002,0.5488000000000001,1.96,1.3896,0.4053,1.4475,0.1512,0.0441,0.1575,1.2384,0.3612,1.29
2019-09-04 10:00:00,1.9372800000000001,0.5650400000000001,2.018,0.15168,0.04424,0.158,1.7856,0.5208,1.8599999999999999,1.39008,0.40544,1.448,0.15168,0.04424,0.158,1.2384,0.3612,1.29
2019-09-04 10:30:00,1.72944,0.5044200000000001,1.8014999999999999,0.28944000000000003,0.08442000000000001,0.3015,1.44,0.42,1.5,1.49904,0.43722000000000005,1.5615,0.28944000000000003,0.08442000000000001,0.3015,1.2096,0.3528,1.26
2019-09-04 11:00:00,1.57488,0.45934,1.6405,0.42288000000000003,0.12334,0.4405,1.152,0.336,1.2,1.42128,0.41454,1.4805000000000001,0.42288000000000003,0.12334,0.4405,0.9984000000000001,0.2912,1.04
2019-09-04 11:30:00,1.53312,0.44716000000000006,1.597,0.5155200000000001,0.15036000000000002,0.537,1.0176,0.2968,1.06,1.48512,0.43316000000000004,1.5470000000000002,0.5155200000000001,0.15036000000000002,0.537,0.9696,0.2828,1.01
2019-09-04 12:00:00,1.50672,0.43946,1.5695000000000001,0.43152,0.12586,0.4495,1.0752,0.3136,1.12,1.51632,0.44226000000000004,1.5795,0.43152,0.12586,0.4495,1.0848,0.3164,1.13
2019-09-04 12:30:00,1.70544,0.49742000000000003,1.7765,0.37104000000000004,0.10822000000000001,0.3865,1.3344,0.38920000000000005,1.3900000000000001,1.49424,0.43582000000000004,1.5565,0.37104000000000004,0.10822000000000001,0.3865,1.1232,0.3276,1.17
2019-09-04 13:00:00,1.75008,0.51044,1.823,0.38688000000000006,0.11284000000000001,0.403,1.3632,0.3976,1.42,1.57728,0.46004000000000006,1.643,0.38688000000000006,0.11284000000000001,0.403,1.1904,0.3472,1.24
2019-09-04 13:30:00,1.34448,0.39214000000000004,1.4005,0.51888,0.15134,0.5405,0.8256,0.24080000000000001,0.86,1.56528,0.45654000000000006,1.6305,0.51888,0.15134,0.5405,1.0464,0.3052,1.09
2019-09-04 14:00:00,1.34832,0.39326000000000005,1.4045,0.55152,0.16086,0.5745,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.48272,0.43246,1.5445,0.55152,0.16086,0.5745,0.9312,0.2716,0.97
2019-09-04 14:30:00,1.25232,0.36526000000000003,1.3045,0.51312,0.14966000000000002,0.5345,0.7392000000000001,0.2156,0.77,1.5499200000000002,0.45206,1.6145,0.51312,0.14966000000000002,0.5345,1.0368,0.3024,1.08
2019-09-04 15:00:00,1.38816,0.40488,1.446,0.5049600000000001,0.14728000000000002,0.526,0.8832000000000001,0.2576,0.92,1.58976,0.46368000000000004,1.6560000000000001,0.5049600000000001,0.14728000000000002,0.526,1.0848,0.3164,1.13
2019-09-04 15:30:00,1.6176,0.4718,1.685,0.38880000000000003,0.1134,0.405,1.2288000000000001,0.3584,1.28,1.608,0.46900000000000003,1.675,0.38880000000000003,0.1134,0.405,1.2192,0.3556,1.27
2019-09-04 16:00:00,1.6675200000000001,0.48636,1.737,0.34272,0.09996000000000001,0.357,1.3248,0.3864,1.38,1.60032,0.46676000000000006,1.667,0.34272,0.09996000000000001,0.357,1.2576,0.3668,1.31
2019-09-04 16:30:00,1.75392,0.51156,1.827,0.33312,0.09716000000000001,0.34700000000000003,1.4208,0.41440000000000005,1.48,1.5907200000000001,0.46396000000000004,1.657,0.33312,0.09716000000000001,0.34700000000000003,1.2576,0.3668,1.31
2019-09-04 17:00:00,1.81968,0.53074,1.8955000000000002,0.34128000000000003,0.09954,0.35550000000000004,1.4784000000000002,0.4312,1.54,1.64688,0.48034000000000004,1.7155,0.34128000000000003,0.09954,0.35550000000000004,1.3056,0.3808,1.3599999999999999
2019-09-04 17:30:00,1.9224,0.5607,2.0025,0.32880000000000004,0.0959,0.3425,1.5936,0.46480000000000005,1.6600000000000001,1.7208,0.5019,1.7925,0.32880000000000004,0.0959,0.3425,1.392,0.406,1.45
2019-09-04 18:00:00,2.05728,0.60004,2.143,0.30048,0.08764000000000001,0.313,1.7568000000000001,0.5124000000000001,1.83,1.77888,0.5188400000000001,1.853,0.30048,0.08764000000000001,0.313,1.4784000000000002,0.4312,1.54
2019-09-04 18:30:00,2.05104,0.5982200000000001,2.1365,0.29424,0.08582000000000001,0.3065,1.7568000000000001,0.5124000000000001,1.83,1.79184,0.5226200000000001,1.8665,0.29424,0.08582000000000001,0.3065,1.4976,0.4368,1.56
2019-09-04 19:00:00,2.08368,0.6077400000000001,2.1705,0.30768,0.08974000000000001,0.3205,1.776,0.518,1.85,1.8052800000000002,0.52654,1.8805,0.30768,0.08974000000000001,0.3205,1.4976,0.4368,1.56
2019-09-04 19:30:00,2.07264,0.6045200000000001,2.159,0.36384000000000005,0.10612,0.379,1.7088,0.4984,1.78,1.81344,0.5289200000000001,1.889,0.36384000000000005,0.10612,0.379,1.4496,0.4228,1.51
2019-09-04 20:00:00,2.0688,0.6034,2.155,0.36,0.105,0.375,1.7088,0.4984,1.78,1.7711999999999999,0.5166000000000001,1.845,0.36,0.105,0.375,1.4112,0.4116,1.47
2019-09-04 20:30:00,2.07648,0.6056400000000001,2.163,0.31968,0.09324,0.333,1.7568000000000001,0.5124000000000001,1.83,1.7212800000000001,0.50204,1.7930000000000001,0.31968,0.09324,0.333,1.4016,0.4088,1.46
2019-09-04 21:00:00,2.02128,0.5895400000000001,2.1055,0.33168000000000003,0.09674,0.34550000000000003,1.6896,0.4928,1.76,1.6852800000000001,0.49154000000000003,1.7555,0.33168000000000003,0.09674,0.34550000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-09-04 21:30:00,1.9224,0.5607,2.0025,0.32880000000000004,0.0959,0.3425,1.5936,0.46480000000000005,1.6600000000000001,1.6152000000000002,0.4711,1.6825,0.32880000000000004,0.0959,0.3425,1.2864,0.37520000000000003,1.34
2019-09-04 22:00:00,1.78992,0.5220600000000001,1.8645,0.31152,0.09086000000000001,0.3245,1.4784000000000002,0.4312,1.54,1.49232,0.43526000000000004,1.5545,0.31152,0.09086000000000001,0.3245,1.1808,0.34440000000000004,1.23
2019-09-04 22:30:00,1.7342400000000002,0.50582,1.8065,0.24624000000000001,0.07182000000000001,0.2565,1.488,0.434,1.55,1.36944,0.39942000000000005,1.4265,0.24624000000000001,0.07182000000000001,0.2565,1.1232,0.3276,1.17
2019-09-04 23:00:00,1.57056,0.45808000000000004,1.6360000000000001,0.16896000000000003,0.049280000000000004,0.176,1.4016,0.4088,1.46,1.20576,0.35168000000000005,1.256,0.16896000000000003,0.049280000000000004,0.176,1.0368,0.3024,1.08
2019-09-04 23:30:00,1.5792000000000002,0.4606,1.645,0.1776,0.051800000000000006,0.185,1.4016,0.4088,1.46,1.2432,0.36260000000000003,1.295,0.1776,0.051800000000000006,0.185,1.0656,0.3108,1.11
2019-09-05 00:00:00,1.404,0.40950000000000003,1.4625,0.30960000000000004,0.0903,0.3225,1.0944,0.31920000000000004,1.1400000000000001,1.2024,0.3507,1.2525,0.30960000000000004,0.0903,0.3225,0.8928,0.2604,0.93
2019-09-05 00:30:00,1.296,0.378,1.35,0.13440000000000002,0.0392,0.14,1.1616,0.3388,1.21,0.9888,0.2884,1.03,0.13440000000000002,0.0392,0.14,0.8544,0.2492,0.89
2019-09-05 01:00:00,1.27152,0.37086,1.3245,0.13872,0.04046,0.14450000000000002,1.1328,0.3304,1.18,0.9931200000000001,0.28966000000000003,1.0345,0.13872,0.04046,0.14450000000000002,0.8544,0.2492,0.89
2019-09-05 01:30:00,1.28928,0.37604000000000004,1.343,0.13728,0.040040000000000006,0.14300000000000002,1.152,0.336,1.2,1.00128,0.29204,1.043,0.13728,0.040040000000000006,0.14300000000000002,0.864,0.252,0.9
2019-09-05 02:00:00,1.43232,0.41776,1.492,0.12672,0.03696,0.132,1.3056,0.3808,1.3599999999999999,1.13472,0.33096000000000003,1.182,0.12672,0.03696,0.132,1.008,0.294,1.05
2019-09-05 02:30:00,1.392,0.406,1.45,0.24960000000000002,0.0728,0.26,1.1424,0.3332,1.19,1.1328,0.3304,1.18,0.24960000000000002,0.0728,0.26,0.8832000000000001,0.2576,0.92
2019-09-05 03:00:00,1.27392,0.37156000000000006,1.327,0.20832,0.06076,0.217,1.0656,0.3108,1.11,1.02432,0.29876,1.067,0.20832,0.06076,0.217,0.8160000000000001,0.23800000000000002,0.85
2019-09-05 03:30:00,1.2504,0.3647,1.3025,0.1272,0.0371,0.1325,1.1232,0.3276,1.17,1.0104,0.2947,1.0525,0.1272,0.0371,0.1325,0.8832000000000001,0.2576,0.92
2019-09-05 04:00:00,1.24512,0.36316000000000004,1.297,0.07392,0.021560000000000003,0.077,1.1712,0.3416,1.22,0.9571200000000001,0.27916,0.997,0.07392,0.021560000000000003,0.077,0.8832000000000001,0.2576,0.92
2019-09-05 04:30:00,1.25328,0.36554000000000003,1.3054999999999999,0.12048,0.035140000000000005,0.1255,1.1328,0.3304,1.18,0.9556800000000001,0.27874000000000004,0.9955,0.12048,0.035140000000000005,0.1255,0.8352,0.2436,0.87
2019-09-05 05:00:00,1.23456,0.36008,1.286,0.09216,0.02688,0.096,1.1424,0.3332,1.19,0.9369600000000001,0.27328,0.976,0.09216,0.02688,0.096,0.8448,0.2464,0.88
2019-09-05 05:30:00,1.30848,0.38164000000000003,1.363,0.13728,0.040040000000000006,0.14300000000000002,1.1712,0.3416,1.22,1.01088,0.29484000000000005,1.053,0.13728,0.040040000000000006,0.14300000000000002,0.8736,0.2548,0.91
2019-09-05 06:00:00,1.34112,0.39116,1.397,0.16032000000000002,0.04676,0.167,1.1808,0.34440000000000004,1.23,1.08192,0.31556,1.127,0.16032000000000002,0.04676,0.167,0.9216000000000001,0.26880000000000004,0.96
2019-09-05 06:30:00,1.536,0.448,1.6,0.1632,0.0476,0.17,1.3728,0.40040000000000003,1.43,1.2384,0.3612,1.29,0.1632,0.0476,0.17,1.0752,0.3136,1.12
2019-09-05 07:00:00,1.78368,0.52024,1.858,0.11328,0.03304,0.11800000000000001,1.6703999999999999,0.4872,1.74,1.4188800000000001,0.41384000000000004,1.478,0.11328,0.03304,0.11800000000000001,1.3056,0.3808,1.3599999999999999
2019-09-05 07:30:00,1.8523200000000002,0.5402600000000001,1.9295,0.09552000000000001,0.027860000000000003,0.0995,1.7568000000000001,0.5124000000000001,1.83,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.09552000000000001,0.027860000000000003,0.0995,1.3824,0.4032,1.44
2019-09-05 08:00:00,1.944,0.5670000000000001,2.025,0.0816,0.0238,0.085,1.8624,0.5432,1.94,1.5695999999999999,0.45780000000000004,1.635,0.0816,0.0238,0.085,1.488,0.434,1.55
2019-09-05 08:30:00,1.91616,0.55888,1.996,0.14016,0.04088000000000001,0.146,1.776,0.518,1.85,1.59936,0.46648000000000006,1.666,0.14016,0.04088000000000001,0.146,1.4592,0.42560000000000003,1.52
2019-09-05 09:00:00,1.77984,0.51912,1.854,0.17664000000000002,0.05152,0.184,1.6032000000000002,0.4676,1.67,1.60704,0.46872,1.674,0.17664000000000002,0.05152,0.184,1.4304000000000001,0.4172,1.49
2019-09-05 09:30:00,1.68144,0.49042,1.7515,0.13584000000000002,0.03962,0.14150000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.56624,0.45682000000000006,1.6315,0.13584000000000002,0.03962,0.14150000000000001,1.4304000000000001,0.4172,1.49
2019-09-05 10:00:00,1.64016,0.47838,1.7085,0.19056,0.055580000000000004,0.1985,1.4496,0.4228,1.51,1.55376,0.45318,1.6185,0.19056,0.055580000000000004,0.1985,1.3632,0.3976,1.42
2019-09-05 10:30:00,1.5744,0.4592,1.6400000000000001,0.22080000000000002,0.0644,0.23,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.536,0.448,1.6,0.22080000000000002,0.0644,0.23,1.3152,0.3836,1.37
2019-09-05 11:00:00,1.42224,0.41482,1.4815,0.28944000000000003,0.08442000000000001,0.3015,1.1328,0.3304,1.18,1.5374400000000001,0.44842000000000004,1.6015000000000001,0.28944000000000003,0.08442000000000001,0.3015,1.248,0.364,1.3
2019-09-05 11:30:00,1.43376,0.41818000000000005,1.4935,0.26256,0.07658000000000001,0.2735,1.1712,0.3416,1.22,1.5969600000000002,0.46578,1.6635,0.26256,0.07658000000000001,0.2735,1.3344,0.38920000000000005,1.3900000000000001
2019-09-05 12:00:00,1.50336,0.43848000000000004,1.566,0.23616,0.06888000000000001,0.246,1.2671999999999999,0.36960000000000004,1.32,1.58976,0.46368000000000004,1.6560000000000001,0.23616,0.06888000000000001,0.246,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-09-05 12:30:00,1.50144,0.43792000000000003,1.564,0.31104000000000004,0.09072000000000001,0.324,1.1904,0.3472,1.24,1.61664,0.47152000000000005,1.6840000000000002,0.31104000000000004,0.09072000000000001,0.324,1.3056,0.3808,1.3599999999999999
2019-09-05 13:00:00,1.64064,0.47852000000000006,1.709,0.28704,0.08372,0.299,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.64064,0.47852000000000006,1.709,0.28704,0.08372,0.299,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-09-05 13:30:00,1.58928,0.46354000000000006,1.6555,0.26448000000000005,0.07714,0.2755,1.3248,0.3864,1.38,1.56048,0.45514000000000004,1.6255000000000002,0.26448000000000005,0.07714,0.2755,1.296,0.378,1.35
2019-09-05 14:00:00,1.68768,0.49224000000000007,1.758,0.34368000000000004,0.10024000000000001,0.358,1.344,0.392,1.4,1.55328,0.45304000000000005,1.6179999999999999,0.34368000000000004,0.10024000000000001,0.358,1.2096,0.3528,1.26
2019-09-05 14:30:00,1.59792,0.46606000000000003,1.6644999999999999,0.47472000000000003,0.13846,0.49450000000000005,1.1232,0.3276,1.17,1.60752,0.46886000000000005,1.6745,0.47472000000000003,0.13846,0.49450000000000005,1.1328,0.3304,1.18
2019-09-05 15:00:00,1.4808,0.4319,1.5425,0.4536,0.1323,0.47250000000000003,1.0272000000000001,0.29960000000000003,1.07,1.548,0.4515,1.6125,0.4536,0.1323,0.47250000000000003,1.0944,0.31920000000000004,1.1400000000000001
2019-09-05 15:30:00,1.48032,0.43176000000000003,1.542,0.47232,0.13776000000000002,0.492,1.008,0.294,1.05,1.5379200000000002,0.44856,1.6019999999999999,0.47232,0.13776000000000002,0.492,1.0656,0.3108,1.11
2019-09-05 16:00:00,1.5441600000000002,0.45038000000000006,1.6085,0.43056000000000005,0.12558,0.4485,1.1136,0.32480000000000003,1.16,1.6209600000000002,0.47278000000000003,1.6885,0.43056000000000005,0.12558,0.4485,1.1904,0.3472,1.24
2019-09-05 16:30:00,1.65312,0.48216000000000003,1.722,0.39552000000000004,0.11536,0.41200000000000003,1.2576,0.3668,1.31,1.55712,0.45416000000000006,1.6219999999999999,0.39552000000000004,0.11536,0.41200000000000003,1.1616,0.3388,1.21
2019-09-05 17:00:00,1.73232,0.50526,1.8045,0.36912,0.10766,0.3845,1.3632,0.3976,1.42,1.64592,0.48006000000000004,1.7145000000000001,0.36912,0.10766,0.3845,1.2768,0.3724,1.33
2019-09-05 17:30:00,1.78512,0.52066,1.8595000000000002,0.34512000000000004,0.10066000000000001,0.35950000000000004,1.44,0.42,1.5,1.7179200000000001,0.5010600000000001,1.7895,0.34512000000000004,0.10066000000000001,0.35950000000000004,1.3728,0.40040000000000003,1.43
2019-09-05 18:00:00,1.8744,0.5467000000000001,1.9525000000000001,0.2808,0.0819,0.29250000000000004,1.5936,0.46480000000000005,1.6600000000000001,1.7208,0.5019,1.7925,0.2808,0.0819,0.29250000000000004,1.44,0.42,1.5
2019-09-05 18:30:00,1.9113600000000002,0.5574800000000001,1.991,0.26016,0.07588,0.271,1.6512,0.48160000000000003,1.72,1.67136,0.48748,1.741,0.26016,0.07588,0.271,1.4112,0.4116,1.47
2019-09-05 19:00:00,2.00592,0.58506,2.0895,0.29712000000000005,0.08666,0.3095,1.7088,0.4984,1.78,1.66032,0.48426,1.7295,0.29712000000000005,0.08666,0.3095,1.3632,0.3976,1.42
2019-09-05 19:30:00,2.004,0.5845,2.0875,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.8048000000000002,0.5264,1.88,1.6104,0.4697,1.6775,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.4112,0.4116,1.47
2019-09-05 20:00:00,2.05968,0.60074,2.1455,0.20688,0.060340000000000005,0.2155,1.8528,0.5404,1.9300000000000002,1.61808,0.47194,1.6855,0.20688,0.060340000000000005,0.2155,1.4112,0.4116,1.47
2019-09-05 20:30:00,2.18016,0.63588,2.271,0.26016,0.07588,0.271,1.92,0.56,2.0,1.68096,0.49028000000000005,1.751,0.26016,0.07588,0.271,1.4208,0.41440000000000005,1.48
2019-09-05 21:00:00,2.08032,0.6067600000000001,2.167,0.13152,0.038360000000000005,0.137,1.9488,0.5684,2.03,1.57152,0.45836000000000005,1.637,0.13152,0.038360000000000005,0.137,1.44,0.42,1.5
2019-09-05 21:30:00,2.08464,0.60802,2.1715,0.05904,0.017220000000000003,0.061500000000000006,2.0256,0.5908,2.11,1.55664,0.45402000000000003,1.6215000000000002,0.05904,0.017220000000000003,0.061500000000000006,1.4976,0.4368,1.56
2019-09-05 22:00:00,1.8931200000000001,0.5521600000000001,1.972,0.05952,0.01736,0.062,1.8336000000000001,0.5348,1.9100000000000001,1.38432,0.40376,1.442,0.05952,0.01736,0.062,1.3248,0.3864,1.38
2019-09-05 22:30:00,1.71984,0.5016200000000001,1.7915,0.11664000000000001,0.03402,0.12150000000000001,1.6032000000000002,0.4676,1.67,1.31664,0.38402000000000003,1.3715,0.11664000000000001,0.03402,0.12150000000000001,1.2,0.35000000000000003,1.25
2019-09-05 23:00:00,1.6569600000000002,0.48328000000000004,1.726,0.14016,0.04088000000000001,0.146,1.5168,0.4424,1.58,1.27296,0.37128000000000005,1.326,0.14016,0.04088000000000001,0.146,1.1328,0.3304,1.18
2019-09-05 23:30:00,1.47072,0.42896,1.532,0.07872000000000001,0.02296,0.082,1.392,0.406,1.45,1.11552,0.32536000000000004,1.162,0.07872000000000001,0.02296,0.082,1.0368,0.3024,1.08
2019-09-06 00:00:00,1.35408,0.39494,1.4105,0.13488,0.03934,0.1405,1.2192,0.3556,1.27,1.01808,0.29694000000000004,1.0605,0.13488,0.03934,0.1405,0.8832000000000001,0.2576,0.92
2019-09-06 00:30:00,1.2940800000000001,0.37744000000000005,1.348,0.22848000000000002,0.06664,0.23800000000000002,1.0656,0.3108,1.11,0.95808,0.27944,0.998,0.22848000000000002,0.06664,0.23800000000000002,0.7296,0.21280000000000002,0.76
2019-09-06 01:00:00,1.23696,0.36078000000000005,1.2885,0.17136,0.049980000000000004,0.17850000000000002,1.0656,0.3108,1.11,0.9585600000000001,0.27958,0.9985,0.17136,0.049980000000000004,0.17850000000000002,0.7872,0.2296,0.8200000000000001
2019-09-06 01:30:00,1.212,0.35350000000000004,1.2625,0.18480000000000002,0.0539,0.1925,1.0272000000000001,0.29960000000000003,1.07,0.924,0.2695,0.9625,0.18480000000000002,0.0539,0.1925,0.7392000000000001,0.2156,0.77
2019-09-06 02:00:00,1.26912,0.37016000000000004,1.322,0.23232000000000003,0.06776,0.242,1.0368,0.3024,1.08,0.9619200000000001,0.28056000000000003,1.002,0.23232000000000003,0.06776,0.242,0.7296,0.21280000000000002,0.76
2019-09-06 02:30:00,1.29552,0.37786000000000003,1.3495,0.23952,0.06986,0.2495,1.056,0.308,1.1,1.01712,0.29666000000000003,1.0595,0.23952,0.06986,0.2495,0.7776000000000001,0.2268,0.81
2019-09-06 03:00:00,1.27968,0.37324,1.333,0.19488000000000003,0.05684,0.203,1.0848,0.3164,1.13,1.00128,0.29204,1.043,0.19488000000000003,0.05684,0.203,0.8064,0.23520000000000002,0.84
2019-09-06 03:30:00,1.3147199999999999,0.38346,1.3695,0.13392,0.039060000000000004,0.1395,1.1808,0.34440000000000004,1.23,1.01712,0.29666000000000003,1.0595,0.13392,0.039060000000000004,0.1395,0.8832000000000001,0.2576,0.92
2019-09-06 04:00:00,1.2696,0.3703,1.3225,0.1752,0.0511,0.1825,1.0944,0.31920000000000004,1.1400000000000001,1.0008,0.2919,1.0425,0.1752,0.0511,0.1825,0.8256,0.24080000000000001,0.86
2019-09-06 04:30:00,1.2552,0.36610000000000004,1.3075,0.1416,0.0413,0.14750000000000002,1.1136,0.32480000000000003,1.16,0.9768,0.2849,1.0175,0.1416,0.0413,0.14750000000000002,0.8352,0.2436,0.87
2019-09-06 05:00:00,1.2585600000000001,0.36708,1.311,0.07776000000000001,0.022680000000000002,0.081,1.1808,0.34440000000000004,1.23,0.9513600000000001,0.27748,0.991,0.07776000000000001,0.022680000000000002,0.081,0.8736,0.2548,0.91
2019-09-06 05:30:00,1.32,0.385,1.375,0.062400000000000004,0.0182,0.065,1.2576,0.3668,1.31,0.9552,0.2786,0.995,0.062400000000000004,0.0182,0.065,0.8928,0.2604,0.93
2019-09-06 06:00:00,1.3948800000000001,0.40684000000000003,1.453,0.20448000000000002,0.059640000000000006,0.213,1.1904,0.3472,1.24,1.06848,0.31164000000000003,1.113,0.20448000000000002,0.059640000000000006,0.213,0.864,0.252,0.9
2019-09-06 06:30:00,1.4985600000000001,0.43708,1.561,0.15456,0.04508,0.161,1.344,0.392,1.4,1.22976,0.35868000000000005,1.2810000000000001,0.15456,0.04508,0.161,1.0752,0.3136,1.12
2019-09-06 07:00:00,1.6800000000000002,0.49,1.75,0.2016,0.058800000000000005,0.21,1.4784000000000002,0.4312,1.54,1.4208,0.41440000000000005,1.48,0.2016,0.058800000000000005,0.21,1.2192,0.3556,1.27
2019-09-06 07:30:00,1.8144,0.5292,1.8900000000000001,0.192,0.056,0.2,1.6224,0.4732,1.69,1.5552000000000001,0.4536,1.62,0.192,0.056,0.2,1.3632,0.3976,1.42
2019-09-06 08:00:00,2.12688,0.62034,2.2155,0.19728,0.05754000000000001,0.20550000000000002,1.9296000000000002,0.5628000000000001,2.01,1.79088,0.52234,1.8655,0.19728,0.05754000000000001,0.20550000000000002,1.5936,0.46480000000000005,1.6600000000000001
2019-09-06 08:30:00,2.07888,0.6063400000000001,2.1655,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.9776,0.5768,2.06,1.75248,0.51114,1.8255,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.6512,0.48160000000000003,1.72
2019-09-06 09:00:00,2.13504,0.62272,2.224,0.22464,0.06552000000000001,0.234,1.9104,0.5572,1.99,1.8278400000000001,0.53312,1.904,0.22464,0.06552000000000001,0.234,1.6032000000000002,0.4676,1.67
2019-09-06 09:30:00,2.13504,0.62272,2.224,0.26304,0.07672000000000001,0.274,1.8719999999999999,0.546,1.9500000000000002,1.88544,0.5499200000000001,1.964,0.26304,0.07672000000000001,0.274,1.6224,0.4732,1.69
2019-09-06 10:00:00,1.99152,0.58086,2.0745,0.34992,0.10206000000000001,0.3645,1.6416,0.4788,1.71,1.7515200000000002,0.5108600000000001,1.8245,0.34992,0.10206000000000001,0.3645,1.4016,0.4088,1.46
2019-09-06 10:30:00,1.9315200000000001,0.5633600000000001,2.012,0.39552000000000004,0.11536,0.41200000000000003,1.536,0.448,1.6,1.75872,0.5129600000000001,1.832,0.39552000000000004,0.11536,0.41200000000000003,1.3632,0.3976,1.42
2019-09-06 11:00:00,1.8705600000000002,0.5455800000000001,1.9485000000000001,0.43056000000000005,0.12558,0.4485,1.44,0.42,1.5,1.71696,0.50078,1.7885,0.43056000000000005,0.12558,0.4485,1.2864,0.37520000000000003,1.34
2019-09-06 11:30:00,1.92576,0.5616800000000001,2.006,0.35136,0.10248,0.366,1.5744,0.4592,1.6400000000000001,1.82976,0.53368,1.9060000000000001,0.35136,0.10248,0.366,1.4784000000000002,0.4312,1.54
2019-09-06 12:00:00,1.92624,0.5618200000000001,2.0065,0.28464,0.08302000000000001,0.29650000000000004,1.6416,0.4788,1.71,1.83024,0.5338200000000001,1.9065,0.28464,0.08302000000000001,0.29650000000000004,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-09-06 12:30:00,1.9699200000000001,0.5745600000000001,2.052,0.22272000000000003,0.06496,0.232,1.7472,0.5096,1.82,1.84512,0.5381600000000001,1.9220000000000002,0.22272000000000003,0.06496,0.232,1.6224,0.4732,1.69
2019-09-06 13:00:00,1.7711999999999999,0.5166000000000001,1.845,0.1968,0.0574,0.20500000000000002,1.5744,0.4592,1.6400000000000001,1.8,0.525,1.875,0.1968,0.0574,0.20500000000000002,1.6032000000000002,0.4676,1.67
2019-09-06 13:30:00,1.9646400000000002,0.5730200000000001,2.0465,0.24624000000000001,0.07182000000000001,0.2565,1.7184,0.5012,1.79,1.59984,0.46662000000000003,1.6665,0.24624000000000001,0.07182000000000001,0.2565,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-09-06 14:00:00,1.8479999999999999,0.539,1.925,0.2544,0.0742,0.265,1.5936,0.46480000000000005,1.6600000000000001,1.7232,0.5026,1.795,0.2544,0.0742,0.265,1.4688,0.4284,1.53
2019-09-06 14:30:00,1.80672,0.5269600000000001,1.8820000000000001,0.19392,0.056560000000000006,0.202,1.6128,0.47040000000000004,1.6800000000000002,1.68192,0.49056000000000005,1.752,0.19392,0.056560000000000006,0.202,1.488,0.434,1.55
2019-09-06 15:00:00,1.61376,0.47068000000000004,1.681,0.45216000000000006,0.13188,0.47100000000000003,1.1616,0.3388,1.21,1.61376,0.47068000000000004,1.681,0.45216000000000006,0.13188,0.47100000000000003,1.1616,0.3388,1.21
2019-09-06 15:30:00,1.5019200000000001,0.43806000000000006,1.5645,0.5419200000000001,0.15806,0.5645,0.96,0.28,1.0,1.63632,0.47726,1.7045,0.5419200000000001,0.15806,0.5645,1.0944,0.31920000000000004,1.1400000000000001
2019-09-06 16:00:00,1.44912,0.42266000000000004,1.5095,0.47952000000000006,0.13986,0.4995,0.9696,0.2828,1.01,1.63152,0.47586000000000006,1.6995,0.47952000000000006,0.13986,0.4995,1.152,0.336,1.2
2019-09-06 16:30:00,1.488,0.434,1.55,0.44160000000000005,0.1288,0.46,1.0464,0.3052,1.09,1.584,0.462,1.65,0.44160000000000005,0.1288,0.46,1.1424,0.3332,1.19
2019-09-06 17:00:00,1.7376,0.5068,1.81,0.4032,0.11760000000000001,0.42,1.3344,0.38920000000000005,1.3900000000000001,1.5936,0.46480000000000005,1.6600000000000001,0.4032,0.11760000000000001,0.42,1.1904,0.3472,1.24
2019-09-06 17:30:00,1.8633600000000001,0.5434800000000001,1.941,0.45216000000000006,0.13188,0.47100000000000003,1.4112,0.4116,1.47,1.57536,0.45948000000000006,1.641,0.45216000000000006,0.13188,0.47100000000000003,1.1232,0.3276,1.17
2019-09-06 18:00:00,1.9224,0.5607,2.0025,0.2712,0.0791,0.28250000000000003,1.6512,0.48160000000000003,1.72,1.6824,0.4907,1.7525,0.2712,0.0791,0.28250000000000003,1.4112,0.4116,1.47
2019-09-06 18:30:00,1.992,0.581,2.075,0.22560000000000002,0.0658,0.23500000000000001,1.7664,0.5152,1.8399999999999999,1.6752,0.48860000000000003,1.745,0.22560000000000002,0.0658,0.23500000000000001,1.4496,0.4228,1.51
2019-09-06 19:00:00,2.09472,0.6109600000000001,2.182,0.19392,0.056560000000000006,0.202,1.9008,0.5544,1.98,1.6915200000000001,0.49336,1.762,0.19392,0.056560000000000006,0.202,1.4976,0.4368,1.56
2019-09-06 19:30:00,2.1494400000000002,0.62692,2.239,0.16224000000000002,0.04732,0.169,1.9872,0.5796,2.07,1.65984,0.48412000000000005,1.729,0.16224000000000002,0.04732,0.169,1.4976,0.4368,1.56
2019-09-06 20:00:00,2.12688,0.62034,2.2155,0.14928000000000002,0.04354,0.1555,1.9776,0.5768,2.06,1.63728,0.47754,1.7055,0.14928000000000002,0.04354,0.1555,1.488,0.434,1.55
2019-09-06 20:30:00,2.19648,0.6406400000000001,2.2880000000000003,0.20928000000000002,0.061040000000000004,0.218,1.9872,0.5796,2.07,1.71648,0.5006400000000001,1.788,0.20928000000000002,0.061040000000000004,0.218,1.5072,0.43960000000000005,1.57
2019-09-06 21:00:00,2.15376,0.6281800000000001,2.2435,0.28176,0.08218,0.29350000000000004,1.8719999999999999,0.546,1.9500000000000002,1.6737600000000001,0.48818000000000006,1.7435,0.28176,0.08218,0.29350000000000004,1.392,0.406,1.45
2019-09-06 21:30:00,1.9593600000000002,0.5714800000000001,2.041,0.31776000000000004,0.09268000000000001,0.331,1.6416,0.4788,1.71,1.52736,0.44548000000000004,1.591,0.31776000000000004,0.09268000000000001,0.331,1.2096,0.3528,1.26
2019-09-06 22:00:00,1.9584000000000001,0.5712,2.04,0.2112,0.0616,0.22,1.7472,0.5096,1.82,1.5168,0.4424,1.58,0.2112,0.0616,0.22,1.3056,0.3808,1.3599999999999999
2019-09-06 22:30:00,1.86288,0.54334,1.9405000000000001,0.14448000000000003,0.042140000000000004,0.1505,1.7184,0.5012,1.79,1.40208,0.40894,1.4605000000000001,0.14448000000000003,0.042140000000000004,0.1505,1.2576,0.3668,1.31
2019-09-06 23:00:00,1.73232,0.50526,1.8045,0.12912,0.037660000000000006,0.1345,1.6032000000000002,0.4676,1.67,1.3003200000000001,0.37926000000000004,1.3545,0.12912,0.037660000000000006,0.1345,1.1712,0.3416,1.22
2019-09-06 23:30:00,1.60464,0.46802000000000005,1.6715,0.17424,0.050820000000000004,0.18150000000000002,1.4304000000000001,0.4172,1.49,1.2110400000000001,0.35322000000000003,1.2615,0.17424,0.050820000000000004,0.18150000000000002,1.0368,0.3024,1.08
2019-09-07 00:00:00,1.4606400000000002,0.42602,1.5215,0.25104000000000004,0.07322000000000001,0.2615,1.2096,0.3528,1.26,1.11504,0.32522,1.1615,0.25104000000000004,0.07322000000000001,0.2615,0.864,0.252,0.9
2019-09-07 00:30:00,1.4136,0.4123,1.4725000000000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.2096,0.3528,1.26,1.164,0.3395,1.2125,0.20400000000000001,0.059500000000000004,0.21250000000000002,0.96,0.28,1.0
2019-09-07 01:00:00,1.37328,0.40054,1.4304999999999999,0.31728,0.09254000000000001,0.3305,1.056,0.308,1.1,1.14288,0.33334,1.1905000000000001,0.31728,0.09254000000000001,0.3305,0.8256,0.24080000000000001,0.86
2019-09-07 01:30:00,1.31088,0.38234,1.3655,0.14928000000000002,0.04354,0.1555,1.1616,0.3388,1.21,1.04208,0.30394000000000004,1.0855,0.14928000000000002,0.04354,0.1555,0.8928,0.2604,0.93
2019-09-07 02:00:00,1.29648,0.37814000000000003,1.3505,0.04848,0.014140000000000002,0.0505,1.248,0.364,1.3,1.06608,0.31094000000000005,1.1105,0.04848,0.014140000000000002,0.0505,1.0176,0.2968,1.06
2019-09-07 02:30:00,1.332,0.3885,1.3875,0.055200000000000006,0.0161,0.0575,1.2768,0.3724,1.33,1.0728,0.3129,1.1175,0.055200000000000006,0.0161,0.0575,1.0176,0.2968,1.06
2019-09-07 03:00:00,1.31616,0.38388000000000005,1.371,0.08736000000000001,0.025480000000000003,0.091,1.2288000000000001,0.3584,1.28,1.04736,0.30548000000000003,1.091,0.08736000000000001,0.025480000000000003,0.091,0.96,0.28,1.0
2019-09-07 03:30:00,1.3104,0.38220000000000004,1.365,0.0528,0.0154,0.055,1.2576,0.3668,1.31,1.0416,0.3038,1.085,0.0528,0.0154,0.055,0.9888,0.2884,1.03
2019-09-07 04:00:00,1.29984,0.37912,1.354,0.06144000000000001,0.017920000000000002,0.064,1.2384,0.3612,1.29,1.02144,0.29792,1.064,0.06144000000000001,0.017920000000000002,0.064,0.96,0.28,1.0
2019-09-07 04:30:00,1.27296,0.37128000000000005,1.326,0.06336,0.01848,0.066,1.2096,0.3528,1.26,1.01376,0.29568,1.056,0.06336,0.01848,0.066,0.9504,0.2772,0.99
2019-09-07 05:00:00,1.25472,0.36596,1.307,0.07392,0.021560000000000003,0.077,1.1808,0.34440000000000004,1.23,1.00512,0.29316000000000003,1.047,0.07392,0.021560000000000003,0.077,0.9312,0.2716,0.97
2019-09-07 05:30:00,1.2763200000000001,0.37226000000000004,1.3295,0.04752000000000001,0.01386,0.0495,1.2288000000000001,0.3584,1.28,0.97872,0.28546000000000005,1.0195,0.04752000000000001,0.01386,0.0495,0.9312,0.2716,0.97
2019-09-07 06:00:00,1.30128,0.37954000000000004,1.3555000000000001,0.06288,0.018340000000000002,0.0655,1.2384,0.3612,1.29,0.9844800000000001,0.28714,1.0255,0.06288,0.018340000000000002,0.0655,0.9216000000000001,0.26880000000000004,0.96
2019-09-07 06:30:00,1.3713600000000001,0.39998000000000006,1.4285,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.2864,0.37520000000000003,1.34,1.05456,0.30758,1.0985,0.08496000000000001,0.024780000000000003,0.08850000000000001,0.9696,0.2828,1.01
2019-09-07 07:00:00,1.41984,0.41412000000000004,1.479,0.10464000000000001,0.030520000000000002,0.109,1.3152,0.3836,1.37,1.1222400000000001,0.32732,1.169,0.10464000000000001,0.030520000000000002,0.109,1.0176,0.2968,1.06
2019-09-07 07:30:00,1.47024,0.42882000000000003,1.5314999999999999,0.09744000000000001,0.02842,0.1015,1.3728,0.40040000000000003,1.43,1.19184,0.34762000000000004,1.2415,0.09744000000000001,0.02842,0.1015,1.0944,0.31920000000000004,1.1400000000000001
2019-09-07 08:00:00,1.54848,0.45164000000000004,1.613,0.08928000000000001,0.02604,0.093,1.4592,0.42560000000000003,1.52,1.26048,0.36764,1.313,0.08928000000000001,0.02604,0.093,1.1712,0.3416,1.22
2019-09-07 08:30:00,1.55904,0.45472,1.624,0.15744000000000002,0.04592,0.164,1.4016,0.4088,1.46,1.35744,0.39592000000000005,1.4140000000000001,0.15744000000000002,0.04592,0.164,1.2,0.35000000000000003,1.25
2019-09-07 09:00:00,1.67136,0.48748,1.741,0.24096,0.07028000000000001,0.251,1.4304000000000001,0.4172,1.49,1.51776,0.44268,1.581,0.24096,0.07028000000000001,0.251,1.2768,0.3724,1.33
2019-09-07 09:30:00,1.7591999999999999,0.5131,1.8325,0.2616,0.0763,0.2725,1.4976,0.4368,1.56,1.6344,0.4767,1.7025000000000001,0.2616,0.0763,0.2725,1.3728,0.40040000000000003,1.43
2019-09-07 10:00:00,1.6872,0.49210000000000004,1.7575,0.18960000000000002,0.0553,0.1975,1.4976,0.4368,1.56,1.5624,0.45570000000000005,1.6275,0.18960000000000002,0.0553,0.1975,1.3728,0.40040000000000003,1.43
2019-09-07 10:30:00,1.7577600000000002,0.51268,1.831,0.19296000000000002,0.056280000000000004,0.201,1.5648,0.45640000000000003,1.63,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.19296000000000002,0.056280000000000004,0.201,1.3152,0.3836,1.37
2019-09-07 11:00:00,1.79376,0.5231800000000001,1.8685,0.09456,0.027580000000000004,0.0985,1.6992,0.49560000000000004,1.77,1.43856,0.41958,1.4985,0.09456,0.027580000000000004,0.0985,1.344,0.392,1.4
2019-09-07 11:30:00,1.6795200000000001,0.48986,1.7495,0.12432000000000001,0.03626,0.1295,1.5552000000000001,0.4536,1.62,1.38192,0.40306000000000003,1.4395,0.12432000000000001,0.03626,0.1295,1.2576,0.3668,1.31
2019-09-07 12:00:00,1.67904,0.48972000000000004,1.749,0.16224000000000002,0.04732,0.169,1.5168,0.4424,1.58,1.40064,0.40852000000000005,1.459,0.16224000000000002,0.04732,0.169,1.2384,0.3612,1.29
2019-09-07 12:30:00,1.68144,0.49042,1.7515,0.14544,0.042420000000000006,0.1515,1.536,0.448,1.6,1.43184,0.41762000000000005,1.4915,0.14544,0.042420000000000006,0.1515,1.2864,0.37520000000000003,1.34
2019-09-07 13:00:00,1.49664,0.43652,1.5590000000000002,0.18144000000000002,0.05292,0.189,1.3152,0.3836,1.37,1.42944,0.41692,1.4889999999999999,0.18144000000000002,0.05292,0.189,1.248,0.364,1.3
2019-09-07 13:30:00,1.4726400000000002,0.42952,1.534,0.15744000000000002,0.04592,0.164,1.3152,0.3836,1.37,1.35744,0.39592000000000005,1.4140000000000001,0.15744000000000002,0.04592,0.164,1.2,0.35000000000000003,1.25
2019-09-07 14:00:00,1.47552,0.43036,1.537,0.14112000000000002,0.04116,0.147,1.3344,0.38920000000000005,1.3900000000000001,1.35072,0.39396000000000003,1.407,0.14112000000000002,0.04116,0.147,1.2096,0.3528,1.26
2019-09-07 14:30:00,1.42896,0.41678000000000004,1.4885000000000002,0.13296000000000002,0.03878,0.1385,1.296,0.378,1.35,1.38096,0.40278,1.4385,0.13296000000000002,0.03878,0.1385,1.248,0.364,1.3
2019-09-07 15:00:00,1.38528,0.40404,1.443,0.16608,0.048440000000000004,0.17300000000000001,1.2192,0.3556,1.27,1.34688,0.39284,1.403,0.16608,0.048440000000000004,0.17300000000000001,1.1808,0.34440000000000004,1.23
2019-09-07 15:30:00,1.35696,0.39578,1.4135,0.18576,0.054180000000000006,0.1935,1.1712,0.3416,1.22,1.28016,0.37338000000000005,1.3335,0.18576,0.054180000000000006,0.1935,1.0944,0.31920000000000004,1.1400000000000001
2019-09-07 16:00:00,1.41216,0.41188,1.471,0.11616000000000001,0.03388,0.121,1.296,0.378,1.35,1.33536,0.38948000000000005,1.391,0.11616000000000001,0.03388,0.121,1.2192,0.3556,1.27
2019-09-07 16:30:00,1.4664000000000001,0.4277,1.5275,0.1416,0.0413,0.14750000000000002,1.3248,0.3864,1.38,1.3224,0.38570000000000004,1.3775,0.1416,0.0413,0.14750000000000002,1.1808,0.34440000000000004,1.23
2019-09-07 17:00:00,1.65216,0.48188000000000003,1.721,0.08736000000000001,0.025480000000000003,0.091,1.5648,0.45640000000000003,1.63,1.36416,0.39788,1.421,0.08736000000000001,0.025480000000000003,0.091,1.2768,0.3724,1.33
2019-09-07 17:30:00,1.7990400000000002,0.5247200000000001,1.874,0.07104,0.020720000000000002,0.074,1.728,0.504,1.8,1.4630400000000001,0.42672000000000004,1.524,0.07104,0.020720000000000002,0.074,1.392,0.406,1.45
2019-09-07 18:00:00,1.9051200000000001,0.55566,1.9845000000000002,0.08112000000000001,0.02366,0.0845,1.824,0.532,1.9,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.08112000000000001,0.02366,0.0845,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-09-07 18:30:00,1.89504,0.5527200000000001,1.974,0.10944000000000001,0.031920000000000004,0.114,1.7856,0.5208,1.8599999999999999,1.64544,0.47992,1.714,0.10944000000000001,0.031920000000000004,0.114,1.536,0.448,1.6
2019-09-07 19:00:00,1.91904,0.55972,1.999,0.08544,0.02492,0.089,1.8336000000000001,0.5348,1.9100000000000001,1.5734400000000002,0.45892000000000005,1.639,0.08544,0.02492,0.089,1.488,0.434,1.55
2019-09-07 19:30:00,2.05296,0.5987800000000001,2.1385,0.07536000000000001,0.021980000000000003,0.0785,1.9776,0.5768,2.06,1.60176,0.46718000000000004,1.6684999999999999,0.07536000000000001,0.021980000000000003,0.0785,1.5264,0.44520000000000004,1.5899999999999999
2019-09-07 20:00:00,2.08224,0.6073200000000001,2.169,0.06624000000000001,0.01932,0.069,2.016,0.588,2.1,1.61184,0.47012000000000004,1.679,0.06624000000000001,0.01932,0.069,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-09-07 20:30:00,2.13072,0.62146,2.2195,0.04752000000000001,0.01386,0.0495,2.0832,0.6076,2.17,1.59312,0.46466,1.6595,0.04752000000000001,0.01386,0.0495,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-09-07 21:00:00,2.13696,0.6232800000000001,2.226,0.07296000000000001,0.02128,0.076,2.064,0.602,2.15,1.58016,0.46088,1.646,0.07296000000000001,0.02128,0.076,1.5072,0.43960000000000005,1.57
2019-09-07 21:30:00,2.0568,0.5999,2.1425,0.0408,0.0119,0.0425,2.016,0.588,2.1,1.5192,0.4431,1.5825,0.0408,0.0119,0.0425,1.4784000000000002,0.4312,1.54
2019-09-07 22:00:00,1.89168,0.55174,1.9705,0.06768,0.01974,0.07050000000000001,1.824,0.532,1.9,1.37328,0.40054,1.4304999999999999,0.06768,0.01974,0.07050000000000001,1.3056,0.3808,1.3599999999999999
2019-09-07 22:30:00,1.7976,0.5243,1.8725,0.0408,0.0119,0.0425,1.7568000000000001,0.5124000000000001,1.83,1.3176,0.38430000000000003,1.3725,0.0408,0.0119,0.0425,1.2768,0.3724,1.33
2019-09-07 23:00:00,1.6728,0.4879,1.7425000000000002,0.0504,0.014700000000000001,0.052500000000000005,1.6224,0.4732,1.69,1.2312,0.35910000000000003,1.2825,0.0504,0.014700000000000001,0.052500000000000005,1.1808,0.34440000000000004,1.23
2019-09-07 23:30:00,1.5201600000000002,0.44338000000000005,1.5835,0.06096000000000001,0.01778,0.0635,1.4592,0.42560000000000003,1.52,1.18416,0.34538,1.2335,0.06096000000000001,0.01778,0.0635,1.1232,0.3276,1.17
2019-09-08 00:00:00,1.43904,0.41972000000000004,1.499,0.05664,0.01652,0.059000000000000004,1.3824,0.4032,1.44,1.09344,0.31892000000000004,1.139,0.05664,0.01652,0.059000000000000004,1.0368,0.3024,1.08
2019-09-08 00:30:00,1.39056,0.40558000000000005,1.4485000000000001,0.046560000000000004,0.013580000000000002,0.0485,1.344,0.392,1.4,1.11216,0.32438,1.1585,0.046560000000000004,0.013580000000000002,0.0485,1.0656,0.3108,1.11
2019-09-08 01:00:00,1.2768,0.3724,1.33,0.028800000000000003,0.008400000000000001,0.03,1.248,0.364,1.3,1.0176,0.2968,1.06,0.028800000000000003,0.008400000000000001,0.03,0.9888,0.2884,1.03
2019-09-08 01:30:00,1.18704,0.34622,1.2365,0.02544,0.00742,0.026500000000000003,1.1616,0.3388,1.21,0.93744,0.27342,0.9765,0.02544,0.00742,0.026500000000000003,0.912,0.266,0.9500000000000001
2019-09-08 02:00:00,1.2350400000000001,0.36022000000000004,1.2865,0.02544,0.00742,0.026500000000000003,1.2096,0.3528,1.26,0.9662400000000001,0.28182,1.0065,0.02544,0.00742,0.026500000000000003,0.9408000000000001,0.27440000000000003,0.98
2019-09-08 02:30:00,1.23264,0.35952,1.284,0.01344,0.003920000000000001,0.014,1.2192,0.3556,1.27,0.9830400000000001,0.28672000000000003,1.024,0.01344,0.003920000000000001,0.014,0.9696,0.2828,1.01
2019-09-08 03:00:00,1.26288,0.36834000000000006,1.3155000000000001,0.01488,0.00434,0.0155,1.248,0.364,1.3,0.9748800000000001,0.28434000000000004,1.0155,0.01488,0.00434,0.0155,0.96,0.28,1.0
2019-09-08 03:30:00,1.23984,0.36162000000000005,1.2915,0.011040000000000001,0.00322,0.0115,1.2288000000000001,0.3584,1.28,0.9518400000000001,0.27762000000000003,0.9915,0.011040000000000001,0.00322,0.0115,0.9408000000000001,0.27440000000000003,0.98
2019-09-08 04:00:00,1.2230400000000001,0.35672000000000004,1.274,0.02304,0.00672,0.024,1.2,0.35000000000000003,1.25,0.9158400000000001,0.26712,0.9540000000000001,0.02304,0.00672,0.024,0.8928,0.2604,0.93
2019-09-08 04:30:00,1.21824,0.35532,1.2690000000000001,0.018240000000000003,0.00532,0.019,1.2,0.35000000000000003,1.25,0.90144,0.26292000000000004,0.9390000000000001,0.018240000000000003,0.00532,0.019,0.8832000000000001,0.2576,0.92
2019-09-08 05:00:00,1.2216,0.3563,1.2725,0.0216,0.0063,0.022500000000000003,1.2,0.35000000000000003,1.25,0.9048,0.2639,0.9425,0.0216,0.0063,0.022500000000000003,0.8832000000000001,0.2576,0.92
2019-09-08 05:30:00,1.24128,0.36204000000000003,1.293,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.2288000000000001,0.3584,1.28,0.93408,0.27244,0.973,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.9216000000000001,0.26880000000000004,0.96
2019-09-08 06:00:00,1.25808,0.36694000000000004,1.3105,0.01008,0.0029400000000000003,0.0105,1.248,0.364,1.3,0.9412800000000001,0.27454,0.9805,0.01008,0.0029400000000000003,0.0105,0.9312,0.2716,0.97
2019-09-08 06:30:00,1.27008,0.37044000000000005,1.323,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.2576,0.3668,1.31,0.9436800000000001,0.27524000000000004,0.983,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.9312,0.2716,0.97
2019-09-08 07:00:00,1.32,0.385,1.375,0.014400000000000001,0.004200000000000001,0.015,1.3056,0.3808,1.3599999999999999,0.984,0.28700000000000003,1.025,0.014400000000000001,0.004200000000000001,0.015,0.9696,0.2828,1.01
2019-09-08 07:30:00,1.38384,0.40362000000000003,1.4415,0.011040000000000001,0.00322,0.0115,1.3728,0.40040000000000003,1.43,1.05744,0.30842,1.1015,0.011040000000000001,0.00322,0.0115,1.0464,0.3052,1.09
2019-09-08 08:00:00,1.43376,0.41818000000000005,1.4935,0.00336,0.0009800000000000002,0.0035,1.4304000000000001,0.4172,1.49,1.11696,0.32578,1.1635,0.00336,0.0009800000000000002,0.0035,1.1136,0.32480000000000003,1.16
2019-09-08 08:30:00,1.48032,0.43176000000000003,1.542,0.0019200000000000003,0.0005600000000000001,0.002,1.4784000000000002,0.4312,1.54,1.19232,0.34776,1.242,0.0019200000000000003,0.0005600000000000001,0.002,1.1904,0.3472,1.24
2019-09-08 09:00:00,1.5499200000000002,0.45206,1.6145,0.013920000000000002,0.00406,0.0145,1.536,0.448,1.6,1.30992,0.38206,1.3645,0.013920000000000002,0.00406,0.0145,1.296,0.378,1.35
2019-09-08 09:30:00,1.66464,0.48552000000000006,1.734,0.0038400000000000005,0.0011200000000000001,0.004,1.6608,0.4844,1.73,1.39584,0.40712000000000004,1.454,0.0038400000000000005,0.0011200000000000001,0.004,1.392,0.406,1.45
2019-09-08 10:00:00,1.57008,0.45794,1.6355,0.09168000000000001,0.026740000000000003,0.0955,1.4784000000000002,0.4312,1.54,1.42608,0.41594000000000003,1.4855,0.09168000000000001,0.026740000000000003,0.0955,1.3344,0.38920000000000005,1.3900000000000001
2019-09-08 10:30:00,1.4068800000000001,0.41034000000000004,1.4655,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.3056,0.3808,1.3599999999999999,1.4068800000000001,0.41034000000000004,1.4655,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.3056,0.3808,1.3599999999999999
2019-09-08 11:00:00,1.35408,0.39494,1.4105,0.07728,0.02254,0.0805,1.2768,0.3724,1.33,1.39248,0.40614000000000006,1.4505,0.07728,0.02254,0.0805,1.3152,0.3836,1.37
2019-09-08 11:30:00,1.32576,0.38668,1.381,0.08736000000000001,0.025480000000000003,0.091,1.2384,0.3612,1.29,1.44096,0.42028000000000004,1.501,0.08736000000000001,0.025480000000000003,0.091,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-09-08 12:00:00,1.42992,0.41706000000000004,1.4895,0.057120000000000004,0.01666,0.059500000000000004,1.3728,0.40040000000000003,1.43,1.5259200000000002,0.44506,1.5895000000000001,0.057120000000000004,0.01666,0.059500000000000004,1.4688,0.4284,1.53
2019-09-08 12:30:00,1.48032,0.43176000000000003,1.542,0.06912,0.02016,0.07200000000000001,1.4112,0.4116,1.47,1.43232,0.41776,1.492,0.06912,0.02016,0.07200000000000001,1.3632,0.3976,1.42
2019-09-08 13:00:00,1.43328,0.41804,1.4929999999999999,0.09888000000000001,0.02884,0.10300000000000001,1.3344,0.38920000000000005,1.3900000000000001,1.40448,0.40964000000000006,1.463,0.09888000000000001,0.02884,0.10300000000000001,1.3056,0.3808,1.3599999999999999
2019-09-08 13:30:00,1.23696,0.36078000000000005,1.2885,0.10416,0.03038,0.1085,1.1328,0.3304,1.18,1.4481600000000001,0.42238000000000003,1.5085000000000002,0.10416,0.03038,0.1085,1.344,0.392,1.4
2019-09-08 14:00:00,1.2264,0.3577,1.2775,0.084,0.0245,0.08750000000000001,1.1424,0.3332,1.19,1.4952,0.43610000000000004,1.5575,0.084,0.0245,0.08750000000000001,1.4112,0.4116,1.47
2019-09-08 14:30:00,1.28352,0.37436,1.337,0.12192000000000001,0.03556,0.127,1.1616,0.3388,1.21,1.47552,0.43036,1.537,0.12192000000000001,0.03556,0.127,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-09-08 15:00:00,1.3368,0.3899,1.3925,0.0888,0.025900000000000003,0.0925,1.248,0.364,1.3,1.4424000000000001,0.4207,1.5025,0.0888,0.025900000000000003,0.0925,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-09-08 15:30:00,1.4592,0.42560000000000003,1.52,0.07680000000000001,0.0224,0.08,1.3824,0.4032,1.44,1.3632,0.3976,1.42,0.07680000000000001,0.0224,0.08,1.2864,0.37520000000000003,1.34
2019-09-08 16:00:00,1.6632,0.48510000000000003,1.7325,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.5936,0.46480000000000005,1.6600000000000001,1.3368,0.3899,1.3925,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.2671999999999999,0.36960000000000004,1.32
2019-09-08 16:30:00,1.8364800000000001,0.53564,1.913,0.00288,0.00084,0.003,1.8336000000000001,0.5348,1.9100000000000001,1.42368,0.41524000000000005,1.483,0.00288,0.00084,0.003,1.4208,0.41440000000000005,1.48
2019-09-08 17:00:00,1.84512,0.5381600000000001,1.9220000000000002,0.05952,0.01736,0.062,1.7856,0.5208,1.8599999999999999,1.46112,0.42616000000000004,1.522,0.05952,0.01736,0.062,1.4016,0.4088,1.46
2019-09-08 17:30:00,2.08704,0.60872,2.174,0.0038400000000000005,0.0011200000000000001,0.004,2.0832,0.6076,2.17,1.64544,0.47992,1.714,0.0038400000000000005,0.0011200000000000001,0.004,1.6416,0.4788,1.71
2019-09-08 18:00:00,2.028,0.5915,2.1125,0.0024000000000000002,0.0007,0.0025,2.0256,0.5908,2.11,1.6344,0.4767,1.7025000000000001,0.0024000000000000002,0.0007,0.0025,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-09-08 18:30:00,2.11104,0.61572,2.199,0.00864,0.00252,0.009000000000000001,2.1024,0.6132000000000001,2.19,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.00864,0.00252,0.009000000000000001,1.6896,0.4928,1.76
2019-09-08 19:00:00,2.11632,0.61726,2.2045,0.013920000000000002,0.00406,0.0145,2.1024,0.6132000000000001,2.19,1.61712,0.47166,1.6844999999999999,0.013920000000000002,0.00406,0.0145,1.6032000000000002,0.4676,1.67
2019-09-08 19:30:00,2.1744,0.6342,2.265,0.024,0.007,0.025,2.1504,0.6272,2.24,1.6752,0.48860000000000003,1.745,0.024,0.007,0.025,1.6512,0.48160000000000003,1.72
2019-09-08 20:00:00,2.10144,0.61292,2.189,0.018240000000000003,0.00532,0.019,2.0832,0.6076,2.17,1.6214400000000002,0.47292000000000006,1.689,0.018240000000000003,0.00532,0.019,1.6032000000000002,0.4676,1.67
2019-09-08 20:30:00,2.17872,0.63546,2.2695,0.009120000000000001,0.00266,0.0095,2.1696,0.6328,2.26,1.6795200000000001,0.48986,1.7495,0.009120000000000001,0.00266,0.0095,1.6703999999999999,0.4872,1.74
2019-09-08 21:00:00,2.02848,0.59164,2.113,0.00288,0.00084,0.003,2.0256,0.5908,2.11,1.53888,0.44884,1.603,0.00288,0.00084,0.003,1.536,0.448,1.6
2019-09-08 21:30:00,1.93104,0.56322,2.0115,0.00144,0.00042,0.0015,1.9296000000000002,0.5628000000000001,2.01,1.42224,0.41482,1.4815,0.00144,0.00042,0.0015,1.4208,0.41440000000000005,1.48
