Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-08 22:00:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999,1.3152,0.3836,1.37,0.0,0.0,0.0,1.3152,0.3836,1.37
2019-09-08 22:30:00,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72,1.248,0.364,1.3,0.0,0.0,0.0,1.248,0.364,1.3
2019-09-08 23:00:00,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53,1.0848,0.3164,1.13,0.0,0.0,0.0,1.0848,0.3164,1.13
2019-09-08 23:30:00,1.3344,0.38920000000000005,1.3900000000000001,0.0,0.0,0.0,1.3344,0.38920000000000005,1.3900000000000001,0.912,0.266,0.9500000000000001,0.0,0.0,0.0,0.912,0.266,0.9500000000000001
2019-09-09 00:00:00,1.3152,0.3836,1.37,0.0,0.0,0.0,1.3152,0.3836,1.37,0.9312,0.2716,0.97,0.0,0.0,0.0,0.9312,0.2716,0.97
2019-09-09 00:30:00,1.2671999999999999,0.36960000000000004,1.32,0.0,0.0,0.0,1.2671999999999999,0.36960000000000004,1.32,0.8736,0.2548,0.91,0.0,0.0,0.0,0.8736,0.2548,0.91
2019-09-09 01:00:00,1.20048,0.35014,1.2505,0.00048000000000000007,0.00014000000000000001,0.0005,1.2,0.35000000000000003,1.25,0.8356800000000001,0.24374,0.8705,0.00048000000000000007,0.00014000000000000001,0.0005,0.8352,0.2436,0.87
2019-09-09 01:30:00,1.1577600000000001,0.33768000000000004,1.206,0.00576,0.00168,0.006,1.152,0.336,1.2,0.7929600000000001,0.23128,0.8260000000000001,0.00576,0.00168,0.006,0.7872,0.2296,0.8200000000000001
2019-09-09 02:00:00,1.23312,0.35966000000000004,1.2845,0.033120000000000004,0.00966,0.0345,1.2,0.35000000000000003,1.25,0.8491200000000001,0.24766000000000002,0.8845000000000001,0.033120000000000004,0.00966,0.0345,0.8160000000000001,0.23800000000000002,0.85
2019-09-09 02:30:00,1.2168,0.3549,1.2675,0.055200000000000006,0.0161,0.0575,1.1616,0.3388,1.21,0.8424,0.2457,0.8775000000000001,0.055200000000000006,0.0161,0.0575,0.7872,0.2296,0.8200000000000001
2019-09-09 03:00:00,1.19808,0.34944000000000003,1.248,0.04608,0.01344,0.048,1.152,0.336,1.2,0.8428800000000001,0.24584000000000003,0.878,0.04608,0.01344,0.048,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-09-09 03:30:00,1.1904,0.3472,1.24,0.048,0.014,0.05,1.1424,0.3332,1.19,0.8352,0.2436,0.87,0.048,0.014,0.05,0.7872,0.2296,0.8200000000000001
2019-09-09 04:00:00,1.1616,0.3388,1.21,0.057600000000000005,0.016800000000000002,0.06,1.104,0.322,1.15,0.8160000000000001,0.23800000000000002,0.85,0.057600000000000005,0.016800000000000002,0.06,0.7584000000000001,0.2212,0.79
2019-09-09 04:30:00,1.15248,0.33614000000000005,1.2005,0.038880000000000005,0.011340000000000001,0.0405,1.1136,0.32480000000000003,1.16,0.7972800000000001,0.23254000000000002,0.8305,0.038880000000000005,0.011340000000000001,0.0405,0.7584000000000001,0.2212,0.79
2019-09-09 05:00:00,1.1328,0.3304,1.18,0.038400000000000004,0.0112,0.04,1.0944,0.31920000000000004,1.1400000000000001,0.7968000000000001,0.23240000000000002,0.8300000000000001,0.038400000000000004,0.0112,0.04,0.7584000000000001,0.2212,0.79
2019-09-09 05:30:00,1.19424,0.34832,1.244,0.051840000000000004,0.015120000000000001,0.054,1.1424,0.3332,1.19,0.8486400000000001,0.24752000000000002,0.884,0.051840000000000004,0.015120000000000001,0.054,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-09-09 06:00:00,1.27584,0.37212,1.329,0.05664,0.01652,0.059000000000000004,1.2192,0.3556,1.27,0.9302400000000001,0.27132,0.969,0.05664,0.01652,0.059000000000000004,0.8736,0.2548,0.91
2019-09-09 06:30:00,1.5374400000000001,0.44842000000000004,1.6015000000000001,0.030240000000000003,0.008820000000000001,0.0315,1.5072,0.43960000000000005,1.57,1.18224,0.34482,1.2315,0.030240000000000003,0.008820000000000001,0.0315,1.152,0.336,1.2
2019-09-09 07:00:00,1.67904,0.48972000000000004,1.749,0.018240000000000003,0.00532,0.019,1.6608,0.4844,1.73,1.24704,0.36372000000000004,1.299,0.018240000000000003,0.00532,0.019,1.2288000000000001,0.3584,1.28
2019-09-09 07:30:00,1.8192,0.5306000000000001,1.895,0.014400000000000001,0.004200000000000001,0.015,1.8048000000000002,0.5264,1.88,1.3392,0.3906,1.395,0.014400000000000001,0.004200000000000001,0.015,1.3248,0.3864,1.38
2019-09-09 08:00:00,1.93776,0.56518,2.0185,0.027360000000000002,0.007980000000000001,0.0285,1.9104,0.5572,1.99,1.45776,0.42518000000000006,1.5185,0.027360000000000002,0.007980000000000001,0.0285,1.4304000000000001,0.4172,1.49
2019-09-09 08:30:00,2.01312,0.58716,2.097,0.025920000000000002,0.007560000000000001,0.027,1.9872,0.5796,2.07,1.49472,0.43596,1.557,0.025920000000000002,0.007560000000000001,0.027,1.4688,0.4284,1.53
2019-09-09 09:00:00,1.99104,0.58072,2.074,0.03264,0.00952,0.034,1.9584000000000001,0.5712,2.04,1.57824,0.46032000000000006,1.6440000000000001,0.03264,0.00952,0.034,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-09-09 09:30:00,1.8768,0.5474,1.955,0.062400000000000004,0.0182,0.065,1.8144,0.5292,1.8900000000000001,1.6848,0.4914,1.755,0.062400000000000004,0.0182,0.065,1.6224,0.4732,1.69
2019-09-09 10:00:00,1.8878400000000002,0.55062,1.9665,0.054240000000000003,0.01582,0.0565,1.8336000000000001,0.5348,1.9100000000000001,1.65744,0.48342,1.7265000000000001,0.054240000000000003,0.01582,0.0565,1.6032000000000002,0.4676,1.67
2019-09-09 10:30:00,1.9008,0.5544,1.98,0.048,0.014,0.05,1.8528,0.5404,1.9300000000000002,1.6608,0.4844,1.73,0.048,0.014,0.05,1.6128,0.47040000000000004,1.6800000000000002
2019-09-09 11:00:00,1.92432,0.5612600000000001,2.0045,0.06192,0.018060000000000003,0.0645,1.8624,0.5432,1.94,1.6747200000000002,0.48846000000000006,1.7445,0.06192,0.018060000000000003,0.0645,1.6128,0.47040000000000004,1.6800000000000002
2019-09-09 11:30:00,2.02944,0.59192,2.114,0.07104,0.020720000000000002,0.074,1.9584000000000001,0.5712,2.04,1.77984,0.51912,1.854,0.07104,0.020720000000000002,0.074,1.7088,0.4984,1.78
2019-09-09 12:00:00,1.90704,0.55622,1.9865,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.8048000000000002,0.5264,1.88,1.66704,0.48622000000000004,1.7365,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.5648,0.45640000000000003,1.63
2019-09-09 12:30:00,1.9536,0.5698,2.035,0.12,0.035,0.125,1.8336000000000001,0.5348,1.9100000000000001,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.12,0.035,0.125,1.6128,0.47040000000000004,1.6800000000000002
2019-09-09 13:00:00,2.02272,0.58996,2.107,0.17952,0.052360000000000004,0.187,1.8432,0.5376000000000001,1.92,1.72512,0.50316,1.7970000000000002,0.17952,0.052360000000000004,0.187,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-09-09 13:30:00,1.93296,0.5637800000000001,2.0135,0.16656,0.048580000000000005,0.17350000000000002,1.7664,0.5152,1.8399999999999999,1.68336,0.49098,1.7535,0.16656,0.048580000000000005,0.17350000000000002,1.5168,0.4424,1.58
2019-09-09 14:00:00,1.8753600000000001,0.54698,1.9535,0.16656,0.048580000000000005,0.17350000000000002,1.7088,0.4984,1.78,1.65456,0.48258000000000006,1.7235,0.16656,0.048580000000000005,0.17350000000000002,1.488,0.434,1.55
2019-09-09 14:30:00,1.8825600000000002,0.54908,1.9609999999999999,0.09696,0.028280000000000003,0.101,1.7856,0.5208,1.8599999999999999,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.09696,0.028280000000000003,0.101,1.5648,0.45640000000000003,1.63
2019-09-09 15:00:00,1.8984,0.5537000000000001,1.9775,0.07440000000000001,0.0217,0.0775,1.824,0.532,1.9,1.6872,0.49210000000000004,1.7575,0.07440000000000001,0.0217,0.0775,1.6128,0.47040000000000004,1.6800000000000002
2019-09-09 15:30:00,1.84944,0.53942,1.9264999999999999,0.11184000000000001,0.03262,0.1165,1.7376,0.5068,1.81,1.6382400000000001,0.47782,1.7065000000000001,0.11184000000000001,0.03262,0.1165,1.5264,0.44520000000000004,1.5899999999999999
2019-09-09 16:00:00,1.81392,0.5290600000000001,1.8895,0.02832,0.00826,0.029500000000000002,1.7856,0.5208,1.8599999999999999,1.62192,0.47306000000000004,1.6895,0.02832,0.00826,0.029500000000000002,1.5936,0.46480000000000005,1.6600000000000001
2019-09-09 16:30:00,1.8599999999999999,0.5425,1.9375,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.8528,0.5404,1.9300000000000002,1.6776,0.4893,1.7475,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.6703999999999999,0.4872,1.74
2019-09-09 17:00:00,2.004,0.5845,2.0875,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.9968,0.5824,2.08,1.8408,0.5369,1.9175,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.8336000000000001,0.5348,1.9100000000000001
2019-09-09 17:30:00,2.0424,0.5957,2.1275,0.0264,0.0077,0.0275,2.016,0.588,2.1,1.8984,0.5537000000000001,1.9775,0.0264,0.0077,0.0275,1.8719999999999999,0.546,1.9500000000000002
2019-09-09 18:00:00,2.05536,0.59948,2.141,0.010560000000000002,0.0030800000000000003,0.011,2.0448,0.5964,2.13,1.9113600000000002,0.5574800000000001,1.991,0.010560000000000002,0.0030800000000000003,0.011,1.9008,0.5544,1.98
2019-09-09 18:30:00,1.92144,0.56042,2.0015,0.011040000000000001,0.00322,0.0115,1.9104,0.5572,1.99,1.82544,0.53242,1.9015,0.011040000000000001,0.00322,0.0115,1.8144,0.5292,1.8900000000000001
2019-09-09 19:00:00,1.95456,0.57008,2.036,0.00576,0.00168,0.006,1.9488,0.5684,2.03,1.86816,0.54488,1.9460000000000002,0.00576,0.00168,0.006,1.8624,0.5432,1.94
2019-09-09 19:30:00,1.9824000000000002,0.5782,2.065,0.024,0.007,0.025,1.9584000000000001,0.5712,2.04,1.8672,0.5446,1.945,0.024,0.007,0.025,1.8432,0.5376000000000001,1.92
2019-09-09 20:00:00,1.992,0.581,2.075,0.0048000000000000004,0.0014,0.005,1.9872,0.5796,2.07,1.8768,0.5474,1.955,0.0048000000000000004,0.0014,0.005,1.8719999999999999,0.546,1.9500000000000002
2019-09-09 20:30:00,1.96032,0.57176,2.042,0.021120000000000003,0.0061600000000000005,0.022,1.9392,0.5656,2.02,1.8643200000000002,0.54376,1.9420000000000002,0.021120000000000003,0.0061600000000000005,0.022,1.8432,0.5376000000000001,1.92
2019-09-09 21:00:00,1.90464,0.55552,1.984,0.03264,0.00952,0.034,1.8719999999999999,0.546,1.9500000000000002,1.76064,0.5135200000000001,1.834,0.03264,0.00952,0.034,1.728,0.504,1.8
2019-09-09 21:30:00,1.75584,0.51212,1.8290000000000002,0.00864,0.00252,0.009000000000000001,1.7472,0.5096,1.82,1.6214400000000002,0.47292000000000006,1.689,0.00864,0.00252,0.009000000000000001,1.6128,0.47040000000000004,1.6800000000000002
2019-09-09 22:00:00,1.6416,0.4788,1.71,0.0,0.0,0.0,1.6416,0.4788,1.71,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58
2019-09-09 22:30:00,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.0,0.0,0.0,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,1.4304000000000001,0.4172,1.49
2019-09-09 23:00:00,1.44,0.42,1.5,0.0,0.0,0.0,1.44,0.42,1.5,1.3344,0.38920000000000005,1.3900000000000001,0.0,0.0,0.0,1.3344,0.38920000000000005,1.3900000000000001
2019-09-09 23:30:00,1.296,0.378,1.35,0.0,0.0,0.0,1.296,0.378,1.35,1.1904,0.3472,1.24,0.0,0.0,0.0,1.1904,0.3472,1.24
2019-09-10 00:00:00,1.22928,0.35854,1.2805,0.00048000000000000007,0.00014000000000000001,0.0005,1.2288000000000001,0.3584,1.28,1.13328,0.33054,1.1805,0.00048000000000000007,0.00014000000000000001,0.0005,1.1328,0.3304,1.18
2019-09-10 00:30:00,1.17168,0.34174000000000004,1.2205,0.00048000000000000007,0.00014000000000000001,0.0005,1.1712,0.3416,1.22,1.06608,0.31094000000000005,1.1105,0.00048000000000000007,0.00014000000000000001,0.0005,1.0656,0.3108,1.11
2019-09-10 01:00:00,1.12512,0.32816,1.172,0.0019200000000000003,0.0005600000000000001,0.002,1.1232,0.3276,1.17,0.99072,0.28896000000000005,1.032,0.0019200000000000003,0.0005600000000000001,0.002,0.9888,0.2884,1.03
2019-09-10 01:30:00,1.1424,0.3332,1.19,0.0,0.0,0.0,1.1424,0.3332,1.19,1.008,0.294,1.05,0.0,0.0,0.0,1.008,0.294,1.05
2019-09-10 02:00:00,1.1856,0.3458,1.235,0.0048000000000000004,0.0014,0.005,1.1808,0.34440000000000004,1.23,1.0224,0.2982,1.065,0.0048000000000000004,0.0014,0.005,1.0176,0.2968,1.06
2019-09-10 02:30:00,1.17216,0.34188,1.221,0.02016,0.005880000000000001,0.021,1.152,0.336,1.2,1.03776,0.30268,1.081,0.02016,0.005880000000000001,0.021,1.0176,0.2968,1.06
2019-09-10 03:00:00,1.16208,0.33894,1.2105000000000001,0.019680000000000003,0.00574,0.0205,1.1424,0.3332,1.19,1.03728,0.30254000000000003,1.0805,0.019680000000000003,0.00574,0.0205,1.0176,0.2968,1.06
2019-09-10 03:30:00,1.15392,0.33656,1.202,0.01152,0.00336,0.012,1.1424,0.3332,1.19,1.02912,0.30016000000000004,1.072,0.01152,0.00336,0.012,1.0176,0.2968,1.06
2019-09-10 04:00:00,1.1424,0.3332,1.19,0.0,0.0,0.0,1.1424,0.3332,1.19,1.0752,0.3136,1.12,0.0,0.0,0.0,1.0752,0.3136,1.12
2019-09-10 04:30:00,1.0944,0.31920000000000004,1.1400000000000001,0.0,0.0,0.0,1.0944,0.31920000000000004,1.1400000000000001,1.0368,0.3024,1.08,0.0,0.0,0.0,1.0368,0.3024,1.08
2019-09-10 05:00:00,1.08576,0.31668,1.131,0.0009600000000000001,0.00028000000000000003,0.001,1.0848,0.3164,1.13,1.01856,0.29708,1.061,0.0009600000000000001,0.00028000000000000003,0.001,1.0176,0.2968,1.06
2019-09-10 05:30:00,1.1424,0.3332,1.19,0.0,0.0,0.0,1.1424,0.3332,1.19,1.056,0.308,1.1,0.0,0.0,0.0,1.056,0.308,1.1
2019-09-10 06:00:00,1.2192,0.3556,1.27,0.0,0.0,0.0,1.2192,0.3556,1.27,1.1232,0.3276,1.17,0.0,0.0,0.0,1.1232,0.3276,1.17
2019-09-10 06:30:00,1.39824,0.40782,1.4565000000000001,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.392,0.406,1.45,1.26384,0.36862,1.3165,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.2576,0.3668,1.31
2019-09-10 07:00:00,1.54176,0.44968,1.6059999999999999,0.00576,0.00168,0.006,1.536,0.448,1.6,1.41696,0.41328000000000004,1.476,0.00576,0.00168,0.006,1.4112,0.4116,1.47
2019-09-10 07:30:00,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2019-09-10 08:00:00,1.85424,0.5408200000000001,1.9315,0.00144,0.00042,0.0015,1.8528,0.5404,1.9300000000000002,1.69104,0.49322000000000005,1.7615,0.00144,0.00042,0.0015,1.6896,0.4928,1.76
2019-09-10 08:30:00,1.87728,0.54754,1.9555,0.01488,0.00434,0.0155,1.8624,0.5432,1.94,1.7044800000000002,0.49714,1.7755,0.01488,0.00434,0.0155,1.6896,0.4928,1.76
2019-09-10 09:00:00,1.7976,0.5243,1.8725,0.0984,0.0287,0.10250000000000001,1.6992,0.49560000000000004,1.77,1.6248,0.47390000000000004,1.6925,0.0984,0.0287,0.10250000000000001,1.5264,0.44520000000000004,1.5899999999999999
2019-09-10 09:30:00,1.7635200000000002,0.51436,1.837,0.06432,0.018760000000000002,0.067,1.6992,0.49560000000000004,1.77,1.60032,0.46676000000000006,1.667,0.06432,0.018760000000000002,0.067,1.536,0.448,1.6
2019-09-10 10:00:00,1.7390400000000001,0.50722,1.8115,0.12624000000000002,0.036820000000000006,0.1315,1.6128,0.47040000000000004,1.6800000000000002,1.56624,0.45682000000000006,1.6315,0.12624000000000002,0.036820000000000006,0.1315,1.44,0.42,1.5
2019-09-10 10:30:00,1.70688,0.49784000000000006,1.778,0.23808,0.06944,0.248,1.4688,0.4284,1.53,1.51488,0.44184,1.5779999999999998,0.23808,0.06944,0.248,1.2768,0.3724,1.33
2019-09-10 11:00:00,1.6680000000000001,0.48650000000000004,1.7375,0.3432,0.10010000000000001,0.35750000000000004,1.3248,0.3864,1.38,1.4664000000000001,0.4277,1.5275,0.3432,0.10010000000000001,0.35750000000000004,1.1232,0.3276,1.17
2019-09-10 11:30:00,1.7016,0.4963,1.7725,0.2328,0.0679,0.24250000000000002,1.4688,0.4284,1.53,1.5,0.4375,1.5625,0.2328,0.0679,0.24250000000000002,1.2671999999999999,0.36960000000000004,1.32
2019-09-10 12:00:00,1.62912,0.47516,1.697,0.24672000000000002,0.07196000000000001,0.257,1.3824,0.4032,1.44,1.43712,0.41916000000000003,1.4969999999999999,0.24672000000000002,0.07196000000000001,0.257,1.1904,0.3472,1.24
2019-09-10 12:30:00,1.59552,0.46536000000000005,1.662,0.16512000000000002,0.04816,0.17200000000000001,1.4304000000000001,0.4172,1.49,1.43232,0.41776,1.492,0.16512000000000002,0.04816,0.17200000000000001,1.2671999999999999,0.36960000000000004,1.32
2019-09-10 13:00:00,1.6742400000000002,0.48832000000000003,1.744,0.10944000000000001,0.031920000000000004,0.114,1.5648,0.45640000000000003,1.63,1.53024,0.44632000000000005,1.5939999999999999,0.10944000000000001,0.031920000000000004,0.114,1.4208,0.41440000000000005,1.48
2019-09-10 13:30:00,1.55136,0.45248000000000005,1.616,0.13056,0.03808,0.136,1.4208,0.41440000000000005,1.48,1.34976,0.39368000000000003,1.4060000000000001,0.13056,0.03808,0.136,1.2192,0.3556,1.27
2019-09-10 14:00:00,1.608,0.46900000000000003,1.675,0.1008,0.029400000000000003,0.105,1.5072,0.43960000000000005,1.57,1.4064,0.4102,1.465,0.1008,0.029400000000000003,0.105,1.3056,0.3808,1.3599999999999999
2019-09-10 14:30:00,1.66464,0.48552000000000006,1.734,0.12864,0.037520000000000005,0.134,1.536,0.448,1.6,1.4630400000000001,0.42672000000000004,1.524,0.12864,0.037520000000000005,0.134,1.3344,0.38920000000000005,1.3900000000000001
2019-09-10 15:00:00,1.63632,0.47726,1.7045,0.06192,0.018060000000000003,0.0645,1.5744,0.4592,1.6400000000000001,1.44432,0.42126,1.5045000000000002,0.06192,0.018060000000000003,0.0645,1.3824,0.4032,1.44
2019-09-10 15:30:00,1.5676800000000002,0.45724000000000004,1.633,0.12768000000000002,0.03724,0.133,1.44,0.42,1.5,1.36608,0.39844,1.423,0.12768000000000002,0.03724,0.133,1.2384,0.3612,1.29
2019-09-10 16:00:00,1.6214400000000002,0.47292000000000006,1.689,0.13344,0.03892,0.139,1.488,0.434,1.55,1.42944,0.41692,1.4889999999999999,0.13344,0.03892,0.139,1.296,0.378,1.35
2019-09-10 16:30:00,1.63536,0.47698,1.7035,0.17616,0.05138,0.1835,1.4592,0.42560000000000003,1.52,1.48176,0.43218,1.5434999999999999,0.17616,0.05138,0.1835,1.3056,0.3808,1.3599999999999999
2019-09-10 17:00:00,1.65168,0.48174000000000006,1.7205,0.13488,0.03934,0.1405,1.5168,0.4424,1.58,1.5076800000000001,0.43974,1.5705,0.13488,0.03934,0.1405,1.3728,0.40040000000000003,1.43
2019-09-10 17:30:00,1.73472,0.5059600000000001,1.807,0.15072000000000002,0.043960000000000006,0.157,1.584,0.462,1.65,1.58112,0.46116,1.647,0.15072000000000002,0.043960000000000006,0.157,1.4304000000000001,0.4172,1.49
2019-09-10 18:00:00,1.86192,0.5430600000000001,1.9395,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.776,0.518,1.85,1.73712,0.50666,1.8094999999999999,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.6512,0.48160000000000003,1.72
2019-09-10 18:30:00,1.8719999999999999,0.546,1.9500000000000002,0.048,0.014,0.05,1.824,0.532,1.9,1.7568000000000001,0.5124000000000001,1.83,0.048,0.014,0.05,1.7088,0.4984,1.78
2019-09-10 19:00:00,1.89072,0.5514600000000001,1.9695,0.009120000000000001,0.00266,0.0095,1.8816000000000002,0.5488000000000001,1.96,1.74672,0.50946,1.8195000000000001,0.009120000000000001,0.00266,0.0095,1.7376,0.5068,1.81
2019-09-10 19:30:00,1.89216,0.55188,1.971,0.0009600000000000001,0.00028000000000000003,0.001,1.8912,0.5516,1.97,1.74816,0.50988,1.8210000000000002,0.0009600000000000001,0.00028000000000000003,0.001,1.7472,0.5096,1.82
2019-09-10 20:00:00,2.0208,0.5894,2.105,0.0048000000000000004,0.0014,0.005,2.016,0.588,2.1,1.8768,0.5474,1.955,0.0048000000000000004,0.0014,0.005,1.8719999999999999,0.546,1.9500000000000002
2019-09-10 20:30:00,1.96608,0.5734400000000001,2.048,0.02688,0.007840000000000001,0.028,1.9392,0.5656,2.02,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.02688,0.007840000000000001,0.028,1.7664,0.5152,1.8399999999999999
2019-09-10 21:00:00,1.8744,0.5467000000000001,1.9525000000000001,0.012,0.0035,0.0125,1.8624,0.5432,1.94,1.6920000000000002,0.49350000000000005,1.7625000000000002,0.012,0.0035,0.0125,1.6800000000000002,0.49,1.75
2019-09-10 21:30:00,1.75248,0.51114,1.8255,0.07248,0.021140000000000003,0.0755,1.6800000000000002,0.49,1.75,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.07248,0.021140000000000003,0.0755,1.5072,0.43960000000000005,1.57
2019-09-10 22:00:00,1.6627200000000002,0.48496000000000006,1.732,0.12672,0.03696,0.132,1.536,0.448,1.6,1.49952,0.43736,1.562,0.12672,0.03696,0.132,1.3728,0.40040000000000003,1.43
2019-09-10 22:30:00,1.60416,0.46788,1.671,0.10656,0.031080000000000003,0.111,1.4976,0.4368,1.56,1.4601600000000001,0.42588000000000004,1.521,0.10656,0.031080000000000003,0.111,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-09-10 23:00:00,1.37568,0.40124000000000004,1.433,0.13728,0.040040000000000006,0.14300000000000002,1.2384,0.3612,1.29,1.27008,0.37044000000000005,1.323,0.13728,0.040040000000000006,0.14300000000000002,1.1328,0.3304,1.18
2019-09-10 23:30:00,1.2864,0.37520000000000003,1.34,0.2112,0.0616,0.22,1.0752,0.3136,1.12,1.1904,0.3472,1.24,0.2112,0.0616,0.22,0.9792000000000001,0.2856,1.02
2019-09-11 00:00:00,1.23648,0.36064,1.288,0.22848000000000002,0.06664,0.23800000000000002,1.008,0.294,1.05,1.15008,0.33544,1.198,0.22848000000000002,0.06664,0.23800000000000002,0.9216000000000001,0.26880000000000004,0.96
2019-09-11 00:30:00,1.15344,0.33642000000000005,1.2015,0.26064000000000004,0.07602,0.2715,0.8928,0.2604,0.93,1.08624,0.31682000000000005,1.1315,0.26064000000000004,0.07602,0.2715,0.8256,0.24080000000000001,0.86
2019-09-11 01:00:00,1.1376,0.33180000000000004,1.185,0.2544,0.0742,0.265,0.8832000000000001,0.2576,0.92,1.0704,0.31220000000000003,1.115,0.2544,0.0742,0.265,0.8160000000000001,0.23800000000000002,0.85
2019-09-11 01:30:00,1.10256,0.32158000000000003,1.1485,0.34416,0.10038000000000001,0.35850000000000004,0.7584000000000001,0.2212,0.79,1.05456,0.30758,1.0985,0.34416,0.10038000000000001,0.35850000000000004,0.7104,0.20720000000000002,0.74
2019-09-11 02:00:00,1.16448,0.33964000000000005,1.213,0.36768,0.10724,0.383,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.07808,0.31444000000000005,1.123,0.36768,0.10724,0.383,0.7104,0.20720000000000002,0.74
2019-09-11 02:30:00,1.21488,0.35434000000000004,1.2655,0.28368000000000004,0.08274000000000001,0.29550000000000004,0.9312,0.2716,0.97,1.09008,0.31794,1.1355,0.28368000000000004,0.08274000000000001,0.29550000000000004,0.8064,0.23520000000000002,0.84
2019-09-11 03:00:00,1.17696,0.34328000000000003,1.226,0.37056000000000006,0.10808000000000001,0.386,0.8064,0.23520000000000002,0.84,1.08096,0.31528,1.126,0.37056000000000006,0.10808000000000001,0.386,0.7104,0.20720000000000002,0.74
2019-09-11 03:30:00,1.18848,0.34664,1.238,0.31488000000000005,0.09184,0.328,0.8736,0.2548,0.91,1.08288,0.31584,1.1280000000000001,0.31488000000000005,0.09184,0.328,0.768,0.224,0.8
2019-09-11 04:00:00,1.14624,0.33432,1.194,0.43584000000000006,0.12712,0.454,0.7104,0.20720000000000002,0.74,1.09824,0.32032000000000005,1.1440000000000001,0.43584000000000006,0.12712,0.454,0.6624,0.1932,0.6900000000000001
2019-09-11 04:30:00,1.1424,0.3332,1.19,0.44160000000000005,0.1288,0.46,0.7008,0.2044,0.73,1.0848,0.3164,1.13,0.44160000000000005,0.1288,0.46,0.6432,0.18760000000000002,0.67
2019-09-11 05:00:00,1.10736,0.32298000000000004,1.1535,0.32976000000000005,0.09618,0.3435,0.7776000000000001,0.2268,0.81,1.04016,0.30338000000000004,1.0835,0.32976000000000005,0.09618,0.3435,0.7104,0.20720000000000002,0.74
2019-09-11 05:30:00,1.16832,0.34076,1.217,0.22752000000000003,0.06636,0.23700000000000002,0.9408000000000001,0.27440000000000003,0.98,1.05312,0.30716000000000004,1.097,0.22752000000000003,0.06636,0.23700000000000002,0.8256,0.24080000000000001,0.86
2019-09-11 06:00:00,1.2763200000000001,0.37226000000000004,1.3295,0.22032000000000002,0.06426000000000001,0.2295,1.056,0.308,1.1,1.17072,0.34146000000000004,1.2195,0.22032000000000002,0.06426000000000001,0.2295,0.9504,0.2772,0.99
2019-09-11 06:30:00,1.4856,0.4333,1.5474999999999999,0.3624,0.1057,0.3775,1.1232,0.3276,1.17,1.3992,0.4081,1.4575,0.3624,0.1057,0.3775,1.0368,0.3024,1.08
2019-09-11 07:00:00,1.6027200000000001,0.46746000000000004,1.6695,0.39312,0.11466000000000001,0.40950000000000003,1.2096,0.3528,1.26,1.50672,0.43946,1.5695000000000001,0.39312,0.11466000000000001,0.40950000000000003,1.1136,0.32480000000000003,1.16
2019-09-11 07:30:00,1.92192,0.5605600000000001,2.002,0.30912,0.09016,0.322,1.6128,0.47040000000000004,1.6800000000000002,1.7683200000000001,0.51576,1.842,0.30912,0.09016,0.322,1.4592,0.42560000000000003,1.52
2019-09-11 08:00:00,1.9233600000000002,0.56098,2.0035,0.33936000000000005,0.09898000000000001,0.35350000000000004,1.584,0.462,1.65,1.77936,0.51898,1.8535,0.33936000000000005,0.09898000000000001,0.35350000000000004,1.44,0.42,1.5
2019-09-11 08:30:00,1.9233600000000002,0.56098,2.0035,0.34896000000000005,0.10178000000000001,0.3635,1.5744,0.4592,1.6400000000000001,1.73136,0.5049800000000001,1.8035,0.34896000000000005,0.10178000000000001,0.3635,1.3824,0.4032,1.44
2019-09-11 09:00:00,1.9008,0.5544,1.98,0.432,0.126,0.45,1.4688,0.4284,1.53,1.6896,0.4928,1.76,0.432,0.126,0.45,1.2576,0.3668,1.31
2019-09-11 09:30:00,1.78992,0.5220600000000001,1.8645,0.36912,0.10766,0.3845,1.4208,0.41440000000000005,1.48,1.7515200000000002,0.5108600000000001,1.8245,0.36912,0.10766,0.3845,1.3824,0.4032,1.44
2019-09-11 10:00:00,1.84896,0.5392800000000001,1.9260000000000002,0.28416,0.08288000000000001,0.296,1.5648,0.45640000000000003,1.63,1.8009600000000001,0.5252800000000001,1.876,0.28416,0.08288000000000001,0.296,1.5168,0.4424,1.58
2019-09-11 10:30:00,1.7457600000000002,0.5091800000000001,1.8185,0.27696000000000004,0.08078,0.28850000000000003,1.4688,0.4284,1.53,1.6689600000000002,0.48678000000000005,1.7385000000000002,0.27696000000000004,0.08078,0.28850000000000003,1.392,0.406,1.45
2019-09-11 11:00:00,1.7711999999999999,0.5166000000000001,1.845,0.1872,0.0546,0.195,1.584,0.462,1.65,1.7136,0.4998,1.7850000000000001,0.1872,0.0546,0.195,1.5264,0.44520000000000004,1.5899999999999999
2019-09-11 11:30:00,1.81248,0.52864,1.888,0.20928000000000002,0.061040000000000004,0.218,1.6032000000000002,0.4676,1.67,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.20928000000000002,0.061040000000000004,0.218,1.584,0.462,1.65
2019-09-11 12:00:00,1.81248,0.52864,1.888,0.19008000000000003,0.05544,0.198,1.6224,0.4732,1.69,1.84128,0.5370400000000001,1.9180000000000001,0.19008000000000003,0.05544,0.198,1.6512,0.48160000000000003,1.72
2019-09-11 12:30:00,1.86288,0.54334,1.9405000000000001,0.31728,0.09254000000000001,0.3305,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.7572800000000002,0.51254,1.8305,0.31728,0.09254000000000001,0.3305,1.44,0.42,1.5
2019-09-11 13:00:00,1.4736,0.4298,1.5350000000000001,0.4464,0.1302,0.465,1.0272000000000001,0.29960000000000003,1.07,1.6944,0.49420000000000003,1.7650000000000001,0.4464,0.1302,0.465,1.248,0.364,1.3
2019-09-11 13:30:00,1.5216,0.44380000000000003,1.585,0.36960000000000004,0.1078,0.385,1.152,0.336,1.2,1.6944,0.49420000000000003,1.7650000000000001,0.36960000000000004,0.1078,0.385,1.3248,0.3864,1.38
2019-09-11 14:00:00,1.43136,0.41748,1.491,0.43296,0.12628,0.451,0.9984000000000001,0.2912,1.04,1.70016,0.49588000000000004,1.771,0.43296,0.12628,0.451,1.2671999999999999,0.36960000000000004,1.32
2019-09-11 14:30:00,1.34304,0.39172,1.399,0.39264000000000004,0.11452000000000001,0.40900000000000003,0.9504,0.2772,0.99,1.67904,0.48972000000000004,1.749,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.2864,0.37520000000000003,1.34
2019-09-11 15:00:00,1.4064,0.4102,1.465,0.4272,0.1246,0.445,0.9792000000000001,0.2856,1.02,1.7232,0.5026,1.795,0.4272,0.1246,0.445,1.296,0.378,1.35
2019-09-11 15:30:00,1.38192,0.40306000000000003,1.4395,0.39312,0.11466000000000001,0.40950000000000003,0.9888,0.2884,1.03,1.66992,0.48706000000000005,1.7395,0.39312,0.11466000000000001,0.40950000000000003,1.2768,0.3724,1.33
2019-09-11 16:00:00,1.46112,0.42616000000000004,1.522,0.48192,0.14056000000000002,0.502,0.9792000000000001,0.2856,1.02,1.71072,0.49896,1.782,0.48192,0.14056000000000002,0.502,1.2288000000000001,0.3584,1.28
2019-09-11 16:30:00,1.52304,0.44422000000000006,1.5865,0.39024000000000003,0.11382,0.40650000000000003,1.1328,0.3304,1.18,1.72464,0.50302,1.7965,0.39024000000000003,0.11382,0.40650000000000003,1.3344,0.38920000000000005,1.3900000000000001
2019-09-11 17:00:00,1.61808,0.47194,1.6855,0.31248000000000004,0.09114000000000001,0.3255,1.3056,0.3808,1.3599999999999999,1.74288,0.50834,1.8155000000000001,0.31248000000000004,0.09114000000000001,0.3255,1.4304000000000001,0.4172,1.49
2019-09-11 17:30:00,1.67664,0.48902000000000007,1.7465000000000002,0.32304000000000005,0.09422000000000001,0.3365,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.78224,0.5198200000000001,1.8565,0.32304000000000005,0.09422000000000001,0.3365,1.4592,0.42560000000000003,1.52
2019-09-11 18:00:00,1.78896,0.52178,1.8635000000000002,0.26256,0.07658000000000001,0.2735,1.5264,0.44520000000000004,1.5899999999999999,1.80816,0.5273800000000001,1.8835000000000002,0.26256,0.07658000000000001,0.2735,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-09-11 18:30:00,1.87248,0.5461400000000001,1.9505,0.18288000000000001,0.053340000000000005,0.1905,1.6896,0.4928,1.76,1.81488,0.52934,1.8905,0.18288000000000001,0.053340000000000005,0.1905,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-09-11 19:00:00,1.9180800000000002,0.55944,1.998,0.05568000000000001,0.01624,0.058,1.8624,0.5432,1.94,1.81248,0.52864,1.888,0.05568000000000001,0.01624,0.058,1.7568000000000001,0.5124000000000001,1.83
2019-09-11 19:30:00,2.04096,0.59528,2.126,0.03456,0.01008,0.036000000000000004,2.0064,0.5852,2.09,1.86816,0.54488,1.9460000000000002,0.03456,0.01008,0.036000000000000004,1.8336000000000001,0.5348,1.9100000000000001
2019-09-11 20:00:00,2.07936,0.60648,2.166,0.08256000000000001,0.02408,0.08600000000000001,1.9968,0.5824,2.08,1.89696,0.55328,1.976,0.08256000000000001,0.02408,0.08600000000000001,1.8144,0.5292,1.8900000000000001
2019-09-11 20:30:00,2.18352,0.6368600000000001,2.2745,0.09072000000000001,0.02646,0.0945,2.0928,0.6104,2.18,1.97232,0.57526,2.0545,0.09072000000000001,0.02646,0.0945,1.8816000000000002,0.5488000000000001,1.96
2019-09-11 21:00:00,2.03616,0.5938800000000001,2.121,0.02976,0.00868,0.031,2.0064,0.5852,2.09,1.85376,0.54068,1.931,0.02976,0.00868,0.031,1.824,0.532,1.9
2019-09-11 21:30:00,1.9550400000000001,0.5702200000000001,2.0365,0.02544,0.00742,0.026500000000000003,1.9296000000000002,0.5628000000000001,2.01,1.77264,0.51702,1.8465,0.02544,0.00742,0.026500000000000003,1.7472,0.5096,1.82
2019-09-11 22:00:00,1.7985600000000002,0.52458,1.8735,0.02256,0.006580000000000001,0.0235,1.776,0.518,1.85,1.63536,0.47698,1.7035,0.02256,0.006580000000000001,0.0235,1.6128,0.47040000000000004,1.6800000000000002
2019-09-11 22:30:00,1.6857600000000001,0.49168000000000006,1.756,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6608,0.4844,1.73,1.52256,0.44408000000000003,1.5859999999999999,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.4976,0.4368,1.56
2019-09-11 23:00:00,1.46832,0.42826000000000003,1.5295,0.009120000000000001,0.00266,0.0095,1.4592,0.42560000000000003,1.52,1.29552,0.37786000000000003,1.3495,0.009120000000000001,0.00266,0.0095,1.2864,0.37520000000000003,1.34
2019-09-11 23:30:00,1.3147199999999999,0.38346,1.3695,0.009120000000000001,0.00266,0.0095,1.3056,0.3808,1.3599999999999999,1.19952,0.34986,1.2495,0.009120000000000001,0.00266,0.0095,1.1904,0.3472,1.24
2019-09-12 00:00:00,1.18848,0.34664,1.238,0.02688,0.007840000000000001,0.028,1.1616,0.3388,1.21,1.10208,0.32144,1.148,0.02688,0.007840000000000001,0.028,1.0752,0.3136,1.12
2019-09-12 00:30:00,1.1697600000000001,0.34118000000000004,1.2185,0.01776,0.005180000000000001,0.018500000000000003,1.152,0.336,1.2,1.09296,0.31878,1.1385,0.01776,0.005180000000000001,0.018500000000000003,1.0752,0.3136,1.12
2019-09-12 01:00:00,1.15536,0.33698,1.2035,0.06096000000000001,0.01778,0.0635,1.0944,0.31920000000000004,1.1400000000000001,1.06896,0.31178,1.1135,0.06096000000000001,0.01778,0.0635,1.008,0.294,1.05
2019-09-12 01:30:00,1.13568,0.33124000000000003,1.183,0.13728,0.040040000000000006,0.14300000000000002,0.9984000000000001,0.2912,1.04,1.05888,0.30884,1.103,0.13728,0.040040000000000006,0.14300000000000002,0.9216000000000001,0.26880000000000004,0.96
2019-09-12 02:00:00,1.14144,0.33292000000000005,1.189,0.13344,0.03892,0.139,1.008,0.294,1.05,1.06464,0.31052,1.109,0.13344,0.03892,0.139,0.9312,0.2716,0.97
2019-09-12 02:30:00,1.14336,0.33348000000000005,1.191,0.14496,0.042280000000000005,0.151,0.9984000000000001,0.2912,1.04,1.07616,0.31388000000000005,1.121,0.14496,0.042280000000000005,0.151,0.9312,0.2716,0.97
2019-09-12 03:00:00,1.10928,0.32354000000000005,1.1555,0.14928000000000002,0.04354,0.1555,0.96,0.28,1.0,1.05168,0.30674,1.0955,0.14928000000000002,0.04354,0.1555,0.9024000000000001,0.2632,0.9400000000000001
2019-09-12 03:30:00,1.12944,0.32942000000000005,1.1765,0.18864,0.055020000000000006,0.1965,0.9408000000000001,0.27440000000000003,0.98,1.02384,0.29862000000000005,1.0665,0.18864,0.055020000000000006,0.1965,0.8352,0.2436,0.87
2019-09-12 04:00:00,1.0728,0.3129,1.1175,0.1512,0.0441,0.1575,0.9216000000000001,0.26880000000000004,0.96,0.9480000000000001,0.2765,0.9875,0.1512,0.0441,0.1575,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-09-12 04:30:00,1.05888,0.30884,1.103,0.09888000000000001,0.02884,0.10300000000000001,0.96,0.28,1.0,0.9916800000000001,0.28924,1.033,0.09888000000000001,0.02884,0.10300000000000001,0.8928,0.2604,0.93
2019-09-12 05:00:00,1.04064,0.30352,1.084,0.11904,0.03472,0.124,0.9216000000000001,0.26880000000000004,0.96,0.9926400000000001,0.28952,1.034,0.11904,0.03472,0.124,0.8736,0.2548,0.91
2019-09-12 05:30:00,1.0848,0.3164,1.13,0.13440000000000002,0.0392,0.14,0.9504,0.2772,0.99,1.0176,0.2968,1.06,0.13440000000000002,0.0392,0.14,0.8832000000000001,0.2576,0.92
2019-09-12 06:00:00,1.16064,0.33852000000000004,1.209,0.12384,0.036120000000000006,0.129,1.0368,0.3024,1.08,1.07424,0.31332000000000004,1.119,0.12384,0.036120000000000006,0.129,0.9504,0.2772,0.99
2019-09-12 06:30:00,1.32864,0.38752000000000003,1.384,0.10944000000000001,0.031920000000000004,0.114,1.2192,0.3556,1.27,1.24224,0.36232000000000003,1.294,0.10944000000000001,0.031920000000000004,0.114,1.1328,0.3304,1.18
2019-09-12 07:00:00,1.50672,0.43946,1.5695000000000001,0.10512,0.030660000000000003,0.1095,1.4016,0.4088,1.46,1.42992,0.41706000000000004,1.4895,0.10512,0.030660000000000003,0.1095,1.3248,0.3864,1.38
2019-09-12 07:30:00,1.68288,0.49084000000000005,1.7530000000000001,0.20448000000000002,0.059640000000000006,0.213,1.4784000000000002,0.4312,1.54,1.61568,0.47124000000000005,1.683,0.20448000000000002,0.059640000000000006,0.213,1.4112,0.4116,1.47
2019-09-12 08:00:00,1.77408,0.51744,1.8479999999999999,0.27648,0.08064,0.28800000000000003,1.4976,0.4368,1.56,1.67808,0.48944000000000004,1.748,0.27648,0.08064,0.28800000000000003,1.4016,0.4088,1.46
2019-09-12 08:30:00,1.78944,0.52192,1.8639999999999999,0.28224000000000005,0.08232,0.294,1.5072,0.43960000000000005,1.57,1.68384,0.49112000000000006,1.754,0.28224000000000005,0.08232,0.294,1.4016,0.4088,1.46
2019-09-12 09:00:00,1.77264,0.51702,1.8465,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.536,0.448,1.6,1.6382400000000001,0.47782,1.7065000000000001,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.4016,0.4088,1.46
2019-09-12 09:30:00,1.6449600000000002,0.47978000000000004,1.7135,0.18576,0.054180000000000006,0.1935,1.4592,0.42560000000000003,1.52,1.57776,0.46018000000000003,1.6435,0.18576,0.054180000000000006,0.1935,1.392,0.406,1.45
2019-09-12 10:00:00,1.572,0.4585,1.6375000000000002,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.3728,0.40040000000000003,1.43,1.62,0.47250000000000003,1.6875,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.4208,0.41440000000000005,1.48
2019-09-12 10:30:00,1.5408,0.4494,1.605,0.13920000000000002,0.040600000000000004,0.145,1.4016,0.4088,1.46,1.6848,0.4914,1.755,0.13920000000000002,0.040600000000000004,0.145,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-09-12 11:00:00,1.41168,0.41174000000000005,1.4705,0.20208,0.058940000000000006,0.21050000000000002,1.2096,0.3528,1.26,1.60368,0.46774000000000004,1.6705,0.20208,0.058940000000000006,0.21050000000000002,1.4016,0.4088,1.46
2019-09-12 11:30:00,1.51872,0.44296,1.5819999999999999,0.23232000000000003,0.06776,0.242,1.2864,0.37520000000000003,1.34,1.6627200000000002,0.48496000000000006,1.732,0.23232000000000003,0.06776,0.242,1.4304000000000001,0.4172,1.49
2019-09-12 12:00:00,1.72656,0.50358,1.7985,0.29616000000000003,0.08638000000000001,0.3085,1.4304000000000001,0.4172,1.49,1.72656,0.50358,1.7985,0.29616000000000003,0.08638000000000001,0.3085,1.4304000000000001,0.4172,1.49
2019-09-12 12:30:00,1.53072,0.44646,1.5945,0.40752000000000005,0.11886000000000001,0.42450000000000004,1.1232,0.3276,1.17,1.61712,0.47166,1.6844999999999999,0.40752000000000005,0.11886000000000001,0.42450000000000004,1.2096,0.3528,1.26
2019-09-12 13:00:00,1.60176,0.46718000000000004,1.6684999999999999,0.20976000000000003,0.061180000000000005,0.2185,1.392,0.406,1.45,1.58256,0.46158000000000005,1.6485,0.20976000000000003,0.061180000000000005,0.2185,1.3728,0.40040000000000003,1.43
2019-09-12 13:30:00,1.58304,0.46172,1.649,0.19104000000000002,0.055720000000000006,0.199,1.392,0.406,1.45,1.5734400000000002,0.45892000000000005,1.639,0.19104000000000002,0.055720000000000006,0.199,1.3824,0.4032,1.44
2019-09-12 14:00:00,1.40208,0.40894,1.4605000000000001,0.34608000000000005,0.10094,0.36050000000000004,1.056,0.308,1.1,1.6804800000000002,0.49014,1.7505000000000002,0.34608000000000005,0.10094,0.36050000000000004,1.3344,0.38920000000000005,1.3900000000000001
2019-09-12 14:30:00,1.42416,0.41538,1.4835,0.23376000000000002,0.06818,0.24350000000000002,1.1904,0.3472,1.24,1.63536,0.47698,1.7035,0.23376000000000002,0.06818,0.24350000000000002,1.4016,0.4088,1.46
2019-09-12 15:00:00,1.50336,0.43848000000000004,1.566,0.20736000000000002,0.060480000000000006,0.216,1.296,0.378,1.35,1.69536,0.49448000000000003,1.766,0.20736000000000002,0.060480000000000006,0.216,1.488,0.434,1.55
2019-09-12 15:30:00,1.62528,0.47404,1.693,0.28128000000000003,0.08204,0.293,1.344,0.392,1.4,1.62528,0.47404,1.693,0.28128000000000003,0.08204,0.293,1.344,0.392,1.4
2019-09-12 16:00:00,1.58304,0.46172,1.649,0.41184000000000004,0.12012,0.429,1.1712,0.3416,1.22,1.59264,0.46452000000000004,1.659,0.41184000000000004,0.12012,0.429,1.1808,0.34440000000000004,1.23
2019-09-12 16:30:00,1.65888,0.48384000000000005,1.728,0.43968,0.12824000000000002,0.458,1.2192,0.3556,1.27,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.43968,0.12824000000000002,0.458,1.1808,0.34440000000000004,1.23
2019-09-12 17:00:00,1.69296,0.49378000000000005,1.7635,0.40656000000000003,0.11858,0.42350000000000004,1.2864,0.37520000000000003,1.34,1.70256,0.49658,1.7735,0.40656000000000003,0.11858,0.42350000000000004,1.296,0.378,1.35
2019-09-12 17:30:00,1.82736,0.53298,1.9035000000000002,0.38736000000000004,0.11298000000000001,0.4035,1.44,0.42,1.5,1.7697600000000002,0.5161800000000001,1.8435000000000001,0.38736000000000004,0.11298000000000001,0.4035,1.3824,0.4032,1.44
2019-09-12 18:00:00,1.83696,0.53578,1.9135,0.36816000000000004,0.10738,0.3835,1.4688,0.4284,1.53,1.74096,0.50778,1.8135,0.36816000000000004,0.10738,0.3835,1.3728,0.40040000000000003,1.43
2019-09-12 18:30:00,1.92048,0.5601400000000001,2.0005,0.32688,0.09534000000000001,0.3405,1.5936,0.46480000000000005,1.6600000000000001,1.8052800000000002,0.52654,1.8805,0.32688,0.09534000000000001,0.3405,1.4784000000000002,0.4312,1.54
2019-09-12 19:00:00,2.01456,0.5875800000000001,2.0985,0.26736000000000004,0.07798000000000001,0.2785,1.7472,0.5096,1.82,1.8705600000000002,0.5455800000000001,1.9485000000000001,0.26736000000000004,0.07798000000000001,0.2785,1.6032000000000002,0.4676,1.67
2019-09-12 19:30:00,2.0448,0.5964,2.13,0.22080000000000002,0.0644,0.23,1.824,0.532,1.9,1.8816000000000002,0.5488000000000001,1.96,0.22080000000000002,0.0644,0.23,1.6608,0.4844,1.73
2019-09-12 20:00:00,2.14848,0.6266400000000001,2.238,0.13248000000000001,0.03864,0.138,2.016,0.588,2.1,1.95648,0.57064,2.038,0.13248000000000001,0.03864,0.138,1.824,0.532,1.9
2019-09-12 20:30:00,2.1168,0.6174000000000001,2.205,0.1296,0.0378,0.135,1.9872,0.5796,2.07,1.9248,0.5614,2.005,0.1296,0.0378,0.135,1.7952,0.5236000000000001,1.87
2019-09-12 21:00:00,1.8873600000000001,0.5504800000000001,1.966,0.09216,0.02688,0.096,1.7952,0.5236000000000001,1.87,1.75296,0.5112800000000001,1.826,0.09216,0.02688,0.096,1.6608,0.4844,1.73
2019-09-12 21:30:00,1.8144,0.5292,1.8900000000000001,0.13440000000000002,0.0392,0.14,1.6800000000000002,0.49,1.75,1.6608,0.4844,1.73,0.13440000000000002,0.0392,0.14,1.5264,0.44520000000000004,1.5899999999999999
2019-09-12 22:00:00,1.68336,0.49098,1.7535,0.19536,0.05698,0.20350000000000001,1.488,0.434,1.55,1.53936,0.44898000000000005,1.6035,0.19536,0.05698,0.20350000000000001,1.344,0.392,1.4
2019-09-12 22:30:00,1.5648,0.45640000000000003,1.63,0.30720000000000003,0.0896,0.32,1.2576,0.3668,1.31,1.4496,0.4228,1.51,0.30720000000000003,0.0896,0.32,1.1424,0.3332,1.19
2019-09-12 23:00:00,1.452,0.42350000000000004,1.5125000000000002,0.2904,0.0847,0.3025,1.1616,0.3388,1.21,1.3368,0.3899,1.3925,0.2904,0.0847,0.3025,1.0464,0.3052,1.09
2019-09-12 23:30:00,1.27584,0.37212,1.329,0.19104000000000002,0.055720000000000006,0.199,1.0848,0.3164,1.13,1.15104,0.33572,1.199,0.19104000000000002,0.055720000000000006,0.199,0.96,0.28,1.0
2019-09-13 00:00:00,1.21872,0.35546000000000005,1.2695,0.14352,0.04186,0.1495,1.0752,0.3136,1.12,1.06512,0.31066000000000005,1.1095,0.14352,0.04186,0.1495,0.9216000000000001,0.26880000000000004,0.96
2019-09-13 00:30:00,1.13712,0.33166,1.1844999999999999,0.16752,0.04886,0.17450000000000002,0.9696,0.2828,1.01,0.9931200000000001,0.28966000000000003,1.0345,0.16752,0.04886,0.17450000000000002,0.8256,0.24080000000000001,0.86
2019-09-13 01:00:00,1.12848,0.32914000000000004,1.1755,0.14928000000000002,0.04354,0.1555,0.9792000000000001,0.2856,1.02,0.9940800000000001,0.28994000000000003,1.0355,0.14928000000000002,0.04354,0.1555,0.8448,0.2464,0.88
2019-09-13 01:30:00,1.07088,0.31234,1.1155,0.15888000000000002,0.046340000000000006,0.1655,0.912,0.266,0.9500000000000001,0.94608,0.27594,0.9855,0.15888000000000002,0.046340000000000006,0.1655,0.7872,0.2296,0.8200000000000001
2019-09-13 02:00:00,1.09056,0.31808000000000003,1.1360000000000001,0.07296000000000001,0.02128,0.076,1.0176,0.2968,1.06,0.9753600000000001,0.28448,1.016,0.07296000000000001,0.02128,0.076,0.9024000000000001,0.2632,0.9400000000000001
2019-09-13 02:30:00,1.14816,0.33488,1.196,0.10176,0.02968,0.106,1.0464,0.3052,1.09,1.00416,0.29288000000000003,1.046,0.10176,0.02968,0.106,0.9024000000000001,0.2632,0.9400000000000001
2019-09-13 03:00:00,1.10832,0.32326000000000005,1.1545,0.10032,0.02926,0.10450000000000001,1.008,0.294,1.05,0.9643200000000001,0.28126,1.0045,0.10032,0.02926,0.10450000000000001,0.864,0.252,0.9
2019-09-13 03:30:00,1.09632,0.31976000000000004,1.142,0.030720000000000004,0.008960000000000001,0.032,1.0656,0.3108,1.11,0.9427200000000001,0.27496000000000004,0.982,0.030720000000000004,0.008960000000000001,0.032,0.912,0.266,0.9500000000000001
2019-09-13 04:00:00,1.09824,0.32032000000000005,1.1440000000000001,0.051840000000000004,0.015120000000000001,0.054,1.0464,0.3052,1.09,0.9350400000000001,0.27272,0.974,0.051840000000000004,0.015120000000000001,0.054,0.8832000000000001,0.2576,0.92
2019-09-13 04:30:00,1.08864,0.31752,1.134,0.051840000000000004,0.015120000000000001,0.054,1.0368,0.3024,1.08,0.9350400000000001,0.27272,0.974,0.051840000000000004,0.015120000000000001,0.054,0.8832000000000001,0.2576,0.92
2019-09-13 05:00:00,1.08816,0.31738000000000005,1.1335,0.05136,0.014980000000000002,0.053500000000000006,1.0368,0.3024,1.08,1.01136,0.29498,1.0535,0.05136,0.014980000000000002,0.053500000000000006,0.96,0.28,1.0
2019-09-13 05:30:00,1.12608,0.32844,1.173,0.03168,0.00924,0.033,1.0944,0.31920000000000004,1.1400000000000001,1.05888,0.30884,1.103,0.03168,0.00924,0.033,1.0272000000000001,0.29960000000000003,1.07
2019-09-13 06:00:00,1.21584,0.35462000000000005,1.2665,0.03504,0.010220000000000002,0.036500000000000005,1.1808,0.34440000000000004,1.23,1.12944,0.32942000000000005,1.1765,0.03504,0.010220000000000002,0.036500000000000005,1.0944,0.31920000000000004,1.1400000000000001
2019-09-13 06:30:00,1.44336,0.42098,1.5035,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.4016,0.4088,1.46,1.30896,0.38178,1.3635,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.2671999999999999,0.36960000000000004,1.32
2019-09-13 07:00:00,1.53648,0.44814000000000004,1.6005,0.07728,0.02254,0.0805,1.4592,0.42560000000000003,1.52,1.39248,0.40614000000000006,1.4505,0.07728,0.02254,0.0805,1.3152,0.3836,1.37
2019-09-13 07:30:00,1.79376,0.5231800000000001,1.8685,0.027360000000000002,0.007980000000000001,0.0285,1.7664,0.5152,1.8399999999999999,1.65936,0.48398,1.7285,0.027360000000000002,0.007980000000000001,0.0285,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-09-13 08:00:00,1.9468800000000002,0.56784,2.028,0.02688,0.007840000000000001,0.028,1.92,0.56,2.0,1.80288,0.5258400000000001,1.8780000000000001,0.02688,0.007840000000000001,0.028,1.776,0.518,1.85
2019-09-13 08:30:00,1.82592,0.53256,1.9020000000000001,0.030720000000000004,0.008960000000000001,0.032,1.7952,0.5236000000000001,1.87,1.72032,0.5017600000000001,1.792,0.030720000000000004,0.008960000000000001,0.032,1.6896,0.4928,1.76
2019-09-13 09:00:00,1.64064,0.47852000000000006,1.709,0.047040000000000005,0.013720000000000001,0.049,1.5936,0.46480000000000005,1.6600000000000001,1.66944,0.48692,1.7389999999999999,0.047040000000000005,0.013720000000000001,0.049,1.6224,0.4732,1.69
2019-09-13 09:30:00,1.6147200000000002,0.47096000000000005,1.682,0.07872000000000001,0.02296,0.082,1.536,0.448,1.6,1.75872,0.5129600000000001,1.832,0.07872000000000001,0.02296,0.082,1.6800000000000002,0.49,1.75
2019-09-13 10:00:00,1.46112,0.42616000000000004,1.522,0.07872000000000001,0.02296,0.082,1.3824,0.4032,1.44,1.70112,0.49616000000000005,1.772,0.07872000000000001,0.02296,0.082,1.6224,0.4732,1.69
2019-09-13 10:30:00,1.39152,0.40586000000000005,1.4495,0.10512,0.030660000000000003,0.1095,1.2864,0.37520000000000003,1.34,1.7179200000000001,0.5010600000000001,1.7895,0.10512,0.030660000000000003,0.1095,1.6128,0.47040000000000004,1.6800000000000002
2019-09-13 11:00:00,1.32768,0.38724000000000003,1.383,0.11808,0.034440000000000005,0.123,1.2096,0.3528,1.26,1.73088,0.5048400000000001,1.803,0.11808,0.034440000000000005,0.123,1.6128,0.47040000000000004,1.6800000000000002
2019-09-13 11:30:00,1.28784,0.37562,1.3415,0.14544,0.042420000000000006,0.1515,1.1424,0.3332,1.19,1.75824,0.51282,1.8315000000000001,0.14544,0.042420000000000006,0.1515,1.6128,0.47040000000000004,1.6800000000000002
2019-09-13 12:00:00,1.26048,0.36764,1.313,0.12768000000000002,0.03724,0.133,1.1328,0.3304,1.18,1.71168,0.49924,1.783,0.12768000000000002,0.03724,0.133,1.584,0.462,1.65
2019-09-13 12:30:00,1.21584,0.35462000000000005,1.2665,0.11184000000000001,0.03262,0.1165,1.104,0.322,1.15,1.67664,0.48902000000000007,1.7465000000000002,0.11184000000000001,0.03262,0.1165,1.5648,0.45640000000000003,1.63
2019-09-13 13:00:00,1.2883200000000001,0.37576000000000004,1.342,0.06912,0.02016,0.07200000000000001,1.2192,0.3556,1.27,1.6915200000000001,0.49336,1.762,0.06912,0.02016,0.07200000000000001,1.6224,0.4732,1.69
2019-09-13 13:30:00,1.16928,0.34104,1.218,0.08448000000000001,0.024640000000000002,0.088,1.0848,0.3164,1.13,1.63008,0.47544000000000003,1.698,0.08448000000000001,0.024640000000000002,0.088,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-09-13 14:00:00,1.19088,0.34734000000000004,1.2405,0.11568,0.033740000000000006,0.12050000000000001,1.0752,0.3136,1.12,1.5556800000000002,0.45374000000000003,1.6205,0.11568,0.033740000000000006,0.12050000000000001,1.44,0.42,1.5
2019-09-13 14:30:00,1.15968,0.33824000000000004,1.208,0.10368000000000001,0.030240000000000003,0.108,1.056,0.308,1.1,1.60128,0.46704,1.6680000000000001,0.10368000000000001,0.030240000000000003,0.108,1.4976,0.4368,1.56
2019-09-13 15:00:00,1.1928,0.34790000000000004,1.2425,0.1464,0.0427,0.1525,1.0464,0.3052,1.09,1.6248,0.47390000000000004,1.6925,0.1464,0.0427,0.1525,1.4784000000000002,0.4312,1.54
2019-09-13 15:30:00,1.12896,0.32928,1.176,0.12096000000000001,0.035280000000000006,0.126,1.008,0.294,1.05,1.5609600000000001,0.45528,1.626,0.12096000000000001,0.035280000000000006,0.126,1.44,0.42,1.5
