Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-13 16:00:00,1.26672,0.36946,1.3195000000000001,0.057120000000000004,0.01666,0.059500000000000004,1.2096,0.3528,1.26,1.59312,0.46466,1.6595,0.057120000000000004,0.01666,0.059500000000000004,1.536,0.448,1.6
2019-09-13 16:30:00,1.40832,0.41076,1.467,0.04512,0.013160000000000002,0.047,1.3632,0.3976,1.42,1.60032,0.46676000000000006,1.667,0.04512,0.013160000000000002,0.047,1.5552000000000001,0.4536,1.62
2019-09-13 17:00:00,1.41024,0.41132,1.469,0.03744,0.010920000000000001,0.039,1.3728,0.40040000000000003,1.43,1.6214400000000002,0.47292000000000006,1.689,0.03744,0.010920000000000001,0.039,1.584,0.462,1.65
2019-09-13 17:30:00,1.54176,0.44968,1.6059999999999999,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.5168,0.4424,1.58,1.67616,0.48888000000000004,1.746,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6512,0.48160000000000003,1.72
2019-09-13 18:00:00,1.67568,0.48874000000000006,1.7455,0.01488,0.00434,0.0155,1.6608,0.4844,1.73,1.72368,0.5027400000000001,1.7955,0.01488,0.00434,0.0155,1.7088,0.4984,1.78
2019-09-13 18:30:00,1.74912,0.5101600000000001,1.822,0.0019200000000000003,0.0005600000000000001,0.002,1.7472,0.5096,1.82,1.70112,0.49616000000000005,1.772,0.0019200000000000003,0.0005600000000000001,0.002,1.6992,0.49560000000000004,1.77
2019-09-13 19:00:00,1.7860800000000001,0.5209400000000001,1.8605,0.00048000000000000007,0.00014000000000000001,0.0005,1.7856,0.5208,1.8599999999999999,1.69008,0.49294000000000004,1.7605,0.00048000000000000007,0.00014000000000000001,0.0005,1.6896,0.4928,1.76
2019-09-13 19:30:00,1.7875200000000002,0.52136,1.862,0.0019200000000000003,0.0005600000000000001,0.002,1.7856,0.5208,1.8599999999999999,1.65312,0.48216000000000003,1.722,0.0019200000000000003,0.0005600000000000001,0.002,1.6512,0.48160000000000003,1.72
2019-09-13 20:00:00,1.88928,0.5510400000000001,1.968,0.007680000000000001,0.0022400000000000002,0.008,1.8816000000000002,0.5488000000000001,1.96,1.7452800000000002,0.50904,1.818,0.007680000000000001,0.0022400000000000002,0.008,1.7376,0.5068,1.81
2019-09-13 20:30:00,1.90368,0.5552400000000001,1.983,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.8912,0.5516,1.97,1.77888,0.5188400000000001,1.853,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.7664,0.5152,1.8399999999999999
2019-09-13 21:00:00,1.8172800000000002,0.5300400000000001,1.893,0.03168,0.00924,0.033,1.7856,0.5208,1.8599999999999999,1.6924800000000002,0.49364,1.763,0.03168,0.00924,0.033,1.6608,0.4844,1.73
2019-09-13 21:30:00,1.70064,0.49602,1.7715,0.03984,0.01162,0.0415,1.6608,0.4844,1.73,1.5374400000000001,0.44842000000000004,1.6015000000000001,0.03984,0.01162,0.0415,1.4976,0.4368,1.56
2019-09-13 22:00:00,1.59216,0.46438,1.6585,0.01776,0.005180000000000001,0.018500000000000003,1.5744,0.4592,1.6400000000000001,1.43856,0.41958,1.4985,0.01776,0.005180000000000001,0.018500000000000003,1.4208,0.41440000000000005,1.48
2019-09-13 22:30:00,1.524,0.4445,1.5875,0.0264,0.0077,0.0275,1.4976,0.4368,1.56,1.3992,0.4081,1.4575,0.0264,0.0077,0.0275,1.3728,0.40040000000000003,1.43
2019-09-13 23:00:00,1.488,0.434,1.55,0.009600000000000001,0.0028,0.01,1.4784000000000002,0.4312,1.54,1.3824,0.4032,1.44,0.009600000000000001,0.0028,0.01,1.3728,0.40040000000000003,1.43
2019-09-13 23:30:00,1.27824,0.37282000000000004,1.3315000000000001,0.00144,0.00042,0.0015,1.2768,0.3724,1.33,1.19184,0.34762000000000004,1.2415,0.00144,0.00042,0.0015,1.1904,0.3472,1.24
2019-09-14 00:00:00,1.19952,0.34986,1.2495,0.009120000000000001,0.00266,0.0095,1.1904,0.3472,1.24,1.11312,0.32466,1.1595,0.009120000000000001,0.00266,0.0095,1.104,0.322,1.15
2019-09-14 00:30:00,1.16592,0.34006000000000003,1.2145000000000001,0.013920000000000002,0.00406,0.0145,1.152,0.336,1.2,1.06032,0.30926000000000003,1.1045,0.013920000000000002,0.00406,0.0145,1.0464,0.3052,1.09
2019-09-14 01:00:00,1.10976,0.32368,1.156,0.00576,0.00168,0.006,1.104,0.322,1.15,0.9945600000000001,0.29008,1.036,0.00576,0.00168,0.006,0.9888,0.2884,1.03
2019-09-14 01:30:00,1.0953600000000001,0.31948000000000004,1.141,0.0009600000000000001,0.00028000000000000003,0.001,1.0944,0.31920000000000004,1.1400000000000001,0.9321600000000001,0.27188,0.971,0.0009600000000000001,0.00028000000000000003,0.001,0.9312,0.2716,0.97
2019-09-14 02:00:00,1.13472,0.33096000000000003,1.182,0.0019200000000000003,0.0005600000000000001,0.002,1.1328,0.3304,1.18,0.9811200000000001,0.28616,1.022,0.0019200000000000003,0.0005600000000000001,0.002,0.9792000000000001,0.2856,1.02
2019-09-14 02:30:00,1.13808,0.33194,1.1855,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.1328,0.3304,1.18,0.9748800000000001,0.28434000000000004,1.0155,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,0.9696,0.2828,1.01
2019-09-14 03:00:00,1.12464,0.32802000000000003,1.1715,0.00144,0.00042,0.0015,1.1232,0.3276,1.17,0.9710400000000001,0.28322,1.0115,0.00144,0.00042,0.0015,0.9696,0.2828,1.01
2019-09-14 03:30:00,1.0656,0.3108,1.11,0.0,0.0,0.0,1.0656,0.3108,1.11,0.9888,0.2884,1.03,0.0,0.0,0.0,0.9888,0.2884,1.03
2019-09-14 04:00:00,1.0464,0.3052,1.09,0.0,0.0,0.0,1.0464,0.3052,1.09,0.9696,0.2828,1.01,0.0,0.0,0.0,0.9696,0.2828,1.01
2019-09-14 04:30:00,1.0272000000000001,0.29960000000000003,1.07,0.0,0.0,0.0,1.0272000000000001,0.29960000000000003,1.07,0.96,0.28,1.0,0.0,0.0,0.0,0.96,0.28,1.0
2019-09-14 05:00:00,1.0272000000000001,0.29960000000000003,1.07,0.0,0.0,0.0,1.0272000000000001,0.29960000000000003,1.07,0.9408000000000001,0.27440000000000003,0.98,0.0,0.0,0.0,0.9408000000000001,0.27440000000000003,0.98
2019-09-14 05:30:00,1.0752,0.3136,1.12,0.0,0.0,0.0,1.0752,0.3136,1.12,0.9984000000000001,0.2912,1.04,0.0,0.0,0.0,0.9984000000000001,0.2912,1.04
2019-09-14 06:00:00,1.2,0.35000000000000003,1.25,0.0,0.0,0.0,1.2,0.35000000000000003,1.25,1.152,0.336,1.2,0.0,0.0,0.0,1.152,0.336,1.2
2019-09-14 06:30:00,1.2671999999999999,0.36960000000000004,1.32,0.0,0.0,0.0,1.2671999999999999,0.36960000000000004,1.32,1.1712,0.3416,1.22,0.0,0.0,0.0,1.1712,0.3416,1.22
2019-09-14 07:00:00,1.3060800000000001,0.38094000000000006,1.3605,0.019680000000000003,0.00574,0.0205,1.2864,0.37520000000000003,1.34,1.21008,0.35294000000000003,1.2605,0.019680000000000003,0.00574,0.0205,1.1904,0.3472,1.24
2019-09-14 07:30:00,1.45152,0.42336,1.512,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.4016,0.4088,1.46,1.39392,0.40656000000000003,1.452,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.344,0.392,1.4
2019-09-14 08:00:00,1.5849600000000001,0.46228,1.651,0.15456,0.04508,0.161,1.4304000000000001,0.4172,1.49,1.53696,0.44828,1.601,0.15456,0.04508,0.161,1.3824,0.4032,1.44
2019-09-14 08:30:00,1.59456,0.46508000000000005,1.661,0.19296000000000002,0.056280000000000004,0.201,1.4016,0.4088,1.46,1.69056,0.49308,1.7610000000000001,0.19296000000000002,0.056280000000000004,0.201,1.4976,0.4368,1.56
2019-09-14 09:00:00,1.52448,0.44464000000000004,1.588,0.09408000000000001,0.027440000000000003,0.098,1.4304000000000001,0.4172,1.49,1.70688,0.49784000000000006,1.778,0.09408000000000001,0.027440000000000003,0.098,1.6128,0.47040000000000004,1.6800000000000002
2019-09-14 09:30:00,1.46496,0.42728000000000005,1.526,0.05376,0.015680000000000003,0.056,1.4112,0.4116,1.47,1.74336,0.50848,1.816,0.05376,0.015680000000000003,0.056,1.6896,0.4928,1.76
2019-09-14 10:00:00,1.38384,0.40362000000000003,1.4415,0.12624000000000002,0.036820000000000006,0.1315,1.2576,0.3668,1.31,1.76784,0.5156200000000001,1.8415,0.12624000000000002,0.036820000000000006,0.1315,1.6416,0.4788,1.71
2019-09-14 10:30:00,1.3296000000000001,0.38780000000000003,1.385,0.168,0.049,0.17500000000000002,1.1616,0.3388,1.21,1.7711999999999999,0.5166000000000001,1.845,0.168,0.049,0.17500000000000002,1.6032000000000002,0.4676,1.67
2019-09-14 11:00:00,1.30224,0.37982000000000005,1.3565,0.22704000000000002,0.06622,0.23650000000000002,1.0752,0.3136,1.12,1.78224,0.5198200000000001,1.8565,0.22704000000000002,0.06622,0.23650000000000002,1.5552000000000001,0.4536,1.62
2019-09-14 11:30:00,1.25088,0.36484000000000005,1.303,0.25248000000000004,0.07364000000000001,0.263,0.9984000000000001,0.2912,1.04,1.7692800000000002,0.51604,1.843,0.25248000000000004,0.07364000000000001,0.263,1.5168,0.4424,1.58
2019-09-14 12:00:00,1.19952,0.34986,1.2495,0.26832,0.07826000000000001,0.2795,0.9312,0.2716,0.97,1.6795200000000001,0.48986,1.7495,0.26832,0.07826000000000001,0.2795,1.4112,0.4116,1.47
2019-09-14 12:30:00,1.15296,0.33628,1.201,0.26016,0.07588,0.271,0.8928,0.2604,0.93,1.70016,0.49588000000000004,1.771,0.26016,0.07588,0.271,1.44,0.42,1.5
2019-09-14 13:00:00,1.05456,0.30758,1.0985,0.27696000000000004,0.08078,0.28850000000000003,0.7776000000000001,0.2268,0.81,1.6689600000000002,0.48678000000000005,1.7385000000000002,0.27696000000000004,0.08078,0.28850000000000003,1.392,0.406,1.45
2019-09-14 13:30:00,1.0416,0.3038,1.085,0.2832,0.0826,0.295,0.7584000000000001,0.2212,0.79,1.5312000000000001,0.4466,1.595,0.2832,0.0826,0.295,1.248,0.364,1.3
2019-09-14 14:00:00,1.06512,0.31066000000000005,1.1095,0.22992,0.06706000000000001,0.23950000000000002,0.8352,0.2436,0.87,1.45872,0.42546000000000006,1.5195,0.22992,0.06706000000000001,0.23950000000000002,1.2288000000000001,0.3584,1.28
2019-09-14 14:30:00,1.06512,0.31066000000000005,1.1095,0.23952,0.06986,0.2495,0.8256,0.24080000000000001,0.86,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.23952,0.06986,0.2495,1.2384,0.3612,1.29
2019-09-14 15:00:00,1.2168,0.3549,1.2675,0.1512,0.0441,0.1575,1.0656,0.3108,1.11,1.428,0.41650000000000004,1.4875,0.1512,0.0441,0.1575,1.2768,0.3724,1.33
2019-09-14 15:30:00,1.23984,0.36162000000000005,1.2915,0.12624000000000002,0.036820000000000006,0.1315,1.1136,0.32480000000000003,1.16,1.4126400000000001,0.41202000000000005,1.4715,0.12624000000000002,0.036820000000000006,0.1315,1.2864,0.37520000000000003,1.34
2019-09-14 16:00:00,1.2230400000000001,0.35672000000000004,1.274,0.11904,0.03472,0.124,1.104,0.322,1.15,1.45344,0.42392,1.514,0.11904,0.03472,0.124,1.3344,0.38920000000000005,1.3900000000000001
2019-09-14 16:30:00,1.1952,0.3486,1.245,0.11040000000000001,0.0322,0.115,1.0848,0.3164,1.13,1.512,0.441,1.5750000000000002,0.11040000000000001,0.0322,0.115,1.4016,0.4088,1.46
2019-09-14 17:00:00,1.2585600000000001,0.36708,1.311,0.15456,0.04508,0.161,1.104,0.322,1.15,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.15456,0.04508,0.161,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-09-14 17:30:00,1.44912,0.42266000000000004,1.5095,0.12432000000000001,0.03626,0.1295,1.3248,0.3864,1.38,1.61232,0.47026,1.6795,0.12432000000000001,0.03626,0.1295,1.488,0.434,1.55
2019-09-14 18:00:00,1.62,0.47250000000000003,1.6875,0.11280000000000001,0.0329,0.11750000000000001,1.5072,0.43960000000000005,1.57,1.6583999999999999,0.4837,1.7275,0.11280000000000001,0.0329,0.11750000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-09-14 18:30:00,1.75488,0.5118400000000001,1.828,0.05568000000000001,0.01624,0.058,1.6992,0.49560000000000004,1.77,1.6972800000000001,0.49504000000000004,1.768,0.05568000000000001,0.01624,0.058,1.6416,0.4788,1.71
2019-09-14 19:00:00,1.7664,0.5152,1.8399999999999999,0.07680000000000001,0.0224,0.08,1.6896,0.4928,1.76,1.6800000000000002,0.49,1.75,0.07680000000000001,0.0224,0.08,1.6032000000000002,0.4676,1.67
2019-09-14 19:30:00,1.8096,0.5278,1.885,0.0528,0.0154,0.055,1.7568000000000001,0.5124000000000001,1.83,1.704,0.497,1.775,0.0528,0.0154,0.055,1.6512,0.48160000000000003,1.72
2019-09-14 20:00:00,1.8705600000000002,0.5455800000000001,1.9485000000000001,0.12336000000000001,0.035980000000000005,0.1285,1.7472,0.5096,1.82,1.7745600000000001,0.51758,1.8485,0.12336000000000001,0.035980000000000005,0.1285,1.6512,0.48160000000000003,1.72
2019-09-14 20:30:00,1.884,0.5495,1.9625,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.6800000000000002,0.49,1.75,1.7591999999999999,0.5131,1.8325,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.5552000000000001,0.4536,1.62
2019-09-14 21:00:00,1.73808,0.5069400000000001,1.8105,0.18288000000000001,0.053340000000000005,0.1905,1.5552000000000001,0.4536,1.62,1.66128,0.48454,1.7305000000000001,0.18288000000000001,0.053340000000000005,0.1905,1.4784000000000002,0.4312,1.54
2019-09-14 21:30:00,1.66944,0.48692,1.7389999999999999,0.24864000000000003,0.07252,0.259,1.4208,0.41440000000000005,1.48,1.5734400000000002,0.45892000000000005,1.639,0.24864000000000003,0.07252,0.259,1.3248,0.3864,1.38
2019-09-14 22:00:00,1.61328,0.47054,1.6804999999999999,0.16368000000000002,0.047740000000000005,0.1705,1.4496,0.4228,1.51,1.51728,0.44254000000000004,1.5805,0.16368000000000002,0.047740000000000005,0.1705,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-09-14 22:30:00,1.49664,0.43652,1.5590000000000002,0.12384,0.036120000000000006,0.129,1.3728,0.40040000000000003,1.43,1.40064,0.40852000000000005,1.459,0.12384,0.036120000000000006,0.129,1.2768,0.3724,1.33
2019-09-14 23:00:00,1.38624,0.40432,1.444,0.12864,0.037520000000000005,0.134,1.2576,0.3668,1.31,1.29984,0.37912,1.354,0.12864,0.037520000000000005,0.134,1.1712,0.3416,1.22
2019-09-14 23:30:00,1.26144,0.36792,1.314,0.08064,0.023520000000000003,0.084,1.1808,0.34440000000000004,1.23,1.19424,0.34832,1.244,0.08064,0.023520000000000003,0.084,1.1136,0.32480000000000003,1.16
2019-09-15 00:00:00,1.18224,0.34482,1.2315,0.15504,0.04522,0.1615,1.0272000000000001,0.29960000000000003,1.07,1.11504,0.32522,1.1615,0.15504,0.04522,0.1615,0.96,0.28,1.0
2019-09-15 00:30:00,1.12848,0.32914000000000004,1.1755,0.17808000000000002,0.05194000000000001,0.1855,0.9504,0.2772,0.99,1.06128,0.30954000000000004,1.1055,0.17808000000000002,0.05194000000000001,0.1855,0.8832000000000001,0.2576,0.92
2019-09-15 01:00:00,1.0752,0.3136,1.12,0.14400000000000002,0.042,0.15,0.9312,0.2716,0.97,1.008,0.294,1.05,0.14400000000000002,0.042,0.15,0.864,0.252,0.9
2019-09-15 01:30:00,1.02384,0.29862000000000005,1.0665,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.9216000000000001,0.26880000000000004,0.96,0.9470400000000001,0.27622,0.9865,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.8448,0.2464,0.88
2019-09-15 02:00:00,1.06176,0.30968,1.106,0.21696000000000001,0.06328,0.226,0.8448,0.2464,0.88,0.9753600000000001,0.28448,1.016,0.21696000000000001,0.06328,0.226,0.7584000000000001,0.2212,0.79
2019-09-15 02:30:00,1.08912,0.31766000000000005,1.1345,0.33072,0.09646,0.34450000000000003,0.7584000000000001,0.2212,0.79,0.9835200000000001,0.28686,1.0245,0.33072,0.09646,0.34450000000000003,0.6528,0.1904,0.68
2019-09-15 03:00:00,1.06416,0.31038000000000004,1.1085,0.35376,0.10318000000000001,0.3685,0.7104,0.20720000000000002,0.74,0.9585600000000001,0.27958,0.9985,0.35376,0.10318000000000001,0.3685,0.6048,0.1764,0.63
2019-09-15 03:30:00,1.06512,0.31066000000000005,1.1095,0.28752,0.08386,0.2995,0.7776000000000001,0.2268,0.81,0.97872,0.28546000000000005,1.0195,0.28752,0.08386,0.2995,0.6912,0.2016,0.72
2019-09-15 04:00:00,1.05696,0.30828,1.101,0.23136,0.06748000000000001,0.241,0.8256,0.24080000000000001,0.86,0.9705600000000001,0.28308,1.011,0.23136,0.06748000000000001,0.241,0.7392000000000001,0.2156,0.77
2019-09-15 04:30:00,1.01472,0.29596,1.057,0.33312,0.09716000000000001,0.34700000000000003,0.6816,0.1988,0.71,0.9571200000000001,0.27916,0.997,0.33312,0.09716000000000001,0.34700000000000003,0.624,0.182,0.65
2019-09-15 05:00:00,1.02768,0.29974,1.0705,0.24048000000000003,0.07014000000000001,0.2505,0.7872,0.2296,0.8200000000000001,0.9508800000000001,0.27734000000000003,0.9905,0.24048000000000003,0.07014000000000001,0.2505,0.7104,0.20720000000000002,0.74
2019-09-15 05:30:00,1.06272,0.30996,1.107,0.12192000000000001,0.03556,0.127,0.9408000000000001,0.27440000000000003,0.98,0.96672,0.28196000000000004,1.007,0.12192000000000001,0.03556,0.127,0.8448,0.2464,0.88
2019-09-15 06:00:00,1.05552,0.30786,1.0995,0.10512,0.030660000000000003,0.1095,0.9504,0.2772,0.99,1.00752,0.29386,1.0495,0.10512,0.030660000000000003,0.1095,0.9024000000000001,0.2632,0.9400000000000001
2019-09-15 06:30:00,1.10208,0.32144,1.148,0.09408000000000001,0.027440000000000003,0.098,1.008,0.294,1.05,1.04448,0.30464,1.088,0.09408000000000001,0.027440000000000003,0.098,0.9504,0.2772,0.99
2019-09-15 07:00:00,1.13664,0.33152000000000004,1.184,0.04224000000000001,0.012320000000000001,0.044,1.0944,0.31920000000000004,1.1400000000000001,1.08864,0.31752,1.134,0.04224000000000001,0.012320000000000001,0.044,1.0464,0.3052,1.09
2019-09-15 07:30:00,1.20768,0.35224000000000005,1.258,0.07488,0.021840000000000002,0.078,1.1328,0.3304,1.18,1.17888,0.34384000000000003,1.228,0.07488,0.021840000000000002,0.078,1.104,0.322,1.15
2019-09-15 08:00:00,1.24992,0.36456000000000005,1.302,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.152,0.336,1.2,1.24032,0.36176,1.292,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.1424,0.3332,1.19
2019-09-15 08:30:00,1.3953600000000002,0.40698,1.4535,0.08976,0.026180000000000002,0.0935,1.3056,0.3808,1.3599999999999999,1.32816,0.38738000000000006,1.3835,0.08976,0.026180000000000002,0.0935,1.2384,0.3612,1.29
2019-09-15 09:00:00,1.58208,0.46144,1.6480000000000001,0.05568000000000001,0.01624,0.058,1.5264,0.44520000000000004,1.5899999999999999,1.51488,0.44184,1.5779999999999998,0.05568000000000001,0.01624,0.058,1.4592,0.42560000000000003,1.52
2019-09-15 09:30:00,1.60608,0.46844,1.673,0.07968,0.02324,0.083,1.5264,0.44520000000000004,1.5899999999999999,1.60608,0.46844,1.673,0.07968,0.02324,0.083,1.5264,0.44520000000000004,1.5899999999999999
2019-09-15 10:00:00,1.5489600000000001,0.45178,1.6135000000000002,0.13776000000000002,0.04018,0.14350000000000002,1.4112,0.4116,1.47,1.5489600000000001,0.45178,1.6135000000000002,0.13776000000000002,0.04018,0.14350000000000002,1.4112,0.4116,1.47
2019-09-15 10:30:00,1.53456,0.44758000000000003,1.5985,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.392,0.406,1.45,1.5441600000000002,0.45038000000000006,1.6085,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.4016,0.4088,1.46
2019-09-15 11:00:00,1.6008,0.46690000000000004,1.6675,0.036000000000000004,0.0105,0.0375,1.5648,0.45640000000000003,1.63,1.6583999999999999,0.4837,1.7275,0.036000000000000004,0.0105,0.0375,1.6224,0.4732,1.69
2019-09-15 11:30:00,1.7356800000000001,0.50624,1.808,0.02688,0.007840000000000001,0.028,1.7088,0.4984,1.78,1.6972800000000001,0.49504000000000004,1.768,0.02688,0.007840000000000001,0.028,1.6703999999999999,0.4872,1.74
2019-09-15 12:00:00,1.66608,0.48594000000000004,1.7355,0.01488,0.00434,0.0155,1.6512,0.48160000000000003,1.72,1.7332800000000002,0.50554,1.8054999999999999,0.01488,0.00434,0.0155,1.7184,0.5012,1.79
2019-09-15 12:30:00,1.5964800000000001,0.46564000000000005,1.663,0.05088,0.01484,0.053,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.7212800000000001,0.50204,1.7930000000000001,0.05088,0.01484,0.053,1.6703999999999999,0.4872,1.74
2019-09-15 13:00:00,1.452,0.42350000000000004,1.5125000000000002,0.0792,0.023100000000000002,0.0825,1.3728,0.40040000000000003,1.43,1.7976,0.5243,1.8725,0.0792,0.023100000000000002,0.0825,1.7184,0.5012,1.79
2019-09-15 13:30:00,1.29312,0.37716000000000005,1.347,0.16032000000000002,0.04676,0.167,1.1328,0.3304,1.18,1.82112,0.5311600000000001,1.897,0.16032000000000002,0.04676,0.167,1.6608,0.4844,1.73
2019-09-15 14:00:00,1.34688,0.39284,1.403,0.14688,0.04284,0.153,1.2,0.35000000000000003,1.25,1.70208,0.49644000000000005,1.7730000000000001,0.14688,0.04284,0.153,1.5552000000000001,0.4536,1.62
2019-09-15 14:30:00,1.59312,0.46466,1.6595,0.07632000000000001,0.022260000000000002,0.0795,1.5168,0.4424,1.58,1.63152,0.47586000000000006,1.6995,0.07632000000000001,0.022260000000000002,0.0795,1.5552000000000001,0.4536,1.62
2019-09-15 15:00:00,1.62192,0.47306000000000004,1.6895,0.07632000000000001,0.022260000000000002,0.0795,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.6795200000000001,0.48986,1.7495,0.07632000000000001,0.022260000000000002,0.0795,1.6032000000000002,0.4676,1.67
2019-09-15 15:30:00,1.56528,0.45654000000000006,1.6305,0.029280000000000004,0.00854,0.030500000000000003,1.536,0.448,1.6,1.65168,0.48174000000000006,1.7205,0.029280000000000004,0.00854,0.030500000000000003,1.6224,0.4732,1.69
2019-09-15 16:00:00,1.63008,0.47544000000000003,1.698,0.02688,0.007840000000000001,0.028,1.6032000000000002,0.4676,1.67,1.64928,0.48104,1.718,0.02688,0.007840000000000001,0.028,1.6224,0.4732,1.69
2019-09-15 16:30:00,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.03744,0.010920000000000001,0.039,1.6608,0.4844,1.73,1.70784,0.49812000000000006,1.779,0.03744,0.010920000000000001,0.039,1.6703999999999999,0.4872,1.74
2019-09-15 17:00:00,1.80816,0.5273800000000001,1.8835000000000002,0.05136,0.014980000000000002,0.053500000000000006,1.7568000000000001,0.5124000000000001,1.83,1.7985600000000002,0.52458,1.8735,0.05136,0.014980000000000002,0.053500000000000006,1.7472,0.5096,1.82
2019-09-15 17:30:00,1.85424,0.5408200000000001,1.9315,0.020640000000000002,0.00602,0.021500000000000002,1.8336000000000001,0.5348,1.9100000000000001,1.76784,0.5156200000000001,1.8415,0.020640000000000002,0.00602,0.021500000000000002,1.7472,0.5096,1.82
2019-09-15 18:00:00,1.89552,0.55286,1.9745,0.00432,0.00126,0.0045000000000000005,1.8912,0.5516,1.97,1.7995200000000002,0.52486,1.8745,0.00432,0.00126,0.0045000000000000005,1.7952,0.5236000000000001,1.87
2019-09-15 18:30:00,1.95024,0.56882,2.0315,0.00144,0.00042,0.0015,1.9488,0.5684,2.03,1.85424,0.5408200000000001,1.9315,0.00144,0.00042,0.0015,1.8528,0.5404,1.9300000000000002
2019-09-15 19:00:00,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-09-15 19:30:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-09-15 20:00:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-09-15 20:30:00,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2019-09-15 21:00:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2019-09-15 21:30:00,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001
2019-09-15 22:00:00,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53
2019-09-15 22:30:00,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53,1.3824,0.4032,1.44,0.0,0.0,0.0,1.3824,0.4032,1.44
2019-09-15 23:00:00,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.0,0.0,0.0,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-09-15 23:30:00,1.27248,0.37114,1.3255,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.2671999999999999,0.36960000000000004,1.32,1.16688,0.34034000000000003,1.2155,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.1616,0.3388,1.21
2019-09-16 00:00:00,1.1457600000000001,0.33418000000000003,1.1935,0.00336,0.0009800000000000002,0.0035,1.1424,0.3332,1.19,1.05936,0.30898000000000003,1.1035,0.00336,0.0009800000000000002,0.0035,1.056,0.308,1.1
2019-09-16 00:30:00,1.09488,0.31934,1.1405,0.00048000000000000007,0.00014000000000000001,0.0005,1.0944,0.31920000000000004,1.1400000000000001,1.01808,0.29694000000000004,1.0605,0.00048000000000000007,0.00014000000000000001,0.0005,1.0176,0.2968,1.06
2019-09-16 01:00:00,1.0752,0.3136,1.12,0.0,0.0,0.0,1.0752,0.3136,1.12,0.9888,0.2884,1.03,0.0,0.0,0.0,0.9888,0.2884,1.03
2019-09-16 01:30:00,1.0272000000000001,0.29960000000000003,1.07,0.0,0.0,0.0,1.0272000000000001,0.29960000000000003,1.07,0.9216000000000001,0.26880000000000004,0.96,0.0,0.0,0.0,0.9216000000000001,0.26880000000000004,0.96
2019-09-16 02:00:00,1.0752,0.3136,1.12,0.0,0.0,0.0,1.0752,0.3136,1.12,0.9408000000000001,0.27440000000000003,0.98,0.0,0.0,0.0,0.9408000000000001,0.27440000000000003,0.98
2019-09-16 02:30:00,1.0848,0.3164,1.13,0.0,0.0,0.0,1.0848,0.3164,1.13,0.96,0.28,1.0,0.0,0.0,0.0,0.96,0.28,1.0
2019-09-16 03:00:00,1.1328,0.3304,1.18,0.0,0.0,0.0,1.1328,0.3304,1.18,0.9984000000000001,0.2912,1.04,0.0,0.0,0.0,0.9984000000000001,0.2912,1.04
2019-09-16 03:30:00,1.1256,0.32830000000000004,1.1725,0.0024000000000000002,0.0007,0.0025,1.1232,0.3276,1.17,1.0008,0.2919,1.0425,0.0024000000000000002,0.0007,0.0025,0.9984000000000001,0.2912,1.04
2019-09-16 04:00:00,1.10736,0.32298000000000004,1.1535,0.00336,0.0009800000000000002,0.0035,1.104,0.322,1.15,0.95376,0.27818000000000004,0.9935,0.00336,0.0009800000000000002,0.0035,0.9504,0.2772,0.99
2019-09-16 04:30:00,1.09008,0.31794,1.1355,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.0848,0.3164,1.13,0.9364800000000001,0.27314000000000005,0.9755,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,0.9312,0.2716,0.97
2019-09-16 05:00:00,1.09488,0.31934,1.1405,0.01008,0.0029400000000000003,0.0105,1.0848,0.3164,1.13,0.9412800000000001,0.27454,0.9805,0.01008,0.0029400000000000003,0.0105,0.9312,0.2716,0.97
2019-09-16 05:30:00,1.14912,0.33516,1.197,0.01632,0.00476,0.017,1.1328,0.3304,1.18,0.9859200000000001,0.28756000000000004,1.027,0.01632,0.00476,0.017,0.9696,0.2828,1.01
2019-09-16 06:00:00,1.1808,0.34440000000000004,1.23,0.019200000000000002,0.0056,0.02,1.1616,0.3388,1.21,1.0656,0.3108,1.11,0.019200000000000002,0.0056,0.02,1.0464,0.3052,1.09
2019-09-16 06:30:00,1.3152,0.3836,1.37,0.028800000000000003,0.008400000000000001,0.03,1.2864,0.37520000000000003,1.34,1.1616,0.3388,1.21,0.028800000000000003,0.008400000000000001,0.03,1.1328,0.3304,1.18
2019-09-16 07:00:00,1.5432000000000001,0.4501,1.6075,0.016800000000000002,0.0049,0.0175,1.5264,0.44520000000000004,1.5899999999999999,1.3896,0.4053,1.4475,0.016800000000000002,0.0049,0.0175,1.3728,0.40040000000000003,1.43
2019-09-16 07:30:00,1.73856,0.5070800000000001,1.811,0.0009600000000000001,0.00028000000000000003,0.001,1.7376,0.5068,1.81,1.60416,0.46788,1.671,0.0009600000000000001,0.00028000000000000003,0.001,1.6032000000000002,0.4676,1.67
2019-09-16 08:00:00,1.75344,0.5114200000000001,1.8265,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.7472,0.5096,1.82,1.59984,0.46662000000000003,1.6665,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.5936,0.46480000000000005,1.6600000000000001
2019-09-16 08:30:00,1.7688000000000001,0.5159,1.8425,0.031200000000000002,0.0091,0.0325,1.7376,0.5068,1.81,1.6440000000000001,0.47950000000000004,1.7125,0.031200000000000002,0.0091,0.0325,1.6128,0.47040000000000004,1.6800000000000002
2019-09-16 09:00:00,1.67616,0.48888000000000004,1.746,0.015360000000000002,0.0044800000000000005,0.016,1.6608,0.4844,1.73,1.61856,0.47208000000000006,1.686,0.015360000000000002,0.0044800000000000005,0.016,1.6032000000000002,0.4676,1.67
2019-09-16 09:30:00,1.7136,0.4998,1.7850000000000001,0.033600000000000005,0.0098,0.035,1.6800000000000002,0.49,1.75,1.6752,0.48860000000000003,1.745,0.033600000000000005,0.0098,0.035,1.6416,0.4788,1.71
2019-09-16 10:00:00,1.6800000000000002,0.49,1.75,0.019200000000000002,0.0056,0.02,1.6608,0.4844,1.73,1.6800000000000002,0.49,1.75,0.019200000000000002,0.0056,0.02,1.6608,0.4844,1.73
2019-09-16 10:30:00,1.6444800000000002,0.47964000000000007,1.713,0.022080000000000002,0.00644,0.023,1.6224,0.4732,1.69,1.7212800000000001,0.50204,1.7930000000000001,0.022080000000000002,0.00644,0.023,1.6992,0.49560000000000004,1.77
2019-09-16 11:00:00,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.04512,0.013160000000000002,0.047,1.4592,0.42560000000000003,1.52,1.61952,0.47236000000000006,1.687,0.04512,0.013160000000000002,0.047,1.5744,0.4592,1.6400000000000001
2019-09-16 11:30:00,1.5139200000000002,0.44156000000000006,1.577,0.04512,0.013160000000000002,0.047,1.4688,0.4284,1.53,1.61952,0.47236000000000006,1.687,0.04512,0.013160000000000002,0.047,1.5744,0.4592,1.6400000000000001
2019-09-16 12:00:00,1.40256,0.40908000000000005,1.461,0.09696,0.028280000000000003,0.101,1.3056,0.3808,1.3599999999999999,1.72896,0.5042800000000001,1.8010000000000002,0.09696,0.028280000000000003,0.101,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-09-16 12:30:00,1.34976,0.39368000000000003,1.4060000000000001,0.12096000000000001,0.035280000000000006,0.126,1.2288000000000001,0.3584,1.28,1.75296,0.5112800000000001,1.826,0.12096000000000001,0.035280000000000006,0.126,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-09-16 13:00:00,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.11520000000000001,0.033600000000000005,0.12,1.2384,0.3612,1.29,1.824,0.532,1.9,0.11520000000000001,0.033600000000000005,0.12,1.7088,0.4984,1.78
2019-09-16 13:30:00,1.2945600000000002,0.37758,1.3485,0.11376000000000001,0.03318,0.11850000000000001,1.1808,0.34440000000000004,1.23,1.75536,0.51198,1.8285,0.11376000000000001,0.03318,0.11850000000000001,1.6416,0.4788,1.71
2019-09-16 14:00:00,1.31712,0.38416000000000006,1.3719999999999999,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.2192,0.3556,1.27,1.7395200000000002,0.50736,1.812,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.6416,0.4788,1.71
2019-09-16 14:30:00,1.35696,0.39578,1.4135,0.08976,0.026180000000000002,0.0935,1.2671999999999999,0.36960000000000004,1.32,1.69296,0.49378000000000005,1.7635,0.08976,0.026180000000000002,0.0935,1.6032000000000002,0.4676,1.67
2019-09-16 15:00:00,1.4126400000000001,0.41202000000000005,1.4715,0.06864,0.020020000000000003,0.07150000000000001,1.344,0.392,1.4,1.69104,0.49322000000000005,1.7615,0.06864,0.020020000000000003,0.07150000000000001,1.6224,0.4732,1.69
2019-09-16 15:30:00,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.01632,0.00476,0.017,1.488,0.434,1.55,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.01632,0.00476,0.017,1.6224,0.4732,1.69
2019-09-16 16:00:00,1.5648,0.45640000000000003,1.63,0.019200000000000002,0.0056,0.02,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.6896,0.4928,1.76,0.019200000000000002,0.0056,0.02,1.6703999999999999,0.4872,1.74
2019-09-16 16:30:00,1.464,0.427,1.525,0.024,0.007,0.025,1.44,0.42,1.5,1.6272,0.4746,1.695,0.024,0.007,0.025,1.6032000000000002,0.4676,1.67
2019-09-16 17:00:00,1.6056,0.46830000000000005,1.6724999999999999,0.0024000000000000002,0.0007,0.0025,1.6032000000000002,0.4676,1.67,1.6728,0.4879,1.7425000000000002,0.0024000000000000002,0.0007,0.0025,1.6703999999999999,0.4872,1.74
2019-09-16 17:30:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-09-16 18:00:00,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2019-09-16 18:30:00,1.87824,0.5478200000000001,1.9565000000000001,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.8719999999999999,0.546,1.9500000000000002,1.80144,0.52542,1.8765,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.7952,0.5236000000000001,1.87
2019-09-16 19:00:00,1.88352,0.5493600000000001,1.962,0.04032,0.011760000000000001,0.042,1.8432,0.5376000000000001,1.92,1.75872,0.5129600000000001,1.832,0.04032,0.011760000000000001,0.042,1.7184,0.5012,1.79
2019-09-16 19:30:00,1.93824,0.56532,2.019,0.047040000000000005,0.013720000000000001,0.049,1.8912,0.5516,1.97,1.76544,0.51492,1.839,0.047040000000000005,0.013720000000000001,0.049,1.7184,0.5012,1.79
2019-09-16 20:00:00,1.9608,0.5719000000000001,2.0425,0.06,0.0175,0.0625,1.9008,0.5544,1.98,1.7976,0.5243,1.8725,0.06,0.0175,0.0625,1.7376,0.5068,1.81
2019-09-16 20:30:00,1.9521600000000001,0.56938,2.0335,0.09936,0.028980000000000002,0.10350000000000001,1.8528,0.5404,1.9300000000000002,1.78896,0.52178,1.8635000000000002,0.09936,0.028980000000000002,0.10350000000000001,1.6896,0.4928,1.76
2019-09-16 21:00:00,1.86192,0.5430600000000001,1.9395,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.776,0.518,1.85,1.68912,0.49266000000000004,1.7595,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.6032000000000002,0.4676,1.67
2019-09-16 21:30:00,1.7356800000000001,0.50624,1.808,0.13248000000000001,0.03864,0.138,1.6032000000000002,0.4676,1.67,1.60128,0.46704,1.6680000000000001,0.13248000000000001,0.03864,0.138,1.4688,0.4284,1.53
2019-09-16 22:00:00,1.6176,0.4718,1.685,0.13920000000000002,0.040600000000000004,0.145,1.4784000000000002,0.4312,1.54,1.4928,0.4354,1.5550000000000002,0.13920000000000002,0.040600000000000004,0.145,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-09-16 22:30:00,1.5019200000000001,0.43806000000000006,1.5645,0.11952000000000002,0.03486,0.1245,1.3824,0.4032,1.44,1.38672,0.40446000000000004,1.4445000000000001,0.11952000000000002,0.03486,0.1245,1.2671999999999999,0.36960000000000004,1.32
2019-09-16 23:00:00,1.3891200000000001,0.40516,1.447,0.09312000000000001,0.027160000000000004,0.097,1.296,0.378,1.35,1.28352,0.37436,1.337,0.09312000000000001,0.027160000000000004,0.097,1.1904,0.3472,1.24
2019-09-16 23:30:00,1.24608,0.36344000000000004,1.298,0.08448000000000001,0.024640000000000002,0.088,1.1616,0.3388,1.21,1.15968,0.33824000000000004,1.208,0.08448000000000001,0.024640000000000002,0.088,1.0752,0.3136,1.12
2019-09-17 00:00:00,1.14768,0.33474000000000004,1.1955,0.11088,0.03234,0.1155,1.0368,0.3024,1.08,1.07088,0.31234,1.1155,0.11088,0.03234,0.1155,0.96,0.28,1.0
2019-09-17 00:30:00,1.10064,0.32102,1.1465,0.09264000000000001,0.027020000000000002,0.0965,1.008,0.294,1.05,1.02384,0.29862000000000005,1.0665,0.09264000000000001,0.027020000000000002,0.0965,0.9312,0.2716,0.97
2019-09-17 01:00:00,1.05312,0.30716000000000004,1.097,0.10272,0.029960000000000004,0.107,0.9504,0.2772,0.99,0.9763200000000001,0.28476,1.017,0.10272,0.029960000000000004,0.107,0.8736,0.2548,0.91
2019-09-17 01:30:00,1.01136,0.29498,1.0535,0.07056000000000001,0.02058,0.07350000000000001,0.9408000000000001,0.27440000000000003,0.98,0.9441600000000001,0.27538,0.9835,0.07056000000000001,0.02058,0.07350000000000001,0.8736,0.2548,0.91
2019-09-17 02:00:00,1.05408,0.30744000000000005,1.098,0.06528,0.01904,0.068,0.9888,0.2884,1.03,0.9676800000000001,0.28224000000000005,1.008,0.06528,0.01904,0.068,0.9024000000000001,0.2632,0.9400000000000001
2019-09-17 02:30:00,1.08672,0.31696,1.1320000000000001,0.07872000000000001,0.02296,0.082,1.008,0.294,1.05,1.00992,0.29456000000000004,1.052,0.07872000000000001,0.02296,0.082,0.9312,0.2716,0.97
2019-09-17 03:00:00,1.05744,0.30842,1.1015,0.049440000000000005,0.01442,0.051500000000000004,1.008,0.294,1.05,0.9998400000000001,0.29162000000000005,1.0415,0.049440000000000005,0.01442,0.051500000000000004,0.9504,0.2772,0.99
2019-09-17 03:30:00,1.05552,0.30786,1.0995,0.01872,0.0054600000000000004,0.0195,1.0368,0.3024,1.08,0.9883200000000001,0.28826,1.0295,0.01872,0.0054600000000000004,0.0195,0.9696,0.2828,1.01
2019-09-17 04:00:00,1.05792,0.30856,1.102,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.008,0.294,1.05,0.99072,0.28896000000000005,1.032,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.9408000000000001,0.27440000000000003,0.98
2019-09-17 04:30:00,1.02768,0.29974,1.0705,0.06768,0.01974,0.07050000000000001,0.96,0.28,1.0,0.97008,0.28294,1.0105,0.06768,0.01974,0.07050000000000001,0.9024000000000001,0.2632,0.9400000000000001
2019-09-17 05:00:00,1.05024,0.30632000000000004,1.094,0.11904,0.03472,0.124,0.9312,0.2716,0.97,0.9926400000000001,0.28952,1.034,0.11904,0.03472,0.124,0.8736,0.2548,0.91
2019-09-17 05:30:00,1.0896,0.3178,1.135,0.0816,0.0238,0.085,1.008,0.294,1.05,1.0128,0.2954,1.055,0.0816,0.0238,0.085,0.9312,0.2716,0.97
2019-09-17 06:00:00,1.1952,0.3486,1.245,0.033600000000000005,0.0098,0.035,1.1616,0.3388,1.21,1.0896,0.3178,1.135,0.033600000000000005,0.0098,0.035,1.056,0.308,1.1
2019-09-17 06:30:00,1.38624,0.40432,1.444,0.04224000000000001,0.012320000000000001,0.044,1.344,0.392,1.4,1.24224,0.36232000000000003,1.294,0.04224000000000001,0.012320000000000001,0.044,1.2,0.35000000000000003,1.25
2019-09-17 07:00:00,1.55808,0.45444,1.623,0.07968,0.02324,0.083,1.4784000000000002,0.4312,1.54,1.3948800000000001,0.40684000000000003,1.453,0.07968,0.02324,0.083,1.3152,0.3836,1.37
2019-09-17 07:30:00,1.6872,0.49210000000000004,1.7575,0.0264,0.0077,0.0275,1.6608,0.4844,1.73,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.0264,0.0077,0.0275,1.488,0.434,1.55
2019-09-17 08:00:00,1.69632,0.49476000000000003,1.767,0.03552,0.010360000000000001,0.037,1.6608,0.4844,1.73,1.52352,0.44436000000000003,1.587,0.03552,0.010360000000000001,0.037,1.488,0.434,1.55
2019-09-17 08:30:00,1.7591999999999999,0.5131,1.8325,0.0504,0.014700000000000001,0.052500000000000005,1.7088,0.4984,1.78,1.6728,0.4879,1.7425000000000002,0.0504,0.014700000000000001,0.052500000000000005,1.6224,0.4732,1.69
2019-09-17 09:00:00,1.74384,0.5086200000000001,1.8165,0.054240000000000003,0.01582,0.0565,1.6896,0.4928,1.76,1.7150400000000001,0.50022,1.7865000000000002,0.054240000000000003,0.01582,0.0565,1.6608,0.4844,1.73
2019-09-17 09:30:00,1.58928,0.46354000000000006,1.6555,0.12048,0.035140000000000005,0.1255,1.4688,0.4284,1.53,1.71408,0.49994000000000005,1.7855,0.12048,0.035140000000000005,0.1255,1.5936,0.46480000000000005,1.6600000000000001
2019-09-17 10:00:00,1.42896,0.41678000000000004,1.4885000000000002,0.15216000000000002,0.04438,0.1585,1.2768,0.3724,1.33,1.68816,0.49238000000000004,1.7585000000000002,0.15216000000000002,0.04438,0.1585,1.536,0.448,1.6
2019-09-17 10:30:00,1.3656000000000001,0.39830000000000004,1.4225,0.2136,0.0623,0.2225,1.152,0.336,1.2,1.6920000000000002,0.49350000000000005,1.7625000000000002,0.2136,0.0623,0.2225,1.4784000000000002,0.4312,1.54
2019-09-17 11:00:00,1.25712,0.36666000000000004,1.3094999999999999,0.23952,0.06986,0.2495,1.0176,0.2968,1.06,1.6507200000000002,0.48146000000000005,1.7195,0.23952,0.06986,0.2495,1.4112,0.4116,1.47
2019-09-17 11:30:00,1.29648,0.37814000000000003,1.3505,0.19248,0.05614,0.2005,1.104,0.322,1.15,1.71888,0.50134,1.7905000000000002,0.19248,0.05614,0.2005,1.5264,0.44520000000000004,1.5899999999999999
2019-09-17 12:00:00,1.26048,0.36764,1.313,0.19488000000000003,0.05684,0.203,1.0656,0.3108,1.11,1.7212800000000001,0.50204,1.7930000000000001,0.19488000000000003,0.05684,0.203,1.5264,0.44520000000000004,1.5899999999999999
2019-09-17 12:30:00,1.24752,0.36386,1.2995,0.25872,0.07546,0.2695,0.9888,0.2884,1.03,1.7275200000000002,0.5038600000000001,1.7995,0.25872,0.07546,0.2695,1.4688,0.4284,1.53
2019-09-17 13:00:00,1.19184,0.34762000000000004,1.2415,0.27984000000000003,0.08162000000000001,0.29150000000000004,0.912,0.266,0.9500000000000001,1.71984,0.5016200000000001,1.7915,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.44,0.42,1.5
2019-09-17 13:30:00,1.11888,0.32634,1.1655,0.25488,0.07434,0.2655,0.864,0.252,0.9,1.67568,0.48874000000000006,1.7455,0.25488,0.07434,0.2655,1.4208,0.41440000000000005,1.48
2019-09-17 14:00:00,1.13088,0.32984,1.178,0.25728,0.07504000000000001,0.268,0.8736,0.2548,0.91,1.65888,0.48384000000000005,1.728,0.25728,0.07504000000000001,0.268,1.4016,0.4088,1.46
2019-09-17 14:30:00,1.1832,0.3451,1.2325,0.2424,0.0707,0.2525,0.9408000000000001,0.27440000000000003,0.98,1.6824,0.4907,1.7525,0.2424,0.0707,0.2525,1.44,0.42,1.5
2019-09-17 15:00:00,1.25952,0.36736,1.312,0.21312,0.06216000000000001,0.222,1.0464,0.3052,1.09,1.65312,0.48216000000000003,1.722,0.21312,0.06216000000000001,0.222,1.44,0.42,1.5
2019-09-17 15:30:00,1.35552,0.39536000000000004,1.412,0.20352,0.05936,0.212,1.152,0.336,1.2,1.62432,0.47376,1.6920000000000002,0.20352,0.05936,0.212,1.4208,0.41440000000000005,1.48
2019-09-17 16:00:00,1.3848,0.40390000000000004,1.4425,0.18480000000000002,0.0539,0.1925,1.2,0.35000000000000003,1.25,1.7016,0.4963,1.7725,0.18480000000000002,0.0539,0.1925,1.5168,0.4424,1.58
2019-09-17 16:30:00,1.4486400000000001,0.42252000000000006,1.509,0.14304,0.04172,0.149,1.3056,0.3808,1.3599999999999999,1.71744,0.50092,1.7890000000000001,0.14304,0.04172,0.149,1.5744,0.4592,1.6400000000000001
2019-09-17 17:00:00,1.6142400000000001,0.47082,1.6815,0.11664000000000001,0.03402,0.12150000000000001,1.4976,0.4368,1.56,1.79664,0.52402,1.8715000000000002,0.11664000000000001,0.03402,0.12150000000000001,1.6800000000000002,0.49,1.75
2019-09-17 17:30:00,1.63104,0.47572000000000003,1.699,0.05664,0.01652,0.059000000000000004,1.5744,0.4592,1.6400000000000001,1.70784,0.49812000000000006,1.779,0.05664,0.01652,0.059000000000000004,1.6512,0.48160000000000003,1.72
2019-09-17 18:00:00,1.7337600000000002,0.50568,1.806,0.00576,0.00168,0.006,1.728,0.504,1.8,1.8105600000000002,0.52808,1.8860000000000001,0.00576,0.00168,0.006,1.8048000000000002,0.5264,1.88
2019-09-17 18:30:00,1.7856,0.5208,1.8599999999999999,0.009600000000000001,0.0028,0.01,1.776,0.518,1.85,1.728,0.504,1.8,0.009600000000000001,0.0028,0.01,1.7184,0.5012,1.79
2019-09-17 19:00:00,1.87392,0.54656,1.952,0.0019200000000000003,0.0005600000000000001,0.002,1.8719999999999999,0.546,1.9500000000000002,1.74912,0.5101600000000001,1.822,0.0019200000000000003,0.0005600000000000001,0.002,1.7472,0.5096,1.82
2019-09-17 19:30:00,1.93872,0.5654600000000001,2.0195,0.009120000000000001,0.00266,0.0095,1.9296000000000002,0.5628000000000001,2.01,1.78512,0.52066,1.8595000000000002,0.009120000000000001,0.00266,0.0095,1.776,0.518,1.85
2019-09-17 20:00:00,2.05488,0.5993400000000001,2.1405,0.08688000000000001,0.02534,0.09050000000000001,1.968,0.5740000000000001,2.05,1.90128,0.55454,1.9805000000000001,0.08688000000000001,0.02534,0.09050000000000001,1.8144,0.5292,1.8900000000000001
2019-09-17 20:30:00,2.0136,0.5873,2.0975,0.1032,0.030100000000000002,0.1075,1.9104,0.5572,1.99,1.8696000000000002,0.5453,1.9475,0.1032,0.030100000000000002,0.1075,1.7664,0.5152,1.8399999999999999
2019-09-17 21:00:00,1.8696000000000002,0.5453,1.9475,0.084,0.0245,0.08750000000000001,1.7856,0.5208,1.8599999999999999,1.7352,0.5061,1.8075,0.084,0.0245,0.08750000000000001,1.6512,0.48160000000000003,1.72
2019-09-17 21:30:00,1.8172800000000002,0.5300400000000001,1.893,0.060480000000000006,0.017640000000000003,0.063,1.7568000000000001,0.5124000000000001,1.83,1.67328,0.48804000000000003,1.7429999999999999,0.060480000000000006,0.017640000000000003,0.063,1.6128,0.47040000000000004,1.6800000000000002
2019-09-17 22:00:00,1.72272,0.50246,1.7945,0.052320000000000005,0.015260000000000001,0.0545,1.6703999999999999,0.4872,1.74,1.56912,0.45766,1.6345,0.052320000000000005,0.015260000000000001,0.0545,1.5168,0.4424,1.58
2019-09-17 22:30:00,1.6920000000000002,0.49350000000000005,1.7625000000000002,0.012,0.0035,0.0125,1.6800000000000002,0.49,1.75,1.5288,0.4459,1.5925,0.012,0.0035,0.0125,1.5168,0.4424,1.58
2019-09-17 23:00:00,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58,1.3824,0.4032,1.44,0.0,0.0,0.0,1.3824,0.4032,1.44
2019-09-17 23:30:00,1.35504,0.39522,1.4115,0.00144,0.00042,0.0015,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.22064,0.35602,1.2715,0.00144,0.00042,0.0015,1.2192,0.3556,1.27
2019-09-18 00:00:00,1.2,0.35000000000000003,1.25,0.0,0.0,0.0,1.2,0.35000000000000003,1.25,1.0944,0.31920000000000004,1.1400000000000001,0.0,0.0,0.0,1.0944,0.31920000000000004,1.1400000000000001
2019-09-18 00:30:00,1.1712,0.3416,1.22,0.0,0.0,0.0,1.1712,0.3416,1.22,1.0656,0.3108,1.11,0.0,0.0,0.0,1.0656,0.3108,1.11
2019-09-18 01:00:00,1.104,0.322,1.15,0.0,0.0,0.0,1.104,0.322,1.15,0.9504,0.2772,0.99,0.0,0.0,0.0,0.9504,0.2772,0.99
2019-09-18 01:30:00,1.104,0.322,1.15,0.0,0.0,0.0,1.104,0.322,1.15,0.9504,0.2772,0.99,0.0,0.0,0.0,0.9504,0.2772,0.99
2019-09-18 02:00:00,1.1232,0.3276,1.17,0.0,0.0,0.0,1.1232,0.3276,1.17,0.9792000000000001,0.2856,1.02,0.0,0.0,0.0,0.9792000000000001,0.2856,1.02
2019-09-18 02:30:00,1.1424,0.3332,1.19,0.0,0.0,0.0,1.1424,0.3332,1.19,0.9984000000000001,0.2912,1.04,0.0,0.0,0.0,0.9984000000000001,0.2912,1.04
2019-09-18 03:00:00,1.1328,0.3304,1.18,0.0,0.0,0.0,1.1328,0.3304,1.18,0.9888,0.2884,1.03,0.0,0.0,0.0,0.9888,0.2884,1.03
2019-09-18 03:30:00,1.104,0.322,1.15,0.0,0.0,0.0,1.104,0.322,1.15,0.96,0.28,1.0,0.0,0.0,0.0,0.96,0.28,1.0
2019-09-18 04:00:00,1.1136,0.32480000000000003,1.16,0.0,0.0,0.0,1.1136,0.32480000000000003,1.16,0.9696,0.2828,1.01,0.0,0.0,0.0,0.9696,0.2828,1.01
2019-09-18 04:30:00,1.0656,0.3108,1.11,0.0,0.0,0.0,1.0656,0.3108,1.11,0.9216000000000001,0.26880000000000004,0.96,0.0,0.0,0.0,0.9216000000000001,0.26880000000000004,0.96
2019-09-18 05:00:00,1.1232,0.3276,1.17,0.0,0.0,0.0,1.1232,0.3276,1.17,0.9696,0.2828,1.01,0.0,0.0,0.0,0.9696,0.2828,1.01
2019-09-18 05:30:00,1.1424,0.3332,1.19,0.0,0.0,0.0,1.1424,0.3332,1.19,0.9792000000000001,0.2856,1.02,0.0,0.0,0.0,0.9792000000000001,0.2856,1.02
2019-09-18 06:00:00,1.2384,0.3612,1.29,0.019200000000000002,0.0056,0.02,1.2192,0.3556,1.27,1.0752,0.3136,1.12,0.019200000000000002,0.0056,0.02,1.056,0.308,1.1
2019-09-18 06:30:00,1.40832,0.41076,1.467,0.03552,0.010360000000000001,0.037,1.3728,0.40040000000000003,1.43,1.23552,0.36036,1.287,0.03552,0.010360000000000001,0.037,1.2,0.35000000000000003,1.25
2019-09-18 07:00:00,1.6094400000000002,0.46942000000000006,1.6764999999999999,0.03504,0.010220000000000002,0.036500000000000005,1.5744,0.4592,1.6400000000000001,1.4366400000000001,0.41902000000000006,1.4965,0.03504,0.010220000000000002,0.036500000000000005,1.4016,0.4088,1.46
2019-09-18 07:30:00,1.78992,0.5220600000000001,1.8645,0.052320000000000005,0.015260000000000001,0.0545,1.7376,0.5068,1.81,1.65552,0.48286000000000007,1.7245,0.052320000000000005,0.015260000000000001,0.0545,1.6032000000000002,0.4676,1.67
2019-09-18 08:00:00,1.8350400000000002,0.53522,1.9115000000000002,0.05904,0.017220000000000003,0.061500000000000006,1.776,0.518,1.85,1.7390400000000001,0.50722,1.8115,0.05904,0.017220000000000003,0.061500000000000006,1.6800000000000002,0.49,1.75
2019-09-18 08:30:00,1.83312,0.53466,1.9095,0.057120000000000004,0.01666,0.059500000000000004,1.776,0.518,1.85,1.78512,0.52066,1.8595000000000002,0.057120000000000004,0.01666,0.059500000000000004,1.728,0.504,1.8
2019-09-18 09:00:00,1.7395200000000002,0.50736,1.812,0.030720000000000004,0.008960000000000001,0.032,1.7088,0.4984,1.78,1.7875200000000002,0.52136,1.862,0.030720000000000004,0.008960000000000001,0.032,1.7568000000000001,0.5124000000000001,1.83
2019-09-18 09:30:00,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.0528,0.0154,0.055,1.6800000000000002,0.49,1.75,1.8288000000000002,0.5334,1.905,0.0528,0.0154,0.055,1.776,0.518,1.85
2019-09-18 10:00:00,1.62432,0.47376,1.6920000000000002,0.08832000000000001,0.02576,0.092,1.536,0.448,1.6,1.72992,0.50456,1.802,0.08832000000000001,0.02576,0.092,1.6416,0.4788,1.71
2019-09-18 10:30:00,1.50384,0.43862,1.5665,0.08304,0.024220000000000002,0.08650000000000001,1.4208,0.41440000000000005,1.48,1.70544,0.49742000000000003,1.7765,0.08304,0.024220000000000002,0.08650000000000001,1.6224,0.4732,1.69
2019-09-18 11:00:00,1.45248,0.42364,1.513,0.11808,0.034440000000000005,0.123,1.3344,0.38920000000000005,1.3900000000000001,1.65408,0.48244000000000004,1.7229999999999999,0.11808,0.034440000000000005,0.123,1.536,0.448,1.6
2019-09-18 11:30:00,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.09408000000000001,0.027440000000000003,0.098,1.44,0.42,1.5,1.7356800000000001,0.50624,1.808,0.09408000000000001,0.027440000000000003,0.098,1.6416,0.4788,1.71
2019-09-18 12:00:00,1.5561600000000002,0.45388000000000006,1.621,0.09696,0.028280000000000003,0.101,1.4592,0.42560000000000003,1.52,1.73856,0.5070800000000001,1.811,0.09696,0.028280000000000003,0.101,1.6416,0.4788,1.71
