Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-18 12:30:00,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.10752,0.031360000000000006,0.112,1.4592,0.42560000000000003,1.52,1.74912,0.5101600000000001,1.822,0.10752,0.031360000000000006,0.112,1.6416,0.4788,1.71
2019-09-18 13:00:00,1.5441600000000002,0.45038000000000006,1.6085,0.07536000000000001,0.021980000000000003,0.0785,1.4688,0.4284,1.53,1.67856,0.48958,1.7485,0.07536000000000001,0.021980000000000003,0.0785,1.6032000000000002,0.4676,1.67
2019-09-18 13:30:00,1.41648,0.41314,1.4755,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.3152,0.3836,1.37,1.55088,0.45234,1.6155,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.4496,0.4228,1.51
2019-09-18 14:00:00,1.48944,0.43442000000000003,1.5514999999999999,0.07824,0.022820000000000003,0.0815,1.4112,0.4116,1.47,1.63344,0.47642000000000007,1.7015,0.07824,0.022820000000000003,0.0815,1.5552000000000001,0.4536,1.62
2019-09-18 14:30:00,1.5744,0.4592,1.6400000000000001,0.07680000000000001,0.0224,0.08,1.4976,0.4368,1.56,1.6224,0.4732,1.69,0.07680000000000001,0.0224,0.08,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-09-18 15:00:00,1.62816,0.47488,1.6960000000000002,0.044160000000000005,0.01288,0.046,1.584,0.462,1.65,1.66656,0.48608,1.736,0.044160000000000005,0.01288,0.046,1.6224,0.4732,1.69
2019-09-18 15:30:00,1.69296,0.49378000000000005,1.7635,0.02256,0.006580000000000001,0.0235,1.6703999999999999,0.4872,1.74,1.68336,0.49098,1.7535,0.02256,0.006580000000000001,0.0235,1.6608,0.4844,1.73
2019-09-18 16:00:00,1.67568,0.48874000000000006,1.7455,0.07248,0.021140000000000003,0.0755,1.6032000000000002,0.4676,1.67,1.7812800000000002,0.51954,1.8555000000000001,0.07248,0.021140000000000003,0.0755,1.7088,0.4984,1.78
2019-09-18 16:30:00,1.61088,0.46984000000000004,1.678,0.036480000000000005,0.01064,0.038,1.5744,0.4592,1.6400000000000001,1.8700800000000002,0.54544,1.948,0.036480000000000005,0.01064,0.038,1.8336000000000001,0.5348,1.9100000000000001
2019-09-18 17:00:00,1.72608,0.50344,1.798,0.007680000000000001,0.0022400000000000002,0.008,1.7184,0.5012,1.79,1.75488,0.5118400000000001,1.828,0.007680000000000001,0.0022400000000000002,0.008,1.7472,0.5096,1.82
2019-09-18 17:30:00,1.75536,0.51198,1.8285,0.01776,0.005180000000000001,0.018500000000000003,1.7376,0.5068,1.81,1.72656,0.50358,1.7985,0.01776,0.005180000000000001,0.018500000000000003,1.7088,0.4984,1.78
2019-09-18 18:00:00,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-09-18 18:30:00,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-09-18 19:00:00,1.93968,0.56574,2.0205,0.00048000000000000007,0.00014000000000000001,0.0005,1.9392,0.5656,2.02,1.81488,0.52934,1.8905,0.00048000000000000007,0.00014000000000000001,0.0005,1.8144,0.5292,1.8900000000000001
2019-09-18 19:30:00,1.99728,0.5825400000000001,2.0805,0.00048000000000000007,0.00014000000000000001,0.0005,1.9968,0.5824,2.08,1.85328,0.54054,1.9304999999999999,0.00048000000000000007,0.00014000000000000001,0.0005,1.8528,0.5404,1.9300000000000002
2019-09-18 20:00:00,2.02704,0.5912200000000001,2.1115,0.00144,0.00042,0.0015,2.0256,0.5908,2.11,1.89264,0.5520200000000001,1.9715,0.00144,0.00042,0.0015,1.8912,0.5516,1.97
2019-09-18 20:30:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2019-09-18 21:00:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2019-09-18 21:30:00,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001
2019-09-18 22:00:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2019-09-18 22:30:00,1.58448,0.46214000000000005,1.6505,0.00048000000000000007,0.00014000000000000001,0.0005,1.584,0.462,1.65,1.42128,0.41454,1.4805000000000001,0.00048000000000000007,0.00014000000000000001,0.0005,1.4208,0.41440000000000005,1.48
2019-09-18 23:00:00,1.40784,0.41062000000000004,1.4665,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.4016,0.4088,1.46,1.26384,0.36862,1.3165,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.2576,0.3668,1.31
2019-09-18 23:30:00,1.3478400000000001,0.39312,1.404,0.0038400000000000005,0.0011200000000000001,0.004,1.344,0.392,1.4,1.21344,0.35392,1.264,0.0038400000000000005,0.0011200000000000001,0.004,1.2096,0.3528,1.26
2019-09-19 00:00:00,1.2144,0.3542,1.2650000000000001,0.0048000000000000004,0.0014,0.005,1.2096,0.3528,1.26,1.0992,0.3206,1.145,0.0048000000000000004,0.0014,0.005,1.0944,0.31920000000000004,1.1400000000000001
2019-09-19 00:30:00,1.15152,0.33586000000000005,1.1995,0.009120000000000001,0.00266,0.0095,1.1424,0.3332,1.19,1.05552,0.30786,1.0995,0.009120000000000001,0.00266,0.0095,1.0464,0.3052,1.09
2019-09-19 01:00:00,1.11936,0.32648000000000005,1.166,0.015360000000000002,0.0044800000000000005,0.016,1.104,0.322,1.15,1.02336,0.29848,1.066,0.015360000000000002,0.0044800000000000005,0.016,1.008,0.294,1.05
2019-09-19 01:30:00,1.1016,0.32130000000000003,1.1475,0.016800000000000002,0.0049,0.0175,1.0848,0.3164,1.13,1.0056,0.2933,1.0475,0.016800000000000002,0.0049,0.0175,0.9888,0.2884,1.03
2019-09-19 02:00:00,1.1088,0.3234,1.155,0.014400000000000001,0.004200000000000001,0.015,1.0944,0.31920000000000004,1.1400000000000001,1.0128,0.2954,1.055,0.014400000000000001,0.004200000000000001,0.015,0.9984000000000001,0.2912,1.04
2019-09-19 02:30:00,1.1352,0.3311,1.1825,0.0216,0.0063,0.022500000000000003,1.1136,0.32480000000000003,1.16,1.0488,0.3059,1.0925,0.0216,0.0063,0.022500000000000003,1.0272000000000001,0.29960000000000003,1.07
2019-09-19 03:00:00,1.13424,0.33082,1.1815,0.011040000000000001,0.00322,0.0115,1.1232,0.3276,1.17,1.03824,0.30282000000000003,1.0815,0.011040000000000001,0.00322,0.0115,1.0272000000000001,0.29960000000000003,1.07
2019-09-19 03:30:00,1.15584,0.33712000000000003,1.204,0.0038400000000000005,0.0011200000000000001,0.004,1.152,0.336,1.2,1.05024,0.30632000000000004,1.094,0.0038400000000000005,0.0011200000000000001,0.004,1.0464,0.3052,1.09
2019-09-19 04:00:00,1.15344,0.33642000000000005,1.2015,0.00144,0.00042,0.0015,1.152,0.336,1.2,1.03824,0.30282000000000003,1.0815,0.00144,0.00042,0.0015,1.0368,0.3024,1.08
2019-09-19 04:30:00,1.1256,0.32830000000000004,1.1725,0.0024000000000000002,0.0007,0.0025,1.1232,0.3276,1.17,1.02,0.2975,1.0625,0.0024000000000000002,0.0007,0.0025,1.0176,0.2968,1.06
2019-09-19 05:00:00,1.13328,0.33054,1.1805,0.00048000000000000007,0.00014000000000000001,0.0005,1.1328,0.3304,1.18,1.04688,0.30534,1.0905,0.00048000000000000007,0.00014000000000000001,0.0005,1.0464,0.3052,1.09
2019-09-19 05:30:00,1.2,0.35000000000000003,1.25,0.0,0.0,0.0,1.2,0.35000000000000003,1.25,1.0848,0.3164,1.13,0.0,0.0,0.0,1.0848,0.3164,1.13
2019-09-19 06:00:00,1.2768,0.3724,1.33,0.0,0.0,0.0,1.2768,0.3724,1.33,1.1424,0.3332,1.19,0.0,0.0,0.0,1.1424,0.3332,1.19
2019-09-19 06:30:00,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52,1.3152,0.3836,1.37,0.0,0.0,0.0,1.3152,0.3836,1.37
2019-09-19 07:00:00,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58
2019-09-19 07:30:00,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001
2019-09-19 08:00:00,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2019-09-19 08:30:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81
2019-09-19 09:00:00,1.64736,0.48048,1.716,0.015360000000000002,0.0044800000000000005,0.016,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.71456,0.5000800000000001,1.786,0.015360000000000002,0.0044800000000000005,0.016,1.6992,0.49560000000000004,1.77
2019-09-19 09:30:00,1.5888,0.46340000000000003,1.655,0.024,0.007,0.025,1.5648,0.45640000000000003,1.63,1.7616,0.5138,1.835,0.024,0.007,0.025,1.7376,0.5068,1.81
2019-09-19 10:00:00,1.5288,0.4459,1.5925,0.0408,0.0119,0.0425,1.488,0.434,1.55,1.788,0.5215000000000001,1.8625,0.0408,0.0119,0.0425,1.7472,0.5096,1.82
2019-09-19 10:30:00,1.4208,0.41440000000000005,1.48,0.096,0.028,0.1,1.3248,0.3864,1.38,1.7472,0.5096,1.82,0.096,0.028,0.1,1.6512,0.48160000000000003,1.72
2019-09-19 11:00:00,1.31952,0.38486000000000004,1.3745,0.10032,0.02926,0.10450000000000001,1.2192,0.3556,1.27,1.69392,0.49406000000000005,1.7645,0.10032,0.02926,0.10450000000000001,1.5936,0.46480000000000005,1.6600000000000001
2019-09-19 11:30:00,1.31424,0.38332000000000005,1.369,0.08544,0.02492,0.089,1.2288000000000001,0.3584,1.28,1.74624,0.50932,1.819,0.08544,0.02492,0.089,1.6608,0.4844,1.73
2019-09-19 12:00:00,1.2825600000000001,0.37408,1.336,0.12096000000000001,0.035280000000000006,0.126,1.1616,0.3388,1.21,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.12096000000000001,0.035280000000000006,0.126,1.6416,0.4788,1.71
2019-09-19 12:30:00,1.29024,0.37632000000000004,1.344,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.1904,0.3472,1.24,1.78944,0.52192,1.8639999999999999,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.6896,0.4928,1.76
2019-09-19 13:00:00,1.1755200000000001,0.34286000000000005,1.2245,0.12912,0.037660000000000006,0.1345,1.0464,0.3052,1.09,1.66512,0.48566000000000004,1.7345000000000002,0.12912,0.037660000000000006,0.1345,1.536,0.448,1.6
2019-09-19 13:30:00,1.12752,0.32886000000000004,1.1745,0.10992,0.032060000000000005,0.1145,1.0176,0.2968,1.06,1.61712,0.47166,1.6844999999999999,0.10992,0.032060000000000005,0.1145,1.5072,0.43960000000000005,1.57
2019-09-19 14:00:00,1.15584,0.33712000000000003,1.204,0.10944000000000001,0.031920000000000004,0.114,1.0464,0.3052,1.09,1.61664,0.47152000000000005,1.6840000000000002,0.10944000000000001,0.031920000000000004,0.114,1.5072,0.43960000000000005,1.57
2019-09-19 14:30:00,1.2144,0.3542,1.2650000000000001,0.11040000000000001,0.0322,0.115,1.104,0.322,1.15,1.6272,0.4746,1.695,0.11040000000000001,0.0322,0.115,1.5168,0.4424,1.58
2019-09-19 15:00:00,1.19664,0.34902000000000005,1.2465,0.14064000000000002,0.04102,0.14650000000000002,1.056,0.308,1.1,1.59024,0.46382000000000007,1.6565,0.14064000000000002,0.04102,0.14650000000000002,1.4496,0.4228,1.51
2019-09-19 15:30:00,1.1932800000000001,0.34804,1.2429999999999999,0.13728,0.040040000000000006,0.14300000000000002,1.056,0.308,1.1,1.54848,0.45164000000000004,1.613,0.13728,0.040040000000000006,0.14300000000000002,1.4112,0.4116,1.47
2019-09-19 16:00:00,1.33104,0.38822,1.3865,0.12144,0.03542,0.1265,1.2096,0.3528,1.26,1.6382400000000001,0.47782,1.7065000000000001,0.12144,0.03542,0.1265,1.5168,0.4424,1.58
2019-09-19 16:30:00,1.41504,0.41272000000000003,1.474,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.3152,0.3836,1.37,1.6742400000000002,0.48832000000000003,1.744,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.5744,0.4592,1.6400000000000001
2019-09-19 17:00:00,1.55376,0.45318,1.6185,0.046560000000000004,0.013580000000000002,0.0485,1.5072,0.43960000000000005,1.57,1.71696,0.50078,1.7885,0.046560000000000004,0.013580000000000002,0.0485,1.6703999999999999,0.4872,1.74
2019-09-19 17:30:00,1.6824,0.4907,1.7525,0.0216,0.0063,0.022500000000000003,1.6608,0.4844,1.73,1.74,0.5075000000000001,1.8125,0.0216,0.0063,0.022500000000000003,1.7184,0.5012,1.79
2019-09-19 18:00:00,1.7808000000000002,0.5194,1.855,0.014400000000000001,0.004200000000000001,0.015,1.7664,0.5152,1.8399999999999999,1.752,0.511,1.8250000000000002,0.014400000000000001,0.004200000000000001,0.015,1.7376,0.5068,1.81
2019-09-19 18:30:00,1.9008,0.5544,1.98,0.0,0.0,0.0,1.9008,0.5544,1.98,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-09-19 19:00:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2019-09-19 19:30:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2019-09-19 20:00:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-09-19 20:30:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-09-19 21:00:00,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-09-19 21:30:00,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2019-09-19 22:00:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65
2019-09-19 22:30:00,1.6896,0.4928,1.76,0.0,0.0,0.0,1.6896,0.4928,1.76,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57
2019-09-19 23:00:00,1.4784000000000002,0.4312,1.54,0.0,0.0,0.0,1.4784000000000002,0.4312,1.54,1.3344,0.38920000000000005,1.3900000000000001,0.0,0.0,0.0,1.3344,0.38920000000000005,1.3900000000000001
2019-09-19 23:30:00,1.3248,0.3864,1.38,0.0,0.0,0.0,1.3248,0.3864,1.38,1.1904,0.3472,1.24,0.0,0.0,0.0,1.1904,0.3472,1.24
2019-09-20 00:00:00,1.2096,0.3528,1.26,0.0,0.0,0.0,1.2096,0.3528,1.26,1.0848,0.3164,1.13,0.0,0.0,0.0,1.0848,0.3164,1.13
2019-09-20 00:30:00,1.1904,0.3472,1.24,0.0,0.0,0.0,1.1904,0.3472,1.24,1.0656,0.3108,1.11,0.0,0.0,0.0,1.0656,0.3108,1.11
2019-09-20 01:00:00,1.1808,0.34440000000000004,1.23,0.0,0.0,0.0,1.1808,0.34440000000000004,1.23,1.0656,0.3108,1.11,0.0,0.0,0.0,1.0656,0.3108,1.11
2019-09-20 01:30:00,1.1457600000000001,0.33418000000000003,1.1935,0.012960000000000001,0.0037800000000000004,0.0135,1.1328,0.3304,1.18,1.04016,0.30338000000000004,1.0835,0.012960000000000001,0.0037800000000000004,0.0135,1.0272000000000001,0.29960000000000003,1.07
2019-09-20 02:00:00,1.17216,0.34188,1.221,0.05856000000000001,0.01708,0.061,1.1136,0.32480000000000003,1.16,1.06656,0.31108,1.111,0.05856000000000001,0.01708,0.061,1.008,0.294,1.05
2019-09-20 02:30:00,1.19472,0.34846000000000005,1.2445,0.07152,0.02086,0.0745,1.1232,0.3276,1.17,1.09872,0.32046,1.1445,0.07152,0.02086,0.0745,1.0272000000000001,0.29960000000000003,1.07
2019-09-20 03:00:00,1.18512,0.34566,1.2345,0.08112000000000001,0.02366,0.0845,1.104,0.322,1.15,1.07952,0.31486000000000003,1.1245,0.08112000000000001,0.02366,0.0845,0.9984000000000001,0.2912,1.04
2019-09-20 03:30:00,1.17744,0.34342,1.2265,0.07344,0.02142,0.0765,1.104,0.322,1.15,1.08144,0.31542000000000003,1.1265,0.07344,0.02142,0.0765,1.008,0.294,1.05
2019-09-20 04:00:00,1.17744,0.34342,1.2265,0.08304,0.024220000000000002,0.08650000000000001,1.0944,0.31920000000000004,1.1400000000000001,1.07184,0.31262,1.1165,0.08304,0.024220000000000002,0.08650000000000001,0.9888,0.2884,1.03
2019-09-20 04:30:00,1.13328,0.33054,1.1805,0.10608000000000001,0.030940000000000002,0.1105,1.0272000000000001,0.29960000000000003,1.07,1.03728,0.30254000000000003,1.0805,0.10608000000000001,0.030940000000000002,0.1105,0.9312,0.2716,0.97
2019-09-20 05:00:00,1.15632,0.33726,1.2045,0.14832,0.04326000000000001,0.1545,1.008,0.294,1.05,1.06032,0.30926000000000003,1.1045,0.14832,0.04326000000000001,0.1545,0.912,0.266,0.9500000000000001
2019-09-20 05:30:00,1.18512,0.34566,1.2345,0.10992,0.032060000000000005,0.1145,1.0752,0.3136,1.12,1.07952,0.31486000000000003,1.1245,0.10992,0.032060000000000005,0.1145,0.9696,0.2828,1.01
2019-09-20 06:00:00,1.2384,0.3612,1.29,0.1056,0.0308,0.11,1.1328,0.3304,1.18,1.1136,0.32480000000000003,1.16,0.1056,0.0308,0.11,1.008,0.294,1.05
2019-09-20 06:30:00,1.41696,0.41328000000000004,1.476,0.09216,0.02688,0.096,1.3248,0.3864,1.38,1.27296,0.37128000000000005,1.326,0.09216,0.02688,0.096,1.1808,0.34440000000000004,1.23
2019-09-20 07:00:00,1.5816,0.46130000000000004,1.6475,0.084,0.0245,0.08750000000000001,1.4976,0.4368,1.56,1.428,0.41650000000000004,1.4875,0.084,0.0245,0.08750000000000001,1.344,0.392,1.4
2019-09-20 07:30:00,1.7572800000000002,0.51254,1.8305,0.08688000000000001,0.02534,0.09050000000000001,1.6703999999999999,0.4872,1.74,1.60368,0.46774000000000004,1.6705,0.08688000000000001,0.02534,0.09050000000000001,1.5168,0.4424,1.58
2019-09-20 08:00:00,1.8432,0.5376000000000001,1.92,0.057600000000000005,0.016800000000000002,0.06,1.7856,0.5208,1.8599999999999999,1.7568000000000001,0.5124000000000001,1.83,0.057600000000000005,0.016800000000000002,0.06,1.6992,0.49560000000000004,1.77
2019-09-20 08:30:00,1.86048,0.54264,1.9380000000000002,0.036480000000000005,0.01064,0.038,1.824,0.532,1.9,1.81248,0.52864,1.888,0.036480000000000005,0.01064,0.038,1.776,0.518,1.85
2019-09-20 09:00:00,1.6622400000000002,0.48482000000000003,1.7315,0.03984,0.01162,0.0415,1.6224,0.4732,1.69,1.7102400000000002,0.49882000000000004,1.7815,0.03984,0.01162,0.0415,1.6703999999999999,0.4872,1.74
2019-09-20 09:30:00,1.61184,0.47012000000000004,1.679,0.03744,0.010920000000000001,0.039,1.5744,0.4592,1.6400000000000001,1.7270400000000001,0.5037200000000001,1.799,0.03744,0.010920000000000001,0.039,1.6896,0.4928,1.76
2019-09-20 10:00:00,1.50528,0.43904000000000004,1.568,0.06528,0.01904,0.068,1.44,0.42,1.5,1.72608,0.50344,1.798,0.06528,0.01904,0.068,1.6608,0.4844,1.73
2019-09-20 10:30:00,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.11520000000000001,0.033600000000000005,0.12,1.2384,0.3612,1.29,1.7088,0.4984,1.78,0.11520000000000001,0.033600000000000005,0.12,1.5936,0.46480000000000005,1.6600000000000001
2019-09-20 11:00:00,1.30416,0.38038000000000005,1.3585,0.12336000000000001,0.035980000000000005,0.1285,1.1808,0.34440000000000004,1.23,1.72656,0.50358,1.7985,0.12336000000000001,0.035980000000000005,0.1285,1.6032000000000002,0.4676,1.67
2019-09-20 11:30:00,1.25088,0.36484000000000005,1.303,0.10848000000000001,0.03164,0.113,1.1424,0.3332,1.19,1.7212800000000001,0.50204,1.7930000000000001,0.10848000000000001,0.03164,0.113,1.6128,0.47040000000000004,1.6800000000000002
2019-09-20 12:00:00,1.2465600000000001,0.36358,1.2985,0.20016,0.05838,0.20850000000000002,1.0464,0.3052,1.09,1.73616,0.50638,1.8085,0.20016,0.05838,0.20850000000000002,1.536,0.448,1.6
2019-09-20 12:30:00,1.23936,0.36148,1.291,0.20256000000000002,0.05908000000000001,0.211,1.0368,0.3024,1.08,1.70016,0.49588000000000004,1.771,0.20256000000000002,0.05908000000000001,0.211,1.4976,0.4368,1.56
2019-09-20 13:00:00,1.20864,0.35252000000000006,1.259,0.24864000000000003,0.07252,0.259,0.96,0.28,1.0,1.6214400000000002,0.47292000000000006,1.689,0.24864000000000003,0.07252,0.259,1.3728,0.40040000000000003,1.43
2019-09-20 13:30:00,1.14672,0.33446000000000004,1.1945000000000001,0.24432,0.07126,0.2545,0.9024000000000001,0.2632,0.9400000000000001,1.64592,0.48006000000000004,1.7145000000000001,0.24432,0.07126,0.2545,1.4016,0.4088,1.46
2019-09-20 14:00:00,1.12464,0.32802000000000003,1.1715,0.24144000000000002,0.07042000000000001,0.2515,0.8832000000000001,0.2576,0.92,1.62384,0.47362000000000004,1.6915,0.24144000000000002,0.07042000000000001,0.2515,1.3824,0.4032,1.44
2019-09-20 14:30:00,1.12032,0.32676000000000005,1.167,0.25632000000000005,0.07476000000000001,0.267,0.864,0.252,0.9,1.5907200000000001,0.46396000000000004,1.657,0.25632000000000005,0.07476000000000001,0.267,1.3344,0.38920000000000005,1.3900000000000001
2019-09-20 15:00:00,1.1424,0.3332,1.19,0.24960000000000002,0.0728,0.26,0.8928,0.2604,0.93,1.584,0.462,1.65,0.24960000000000002,0.0728,0.26,1.3344,0.38920000000000005,1.3900000000000001
2019-09-20 15:30:00,1.16352,0.33936000000000005,1.212,0.22272000000000003,0.06496,0.232,0.9408000000000001,0.27440000000000003,0.98,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.22272000000000003,0.06496,0.232,1.344,0.392,1.4
2019-09-20 16:00:00,1.2216,0.3563,1.2725,0.2136,0.0623,0.2225,1.008,0.294,1.05,1.5575999999999999,0.45430000000000004,1.6225,0.2136,0.0623,0.2225,1.344,0.392,1.4
2019-09-20 16:30:00,1.29792,0.37856,1.3519999999999999,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.1616,0.3388,1.21,1.57632,0.45976000000000006,1.642,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.44,0.42,1.5
2019-09-20 17:00:00,1.45776,0.42518000000000006,1.5185,0.12336000000000001,0.035980000000000005,0.1285,1.3344,0.38920000000000005,1.3900000000000001,1.63056,0.47558000000000006,1.6985000000000001,0.12336000000000001,0.035980000000000005,0.1285,1.5072,0.43960000000000005,1.57
2019-09-20 17:30:00,1.5734400000000002,0.45892000000000005,1.639,0.14304,0.04172,0.149,1.4304000000000001,0.4172,1.49,1.64064,0.47852000000000006,1.709,0.14304,0.04172,0.149,1.4976,0.4368,1.56
2019-09-20 18:00:00,1.70784,0.49812000000000006,1.779,0.12384,0.036120000000000006,0.129,1.584,0.462,1.65,1.71744,0.50092,1.7890000000000001,0.12384,0.036120000000000006,0.129,1.5936,0.46480000000000005,1.6600000000000001
2019-09-20 18:30:00,1.8312,0.5341,1.9075000000000002,0.12240000000000001,0.0357,0.1275,1.7088,0.4984,1.78,1.7352,0.5061,1.8075,0.12240000000000001,0.0357,0.1275,1.6128,0.47040000000000004,1.6800000000000002
2019-09-20 19:00:00,1.8878400000000002,0.55062,1.9665,0.14064000000000002,0.04102,0.14650000000000002,1.7472,0.5096,1.82,1.7342400000000002,0.50582,1.8065,0.14064000000000002,0.04102,0.14650000000000002,1.5936,0.46480000000000005,1.6600000000000001
2019-09-20 19:30:00,1.89024,0.55132,1.9689999999999999,0.12384,0.036120000000000006,0.129,1.7664,0.5152,1.8399999999999999,1.71744,0.50092,1.7890000000000001,0.12384,0.036120000000000006,0.129,1.5936,0.46480000000000005,1.6600000000000001
2019-09-20 20:00:00,1.95456,0.57008,2.036,0.11136000000000001,0.03248,0.116,1.8432,0.5376000000000001,1.92,1.79136,0.52248,1.866,0.11136000000000001,0.03248,0.116,1.6800000000000002,0.49,1.75
2019-09-20 20:30:00,1.90416,0.5553800000000001,1.9835,0.14736000000000002,0.042980000000000004,0.1535,1.7568000000000001,0.5124000000000001,1.83,1.77936,0.51898,1.8535,0.14736000000000002,0.042980000000000004,0.1535,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-09-20 21:00:00,1.7923200000000001,0.52276,1.867,0.14112000000000002,0.04116,0.147,1.6512,0.48160000000000003,1.72,1.64832,0.48076,1.717,0.14112000000000002,0.04116,0.147,1.5072,0.43960000000000005,1.57
2019-09-20 21:30:00,1.7155200000000002,0.50036,1.787,0.09312000000000001,0.027160000000000004,0.097,1.6224,0.4732,1.69,1.60032,0.46676000000000006,1.667,0.09312000000000001,0.027160000000000004,0.097,1.5072,0.43960000000000005,1.57
2019-09-20 22:00:00,1.64784,0.48062000000000005,1.7165,0.13104000000000002,0.038220000000000004,0.1365,1.5168,0.4424,1.58,1.5518399999999999,0.45262,1.6165,0.13104000000000002,0.038220000000000004,0.1365,1.4208,0.41440000000000005,1.48
2019-09-20 22:30:00,1.54464,0.45052000000000003,1.609,0.14304,0.04172,0.149,1.4016,0.4088,1.46,1.4486400000000001,0.42252000000000006,1.509,0.14304,0.04172,0.149,1.3056,0.3808,1.3599999999999999
2019-09-20 23:00:00,1.44384,0.42112000000000005,1.504,0.11904,0.03472,0.124,1.3248,0.3864,1.38,1.3478400000000001,0.39312,1.404,0.11904,0.03472,0.124,1.2288000000000001,0.3584,1.28
2019-09-20 23:30:00,1.27584,0.37212,1.329,0.17184000000000002,0.050120000000000005,0.179,1.104,0.322,1.15,1.18944,0.34692,1.239,0.17184000000000002,0.050120000000000005,0.179,1.0176,0.2968,1.06
2019-09-21 00:00:00,1.25328,0.36554000000000003,1.3054999999999999,0.11088,0.03234,0.1155,1.1424,0.3332,1.19,1.15728,0.33754,1.2055,0.11088,0.03234,0.1155,1.0464,0.3052,1.09
2019-09-21 00:30:00,1.17648,0.34314,1.2255,0.09168000000000001,0.026740000000000003,0.0955,1.0848,0.3164,1.13,1.09968,0.32074,1.1455,0.09168000000000001,0.026740000000000003,0.0955,1.008,0.294,1.05
2019-09-21 01:00:00,1.14864,0.33502000000000004,1.1965,0.08304,0.024220000000000002,0.08650000000000001,1.0656,0.3108,1.11,1.07184,0.31262,1.1165,0.08304,0.024220000000000002,0.08650000000000001,0.9888,0.2884,1.03
2019-09-21 01:30:00,1.11888,0.32634,1.1655,0.09168000000000001,0.026740000000000003,0.0955,1.0272000000000001,0.29960000000000003,1.07,1.05168,0.30674,1.0955,0.09168000000000001,0.026740000000000003,0.0955,0.96,0.28,1.0
2019-09-21 02:00:00,1.1544,0.3367,1.2025000000000001,0.0984,0.0287,0.10250000000000001,1.056,0.308,1.1,1.068,0.3115,1.1125,0.0984,0.0287,0.10250000000000001,0.9696,0.2828,1.01
2019-09-21 02:30:00,1.1712,0.3416,1.22,0.096,0.028,0.1,1.0752,0.3136,1.12,1.0848,0.3164,1.13,0.096,0.028,0.1,0.9888,0.2884,1.03
2019-09-21 03:00:00,1.17024,0.34132,1.219,0.07584,0.02212,0.079,1.0944,0.31920000000000004,1.1400000000000001,1.08384,0.31612,1.129,0.07584,0.02212,0.079,1.008,0.294,1.05
2019-09-21 03:30:00,1.17936,0.34398,1.2285,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.0944,0.31920000000000004,1.1400000000000001,1.09296,0.31878,1.1385,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.008,0.294,1.05
2019-09-21 04:00:00,1.14144,0.33292000000000005,1.189,0.05664,0.01652,0.059000000000000004,1.0848,0.3164,1.13,1.06464,0.31052,1.109,0.05664,0.01652,0.059000000000000004,1.008,0.294,1.05
2019-09-21 04:30:00,1.13472,0.33096000000000003,1.182,0.06912,0.02016,0.07200000000000001,1.0656,0.3108,1.11,1.03872,0.30296,1.082,0.06912,0.02016,0.07200000000000001,0.9696,0.2828,1.01
2019-09-21 05:00:00,1.12608,0.32844,1.173,0.07968,0.02324,0.083,1.0464,0.3052,1.09,1.03968,0.30324,1.083,0.07968,0.02324,0.083,0.96,0.28,1.0
2019-09-21 05:30:00,1.16256,0.33908000000000005,1.211,0.10656,0.031080000000000003,0.111,1.056,0.308,1.1,1.08576,0.31668,1.131,0.10656,0.031080000000000003,0.111,0.9792000000000001,0.2856,1.02
2019-09-21 06:00:00,1.16064,0.33852000000000004,1.209,0.06624000000000001,0.01932,0.069,1.0944,0.31920000000000004,1.1400000000000001,1.07424,0.31332000000000004,1.119,0.06624000000000001,0.01932,0.069,1.008,0.294,1.05
2019-09-21 06:30:00,1.30896,0.38178,1.3635,0.06096000000000001,0.01778,0.0635,1.248,0.364,1.3,1.18416,0.34538,1.2335,0.06096000000000001,0.01778,0.0635,1.1232,0.3276,1.17
2019-09-21 07:00:00,1.37952,0.40236000000000005,1.437,0.06432,0.018760000000000002,0.067,1.3152,0.3836,1.37,1.23552,0.36036,1.287,0.06432,0.018760000000000002,0.067,1.1712,0.3416,1.22
2019-09-21 07:30:00,1.44048,0.42014,1.5005000000000002,0.06768,0.01974,0.07050000000000001,1.3728,0.40040000000000003,1.43,1.3060800000000001,0.38094000000000006,1.3605,0.06768,0.01974,0.07050000000000001,1.2384,0.3612,1.29
2019-09-21 08:00:00,1.55328,0.45304000000000005,1.6179999999999999,0.04608,0.01344,0.048,1.5072,0.43960000000000005,1.57,1.47648,0.43064,1.538,0.04608,0.01344,0.048,1.4304000000000001,0.4172,1.49
2019-09-21 08:30:00,1.5744,0.4592,1.6400000000000001,0.038400000000000004,0.0112,0.04,1.536,0.448,1.6,1.6128,0.47040000000000004,1.6800000000000002,0.038400000000000004,0.0112,0.04,1.5744,0.4592,1.6400000000000001
2019-09-21 09:00:00,1.47072,0.42896,1.532,0.08832000000000001,0.02576,0.092,1.3824,0.4032,1.44,1.64352,0.47936000000000006,1.712,0.08832000000000001,0.02576,0.092,1.5552000000000001,0.4536,1.62
2019-09-21 09:30:00,1.34592,0.39256,1.4020000000000001,0.10752,0.031360000000000006,0.112,1.2384,0.3612,1.29,1.6147200000000002,0.47096000000000005,1.682,0.10752,0.031360000000000006,0.112,1.5072,0.43960000000000005,1.57
2019-09-21 10:00:00,1.3176,0.38430000000000003,1.3725,0.108,0.0315,0.1125,1.2096,0.3528,1.26,1.6632,0.48510000000000003,1.7325,0.108,0.0315,0.1125,1.5552000000000001,0.4536,1.62
2019-09-21 10:30:00,1.2312,0.35910000000000003,1.2825,0.0792,0.023100000000000002,0.0825,1.152,0.336,1.2,1.6440000000000001,0.47950000000000004,1.7125,0.0792,0.023100000000000002,0.0825,1.5648,0.45640000000000003,1.63
2019-09-21 11:00:00,1.10688,0.32284,1.153,0.11808,0.034440000000000005,0.123,0.9888,0.2884,1.03,1.58688,0.46284000000000003,1.653,0.11808,0.034440000000000005,0.123,1.4688,0.4284,1.53
2019-09-21 11:30:00,1.1064,0.32270000000000004,1.1525,0.1752,0.0511,0.1825,0.9312,0.2716,0.97,1.6248,0.47390000000000004,1.6925,0.1752,0.0511,0.1825,1.4496,0.4228,1.51
2019-09-21 12:00:00,1.09296,0.31878,1.1385,0.12336000000000001,0.035980000000000005,0.1285,0.9696,0.2828,1.01,1.6209600000000002,0.47278000000000003,1.6885,0.12336000000000001,0.035980000000000005,0.1285,1.4976,0.4368,1.56
2019-09-21 12:30:00,1.19184,0.34762000000000004,1.2415,0.16464,0.04802000000000001,0.1715,1.0272000000000001,0.29960000000000003,1.07,1.69104,0.49322000000000005,1.7615,0.16464,0.04802000000000001,0.1715,1.5264,0.44520000000000004,1.5899999999999999
2019-09-21 13:00:00,1.19088,0.34734000000000004,1.2405,0.21168,0.06174,0.2205,0.9792000000000001,0.2856,1.02,1.66128,0.48454,1.7305000000000001,0.21168,0.06174,0.2205,1.4496,0.4228,1.51
2019-09-21 13:30:00,1.27248,0.37114,1.3255,0.29328000000000004,0.08554,0.3055,0.9792000000000001,0.2856,1.02,1.71408,0.49994000000000005,1.7855,0.29328000000000004,0.08554,0.3055,1.4208,0.41440000000000005,1.48
2019-09-21 14:00:00,1.24176,0.36218,1.2935,0.25296,0.07378000000000001,0.2635,0.9888,0.2884,1.03,1.63536,0.47698,1.7035,0.25296,0.07378000000000001,0.2635,1.3824,0.4032,1.44
2019-09-21 14:30:00,1.00416,0.29288000000000003,1.046,0.23616,0.06888000000000001,0.246,0.768,0.224,0.8,1.50336,0.43848000000000004,1.566,0.23616,0.06888000000000001,0.246,1.2671999999999999,0.36960000000000004,1.32
2019-09-21 15:00:00,0.9825600000000001,0.28658,1.0235,0.32016,0.09338,0.3335,0.6624,0.1932,0.6900000000000001,1.48176,0.43218,1.5434999999999999,0.32016,0.09338,0.3335,1.1616,0.3388,1.21
2019-09-21 15:30:00,1.00896,0.29428000000000004,1.051,0.14496,0.042280000000000005,0.151,0.864,0.252,0.9,1.44096,0.42028000000000004,1.501,0.14496,0.042280000000000005,0.151,1.296,0.378,1.35
2019-09-21 16:00:00,1.09008,0.31794,1.1355,0.17808000000000002,0.05194000000000001,0.1855,0.912,0.266,0.9500000000000001,1.46448,0.42714,1.5255,0.17808000000000002,0.05194000000000001,0.1855,1.2864,0.37520000000000003,1.34
2019-09-21 16:30:00,1.2384,0.3612,1.29,0.1824,0.053200000000000004,0.19,1.056,0.308,1.1,1.536,0.448,1.6,0.1824,0.053200000000000004,0.19,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-09-21 17:00:00,1.3358400000000001,0.38962,1.3915,0.12624000000000002,0.036820000000000006,0.1315,1.2096,0.3528,1.26,1.55664,0.45402000000000003,1.6215000000000002,0.12624000000000002,0.036820000000000006,0.1315,1.4304000000000001,0.4172,1.49
2019-09-21 17:30:00,1.52448,0.44464000000000004,1.588,0.15168,0.04424,0.158,1.3728,0.40040000000000003,1.43,1.63008,0.47544000000000003,1.698,0.15168,0.04424,0.158,1.4784000000000002,0.4312,1.54
2019-09-21 18:00:00,1.63728,0.47754,1.7055,0.11088,0.03234,0.1155,1.5264,0.44520000000000004,1.5899999999999999,1.64688,0.48034000000000004,1.7155,0.11088,0.03234,0.1155,1.536,0.448,1.6
2019-09-21 18:30:00,1.70832,0.49826000000000004,1.7795,0.13392,0.039060000000000004,0.1395,1.5744,0.4592,1.6400000000000001,1.63152,0.47586000000000006,1.6995,0.13392,0.039060000000000004,0.1395,1.4976,0.4368,1.56
2019-09-21 19:00:00,1.83168,0.53424,1.908,0.15168,0.04424,0.158,1.6800000000000002,0.49,1.75,1.72608,0.50344,1.798,0.15168,0.04424,0.158,1.5744,0.4592,1.6400000000000001
2019-09-21 19:30:00,1.84176,0.53718,1.9185,0.17136,0.049980000000000004,0.17850000000000002,1.6703999999999999,0.4872,1.74,1.75536,0.51198,1.8285,0.17136,0.049980000000000004,0.17850000000000002,1.584,0.462,1.65
2019-09-21 20:00:00,1.86816,0.54488,1.9460000000000002,0.14016,0.04088000000000001,0.146,1.728,0.504,1.8,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.14016,0.04088000000000001,0.146,1.6224,0.4732,1.69
2019-09-21 20:30:00,1.79376,0.5231800000000001,1.8685,0.15216000000000002,0.04438,0.1585,1.6416,0.4788,1.71,1.70736,0.49798000000000003,1.7785000000000002,0.15216000000000002,0.04438,0.1585,1.5552000000000001,0.4536,1.62
2019-09-21 21:00:00,1.74192,0.5080600000000001,1.8145,0.15792,0.046060000000000004,0.1645,1.584,0.462,1.65,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.15792,0.046060000000000004,0.1645,1.4688,0.4284,1.53
2019-09-21 21:30:00,1.72992,0.50456,1.802,0.14592000000000002,0.04256,0.152,1.584,0.462,1.65,1.6147200000000002,0.47096000000000005,1.682,0.14592000000000002,0.04256,0.152,1.4688,0.4284,1.53
2019-09-21 22:00:00,1.66416,0.48538000000000003,1.7335,0.08976,0.026180000000000002,0.0935,1.5744,0.4592,1.6400000000000001,1.55856,0.45458000000000004,1.6235,0.08976,0.026180000000000002,0.0935,1.4688,0.4284,1.53
2019-09-21 22:30:00,1.52736,0.44548000000000004,1.591,0.08736000000000001,0.025480000000000003,0.091,1.44,0.42,1.5,1.43136,0.41748,1.491,0.08736000000000001,0.025480000000000003,0.091,1.344,0.392,1.4
2019-09-21 23:00:00,1.43424,0.41832,1.494,0.09024,0.026320000000000003,0.094,1.344,0.392,1.4,1.33824,0.39032000000000006,1.3940000000000001,0.09024,0.026320000000000003,0.094,1.248,0.364,1.3
2019-09-21 23:30:00,1.32816,0.38738000000000006,1.3835,0.08016000000000001,0.02338,0.0835,1.248,0.364,1.3,1.24176,0.36218,1.2935,0.08016000000000001,0.02338,0.0835,1.1616,0.3388,1.21
2019-09-22 00:00:00,1.1952,0.3486,1.245,0.0528,0.0154,0.055,1.1424,0.3332,1.19,1.1184,0.3262,1.165,0.0528,0.0154,0.055,1.0656,0.3108,1.11
2019-09-22 00:30:00,1.18416,0.34538,1.2335,0.03216,0.009380000000000001,0.0335,1.152,0.336,1.2,1.08816,0.31738000000000005,1.1335,0.03216,0.009380000000000001,0.0335,1.056,0.308,1.1
2019-09-22 01:00:00,1.1424,0.3332,1.19,0.028800000000000003,0.008400000000000001,0.03,1.1136,0.32480000000000003,1.16,1.0464,0.3052,1.09,0.028800000000000003,0.008400000000000001,0.03,1.0176,0.2968,1.06
2019-09-22 01:30:00,1.10592,0.32256,1.152,0.030720000000000004,0.008960000000000001,0.032,1.0752,0.3136,1.12,1.00992,0.29456000000000004,1.052,0.030720000000000004,0.008960000000000001,0.032,0.9792000000000001,0.2856,1.02
2019-09-22 02:00:00,1.1424,0.3332,1.19,0.038400000000000004,0.0112,0.04,1.104,0.322,1.15,1.0464,0.3052,1.09,0.038400000000000004,0.0112,0.04,1.008,0.294,1.05
2019-09-22 02:30:00,1.16592,0.34006000000000003,1.2145000000000001,0.033120000000000004,0.00966,0.0345,1.1328,0.3304,1.18,1.06032,0.30926000000000003,1.1045,0.033120000000000004,0.00966,0.0345,1.0272000000000001,0.29960000000000003,1.07
2019-09-22 03:00:00,1.12848,0.32914000000000004,1.1755,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.1232,0.3276,1.17,1.03248,0.30114,1.0755,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.0272000000000001,0.29960000000000003,1.07
2019-09-22 03:30:00,1.10208,0.32144,1.148,0.007680000000000001,0.0022400000000000002,0.008,1.0944,0.31920000000000004,1.1400000000000001,0.97728,0.28504,1.018,0.007680000000000001,0.0022400000000000002,0.008,0.9696,0.2828,1.01
2019-09-22 04:00:00,1.0896,0.3178,1.135,0.0048000000000000004,0.0014,0.005,1.0848,0.3164,1.13,0.9648,0.28140000000000004,1.005,0.0048000000000000004,0.0014,0.005,0.96,0.28,1.0
2019-09-22 04:30:00,1.03104,0.30072000000000004,1.074,0.0038400000000000005,0.0011200000000000001,0.004,1.0272000000000001,0.29960000000000003,1.07,0.9158400000000001,0.26712,0.9540000000000001,0.0038400000000000005,0.0011200000000000001,0.004,0.912,0.266,0.9500000000000001
2019-09-22 05:00:00,1.04496,0.30478000000000005,1.0885,0.00816,0.00238,0.0085,1.0368,0.3024,1.08,0.92976,0.27118000000000003,0.9685,0.00816,0.00238,0.0085,0.9216000000000001,0.26880000000000004,0.96
2019-09-22 05:30:00,1.05744,0.30842,1.1015,0.00144,0.00042,0.0015,1.056,0.308,1.1,0.9518400000000001,0.27762000000000003,0.9915,0.00144,0.00042,0.0015,0.9504,0.2772,0.99
2019-09-22 06:00:00,1.08192,0.31556,1.127,0.00672,0.0019600000000000004,0.007,1.0752,0.3136,1.12,0.9571200000000001,0.27916,0.997,0.00672,0.0019600000000000004,0.007,0.9504,0.2772,0.99
2019-09-22 06:30:00,1.17168,0.34174000000000004,1.2205,0.00048000000000000007,0.00014000000000000001,0.0005,1.1712,0.3416,1.22,1.02768,0.29974,1.0705,0.00048000000000000007,0.00014000000000000001,0.0005,1.0272000000000001,0.29960000000000003,1.07
2019-09-22 07:00:00,1.20048,0.35014,1.2505,0.00048000000000000007,0.00014000000000000001,0.0005,1.2,0.35000000000000003,1.25,1.06608,0.31094000000000005,1.1105,0.00048000000000000007,0.00014000000000000001,0.0005,1.0656,0.3108,1.11
2019-09-22 07:30:00,1.22112,0.35616000000000003,1.272,0.0019200000000000003,0.0005600000000000001,0.002,1.2192,0.3556,1.27,1.11552,0.32536000000000004,1.162,0.0019200000000000003,0.0005600000000000001,0.002,1.1136,0.32480000000000003,1.16
2019-09-22 08:00:00,1.2576,0.3668,1.31,0.0,0.0,0.0,1.2576,0.3668,1.31,1.1808,0.34440000000000004,1.23,0.0,0.0,0.0,1.1808,0.34440000000000004,1.23
2019-09-22 08:30:00,1.4208,0.41440000000000005,1.48,0.0,0.0,0.0,1.4208,0.41440000000000005,1.48,1.3344,0.38920000000000005,1.3900000000000001,0.0,0.0,0.0,1.3344,0.38920000000000005,1.3900000000000001
2019-09-22 09:00:00,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999,1.4688,0.4284,1.53,0.0,0.0,0.0,1.4688,0.4284,1.53
2019-09-22 09:30:00,1.70208,0.49644000000000005,1.7730000000000001,0.00288,0.00084,0.003,1.6992,0.49560000000000004,1.77,1.60608,0.46844,1.673,0.00288,0.00084,0.003,1.6032000000000002,0.4676,1.67
2019-09-22 10:00:00,1.7150400000000001,0.50022,1.7865000000000002,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.7088,0.4984,1.78,1.61904,0.47222000000000003,1.6865,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.6128,0.47040000000000004,1.6800000000000002
2019-09-22 10:30:00,1.6703999999999999,0.4872,1.74,0.009600000000000001,0.0028,0.01,1.6608,0.4844,1.73,1.6416,0.4788,1.71,0.009600000000000001,0.0028,0.01,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-09-22 11:00:00,1.6344,0.4767,1.7025000000000001,0.012,0.0035,0.0125,1.6224,0.4732,1.69,1.6248,0.47390000000000004,1.6925,0.012,0.0035,0.0125,1.6128,0.47040000000000004,1.6800000000000002
2019-09-22 11:30:00,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-09-22 12:00:00,1.7155200000000002,0.50036,1.787,0.00672,0.0019600000000000004,0.007,1.7088,0.4984,1.78,1.70592,0.49756000000000006,1.7770000000000001,0.00672,0.0019600000000000004,0.007,1.6992,0.49560000000000004,1.77
2019-09-22 12:30:00,1.72608,0.50344,1.798,0.007680000000000001,0.0022400000000000002,0.008,1.7184,0.5012,1.79,1.67808,0.48944000000000004,1.748,0.007680000000000001,0.0022400000000000002,0.008,1.6703999999999999,0.4872,1.74
2019-09-22 13:00:00,1.67808,0.48944000000000004,1.748,0.007680000000000001,0.0022400000000000002,0.008,1.6703999999999999,0.4872,1.74,1.6972800000000001,0.49504000000000004,1.768,0.007680000000000001,0.0022400000000000002,0.008,1.6896,0.4928,1.76
2019-09-22 13:30:00,1.54272,0.44996,1.607,0.025920000000000002,0.007560000000000001,0.027,1.5168,0.4424,1.58,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.025920000000000002,0.007560000000000001,0.027,1.6608,0.4844,1.73
2019-09-22 14:00:00,1.54848,0.45164000000000004,1.613,0.022080000000000002,0.00644,0.023,1.5264,0.44520000000000004,1.5899999999999999,1.66368,0.48524000000000006,1.733,0.022080000000000002,0.00644,0.023,1.6416,0.4788,1.71
2019-09-22 14:30:00,1.55376,0.45318,1.6185,0.00816,0.00238,0.0085,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.63056,0.47558000000000006,1.6985000000000001,0.00816,0.00238,0.0085,1.6224,0.4732,1.69
2019-09-22 15:00:00,1.5912000000000002,0.4641,1.6575000000000002,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.584,0.462,1.65,1.5432000000000001,0.4501,1.6075,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.536,0.448,1.6
2019-09-22 15:30:00,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2019-09-22 16:00:00,1.7683200000000001,0.51576,1.842,0.01152,0.00336,0.012,1.7568000000000001,0.5124000000000001,1.83,1.67232,0.48776,1.742,0.01152,0.00336,0.012,1.6608,0.4844,1.73
2019-09-22 16:30:00,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.06768,0.01974,0.07050000000000001,1.8144,0.5292,1.8900000000000001,1.81488,0.52934,1.8905,0.06768,0.01974,0.07050000000000001,1.7472,0.5096,1.82
2019-09-22 17:00:00,2.01792,0.5885600000000001,2.102,0.030720000000000004,0.008960000000000001,0.032,1.9872,0.5796,2.07,1.95072,0.56896,2.032,0.030720000000000004,0.008960000000000001,0.032,1.92,0.56,2.0
2019-09-22 17:30:00,2.0448,0.5964,2.13,0.0,0.0,0.0,2.0448,0.5964,2.13,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2019-09-22 18:00:00,2.01648,0.58814,2.1005,0.00048000000000000007,0.00014000000000000001,0.0005,2.016,0.588,2.1,1.9492800000000001,0.56854,2.0305,0.00048000000000000007,0.00014000000000000001,0.0005,1.9488,0.5684,2.03
2019-09-22 18:30:00,2.01696,0.58828,2.101,0.02976,0.00868,0.031,1.9872,0.5796,2.07,1.9113600000000002,0.5574800000000001,1.991,0.02976,0.00868,0.031,1.8816000000000002,0.5488000000000001,1.96
2019-09-22 19:00:00,2.07888,0.6063400000000001,2.1655,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.0448,0.5964,2.13,1.9348800000000002,0.5643400000000001,2.0155,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.9008,0.5544,1.98
2019-09-22 19:30:00,2.06112,0.60116,2.147,0.025920000000000002,0.007560000000000001,0.027,2.0352,0.5936,2.12,1.92672,0.56196,2.007,0.025920000000000002,0.007560000000000001,0.027,1.9008,0.5544,1.98
2019-09-22 20:00:00,1.99776,0.5826800000000001,2.081,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.9296000000000002,0.5628000000000001,2.01,1.87296,0.5462800000000001,1.951,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.8048000000000002,0.5264,1.88
2019-09-22 20:30:00,1.8984,0.5537000000000001,1.9775,0.084,0.0245,0.08750000000000001,1.8144,0.5292,1.8900000000000001,1.7736,0.5173,1.8475000000000001,0.084,0.0245,0.08750000000000001,1.6896,0.4928,1.76
2019-09-22 21:00:00,1.80864,0.52752,1.884,0.07104,0.020720000000000002,0.074,1.7376,0.5068,1.81,1.70304,0.49672000000000005,1.774,0.07104,0.020720000000000002,0.074,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-09-22 21:30:00,1.7222400000000002,0.50232,1.794,0.07104,0.020720000000000002,0.074,1.6512,0.48160000000000003,1.72,1.63584,0.47712000000000004,1.704,0.07104,0.020720000000000002,0.074,1.5648,0.45640000000000003,1.63
2019-09-22 22:00:00,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.07488,0.021840000000000002,0.078,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.4956800000000001,0.43624,1.558,0.07488,0.021840000000000002,0.078,1.4208,0.41440000000000005,1.48
2019-09-22 22:30:00,1.56048,0.45514000000000004,1.6255000000000002,0.11088,0.03234,0.1155,1.4496,0.4228,1.51,1.4548800000000002,0.42434000000000005,1.5155,0.11088,0.03234,0.1155,1.344,0.392,1.4
2019-09-22 23:00:00,1.42992,0.41706000000000004,1.4895,0.15312,0.044660000000000005,0.1595,1.2768,0.3724,1.33,1.34352,0.39186000000000004,1.3995,0.15312,0.044660000000000005,0.1595,1.1904,0.3472,1.24
2019-09-22 23:30:00,1.3593600000000001,0.39648000000000005,1.416,0.14976,0.043680000000000004,0.156,1.2096,0.3528,1.26,1.2825600000000001,0.37408,1.336,0.14976,0.043680000000000004,0.156,1.1328,0.3304,1.18
2019-09-23 00:00:00,1.2264,0.3577,1.2775,0.18960000000000002,0.0553,0.1975,1.0368,0.3024,1.08,1.1496,0.33530000000000004,1.1975,0.18960000000000002,0.0553,0.1975,0.96,0.28,1.0
2019-09-23 00:30:00,1.12608,0.32844,1.173,0.20448000000000002,0.059640000000000006,0.213,0.9216000000000001,0.26880000000000004,0.96,1.07808,0.31444000000000005,1.123,0.20448000000000002,0.059640000000000006,0.213,0.8736,0.2548,0.91
2019-09-23 01:00:00,1.09344,0.31892000000000004,1.139,0.12384,0.036120000000000006,0.129,0.9696,0.2828,1.01,1.02624,0.29932000000000003,1.069,0.12384,0.036120000000000006,0.129,0.9024000000000001,0.2632,0.9400000000000001
2019-09-23 01:30:00,1.11936,0.32648000000000005,1.166,0.13056,0.03808,0.136,0.9888,0.2884,1.03,1.03296,0.30128000000000005,1.076,0.13056,0.03808,0.136,0.9024000000000001,0.2632,0.9400000000000001
2019-09-23 02:00:00,1.14336,0.33348000000000005,1.191,0.10656,0.031080000000000003,0.111,1.0368,0.3024,1.08,1.04736,0.30548000000000003,1.091,0.10656,0.031080000000000003,0.111,0.9408000000000001,0.27440000000000003,0.98
2019-09-23 02:30:00,1.1832,0.3451,1.2325,0.1272,0.0371,0.1325,1.056,0.308,1.1,1.0776,0.3143,1.1225,0.1272,0.0371,0.1325,0.9504,0.2772,0.99
2019-09-23 03:00:00,1.1496,0.33530000000000004,1.1975,0.055200000000000006,0.0161,0.0575,1.0944,0.31920000000000004,1.1400000000000001,1.0632,0.31010000000000004,1.1075,0.055200000000000006,0.0161,0.0575,1.008,0.294,1.05
2019-09-23 03:30:00,1.12176,0.32718,1.1685,0.03696,0.010780000000000001,0.0385,1.0848,0.3164,1.13,0.9969600000000001,0.29078000000000004,1.0385,0.03696,0.010780000000000001,0.0385,0.96,0.28,1.0
2019-09-23 04:00:00,1.07328,0.31304000000000004,1.118,0.04608,0.01344,0.048,1.0272000000000001,0.29960000000000003,1.07,0.9484800000000001,0.27664,0.988,0.04608,0.01344,0.048,0.9024000000000001,0.2632,0.9400000000000001
2019-09-23 04:30:00,1.06032,0.30926000000000003,1.1045,0.033120000000000004,0.00966,0.0345,1.0272000000000001,0.29960000000000003,1.07,0.9355200000000001,0.27286000000000005,0.9745,0.033120000000000004,0.00966,0.0345,0.9024000000000001,0.2632,0.9400000000000001
2019-09-23 05:00:00,1.07664,0.31402,1.1215,0.030240000000000003,0.008820000000000001,0.0315,1.0464,0.3052,1.09,0.9422400000000001,0.27482,0.9815,0.030240000000000003,0.008820000000000001,0.0315,0.912,0.266,0.9500000000000001
2019-09-23 05:30:00,1.12032,0.32676000000000005,1.167,0.04512,0.013160000000000002,0.047,1.0752,0.3136,1.12,0.9859200000000001,0.28756000000000004,1.027,0.04512,0.013160000000000002,0.047,0.9408000000000001,0.27440000000000003,0.98
2019-09-23 06:00:00,1.22016,0.35588000000000003,1.271,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.152,0.336,1.2,1.12416,0.32788,1.171,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.056,0.308,1.1
2019-09-23 06:30:00,1.4548800000000002,0.42434000000000005,1.5155,0.07248,0.021140000000000003,0.0755,1.3824,0.4032,1.44,1.32048,0.38514000000000004,1.3755,0.07248,0.021140000000000003,0.0755,1.248,0.364,1.3
2019-09-23 07:00:00,1.61328,0.47054,1.6804999999999999,0.06768,0.01974,0.07050000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.46928,0.42854000000000003,1.5305,0.06768,0.01974,0.07050000000000001,1.4016,0.4088,1.46
2019-09-23 07:30:00,1.78992,0.5220600000000001,1.8645,0.07152,0.02086,0.0745,1.7184,0.5012,1.79,1.6267200000000002,0.47446000000000005,1.6945000000000001,0.07152,0.02086,0.0745,1.5552000000000001,0.4536,1.62
2019-09-23 08:00:00,1.93296,0.5637800000000001,2.0135,0.10896000000000002,0.03178,0.1135,1.824,0.532,1.9,1.62576,0.47418000000000005,1.6935,0.10896000000000002,0.03178,0.1135,1.5168,0.4424,1.58
2019-09-23 08:30:00,2.01504,0.58772,2.099,0.11424000000000001,0.03332,0.11900000000000001,1.9008,0.5544,1.98,1.66944,0.48692,1.7389999999999999,0.11424000000000001,0.03332,0.11900000000000001,1.5552000000000001,0.4536,1.62
2019-09-23 09:00:00,1.8672,0.5446,1.945,0.216,0.063,0.225,1.6512,0.48160000000000003,1.72,1.6464,0.4802,1.7149999999999999,0.216,0.063,0.225,1.4304000000000001,0.4172,1.49
2019-09-23 09:30:00,1.8163200000000002,0.52976,1.892,0.20352,0.05936,0.212,1.6128,0.47040000000000004,1.6800000000000002,1.67232,0.48776,1.742,0.20352,0.05936,0.212,1.4688,0.4284,1.53
2019-09-23 10:00:00,1.68912,0.49266000000000004,1.7595,0.18192000000000003,0.05306,0.1895,1.5072,0.43960000000000005,1.57,1.62192,0.47306000000000004,1.6895,0.18192000000000003,0.05306,0.1895,1.44,0.42,1.5
