Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-23 10:30:00,1.63104,0.47572000000000003,1.699,0.24864000000000003,0.07252,0.259,1.3824,0.4032,1.44,1.63104,0.47572000000000003,1.699,0.24864000000000003,0.07252,0.259,1.3824,0.4032,1.44
2019-09-23 11:00:00,1.54176,0.44968,1.6059999999999999,0.24576000000000003,0.07168000000000001,0.256,1.296,0.378,1.35,1.5609600000000001,0.45528,1.626,0.24576000000000003,0.07168000000000001,0.256,1.3152,0.3836,1.37
2019-09-23 11:30:00,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.28992,0.08456000000000001,0.302,1.2768,0.3724,1.33,1.6147200000000002,0.47096000000000005,1.682,0.28992,0.08456000000000001,0.302,1.3248,0.3864,1.38
2019-09-23 12:00:00,1.54224,0.44982000000000005,1.6065,0.29424,0.08582000000000001,0.3065,1.248,0.364,1.3,1.58064,0.46102000000000004,1.6465,0.29424,0.08582000000000001,0.3065,1.2864,0.37520000000000003,1.34
2019-09-23 12:30:00,1.62,0.47250000000000003,1.6875,0.2472,0.0721,0.2575,1.3728,0.40040000000000003,1.43,1.572,0.4585,1.6375000000000002,0.2472,0.0721,0.2575,1.3248,0.3864,1.38
2019-09-23 13:00:00,1.62288,0.47334000000000004,1.6905000000000001,0.25008,0.07294,0.2605,1.3728,0.40040000000000003,1.43,1.58448,0.46214000000000005,1.6505,0.25008,0.07294,0.2605,1.3344,0.38920000000000005,1.3900000000000001
2019-09-23 13:30:00,1.5374400000000001,0.44842000000000004,1.6015000000000001,0.27024000000000004,0.07882,0.28150000000000003,1.2671999999999999,0.36960000000000004,1.32,1.52784,0.44562,1.5915,0.27024000000000004,0.07882,0.28150000000000003,1.2576,0.3668,1.31
2019-09-23 14:00:00,1.55664,0.45402000000000003,1.6215000000000002,0.31824,0.09282000000000001,0.3315,1.2384,0.3612,1.29,1.54704,0.45122,1.6115,0.31824,0.09282000000000001,0.3315,1.2288000000000001,0.3584,1.28
2019-09-23 14:30:00,1.56816,0.45738000000000006,1.6335000000000002,0.22416000000000003,0.06538000000000001,0.2335,1.344,0.392,1.4,1.46256,0.42658,1.5235,0.22416000000000003,0.06538000000000001,0.2335,1.2384,0.3612,1.29
2019-09-23 15:00:00,1.45104,0.42322000000000004,1.5115,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.1712,0.3416,1.22,1.51824,0.44282000000000005,1.5815000000000001,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.2384,0.3612,1.29
2019-09-23 15:30:00,1.51824,0.44282000000000005,1.5815000000000001,0.26064000000000004,0.07602,0.2715,1.2576,0.3668,1.31,1.55664,0.45402000000000003,1.6215000000000002,0.26064000000000004,0.07602,0.2715,1.296,0.378,1.35
2019-09-23 16:00:00,1.7832,0.5201,1.8575,0.2376,0.0693,0.24750000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.5048,0.4389,1.5675,0.2376,0.0693,0.24750000000000003,1.2671999999999999,0.36960000000000004,1.32
2019-09-23 16:30:00,1.8988800000000001,0.55384,1.978,0.19008000000000003,0.05544,0.198,1.7088,0.4984,1.78,1.55328,0.45304000000000005,1.6179999999999999,0.19008000000000003,0.05544,0.198,1.3632,0.3976,1.42
2019-09-23 17:00:00,2.05872,0.60046,2.1445,0.12912,0.037660000000000006,0.1345,1.9296000000000002,0.5628000000000001,2.01,1.63632,0.47726,1.7045,0.12912,0.037660000000000006,0.1345,1.5072,0.43960000000000005,1.57
2019-09-23 17:30:00,2.14032,0.62426,2.2295,0.24912,0.07266,0.2595,1.8912,0.5516,1.97,1.7179200000000001,0.5010600000000001,1.7895,0.24912,0.07266,0.2595,1.4688,0.4284,1.53
2019-09-23 18:00:00,2.25504,0.6577200000000001,2.349,0.27744,0.08092,0.289,1.9776,0.5768,2.06,1.83264,0.53452,1.909,0.27744,0.08092,0.289,1.5552000000000001,0.4536,1.62
2019-09-23 18:30:00,2.2488,0.6559,2.3425000000000002,0.2712,0.0791,0.28250000000000003,1.9776,0.5768,2.06,1.8168000000000002,0.5299,1.8925,0.2712,0.0791,0.28250000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-09-23 19:00:00,2.23728,0.65254,2.3305,0.21168,0.06174,0.2205,2.0256,0.5908,2.11,1.77648,0.51814,1.8505,0.21168,0.06174,0.2205,1.5648,0.45640000000000003,1.63
2019-09-23 19:30:00,2.27664,0.66402,2.3715,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.9968,0.5824,2.08,1.8350400000000002,0.53522,1.9115000000000002,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.5552000000000001,0.4536,1.62
2019-09-23 20:00:00,2.18112,0.6361600000000001,2.2720000000000002,0.29952,0.08736000000000001,0.312,1.8816000000000002,0.5488000000000001,1.96,1.77792,0.51856,1.8519999999999999,0.29952,0.08736000000000001,0.312,1.4784000000000002,0.4312,1.54
2019-09-23 20:30:00,2.04816,0.59738,2.1335,0.29136,0.08498000000000001,0.3035,1.7568000000000001,0.5124000000000001,1.83,1.66416,0.48538000000000003,1.7335,0.29136,0.08498000000000001,0.3035,1.3728,0.40040000000000003,1.43
2019-09-23 21:00:00,1.99824,0.58282,2.0815,0.30864,0.09002,0.3215,1.6896,0.4928,1.76,1.59504,0.46522,1.6615,0.30864,0.09002,0.3215,1.2864,0.37520000000000003,1.34
2019-09-23 21:30:00,1.8998400000000002,0.5541200000000001,1.979,0.29664,0.08652000000000001,0.309,1.6032000000000002,0.4676,1.67,1.48704,0.43372000000000005,1.549,0.29664,0.08652000000000001,0.309,1.1904,0.3472,1.24
2019-09-23 22:00:00,1.8283200000000002,0.5332600000000001,1.9045,0.25392000000000003,0.07406,0.2645,1.5744,0.4592,1.6400000000000001,1.4251200000000002,0.41566000000000003,1.4845000000000002,0.25392000000000003,0.07406,0.2645,1.1712,0.3416,1.22
2019-09-23 22:30:00,1.62864,0.47502000000000005,1.6965,0.24624000000000001,0.07182000000000001,0.2565,1.3824,0.4032,1.44,1.2350400000000001,0.36022000000000004,1.2865,0.24624000000000001,0.07182000000000001,0.2565,0.9888,0.2884,1.03
2019-09-23 23:00:00,1.5216,0.44380000000000003,1.585,0.2064,0.060200000000000004,0.215,1.3152,0.3836,1.37,1.1280000000000001,0.329,1.175,0.2064,0.060200000000000004,0.215,0.9216000000000001,0.26880000000000004,0.96
2019-09-23 23:30:00,1.38192,0.40306000000000003,1.4395,0.17232,0.050260000000000006,0.17950000000000002,1.2096,0.3528,1.26,0.97872,0.28546000000000005,1.0195,0.17232,0.050260000000000006,0.17950000000000002,0.8064,0.23520000000000002,0.84
2019-09-24 00:00:00,1.32096,0.38528,1.376,0.15936,0.04648,0.166,1.1616,0.3388,1.21,0.9273600000000001,0.27048,0.966,0.15936,0.04648,0.166,0.768,0.224,0.8
2019-09-24 00:30:00,1.26528,0.36904000000000003,1.318,0.10368000000000001,0.030240000000000003,0.108,1.1616,0.3388,1.21,0.8716800000000001,0.25424,0.908,0.10368000000000001,0.030240000000000003,0.108,0.768,0.224,0.8
2019-09-24 01:00:00,1.21344,0.35392,1.264,0.09024,0.026320000000000003,0.094,1.1232,0.3276,1.17,0.8294400000000001,0.24192000000000002,0.864,0.09024,0.026320000000000003,0.094,0.7392000000000001,0.2156,0.77
2019-09-24 01:30:00,1.24368,0.36274,1.2955,0.09168000000000001,0.026740000000000003,0.0955,1.152,0.336,1.2,0.90768,0.26474000000000003,0.9455,0.09168000000000001,0.026740000000000003,0.0955,0.8160000000000001,0.23800000000000002,0.85
2019-09-24 02:00:00,1.24608,0.36344000000000004,1.298,0.05568000000000001,0.01624,0.058,1.1904,0.3472,1.24,0.91968,0.26824000000000003,0.9580000000000001,0.05568000000000001,0.01624,0.058,0.864,0.252,0.9
2019-09-24 02:30:00,1.28928,0.37604000000000004,1.343,0.060480000000000006,0.017640000000000003,0.063,1.2288000000000001,0.3584,1.28,0.91488,0.26684,0.9530000000000001,0.060480000000000006,0.017640000000000003,0.063,0.8544,0.2492,0.89
2019-09-24 03:00:00,1.25328,0.36554000000000003,1.3054999999999999,0.05328,0.015540000000000002,0.0555,1.2,0.35000000000000003,1.25,0.88848,0.25914000000000004,0.9255,0.05328,0.015540000000000002,0.0555,0.8352,0.2436,0.87
2019-09-24 03:30:00,1.24272,0.36246,1.2945,0.06192,0.018060000000000003,0.0645,1.1808,0.34440000000000004,1.23,0.8875200000000001,0.25886000000000003,0.9245000000000001,0.06192,0.018060000000000003,0.0645,0.8256,0.24080000000000001,0.86
2019-09-24 04:00:00,1.2096,0.3528,1.26,0.11520000000000001,0.033600000000000005,0.12,1.0944,0.31920000000000004,1.1400000000000001,0.8832000000000001,0.2576,0.92,0.11520000000000001,0.033600000000000005,0.12,0.768,0.224,0.8
2019-09-24 04:30:00,1.1952,0.3486,1.245,0.1584,0.046200000000000005,0.165,1.0368,0.3024,1.08,0.8784000000000001,0.25620000000000004,0.915,0.1584,0.046200000000000005,0.165,0.72,0.21,0.75
2019-09-24 05:00:00,1.20816,0.35238,1.2585,0.11376000000000001,0.03318,0.11850000000000001,1.0944,0.31920000000000004,1.1400000000000001,0.87216,0.25438,0.9085000000000001,0.11376000000000001,0.03318,0.11850000000000001,0.7584000000000001,0.2212,0.79
2019-09-24 05:30:00,1.25664,0.36652,1.309,0.12384,0.036120000000000006,0.129,1.1328,0.3304,1.18,0.9110400000000001,0.26572,0.9490000000000001,0.12384,0.036120000000000006,0.129,0.7872,0.2296,0.8200000000000001
2019-09-24 06:00:00,1.452,0.42350000000000004,1.5125000000000002,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.3344,0.38920000000000005,1.3900000000000001,1.0872,0.3171,1.1325,0.11760000000000001,0.034300000000000004,0.12250000000000001,0.9696,0.2828,1.01
2019-09-24 06:30:00,1.5912000000000002,0.4641,1.6575000000000002,0.07440000000000001,0.0217,0.0775,1.5168,0.4424,1.58,1.1784,0.3437,1.2275,0.07440000000000001,0.0217,0.0775,1.104,0.322,1.15
2019-09-24 07:00:00,1.79712,0.5241600000000001,1.8719999999999999,0.06912,0.02016,0.07200000000000001,1.728,0.504,1.8,1.35552,0.39536000000000004,1.412,0.06912,0.02016,0.07200000000000001,1.2864,0.37520000000000003,1.34
2019-09-24 07:30:00,1.9939200000000001,0.5815600000000001,2.077,0.12192000000000001,0.03556,0.127,1.8719999999999999,0.546,1.9500000000000002,1.52352,0.44436000000000003,1.587,0.12192000000000001,0.03556,0.127,1.4016,0.4088,1.46
2019-09-24 08:00:00,2.14608,0.62594,2.2355,0.12048,0.035140000000000005,0.1255,2.0256,0.5908,2.11,1.62768,0.47474000000000005,1.6955,0.12048,0.035140000000000005,0.1255,1.5072,0.43960000000000005,1.57
2019-09-24 08:30:00,2.14752,0.62636,2.237,0.15072000000000002,0.043960000000000006,0.157,1.9968,0.5824,2.08,1.65792,0.48356000000000005,1.7269999999999999,0.15072000000000002,0.043960000000000006,0.157,1.5072,0.43960000000000005,1.57
2019-09-24 09:00:00,2.20752,0.6438600000000001,2.2995,0.057120000000000004,0.01666,0.059500000000000004,2.1504,0.6272,2.24,1.68912,0.49266000000000004,1.7595,0.057120000000000004,0.01666,0.059500000000000004,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-09-24 09:30:00,2.2512,0.6566000000000001,2.345,0.033600000000000005,0.0098,0.035,2.2176,0.6468,2.31,1.6848,0.4914,1.755,0.033600000000000005,0.0098,0.035,1.6512,0.48160000000000003,1.72
2019-09-24 10:00:00,2.26416,0.6603800000000001,2.3585000000000003,0.01776,0.005180000000000001,0.018500000000000003,2.2464,0.6552,2.34,1.71696,0.50078,1.7885,0.01776,0.005180000000000001,0.018500000000000003,1.6992,0.49560000000000004,1.77
2019-09-24 10:30:00,2.25984,0.65912,2.354,0.051840000000000004,0.015120000000000001,0.054,2.208,0.644,2.3,1.68384,0.49112000000000006,1.754,0.051840000000000004,0.015120000000000001,0.054,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-09-24 11:00:00,2.27568,0.6637400000000001,2.3705,0.13488,0.03934,0.1405,2.1408,0.6244000000000001,2.23,1.69968,0.49574,1.7705000000000002,0.13488,0.03934,0.1405,1.5648,0.45640000000000003,1.63
2019-09-24 11:30:00,2.21136,0.64498,2.3035,0.08976,0.026180000000000002,0.0935,2.1216,0.6188,2.21,1.70256,0.49658,1.7735,0.08976,0.026180000000000002,0.0935,1.6128,0.47040000000000004,1.6800000000000002
2019-09-24 12:00:00,2.1696,0.6328,2.26,0.11520000000000001,0.033600000000000005,0.12,2.0544000000000002,0.5992000000000001,2.14,1.7088,0.4984,1.78,0.11520000000000001,0.033600000000000005,0.12,1.5936,0.46480000000000005,1.6600000000000001
2019-09-24 12:30:00,2.1792,0.6356,2.27,0.24,0.07,0.25,1.9392,0.5656,2.02,1.8624,0.5432,1.94,0.24,0.07,0.25,1.6224,0.4732,1.69
2019-09-24 13:00:00,1.99296,0.58128,2.076,0.08256000000000001,0.02408,0.08600000000000001,1.9104,0.5572,1.99,1.6569600000000002,0.48328000000000004,1.726,0.08256000000000001,0.02408,0.08600000000000001,1.5744,0.4592,1.6400000000000001
2019-09-24 13:30:00,1.9108800000000001,0.5573400000000001,1.9905,0.038880000000000005,0.011340000000000001,0.0405,1.8719999999999999,0.546,1.9500000000000002,1.59408,0.46494,1.6605,0.038880000000000005,0.011340000000000001,0.0405,1.5552000000000001,0.4536,1.62
2019-09-24 14:00:00,2.0112,0.5866,2.095,0.0048000000000000004,0.0014,0.005,2.0064,0.5852,2.09,1.5888,0.46340000000000003,1.655,0.0048000000000000004,0.0014,0.005,1.584,0.462,1.65
2019-09-24 14:30:00,2.08704,0.60872,2.174,0.01344,0.003920000000000001,0.014,2.0736,0.6048,2.16,1.65504,0.48272000000000004,1.724,0.01344,0.003920000000000001,0.014,1.6416,0.4788,1.71
2019-09-24 15:00:00,2.0832,0.6076,2.17,0.019200000000000002,0.0056,0.02,2.064,0.602,2.15,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.019200000000000002,0.0056,0.02,1.6128,0.47040000000000004,1.6800000000000002
2019-09-24 15:30:00,2.07936,0.60648,2.166,0.03456,0.01008,0.036000000000000004,2.0448,0.5964,2.13,1.63776,0.47768000000000005,1.706,0.03456,0.01008,0.036000000000000004,1.6032000000000002,0.4676,1.67
2019-09-24 16:00:00,2.10288,0.61334,2.1905,0.06768,0.01974,0.07050000000000001,2.0352,0.5936,2.12,1.66128,0.48454,1.7305000000000001,0.06768,0.01974,0.07050000000000001,1.5936,0.46480000000000005,1.6600000000000001
2019-09-24 16:30:00,2.1504,0.6272,2.24,0.0864,0.0252,0.09,2.064,0.602,2.15,1.7664,0.5152,1.8399999999999999,0.0864,0.0252,0.09,1.6800000000000002,0.49,1.75
2019-09-24 17:00:00,2.13024,0.6213200000000001,2.219,0.05664,0.01652,0.059000000000000004,2.0736,0.6048,2.16,1.75584,0.51212,1.8290000000000002,0.05664,0.01652,0.059000000000000004,1.6992,0.49560000000000004,1.77
2019-09-24 17:30:00,2.18304,0.6367200000000001,2.274,0.07104,0.020720000000000002,0.074,2.112,0.616,2.2,1.77984,0.51912,1.854,0.07104,0.020720000000000002,0.074,1.7088,0.4984,1.78
2019-09-24 18:00:00,2.23392,0.65156,2.327,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.1504,0.6272,2.24,1.84992,0.53956,1.927,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.7664,0.5152,1.8399999999999999
2019-09-24 18:30:00,2.2512,0.6566000000000001,2.345,0.062400000000000004,0.0182,0.065,2.1888,0.6384000000000001,2.2800000000000002,1.8479999999999999,0.539,1.925,0.062400000000000004,0.0182,0.065,1.7856,0.5208,1.8599999999999999
2019-09-24 19:00:00,2.25408,0.65744,2.348,0.07488,0.021840000000000002,0.078,2.1792,0.6356,2.27,1.84128,0.5370400000000001,1.9180000000000001,0.07488,0.021840000000000002,0.078,1.7664,0.5152,1.8399999999999999
2019-09-24 19:30:00,2.37456,0.6925800000000001,2.4735,0.08976,0.026180000000000002,0.0935,2.2848,0.6664,2.38,1.93296,0.5637800000000001,2.0135,0.08976,0.026180000000000002,0.0935,1.8432,0.5376000000000001,1.92
2019-09-24 20:00:00,2.32608,0.67844,2.423,0.07968,0.02324,0.083,2.2464,0.6552,2.34,1.8940800000000002,0.55244,1.9729999999999999,0.07968,0.02324,0.083,1.8144,0.5292,1.8900000000000001
2019-09-24 20:30:00,2.21376,0.64568,2.306,0.07296000000000001,0.02128,0.076,2.1408,0.6244000000000001,2.23,1.8009600000000001,0.5252800000000001,1.876,0.07296000000000001,0.02128,0.076,1.728,0.504,1.8
2019-09-24 21:00:00,2.11776,0.61768,2.206,0.09216,0.02688,0.096,2.0256,0.5908,2.11,1.70496,0.49728000000000006,1.776,0.09216,0.02688,0.096,1.6128,0.47040000000000004,1.6800000000000002
2019-09-24 21:30:00,2.04528,0.5965400000000001,2.1305,0.05808000000000001,0.01694,0.060500000000000005,1.9872,0.5796,2.07,1.65168,0.48174000000000006,1.7205,0.05808000000000001,0.01694,0.060500000000000005,1.5936,0.46480000000000005,1.6600000000000001
2019-09-24 22:00:00,1.87152,0.54586,1.9495,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.7856,0.5208,1.8599999999999999,1.51632,0.44226000000000004,1.5795,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.4304000000000001,0.4172,1.49
2019-09-24 22:30:00,1.68336,0.49098,1.7535,0.20496,0.05978000000000001,0.21350000000000002,1.4784000000000002,0.4312,1.54,1.35696,0.39578,1.4135,0.20496,0.05978000000000001,0.21350000000000002,1.152,0.336,1.2
2019-09-24 23:00:00,1.59024,0.46382000000000007,1.6565,0.17904,0.05222,0.1865,1.4112,0.4116,1.47,1.26384,0.36862,1.3165,0.17904,0.05222,0.1865,1.0848,0.3164,1.13
2019-09-24 23:30:00,1.42032,0.41426,1.4795,0.15312,0.044660000000000005,0.1595,1.2671999999999999,0.36960000000000004,1.32,1.08432,0.31626000000000004,1.1295,0.15312,0.044660000000000005,0.1595,0.9312,0.2716,0.97
2019-09-25 00:00:00,1.30752,0.38136000000000003,1.362,0.14592000000000002,0.04256,0.152,1.1616,0.3388,1.21,0.97152,0.28336,1.012,0.14592000000000002,0.04256,0.152,0.8256,0.24080000000000001,0.86
2019-09-25 00:30:00,1.31424,0.38332000000000005,1.369,0.12384,0.036120000000000006,0.129,1.1904,0.3472,1.24,0.9686400000000001,0.28252000000000005,1.009,0.12384,0.036120000000000006,0.129,0.8448,0.2464,0.88
2019-09-25 01:00:00,1.2590400000000002,0.36722000000000005,1.3115,0.14544,0.042420000000000006,0.1515,1.1136,0.32480000000000003,1.16,0.8846400000000001,0.25802,0.9215000000000001,0.14544,0.042420000000000006,0.1515,0.7392000000000001,0.2156,0.77
2019-09-25 01:30:00,1.26048,0.36764,1.313,0.09888000000000001,0.02884,0.10300000000000001,1.1616,0.3388,1.21,0.93408,0.27244,0.973,0.09888000000000001,0.02884,0.10300000000000001,0.8352,0.2436,0.87
2019-09-25 02:00:00,1.2504,0.3647,1.3025,0.0888,0.025900000000000003,0.0925,1.1616,0.3388,1.21,0.9336000000000001,0.2723,0.9725,0.0888,0.025900000000000003,0.0925,0.8448,0.2464,0.88
2019-09-25 02:30:00,1.2888,0.3759,1.3425,0.1272,0.0371,0.1325,1.1616,0.3388,1.21,0.972,0.28350000000000003,1.0125,0.1272,0.0371,0.1325,0.8448,0.2464,0.88
2019-09-25 03:00:00,1.26768,0.36974,1.3205,0.05808000000000001,0.01694,0.060500000000000005,1.2096,0.3528,1.26,0.9508800000000001,0.27734000000000003,0.9905,0.05808000000000001,0.01694,0.060500000000000005,0.8928,0.2604,0.93
2019-09-25 03:30:00,1.2744,0.37170000000000003,1.3275000000000001,0.0264,0.0077,0.0275,1.248,0.364,1.3,0.9480000000000001,0.2765,0.9875,0.0264,0.0077,0.0275,0.9216000000000001,0.26880000000000004,0.96
2019-09-25 04:00:00,1.25712,0.36666000000000004,1.3094999999999999,0.04752000000000001,0.01386,0.0495,1.2096,0.3528,1.26,0.9499200000000001,0.27706000000000003,0.9895,0.04752000000000001,0.01386,0.0495,0.9024000000000001,0.2632,0.9400000000000001
2019-09-25 04:30:00,1.22208,0.35644000000000003,1.2730000000000001,0.041280000000000004,0.01204,0.043000000000000003,1.1808,0.34440000000000004,1.23,0.9052800000000001,0.26404,0.9430000000000001,0.041280000000000004,0.01204,0.043000000000000003,0.864,0.252,0.9
2019-09-25 05:00:00,1.23408,0.35994000000000004,1.2855,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.2,0.35000000000000003,1.25,0.9172800000000001,0.26754,0.9555,0.034080000000000006,0.009940000000000001,0.035500000000000004,0.8832000000000001,0.2576,0.92
2019-09-25 05:30:00,1.2883200000000001,0.37576000000000004,1.342,0.04032,0.011760000000000001,0.042,1.248,0.364,1.3,0.95232,0.27776,0.992,0.04032,0.011760000000000001,0.042,0.912,0.266,0.9500000000000001
2019-09-25 06:00:00,1.34832,0.39326000000000005,1.4045,0.023520000000000003,0.006860000000000001,0.0245,1.3248,0.3864,1.38,1.01232,0.29526,1.0545,0.023520000000000003,0.006860000000000001,0.0245,0.9888,0.2884,1.03
2019-09-25 06:30:00,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.03264,0.00952,0.034,1.5168,0.4424,1.58,1.14624,0.33432,1.194,0.03264,0.00952,0.034,1.1136,0.32480000000000003,1.16
2019-09-25 07:00:00,1.72848,0.50414,1.8005,0.019680000000000003,0.00574,0.0205,1.7088,0.4984,1.78,1.28688,0.37534,1.3405,0.019680000000000003,0.00574,0.0205,1.2671999999999999,0.36960000000000004,1.32
2019-09-25 07:30:00,1.9588800000000002,0.5713400000000001,2.0405,0.00048000000000000007,0.00014000000000000001,0.0005,1.9584000000000001,0.5712,2.04,1.48848,0.43414,1.5505,0.00048000000000000007,0.00014000000000000001,0.0005,1.488,0.434,1.55
2019-09-25 08:00:00,2.10624,0.6143200000000001,2.194,0.0038400000000000005,0.0011200000000000001,0.004,2.1024,0.6132000000000001,2.19,1.66464,0.48552000000000006,1.734,0.0038400000000000005,0.0011200000000000001,0.004,1.6608,0.4844,1.73
2019-09-25 08:30:00,2.124,0.6195,2.2125,0.0024000000000000002,0.0007,0.0025,2.1216,0.6188,2.21,1.6824,0.4907,1.7525,0.0024000000000000002,0.0007,0.0025,1.6800000000000002,0.49,1.75
2019-09-25 09:00:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2019-09-25 09:30:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69
2019-09-25 10:00:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002
2019-09-25 10:30:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002
2019-09-25 11:00:00,1.85376,0.54068,1.931,0.0009600000000000001,0.00028000000000000003,0.001,1.8528,0.5404,1.9300000000000002,1.51776,0.44268,1.581,0.0009600000000000001,0.00028000000000000003,0.001,1.5168,0.4424,1.58
2019-09-25 11:30:00,1.85568,0.54124,1.933,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.8432,0.5376000000000001,1.92,1.53888,0.44884,1.603,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.5264,0.44520000000000004,1.5899999999999999
2019-09-25 12:00:00,1.884,0.5495,1.9625,0.0216,0.0063,0.022500000000000003,1.8624,0.5432,1.94,1.6536,0.4823,1.7225000000000001,0.0216,0.0063,0.022500000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-09-25 12:30:00,1.90128,0.55454,1.9805000000000001,0.08688000000000001,0.02534,0.09050000000000001,1.8144,0.5292,1.8900000000000001,1.7092800000000001,0.49854000000000004,1.7805,0.08688000000000001,0.02534,0.09050000000000001,1.6224,0.4732,1.69
2019-09-25 13:00:00,1.9550400000000001,0.5702200000000001,2.0365,0.02544,0.00742,0.026500000000000003,1.9296000000000002,0.5628000000000001,2.01,1.69584,0.49462000000000006,1.7665000000000002,0.02544,0.00742,0.026500000000000003,1.6703999999999999,0.4872,1.74
2019-09-25 13:30:00,1.8225600000000002,0.53158,1.8985,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.7376,0.5068,1.81,1.60176,0.46718000000000004,1.6684999999999999,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.5168,0.4424,1.58
2019-09-25 14:00:00,1.67904,0.48972000000000004,1.749,0.15264000000000003,0.044520000000000004,0.159,1.5264,0.44520000000000004,1.5899999999999999,1.64064,0.47852000000000006,1.709,0.15264000000000003,0.044520000000000004,0.159,1.488,0.434,1.55
2019-09-25 14:30:00,1.58592,0.46256,1.6520000000000001,0.10752,0.031360000000000006,0.112,1.4784000000000002,0.4312,1.54,1.6627200000000002,0.48496000000000006,1.732,0.10752,0.031360000000000006,0.112,1.5552000000000001,0.4536,1.62
2019-09-25 15:00:00,1.5916800000000002,0.46424000000000004,1.658,0.06528,0.01904,0.068,1.5264,0.44520000000000004,1.5899999999999999,1.7452800000000002,0.50904,1.818,0.06528,0.01904,0.068,1.6800000000000002,0.49,1.75
2019-09-25 15:30:00,1.7472,0.5096,1.82,0.028800000000000003,0.008400000000000001,0.03,1.7184,0.5012,1.79,1.8432,0.5376000000000001,1.92,0.028800000000000003,0.008400000000000001,0.03,1.8144,0.5292,1.8900000000000001
2019-09-25 16:00:00,1.87776,0.5476800000000001,1.956,0.015360000000000002,0.0044800000000000005,0.016,1.8624,0.5432,1.94,1.9353600000000002,0.5644800000000001,2.016,0.015360000000000002,0.0044800000000000005,0.016,1.92,0.56,2.0
2019-09-25 16:30:00,1.8705600000000002,0.5455800000000001,1.9485000000000001,0.027360000000000002,0.007980000000000001,0.0285,1.8432,0.5376000000000001,1.92,1.88016,0.5483800000000001,1.9585,0.027360000000000002,0.007980000000000001,0.0285,1.8528,0.5404,1.9300000000000002
2019-09-25 17:00:00,1.94832,0.5682600000000001,2.0295,0.07632000000000001,0.022260000000000002,0.0795,1.8719999999999999,0.546,1.9500000000000002,1.8523200000000002,0.5402600000000001,1.9295,0.07632000000000001,0.022260000000000002,0.0795,1.776,0.518,1.85
2019-09-25 17:30:00,1.8460800000000002,0.53844,1.923,0.07968,0.02324,0.083,1.7664,0.5152,1.8399999999999999,1.82688,0.5328400000000001,1.903,0.07968,0.02324,0.083,1.7472,0.5096,1.82
2019-09-25 18:00:00,1.8888,0.5509000000000001,1.9675,0.036000000000000004,0.0105,0.0375,1.8528,0.5404,1.9300000000000002,1.8696000000000002,0.5453,1.9475,0.036000000000000004,0.0105,0.0375,1.8336000000000001,0.5348,1.9100000000000001
2019-09-25 18:30:00,1.87968,0.5482400000000001,1.9580000000000002,0.007680000000000001,0.0022400000000000002,0.008,1.8719999999999999,0.546,1.9500000000000002,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.007680000000000001,0.0022400000000000002,0.008,1.7856,0.5208,1.8599999999999999
2019-09-25 19:00:00,1.95792,0.57106,2.0395,0.04752000000000001,0.01386,0.0495,1.9104,0.5572,1.99,1.84272,0.53746,1.9195000000000002,0.04752000000000001,0.01386,0.0495,1.7952,0.5236000000000001,1.87
2019-09-25 19:30:00,2.09952,0.61236,2.187,0.04512,0.013160000000000002,0.047,2.0544000000000002,0.5992000000000001,2.14,1.94592,0.5675600000000001,2.027,0.04512,0.013160000000000002,0.047,1.9008,0.5544,1.98
2019-09-25 20:00:00,2.11776,0.61768,2.206,0.044160000000000005,0.01288,0.046,2.0736,0.6048,2.16,1.9833600000000002,0.57848,2.066,0.044160000000000005,0.01288,0.046,1.9392,0.5656,2.02
2019-09-25 20:30:00,2.04096,0.59528,2.126,0.05376,0.015680000000000003,0.056,1.9872,0.5796,2.07,1.87776,0.5476800000000001,1.956,0.05376,0.015680000000000003,0.056,1.824,0.532,1.9
2019-09-25 21:00:00,1.96272,0.5724600000000001,2.0445,0.08112000000000001,0.02366,0.0845,1.8816000000000002,0.5488000000000001,1.96,1.7995200000000002,0.52486,1.8745,0.08112000000000001,0.02366,0.0845,1.7184,0.5012,1.79
2019-09-25 21:30:00,1.9056000000000002,0.5558000000000001,1.9849999999999999,0.0816,0.0238,0.085,1.824,0.532,1.9,1.752,0.511,1.8250000000000002,0.0816,0.0238,0.085,1.6703999999999999,0.4872,1.74
2019-09-25 22:00:00,1.83072,0.53396,1.907,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.7472,0.5096,1.82,1.64832,0.48076,1.717,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.5648,0.45640000000000003,1.63
2019-09-25 22:30:00,1.60128,0.46704,1.6680000000000001,0.07488,0.021840000000000002,0.078,1.5264,0.44520000000000004,1.5899999999999999,1.42848,0.41664,1.488,0.07488,0.021840000000000002,0.078,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-09-25 23:00:00,1.49808,0.43694000000000005,1.5605,0.10608000000000001,0.030940000000000002,0.1105,1.392,0.406,1.45,1.34448,0.39214000000000004,1.4005,0.10608000000000001,0.030940000000000002,0.1105,1.2384,0.3612,1.29
2019-09-25 23:30:00,1.36896,0.39928,1.426,0.06336,0.01848,0.066,1.3056,0.3808,1.3599999999999999,1.23456,0.36008,1.286,0.06336,0.01848,0.066,1.1712,0.3416,1.22
2019-09-26 00:00:00,1.24176,0.36218,1.2935,0.08976,0.026180000000000002,0.0935,1.152,0.336,1.2,1.15536,0.33698,1.2035,0.08976,0.026180000000000002,0.0935,1.0656,0.3108,1.11
2019-09-26 00:30:00,1.20864,0.35252000000000006,1.259,0.10464000000000001,0.030520000000000002,0.109,1.104,0.322,1.15,1.11264,0.32452000000000003,1.159,0.10464000000000001,0.030520000000000002,0.109,1.008,0.294,1.05
2019-09-26 01:00:00,1.15008,0.33544,1.198,0.11328,0.03304,0.11800000000000001,1.0368,0.3024,1.08,1.06368,0.31024,1.108,0.11328,0.03304,0.11800000000000001,0.9504,0.2772,0.99
2019-09-26 01:30:00,1.15008,0.33544,1.198,0.16128,0.047040000000000005,0.168,0.9888,0.2884,1.03,1.07328,0.31304000000000004,1.118,0.16128,0.047040000000000005,0.168,0.912,0.266,0.9500000000000001
2019-09-26 02:00:00,1.15152,0.33586000000000005,1.1995,0.17232,0.050260000000000006,0.17950000000000002,0.9792000000000001,0.2856,1.02,1.0747200000000001,0.31346,1.1195,0.17232,0.050260000000000006,0.17950000000000002,0.9024000000000001,0.2632,0.9400000000000001
2019-09-26 02:30:00,1.17504,0.34272,1.224,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.008,0.294,1.05,1.09824,0.32032000000000005,1.1440000000000001,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.9312,0.2716,0.97
2019-09-26 03:00:00,1.16208,0.33894,1.2105000000000001,0.17328000000000002,0.05054,0.18050000000000002,0.9888,0.2884,1.03,1.08528,0.31654000000000004,1.1305,0.17328000000000002,0.05054,0.18050000000000002,0.912,0.266,0.9500000000000001
2019-09-26 03:30:00,1.17168,0.34174000000000004,1.2205,0.22128,0.06454,0.2305,0.9504,0.2772,0.99,1.10448,0.32214000000000004,1.1505,0.22128,0.06454,0.2305,0.8832000000000001,0.2576,0.92
2019-09-26 04:00:00,1.12368,0.32774000000000003,1.1705,0.17328000000000002,0.05054,0.18050000000000002,0.9504,0.2772,0.99,1.05648,0.30814,1.1005,0.17328000000000002,0.05054,0.18050000000000002,0.8832000000000001,0.2576,0.92
2019-09-26 04:30:00,1.08432,0.31626000000000004,1.1295,0.15312,0.044660000000000005,0.1595,0.9312,0.2716,0.97,1.00752,0.29386,1.0495,0.15312,0.044660000000000005,0.1595,0.8544,0.2492,0.89
2019-09-26 05:00:00,1.10832,0.32326000000000005,1.1545,0.18672000000000002,0.05446,0.1945,0.9216000000000001,0.26880000000000004,0.96,1.04112,0.30366000000000004,1.0845,0.18672000000000002,0.05446,0.1945,0.8544,0.2492,0.89
2019-09-26 05:30:00,1.16736,0.34048,1.216,0.24576000000000003,0.07168000000000001,0.256,0.9216000000000001,0.26880000000000004,0.96,1.10016,0.32088,1.146,0.24576000000000003,0.07168000000000001,0.256,0.8544,0.2492,0.89
2019-09-26 06:00:00,1.24704,0.36372000000000004,1.299,0.27744,0.08092,0.289,0.9696,0.2828,1.01,1.16064,0.33852000000000004,1.209,0.27744,0.08092,0.289,0.8832000000000001,0.2576,0.92
2019-09-26 06:30:00,1.50144,0.43792000000000003,1.564,0.26304,0.07672000000000001,0.274,1.2384,0.3612,1.29,1.39584,0.40712000000000004,1.454,0.26304,0.07672000000000001,0.274,1.1328,0.3304,1.18
2019-09-26 07:00:00,1.68336,0.49098,1.7535,0.19536,0.05698,0.20350000000000001,1.488,0.434,1.55,1.55856,0.45458000000000004,1.6235,0.19536,0.05698,0.20350000000000001,1.3632,0.3976,1.42
2019-09-26 07:30:00,1.8984,0.5537000000000001,1.9775,0.11280000000000001,0.0329,0.11750000000000001,1.7856,0.5208,1.8599999999999999,1.7256,0.5033,1.7974999999999999,0.11280000000000001,0.0329,0.11750000000000001,1.6128,0.47040000000000004,1.6800000000000002
2019-09-26 08:00:00,2.016,0.588,2.1,0.192,0.056,0.2,1.824,0.532,1.9,1.824,0.532,1.9,0.192,0.056,0.2,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-09-26 08:30:00,1.99248,0.5811400000000001,2.0755,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.7184,0.5012,1.79,1.81968,0.53074,1.8955000000000002,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-09-26 09:00:00,1.92576,0.5616800000000001,2.006,0.16896000000000003,0.049280000000000004,0.176,1.7568000000000001,0.5124000000000001,1.83,1.79136,0.52248,1.866,0.16896000000000003,0.049280000000000004,0.176,1.6224,0.4732,1.69
2019-09-26 09:30:00,1.87776,0.5476800000000001,1.956,0.19776000000000002,0.05768,0.20600000000000002,1.6800000000000002,0.49,1.75,1.75296,0.5112800000000001,1.826,0.19776000000000002,0.05768,0.20600000000000002,1.5552000000000001,0.4536,1.62
2019-09-26 10:00:00,1.80144,0.52542,1.8765,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.5648,0.45640000000000003,1.63,1.66704,0.48622000000000004,1.7365,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.4304000000000001,0.4172,1.49
2019-09-26 10:30:00,1.7630400000000002,0.51422,1.8365,0.37104000000000004,0.10822000000000001,0.3865,1.392,0.406,1.45,1.61904,0.47222000000000003,1.6865,0.37104000000000004,0.10822000000000001,0.3865,1.248,0.364,1.3
2019-09-26 11:00:00,1.82976,0.53368,1.9060000000000001,0.30336,0.08848,0.316,1.5264,0.44520000000000004,1.5899999999999999,1.64736,0.48048,1.716,0.30336,0.08848,0.316,1.344,0.392,1.4
2019-09-26 11:30:00,1.8696000000000002,0.5453,1.9475,0.2472,0.0721,0.2575,1.6224,0.4732,1.69,1.6968,0.4949,1.7675,0.2472,0.0721,0.2575,1.4496,0.4228,1.51
2019-09-26 12:00:00,1.89792,0.55356,1.9769999999999999,0.31392000000000003,0.09156,0.327,1.584,0.462,1.65,1.72512,0.50316,1.7970000000000002,0.31392000000000003,0.09156,0.327,1.4112,0.4116,1.47
2019-09-26 12:30:00,1.9272,0.5621,2.0075,0.2376,0.0693,0.24750000000000003,1.6896,0.4928,1.76,1.7832,0.5201,1.8575,0.2376,0.0693,0.24750000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-09-26 13:00:00,1.7092800000000001,0.49854000000000004,1.7805,0.26928,0.07854000000000001,0.2805,1.44,0.42,1.5,1.59408,0.46494,1.6605,0.26928,0.07854000000000001,0.2805,1.3248,0.3864,1.38
2019-09-26 13:30:00,1.6622400000000002,0.48482000000000003,1.7315,0.23184000000000002,0.06762,0.24150000000000002,1.4304000000000001,0.4172,1.49,1.56624,0.45682000000000006,1.6315,0.23184000000000002,0.06762,0.24150000000000002,1.3344,0.38920000000000005,1.3900000000000001
2019-09-26 14:00:00,1.7112,0.49910000000000004,1.7825000000000002,0.1272,0.0371,0.1325,1.584,0.462,1.65,1.6248,0.47390000000000004,1.6925,0.1272,0.0371,0.1325,1.4976,0.4368,1.56
2019-09-26 14:30:00,1.6977600000000002,0.49518000000000006,1.7685,0.21936000000000003,0.06398000000000001,0.2285,1.4784000000000002,0.4312,1.54,1.55376,0.45318,1.6185,0.21936000000000003,0.06398000000000001,0.2285,1.3344,0.38920000000000005,1.3900000000000001
2019-09-26 15:00:00,1.68288,0.49084000000000005,1.7530000000000001,0.27168000000000003,0.07924,0.28300000000000003,1.4112,0.4116,1.47,1.57728,0.46004000000000006,1.643,0.27168000000000003,0.07924,0.28300000000000003,1.3056,0.3808,1.3599999999999999
2019-09-26 15:30:00,1.67616,0.48888000000000004,1.746,0.20736000000000002,0.060480000000000006,0.216,1.4688,0.4284,1.53,1.54176,0.44968,1.6059999999999999,0.20736000000000002,0.060480000000000006,0.216,1.3344,0.38920000000000005,1.3900000000000001
2019-09-26 16:00:00,1.7832,0.5201,1.8575,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.584,0.462,1.65,1.6680000000000001,0.48650000000000004,1.7375,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.4688,0.4284,1.53
2019-09-26 16:30:00,1.94544,0.56742,2.0265,0.25584,0.07462,0.2665,1.6896,0.4928,1.76,1.79184,0.5226200000000001,1.8665,0.25584,0.07462,0.2665,1.536,0.448,1.6
2019-09-26 17:00:00,1.8700800000000002,0.54544,1.948,0.18048,0.052640000000000006,0.188,1.6896,0.4928,1.76,1.77408,0.51744,1.8479999999999999,0.18048,0.052640000000000006,0.188,1.5936,0.46480000000000005,1.6600000000000001
2019-09-26 17:30:00,1.9300800000000002,0.56294,2.0105,0.07728,0.02254,0.0805,1.8528,0.5404,1.9300000000000002,1.7860800000000001,0.5209400000000001,1.8605,0.07728,0.02254,0.0805,1.7088,0.4984,1.78
2019-09-26 18:00:00,1.98096,0.5777800000000001,2.0635,0.03216,0.009380000000000001,0.0335,1.9488,0.5684,2.03,1.90416,0.5553800000000001,1.9835,0.03216,0.009380000000000001,0.0335,1.8719999999999999,0.546,1.9500000000000002
2019-09-26 18:30:00,2.04,0.595,2.125,0.11040000000000001,0.0322,0.115,1.9296000000000002,0.5628000000000001,2.01,1.944,0.5670000000000001,2.025,0.11040000000000001,0.0322,0.115,1.8336000000000001,0.5348,1.9100000000000001
2019-09-26 19:00:00,2.05296,0.5987800000000001,2.1385,0.12336000000000001,0.035980000000000005,0.1285,1.9296000000000002,0.5628000000000001,2.01,1.9473600000000002,0.56798,2.0285,0.12336000000000001,0.035980000000000005,0.1285,1.824,0.532,1.9
2019-09-26 19:30:00,2.11296,0.61628,2.201,0.15456,0.04508,0.161,1.9584000000000001,0.5712,2.04,1.99776,0.5826800000000001,2.081,0.15456,0.04508,0.161,1.8432,0.5376000000000001,1.92
2019-09-26 20:00:00,2.13216,0.6218800000000001,2.221,0.19296000000000002,0.056280000000000004,0.201,1.9392,0.5656,2.02,2.01696,0.58828,2.101,0.19296000000000002,0.056280000000000004,0.201,1.824,0.532,1.9
2019-09-26 20:30:00,2.01312,0.58716,2.097,0.25632000000000005,0.07476000000000001,0.267,1.7568000000000001,0.5124000000000001,1.83,1.8883200000000002,0.55076,1.967,0.25632000000000005,0.07476000000000001,0.267,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-09-26 21:00:00,1.94256,0.5665800000000001,2.0235,0.16656,0.048580000000000005,0.17350000000000002,1.776,0.518,1.85,1.80816,0.5273800000000001,1.8835000000000002,0.16656,0.048580000000000005,0.17350000000000002,1.6416,0.4788,1.71
2019-09-26 21:30:00,1.87104,0.5457200000000001,1.949,0.19104000000000002,0.055720000000000006,0.199,1.6800000000000002,0.49,1.75,1.71744,0.50092,1.7890000000000001,0.19104000000000002,0.055720000000000006,0.199,1.5264,0.44520000000000004,1.5899999999999999
2019-09-26 22:00:00,1.72848,0.50414,1.8005,0.15408000000000002,0.04494,0.1605,1.5744,0.4592,1.6400000000000001,1.58448,0.46214000000000005,1.6505,0.15408000000000002,0.04494,0.1605,1.4304000000000001,0.4172,1.49
2019-09-26 22:30:00,1.5556800000000002,0.45374000000000003,1.6205,0.26928,0.07854000000000001,0.2805,1.2864,0.37520000000000003,1.34,1.46928,0.42854000000000003,1.5305,0.26928,0.07854000000000001,0.2805,1.2,0.35000000000000003,1.25
2019-09-26 23:00:00,1.45392,0.42406000000000005,1.5145,0.18672000000000002,0.05446,0.1945,1.2671999999999999,0.36960000000000004,1.32,1.38672,0.40446000000000004,1.4445000000000001,0.18672000000000002,0.05446,0.1945,1.2,0.35000000000000003,1.25
2019-09-26 23:30:00,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.24,0.07,0.25,1.1136,0.32480000000000003,1.16,1.296,0.378,1.35,0.24,0.07,0.25,1.056,0.308,1.1
2019-09-27 00:00:00,1.33536,0.38948000000000005,1.391,0.27936,0.08148000000000001,0.291,1.056,0.308,1.1,1.28736,0.37548000000000004,1.341,0.27936,0.08148000000000001,0.291,1.008,0.294,1.05
2019-09-27 00:30:00,1.24464,0.36302,1.2965,0.24624000000000001,0.07182000000000001,0.2565,0.9984000000000001,0.2912,1.04,1.2350400000000001,0.36022000000000004,1.2865,0.24624000000000001,0.07182000000000001,0.2565,0.9888,0.2884,1.03
2019-09-27 01:00:00,1.22784,0.35812000000000005,1.279,0.24864000000000003,0.07252,0.259,0.9792000000000001,0.2856,1.02,1.21824,0.35532,1.2690000000000001,0.24864000000000003,0.07252,0.259,0.9696,0.2828,1.01
2019-09-27 01:30:00,1.16016,0.33838,1.2085,0.23856000000000002,0.06958,0.2485,0.9216000000000001,0.26880000000000004,0.96,1.12176,0.32718,1.1685,0.23856000000000002,0.06958,0.2485,0.8832000000000001,0.2576,0.92
2019-09-27 02:00:00,1.1448,0.33390000000000003,1.1925,0.2328,0.0679,0.24250000000000002,0.912,0.266,0.9500000000000001,1.0776,0.3143,1.1225,0.2328,0.0679,0.24250000000000002,0.8448,0.2464,0.88
2019-09-27 02:30:00,1.17264,0.34202000000000005,1.2215,0.28944000000000003,0.08442000000000001,0.3015,0.8832000000000001,0.2576,0.92,1.10544,0.32242000000000004,1.1515,0.28944000000000003,0.08442000000000001,0.3015,0.8160000000000001,0.23800000000000002,0.85
2019-09-27 03:00:00,1.15872,0.33796000000000004,1.207,0.23712000000000003,0.06916,0.247,0.9216000000000001,0.26880000000000004,0.96,1.08192,0.31556,1.127,0.23712000000000003,0.06916,0.247,0.8448,0.2464,0.88
2019-09-27 03:30:00,1.1688,0.34090000000000004,1.2175,0.2184,0.0637,0.2275,0.9504,0.2772,0.99,1.0824,0.31570000000000004,1.1275,0.2184,0.0637,0.2275,0.864,0.252,0.9
2019-09-27 04:00:00,1.10976,0.32368,1.156,0.14016,0.04088000000000001,0.146,0.9696,0.2828,1.01,1.03296,0.30128000000000005,1.076,0.14016,0.04088000000000001,0.146,0.8928,0.2604,0.93
2019-09-27 04:30:00,1.11552,0.32536000000000004,1.162,0.12672,0.03696,0.132,0.9888,0.2884,1.03,1.02912,0.30016000000000004,1.072,0.12672,0.03696,0.132,0.9024000000000001,0.2632,0.9400000000000001
2019-09-27 05:00:00,1.10928,0.32354000000000005,1.1555,0.13008,0.03794,0.1355,0.9792000000000001,0.2856,1.02,1.02288,0.29834000000000005,1.0655000000000001,0.13008,0.03794,0.1355,0.8928,0.2604,0.93
2019-09-27 05:30:00,1.1577600000000001,0.33768000000000004,1.206,0.21696000000000001,0.06328,0.226,0.9408000000000001,0.27440000000000003,0.98,1.07136,0.31248000000000004,1.116,0.21696000000000001,0.06328,0.226,0.8544,0.2492,0.89
2019-09-27 06:00:00,1.26048,0.36764,1.313,0.17568,0.05124,0.183,1.0848,0.3164,1.13,1.14528,0.33404,1.193,0.17568,0.05124,0.183,0.9696,0.2828,1.01
2019-09-27 06:30:00,1.39824,0.40782,1.4565000000000001,0.20784000000000002,0.06062000000000001,0.2165,1.1904,0.3472,1.24,1.27344,0.37142000000000003,1.3265,0.20784000000000002,0.06062000000000001,0.2165,1.0656,0.3108,1.11
2019-09-27 07:00:00,1.6368,0.47740000000000005,1.705,0.216,0.063,0.225,1.4208,0.41440000000000005,1.48,1.5024000000000002,0.43820000000000003,1.565,0.216,0.063,0.225,1.2864,0.37520000000000003,1.34
2019-09-27 07:30:00,1.8225600000000002,0.53158,1.8985,0.15216000000000002,0.04438,0.1585,1.6703999999999999,0.4872,1.74,1.6689600000000002,0.48678000000000005,1.7385000000000002,0.15216000000000002,0.04438,0.1585,1.5168,0.4424,1.58
2019-09-27 08:00:00,2.00688,0.5853400000000001,2.0905,0.19248,0.05614,0.2005,1.8144,0.5292,1.8900000000000001,1.86288,0.54334,1.9405000000000001,0.19248,0.05614,0.2005,1.6703999999999999,0.4872,1.74
2019-09-27 08:30:00,2.0328,0.5929,2.1175,0.2472,0.0721,0.2575,1.7856,0.5208,1.8599999999999999,1.908,0.5565,1.9875,0.2472,0.0721,0.2575,1.6608,0.4844,1.73
2019-09-27 09:00:00,2.00736,0.58548,2.091,0.30816000000000004,0.08988,0.321,1.6992,0.49560000000000004,1.77,1.89216,0.55188,1.971,0.30816000000000004,0.08988,0.321,1.584,0.462,1.65
2019-09-27 09:30:00,1.7865600000000001,0.52108,1.861,0.32736000000000004,0.09548000000000001,0.341,1.4592,0.42560000000000003,1.52,2.13216,0.6218800000000001,2.221,0.32736000000000004,0.09548000000000001,0.341,1.8048000000000002,0.5264,1.88
2019-09-27 10:00:00,1.80048,0.52514,1.8755000000000002,0.34128000000000003,0.09954,0.35550000000000004,1.4592,0.42560000000000003,1.52,2.12688,0.62034,2.2155,0.34128000000000003,0.09954,0.35550000000000004,1.7856,0.5208,1.8599999999999999
2019-09-27 10:30:00,1.66704,0.48622000000000004,1.7365,0.32304000000000005,0.09422000000000001,0.3365,1.344,0.392,1.4,2.10864,0.61502,2.1965,0.32304000000000005,0.09422000000000001,0.3365,1.7856,0.5208,1.8599999999999999
2019-09-27 11:00:00,1.64592,0.48006000000000004,1.7145000000000001,0.36912,0.10766,0.3845,1.2768,0.3724,1.33,1.89552,0.55286,1.9745,0.36912,0.10766,0.3845,1.5264,0.44520000000000004,1.5899999999999999
2019-09-27 11:30:00,1.9272,0.5621,2.0075,0.3624,0.1057,0.3775,1.5648,0.45640000000000003,1.63,1.9272,0.5621,2.0075,0.3624,0.1057,0.3775,1.5648,0.45640000000000003,1.63
2019-09-27 12:00:00,1.9656,0.5733,2.0475,0.3336,0.09730000000000001,0.34750000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.908,0.5565,1.9875,0.3336,0.09730000000000001,0.34750000000000003,1.5744,0.4592,1.6400000000000001
2019-09-27 12:30:00,1.87968,0.5482400000000001,1.9580000000000002,0.43968,0.12824000000000002,0.458,1.44,0.42,1.5,1.97568,0.5762400000000001,2.058,0.43968,0.12824000000000002,0.458,1.536,0.448,1.6
2019-09-27 13:00:00,1.7630400000000002,0.51422,1.8365,0.44784,0.13062,0.4665,1.3152,0.3836,1.37,1.99344,0.58142,2.0765,0.44784,0.13062,0.4665,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-09-27 13:30:00,1.6737600000000001,0.48818000000000006,1.7435,0.31056,0.09058000000000001,0.3235,1.3632,0.3976,1.42,1.9137600000000001,0.55818,1.9935,0.31056,0.09058000000000001,0.3235,1.6032000000000002,0.4676,1.67
2019-09-27 14:00:00,1.7270400000000001,0.5037200000000001,1.799,0.43104000000000003,0.12572,0.449,1.296,0.378,1.35,1.8230400000000002,0.5317200000000001,1.899,0.43104000000000003,0.12572,0.449,1.392,0.406,1.45
2019-09-27 14:30:00,1.7395200000000002,0.50736,1.812,0.44352,0.12936,0.462,1.296,0.378,1.35,1.84512,0.5381600000000001,1.9220000000000002,0.44352,0.12936,0.462,1.4016,0.4088,1.46
2019-09-27 15:00:00,1.9708800000000002,0.57484,2.053,0.40608000000000005,0.11844,0.423,1.5648,0.45640000000000003,1.63,1.88448,0.54964,1.963,0.40608000000000005,0.11844,0.423,1.4784000000000002,0.4312,1.54
2019-09-27 15:30:00,1.95792,0.57106,2.0395,0.40272,0.11746000000000001,0.41950000000000004,1.5552000000000001,0.4536,1.62,1.83312,0.53466,1.9095,0.40272,0.11746000000000001,0.41950000000000004,1.4304000000000001,0.4172,1.49
2019-09-27 16:00:00,1.8144,0.5292,1.8900000000000001,0.29760000000000003,0.0868,0.31,1.5168,0.4424,1.58,1.8144,0.5292,1.8900000000000001,0.29760000000000003,0.0868,0.31,1.5168,0.4424,1.58
2019-09-27 16:30:00,1.79088,0.52234,1.8655,0.30288000000000004,0.08834,0.3155,1.488,0.434,1.55,1.8580800000000002,0.5419400000000001,1.9355,0.30288000000000004,0.08834,0.3155,1.5552000000000001,0.4536,1.62
2019-09-27 17:00:00,1.8192,0.5306000000000001,1.895,0.3024,0.0882,0.315,1.5168,0.4424,1.58,1.8672,0.5446,1.945,0.3024,0.0882,0.315,1.5648,0.45640000000000003,1.63
2019-09-27 17:30:00,1.87344,0.54642,1.9515,0.20304000000000003,0.05922,0.21150000000000002,1.6703999999999999,0.4872,1.74,1.85424,0.5408200000000001,1.9315,0.20304000000000003,0.05922,0.21150000000000002,1.6512,0.48160000000000003,1.72
2019-09-27 18:00:00,1.968,0.5740000000000001,2.05,0.2016,0.058800000000000005,0.21,1.7664,0.5152,1.8399999999999999,1.9296000000000002,0.5628000000000001,2.01,0.2016,0.058800000000000005,0.21,1.728,0.504,1.8
2019-09-27 18:30:00,2.06304,0.60172,2.149,0.14304,0.04172,0.149,1.92,0.56,2.0,1.9670400000000001,0.57372,2.049,0.14304,0.04172,0.149,1.824,0.532,1.9
2019-09-27 19:00:00,2.03088,0.5923400000000001,2.1155,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.9296000000000002,0.5628000000000001,2.01,1.9060800000000002,0.5559400000000001,1.9855,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.8048000000000002,0.5264,1.88
2019-09-27 19:30:00,2.1432,0.6251,2.2325,0.108,0.0315,0.1125,2.0352,0.5936,2.12,1.9992,0.5831000000000001,2.0825,0.108,0.0315,0.1125,1.8912,0.5516,1.97
2019-09-27 20:00:00,2.09712,0.6116600000000001,2.1845,0.052320000000000005,0.015260000000000001,0.0545,2.0448,0.5964,2.13,1.9531200000000002,0.56966,2.0345,0.052320000000000005,0.015260000000000001,0.0545,1.9008,0.5544,1.98
2019-09-27 20:30:00,2.016,0.588,2.1,0.06720000000000001,0.0196,0.07,1.9488,0.5684,2.03,1.9008,0.5544,1.98,0.06720000000000001,0.0196,0.07,1.8336000000000001,0.5348,1.9100000000000001
2019-09-27 21:00:00,1.9536,0.5698,2.035,0.1584,0.046200000000000005,0.165,1.7952,0.5236000000000001,1.87,1.8288000000000002,0.5334,1.905,0.1584,0.046200000000000005,0.165,1.6703999999999999,0.4872,1.74
2019-09-27 21:30:00,1.83744,0.5359200000000001,1.9140000000000001,0.23424000000000003,0.06832,0.244,1.6032000000000002,0.4676,1.67,1.71264,0.49952,1.784,0.23424000000000003,0.06832,0.244,1.4784000000000002,0.4312,1.54
2019-09-27 22:00:00,1.74048,0.5076400000000001,1.8130000000000002,0.19488000000000003,0.05684,0.203,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.62528,0.47404,1.693,0.19488000000000003,0.05684,0.203,1.4304000000000001,0.4172,1.49
2019-09-27 22:30:00,1.63968,0.47824000000000005,1.708,0.25728,0.07504000000000001,0.268,1.3824,0.4032,1.44,1.51488,0.44184,1.5779999999999998,0.25728,0.07504000000000001,0.268,1.2576,0.3668,1.31
2019-09-27 23:00:00,1.53936,0.44898000000000005,1.6035,0.25296,0.07378000000000001,0.2635,1.2864,0.37520000000000003,1.34,1.43376,0.41818000000000005,1.4935,0.25296,0.07378000000000001,0.2635,1.1808,0.34440000000000004,1.23
2019-09-27 23:30:00,1.3896,0.4053,1.4475,0.2472,0.0721,0.2575,1.1424,0.3332,1.19,1.3032,0.3801,1.3575,0.2472,0.0721,0.2575,1.056,0.308,1.1
2019-09-28 00:00:00,1.3123200000000002,0.38276000000000004,1.367,0.19872,0.057960000000000005,0.20700000000000002,1.1136,0.32480000000000003,1.16,1.1875200000000001,0.34636,1.237,0.19872,0.057960000000000005,0.20700000000000002,0.9888,0.2884,1.03
2019-09-28 00:30:00,1.27008,0.37044000000000005,1.323,0.13728,0.040040000000000006,0.14300000000000002,1.1328,0.3304,1.18,1.13568,0.33124000000000003,1.183,0.13728,0.040040000000000006,0.14300000000000002,0.9984000000000001,0.2912,1.04
2019-09-28 01:00:00,1.21008,0.35294000000000003,1.2605,0.10608000000000001,0.030940000000000002,0.1105,1.104,0.322,1.15,1.08528,0.31654000000000004,1.1305,0.10608000000000001,0.030940000000000002,0.1105,0.9792000000000001,0.2856,1.02
2019-09-28 01:30:00,1.16016,0.33838,1.2085,0.12336000000000001,0.035980000000000005,0.1285,1.0368,0.3024,1.08,1.02576,0.29918,1.0685,0.12336000000000001,0.035980000000000005,0.1285,0.9024000000000001,0.2632,0.9400000000000001
2019-09-28 02:00:00,1.19184,0.34762000000000004,1.2415,0.15504,0.04522,0.1615,1.0368,0.3024,1.08,1.05744,0.30842,1.1015,0.15504,0.04522,0.1615,0.9024000000000001,0.2632,0.9400000000000001
