Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-28 02:30:00,1.2144,0.3542,1.2650000000000001,0.1968,0.0574,0.20500000000000002,1.0176,0.2968,1.06,1.08,0.315,1.125,0.1968,0.0574,0.20500000000000002,0.8832000000000001,0.2576,0.92
2019-09-28 03:00:00,1.19952,0.34986,1.2495,0.22992,0.06706000000000001,0.23950000000000002,0.9696,0.2828,1.01,1.03632,0.30226000000000003,1.0795,0.22992,0.06706000000000001,0.23950000000000002,0.8064,0.23520000000000002,0.84
2019-09-28 03:30:00,1.28208,0.37394000000000005,1.3355000000000001,0.36048,0.10514000000000001,0.3755,0.9216000000000001,0.26880000000000004,0.96,1.09968,0.32074,1.1455,0.36048,0.10514000000000001,0.3755,0.7392000000000001,0.2156,0.77
2019-09-28 04:00:00,1.2864,0.37520000000000003,1.34,0.384,0.112,0.4,0.9024000000000001,0.2632,0.9400000000000001,1.0848,0.3164,1.13,0.384,0.112,0.4,0.7008,0.2044,0.73
2019-09-28 04:30:00,1.31616,0.38388000000000005,1.371,0.38496,0.11228,0.401,0.9312,0.2716,0.97,1.12416,0.32788,1.171,0.38496,0.11228,0.401,0.7392000000000001,0.2156,0.77
2019-09-28 05:00:00,1.30704,0.38122000000000006,1.3615,0.36624,0.10682000000000001,0.3815,0.9408000000000001,0.27440000000000003,0.98,1.12464,0.32802000000000003,1.1715,0.36624,0.10682000000000001,0.3815,0.7584000000000001,0.2212,0.79
2019-09-28 05:30:00,1.26192,0.36806000000000005,1.3145,0.26352000000000003,0.07686000000000001,0.2745,0.9984000000000001,0.2912,1.04,1.11792,0.32606,1.1645,0.26352000000000003,0.07686000000000001,0.2745,0.8544,0.2492,0.89
2019-09-28 06:00:00,1.30656,0.38108000000000003,1.361,0.32736000000000004,0.09548000000000001,0.341,0.9792000000000001,0.2856,1.02,1.16256,0.33908000000000005,1.211,0.32736000000000004,0.09548000000000001,0.341,0.8352,0.2436,0.87
2019-09-28 06:30:00,1.3992,0.4081,1.4575,0.3336,0.09730000000000001,0.34750000000000003,1.0656,0.3108,1.11,1.2648000000000001,0.3689,1.3175,0.3336,0.09730000000000001,0.34750000000000003,0.9312,0.2716,0.97
2019-09-28 07:00:00,1.37904,0.40222,1.4365,0.37104000000000004,0.10822000000000001,0.3865,1.008,0.294,1.05,1.28304,0.37422000000000005,1.3365,0.37104000000000004,0.10822000000000001,0.3865,0.912,0.266,0.9500000000000001
2019-09-28 07:30:00,1.45152,0.42336,1.512,0.36672000000000005,0.10696000000000001,0.382,1.0848,0.3164,1.13,1.37472,0.40096000000000004,1.432,0.36672000000000005,0.10696000000000001,0.382,1.008,0.294,1.05
2019-09-28 08:00:00,1.5552000000000001,0.4536,1.62,0.4032,0.11760000000000001,0.42,1.152,0.336,1.2,1.4784000000000002,0.4312,1.54,0.4032,0.11760000000000001,0.42,1.0752,0.3136,1.12
2019-09-28 08:30:00,1.67568,0.48874000000000006,1.7455,0.41808,0.12194,0.4355,1.2576,0.3668,1.31,1.62768,0.47474000000000005,1.6955,0.41808,0.12194,0.4355,1.2096,0.3528,1.26
2019-09-28 09:00:00,1.71744,0.50092,1.7890000000000001,0.38304000000000005,0.11172000000000001,0.399,1.3344,0.38920000000000005,1.3900000000000001,1.73664,0.5065200000000001,1.8090000000000002,0.38304000000000005,0.11172000000000001,0.399,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-09-28 09:30:00,1.78464,0.5205200000000001,1.859,0.34464,0.10052000000000001,0.359,1.44,0.42,1.5,1.7750400000000002,0.5177200000000001,1.849,0.34464,0.10052000000000001,0.359,1.4304000000000001,0.4172,1.49
2019-09-28 10:00:00,1.7376,0.5068,1.81,0.3552,0.10360000000000001,0.37,1.3824,0.4032,1.44,1.7472,0.5096,1.82,0.3552,0.10360000000000001,0.37,1.392,0.406,1.45
2019-09-28 10:30:00,1.70784,0.49812000000000006,1.779,0.32544,0.09492,0.339,1.3824,0.4032,1.44,1.7750400000000002,0.5177200000000001,1.849,0.32544,0.09492,0.339,1.4496,0.4228,1.51
2019-09-28 11:00:00,1.67328,0.48804000000000003,1.7429999999999999,0.31968,0.09324,0.333,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.7980800000000001,0.52444,1.873,0.31968,0.09324,0.333,1.4784000000000002,0.4312,1.54
2019-09-28 11:30:00,1.69056,0.49308,1.7610000000000001,0.36576000000000003,0.10668000000000001,0.381,1.3248,0.3864,1.38,1.76736,0.51548,1.841,0.36576000000000003,0.10668000000000001,0.381,1.4016,0.4088,1.46
2019-09-28 12:00:00,1.67616,0.48888000000000004,1.746,0.37056000000000006,0.10808000000000001,0.386,1.3056,0.3808,1.3599999999999999,1.79136,0.52248,1.866,0.37056000000000006,0.10808000000000001,0.386,1.4208,0.41440000000000005,1.48
2019-09-28 12:30:00,1.5609600000000001,0.45528,1.626,0.44736000000000004,0.13048,0.466,1.1136,0.32480000000000003,1.16,1.70496,0.49728000000000006,1.776,0.44736000000000004,0.13048,0.466,1.2576,0.3668,1.31
2019-09-28 13:00:00,1.60128,0.46704,1.6680000000000001,0.43968,0.12824000000000002,0.458,1.1616,0.3388,1.21,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.43968,0.12824000000000002,0.458,1.1808,0.34440000000000004,1.23
2019-09-28 13:30:00,1.76208,0.5139400000000001,1.8355000000000001,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.4784000000000002,0.4312,1.54,1.59888,0.46634000000000003,1.6655,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.3152,0.3836,1.37
2019-09-28 14:00:00,1.72416,0.50288,1.796,0.21696000000000001,0.06328,0.226,1.5072,0.43960000000000005,1.57,1.51296,0.44128000000000006,1.576,0.21696000000000001,0.06328,0.226,1.296,0.378,1.35
2019-09-28 14:30:00,1.60608,0.46844,1.673,0.22368000000000002,0.06524,0.233,1.3824,0.4032,1.44,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.22368000000000002,0.06524,0.233,1.2192,0.3556,1.27
2019-09-28 15:00:00,1.6488,0.48090000000000005,1.7175,0.2088,0.0609,0.2175,1.44,0.42,1.5,1.4952,0.43610000000000004,1.5575,0.2088,0.0609,0.2175,1.2864,0.37520000000000003,1.34
2019-09-28 15:30:00,1.52688,0.44534,1.5905,0.19248,0.05614,0.2005,1.3344,0.38920000000000005,1.3900000000000001,1.41168,0.41174000000000005,1.4705,0.19248,0.05614,0.2005,1.2192,0.3556,1.27
2019-09-28 16:00:00,1.49904,0.43722000000000005,1.5615,0.34704,0.10122,0.36150000000000004,1.152,0.336,1.2,1.49904,0.43722000000000005,1.5615,0.34704,0.10122,0.36150000000000004,1.152,0.336,1.2
2019-09-28 16:30:00,1.61904,0.47222000000000003,1.6865,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.2864,0.37520000000000003,1.34,1.53264,0.44702000000000003,1.5965,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.2,0.35000000000000003,1.25
2019-09-28 17:00:00,1.72848,0.50414,1.8005,0.27888,0.08134000000000001,0.29050000000000004,1.4496,0.4228,1.51,1.58448,0.46214000000000005,1.6505,0.27888,0.08134000000000001,0.29050000000000004,1.3056,0.3808,1.3599999999999999
2019-09-28 17:30:00,1.9344000000000001,0.5642,2.015,0.2736,0.07980000000000001,0.28500000000000003,1.6608,0.4844,1.73,1.6848,0.4914,1.755,0.2736,0.07980000000000001,0.28500000000000003,1.4112,0.4116,1.47
2019-09-28 18:00:00,2.10768,0.6147400000000001,2.1955,0.30288000000000004,0.08834,0.3155,1.8048000000000002,0.5264,1.88,1.80048,0.52514,1.8755000000000002,0.30288000000000004,0.08834,0.3155,1.4976,0.4368,1.56
2019-09-28 18:30:00,2.25648,0.6581400000000001,2.3505000000000003,0.15408000000000002,0.04494,0.1605,2.1024,0.6132000000000001,2.19,1.82448,0.5321400000000001,1.9005,0.15408000000000002,0.04494,0.1605,1.6703999999999999,0.4872,1.74
2019-09-28 19:00:00,2.39136,0.6974800000000001,2.491,0.09696,0.028280000000000003,0.101,2.2944,0.6692,2.39,1.89216,0.55188,1.971,0.09696,0.028280000000000003,0.101,1.7952,0.5236000000000001,1.87
2019-09-28 19:30:00,2.43168,0.7092400000000001,2.533,0.12768000000000002,0.03724,0.133,2.304,0.672,2.4,1.9228800000000001,0.56084,2.003,0.12768000000000002,0.03724,0.133,1.7952,0.5236000000000001,1.87
2019-09-28 20:00:00,2.3688000000000002,0.6909000000000001,2.4675000000000002,0.1416,0.0413,0.14750000000000002,2.2272,0.6496000000000001,2.32,1.8312,0.5341,1.9075000000000002,0.1416,0.0413,0.14750000000000002,1.6896,0.4928,1.76
2019-09-28 20:30:00,2.25936,0.65898,2.3535,0.15696000000000002,0.04578,0.1635,2.1024,0.6132000000000001,2.19,1.74096,0.50778,1.8135,0.15696000000000002,0.04578,0.1635,1.584,0.462,1.65
2019-09-28 21:00:00,2.19024,0.63882,2.2815,0.14544,0.042420000000000006,0.1515,2.0448,0.5964,2.13,1.69104,0.49322000000000005,1.7615,0.14544,0.042420000000000006,0.1515,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-09-28 21:30:00,2.11584,0.61712,2.204,0.24384000000000003,0.07112,0.254,1.8719999999999999,0.546,1.9500000000000002,1.65504,0.48272000000000004,1.724,0.24384000000000003,0.07112,0.254,1.4112,0.4116,1.47
2019-09-28 22:00:00,1.8744,0.5467000000000001,1.9525000000000001,0.2232,0.0651,0.2325,1.6512,0.48160000000000003,1.72,1.5288,0.4459,1.5925,0.2232,0.0651,0.2325,1.3056,0.3808,1.3599999999999999
2019-09-28 22:30:00,1.8163200000000002,0.52976,1.892,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.7664,0.5152,1.8399999999999999,1.34592,0.39256,1.4020000000000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.296,0.378,1.35
2019-09-28 23:00:00,1.7990400000000002,0.5247200000000001,1.874,0.04224000000000001,0.012320000000000001,0.044,1.7568000000000001,0.5124000000000001,1.83,1.32864,0.38752000000000003,1.384,0.04224000000000001,0.012320000000000001,0.044,1.2864,0.37520000000000003,1.34
2019-09-28 23:30:00,1.62,0.47250000000000003,1.6875,0.055200000000000006,0.0161,0.0575,1.5648,0.45640000000000003,1.63,1.2456,0.3633,1.2974999999999999,0.055200000000000006,0.0161,0.0575,1.1904,0.3472,1.24
2019-09-29 00:00:00,1.65744,0.48342,1.7265000000000001,0.09264000000000001,0.027020000000000002,0.0965,1.5648,0.45640000000000003,1.63,1.28304,0.37422000000000005,1.3365,0.09264000000000001,0.027020000000000002,0.0965,1.1904,0.3472,1.24
2019-09-29 00:30:00,1.5739200000000002,0.45906,1.6395,0.12432000000000001,0.03626,0.1295,1.4496,0.4228,1.51,1.21872,0.35546000000000005,1.2695,0.12432000000000001,0.03626,0.1295,1.0944,0.31920000000000004,1.1400000000000001
2019-09-29 01:00:00,1.42896,0.41678000000000004,1.4885000000000002,0.20016,0.05838,0.20850000000000002,1.2288000000000001,0.3584,1.28,1.13136,0.32998000000000005,1.1785,0.20016,0.05838,0.20850000000000002,0.9312,0.2716,0.97
2019-09-29 01:30:00,1.37664,0.40152000000000004,1.434,0.14784,0.043120000000000006,0.154,1.2288000000000001,0.3584,1.28,1.11744,0.32592000000000004,1.164,0.14784,0.043120000000000006,0.154,0.9696,0.2828,1.01
2019-09-29 02:00:00,1.37472,0.40096000000000004,1.432,0.17472000000000001,0.050960000000000005,0.182,1.2,0.35000000000000003,1.25,1.07712,0.31416000000000005,1.1219999999999999,0.17472000000000001,0.050960000000000005,0.182,0.9024000000000001,0.2632,0.9400000000000001
2019-09-29 02:30:00,1.3776,0.40180000000000005,1.435,0.1296,0.0378,0.135,1.248,0.364,1.3,1.0704,0.31220000000000003,1.115,0.1296,0.0378,0.135,0.9408000000000001,0.27440000000000003,0.98
2019-09-29 03:00:00,1.36896,0.39928,1.426,0.14976,0.043680000000000004,0.156,1.2192,0.3556,1.27,1.08096,0.31528,1.126,0.14976,0.043680000000000004,0.156,0.9312,0.2716,0.97
2019-09-29 03:30:00,1.3473600000000001,0.39298000000000005,1.4035,0.27216,0.07938,0.28350000000000003,1.0752,0.3136,1.12,1.10736,0.32298000000000004,1.1535,0.27216,0.07938,0.28350000000000003,0.8352,0.2436,0.87
2019-09-29 04:00:00,1.27104,0.37072000000000005,1.324,0.38784,0.11312000000000001,0.404,0.8832000000000001,0.2576,0.92,1.11744,0.32592000000000004,1.164,0.38784,0.11312000000000001,0.404,0.7296,0.21280000000000002,0.76
2019-09-29 04:30:00,1.19424,0.34832,1.244,0.39744,0.11592000000000001,0.41400000000000003,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.06944,0.31192000000000003,1.114,0.39744,0.11592000000000001,0.41400000000000003,0.672,0.196,0.7000000000000001
2019-09-29 05:00:00,1.13232,0.33026000000000005,1.1795,0.34512000000000004,0.10066000000000001,0.35950000000000004,0.7872,0.2296,0.8200000000000001,1.01712,0.29666000000000003,1.0595,0.34512000000000004,0.10066000000000001,0.35950000000000004,0.672,0.196,0.7000000000000001
2019-09-29 05:30:00,1.14336,0.33348000000000005,1.191,0.30816000000000004,0.08988,0.321,0.8352,0.2436,0.87,1.01856,0.29708,1.061,0.30816000000000004,0.08988,0.321,0.7104,0.20720000000000002,0.74
2019-09-29 06:00:00,1.17264,0.34202000000000005,1.2215,0.29904000000000003,0.08722,0.3115,0.8736,0.2548,0.91,1.01904,0.29722000000000004,1.0615,0.29904000000000003,0.08722,0.3115,0.72,0.21,0.75
2019-09-29 06:30:00,1.29552,0.37786000000000003,1.3495,0.21072000000000002,0.06146000000000001,0.2195,1.0848,0.3164,1.13,1.13232,0.33026000000000005,1.1795,0.21072000000000002,0.06146000000000001,0.2195,0.9216000000000001,0.26880000000000004,0.96
2019-09-29 07:00:00,1.40208,0.40894,1.4605000000000001,0.27888,0.08134000000000001,0.29050000000000004,1.1232,0.3276,1.17,1.27728,0.37254000000000004,1.3305,0.27888,0.08134000000000001,0.29050000000000004,0.9984000000000001,0.2912,1.04
2019-09-29 07:30:00,1.46208,0.42644000000000004,1.5230000000000001,0.23328000000000002,0.06804,0.243,1.2288000000000001,0.3584,1.28,1.27968,0.37324,1.333,0.23328000000000002,0.06804,0.243,1.0464,0.3052,1.09
2019-09-29 08:00:00,1.58256,0.46158000000000005,1.6485,0.12336000000000001,0.035980000000000005,0.1285,1.4592,0.42560000000000003,1.52,1.30416,0.38038000000000005,1.3585,0.12336000000000001,0.035980000000000005,0.1285,1.1808,0.34440000000000004,1.23
2019-09-29 08:30:00,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.22560000000000002,0.0658,0.23500000000000001,1.5072,0.43960000000000005,1.57,1.4448,0.4214,1.505,0.22560000000000002,0.0658,0.23500000000000001,1.2192,0.3556,1.27
2019-09-29 09:00:00,1.74336,0.50848,1.816,0.21696000000000001,0.06328,0.226,1.5264,0.44520000000000004,1.5899999999999999,1.45536,0.42448,1.516,0.21696000000000001,0.06328,0.226,1.2384,0.3612,1.29
2019-09-29 09:30:00,1.7179200000000001,0.5010600000000001,1.7895,0.15312,0.044660000000000005,0.1595,1.5648,0.45640000000000003,1.63,1.44912,0.42266000000000004,1.5095,0.15312,0.044660000000000005,0.1595,1.296,0.378,1.35
2019-09-29 10:00:00,1.7448000000000001,0.5089,1.8175,0.18,0.052500000000000005,0.1875,1.5648,0.45640000000000003,1.63,1.524,0.4445,1.5875,0.18,0.052500000000000005,0.1875,1.344,0.392,1.4
2019-09-29 10:30:00,1.8811200000000001,0.54866,1.9595,0.18192000000000003,0.05306,0.1895,1.6992,0.49560000000000004,1.77,1.6795200000000001,0.48986,1.7495,0.18192000000000003,0.05306,0.1895,1.4976,0.4368,1.56
2019-09-29 11:00:00,1.94592,0.5675600000000001,2.027,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.8624,0.5432,1.94,1.72512,0.50316,1.7970000000000002,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.6416,0.4788,1.71
2019-09-29 11:30:00,2.05008,0.59794,2.1355,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.9488,0.5684,2.03,1.77168,0.5167400000000001,1.8455,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.6703999999999999,0.4872,1.74
2019-09-29 12:00:00,2.0472,0.5971000000000001,2.1325,0.108,0.0315,0.1125,1.9392,0.5656,2.02,1.7208,0.5019,1.7925,0.108,0.0315,0.1125,1.6128,0.47040000000000004,1.6800000000000002
2019-09-29 12:30:00,2.05968,0.60074,2.1455,0.06288,0.018340000000000002,0.0655,1.9968,0.5824,2.08,1.76208,0.5139400000000001,1.8355000000000001,0.06288,0.018340000000000002,0.0655,1.6992,0.49560000000000004,1.77
2019-09-29 13:00:00,2.124,0.6195,2.2125,0.0408,0.0119,0.0425,2.0832,0.6076,2.17,1.7016,0.4963,1.7725,0.0408,0.0119,0.0425,1.6608,0.4844,1.73
2019-09-29 13:30:00,2.1024,0.6132000000000001,2.19,0.009600000000000001,0.0028,0.01,2.0928,0.6104,2.18,1.6512,0.48160000000000003,1.72,0.009600000000000001,0.0028,0.01,1.6416,0.4788,1.71
2019-09-29 14:00:00,2.07072,0.60396,2.157,0.025920000000000002,0.007560000000000001,0.027,2.0448,0.5964,2.13,1.61952,0.47236000000000006,1.687,0.025920000000000002,0.007560000000000001,0.027,1.5936,0.46480000000000005,1.6600000000000001
2019-09-29 14:30:00,2.0928,0.6104,2.18,0.048,0.014,0.05,2.0448,0.5964,2.13,1.5936,0.46480000000000005,1.6600000000000001,0.048,0.014,0.05,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-09-29 15:00:00,2.07696,0.6057800000000001,2.1635,0.11856000000000001,0.03458,0.12350000000000001,1.9584000000000001,0.5712,2.04,1.60656,0.46858000000000005,1.6735,0.11856000000000001,0.03458,0.12350000000000001,1.488,0.434,1.55
2019-09-29 15:30:00,1.9651200000000002,0.57316,2.047,0.40992,0.11956000000000001,0.427,1.5552000000000001,0.4536,1.62,1.69632,0.49476000000000003,1.767,0.40992,0.11956000000000001,0.427,1.2864,0.37520000000000003,1.34
2019-09-29 16:00:00,1.93392,0.56406,2.0145,0.37872000000000006,0.11046,0.3945,1.5552000000000001,0.4536,1.62,1.72272,0.50246,1.7945,0.37872000000000006,0.11046,0.3945,1.344,0.392,1.4
2019-09-29 16:30:00,2.0136,0.5873,2.0975,0.42960000000000004,0.1253,0.4475,1.584,0.462,1.65,1.7832,0.5201,1.8575,0.42960000000000004,0.1253,0.4475,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-09-29 17:00:00,2.1264,0.6202000000000001,2.215,0.4464,0.1302,0.465,1.6800000000000002,0.49,1.75,1.8864,0.5502,1.9649999999999999,0.4464,0.1302,0.465,1.44,0.42,1.5
2019-09-29 17:30:00,2.27232,0.66276,2.367,0.35232,0.10276,0.367,1.92,0.56,2.0,1.98432,0.57876,2.067,0.35232,0.10276,0.367,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-09-29 18:00:00,2.30352,0.67186,2.3995,0.34512000000000004,0.10066000000000001,0.35950000000000004,1.9584000000000001,0.5712,2.04,1.94832,0.5682600000000001,2.0295,0.34512000000000004,0.10066000000000001,0.35950000000000004,1.6032000000000002,0.4676,1.67
2019-09-29 18:30:00,2.34672,0.6844600000000001,2.4445,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.0736,0.6048,2.16,1.94352,0.56686,2.0245,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.6703999999999999,0.4872,1.74
2019-09-29 19:00:00,2.4096,0.7028,2.51,0.1632,0.0476,0.17,2.2464,0.6552,2.34,1.9488,0.5684,2.03,0.1632,0.0476,0.17,1.7856,0.5208,1.8599999999999999
2019-09-29 19:30:00,2.46144,0.7179200000000001,2.564,0.20544,0.05992000000000001,0.214,2.2560000000000002,0.658,2.35,2.03904,0.59472,2.124,0.20544,0.05992000000000001,0.214,1.8336000000000001,0.5348,1.9100000000000001
2019-09-29 20:00:00,2.34816,0.68488,2.446,0.11136000000000001,0.03248,0.116,2.2368,0.6524,2.33,1.90656,0.55608,1.986,0.11136000000000001,0.03248,0.116,1.7952,0.5236000000000001,1.87
2019-09-29 20:30:00,2.2800000000000002,0.665,2.375,0.1584,0.046200000000000005,0.165,2.1216,0.6188,2.21,1.8288000000000002,0.5334,1.905,0.1584,0.046200000000000005,0.165,1.6703999999999999,0.4872,1.74
2019-09-29 21:00:00,2.27472,0.66346,2.3695,0.18192000000000003,0.05306,0.1895,2.0928,0.6104,2.18,1.7755200000000002,0.51786,1.8495,0.18192000000000003,0.05306,0.1895,1.5936,0.46480000000000005,1.6600000000000001
2019-09-29 21:30:00,2.05776,0.60018,2.1435,0.21456000000000003,0.06258000000000001,0.2235,1.8432,0.5376000000000001,1.92,1.61616,0.47138,1.6835,0.21456000000000003,0.06258000000000001,0.2235,1.4016,0.4088,1.46
2019-09-29 22:00:00,2.07984,0.60662,2.1665,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.8432,0.5376000000000001,1.92,1.6382400000000001,0.47782,1.7065000000000001,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.4016,0.4088,1.46
2019-09-29 22:30:00,1.88016,0.5483800000000001,1.9585,0.17136,0.049980000000000004,0.17850000000000002,1.7088,0.4984,1.78,1.45776,0.42518000000000006,1.5185,0.17136,0.049980000000000004,0.17850000000000002,1.2864,0.37520000000000003,1.34
2019-09-29 23:00:00,1.6502400000000002,0.48132,1.7189999999999999,0.18144000000000002,0.05292,0.189,1.4688,0.4284,1.53,1.31424,0.38332000000000005,1.369,0.18144000000000002,0.05292,0.189,1.1328,0.3304,1.18
2019-09-29 23:30:00,1.47072,0.42896,1.532,0.22272000000000003,0.06496,0.232,1.248,0.364,1.3,1.15392,0.33656,1.202,0.22272000000000003,0.06496,0.232,0.9312,0.2716,0.97
2019-09-30 00:00:00,1.41024,0.41132,1.469,0.20064,0.05852,0.209,1.2096,0.3528,1.26,1.11264,0.32452000000000003,1.159,0.20064,0.05852,0.209,0.912,0.266,0.9500000000000001
2019-09-30 00:30:00,1.40208,0.40894,1.4605000000000001,0.15408000000000002,0.04494,0.1605,1.248,0.364,1.3,1.16208,0.33894,1.2105000000000001,0.15408000000000002,0.04494,0.1605,1.008,0.294,1.05
2019-09-30 01:00:00,1.35456,0.39508000000000004,1.411,0.20256000000000002,0.05908000000000001,0.211,1.152,0.336,1.2,1.17216,0.34188,1.221,0.20256000000000002,0.05908000000000001,0.211,0.9696,0.2828,1.01
2019-09-30 01:30:00,1.35744,0.39592000000000005,1.4140000000000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.2576,0.3668,1.31,1.12704,0.32872,1.174,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.0272000000000001,0.29960000000000003,1.07
2019-09-30 02:00:00,1.4304000000000001,0.4172,1.49,0.07680000000000001,0.0224,0.08,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.1424,0.3332,1.19,0.07680000000000001,0.0224,0.08,1.0656,0.3108,1.11
2019-09-30 02:30:00,1.44,0.42,1.5,0.1056,0.0308,0.11,1.3344,0.38920000000000005,1.3900000000000001,1.1712,0.3416,1.22,0.1056,0.0308,0.11,1.0656,0.3108,1.11
2019-09-30 03:00:00,1.41456,0.41258000000000006,1.4735,0.10896000000000002,0.03178,0.1135,1.3056,0.3808,1.3599999999999999,1.15536,0.33698,1.2035,0.10896000000000002,0.03178,0.1135,1.0464,0.3052,1.09
2019-09-30 03:30:00,1.41072,0.41146000000000005,1.4695,0.07632000000000001,0.022260000000000002,0.0795,1.3344,0.38920000000000005,1.3900000000000001,1.13232,0.33026000000000005,1.1795,0.07632000000000001,0.022260000000000002,0.0795,1.056,0.308,1.1
2019-09-30 04:00:00,1.38816,0.40488,1.446,0.06336,0.01848,0.066,1.3248,0.3864,1.38,1.10976,0.32368,1.156,0.06336,0.01848,0.066,1.0464,0.3052,1.09
2019-09-30 04:30:00,1.3238400000000001,0.38612,1.379,0.018240000000000003,0.00532,0.019,1.3056,0.3808,1.3599999999999999,1.05504,0.30772000000000005,1.099,0.018240000000000003,0.00532,0.019,1.0368,0.3024,1.08
2019-09-30 05:00:00,1.34016,0.39088,1.396,0.044160000000000005,0.01288,0.046,1.296,0.378,1.35,1.07136,0.31248000000000004,1.116,0.044160000000000005,0.01288,0.046,1.0272000000000001,0.29960000000000003,1.07
2019-09-30 05:30:00,1.37952,0.40236000000000005,1.437,0.07392,0.021560000000000003,0.077,1.3056,0.3808,1.3599999999999999,1.10112,0.32116,1.147,0.07392,0.021560000000000003,0.077,1.0272000000000001,0.29960000000000003,1.07
2019-09-30 06:00:00,1.46112,0.42616000000000004,1.522,0.17472000000000001,0.050960000000000005,0.182,1.2864,0.37520000000000003,1.34,1.19232,0.34776,1.242,0.17472000000000001,0.050960000000000005,0.182,1.0176,0.2968,1.06
2019-09-30 06:30:00,1.6982400000000002,0.49532000000000004,1.7690000000000001,0.12384,0.036120000000000006,0.129,1.5744,0.4592,1.6400000000000001,1.38144,0.40292000000000006,1.439,0.12384,0.036120000000000006,0.129,1.2576,0.3668,1.31
2019-09-30 07:00:00,1.87392,0.54656,1.952,0.14592000000000002,0.04256,0.152,1.728,0.504,1.8,1.45152,0.42336,1.512,0.14592000000000002,0.04256,0.152,1.3056,0.3808,1.3599999999999999
2019-09-30 07:30:00,2.02752,0.59136,2.112,0.16512000000000002,0.04816,0.17200000000000001,1.8624,0.5432,1.94,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.16512000000000002,0.04816,0.17200000000000001,1.4016,0.4088,1.46
2019-09-30 08:00:00,2.2176,0.6468,2.31,0.11520000000000001,0.033600000000000005,0.12,2.1024,0.6132000000000001,2.19,1.6992,0.49560000000000004,1.77,0.11520000000000001,0.033600000000000005,0.12,1.584,0.462,1.65
2019-09-30 08:30:00,2.14656,0.6260800000000001,2.236,0.07296000000000001,0.02128,0.076,2.0736,0.6048,2.16,1.6857600000000001,0.49168000000000006,1.756,0.07296000000000001,0.02128,0.076,1.6128,0.47040000000000004,1.6800000000000002
2019-09-30 09:00:00,2.04528,0.5965400000000001,2.1305,0.07728,0.02254,0.0805,1.968,0.5740000000000001,2.05,1.69968,0.49574,1.7705000000000002,0.07728,0.02254,0.0805,1.6224,0.4732,1.69
2019-09-30 09:30:00,1.97328,0.57554,2.0555,0.08208,0.023940000000000003,0.0855,1.8912,0.5516,1.97,1.67568,0.48874000000000006,1.7455,0.08208,0.023940000000000003,0.0855,1.5936,0.46480000000000005,1.6600000000000001
2019-09-30 10:00:00,1.91424,0.55832,1.994,0.11904,0.03472,0.124,1.7952,0.5236000000000001,1.87,1.74144,0.50792,1.814,0.11904,0.03472,0.124,1.6224,0.4732,1.69
2019-09-30 10:30:00,1.7044800000000002,0.49714,1.7755,0.07248,0.021140000000000003,0.0755,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.72368,0.5027400000000001,1.7955,0.07248,0.021140000000000003,0.0755,1.6512,0.48160000000000003,1.72
2019-09-30 11:00:00,1.68384,0.49112000000000006,1.754,0.14784,0.043120000000000006,0.154,1.536,0.448,1.6,1.69344,0.49392,1.764,0.14784,0.043120000000000006,0.154,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-09-30 11:30:00,1.7572800000000002,0.51254,1.8305,0.15408000000000002,0.04494,0.1605,1.6032000000000002,0.4676,1.67,1.67088,0.48734000000000005,1.7405,0.15408000000000002,0.04494,0.1605,1.5168,0.4424,1.58
2019-09-30 12:00:00,1.8792,0.5481,1.9575,0.132,0.0385,0.1375,1.7472,0.5096,1.82,1.62,0.47250000000000003,1.6875,0.132,0.0385,0.1375,1.488,0.434,1.55
2019-09-30 12:30:00,1.8672,0.5446,1.945,0.1008,0.029400000000000003,0.105,1.7664,0.5152,1.8399999999999999,1.5792000000000002,0.4606,1.645,0.1008,0.029400000000000003,0.105,1.4784000000000002,0.4312,1.54
2019-09-30 13:00:00,1.8864,0.5502,1.9649999999999999,0.0816,0.0238,0.085,1.8048000000000002,0.5264,1.88,1.5792000000000002,0.4606,1.645,0.0816,0.0238,0.085,1.4976,0.4368,1.56
2019-09-30 13:30:00,1.8936000000000002,0.5523,1.9725000000000001,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.824,0.532,1.9,1.6248,0.47390000000000004,1.6925,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.5552000000000001,0.4536,1.62
2019-09-30 14:00:00,1.93968,0.56574,2.0205,0.07728,0.02254,0.0805,1.8624,0.5432,1.94,1.69968,0.49574,1.7705000000000002,0.07728,0.02254,0.0805,1.6224,0.4732,1.69
2019-09-30 14:30:00,1.9704000000000002,0.5747,2.0525,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.9008,0.5544,1.98,1.5864,0.4627,1.6525,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.5168,0.4424,1.58
2019-09-30 15:00:00,1.90704,0.55622,1.9865,0.08304,0.024220000000000002,0.08650000000000001,1.824,0.532,1.9,1.58064,0.46102000000000004,1.6465,0.08304,0.024220000000000002,0.08650000000000001,1.4976,0.4368,1.56
2019-09-30 15:30:00,2.03952,0.59486,2.1245,0.033120000000000004,0.00966,0.0345,2.0064,0.5852,2.09,1.58832,0.46326000000000006,1.6545,0.033120000000000004,0.00966,0.0345,1.5552000000000001,0.4536,1.62
2019-09-30 16:00:00,2.12688,0.62034,2.2155,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.0928,0.6104,2.18,1.58928,0.46354000000000006,1.6555,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.5552000000000001,0.4536,1.62
2019-09-30 16:30:00,2.1,0.6125,2.1875,0.016800000000000002,0.0049,0.0175,2.0832,0.6076,2.17,1.5528,0.4529,1.6175000000000002,0.016800000000000002,0.0049,0.0175,1.536,0.448,1.6
2019-09-30 17:00:00,2.17872,0.63546,2.2695,0.01872,0.0054600000000000004,0.0195,2.16,0.63,2.25,1.61232,0.47026,1.6795,0.01872,0.0054600000000000004,0.0195,1.5936,0.46480000000000005,1.6600000000000001
2019-09-30 17:30:00,2.31648,0.67564,2.4130000000000003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.304,0.672,2.4,1.73088,0.5048400000000001,1.803,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.7184,0.5012,1.79
2019-09-30 18:00:00,2.40288,0.70084,2.503,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.3904,0.6972,2.49,1.8364800000000001,0.53564,1.913,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.824,0.532,1.9
2019-09-30 18:30:00,2.53344,0.73892,2.6390000000000002,0.018240000000000003,0.00532,0.019,2.5152,0.7336,2.62,1.91904,0.55972,1.999,0.018240000000000003,0.00532,0.019,1.9008,0.5544,1.98
2019-09-30 19:00:00,2.676,0.7805000000000001,2.7875,0.0648,0.0189,0.0675,2.6112,0.7616,2.7199999999999998,2.0328,0.5929,2.1175,0.0648,0.0189,0.0675,1.968,0.5740000000000001,2.05
2019-09-30 19:30:00,2.59728,0.7575400000000001,2.7055,0.09168000000000001,0.026740000000000003,0.0955,2.5056000000000003,0.7308,2.61,1.9828800000000002,0.5783400000000001,2.0655,0.09168000000000001,0.026740000000000003,0.0955,1.8912,0.5516,1.97
2019-09-30 20:00:00,2.45952,0.7173600000000001,2.5620000000000003,0.11712000000000002,0.03416,0.122,2.3424,0.6832,2.44,1.90272,0.55496,1.982,0.11712000000000002,0.03416,0.122,1.7856,0.5208,1.8599999999999999
2019-09-30 20:30:00,2.3424,0.6832,2.44,0.12480000000000001,0.0364,0.13,2.2176,0.6468,2.31,1.7952,0.5236000000000001,1.87,0.12480000000000001,0.0364,0.13,1.6703999999999999,0.4872,1.74
2019-09-30 21:00:00,2.19888,0.64134,2.2905,0.15408000000000002,0.04494,0.1605,2.0448,0.5964,2.13,1.69008,0.49294000000000004,1.7605,0.15408000000000002,0.04494,0.1605,1.536,0.448,1.6
2019-09-30 21:30:00,2.08128,0.60704,2.168,0.17088,0.04984,0.178,1.9104,0.5572,1.99,1.60128,0.46704,1.6680000000000001,0.17088,0.04984,0.178,1.4304000000000001,0.4172,1.49
2019-09-30 22:00:00,1.90368,0.5552400000000001,1.983,0.16608,0.048440000000000004,0.17300000000000001,1.7376,0.5068,1.81,1.5196800000000001,0.44324,1.583,0.16608,0.048440000000000004,0.17300000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-09-30 22:30:00,1.83888,0.53634,1.9155000000000002,0.11088,0.03234,0.1155,1.728,0.504,1.8,1.44528,0.42154,1.5055,0.11088,0.03234,0.1155,1.3344,0.38920000000000005,1.3900000000000001
2019-09-30 23:00:00,1.6804800000000002,0.49014,1.7505000000000002,0.01008,0.0029400000000000003,0.0105,1.6703999999999999,0.4872,1.74,1.35408,0.39494,1.4105,0.01008,0.0029400000000000003,0.0105,1.344,0.392,1.4
2019-09-30 23:30:00,1.50336,0.43848000000000004,1.566,0.00576,0.00168,0.006,1.4976,0.4368,1.56,1.12896,0.32928,1.176,0.00576,0.00168,0.006,1.1232,0.3276,1.17
2019-10-01 00:00:00,1.4112,0.4116,1.47,0.0,0.0,0.0,1.4112,0.4116,1.47,1.0176,0.2968,1.06,0.0,0.0,0.0,1.0176,0.2968,1.06
2019-10-01 00:30:00,1.3824,0.4032,1.44,0.0,0.0,0.0,1.3824,0.4032,1.44,0.9888,0.2884,1.03,0.0,0.0,0.0,0.9888,0.2884,1.03
2019-10-01 01:00:00,1.2671999999999999,0.36960000000000004,1.32,0.0,0.0,0.0,1.2671999999999999,0.36960000000000004,1.32,0.912,0.266,0.9500000000000001,0.0,0.0,0.0,0.912,0.266,0.9500000000000001
2019-10-01 01:30:00,1.296,0.378,1.35,0.0,0.0,0.0,1.296,0.378,1.35,0.9312,0.2716,0.97,0.0,0.0,0.0,0.9312,0.2716,0.97
2019-10-01 02:00:00,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4,0.9696,0.2828,1.01,0.0,0.0,0.0,0.9696,0.2828,1.01
2019-10-01 02:30:00,1.34304,0.39172,1.399,0.018240000000000003,0.00532,0.019,1.3248,0.3864,1.38,0.9782400000000001,0.28532,1.019,0.018240000000000003,0.00532,0.019,0.96,0.28,1.0
2019-10-01 03:00:00,1.27968,0.37324,1.333,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.2671999999999999,0.36960000000000004,1.32,0.93408,0.27244,0.973,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.9216000000000001,0.26880000000000004,0.96
2019-10-01 03:30:00,1.29216,0.37688000000000005,1.346,0.015360000000000002,0.0044800000000000005,0.016,1.2768,0.3724,1.33,0.9369600000000001,0.27328,0.976,0.015360000000000002,0.0044800000000000005,0.016,0.9216000000000001,0.26880000000000004,0.96
2019-10-01 04:00:00,1.25808,0.36694000000000004,1.3105,0.019680000000000003,0.00574,0.0205,1.2384,0.3612,1.29,0.9028800000000001,0.26334,0.9405,0.019680000000000003,0.00574,0.0205,0.8832000000000001,0.2576,0.92
2019-10-01 04:30:00,1.2590400000000002,0.36722000000000005,1.3115,0.08784,0.02562,0.0915,1.1712,0.3416,1.22,0.93264,0.27202000000000004,0.9715,0.08784,0.02562,0.0915,0.8448,0.2464,0.88
2019-10-01 05:00:00,1.30224,0.37982000000000005,1.3565,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.2,0.35000000000000003,1.25,1.04304,0.30422000000000005,1.0865,0.10224000000000001,0.029820000000000003,0.10650000000000001,0.9408000000000001,0.27440000000000003,0.98
2019-10-01 05:30:00,1.32192,0.38556,1.377,0.025920000000000002,0.007560000000000001,0.027,1.296,0.378,1.35,1.15872,0.33796000000000004,1.207,0.025920000000000002,0.007560000000000001,0.027,1.1328,0.3304,1.18
2019-10-01 06:00:00,1.45152,0.42336,1.512,0.01152,0.00336,0.012,1.44,0.42,1.5,1.19232,0.34776,1.242,0.01152,0.00336,0.012,1.1808,0.34440000000000004,1.23
2019-10-01 06:30:00,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73,1.2768,0.3724,1.33,0.0,0.0,0.0,1.2768,0.3724,1.33
2019-10-01 07:00:00,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001,1.4208,0.41440000000000005,1.48,0.0,0.0,0.0,1.4208,0.41440000000000005,1.48
2019-10-01 07:30:00,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03,1.4496,0.4228,1.51,0.0,0.0,0.0,1.4496,0.4228,1.51
2019-10-01 08:00:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63
2019-10-01 08:30:00,2.15328,0.62804,2.243,0.00288,0.00084,0.003,2.1504,0.6272,2.24,1.66368,0.48524000000000006,1.733,0.00288,0.00084,0.003,1.6608,0.4844,1.73
2019-10-01 09:00:00,2.15808,0.62944,2.248,0.007680000000000001,0.0022400000000000002,0.008,2.1504,0.6272,2.24,1.63968,0.47824000000000005,1.708,0.007680000000000001,0.0022400000000000002,0.008,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-10-01 09:30:00,2.07264,0.6045200000000001,2.159,0.00864,0.00252,0.009000000000000001,2.064,0.602,2.15,1.8518400000000002,0.54012,1.929,0.00864,0.00252,0.009000000000000001,1.8432,0.5376000000000001,1.92
2019-10-01 10:00:00,2.12592,0.6200600000000001,2.2145,0.06192,0.018060000000000003,0.0645,2.064,0.602,2.15,1.8763200000000002,0.5472600000000001,1.9545,0.06192,0.018060000000000003,0.0645,1.8144,0.5292,1.8900000000000001
2019-10-01 10:30:00,2.1504,0.6272,2.24,0.057600000000000005,0.016800000000000002,0.06,2.0928,0.6104,2.18,1.9008,0.5544,1.98,0.057600000000000005,0.016800000000000002,0.06,1.8432,0.5376000000000001,1.92
2019-10-01 11:00:00,2.05632,0.5997600000000001,2.142,0.08832000000000001,0.02576,0.092,1.968,0.5740000000000001,2.05,1.88352,0.5493600000000001,1.962,0.08832000000000001,0.02576,0.092,1.7952,0.5236000000000001,1.87
2019-10-01 11:30:00,1.90848,0.55664,1.988,0.14208,0.041440000000000005,0.148,1.7664,0.5152,1.8399999999999999,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.14208,0.041440000000000005,0.148,1.6512,0.48160000000000003,1.72
2019-10-01 12:00:00,2.06592,0.6025600000000001,2.152,0.26112,0.07616,0.272,1.8048000000000002,0.5264,1.88,1.74912,0.5101600000000001,1.822,0.26112,0.07616,0.272,1.488,0.434,1.55
2019-10-01 12:30:00,2.15808,0.62944,2.248,0.29568,0.08624000000000001,0.308,1.8624,0.5432,1.94,1.77408,0.51744,1.8479999999999999,0.29568,0.08624000000000001,0.308,1.4784000000000002,0.4312,1.54
2019-10-01 13:00:00,2.18064,0.63602,2.2715,0.25104000000000004,0.07322000000000001,0.2615,1.9296000000000002,0.5628000000000001,2.01,1.75824,0.51282,1.8315000000000001,0.25104000000000004,0.07322000000000001,0.2615,1.5072,0.43960000000000005,1.57
2019-10-01 13:30:00,2.0136,0.5873,2.0975,0.2088,0.0609,0.2175,1.8048000000000002,0.5264,1.88,1.6104,0.4697,1.6775,0.2088,0.0609,0.2175,1.4016,0.4088,1.46
2019-10-01 14:00:00,2.076,0.6055,2.1625,0.2424,0.0707,0.2525,1.8336000000000001,0.5348,1.9100000000000001,1.6536,0.4823,1.7225000000000001,0.2424,0.0707,0.2525,1.4112,0.4116,1.47
2019-10-01 14:30:00,2.1096,0.6153000000000001,2.1975,0.228,0.0665,0.23750000000000002,1.8816000000000002,0.5488000000000001,1.96,1.7064,0.49770000000000003,1.7775,0.228,0.0665,0.23750000000000002,1.4784000000000002,0.4312,1.54
2019-10-01 15:00:00,2.08176,0.60718,2.1685,0.39216,0.11438000000000001,0.40850000000000003,1.6896,0.4928,1.76,1.72656,0.50358,1.7985,0.39216,0.11438000000000001,0.40850000000000003,1.3344,0.38920000000000005,1.3900000000000001
2019-10-01 15:30:00,2.1144,0.6167,2.2025,0.33840000000000003,0.09870000000000001,0.35250000000000004,1.776,0.518,1.85,1.7784,0.5187,1.8525,0.33840000000000003,0.09870000000000001,0.35250000000000004,1.44,0.42,1.5
2019-10-01 16:00:00,2.21712,0.64666,2.3095,0.32592000000000004,0.09506,0.3395,1.8912,0.5516,1.97,1.86192,0.5430600000000001,1.9395,0.32592000000000004,0.09506,0.3395,1.536,0.448,1.6
2019-10-01 16:30:00,2.2656,0.6608,2.36,0.22080000000000002,0.0644,0.23,2.0448,0.5964,2.13,1.8816000000000002,0.5488000000000001,1.96,0.22080000000000002,0.0644,0.23,1.6608,0.4844,1.73
2019-10-01 17:00:00,2.30496,0.6722800000000001,2.401,0.22176,0.06468,0.231,2.0832,0.6076,2.17,1.92096,0.56028,2.001,0.22176,0.06468,0.231,1.6992,0.49560000000000004,1.77
2019-10-01 17:30:00,2.40096,0.70028,2.501,0.27936,0.08148000000000001,0.291,2.1216,0.6188,2.21,1.97856,0.57708,2.061,0.27936,0.08148000000000001,0.291,1.6992,0.49560000000000004,1.77
2019-10-01 18:00:00,2.49696,0.72828,2.601,0.27936,0.08148000000000001,0.291,2.2176,0.6468,2.31,2.03616,0.5938800000000001,2.121,0.27936,0.08148000000000001,0.291,1.7568000000000001,0.5124000000000001,1.83
2019-10-01 18:30:00,2.5233600000000003,0.7359800000000001,2.6285,0.36336,0.10598,0.3785,2.16,0.63,2.25,1.9953600000000002,0.58198,2.0785,0.36336,0.10598,0.3785,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-10-01 19:00:00,2.54832,0.74326,2.6545,0.35952,0.10486000000000001,0.3745,2.1888,0.6384000000000001,2.2800000000000002,2.03952,0.59486,2.1245,0.35952,0.10486000000000001,0.3745,1.6800000000000002,0.49,1.75
2019-10-01 19:30:00,2.54688,0.7428400000000001,2.653,0.31968,0.09324,0.333,2.2272,0.6496000000000001,2.32,2.07648,0.6056400000000001,2.163,0.31968,0.09324,0.333,1.7568000000000001,0.5124000000000001,1.83
2019-10-01 20:00:00,2.53344,0.73892,2.6390000000000002,0.22944,0.06692000000000001,0.23900000000000002,2.304,0.672,2.4,2.03424,0.5933200000000001,2.119,0.22944,0.06692000000000001,0.23900000000000002,1.8048000000000002,0.5264,1.88
2019-10-01 20:30:00,2.4336,0.7098,2.535,0.1968,0.0574,0.20500000000000002,2.2368,0.6524,2.33,1.896,0.553,1.975,0.1968,0.0574,0.20500000000000002,1.6992,0.49560000000000004,1.77
2019-10-01 21:00:00,2.28288,0.6658400000000001,2.378,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.0832,0.6076,2.17,1.75488,0.5118400000000001,1.828,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.5552000000000001,0.4536,1.62
2019-10-01 21:30:00,2.19216,0.6393800000000001,2.2835,0.23376000000000002,0.06818,0.24350000000000002,1.9584000000000001,0.5712,2.04,1.68336,0.49098,1.7535,0.23376000000000002,0.06818,0.24350000000000002,1.4496,0.4228,1.51
2019-10-01 22:00:00,2.04768,0.5972400000000001,2.133,0.23328000000000002,0.06804,0.243,1.8144,0.5292,1.8900000000000001,1.65408,0.48244000000000004,1.7229999999999999,0.23328000000000002,0.06804,0.243,1.4208,0.41440000000000005,1.48
2019-10-01 22:30:00,1.83072,0.53396,1.907,0.22752000000000003,0.06636,0.23700000000000002,1.6032000000000002,0.4676,1.67,1.45632,0.42476,1.517,0.22752000000000003,0.06636,0.23700000000000002,1.2288000000000001,0.3584,1.28
2019-10-01 23:00:00,1.7044800000000002,0.49714,1.7755,0.22608000000000003,0.06594,0.23550000000000001,1.4784000000000002,0.4312,1.54,1.32048,0.38514000000000004,1.3755,0.22608000000000003,0.06594,0.23550000000000001,1.0944,0.31920000000000004,1.1400000000000001
2019-10-01 23:30:00,1.62384,0.47362000000000004,1.6915,0.22224000000000002,0.06482,0.2315,1.4016,0.4088,1.46,1.31664,0.38402000000000003,1.3715,0.22224000000000002,0.06482,0.2315,1.0944,0.31920000000000004,1.1400000000000001
2019-10-02 00:00:00,1.42032,0.41426,1.4795,0.27792,0.08106000000000001,0.28950000000000004,1.1424,0.3332,1.19,1.17072,0.34146000000000004,1.2195,0.27792,0.08106000000000001,0.28950000000000004,0.8928,0.2604,0.93
2019-10-02 00:30:00,1.38192,0.40306000000000003,1.4395,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.1808,0.34440000000000004,1.23,1.16112,0.33866,1.2095,0.20112000000000002,0.058660000000000004,0.20950000000000002,0.96,0.28,1.0
2019-10-02 01:00:00,1.452,0.42350000000000004,1.5125000000000002,0.18480000000000002,0.0539,0.1925,1.2671999999999999,0.36960000000000004,1.32,1.2792,0.37310000000000004,1.3325,0.18480000000000002,0.0539,0.1925,1.0944,0.31920000000000004,1.1400000000000001
2019-10-02 01:30:00,1.35408,0.39494,1.4105,0.12528,0.03654,0.1305,1.2288000000000001,0.3584,1.28,1.05648,0.30814,1.1005,0.12528,0.03654,0.1305,0.9312,0.2716,0.97
2019-10-02 02:00:00,1.3848,0.40390000000000004,1.4425,0.0984,0.0287,0.10250000000000001,1.2864,0.37520000000000003,1.34,1.0872,0.3171,1.1325,0.0984,0.0287,0.10250000000000001,0.9888,0.2884,1.03
2019-10-02 02:30:00,1.41072,0.41146000000000005,1.4695,0.13392,0.039060000000000004,0.1395,1.2768,0.3724,1.33,1.13232,0.33026000000000005,1.1795,0.13392,0.039060000000000004,0.1395,0.9984000000000001,0.2912,1.04
2019-10-02 03:00:00,1.39248,0.40614000000000006,1.4505,0.11568,0.033740000000000006,0.12050000000000001,1.2768,0.3724,1.33,1.11408,0.32494,1.1605,0.11568,0.033740000000000006,0.12050000000000001,0.9984000000000001,0.2912,1.04
2019-10-02 03:30:00,1.38576,0.40418000000000004,1.4435,0.05136,0.014980000000000002,0.053500000000000006,1.3344,0.38920000000000005,1.3900000000000001,1.06896,0.31178,1.1135,0.05136,0.014980000000000002,0.053500000000000006,1.0176,0.2968,1.06
2019-10-02 04:00:00,1.344,0.392,1.4,0.057600000000000005,0.016800000000000002,0.06,1.2864,0.37520000000000003,1.34,1.0464,0.3052,1.09,0.057600000000000005,0.016800000000000002,0.06,0.9888,0.2884,1.03
2019-10-02 04:30:00,1.30944,0.38192000000000004,1.3639999999999999,0.08064,0.023520000000000003,0.084,1.2288000000000001,0.3584,1.28,1.05024,0.30632000000000004,1.094,0.08064,0.023520000000000003,0.084,0.9696,0.2828,1.01
2019-10-02 05:00:00,1.36896,0.39928,1.426,0.08256000000000001,0.02408,0.08600000000000001,1.2864,0.37520000000000003,1.34,1.04256,0.30408,1.086,0.08256000000000001,0.02408,0.08600000000000001,0.96,0.28,1.0
2019-10-02 05:30:00,1.44048,0.42014,1.5005000000000002,0.06768,0.01974,0.07050000000000001,1.3728,0.40040000000000003,1.43,1.08528,0.31654000000000004,1.1305,0.06768,0.01974,0.07050000000000001,1.0176,0.2968,1.06
2019-10-02 06:00:00,1.50576,0.43918,1.5685,0.046560000000000004,0.013580000000000002,0.0485,1.4592,0.42560000000000003,1.52,1.08336,0.31598000000000004,1.1285,0.046560000000000004,0.013580000000000002,0.0485,1.0368,0.3024,1.08
2019-10-02 06:30:00,1.71456,0.5000800000000001,1.786,0.044160000000000005,0.01288,0.046,1.6703999999999999,0.4872,1.74,1.29216,0.37688000000000005,1.346,0.044160000000000005,0.01288,0.046,1.248,0.364,1.3
2019-10-02 07:00:00,1.9646400000000002,0.5730200000000001,2.0465,0.06384000000000001,0.01862,0.0665,1.9008,0.5544,1.98,1.5134400000000001,0.44142000000000003,1.5765,0.06384000000000001,0.01862,0.0665,1.4496,0.4228,1.51
2019-10-02 07:30:00,2.13696,0.6232800000000001,2.226,0.06336,0.01848,0.066,2.0736,0.6048,2.16,1.64736,0.48048,1.716,0.06336,0.01848,0.066,1.584,0.462,1.65
2019-10-02 08:00:00,2.22192,0.6480600000000001,2.3145,0.04272,0.01246,0.044500000000000005,2.1792,0.6356,2.27,1.7515200000000002,0.5108600000000001,1.8245,0.04272,0.01246,0.044500000000000005,1.7088,0.4984,1.78
2019-10-02 08:30:00,2.2464,0.6552,2.34,0.057600000000000005,0.016800000000000002,0.06,2.1888,0.6384000000000001,2.2800000000000002,1.824,0.532,1.9,0.057600000000000005,0.016800000000000002,0.06,1.7664,0.5152,1.8399999999999999
2019-10-02 09:00:00,2.10432,0.6137600000000001,2.192,0.05952,0.01736,0.062,2.0448,0.5964,2.13,1.7683200000000001,0.51576,1.842,0.05952,0.01736,0.062,1.7088,0.4984,1.78
2019-10-02 09:30:00,1.9291200000000002,0.56266,2.0095,0.07632000000000001,0.022260000000000002,0.0795,1.8528,0.5404,1.9300000000000002,1.68912,0.49266000000000004,1.7595,0.07632000000000001,0.022260000000000002,0.0795,1.6128,0.47040000000000004,1.6800000000000002
2019-10-02 10:00:00,1.85088,0.5398400000000001,1.928,0.11328,0.03304,0.11800000000000001,1.7376,0.5068,1.81,1.75488,0.5118400000000001,1.828,0.11328,0.03304,0.11800000000000001,1.6416,0.4788,1.71
2019-10-02 10:30:00,1.77024,0.51632,1.8439999999999999,0.13824,0.04032,0.14400000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.80864,0.52752,1.884,0.13824,0.04032,0.14400000000000002,1.6703999999999999,0.4872,1.74
2019-10-02 11:00:00,1.7337600000000002,0.50568,1.806,0.19776000000000002,0.05768,0.20600000000000002,1.536,0.448,1.6,1.8105600000000002,0.52808,1.8860000000000001,0.19776000000000002,0.05768,0.20600000000000002,1.6128,0.47040000000000004,1.6800000000000002
2019-10-02 11:30:00,1.6972800000000001,0.49504000000000004,1.768,0.28608,0.08344,0.298,1.4112,0.4116,1.47,1.83168,0.53424,1.908,0.28608,0.08344,0.298,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-10-02 12:00:00,1.53312,0.44716000000000006,1.597,0.33312,0.09716000000000001,0.34700000000000003,1.2,0.35000000000000003,1.25,1.80192,0.52556,1.877,0.33312,0.09716000000000001,0.34700000000000003,1.4688,0.4284,1.53
2019-10-02 12:30:00,1.59792,0.46606000000000003,1.6644999999999999,0.34992,0.10206000000000001,0.3645,1.248,0.364,1.3,1.83792,0.5360600000000001,1.9145,0.34992,0.10206000000000001,0.3645,1.488,0.434,1.55
2019-10-02 13:00:00,1.5264,0.44520000000000004,1.5899999999999999,0.3264,0.0952,0.34,1.2,0.35000000000000003,1.25,1.8144,0.5292,1.8900000000000001,0.3264,0.0952,0.34,1.488,0.434,1.55
2019-10-02 13:30:00,1.40496,0.40978000000000003,1.4635,0.30096,0.08778000000000001,0.3135,1.104,0.322,1.15,1.69296,0.49378000000000005,1.7635,0.30096,0.08778000000000001,0.3135,1.392,0.406,1.45
2019-10-02 14:00:00,1.43952,0.41986,1.4995,0.29712000000000005,0.08666,0.3095,1.1424,0.3332,1.19,1.7275200000000002,0.5038600000000001,1.7995,0.29712000000000005,0.08666,0.3095,1.4304000000000001,0.4172,1.49
2019-10-02 14:30:00,1.48128,0.43204000000000004,1.5430000000000001,0.27168000000000003,0.07924,0.28300000000000003,1.2096,0.3528,1.26,1.70208,0.49644000000000005,1.7730000000000001,0.27168000000000003,0.07924,0.28300000000000003,1.4304000000000001,0.4172,1.49
2019-10-02 15:00:00,1.4448,0.4214,1.505,0.23520000000000002,0.06860000000000001,0.245,1.2096,0.3528,1.26,1.6368,0.47740000000000005,1.705,0.23520000000000002,0.06860000000000001,0.245,1.4016,0.4088,1.46
2019-10-02 15:30:00,1.5672000000000001,0.4571,1.6325,0.2136,0.0623,0.2225,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.6344,0.4767,1.7025000000000001,0.2136,0.0623,0.2225,1.4208,0.41440000000000005,1.48
2019-10-02 16:00:00,1.6747200000000002,0.48846000000000006,1.7445,0.15792,0.046060000000000004,0.1645,1.5168,0.4424,1.58,1.64592,0.48006000000000004,1.7145000000000001,0.15792,0.046060000000000004,0.1645,1.488,0.434,1.55
2019-10-02 16:30:00,1.70496,0.49728000000000006,1.776,0.11136000000000001,0.03248,0.116,1.5936,0.46480000000000005,1.6600000000000001,1.67616,0.48888000000000004,1.746,0.11136000000000001,0.03248,0.116,1.5648,0.45640000000000003,1.63
2019-10-02 17:00:00,1.8700800000000002,0.54544,1.948,0.10368000000000001,0.030240000000000003,0.108,1.7664,0.5152,1.8399999999999999,1.6972800000000001,0.49504000000000004,1.768,0.10368000000000001,0.030240000000000003,0.108,1.5936,0.46480000000000005,1.6600000000000001
2019-10-02 17:30:00,2.14704,0.62622,2.2365,0.06384000000000001,0.01862,0.0665,2.0832,0.6076,2.17,1.8398400000000001,0.5366200000000001,1.9165,0.06384000000000001,0.01862,0.0665,1.776,0.518,1.85
2019-10-02 18:00:00,2.3064,0.6727000000000001,2.4025,0.031200000000000002,0.0091,0.0325,2.2752,0.6636000000000001,2.37,1.8456000000000001,0.5383,1.9225,0.031200000000000002,0.0091,0.0325,1.8144,0.5292,1.8900000000000001
2019-10-02 18:30:00,2.42448,0.7071400000000001,2.5255,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.3904,0.6972,2.49,1.89648,0.5531400000000001,1.9755,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.8624,0.5432,1.94
2019-10-02 19:00:00,2.53728,0.74004,2.643,0.041280000000000004,0.01204,0.043000000000000003,2.496,0.728,2.6,1.96128,0.57204,2.043,0.041280000000000004,0.01204,0.043000000000000003,1.92,0.56,2.0
2019-10-02 19:30:00,2.6448,0.7714000000000001,2.755,0.0528,0.0154,0.055,2.592,0.756,2.7,2.04,0.595,2.125,0.0528,0.0154,0.055,1.9872,0.5796,2.07
2019-10-02 20:00:00,2.50032,0.72926,2.6045,0.052320000000000005,0.015260000000000001,0.0545,2.448,0.714,2.55,1.9051200000000001,0.55566,1.9845000000000002,0.052320000000000005,0.015260000000000001,0.0545,1.8528,0.5404,1.9300000000000002
