Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-02 20:30:00,2.38224,0.6948200000000001,2.4815,0.09744000000000001,0.02842,0.1015,2.2848,0.6664,2.38,1.8350400000000002,0.53522,1.9115000000000002,0.09744000000000001,0.02842,0.1015,1.7376,0.5068,1.81
2019-10-02 21:00:00,2.25648,0.6581400000000001,2.3505000000000003,0.10608000000000001,0.030940000000000002,0.1105,2.1504,0.6272,2.24,1.71888,0.50134,1.7905000000000002,0.10608000000000001,0.030940000000000002,0.1105,1.6128,0.47040000000000004,1.6800000000000002
2019-10-02 21:30:00,2.19024,0.63882,2.2815,0.07824,0.022820000000000003,0.0815,2.112,0.616,2.2,1.62384,0.47362000000000004,1.6915,0.07824,0.022820000000000003,0.0815,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-10-02 22:00:00,1.9819200000000001,0.57806,2.0645,0.08112000000000001,0.02366,0.0845,1.9008,0.5544,1.98,1.47312,0.42966000000000004,1.5345,0.08112000000000001,0.02366,0.0845,1.392,0.406,1.45
2019-10-02 22:30:00,1.89024,0.55132,1.9689999999999999,0.06624000000000001,0.01932,0.069,1.824,0.532,1.9,1.41024,0.41132,1.469,0.06624000000000001,0.01932,0.069,1.344,0.392,1.4
2019-10-02 23:00:00,1.7808000000000002,0.5194,1.855,0.0432,0.0126,0.045,1.7376,0.5068,1.81,1.3488,0.3934,1.405,0.0432,0.0126,0.045,1.3056,0.3808,1.3599999999999999
2019-10-02 23:30:00,1.59408,0.46494,1.6605,0.019680000000000003,0.00574,0.0205,1.5744,0.4592,1.6400000000000001,1.19088,0.34734000000000004,1.2405,0.019680000000000003,0.00574,0.0205,1.1712,0.3416,1.22
2019-10-03 00:00:00,1.40064,0.40852000000000005,1.459,0.018240000000000003,0.00532,0.019,1.3824,0.4032,1.44,1.02624,0.29932000000000003,1.069,0.018240000000000003,0.00532,0.019,1.008,0.294,1.05
2019-10-03 00:30:00,1.37424,0.40082,1.4315,0.011040000000000001,0.00322,0.0115,1.3632,0.3976,1.42,0.9998400000000001,0.29162000000000005,1.0415,0.011040000000000001,0.00322,0.0115,0.9888,0.2884,1.03
2019-10-03 01:00:00,1.35024,0.39382000000000006,1.4065,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.344,0.392,1.4,0.9854400000000001,0.28742,1.0265,0.006240000000000001,0.0018200000000000002,0.006500000000000001,0.9792000000000001,0.2856,1.02
2019-10-03 01:30:00,1.34928,0.39354000000000006,1.4055,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.344,0.392,1.4,0.9844800000000001,0.28714,1.0255,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,0.9792000000000001,0.2856,1.02
2019-10-03 02:00:00,1.39152,0.40586000000000005,1.4495,0.009120000000000001,0.00266,0.0095,1.3824,0.4032,1.44,1.02672,0.29946,1.0695000000000001,0.009120000000000001,0.00266,0.0095,1.0176,0.2968,1.06
2019-10-03 02:30:00,1.4486400000000001,0.42252000000000006,1.509,0.00864,0.00252,0.009000000000000001,1.44,0.42,1.5,1.05504,0.30772000000000005,1.099,0.00864,0.00252,0.009000000000000001,1.0464,0.3052,1.09
2019-10-03 03:00:00,1.44,0.42,1.5,0.0,0.0,0.0,1.44,0.42,1.5,1.0176,0.2968,1.06,0.0,0.0,0.0,1.0176,0.2968,1.06
2019-10-03 03:30:00,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52,1.0368,0.3024,1.08,0.0,0.0,0.0,1.0368,0.3024,1.08
2019-10-03 04:00:00,1.4208,0.41440000000000005,1.48,0.0,0.0,0.0,1.4208,0.41440000000000005,1.48,1.008,0.294,1.05,0.0,0.0,0.0,1.008,0.294,1.05
2019-10-03 04:30:00,1.39296,0.40628000000000003,1.451,0.0009600000000000001,0.00028000000000000003,0.001,1.392,0.406,1.45,0.9897600000000001,0.28868000000000005,1.031,0.0009600000000000001,0.00028000000000000003,0.001,0.9888,0.2884,1.03
2019-10-03 05:00:00,1.39872,0.40796000000000004,1.457,0.00672,0.0019600000000000004,0.007,1.392,0.406,1.45,1.00512,0.29316000000000003,1.047,0.00672,0.0019600000000000004,0.007,0.9984000000000001,0.2912,1.04
2019-10-03 05:30:00,1.49376,0.43568,1.556,0.015360000000000002,0.0044800000000000005,0.016,1.4784000000000002,0.4312,1.54,1.06176,0.30968,1.106,0.015360000000000002,0.0044800000000000005,0.016,1.0464,0.3052,1.09
2019-10-03 06:00:00,1.55952,0.45486000000000004,1.6245,0.023520000000000003,0.006860000000000001,0.0245,1.536,0.448,1.6,1.11792,0.32606,1.1645,0.023520000000000003,0.006860000000000001,0.0245,1.0944,0.31920000000000004,1.1400000000000001
2019-10-03 06:30:00,1.8048000000000002,0.5264,1.88,0.028800000000000003,0.008400000000000001,0.03,1.776,0.518,1.85,1.3248,0.3864,1.38,0.028800000000000003,0.008400000000000001,0.03,1.296,0.378,1.35
2019-10-03 07:00:00,2.09568,0.61124,2.183,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.0832,0.6076,2.17,1.55808,0.45444,1.623,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-10-03 07:30:00,2.21136,0.64498,2.3035,0.012960000000000001,0.0037800000000000004,0.0135,2.1984,0.6412,2.29,1.62576,0.47418000000000005,1.6935,0.012960000000000001,0.0037800000000000004,0.0135,1.6128,0.47040000000000004,1.6800000000000002
2019-10-03 08:00:00,2.37312,0.6921600000000001,2.472,0.01152,0.00336,0.012,2.3616,0.6888000000000001,2.46,1.79712,0.5241600000000001,1.8719999999999999,0.01152,0.00336,0.012,1.7856,0.5208,1.8599999999999999
2019-10-03 08:30:00,2.46624,0.7193200000000001,2.569,0.00864,0.00252,0.009000000000000001,2.4576000000000002,0.7168,2.56,1.8518400000000002,0.54012,1.929,0.00864,0.00252,0.009000000000000001,1.8432,0.5376000000000001,1.92
2019-10-03 09:00:00,2.44032,0.7117600000000001,2.542,0.01152,0.00336,0.012,2.4288,0.7084,2.5300000000000002,1.83552,0.5353600000000001,1.912,0.01152,0.00336,0.012,1.824,0.532,1.9
2019-10-03 09:30:00,2.41632,0.70476,2.517,0.01632,0.00476,0.017,2.4,0.7000000000000001,2.5,1.81152,0.52836,1.887,0.01632,0.00476,0.017,1.7952,0.5236000000000001,1.87
2019-10-03 10:00:00,2.36976,0.69118,2.4685,0.00816,0.00238,0.0085,2.3616,0.6888000000000001,2.46,1.80336,0.52598,1.8785,0.00816,0.00238,0.0085,1.7952,0.5236000000000001,1.87
2019-10-03 10:30:00,2.35296,0.68628,2.451,0.02016,0.005880000000000001,0.021,2.3328,0.6804,2.43,1.81536,0.5294800000000001,1.891,0.02016,0.005880000000000001,0.021,1.7952,0.5236000000000001,1.87
2019-10-03 11:00:00,2.16336,0.6309800000000001,2.2535,0.07056000000000001,0.02058,0.07350000000000001,2.0928,0.6104,2.18,1.76016,0.5133800000000001,1.8335,0.07056000000000001,0.02058,0.07350000000000001,1.6896,0.4928,1.76
2019-10-03 11:30:00,2.28912,0.66766,2.3845,0.033120000000000004,0.00966,0.0345,2.2560000000000002,0.658,2.35,1.85712,0.54166,1.9344999999999999,0.033120000000000004,0.00966,0.0345,1.824,0.532,1.9
2019-10-03 12:00:00,2.40144,0.70042,2.5015,0.020640000000000002,0.00602,0.021500000000000002,2.3808,0.6944,2.48,1.8638400000000002,0.54362,1.9415,0.020640000000000002,0.00602,0.021500000000000002,1.8432,0.5376000000000001,1.92
2019-10-03 12:30:00,2.50032,0.72926,2.6045,0.013920000000000002,0.00406,0.0145,2.4864,0.7252000000000001,2.59,1.94352,0.56686,2.0245,0.013920000000000002,0.00406,0.0145,1.9296000000000002,0.5628000000000001,2.01
2019-10-03 13:00:00,2.36544,0.6899200000000001,2.464,0.01344,0.003920000000000001,0.014,2.352,0.686,2.45,1.80864,0.52752,1.884,0.01344,0.003920000000000001,0.014,1.7952,0.5236000000000001,1.87
2019-10-03 13:30:00,2.28144,0.66542,2.3765,0.01584,0.00462,0.0165,2.2656,0.6608,2.36,1.7630400000000002,0.51422,1.8365,0.01584,0.00462,0.0165,1.7472,0.5096,1.82
2019-10-03 14:00:00,2.2204800000000002,0.6476400000000001,2.313,0.060480000000000006,0.017640000000000003,0.063,2.16,0.63,2.25,1.66368,0.48524000000000006,1.733,0.060480000000000006,0.017640000000000003,0.063,1.6032000000000002,0.4676,1.67
2019-10-03 14:30:00,2.26368,0.66024,2.358,0.07488,0.021840000000000002,0.078,2.1888,0.6384000000000001,2.2800000000000002,1.72608,0.50344,1.798,0.07488,0.021840000000000002,0.078,1.6512,0.48160000000000003,1.72
2019-10-03 15:00:00,2.2344,0.6517000000000001,2.3275,0.0936,0.0273,0.0975,2.1408,0.6244000000000001,2.23,1.7736,0.5173,1.8475000000000001,0.0936,0.0273,0.0975,1.6800000000000002,0.49,1.75
2019-10-03 15:30:00,2.02992,0.59206,2.1145,0.17712000000000003,0.051660000000000005,0.1845,1.8528,0.5404,1.9300000000000002,1.76112,0.51366,1.8345,0.17712000000000003,0.051660000000000005,0.1845,1.584,0.462,1.65
2019-10-03 16:00:00,2.04912,0.5976600000000001,2.1345,0.13872,0.04046,0.14450000000000002,1.9104,0.5572,1.99,1.7995200000000002,0.52486,1.8745,0.13872,0.04046,0.14450000000000002,1.6608,0.4844,1.73
2019-10-03 16:30:00,2.23344,0.65142,2.3265000000000002,0.09264000000000001,0.027020000000000002,0.0965,2.1408,0.6244000000000001,2.23,1.83024,0.5338200000000001,1.9065,0.09264000000000001,0.027020000000000002,0.0965,1.7376,0.5068,1.81
2019-10-03 17:00:00,2.22576,0.6491800000000001,2.3185000000000002,0.09456,0.027580000000000004,0.0985,2.1312,0.6216,2.22,1.75536,0.51198,1.8285,0.09456,0.027580000000000004,0.0985,1.6608,0.4844,1.73
2019-10-03 17:30:00,2.38752,0.6963600000000001,2.487,0.10272,0.029960000000000004,0.107,2.2848,0.6664,2.38,1.89792,0.55356,1.9769999999999999,0.10272,0.029960000000000004,0.107,1.7952,0.5236000000000001,1.87
2019-10-03 18:00:00,2.52816,0.73738,2.6335,0.17616,0.05138,0.1835,2.352,0.686,2.45,2.02896,0.5917800000000001,2.1135,0.17616,0.05138,0.1835,1.8528,0.5404,1.9300000000000002
2019-10-03 18:30:00,2.54928,0.7435400000000001,2.6555,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.3136,0.6748000000000001,2.41,2.04048,0.59514,2.1255,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.8048000000000002,0.5264,1.88
2019-10-03 19:00:00,2.62848,0.7666400000000001,2.738,0.24768,0.07224000000000001,0.258,2.3808,0.6944,2.48,2.06208,0.6014400000000001,2.148,0.24768,0.07224000000000001,0.258,1.8144,0.5292,1.8900000000000001
2019-10-03 19:30:00,2.7144,0.7917000000000001,2.8275,0.25680000000000003,0.07490000000000001,0.2675,2.4576000000000002,0.7168,2.56,2.1096,0.6153000000000001,2.1975,0.25680000000000003,0.07490000000000001,0.2675,1.8528,0.5404,1.9300000000000002
2019-10-03 20:00:00,2.54064,0.74102,2.6465,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.304,0.672,2.4,1.97424,0.57582,2.0565,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.7376,0.5068,1.81
2019-10-03 20:30:00,2.4624,0.7182000000000001,2.565,0.2928,0.0854,0.305,2.1696,0.6328,2.26,1.944,0.5670000000000001,2.025,0.2928,0.0854,0.305,1.6512,0.48160000000000003,1.72
2019-10-03 21:00:00,2.37072,0.6914600000000001,2.4695,0.33552000000000004,0.09786,0.34950000000000003,2.0352,0.5936,2.12,1.87152,0.54586,1.9495,0.33552000000000004,0.09786,0.34950000000000003,1.536,0.448,1.6
2019-10-03 21:30:00,2.16048,0.63014,2.2505,0.30768,0.08974000000000001,0.3205,1.8528,0.5404,1.9300000000000002,1.71888,0.50134,1.7905000000000002,0.30768,0.08974000000000001,0.3205,1.4112,0.4116,1.47
2019-10-03 22:00:00,2.00112,0.5836600000000001,2.0845,0.37872000000000006,0.11046,0.3945,1.6224,0.4732,1.69,1.64592,0.48006000000000004,1.7145000000000001,0.37872000000000006,0.11046,0.3945,1.2671999999999999,0.36960000000000004,1.32
2019-10-03 22:30:00,1.85568,0.54124,1.933,0.39648000000000005,0.11564,0.41300000000000003,1.4592,0.42560000000000003,1.52,1.57728,0.46004000000000006,1.643,0.39648000000000005,0.11564,0.41300000000000003,1.1808,0.34440000000000004,1.23
2019-10-03 23:00:00,1.64256,0.47908000000000006,1.7109999999999999,0.33696000000000004,0.09828,0.35100000000000003,1.3056,0.3808,1.3599999999999999,1.45056,0.42308,1.5110000000000001,0.33696000000000004,0.09828,0.35100000000000003,1.1136,0.32480000000000003,1.16
2019-10-03 23:30:00,1.5518399999999999,0.45262,1.6165,0.24624000000000001,0.07182000000000001,0.2565,1.3056,0.3808,1.3599999999999999,1.30224,0.37982000000000005,1.3565,0.24624000000000001,0.07182000000000001,0.2565,1.056,0.308,1.1
2019-10-04 00:00:00,1.3977600000000001,0.40768000000000004,1.456,0.27456,0.08008000000000001,0.28600000000000003,1.1232,0.3276,1.17,1.17696,0.34328000000000003,1.226,0.27456,0.08008000000000001,0.28600000000000003,0.9024000000000001,0.2632,0.9400000000000001
2019-10-04 00:30:00,1.2816,0.3738,1.335,0.2064,0.060200000000000004,0.215,1.0752,0.3136,1.12,0.984,0.28700000000000003,1.025,0.2064,0.060200000000000004,0.215,0.7776000000000001,0.2268,0.81
2019-10-04 01:00:00,1.3060800000000001,0.38094000000000006,1.3605,0.18288000000000001,0.053340000000000005,0.1905,1.1232,0.3276,1.17,0.98928,0.28854,1.0305,0.18288000000000001,0.053340000000000005,0.1905,0.8064,0.23520000000000002,0.84
2019-10-04 01:30:00,1.34544,0.39242000000000005,1.4015,0.11664000000000001,0.03402,0.12150000000000001,1.2288000000000001,0.3584,1.28,1.02864,0.30002,1.0715,0.11664000000000001,0.03402,0.12150000000000001,0.912,0.266,0.9500000000000001
2019-10-04 02:00:00,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.06720000000000001,0.0196,0.07,1.2864,0.37520000000000003,1.34,1.0176,0.2968,1.06,0.06720000000000001,0.0196,0.07,0.9504,0.2772,0.99
2019-10-04 02:30:00,1.4064,0.4102,1.465,0.062400000000000004,0.0182,0.065,1.344,0.392,1.4,1.0704,0.31220000000000003,1.115,0.062400000000000004,0.0182,0.065,1.008,0.294,1.05
2019-10-04 03:00:00,1.3656000000000001,0.39830000000000004,1.4225,0.1272,0.0371,0.1325,1.2384,0.3612,1.29,1.0776,0.3143,1.1225,0.1272,0.0371,0.1325,0.9504,0.2772,0.99
2019-10-04 03:30:00,1.34064,0.39102000000000003,1.3965,0.09264000000000001,0.027020000000000002,0.0965,1.248,0.364,1.3,1.06224,0.30982000000000004,1.1065,0.09264000000000001,0.027020000000000002,0.0965,0.9696,0.2828,1.01
2019-10-04 04:00:00,1.34976,0.39368000000000003,1.4060000000000001,0.11136000000000001,0.03248,0.116,1.2384,0.3612,1.29,1.04256,0.30408,1.086,0.11136000000000001,0.03248,0.116,0.9312,0.2716,0.97
2019-10-04 04:30:00,1.32768,0.38724000000000003,1.383,0.14688,0.04284,0.153,1.1808,0.34440000000000004,1.23,1.01088,0.29484000000000005,1.053,0.14688,0.04284,0.153,0.864,0.252,0.9
2019-10-04 05:00:00,1.32576,0.38668,1.381,0.12576,0.036680000000000004,0.131,1.2,0.35000000000000003,1.25,1.00896,0.29428000000000004,1.051,0.12576,0.036680000000000004,0.131,0.8832000000000001,0.2576,0.92
2019-10-04 05:30:00,1.36752,0.39886000000000005,1.4245,0.15792,0.046060000000000004,0.1645,1.2096,0.3528,1.26,1.06032,0.30926000000000003,1.1045,0.15792,0.046060000000000004,0.1645,0.9024000000000001,0.2632,0.9400000000000001
2019-10-04 06:00:00,1.4184,0.4137,1.4775,0.1416,0.0413,0.14750000000000002,1.2768,0.3724,1.33,1.1112,0.3241,1.1575,0.1416,0.0413,0.14750000000000002,0.9696,0.2828,1.01
2019-10-04 06:30:00,1.81488,0.52934,1.8905,0.11568,0.033740000000000006,0.12050000000000001,1.6992,0.49560000000000004,1.77,1.4308800000000002,0.41734000000000004,1.4905,0.11568,0.033740000000000006,0.12050000000000001,1.3152,0.3836,1.37
2019-10-04 07:00:00,2.07984,0.60662,2.1665,0.13104000000000002,0.038220000000000004,0.1365,1.9488,0.5684,2.03,1.64784,0.48062000000000005,1.7165,0.13104000000000002,0.038220000000000004,0.1365,1.5168,0.4424,1.58
2019-10-04 07:30:00,2.25216,0.65688,2.346,0.10176,0.02968,0.106,2.1504,0.6272,2.24,1.72416,0.50288,1.796,0.10176,0.02968,0.106,1.6224,0.4732,1.69
2019-10-04 08:00:00,2.39808,0.6994400000000001,2.498,0.10368000000000001,0.030240000000000003,0.108,2.2944,0.6692,2.39,1.8988800000000001,0.55384,1.978,0.10368000000000001,0.030240000000000003,0.108,1.7952,0.5236000000000001,1.87
2019-10-04 08:30:00,2.40624,0.7018200000000001,2.5065,0.07344,0.02142,0.0765,2.3328,0.6804,2.43,1.87824,0.5478200000000001,1.9565000000000001,0.07344,0.02142,0.0765,1.8048000000000002,0.5264,1.88
2019-10-04 09:00:00,2.352,0.686,2.45,0.057600000000000005,0.016800000000000002,0.06,2.2944,0.6692,2.39,1.8432,0.5376000000000001,1.92,0.057600000000000005,0.016800000000000002,0.06,1.7856,0.5208,1.8599999999999999
2019-10-04 09:30:00,2.2896,0.6678000000000001,2.385,0.11040000000000001,0.0322,0.115,2.1792,0.6356,2.27,1.8,0.525,1.875,0.11040000000000001,0.0322,0.115,1.6896,0.4928,1.76
2019-10-04 10:00:00,2.32656,0.6785800000000001,2.4235,0.11856000000000001,0.03458,0.12350000000000001,2.208,0.644,2.3,1.86576,0.54418,1.9435,0.11856000000000001,0.03458,0.12350000000000001,1.7472,0.5096,1.82
2019-10-04 10:30:00,2.24016,0.6533800000000001,2.3335,0.10896000000000002,0.03178,0.1135,2.1312,0.6216,2.22,1.80816,0.5273800000000001,1.8835000000000002,0.10896000000000002,0.03178,0.1135,1.6992,0.49560000000000004,1.77
2019-10-04 11:00:00,2.12736,0.62048,2.216,0.07296000000000001,0.02128,0.076,2.0544000000000002,0.5992000000000001,2.14,1.79136,0.52248,1.866,0.07296000000000001,0.02128,0.076,1.7184,0.5012,1.79
2019-10-04 11:30:00,2.04528,0.5965400000000001,2.1305,0.12528,0.03654,0.1305,1.92,0.56,2.0,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.12528,0.03654,0.1305,1.7568000000000001,0.5124000000000001,1.83
2019-10-04 12:00:00,2.01312,0.58716,2.097,0.18912,0.05516000000000001,0.197,1.824,0.532,1.9,1.87872,0.54796,1.957,0.18912,0.05516000000000001,0.197,1.6896,0.4928,1.76
2019-10-04 12:30:00,2.09808,0.61194,2.1855,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.9968,0.5824,2.08,1.86768,0.54474,1.9455,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.7664,0.5152,1.8399999999999999
2019-10-04 13:00:00,2.1072,0.6146,2.195,0.1296,0.0378,0.135,1.9776,0.5768,2.06,1.7904,0.5222,1.865,0.1296,0.0378,0.135,1.6608,0.4844,1.73
2019-10-04 13:30:00,1.86144,0.5429200000000001,1.939,0.18144000000000002,0.05292,0.189,1.6800000000000002,0.49,1.75,1.68864,0.49252,1.759,0.18144000000000002,0.05292,0.189,1.5072,0.43960000000000005,1.57
2019-10-04 14:00:00,1.8940800000000002,0.55244,1.9729999999999999,0.13728,0.040040000000000006,0.14300000000000002,1.7568000000000001,0.5124000000000001,1.83,1.58688,0.46284000000000003,1.653,0.13728,0.040040000000000006,0.14300000000000002,1.4496,0.4228,1.51
2019-10-04 14:30:00,2.02896,0.5917800000000001,2.1135,0.05136,0.014980000000000002,0.053500000000000006,1.9776,0.5768,2.06,1.65456,0.48258000000000006,1.7235,0.05136,0.014980000000000002,0.053500000000000006,1.6032000000000002,0.4676,1.67
2019-10-04 15:00:00,2.01888,0.58884,2.103,0.022080000000000002,0.00644,0.023,1.9968,0.5824,2.08,1.78848,0.52164,1.863,0.022080000000000002,0.00644,0.023,1.7664,0.5152,1.8399999999999999
2019-10-04 15:30:00,2.17056,0.6330800000000001,2.261,0.05856000000000001,0.01708,0.061,2.112,0.616,2.2,1.67136,0.48748,1.741,0.05856000000000001,0.01708,0.061,1.6128,0.47040000000000004,1.6800000000000002
2019-10-04 16:00:00,2.23152,0.6508600000000001,2.3245,0.00432,0.00126,0.0045000000000000005,2.2272,0.6496000000000001,2.32,1.74192,0.5080600000000001,1.8145,0.00432,0.00126,0.0045000000000000005,1.7376,0.5068,1.81
2019-10-04 16:30:00,2.08752,0.6088600000000001,2.1745,0.013920000000000002,0.00406,0.0145,2.0736,0.6048,2.16,1.73232,0.50526,1.8045,0.013920000000000002,0.00406,0.0145,1.7184,0.5012,1.79
2019-10-04 17:00:00,1.9488,0.5684,2.03,0.048,0.014,0.05,1.9008,0.5544,1.98,1.728,0.504,1.8,0.048,0.014,0.05,1.6800000000000002,0.49,1.75
2019-10-04 17:30:00,2.1936,0.6398,2.285,0.014400000000000001,0.004200000000000001,0.015,2.1792,0.6356,2.27,1.7232,0.5026,1.795,0.014400000000000001,0.004200000000000001,0.015,1.7088,0.4984,1.78
2019-10-04 18:00:00,2.24544,0.6549200000000001,2.339,0.12384,0.036120000000000006,0.129,2.1216,0.6188,2.21,1.79424,0.52332,1.869,0.12384,0.036120000000000006,0.129,1.6703999999999999,0.4872,1.74
2019-10-04 18:30:00,2.37312,0.6921600000000001,2.472,0.05952,0.01736,0.062,2.3136,0.6748000000000001,2.41,1.85472,0.54096,1.932,0.05952,0.01736,0.062,1.7952,0.5236000000000001,1.87
2019-10-04 19:00:00,2.51376,0.73318,2.6185,0.027360000000000002,0.007980000000000001,0.0285,2.4864,0.7252000000000001,2.59,1.92816,0.56238,2.0085,0.027360000000000002,0.007980000000000001,0.0285,1.9008,0.5544,1.98
2019-10-04 19:30:00,2.46336,0.71848,2.566,0.06336,0.01848,0.066,2.4,0.7000000000000001,2.5,1.8585600000000002,0.54208,1.936,0.06336,0.01848,0.066,1.7952,0.5236000000000001,1.87
2019-10-04 20:00:00,2.35152,0.68586,2.4495,0.10512,0.030660000000000003,0.1095,2.2464,0.6552,2.34,1.82352,0.53186,1.8995000000000002,0.10512,0.030660000000000003,0.1095,1.7184,0.5012,1.79
2019-10-04 20:30:00,2.27472,0.66346,2.3695,0.07632000000000001,0.022260000000000002,0.0795,2.1984,0.6412,2.29,1.8043200000000001,0.5262600000000001,1.8795000000000002,0.07632000000000001,0.022260000000000002,0.0795,1.728,0.504,1.8
2019-10-04 21:00:00,2.11584,0.61712,2.204,0.07104,0.020720000000000002,0.074,2.0448,0.5964,2.13,1.65504,0.48272000000000004,1.724,0.07104,0.020720000000000002,0.074,1.584,0.462,1.65
2019-10-04 21:30:00,2.05584,0.59962,2.1415,0.05904,0.017220000000000003,0.061500000000000006,1.9968,0.5824,2.08,1.5854400000000002,0.46242000000000005,1.6515,0.05904,0.017220000000000003,0.061500000000000006,1.5264,0.44520000000000004,1.5899999999999999
2019-10-04 22:00:00,1.92432,0.5612600000000001,2.0045,0.052320000000000005,0.015260000000000001,0.0545,1.8719999999999999,0.546,1.9500000000000002,1.47312,0.42966000000000004,1.5345,0.052320000000000005,0.015260000000000001,0.0545,1.4208,0.41440000000000005,1.48
2019-10-04 22:30:00,1.74672,0.50946,1.8195000000000001,0.03792,0.01106,0.0395,1.7088,0.4984,1.78,1.29552,0.37786000000000003,1.3495,0.03792,0.01106,0.0395,1.2576,0.3668,1.31
2019-10-04 23:00:00,1.66944,0.48692,1.7389999999999999,0.03744,0.010920000000000001,0.039,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.23744,0.36092,1.289,0.03744,0.010920000000000001,0.039,1.2,0.35000000000000003,1.25
2019-10-04 23:30:00,1.524,0.4445,1.5875,0.016800000000000002,0.0049,0.0175,1.5072,0.43960000000000005,1.57,1.1400000000000001,0.3325,1.1875,0.016800000000000002,0.0049,0.0175,1.1232,0.3276,1.17
2019-10-05 00:00:00,1.4088,0.41090000000000004,1.4675,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.4016,0.4088,1.46,1.0632,0.31010000000000004,1.1075,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.056,0.308,1.1
2019-10-05 00:30:00,1.38864,0.40502000000000005,1.4465,0.01584,0.00462,0.0165,1.3728,0.40040000000000003,1.43,1.02384,0.29862000000000005,1.0665,0.01584,0.00462,0.0165,1.008,0.294,1.05
2019-10-05 01:00:00,1.31616,0.38388000000000005,1.371,0.02976,0.00868,0.031,1.2864,0.37520000000000003,1.34,0.9129600000000001,0.26628,0.9510000000000001,0.02976,0.00868,0.031,0.8832000000000001,0.2576,0.92
2019-10-05 01:30:00,1.3392,0.3906,1.395,0.024,0.007,0.025,1.3152,0.3836,1.37,0.9264,0.2702,0.965,0.024,0.007,0.025,0.9024000000000001,0.2632,0.9400000000000001
2019-10-05 02:00:00,1.3368,0.3899,1.3925,0.0408,0.0119,0.0425,1.296,0.378,1.35,0.9144,0.2667,0.9525,0.0408,0.0119,0.0425,0.8736,0.2548,0.91
2019-10-05 02:30:00,1.42992,0.41706000000000004,1.4895,0.01872,0.0054600000000000004,0.0195,1.4112,0.4116,1.47,0.99792,0.29106000000000004,1.0395,0.01872,0.0054600000000000004,0.0195,0.9792000000000001,0.2856,1.02
2019-10-05 03:00:00,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.0,0.0,0.0,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.9312,0.2716,0.97,0.0,0.0,0.0,0.9312,0.2716,0.97
2019-10-05 03:30:00,1.37472,0.40096000000000004,1.432,0.01152,0.00336,0.012,1.3632,0.3976,1.42,0.9427200000000001,0.27496000000000004,0.982,0.01152,0.00336,0.012,0.9312,0.2716,0.97
2019-10-05 04:00:00,1.35888,0.39634,1.4155,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.3344,0.38920000000000005,1.3900000000000001,1.03248,0.30114,1.0755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.008,0.294,1.05
2019-10-05 04:30:00,1.41024,0.41132,1.469,0.00864,0.00252,0.009000000000000001,1.4016,0.4088,1.46,1.10304,0.32172,1.149,0.00864,0.00252,0.009000000000000001,1.0944,0.31920000000000004,1.1400000000000001
2019-10-05 05:00:00,1.38528,0.40404,1.443,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.3728,0.40040000000000003,1.43,1.12608,0.32844,1.173,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.1136,0.32480000000000003,1.16
2019-10-05 05:30:00,1.50288,0.43834000000000006,1.5655000000000001,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.4976,0.4368,1.56,1.17648,0.34314,1.2255,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.1712,0.3416,1.22
2019-10-05 06:00:00,1.4952,0.43610000000000004,1.5575,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.488,0.434,1.55,1.188,0.34650000000000003,1.2375,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.1808,0.34440000000000004,1.23
2019-10-05 06:30:00,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73,1.2576,0.3668,1.31,0.0,0.0,0.0,1.2576,0.3668,1.31
2019-10-05 07:00:00,1.73232,0.50526,1.8045,0.00432,0.00126,0.0045000000000000005,1.728,0.504,1.8,1.31952,0.38486000000000004,1.3745,0.00432,0.00126,0.0045000000000000005,1.3152,0.3836,1.37
2019-10-05 07:30:00,1.87152,0.54586,1.9495,0.009120000000000001,0.00266,0.0095,1.8624,0.5432,1.94,1.4011200000000001,0.40866,1.4595,0.009120000000000001,0.00266,0.0095,1.392,0.406,1.45
2019-10-05 08:00:00,1.8940800000000002,0.55244,1.9729999999999999,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.8816000000000002,0.5488000000000001,1.96,1.40448,0.40964000000000006,1.463,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.392,0.406,1.45
2019-10-05 08:30:00,1.97472,0.57596,2.057,0.01632,0.00476,0.017,1.9584000000000001,0.5712,2.04,1.55232,0.45276000000000005,1.617,0.01632,0.00476,0.017,1.536,0.448,1.6
2019-10-05 09:00:00,2.09568,0.61124,2.183,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.0832,0.6076,2.17,1.6348799999999999,0.47684000000000004,1.703,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.6224,0.4732,1.69
2019-10-05 09:30:00,2.0304,0.5922000000000001,2.115,0.0048000000000000004,0.0014,0.005,2.0256,0.5908,2.11,1.6176,0.4718,1.685,0.0048000000000000004,0.0014,0.005,1.6128,0.47040000000000004,1.6800000000000002
2019-10-05 10:00:00,2.02896,0.5917800000000001,2.1135,0.00336,0.0009800000000000002,0.0035,2.0256,0.5908,2.11,1.68336,0.49098,1.7535,0.00336,0.0009800000000000002,0.0035,1.6800000000000002,0.49,1.75
2019-10-05 10:30:00,1.90896,0.55678,1.9885000000000002,0.00816,0.00238,0.0085,1.9008,0.5544,1.98,1.64016,0.47838,1.7085,0.00816,0.00238,0.0085,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-10-05 11:00:00,1.90848,0.55664,1.988,0.007680000000000001,0.0022400000000000002,0.008,1.9008,0.5544,1.98,1.6684800000000002,0.48664,1.738,0.007680000000000001,0.0022400000000000002,0.008,1.6608,0.4844,1.73
2019-10-05 11:30:00,1.8576000000000001,0.5418000000000001,1.935,0.0528,0.0154,0.055,1.8048000000000002,0.5264,1.88,1.6656,0.4858,1.7349999999999999,0.0528,0.0154,0.055,1.6128,0.47040000000000004,1.6800000000000002
2019-10-05 12:00:00,1.71936,0.50148,1.791,0.05856000000000001,0.01708,0.061,1.6608,0.4844,1.73,1.68096,0.49028000000000005,1.751,0.05856000000000001,0.01708,0.061,1.6224,0.4732,1.69
2019-10-05 12:30:00,1.77888,0.5188400000000001,1.853,0.07968,0.02324,0.083,1.6992,0.49560000000000004,1.77,1.66368,0.48524000000000006,1.733,0.07968,0.02324,0.083,1.584,0.462,1.65
2019-10-05 13:00:00,1.7222400000000002,0.50232,1.794,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.6224,0.4732,1.69,1.61664,0.47152000000000005,1.6840000000000002,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.5168,0.4424,1.58
2019-10-05 13:30:00,1.80336,0.52598,1.8785,0.06576,0.019180000000000003,0.0685,1.7376,0.5068,1.81,1.50576,0.43918,1.5685,0.06576,0.019180000000000003,0.0685,1.44,0.42,1.5
2019-10-05 14:00:00,1.824,0.532,1.9,0.07680000000000001,0.0224,0.08,1.7472,0.5096,1.82,1.488,0.434,1.55,0.07680000000000001,0.0224,0.08,1.4112,0.4116,1.47
2019-10-05 14:30:00,1.8100800000000001,0.5279400000000001,1.8855,0.12048,0.035140000000000005,0.1255,1.6896,0.4928,1.76,1.43568,0.41874000000000006,1.4955,0.12048,0.035140000000000005,0.1255,1.3152,0.3836,1.37
2019-10-05 15:00:00,1.8552,0.5411,1.9325,0.0888,0.025900000000000003,0.0925,1.7664,0.5152,1.8399999999999999,1.4136,0.4123,1.4725000000000001,0.0888,0.025900000000000003,0.0925,1.3248,0.3864,1.38
2019-10-05 15:30:00,1.8230400000000002,0.5317200000000001,1.899,0.08544,0.02492,0.089,1.7376,0.5068,1.81,1.41024,0.41132,1.469,0.08544,0.02492,0.089,1.3248,0.3864,1.38
2019-10-05 16:00:00,1.87104,0.5457200000000001,1.949,0.047040000000000005,0.013720000000000001,0.049,1.824,0.532,1.9,1.43904,0.41972000000000004,1.499,0.047040000000000005,0.013720000000000001,0.049,1.392,0.406,1.45
2019-10-05 16:30:00,1.9228800000000001,0.56084,2.003,0.03168,0.00924,0.033,1.8912,0.5516,1.97,1.47168,0.42924,1.533,0.03168,0.00924,0.033,1.44,0.42,1.5
2019-10-05 17:00:00,2.01696,0.58828,2.101,0.039360000000000006,0.01148,0.041,1.9776,0.5768,2.06,1.5849600000000001,0.46228,1.651,0.039360000000000006,0.01148,0.041,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-10-05 17:30:00,2.23632,0.6522600000000001,2.3295,0.04752000000000001,0.01386,0.0495,2.1888,0.6384000000000001,2.2800000000000002,1.7179200000000001,0.5010600000000001,1.7895,0.04752000000000001,0.01386,0.0495,1.6703999999999999,0.4872,1.74
2019-10-05 18:00:00,2.2737600000000002,0.6631800000000001,2.3685,0.00816,0.00238,0.0085,2.2656,0.6608,2.36,1.70736,0.49798000000000003,1.7785000000000002,0.00816,0.00238,0.0085,1.6992,0.49560000000000004,1.77
2019-10-05 18:30:00,2.44176,0.71218,2.5435,0.02256,0.006580000000000001,0.0235,2.4192,0.7056,2.52,1.80816,0.5273800000000001,1.8835000000000002,0.02256,0.006580000000000001,0.0235,1.7856,0.5208,1.8599999999999999
2019-10-05 19:00:00,2.43888,0.7113400000000001,2.5404999999999998,0.029280000000000004,0.00854,0.030500000000000003,2.4096,0.7028,2.51,1.81488,0.52934,1.8905,0.029280000000000004,0.00854,0.030500000000000003,1.7856,0.5208,1.8599999999999999
2019-10-05 19:30:00,2.3568,0.6874,2.455,0.0432,0.0126,0.045,2.3136,0.6748000000000001,2.41,1.7616,0.5138,1.835,0.0432,0.0126,0.045,1.7184,0.5012,1.79
2019-10-05 20:00:00,2.31312,0.67466,2.4095,0.057120000000000004,0.01666,0.059500000000000004,2.2560000000000002,0.658,2.35,1.7275200000000002,0.5038600000000001,1.7995,0.057120000000000004,0.01666,0.059500000000000004,1.6703999999999999,0.4872,1.74
2019-10-05 20:30:00,2.2128,0.6454000000000001,2.305,0.07200000000000001,0.021,0.075,2.1408,0.6244000000000001,2.23,1.6272,0.4746,1.695,0.07200000000000001,0.021,0.075,1.5552000000000001,0.4536,1.62
2019-10-05 21:00:00,2.06736,0.6029800000000001,2.1535,0.08976,0.026180000000000002,0.0935,1.9776,0.5768,2.06,1.53936,0.44898000000000005,1.6035,0.08976,0.026180000000000002,0.0935,1.4496,0.4228,1.51
2019-10-05 21:30:00,2.01456,0.5875800000000001,2.0985,0.09456,0.027580000000000004,0.0985,1.92,0.56,2.0,1.5441600000000002,0.45038000000000006,1.6085,0.09456,0.027580000000000004,0.0985,1.4496,0.4228,1.51
2019-10-05 22:00:00,1.86576,0.54418,1.9435,0.16656,0.048580000000000005,0.17350000000000002,1.6992,0.49560000000000004,1.77,1.41456,0.41258000000000006,1.4735,0.16656,0.048580000000000005,0.17350000000000002,1.248,0.364,1.3
2019-10-05 22:30:00,1.788,0.5215000000000001,1.8625,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.584,0.462,1.65,1.3656000000000001,0.39830000000000004,1.4225,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.1616,0.3388,1.21
2019-10-05 23:00:00,1.64832,0.48076,1.717,0.18912,0.05516000000000001,0.197,1.4592,0.42560000000000003,1.52,1.26432,0.36876000000000003,1.317,0.18912,0.05516000000000001,0.197,1.0752,0.3136,1.12
2019-10-05 23:30:00,1.6224,0.4732,1.69,0.1632,0.0476,0.17,1.4592,0.42560000000000003,1.52,1.2864,0.37520000000000003,1.34,0.1632,0.0476,0.17,1.1232,0.3276,1.17
2019-10-06 00:00:00,1.5984,0.4662,1.665,0.13920000000000002,0.040600000000000004,0.145,1.4592,0.42560000000000003,1.52,1.32,0.385,1.375,0.13920000000000002,0.040600000000000004,0.145,1.1808,0.34440000000000004,1.23
2019-10-06 00:30:00,1.50288,0.43834000000000006,1.5655000000000001,0.16848000000000002,0.04914,0.17550000000000002,1.3344,0.38920000000000005,1.3900000000000001,1.31088,0.38234,1.3655,0.16848000000000002,0.04914,0.17550000000000002,1.1424,0.3332,1.19
2019-10-06 01:00:00,1.42896,0.41678000000000004,1.4885000000000002,0.15216000000000002,0.04438,0.1585,1.2768,0.3724,1.33,1.27536,0.37198000000000003,1.3285,0.15216000000000002,0.04438,0.1585,1.1232,0.3276,1.17
2019-10-06 01:30:00,1.48944,0.43442000000000003,1.5514999999999999,0.16464,0.04802000000000001,0.1715,1.3248,0.3864,1.38,1.28784,0.37562,1.3415,0.16464,0.04802000000000001,0.1715,1.1232,0.3276,1.17
2019-10-06 02:00:00,1.52784,0.44562,1.5915,0.26064000000000004,0.07602,0.2715,1.2671999999999999,0.36960000000000004,1.32,1.36464,0.39802000000000004,1.4215,0.26064000000000004,0.07602,0.2715,1.104,0.322,1.15
2019-10-06 02:30:00,1.53984,0.44912,1.604,0.45504000000000006,0.13272,0.47400000000000003,1.0848,0.3164,1.13,1.49184,0.43512000000000006,1.554,0.45504000000000006,0.13272,0.47400000000000003,1.0368,0.3024,1.08
2019-10-06 03:00:00,1.49088,0.43484000000000006,1.553,0.39648000000000005,0.11564,0.41300000000000003,1.0944,0.31920000000000004,1.1400000000000001,1.38528,0.40404,1.443,0.39648000000000005,0.11564,0.41300000000000003,0.9888,0.2884,1.03
2019-10-06 03:30:00,1.3248,0.3864,1.38,0.3552,0.10360000000000001,0.37,0.9696,0.2828,1.01,1.1808,0.34440000000000004,1.23,0.3552,0.10360000000000001,0.37,0.8256,0.24080000000000001,0.86
2019-10-06 04:00:00,1.34592,0.39256,1.4020000000000001,0.32832,0.09576000000000001,0.342,1.0176,0.2968,1.06,1.12512,0.32816,1.172,0.32832,0.09576000000000001,0.342,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-10-06 04:30:00,1.29888,0.37884,1.353,0.24288,0.07084,0.253,1.056,0.308,1.1,1.05888,0.30884,1.103,0.24288,0.07084,0.253,0.8160000000000001,0.23800000000000002,0.85
2019-10-06 05:00:00,1.29696,0.37828,1.351,0.13536,0.03948,0.14100000000000001,1.1616,0.3388,1.21,1.04736,0.30548000000000003,1.091,0.13536,0.03948,0.14100000000000001,0.912,0.266,0.9500000000000001
2019-10-06 05:30:00,1.30272,0.37996,1.357,0.12192000000000001,0.03556,0.127,1.1808,0.34440000000000004,1.23,1.03392,0.30156000000000005,1.077,0.12192000000000001,0.03556,0.127,0.912,0.266,0.9500000000000001
2019-10-06 06:00:00,1.30704,0.38122000000000006,1.3615,0.07824,0.022820000000000003,0.0815,1.2288000000000001,0.3584,1.28,1.01904,0.29722000000000004,1.0615,0.07824,0.022820000000000003,0.0815,0.9408000000000001,0.27440000000000003,0.98
2019-10-06 06:30:00,1.4304000000000001,0.4172,1.49,0.057600000000000005,0.016800000000000002,0.06,1.3728,0.40040000000000003,1.43,1.0752,0.3136,1.12,0.057600000000000005,0.016800000000000002,0.06,1.0176,0.2968,1.06
2019-10-06 07:00:00,1.464,0.427,1.525,0.07200000000000001,0.021,0.075,1.392,0.406,1.45,1.0896,0.3178,1.135,0.07200000000000001,0.021,0.075,1.0176,0.2968,1.06
2019-10-06 07:30:00,1.55088,0.45234,1.6155,0.07248,0.021140000000000003,0.0755,1.4784000000000002,0.4312,1.54,1.2052800000000001,0.35154,1.2555,0.07248,0.021140000000000003,0.0755,1.1328,0.3304,1.18
2019-10-06 08:00:00,1.6142400000000001,0.47082,1.6815,0.08784,0.02562,0.0915,1.5264,0.44520000000000004,1.5899999999999999,1.27824,0.37282000000000004,1.3315000000000001,0.08784,0.02562,0.0915,1.1904,0.3472,1.24
2019-10-06 08:30:00,1.7577600000000002,0.51268,1.831,0.13536,0.03948,0.14100000000000001,1.6224,0.4732,1.69,1.3833600000000001,0.40348,1.441,0.13536,0.03948,0.14100000000000001,1.248,0.364,1.3
2019-10-06 09:00:00,1.7952,0.5236000000000001,1.87,0.192,0.056,0.2,1.6032000000000002,0.4676,1.67,1.4496,0.4228,1.51,0.192,0.056,0.2,1.2576,0.3668,1.31
2019-10-06 09:30:00,1.90272,0.55496,1.982,0.19392,0.056560000000000006,0.202,1.7088,0.4984,1.78,1.52832,0.44576000000000005,1.592,0.19392,0.056560000000000006,0.202,1.3344,0.38920000000000005,1.3900000000000001
2019-10-06 10:00:00,1.90992,0.55706,1.9895,0.25872,0.07546,0.2695,1.6512,0.48160000000000003,1.72,1.55472,0.45346000000000003,1.6195,0.25872,0.07546,0.2695,1.296,0.378,1.35
2019-10-06 10:30:00,1.88064,0.54852,1.959,0.34464,0.10052000000000001,0.359,1.536,0.448,1.6,1.61184,0.47012000000000004,1.679,0.34464,0.10052000000000001,0.359,1.2671999999999999,0.36960000000000004,1.32
2019-10-06 11:00:00,1.90944,0.5569200000000001,1.9889999999999999,0.30624,0.08932000000000001,0.319,1.6032000000000002,0.4676,1.67,1.66944,0.48692,1.7389999999999999,0.30624,0.08932000000000001,0.319,1.3632,0.3976,1.42
2019-10-06 11:30:00,1.65984,0.48412000000000005,1.729,0.41184000000000004,0.12012,0.429,1.248,0.364,1.3,1.80384,0.52612,1.879,0.41184000000000004,0.12012,0.429,1.392,0.406,1.45
2019-10-06 12:00:00,1.5744,0.4592,1.6400000000000001,0.47040000000000004,0.13720000000000002,0.49,1.104,0.322,1.15,1.8336000000000001,0.5348,1.9100000000000001,0.47040000000000004,0.13720000000000002,0.49,1.3632,0.3976,1.42
2019-10-06 12:30:00,1.6209600000000002,0.47278000000000003,1.6885,0.54576,0.15918000000000002,0.5685,1.0752,0.3136,1.12,1.83216,0.5343800000000001,1.9085,0.54576,0.15918000000000002,0.5685,1.2864,0.37520000000000003,1.34
2019-10-06 13:00:00,1.6104,0.4697,1.6775,0.4872,0.1421,0.5075000000000001,1.1232,0.3276,1.17,1.7736,0.5173,1.8475000000000001,0.4872,0.1421,0.5075000000000001,1.2864,0.37520000000000003,1.34
2019-10-06 13:30:00,1.64688,0.48034000000000004,1.7155,0.48528000000000004,0.14154,0.5055000000000001,1.1616,0.3388,1.21,1.8484800000000001,0.5391400000000001,1.9255,0.48528000000000004,0.14154,0.5055000000000001,1.3632,0.3976,1.42
2019-10-06 14:00:00,1.6627200000000002,0.48496000000000006,1.732,0.50112,0.14616,0.522,1.1616,0.3388,1.21,1.74912,0.5101600000000001,1.822,0.50112,0.14616,0.522,1.248,0.364,1.3
2019-10-06 14:30:00,1.68864,0.49252,1.759,0.47904,0.13972,0.499,1.2096,0.3528,1.26,1.6502400000000002,0.48132,1.7189999999999999,0.47904,0.13972,0.499,1.1712,0.3416,1.22
2019-10-06 15:00:00,1.70736,0.49798000000000003,1.7785000000000002,0.46896000000000004,0.13678,0.48850000000000005,1.2384,0.3612,1.29,1.64016,0.47838,1.7085,0.46896000000000004,0.13678,0.48850000000000005,1.1712,0.3416,1.22
2019-10-06 15:30:00,1.66464,0.48552000000000006,1.734,0.44544000000000006,0.12992,0.464,1.2192,0.3556,1.27,1.69344,0.49392,1.764,0.44544000000000006,0.12992,0.464,1.248,0.364,1.3
2019-10-06 16:00:00,1.67712,0.48916000000000004,1.7469999999999999,0.40032,0.11676,0.417,1.2768,0.3724,1.33,1.5907200000000001,0.46396000000000004,1.657,0.40032,0.11676,0.417,1.1904,0.3472,1.24
2019-10-06 16:30:00,1.9176000000000002,0.5593,1.9975,0.3912,0.11410000000000001,0.40750000000000003,1.5264,0.44520000000000004,1.5899999999999999,1.6488,0.48090000000000005,1.7175,0.3912,0.11410000000000001,0.40750000000000003,1.2576,0.3668,1.31
2019-10-06 17:00:00,2.0616,0.6013000000000001,2.1475,0.3336,0.09730000000000001,0.34750000000000003,1.728,0.504,1.8,1.7928000000000002,0.5229,1.8675000000000002,0.3336,0.09730000000000001,0.34750000000000003,1.4592,0.42560000000000003,1.52
2019-10-06 17:30:00,2.21616,0.6463800000000001,2.3085,0.32496,0.09478,0.3385,1.8912,0.5516,1.97,1.90896,0.55678,1.9885000000000002,0.32496,0.09478,0.3385,1.584,0.462,1.65
2019-10-06 18:00:00,2.2224,0.6482,2.315,0.3024,0.0882,0.315,1.92,0.56,2.0,1.8384,0.5362,1.915,0.3024,0.0882,0.315,1.536,0.448,1.6
2019-10-06 18:30:00,2.32752,0.67886,2.4245,0.12912,0.037660000000000006,0.1345,2.1984,0.6412,2.29,1.85712,0.54166,1.9344999999999999,0.12912,0.037660000000000006,0.1345,1.728,0.504,1.8
2019-10-06 19:00:00,2.47776,0.7226800000000001,2.581,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.4096,0.7028,2.51,1.92096,0.56028,2.001,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.8528,0.5404,1.9300000000000002
2019-10-06 19:30:00,2.42112,0.70616,2.5220000000000002,0.04032,0.011760000000000001,0.042,2.3808,0.6944,2.48,1.85472,0.54096,1.932,0.04032,0.011760000000000001,0.042,1.8144,0.5292,1.8900000000000001
2019-10-06 20:00:00,2.31792,0.6760600000000001,2.4145,0.052320000000000005,0.015260000000000001,0.0545,2.2656,0.6608,2.36,1.7995200000000002,0.52486,1.8745,0.052320000000000005,0.015260000000000001,0.0545,1.7472,0.5096,1.82
2019-10-06 20:30:00,2.21472,0.6459600000000001,2.307,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.1312,0.6216,2.22,1.70592,0.49756000000000006,1.7770000000000001,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.6224,0.4732,1.69
2019-10-06 21:00:00,2.14128,0.6245400000000001,2.2305,0.10608000000000001,0.030940000000000002,0.1105,2.0352,0.5936,2.12,1.6804800000000002,0.49014,1.7505000000000002,0.10608000000000001,0.030940000000000002,0.1105,1.5744,0.4592,1.6400000000000001
2019-10-06 21:30:00,2.052,0.5985,2.1375,0.016800000000000002,0.0049,0.0175,2.0352,0.5936,2.12,1.5432000000000001,0.4501,1.6075,0.016800000000000002,0.0049,0.0175,1.5264,0.44520000000000004,1.5899999999999999
2019-10-06 22:00:00,1.99872,0.58296,2.082,0.021120000000000003,0.0061600000000000005,0.022,1.9776,0.5768,2.06,1.4899200000000001,0.43456000000000006,1.552,0.021120000000000003,0.0061600000000000005,0.022,1.4688,0.4284,1.53
2019-10-06 22:30:00,1.83888,0.53634,1.9155000000000002,0.043680000000000004,0.012740000000000001,0.0455,1.7952,0.5236000000000001,1.87,1.37808,0.40194,1.4355,0.043680000000000004,0.012740000000000001,0.0455,1.3344,0.38920000000000005,1.3900000000000001
2019-10-06 23:00:00,1.6564800000000002,0.48314,1.7255,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.6224,0.4732,1.69,1.24368,0.36274,1.2955,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.2096,0.3528,1.26
2019-10-06 23:30:00,1.5432000000000001,0.4501,1.6075,0.036000000000000004,0.0105,0.0375,1.5072,0.43960000000000005,1.57,1.1976,0.3493,1.2475,0.036000000000000004,0.0105,0.0375,1.1616,0.3388,1.21
2019-10-07 00:00:00,1.36704,0.39872,1.424,0.04224000000000001,0.012320000000000001,0.044,1.3248,0.3864,1.38,1.04064,0.30352,1.084,0.04224000000000001,0.012320000000000001,0.044,0.9984000000000001,0.2912,1.04
2019-10-07 00:30:00,1.29984,0.37912,1.354,0.02304,0.00672,0.024,1.2768,0.3724,1.33,1.01184,0.29512000000000005,1.054,0.02304,0.00672,0.024,0.9888,0.2884,1.03
2019-10-07 01:00:00,1.22256,0.35658,1.2735,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.1808,0.34440000000000004,1.23,0.95376,0.27818000000000004,0.9935,0.041760000000000005,0.012180000000000002,0.043500000000000004,0.912,0.266,0.9500000000000001
2019-10-07 01:30:00,1.24944,0.36442,1.3014999999999999,0.07824,0.022820000000000003,0.0815,1.1712,0.3416,1.22,0.9614400000000001,0.28042,1.0015,0.07824,0.022820000000000003,0.0815,0.8832000000000001,0.2576,0.92
2019-10-07 02:00:00,1.31136,0.38248000000000004,1.366,0.10176,0.02968,0.106,1.2096,0.3528,1.26,1.00416,0.29288000000000003,1.046,0.10176,0.02968,0.106,0.9024000000000001,0.2632,0.9400000000000001
2019-10-07 02:30:00,1.35168,0.39424000000000003,1.408,0.09408000000000001,0.027440000000000003,0.098,1.2576,0.3668,1.31,1.04448,0.30464,1.088,0.09408000000000001,0.027440000000000003,0.098,0.9504,0.2772,0.99
2019-10-07 03:00:00,1.33392,0.38906,1.3895,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.248,0.364,1.3,1.02672,0.29946,1.0695000000000001,0.08592000000000001,0.025060000000000002,0.08950000000000001,0.9408000000000001,0.27440000000000003,0.98
2019-10-07 03:30:00,1.29168,0.37674,1.3455,0.07248,0.021140000000000003,0.0755,1.2192,0.3556,1.27,1.00368,0.29274,1.0455,0.07248,0.021140000000000003,0.0755,0.9312,0.2716,0.97
2019-10-07 04:00:00,1.26192,0.36806000000000005,1.3145,0.06192,0.018060000000000003,0.0645,1.2,0.35000000000000003,1.25,0.9643200000000001,0.28126,1.0045,0.06192,0.018060000000000003,0.0645,0.9024000000000001,0.2632,0.9400000000000001
2019-10-07 04:30:00,1.23072,0.35896000000000006,1.282,0.05952,0.01736,0.062,1.1712,0.3416,1.22,0.95232,0.27776,0.992,0.05952,0.01736,0.062,0.8928,0.2604,0.93
2019-10-07 05:00:00,1.24464,0.36302,1.2965,0.09264000000000001,0.027020000000000002,0.0965,1.152,0.336,1.2,0.9662400000000001,0.28182,1.0065,0.09264000000000001,0.027020000000000002,0.0965,0.8736,0.2548,0.91
2019-10-07 05:30:00,1.29696,0.37828,1.351,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.248,0.364,1.3,0.9897600000000001,0.28868000000000005,1.031,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.9408000000000001,0.27440000000000003,0.98
2019-10-07 06:00:00,1.44048,0.42014,1.5005000000000002,0.038880000000000005,0.011340000000000001,0.0405,1.4016,0.4088,1.46,1.10448,0.32214000000000004,1.1505,0.038880000000000005,0.011340000000000001,0.0405,1.0656,0.3108,1.11
2019-10-07 06:30:00,1.6104,0.4697,1.6775,0.055200000000000006,0.0161,0.0575,1.5552000000000001,0.4536,1.62,1.2168,0.3549,1.2675,0.055200000000000006,0.0161,0.0575,1.1616,0.3388,1.21
2019-10-07 07:00:00,1.91616,0.55888,1.996,0.06336,0.01848,0.066,1.8528,0.5404,1.9300000000000002,1.44576,0.42168000000000005,1.506,0.06336,0.01848,0.066,1.3824,0.4032,1.44
2019-10-07 07:30:00,2.16,0.63,2.25,0.057600000000000005,0.016800000000000002,0.06,2.1024,0.6132000000000001,2.19,1.6032000000000002,0.4676,1.67,0.057600000000000005,0.016800000000000002,0.06,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-10-07 08:00:00,2.37792,0.6935600000000001,2.477,0.04512,0.013160000000000002,0.047,2.3328,0.6804,2.43,1.83072,0.53396,1.907,0.04512,0.013160000000000002,0.047,1.7856,0.5208,1.8599999999999999
2019-10-07 08:30:00,2.48688,0.7253400000000001,2.5905,0.06768,0.01974,0.07050000000000001,2.4192,0.7056,2.52,1.8052800000000002,0.52654,1.8805,0.06768,0.01974,0.07050000000000001,1.7376,0.5068,1.81
2019-10-07 09:00:00,2.48016,0.72338,2.5835,0.12816000000000002,0.037380000000000004,0.1335,2.352,0.686,2.45,1.69296,0.49378000000000005,1.7635,0.12816000000000002,0.037380000000000004,0.1335,1.5648,0.45640000000000003,1.63
2019-10-07 09:30:00,2.50752,0.73136,2.612,0.15552000000000002,0.045360000000000004,0.162,2.352,0.686,2.45,1.7395200000000002,0.50736,1.812,0.15552000000000002,0.045360000000000004,0.162,1.584,0.462,1.65
2019-10-07 10:00:00,2.55744,0.74592,2.664,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.3904,0.6972,2.49,1.83744,0.5359200000000001,1.9140000000000001,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.6703999999999999,0.4872,1.74
2019-10-07 10:30:00,2.43888,0.7113400000000001,2.5404999999999998,0.21168,0.06174,0.2205,2.2272,0.6496000000000001,2.32,1.74768,0.5097400000000001,1.8205,0.21168,0.06174,0.2205,1.536,0.448,1.6
2019-10-07 11:00:00,2.43792,0.71106,2.5395,0.17232,0.050260000000000006,0.17950000000000002,2.2656,0.6608,2.36,1.76592,0.5150600000000001,1.8395000000000001,0.17232,0.050260000000000006,0.17950000000000002,1.5936,0.46480000000000005,1.6600000000000001
2019-10-07 11:30:00,2.47488,0.72184,2.578,0.17088,0.04984,0.178,2.304,0.672,2.4,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.17088,0.04984,0.178,1.6224,0.4732,1.69
2019-10-07 12:00:00,2.42928,0.7085400000000001,2.5305,0.20208,0.058940000000000006,0.21050000000000002,2.2272,0.6496000000000001,2.32,1.76688,0.51534,1.8405,0.20208,0.058940000000000006,0.21050000000000002,1.5648,0.45640000000000003,1.63
2019-10-07 12:30:00,2.35152,0.68586,2.4495,0.18192000000000003,0.05306,0.1895,2.1696,0.6328,2.26,1.76592,0.5150600000000001,1.8395000000000001,0.18192000000000003,0.05306,0.1895,1.584,0.462,1.65
2019-10-07 13:00:00,2.32752,0.67886,2.4245,0.25392000000000003,0.07406,0.2645,2.0736,0.6048,2.16,1.7803200000000001,0.51926,1.8545,0.25392000000000003,0.07406,0.2645,1.5264,0.44520000000000004,1.5899999999999999
2019-10-07 13:30:00,2.23248,0.65114,2.3255,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.9584000000000001,0.5712,2.04,1.6564800000000002,0.48314,1.7255,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.3824,0.4032,1.44
2019-10-07 14:00:00,2.24688,0.65534,2.3405,0.29808,0.08694,0.3105,1.9488,0.5684,2.03,1.6804800000000002,0.49014,1.7505000000000002,0.29808,0.08694,0.3105,1.3824,0.4032,1.44
2019-10-07 14:30:00,2.30256,0.6715800000000001,2.3985,0.24816000000000002,0.07238,0.2585,2.0544000000000002,0.5992000000000001,2.14,1.6689600000000002,0.48678000000000005,1.7385000000000002,0.24816000000000002,0.07238,0.2585,1.4208,0.41440000000000005,1.48
2019-10-07 15:00:00,2.28816,0.6673800000000001,2.3835,0.21456000000000003,0.06258000000000001,0.2235,2.0736,0.6048,2.16,1.60656,0.46858000000000005,1.6735,0.21456000000000003,0.06258000000000001,0.2235,1.392,0.406,1.45
