Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-07 15:30:00,2.26848,0.66164,2.363,0.30048,0.08764000000000001,0.313,1.968,0.5740000000000001,2.05,1.71168,0.49924,1.783,0.30048,0.08764000000000001,0.313,1.4112,0.4116,1.47
2019-10-07 16:00:00,2.2704,0.6622,2.365,0.2928,0.0854,0.305,1.9776,0.5768,2.06,1.8479999999999999,0.539,1.925,0.2928,0.0854,0.305,1.5552000000000001,0.4536,1.62
2019-10-07 16:30:00,2.44128,0.71204,2.543,0.20448000000000002,0.059640000000000006,0.213,2.2368,0.6524,2.33,1.94208,0.56644,2.023,0.20448000000000002,0.059640000000000006,0.213,1.7376,0.5068,1.81
2019-10-07 17:00:00,2.45664,0.71652,2.559,0.13344,0.03892,0.139,2.3232,0.6776,2.42,1.9766400000000002,0.57652,2.059,0.13344,0.03892,0.139,1.8432,0.5376000000000001,1.92
2019-10-07 17:30:00,2.448,0.714,2.55,0.1728,0.0504,0.18,2.2752,0.6636000000000001,2.37,2.016,0.588,2.1,0.1728,0.0504,0.18,1.8432,0.5376000000000001,1.92
2019-10-07 18:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.192,0.056,0.2,2.4768,0.7224,2.58,2.1696,0.6328,2.26,0.192,0.056,0.2,1.9776,0.5768,2.06
2019-10-07 18:30:00,2.66832,0.7782600000000001,2.7795,0.15312,0.044660000000000005,0.1595,2.5152,0.7336,2.62,2.13072,0.62146,2.2195,0.15312,0.044660000000000005,0.1595,1.9776,0.5768,2.06
2019-10-07 19:00:00,2.67504,0.78022,2.7865,0.11184000000000001,0.03262,0.1165,2.5632,0.7476,2.67,2.12784,0.6206200000000001,2.2165,0.11184000000000001,0.03262,0.1165,2.016,0.588,2.1
2019-10-07 19:30:00,2.61888,0.7638400000000001,2.7279999999999998,0.06528,0.01904,0.068,2.5536,0.7448,2.66,2.06208,0.6014400000000001,2.148,0.06528,0.01904,0.068,1.9968,0.5824,2.08
2019-10-07 20:00:00,2.47152,0.7208600000000001,2.5745,0.09072000000000001,0.02646,0.0945,2.3808,0.6944,2.48,1.93392,0.56406,2.0145,0.09072000000000001,0.02646,0.0945,1.8432,0.5376000000000001,1.92
2019-10-07 20:30:00,2.38512,0.6956600000000001,2.4845,0.13872,0.04046,0.14450000000000002,2.2464,0.6552,2.34,1.8283200000000002,0.5332600000000001,1.9045,0.13872,0.04046,0.14450000000000002,1.6896,0.4928,1.76
2019-10-07 21:00:00,2.25888,0.6588400000000001,2.3529999999999998,0.14688,0.04284,0.153,2.112,0.616,2.2,1.73088,0.5048400000000001,1.803,0.14688,0.04284,0.153,1.584,0.462,1.65
2019-10-07 21:30:00,2.13456,0.62258,2.2235,0.17616,0.05138,0.1835,1.9584000000000001,0.5712,2.04,1.6737600000000001,0.48818000000000006,1.7435,0.17616,0.05138,0.1835,1.4976,0.4368,1.56
2019-10-07 22:00:00,2.02464,0.59052,2.109,0.18144000000000002,0.05292,0.189,1.8432,0.5376000000000001,1.92,1.56384,0.45612,1.629,0.18144000000000002,0.05292,0.189,1.3824,0.4032,1.44
2019-10-07 22:30:00,1.84272,0.53746,1.9195000000000002,0.15312,0.044660000000000005,0.1595,1.6896,0.4928,1.76,1.42032,0.41426,1.4795,0.15312,0.044660000000000005,0.1595,1.2671999999999999,0.36960000000000004,1.32
2019-10-07 23:00:00,1.7515200000000002,0.5108600000000001,1.8245,0.18672000000000002,0.05446,0.1945,1.5648,0.45640000000000003,1.63,1.36752,0.39886000000000005,1.4245,0.18672000000000002,0.05446,0.1945,1.1808,0.34440000000000004,1.23
2019-10-07 23:30:00,1.50336,0.43848000000000004,1.566,0.15936,0.04648,0.166,1.344,0.392,1.4,1.1577600000000001,0.33768000000000004,1.206,0.15936,0.04648,0.166,0.9984000000000001,0.2912,1.04
2019-10-08 00:00:00,1.42848,0.41664,1.488,0.11328,0.03304,0.11800000000000001,1.3152,0.3836,1.37,1.10208,0.32144,1.148,0.11328,0.03304,0.11800000000000001,0.9888,0.2884,1.03
2019-10-08 00:30:00,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.11520000000000001,0.033600000000000005,0.12,1.2384,0.3612,1.29,1.0656,0.3108,1.11,0.11520000000000001,0.033600000000000005,0.12,0.9504,0.2772,0.99
2019-10-08 01:00:00,1.26624,0.36932000000000004,1.319,0.06624000000000001,0.01932,0.069,1.2,0.35000000000000003,1.25,1.00704,0.29372000000000004,1.049,0.06624000000000001,0.01932,0.069,0.9408000000000001,0.27440000000000003,0.98
2019-10-08 01:30:00,1.28496,0.37478000000000006,1.3385,0.06576,0.019180000000000003,0.0685,1.2192,0.3556,1.27,1.01616,0.29638000000000003,1.0585,0.06576,0.019180000000000003,0.0685,0.9504,0.2772,0.99
2019-10-08 02:00:00,1.30368,0.38024,1.358,0.09408000000000001,0.027440000000000003,0.098,1.2096,0.3528,1.26,1.04448,0.30464,1.088,0.09408000000000001,0.027440000000000003,0.098,0.9504,0.2772,0.99
2019-10-08 02:30:00,1.3728,0.40040000000000003,1.43,0.12480000000000001,0.0364,0.13,1.248,0.364,1.3,1.104,0.322,1.15,0.12480000000000001,0.0364,0.13,0.9792000000000001,0.2856,1.02
2019-10-08 03:00:00,1.3771200000000001,0.40166,1.4344999999999999,0.21552000000000002,0.06286,0.2245,1.1616,0.3388,1.21,1.07952,0.31486000000000003,1.1245,0.21552000000000002,0.06286,0.2245,0.864,0.252,0.9
2019-10-08 03:30:00,1.3713600000000001,0.39998000000000006,1.4285,0.28656000000000004,0.08358,0.2985,1.0848,0.3164,1.13,1.07376,0.31318,1.1185,0.28656000000000004,0.08358,0.2985,0.7872,0.2296,0.8200000000000001
2019-10-08 04:00:00,1.35504,0.39522,1.4115,0.27024000000000004,0.07882,0.28150000000000003,1.0848,0.3164,1.13,1.03824,0.30282000000000003,1.0815,0.27024000000000004,0.07882,0.28150000000000003,0.768,0.224,0.8
2019-10-08 04:30:00,1.32816,0.38738000000000006,1.3835,0.26256,0.07658000000000001,0.2735,1.0656,0.3108,1.11,1.02096,0.29778000000000004,1.0635,0.26256,0.07658000000000001,0.2735,0.7584000000000001,0.2212,0.79
2019-10-08 05:00:00,1.26576,0.36918,1.3185,0.17136,0.049980000000000004,0.17850000000000002,1.0944,0.31920000000000004,1.1400000000000001,0.9777600000000001,0.28518000000000004,1.0185,0.17136,0.049980000000000004,0.17850000000000002,0.8064,0.23520000000000002,0.84
2019-10-08 05:30:00,1.296,0.378,1.35,0.192,0.056,0.2,1.104,0.322,1.15,0.9984000000000001,0.2912,1.04,0.192,0.056,0.2,0.8064,0.23520000000000002,0.84
2019-10-08 06:00:00,1.4496,0.4228,1.51,0.14400000000000002,0.042,0.15,1.3056,0.3808,1.3599999999999999,1.0944,0.31920000000000004,1.1400000000000001,0.14400000000000002,0.042,0.15,0.9504,0.2772,0.99
2019-10-08 06:30:00,1.60224,0.46732,1.669,0.18144000000000002,0.05292,0.189,1.4208,0.41440000000000005,1.48,1.21824,0.35532,1.2690000000000001,0.18144000000000002,0.05292,0.189,1.0368,0.3024,1.08
2019-10-08 07:00:00,1.8883200000000002,0.55076,1.967,0.21792000000000003,0.06356,0.227,1.6703999999999999,0.4872,1.74,1.5139200000000002,0.44156000000000006,1.577,0.21792000000000003,0.06356,0.227,1.296,0.378,1.35
2019-10-08 07:30:00,2.05536,0.59948,2.141,0.15456,0.04508,0.161,1.9008,0.5544,1.98,1.67136,0.48748,1.741,0.15456,0.04508,0.161,1.5168,0.4424,1.58
2019-10-08 08:00:00,2.17296,0.63378,2.2635,0.15696000000000002,0.04578,0.1635,2.016,0.588,2.1,1.7985600000000002,0.52458,1.8735,0.15696000000000002,0.04578,0.1635,1.6416,0.4788,1.71
2019-10-08 08:30:00,2.14512,0.6256600000000001,2.2345,0.23472,0.06846000000000001,0.24450000000000002,1.9104,0.5572,1.99,1.8187200000000001,0.53046,1.8945,0.23472,0.06846000000000001,0.24450000000000002,1.584,0.462,1.65
2019-10-08 09:00:00,1.99248,0.5811400000000001,2.0755,0.25488,0.07434,0.2655,1.7376,0.5068,1.81,1.76208,0.5139400000000001,1.8355000000000001,0.25488,0.07434,0.2655,1.5072,0.43960000000000005,1.57
2019-10-08 09:30:00,1.9353600000000002,0.5644800000000001,2.016,0.30336,0.08848,0.316,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.84896,0.5392800000000001,1.9260000000000002,0.30336,0.08848,0.316,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-10-08 10:00:00,1.80384,0.52612,1.879,0.34464,0.10052000000000001,0.359,1.4592,0.42560000000000003,1.52,1.84224,0.53732,1.919,0.34464,0.10052000000000001,0.359,1.4976,0.4368,1.56
2019-10-08 10:30:00,1.6862400000000002,0.49182000000000003,1.7565,0.35184000000000004,0.10262,0.3665,1.3344,0.38920000000000005,1.3900000000000001,1.8110400000000002,0.52822,1.8865,0.35184000000000004,0.10262,0.3665,1.4592,0.42560000000000003,1.52
2019-10-08 11:00:00,1.67184,0.48762000000000005,1.7415,0.39504000000000006,0.11522,0.41150000000000003,1.2768,0.3724,1.33,1.77744,0.51842,1.8515000000000001,0.39504000000000006,0.11522,0.41150000000000003,1.3824,0.4032,1.44
2019-10-08 11:30:00,1.6176,0.4718,1.685,0.37920000000000004,0.1106,0.395,1.2384,0.3612,1.29,1.8576000000000001,0.5418000000000001,1.935,0.37920000000000004,0.1106,0.395,1.4784000000000002,0.4312,1.54
2019-10-08 12:00:00,1.7390400000000001,0.50722,1.8115,0.39504000000000006,0.11522,0.41150000000000003,1.344,0.392,1.4,1.8638400000000002,0.54362,1.9415,0.39504000000000006,0.11522,0.41150000000000003,1.4688,0.4284,1.53
2019-10-08 12:30:00,1.61184,0.47012000000000004,1.679,0.51744,0.15092,0.539,1.0944,0.31920000000000004,1.1400000000000001,1.8518400000000002,0.54012,1.929,0.51744,0.15092,0.539,1.3344,0.38920000000000005,1.3900000000000001
2019-10-08 13:00:00,1.63392,0.47656000000000004,1.702,0.50112,0.14616,0.522,1.1328,0.3304,1.18,1.79712,0.5241600000000001,1.8719999999999999,0.50112,0.14616,0.522,1.296,0.378,1.35
2019-10-08 13:30:00,1.64688,0.48034000000000004,1.7155,0.48528000000000004,0.14154,0.5055000000000001,1.1616,0.3388,1.21,1.7044800000000002,0.49714,1.7755,0.48528000000000004,0.14154,0.5055000000000001,1.2192,0.3556,1.27
2019-10-08 14:00:00,1.60704,0.46872,1.674,0.45504000000000006,0.13272,0.47400000000000003,1.152,0.336,1.2,1.77984,0.51912,1.854,0.45504000000000006,0.13272,0.47400000000000003,1.3248,0.3864,1.38
2019-10-08 14:30:00,1.71312,0.49966000000000005,1.7845,0.37872000000000006,0.11046,0.3945,1.3344,0.38920000000000005,1.3900000000000001,1.65552,0.48286000000000007,1.7245,0.37872000000000006,0.11046,0.3945,1.2768,0.3724,1.33
2019-10-08 15:00:00,1.73808,0.5069400000000001,1.8105,0.27888,0.08134000000000001,0.29050000000000004,1.4592,0.42560000000000003,1.52,1.7092800000000001,0.49854000000000004,1.7805,0.27888,0.08134000000000001,0.29050000000000004,1.4304000000000001,0.4172,1.49
2019-10-08 15:30:00,1.9032,0.5551,1.9825,0.3864,0.11270000000000001,0.4025,1.5168,0.4424,1.58,1.7112,0.49910000000000004,1.7825000000000002,0.3864,0.11270000000000001,0.4025,1.3248,0.3864,1.38
2019-10-08 16:00:00,1.9348800000000002,0.5643400000000001,2.0155,0.32208000000000003,0.09394000000000001,0.3355,1.6128,0.47040000000000004,1.6800000000000002,1.86768,0.54474,1.9455,0.32208000000000003,0.09394000000000001,0.3355,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-10-08 16:30:00,1.92624,0.5618200000000001,2.0065,0.34224000000000004,0.09982,0.35650000000000004,1.584,0.462,1.65,1.85904,0.54222,1.9365,0.34224000000000004,0.09982,0.35650000000000004,1.5168,0.4424,1.58
2019-10-08 17:00:00,1.9536,0.5698,2.035,0.312,0.091,0.325,1.6416,0.4788,1.71,1.7808000000000002,0.5194,1.855,0.312,0.091,0.325,1.4688,0.4284,1.53
2019-10-08 17:30:00,2.10384,0.61362,2.1915,0.29904000000000003,0.08722,0.3115,1.8048000000000002,0.5264,1.88,1.82544,0.53242,1.9015,0.29904000000000003,0.08722,0.3115,1.5264,0.44520000000000004,1.5899999999999999
2019-10-08 18:00:00,2.2608,0.6594,2.355,0.264,0.077,0.275,1.9968,0.5824,2.08,1.9152,0.5586,1.995,0.264,0.077,0.275,1.6512,0.48160000000000003,1.72
2019-10-08 18:30:00,2.4576000000000002,0.7168,2.56,0.27840000000000004,0.08120000000000001,0.29,2.1792,0.6356,2.27,1.9776,0.5768,2.06,0.27840000000000004,0.08120000000000001,0.29,1.6992,0.49560000000000004,1.77
2019-10-08 19:00:00,2.54928,0.7435400000000001,2.6555,0.22608000000000003,0.06594,0.23550000000000001,2.3232,0.6776,2.42,2.05968,0.60074,2.1455,0.22608000000000003,0.06594,0.23550000000000001,1.8336000000000001,0.5348,1.9100000000000001
2019-10-08 19:30:00,2.5104,0.7322000000000001,2.615,0.264,0.077,0.275,2.2464,0.6552,2.34,2.1552,0.6286,2.245,0.264,0.077,0.275,1.8912,0.5516,1.97
2019-10-08 20:00:00,2.42976,0.7086800000000001,2.531,0.26016,0.07588,0.271,2.1696,0.6328,2.26,2.09376,0.61068,2.181,0.26016,0.07588,0.271,1.8336000000000001,0.5348,1.9100000000000001
2019-10-08 20:30:00,2.38032,0.6942600000000001,2.4795,0.27792,0.08106000000000001,0.28950000000000004,2.1024,0.6132000000000001,2.19,1.96752,0.57386,2.0495,0.27792,0.08106000000000001,0.28950000000000004,1.6896,0.4928,1.76
2019-10-08 21:00:00,2.33472,0.68096,2.432,0.30912,0.09016,0.322,2.0256,0.5908,2.11,1.85472,0.54096,1.932,0.30912,0.09016,0.322,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-10-08 21:30:00,2.23392,0.65156,2.327,0.32352000000000003,0.09436000000000001,0.337,1.9104,0.5572,1.99,1.78272,0.5199600000000001,1.857,0.32352000000000003,0.09436000000000001,0.337,1.4592,0.42560000000000003,1.52
2019-10-08 22:00:00,2.0688,0.6034,2.155,0.3504,0.1022,0.365,1.7184,0.5012,1.79,1.6656,0.4858,1.7349999999999999,0.3504,0.1022,0.365,1.3152,0.3836,1.37
2019-10-08 22:30:00,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.26688,0.07784,0.278,1.5264,0.44520000000000004,1.5899999999999999,1.43808,0.41944000000000004,1.498,0.26688,0.07784,0.278,1.1712,0.3416,1.22
2019-10-08 23:00:00,1.64832,0.48076,1.717,0.17952,0.052360000000000004,0.187,1.4688,0.4284,1.53,1.33152,0.38836000000000004,1.387,0.17952,0.052360000000000004,0.187,1.152,0.336,1.2
2019-10-08 23:30:00,1.44,0.42,1.5,0.1824,0.053200000000000004,0.19,1.2576,0.3668,1.31,1.2192,0.3556,1.27,0.1824,0.053200000000000004,0.19,1.0368,0.3024,1.08
2019-10-09 00:00:00,1.38528,0.40404,1.443,0.29088,0.08484000000000001,0.303,1.0944,0.31920000000000004,1.1400000000000001,1.17408,0.34244,1.223,0.29088,0.08484000000000001,0.303,0.8832000000000001,0.2576,0.92
2019-10-09 00:30:00,1.308,0.3815,1.3625,0.2712,0.0791,0.28250000000000003,1.0368,0.3024,1.08,1.1064,0.32270000000000004,1.1525,0.2712,0.0791,0.28250000000000003,0.8352,0.2436,0.87
2019-10-09 01:00:00,1.3003200000000001,0.37926000000000004,1.3545,0.20592000000000002,0.06006,0.21450000000000002,1.0944,0.31920000000000004,1.1400000000000001,1.06992,0.31206,1.1145,0.20592000000000002,0.06006,0.21450000000000002,0.864,0.252,0.9
2019-10-09 01:30:00,1.392,0.406,1.45,0.2016,0.058800000000000005,0.21,1.1904,0.3472,1.24,1.1904,0.3472,1.24,0.2016,0.058800000000000005,0.21,0.9888,0.2884,1.03
2019-10-09 02:00:00,1.4832,0.43260000000000004,1.545,0.216,0.063,0.225,1.2671999999999999,0.36960000000000004,1.32,1.2624,0.3682,1.315,0.216,0.063,0.225,1.0464,0.3052,1.09
2019-10-09 02:30:00,1.4841600000000001,0.43288000000000004,1.546,0.20736000000000002,0.060480000000000006,0.216,1.2768,0.3724,1.33,1.27296,0.37128000000000005,1.326,0.20736000000000002,0.060480000000000006,0.216,1.0656,0.3108,1.11
2019-10-09 03:00:00,1.45344,0.42392,1.514,0.17664000000000002,0.05152,0.184,1.2768,0.3724,1.33,1.26144,0.36792,1.314,0.17664000000000002,0.05152,0.184,1.0848,0.3164,1.13
2019-10-09 03:30:00,1.36416,0.39788,1.421,0.14496,0.042280000000000005,0.151,1.2192,0.3556,1.27,1.0953600000000001,0.31948000000000004,1.141,0.14496,0.042280000000000005,0.151,0.9504,0.2772,0.99
2019-10-09 04:00:00,1.34112,0.39116,1.397,0.13152,0.038360000000000005,0.137,1.2096,0.3528,1.26,1.09152,0.31836000000000003,1.137,0.13152,0.038360000000000005,0.137,0.96,0.28,1.0
2019-10-09 04:30:00,1.30896,0.38178,1.3635,0.19536,0.05698,0.20350000000000001,1.1136,0.32480000000000003,1.16,1.04976,0.30618,1.0935,0.19536,0.05698,0.20350000000000001,0.8544,0.2492,0.89
2019-10-09 05:00:00,1.34544,0.39242000000000005,1.4015,0.21264000000000002,0.062020000000000006,0.2215,1.1328,0.3304,1.18,1.07664,0.31402,1.1215,0.21264000000000002,0.062020000000000006,0.2215,0.864,0.252,0.9
2019-10-09 05:30:00,1.37184,0.40012000000000003,1.429,0.18144000000000002,0.05292,0.189,1.1904,0.3472,1.24,1.07424,0.31332000000000004,1.119,0.18144000000000002,0.05292,0.189,0.8928,0.2604,0.93
2019-10-09 06:00:00,1.428,0.41650000000000004,1.4875,0.07440000000000001,0.0217,0.0775,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.1112,0.3241,1.1575,0.07440000000000001,0.0217,0.0775,1.0368,0.3024,1.08
2019-10-09 06:30:00,1.5907200000000001,0.46396000000000004,1.657,0.11232,0.032760000000000004,0.117,1.4784000000000002,0.4312,1.54,1.28352,0.37436,1.337,0.11232,0.032760000000000004,0.117,1.1712,0.3416,1.22
2019-10-09 07:00:00,1.9060800000000002,0.5559400000000001,1.9855,0.12048,0.035140000000000005,0.1255,1.7856,0.5208,1.8599999999999999,1.54128,0.44954000000000005,1.6055000000000001,0.12048,0.035140000000000005,0.1255,1.4208,0.41440000000000005,1.48
2019-10-09 07:30:00,2.08416,0.6078800000000001,2.171,0.18336000000000002,0.05348000000000001,0.191,1.9008,0.5544,1.98,1.69056,0.49308,1.7610000000000001,0.18336000000000002,0.05348000000000001,0.191,1.5072,0.43960000000000005,1.57
2019-10-09 08:00:00,2.19456,0.6400800000000001,2.286,0.17856000000000002,0.05208,0.186,2.016,0.588,2.1,1.74336,0.50848,1.816,0.17856000000000002,0.05208,0.186,1.5648,0.45640000000000003,1.63
2019-10-09 08:30:00,2.34144,0.6829200000000001,2.439,0.17184000000000002,0.050120000000000005,0.179,2.1696,0.6328,2.26,1.8518400000000002,0.54012,1.929,0.17184000000000002,0.050120000000000005,0.179,1.6800000000000002,0.49,1.75
2019-10-09 09:00:00,2.20512,0.6431600000000001,2.297,0.14112000000000002,0.04116,0.147,2.064,0.602,2.15,1.82112,0.5311600000000001,1.897,0.14112000000000002,0.04116,0.147,1.6800000000000002,0.49,1.75
2019-10-09 09:30:00,2.05776,0.60018,2.1435,0.14736000000000002,0.042980000000000004,0.1535,1.9104,0.5572,1.99,1.78896,0.52178,1.8635000000000002,0.14736000000000002,0.042980000000000004,0.1535,1.6416,0.4788,1.71
2019-10-09 10:00:00,1.9752,0.5761000000000001,2.0575,0.2088,0.0609,0.2175,1.7664,0.5152,1.8399999999999999,1.7832,0.5201,1.8575,0.2088,0.0609,0.2175,1.5744,0.4592,1.6400000000000001
2019-10-09 10:30:00,1.84752,0.53886,1.9245,0.21552000000000002,0.06286,0.2245,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.80912,0.52766,1.8845,0.21552000000000002,0.06286,0.2245,1.5936,0.46480000000000005,1.6600000000000001
2019-10-09 11:00:00,1.79568,0.5237400000000001,1.8705,0.25968,0.07574,0.2705,1.536,0.448,1.6,1.8052800000000002,0.52654,1.8805,0.25968,0.07574,0.2705,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-10-09 11:30:00,1.8187200000000001,0.53046,1.8945,0.29232,0.08526,0.3045,1.5264,0.44520000000000004,1.5899999999999999,1.7803200000000001,0.51926,1.8545,0.29232,0.08526,0.3045,1.488,0.434,1.55
2019-10-09 12:00:00,1.70016,0.49588000000000004,1.771,0.35616000000000003,0.10388000000000001,0.371,1.344,0.392,1.4,1.74816,0.50988,1.8210000000000002,0.35616000000000003,0.10388000000000001,0.371,1.392,0.406,1.45
2019-10-09 12:30:00,1.7275200000000002,0.5038600000000001,1.7995,0.43152,0.12586,0.4495,1.296,0.378,1.35,1.84272,0.53746,1.9195000000000002,0.43152,0.12586,0.4495,1.4112,0.4116,1.47
2019-10-09 13:00:00,1.79136,0.52248,1.866,0.33216,0.09688000000000001,0.34600000000000003,1.4592,0.42560000000000003,1.52,1.89696,0.55328,1.976,0.33216,0.09688000000000001,0.34600000000000003,1.5648,0.45640000000000003,1.63
2019-10-09 13:30:00,1.72416,0.50288,1.796,0.38016000000000005,0.11088,0.396,1.344,0.392,1.4,1.71456,0.5000800000000001,1.786,0.38016000000000005,0.11088,0.396,1.3344,0.38920000000000005,1.3900000000000001
2019-10-09 14:00:00,1.75248,0.51114,1.8255,0.33168000000000003,0.09674,0.34550000000000003,1.4208,0.41440000000000005,1.48,1.82928,0.53354,1.9055,0.33168000000000003,0.09674,0.34550000000000003,1.4976,0.4368,1.56
2019-10-09 14:30:00,1.6209600000000002,0.47278000000000003,1.6885,0.31536000000000003,0.09198,0.3285,1.3056,0.3808,1.3599999999999999,1.78416,0.5203800000000001,1.8585,0.31536000000000003,0.09198,0.3285,1.4688,0.4284,1.53
2019-10-09 15:00:00,1.6296,0.4753,1.6975,0.3144,0.0917,0.3275,1.3152,0.3836,1.37,1.6968,0.4949,1.7675,0.3144,0.0917,0.3275,1.3824,0.4032,1.44
2019-10-09 15:30:00,1.78944,0.52192,1.8639999999999999,0.28224000000000005,0.08232,0.294,1.5072,0.43960000000000005,1.57,1.77024,0.51632,1.8439999999999999,0.28224000000000005,0.08232,0.294,1.488,0.434,1.55
2019-10-09 16:00:00,1.90656,0.55608,1.986,0.14016,0.04088000000000001,0.146,1.7664,0.5152,1.8399999999999999,1.6569600000000002,0.48328000000000004,1.726,0.14016,0.04088000000000001,0.146,1.5168,0.4424,1.58
2019-10-09 16:30:00,1.99104,0.58072,2.074,0.25344,0.07392,0.264,1.7376,0.5068,1.81,1.71264,0.49952,1.784,0.25344,0.07392,0.264,1.4592,0.42560000000000003,1.52
2019-10-09 17:00:00,2.07744,0.60592,2.164,0.22464,0.06552000000000001,0.234,1.8528,0.5404,1.9300000000000002,1.69344,0.49392,1.764,0.22464,0.06552000000000001,0.234,1.4688,0.4284,1.53
2019-10-09 17:30:00,2.15808,0.62944,2.248,0.22848000000000002,0.06664,0.23800000000000002,1.9296000000000002,0.5628000000000001,2.01,1.7452800000000002,0.50904,1.818,0.22848000000000002,0.06664,0.23800000000000002,1.5168,0.4424,1.58
2019-10-09 18:00:00,2.25936,0.65898,2.3535,0.20496,0.05978000000000001,0.21350000000000002,2.0544000000000002,0.5992000000000001,2.14,1.81776,0.5301800000000001,1.8935,0.20496,0.05978000000000001,0.21350000000000002,1.6128,0.47040000000000004,1.6800000000000002
2019-10-09 18:30:00,2.43312,0.7096600000000001,2.5345,0.14832,0.04326000000000001,0.1545,2.2848,0.6664,2.38,1.92432,0.5612600000000001,2.0045,0.14832,0.04326000000000001,0.1545,1.776,0.518,1.85
2019-10-09 19:00:00,2.5488,0.7434000000000001,2.6550000000000002,0.1008,0.029400000000000003,0.105,2.448,0.714,2.55,1.9824000000000002,0.5782,2.065,0.1008,0.029400000000000003,0.105,1.8816000000000002,0.5488000000000001,1.96
2019-10-09 19:30:00,2.51904,0.73472,2.624,0.12864,0.037520000000000005,0.134,2.3904,0.6972,2.49,1.96224,0.57232,2.044,0.12864,0.037520000000000005,0.134,1.8336000000000001,0.5348,1.9100000000000001
2019-10-09 20:00:00,2.42544,0.70742,2.5265,0.15024,0.043820000000000005,0.1565,2.2752,0.6636000000000001,2.37,1.90704,0.55622,1.9865,0.15024,0.043820000000000005,0.1565,1.7568000000000001,0.5124000000000001,1.83
2019-10-09 20:30:00,2.35968,0.6882400000000001,2.458,0.17088,0.04984,0.178,2.1888,0.6384000000000001,2.2800000000000002,1.84128,0.5370400000000001,1.9180000000000001,0.17088,0.04984,0.178,1.6703999999999999,0.4872,1.74
2019-10-09 21:00:00,2.20992,0.64456,2.302,0.17472000000000001,0.050960000000000005,0.182,2.0352,0.5936,2.12,1.67232,0.48776,1.742,0.17472000000000001,0.050960000000000005,0.182,1.4976,0.4368,1.56
2019-10-09 21:30:00,2.07072,0.60396,2.157,0.12192000000000001,0.03556,0.127,1.9488,0.5684,2.03,1.57152,0.45836000000000005,1.637,0.12192000000000001,0.03556,0.127,1.4496,0.4228,1.51
2019-10-09 22:00:00,1.9286400000000001,0.56252,2.009,0.13344,0.03892,0.139,1.7952,0.5236000000000001,1.87,1.48704,0.43372000000000005,1.549,0.13344,0.03892,0.139,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-10-09 22:30:00,1.74816,0.50988,1.8210000000000002,0.22176,0.06468,0.231,1.5264,0.44520000000000004,1.5899999999999999,1.39296,0.40628000000000003,1.451,0.22176,0.06468,0.231,1.1712,0.3416,1.22
2019-10-09 23:00:00,1.59024,0.46382000000000007,1.6565,0.28464,0.08302000000000001,0.29650000000000004,1.3056,0.3808,1.3599999999999999,1.25424,0.36582000000000003,1.3065,0.28464,0.08302000000000001,0.29650000000000004,0.9696,0.2828,1.01
2019-10-09 23:30:00,1.44192,0.42056000000000004,1.502,0.23232000000000003,0.06776,0.242,1.2096,0.3528,1.26,1.12512,0.32816,1.172,0.23232000000000003,0.06776,0.242,0.8928,0.2604,0.93
2019-10-10 00:00:00,1.36848,0.39914000000000005,1.4255,0.12048,0.035140000000000005,0.1255,1.248,0.364,1.3,1.07088,0.31234,1.1155,0.12048,0.035140000000000005,0.1255,0.9504,0.2772,0.99
2019-10-10 00:30:00,1.2624,0.3682,1.315,0.1776,0.051800000000000006,0.185,1.0848,0.3164,1.13,0.9744,0.2842,1.015,0.1776,0.051800000000000006,0.185,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-10-10 01:00:00,1.25712,0.36666000000000004,1.3094999999999999,0.25872,0.07546,0.2695,0.9984000000000001,0.2912,1.04,0.9499200000000001,0.27706000000000003,0.9895,0.25872,0.07546,0.2695,0.6912,0.2016,0.72
2019-10-10 01:30:00,1.29696,0.37828,1.351,0.32736000000000004,0.09548000000000001,0.341,0.9696,0.2828,1.01,1.00896,0.29428000000000004,1.051,0.32736000000000004,0.09548000000000001,0.341,0.6816,0.1988,0.71
2019-10-10 02:00:00,1.26384,0.36862,1.3165,0.15024,0.043820000000000005,0.1565,1.1136,0.32480000000000003,1.16,1.02384,0.29862000000000005,1.0665,0.15024,0.043820000000000005,0.1565,0.8736,0.2548,0.91
2019-10-10 02:30:00,1.32048,0.38514000000000004,1.3755,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.0848,0.3164,1.13,1.04208,0.30394000000000004,1.0855,0.23568000000000003,0.06874000000000001,0.24550000000000002,0.8064,0.23520000000000002,0.84
2019-10-10 03:00:00,1.29312,0.37716000000000005,1.347,0.21792000000000003,0.06356,0.227,1.0752,0.3136,1.12,1.02432,0.29876,1.067,0.21792000000000003,0.06356,0.227,0.8064,0.23520000000000002,0.84
2019-10-10 03:30:00,1.2585600000000001,0.36708,1.311,0.30816000000000004,0.08988,0.321,0.9504,0.2772,0.99,1.01856,0.29708,1.061,0.30816000000000004,0.08988,0.321,0.7104,0.20720000000000002,0.74
2019-10-10 04:00:00,1.22448,0.35714,1.2755,0.33168000000000003,0.09674,0.34550000000000003,0.8928,0.2604,0.93,1.02288,0.29834000000000005,1.0655000000000001,0.33168000000000003,0.09674,0.34550000000000003,0.6912,0.2016,0.72
2019-10-10 04:30:00,1.20864,0.35252000000000006,1.259,0.38304000000000005,0.11172000000000001,0.399,0.8256,0.24080000000000001,0.86,1.01664,0.29652,1.059,0.38304000000000005,0.11172000000000001,0.399,0.6336,0.18480000000000002,0.66
2019-10-10 05:00:00,1.16304,0.33922,1.2115,0.31824,0.09282000000000001,0.3315,0.8448,0.2464,0.88,0.9998400000000001,0.29162000000000005,1.0415,0.31824,0.09282000000000001,0.3315,0.6816,0.1988,0.71
2019-10-10 05:30:00,1.24176,0.36218,1.2935,0.18576,0.054180000000000006,0.1935,1.056,0.308,1.1,1.08816,0.31738000000000005,1.1335,0.18576,0.054180000000000006,0.1935,0.9024000000000001,0.2632,0.9400000000000001
2019-10-10 06:00:00,1.35168,0.39424000000000003,1.408,0.14208,0.041440000000000005,0.148,1.2096,0.3528,1.26,1.17888,0.34384000000000003,1.228,0.14208,0.041440000000000005,0.148,1.0368,0.3024,1.08
2019-10-10 06:30:00,1.5196800000000001,0.44324,1.583,0.08928000000000001,0.02604,0.093,1.4304000000000001,0.4172,1.49,1.3180800000000001,0.38444,1.373,0.08928000000000001,0.02604,0.093,1.2288000000000001,0.3584,1.28
2019-10-10 07:00:00,1.84224,0.53732,1.919,0.08544,0.02492,0.089,1.7568000000000001,0.5124000000000001,1.83,1.58304,0.46172,1.649,0.08544,0.02492,0.089,1.4976,0.4368,1.56
2019-10-10 07:30:00,2.12256,0.6190800000000001,2.211,0.15456,0.04508,0.161,1.968,0.5740000000000001,2.05,1.80576,0.52668,1.881,0.15456,0.04508,0.161,1.6512,0.48160000000000003,1.72
2019-10-10 08:00:00,2.2392,0.6531,2.3325,0.18480000000000002,0.0539,0.1925,2.0544000000000002,0.5992000000000001,2.14,1.884,0.5495,1.9625,0.18480000000000002,0.0539,0.1925,1.6992,0.49560000000000004,1.77
2019-10-10 08:30:00,2.2800000000000002,0.665,2.375,0.216,0.063,0.225,2.064,0.602,2.15,1.9344000000000001,0.5642,2.015,0.216,0.063,0.225,1.7184,0.5012,1.79
2019-10-10 09:00:00,2.13792,0.62356,2.227,0.29472000000000004,0.08596000000000001,0.307,1.8432,0.5376000000000001,1.92,1.84992,0.53956,1.927,0.29472000000000004,0.08596000000000001,0.307,1.5552000000000001,0.4536,1.62
2019-10-10 09:30:00,2.01936,0.5889800000000001,2.1035,0.36816000000000004,0.10738,0.3835,1.6512,0.48160000000000003,1.72,1.81776,0.5301800000000001,1.8935,0.36816000000000004,0.10738,0.3835,1.4496,0.4228,1.51
2019-10-10 10:00:00,1.94544,0.56742,2.0265,0.37104000000000004,0.10822000000000001,0.3865,1.5744,0.4592,1.6400000000000001,1.82064,0.53102,1.8965,0.37104000000000004,0.10822000000000001,0.3865,1.4496,0.4228,1.51
2019-10-10 10:30:00,1.9166400000000001,0.5590200000000001,1.9965000000000002,0.37104000000000004,0.10822000000000001,0.3865,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.87824,0.5478200000000001,1.9565000000000001,0.37104000000000004,0.10822000000000001,0.3865,1.5072,0.43960000000000005,1.57
2019-10-10 11:00:00,1.8110400000000002,0.52822,1.8865,0.39024000000000003,0.11382,0.40650000000000003,1.4208,0.41440000000000005,1.48,1.66704,0.48622000000000004,1.7365,0.39024000000000003,0.11382,0.40650000000000003,1.2768,0.3724,1.33
2019-10-10 11:30:00,1.7952,0.5236000000000001,1.87,0.432,0.126,0.45,1.3632,0.3976,1.42,1.8144,0.5292,1.8900000000000001,0.432,0.126,0.45,1.3824,0.4032,1.44
2019-10-10 12:00:00,1.83744,0.5359200000000001,1.9140000000000001,0.36864,0.10752,0.384,1.4688,0.4284,1.53,1.84704,0.5387200000000001,1.924,0.36864,0.10752,0.384,1.4784000000000002,0.4312,1.54
2019-10-10 12:30:00,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.46848000000000006,0.13664,0.488,1.3248,0.3864,1.38,1.81248,0.52864,1.888,0.46848000000000006,0.13664,0.488,1.344,0.392,1.4
2019-10-10 13:00:00,1.7179200000000001,0.5010600000000001,1.7895,0.39312,0.11466000000000001,0.40950000000000003,1.3248,0.3864,1.38,1.87152,0.54586,1.9495,0.39312,0.11466000000000001,0.40950000000000003,1.4784000000000002,0.4312,1.54
2019-10-10 13:30:00,1.5854400000000002,0.46242000000000005,1.6515,0.44304000000000004,0.12922,0.4615,1.1424,0.3332,1.19,1.7870400000000002,0.52122,1.8615,0.44304000000000004,0.12922,0.4615,1.344,0.392,1.4
2019-10-10 14:00:00,1.84992,0.53956,1.927,0.38112,0.11116000000000001,0.397,1.4688,0.4284,1.53,1.67712,0.48916000000000004,1.7469999999999999,0.38112,0.11116000000000001,0.397,1.296,0.378,1.35
2019-10-10 14:30:00,1.89264,0.5520200000000001,1.9715,0.40464000000000006,0.11802000000000001,0.42150000000000004,1.488,0.434,1.55,1.75824,0.51282,1.8315000000000001,0.40464000000000006,0.11802000000000001,0.42150000000000004,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-10-10 15:00:00,2.00256,0.58408,2.086,0.38016000000000005,0.11088,0.396,1.6224,0.4732,1.69,1.82016,0.53088,1.896,0.38016000000000005,0.11088,0.396,1.44,0.42,1.5
2019-10-10 15:30:00,2.00976,0.58618,2.0935,0.38736000000000004,0.11298000000000001,0.4035,1.6224,0.4732,1.69,1.81776,0.5301800000000001,1.8935,0.38736000000000004,0.11298000000000001,0.4035,1.4304000000000001,0.4172,1.49
2019-10-10 16:00:00,2.06544,0.6024200000000001,2.1515,0.39504000000000006,0.11522,0.41150000000000003,1.6703999999999999,0.4872,1.74,1.8158400000000001,0.5296200000000001,1.8915000000000002,0.39504000000000006,0.11522,0.41150000000000003,1.4208,0.41440000000000005,1.48
2019-10-10 16:30:00,2.1288,0.6209,2.2175,0.3336,0.09730000000000001,0.34750000000000003,1.7952,0.5236000000000001,1.87,1.8504,0.5397000000000001,1.9275,0.3336,0.09730000000000001,0.34750000000000003,1.5168,0.4424,1.58
2019-10-10 17:00:00,2.20032,0.64176,2.292,0.28992,0.08456000000000001,0.302,1.9104,0.5572,1.99,1.8643200000000002,0.54376,1.9420000000000002,0.28992,0.08456000000000001,0.302,1.5744,0.4592,1.6400000000000001
2019-10-10 17:30:00,2.31792,0.6760600000000001,2.4145,0.41712000000000005,0.12166,0.4345,1.9008,0.5544,1.98,1.97232,0.57526,2.0545,0.41712000000000005,0.12166,0.4345,1.5552000000000001,0.4536,1.62
2019-10-10 18:00:00,2.44176,0.71218,2.5435,0.37776000000000004,0.11018000000000001,0.3935,2.064,0.602,2.15,2.05776,0.60018,2.1435,0.37776000000000004,0.11018000000000001,0.3935,1.6800000000000002,0.49,1.75
2019-10-10 18:30:00,2.49888,0.72884,2.6029999999999998,0.41568000000000005,0.12124000000000001,0.433,2.0832,0.6076,2.17,2.09568,0.61124,2.183,0.41568000000000005,0.12124000000000001,0.433,1.6800000000000002,0.49,1.75
2019-10-10 19:00:00,2.5728,0.7504000000000001,2.68,0.45120000000000005,0.1316,0.47000000000000003,2.1216,0.6188,2.21,2.1504,0.6272,2.24,0.45120000000000005,0.1316,0.47000000000000003,1.6992,0.49560000000000004,1.77
2019-10-10 19:30:00,2.46192,0.71806,2.5645,0.44592000000000004,0.13006,0.4645,2.016,0.588,2.1,2.07792,0.60606,2.1645,0.44592000000000004,0.13006,0.4645,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-10-10 20:00:00,2.42592,0.7075600000000001,2.527,0.38112,0.11116000000000001,0.397,2.0448,0.5964,2.13,2.00352,0.5843600000000001,2.087,0.38112,0.11116000000000001,0.397,1.6224,0.4732,1.69
2019-10-10 20:30:00,2.33136,0.67998,2.4285,0.41136000000000006,0.11998,0.42850000000000005,1.92,0.56,2.0,1.95696,0.5707800000000001,2.0385,0.41136000000000006,0.11998,0.42850000000000005,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-10-10 21:00:00,2.22912,0.6501600000000001,2.322,0.40512000000000004,0.11816000000000002,0.422,1.824,0.532,1.9,1.85472,0.54096,1.932,0.40512000000000004,0.11816000000000002,0.422,1.4496,0.4228,1.51
2019-10-10 21:30:00,2.10864,0.61502,2.1965,0.45744,0.13342,0.47650000000000003,1.6512,0.48160000000000003,1.72,1.77264,0.51702,1.8465,0.45744,0.13342,0.47650000000000003,1.3152,0.3836,1.37
2019-10-10 22:00:00,1.91616,0.55888,1.996,0.46656000000000003,0.13608,0.486,1.4496,0.4228,1.51,1.66656,0.48608,1.736,0.46656000000000003,0.13608,0.486,1.2,0.35000000000000003,1.25
2019-10-10 22:30:00,1.71744,0.50092,1.7890000000000001,0.45984,0.13412000000000002,0.47900000000000004,1.2576,0.3668,1.31,1.50624,0.43932000000000004,1.569,0.45984,0.13412000000000002,0.47900000000000004,1.0464,0.3052,1.09
2019-10-10 23:00:00,1.5561600000000002,0.45388000000000006,1.621,0.45216000000000006,0.13188,0.47100000000000003,1.104,0.322,1.15,1.37376,0.40068000000000004,1.431,0.45216000000000006,0.13188,0.47100000000000003,0.9216000000000001,0.26880000000000004,0.96
2019-10-10 23:30:00,1.38816,0.40488,1.446,0.44736000000000004,0.13048,0.466,0.9408000000000001,0.27440000000000003,0.98,1.27296,0.37128000000000005,1.326,0.44736000000000004,0.13048,0.466,0.8256,0.24080000000000001,0.86
2019-10-11 00:00:00,1.29216,0.37688000000000005,1.346,0.40896000000000005,0.11928000000000001,0.426,0.8832000000000001,0.2576,0.92,1.14816,0.33488,1.196,0.40896000000000005,0.11928000000000001,0.426,0.7392000000000001,0.2156,0.77
2019-10-11 00:30:00,1.272,0.371,1.325,0.40800000000000003,0.11900000000000001,0.425,0.864,0.252,0.9,1.0992,0.3206,1.145,0.40800000000000003,0.11900000000000001,0.425,0.6912,0.2016,0.72
2019-10-11 01:00:00,1.19808,0.34944000000000003,1.248,0.40128,0.11704,0.418,0.7968000000000001,0.23240000000000002,0.8300000000000001,1.00608,0.29344000000000003,1.048,0.40128,0.11704,0.418,0.6048,0.1764,0.63
2019-10-11 01:30:00,1.22256,0.35658,1.2735,0.39696000000000004,0.11578000000000001,0.41350000000000003,0.8256,0.24080000000000001,0.86,1.04016,0.30338000000000004,1.0835,0.39696000000000004,0.11578000000000001,0.41350000000000003,0.6432,0.18760000000000002,0.67
2019-10-11 02:00:00,1.22784,0.35812000000000005,1.279,0.44064000000000003,0.12852000000000002,0.459,0.7872,0.2296,0.8200000000000001,1.09344,0.31892000000000004,1.139,0.44064000000000003,0.12852000000000002,0.459,0.6528,0.1904,0.68
2019-10-11 02:30:00,1.25136,0.36498,1.3035,0.37776000000000004,0.11018000000000001,0.3935,0.8736,0.2548,0.91,1.11696,0.32578,1.1635,0.37776000000000004,0.11018000000000001,0.3935,0.7392000000000001,0.2156,0.77
2019-10-11 03:00:00,1.2768,0.3724,1.33,0.384,0.112,0.4,0.8928,0.2604,0.93,1.104,0.322,1.15,0.384,0.112,0.4,0.72,0.21,0.75
2019-10-11 03:30:00,1.24848,0.36414,1.3005,0.37488000000000005,0.10934,0.3905,0.8736,0.2548,0.91,1.05648,0.30814,1.1005,0.37488000000000005,0.10934,0.3905,0.6816,0.1988,0.71
2019-10-11 04:00:00,1.2336,0.3598,1.2850000000000001,0.3312,0.0966,0.34500000000000003,0.9024000000000001,0.2632,0.9400000000000001,1.032,0.301,1.075,0.3312,0.0966,0.34500000000000003,0.7008,0.2044,0.73
2019-10-11 04:30:00,1.15824,0.33782,1.2065000000000001,0.38064000000000003,0.11102000000000001,0.3965,0.7776000000000001,0.2268,0.81,0.9854400000000001,0.28742,1.0265,0.38064000000000003,0.11102000000000001,0.3965,0.6048,0.1764,0.63
2019-10-11 05:00:00,1.15056,0.33558000000000004,1.1985000000000001,0.44016000000000005,0.12838000000000002,0.4585,0.7104,0.20720000000000002,0.74,0.9777600000000001,0.28518000000000004,1.0185,0.44016000000000005,0.12838000000000002,0.4585,0.5376000000000001,0.1568,0.56
2019-10-11 05:30:00,1.24704,0.36372000000000004,1.299,0.43104000000000003,0.12572,0.449,0.8160000000000001,0.23800000000000002,0.85,1.04544,0.30492,1.089,0.43104000000000003,0.12572,0.449,0.6144000000000001,0.1792,0.64
2019-10-11 06:00:00,1.33536,0.38948000000000005,1.391,0.43296,0.12628,0.451,0.9024000000000001,0.2632,0.9400000000000001,1.18176,0.34468000000000004,1.231,0.43296,0.12628,0.451,0.7488,0.2184,0.78
2019-10-11 06:30:00,1.5048,0.4389,1.5675,0.42960000000000004,0.1253,0.4475,1.0752,0.3136,1.12,1.2936,0.3773,1.3475000000000001,0.42960000000000004,0.1253,0.4475,0.864,0.252,0.9
2019-10-11 07:00:00,1.752,0.511,1.8250000000000002,0.37920000000000004,0.1106,0.395,1.3728,0.40040000000000003,1.43,1.4448,0.4214,1.505,0.37920000000000004,0.1106,0.395,1.0656,0.3108,1.11
2019-10-11 07:30:00,1.99824,0.58282,2.0815,0.34704,0.10122,0.36150000000000004,1.6512,0.48160000000000003,1.72,1.6142400000000001,0.47082,1.6815,0.34704,0.10122,0.36150000000000004,1.2671999999999999,0.36960000000000004,1.32
2019-10-11 08:00:00,2.15664,0.62902,2.2465,0.36144000000000004,0.10542000000000001,0.3765,1.7952,0.5236000000000001,1.87,1.78224,0.5198200000000001,1.8565,0.36144000000000004,0.10542000000000001,0.3765,1.4208,0.41440000000000005,1.48
2019-10-11 08:30:00,2.34768,0.68474,2.4455,0.35088,0.10234000000000001,0.3655,1.9968,0.5824,2.08,1.97328,0.57554,2.0555,0.35088,0.10234000000000001,0.3655,1.6224,0.4732,1.69
2019-10-11 09:00:00,2.4048,0.7014,2.505,0.37920000000000004,0.1106,0.395,2.0256,0.5908,2.11,2.088,0.609,2.175,0.37920000000000004,0.1106,0.395,1.7088,0.4984,1.78
2019-10-11 09:30:00,2.52816,0.73738,2.6335,0.33936000000000005,0.09898000000000001,0.35350000000000004,2.1888,0.6384000000000001,2.2800000000000002,2.16336,0.6309800000000001,2.2535,0.33936000000000005,0.09898000000000001,0.35350000000000004,1.824,0.532,1.9
2019-10-11 10:00:00,2.56032,0.7467600000000001,2.667,0.33312,0.09716000000000001,0.34700000000000003,2.2272,0.6496000000000001,2.32,2.18592,0.63756,2.277,0.33312,0.09716000000000001,0.34700000000000003,1.8528,0.5404,1.9300000000000002
2019-10-11 10:30:00,2.52432,0.73626,2.6295,0.36432000000000003,0.10626000000000001,0.3795,2.16,0.63,2.25,2.16912,0.63266,2.2595,0.36432000000000003,0.10626000000000001,0.3795,1.8048000000000002,0.5264,1.88
2019-10-11 11:00:00,2.3376,0.6818000000000001,2.435,0.4656,0.1358,0.485,1.8719999999999999,0.546,1.9500000000000002,2.0976,0.6118,2.185,0.4656,0.1358,0.485,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-10-11 11:30:00,2.46864,0.7200200000000001,2.5715,0.48144000000000003,0.14042000000000002,0.5015000000000001,1.9872,0.5796,2.07,2.19984,0.6416200000000001,2.2915,0.48144000000000003,0.14042000000000002,0.5015000000000001,1.7184,0.5012,1.79
2019-10-11 12:00:00,2.61936,0.7639800000000001,2.7285,0.46896000000000004,0.13678,0.48850000000000005,2.1504,0.6272,2.24,2.22576,0.6491800000000001,2.3185000000000002,0.46896000000000004,0.13678,0.48850000000000005,1.7568000000000001,0.5124000000000001,1.83
2019-10-11 12:30:00,2.68464,0.78302,2.7965,0.48624000000000006,0.14182,0.5065000000000001,2.1984,0.6412,2.29,2.22384,0.6486200000000001,2.3165,0.48624000000000006,0.14182,0.5065000000000001,1.7376,0.5068,1.81
2019-10-11 13:00:00,2.69136,0.78498,2.8035,0.37776000000000004,0.11018000000000001,0.3935,2.3136,0.6748000000000001,2.41,2.23056,0.65058,2.3235,0.37776000000000004,0.11018000000000001,0.3935,1.8528,0.5404,1.9300000000000002
2019-10-11 13:30:00,2.6616,0.7763,2.7725,0.32880000000000004,0.0959,0.3425,2.3328,0.6804,2.43,2.2968,0.6699,2.3925,0.32880000000000004,0.0959,0.3425,1.968,0.5740000000000001,2.05
2019-10-11 14:00:00,2.4624,0.7182000000000001,2.565,0.2064,0.060200000000000004,0.215,2.2560000000000002,0.658,2.35,2.0496,0.5978,2.135,0.2064,0.060200000000000004,0.215,1.8432,0.5376000000000001,1.92
2019-10-11 14:30:00,2.21184,0.64512,2.304,0.15744000000000002,0.04592,0.164,2.0544000000000002,0.5992000000000001,2.14,1.80864,0.52752,1.884,0.15744000000000002,0.04592,0.164,1.6512,0.48160000000000003,1.72
2019-10-11 15:00:00,2.05008,0.59794,2.1355,0.12048,0.035140000000000005,0.1255,1.9296000000000002,0.5628000000000001,2.01,1.76208,0.5139400000000001,1.8355000000000001,0.12048,0.035140000000000005,0.1255,1.6416,0.4788,1.71
2019-10-11 15:30:00,1.99104,0.58072,2.074,0.15744000000000002,0.04592,0.164,1.8336000000000001,0.5348,1.9100000000000001,1.70304,0.49672000000000005,1.774,0.15744000000000002,0.04592,0.164,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-10-11 16:00:00,2.09424,0.61082,2.1815,0.09744000000000001,0.02842,0.1015,1.9968,0.5824,2.08,1.64304,0.47922000000000003,1.7115,0.09744000000000001,0.02842,0.1015,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-10-11 16:30:00,2.08992,0.6095600000000001,2.177,0.14112000000000002,0.04116,0.147,1.9488,0.5684,2.03,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.14112000000000002,0.04116,0.147,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-10-11 17:00:00,2.21952,0.64736,2.312,0.12672,0.03696,0.132,2.0928,0.6104,2.18,1.75872,0.5129600000000001,1.832,0.12672,0.03696,0.132,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-10-11 17:30:00,2.35008,0.68544,2.448,0.12288000000000002,0.035840000000000004,0.128,2.2272,0.6496000000000001,2.32,1.85088,0.5398400000000001,1.928,0.12288000000000002,0.035840000000000004,0.128,1.728,0.504,1.8
2019-10-11 18:00:00,2.40768,0.7022400000000001,2.508,0.09408000000000001,0.027440000000000003,0.098,2.3136,0.6748000000000001,2.41,1.90848,0.55664,1.988,0.09408000000000001,0.027440000000000003,0.098,1.8144,0.5292,1.8900000000000001
2019-10-11 18:30:00,2.45136,0.7149800000000001,2.5535,0.09936,0.028980000000000002,0.10350000000000001,2.352,0.686,2.45,1.9233600000000002,0.56098,2.0035,0.09936,0.028980000000000002,0.10350000000000001,1.824,0.532,1.9
2019-10-11 19:00:00,2.46096,0.7177800000000001,2.5635,0.12816000000000002,0.037380000000000004,0.1335,2.3328,0.6804,2.43,1.9521600000000001,0.56938,2.0335,0.12816000000000002,0.037380000000000004,0.1335,1.824,0.532,1.9
2019-10-11 19:30:00,2.4072,0.7021000000000001,2.5075000000000003,0.1512,0.0441,0.1575,2.2560000000000002,0.658,2.35,1.9176000000000002,0.5593,1.9975,0.1512,0.0441,0.1575,1.7664,0.5152,1.8399999999999999
2019-10-11 20:00:00,2.2915200000000002,0.6683600000000001,2.387,0.20832,0.06076,0.217,2.0832,0.6076,2.17,1.81152,0.52836,1.887,0.20832,0.06076,0.217,1.6032000000000002,0.4676,1.67
2019-10-11 20:30:00,2.18928,0.6385400000000001,2.2805,0.19248,0.05614,0.2005,1.9968,0.5824,2.08,1.72848,0.50414,1.8005,0.19248,0.05614,0.2005,1.536,0.448,1.6
2019-10-11 21:00:00,2.0376,0.5943,2.1225,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.8336000000000001,0.5348,1.9100000000000001,1.6344,0.4767,1.7025000000000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.4304000000000001,0.4172,1.49
2019-10-11 21:30:00,1.94448,0.5671400000000001,2.0255,0.17808000000000002,0.05194000000000001,0.1855,1.7664,0.5152,1.8399999999999999,1.54128,0.44954000000000005,1.6055000000000001,0.17808000000000002,0.05194000000000001,0.1855,1.3632,0.3976,1.42
2019-10-11 22:00:00,1.89504,0.5527200000000001,1.974,0.22464,0.06552000000000001,0.234,1.6703999999999999,0.4872,1.74,1.53984,0.44912,1.604,0.22464,0.06552000000000001,0.234,1.3152,0.3836,1.37
2019-10-11 22:30:00,1.74624,0.50932,1.819,0.22944,0.06692000000000001,0.23900000000000002,1.5168,0.4424,1.58,1.43904,0.41972000000000004,1.499,0.22944,0.06692000000000001,0.23900000000000002,1.2096,0.3528,1.26
2019-10-11 23:00:00,1.58112,0.46116,1.647,0.20832,0.06076,0.217,1.3728,0.40040000000000003,1.43,1.32192,0.38556,1.377,0.20832,0.06076,0.217,1.1136,0.32480000000000003,1.16
2019-10-11 23:30:00,1.44432,0.42126,1.5045000000000002,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.248,0.364,1.3,1.13712,0.33166,1.1844999999999999,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.9408000000000001,0.27440000000000003,0.98
2019-10-12 00:00:00,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.1632,0.0476,0.17,1.1904,0.3472,1.24,1.056,0.308,1.1,0.1632,0.0476,0.17,0.8928,0.2604,0.93
2019-10-12 00:30:00,1.3420800000000002,0.39144,1.3980000000000001,0.16128,0.047040000000000005,0.168,1.1808,0.34440000000000004,1.23,1.05408,0.30744000000000005,1.098,0.16128,0.047040000000000005,0.168,0.8928,0.2604,0.93
2019-10-12 01:00:00,1.25664,0.36652,1.309,0.13344,0.03892,0.139,1.1232,0.3276,1.17,0.9494400000000001,0.27692,0.989,0.13344,0.03892,0.139,0.8160000000000001,0.23800000000000002,0.85
2019-10-12 01:30:00,1.26384,0.36862,1.3165,0.09264000000000001,0.027020000000000002,0.0965,1.1712,0.3416,1.22,0.9470400000000001,0.27622,0.9865,0.09264000000000001,0.027020000000000002,0.0965,0.8544,0.2492,0.89
2019-10-12 02:00:00,1.26672,0.36946,1.3195000000000001,0.10512,0.030660000000000003,0.1095,1.1616,0.3388,1.21,0.97872,0.28546000000000005,1.0195,0.10512,0.030660000000000003,0.1095,0.8736,0.2548,0.91
2019-10-12 02:30:00,1.27008,0.37044000000000005,1.323,0.11808,0.034440000000000005,0.123,1.152,0.336,1.2,0.9724800000000001,0.28364,1.013,0.11808,0.034440000000000005,0.123,0.8544,0.2492,0.89
2019-10-12 03:00:00,1.2312,0.35910000000000003,1.2825,0.1272,0.0371,0.1325,1.104,0.322,1.15,0.9432,0.2751,0.9825,0.1272,0.0371,0.1325,0.8160000000000001,0.23800000000000002,0.85
2019-10-12 03:30:00,1.26528,0.36904000000000003,1.318,0.18048,0.052640000000000006,0.188,1.0848,0.3164,1.13,0.97728,0.28504,1.018,0.18048,0.052640000000000006,0.188,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-10-12 04:00:00,1.2671999999999999,0.36960000000000004,1.32,0.13440000000000002,0.0392,0.14,1.1328,0.3304,1.18,0.9312,0.2716,0.97,0.13440000000000002,0.0392,0.14,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-10-12 04:30:00,1.2216,0.3563,1.2725,0.06,0.0175,0.0625,1.1616,0.3388,1.21,0.876,0.2555,0.9125000000000001,0.06,0.0175,0.0625,0.8160000000000001,0.23800000000000002,0.85
2019-10-12 05:00:00,1.18368,0.34524000000000005,1.233,0.022080000000000002,0.00644,0.023,1.1616,0.3388,1.21,0.85728,0.25004000000000004,0.893,0.022080000000000002,0.00644,0.023,0.8352,0.2436,0.87
2019-10-12 05:30:00,1.23696,0.36078000000000005,1.2885,0.01776,0.005180000000000001,0.018500000000000003,1.2192,0.3556,1.27,0.89136,0.25998000000000004,0.9285,0.01776,0.005180000000000001,0.018500000000000003,0.8736,0.2548,0.91
2019-10-12 06:00:00,1.31328,0.38304000000000005,1.3679999999999999,0.01728,0.00504,0.018000000000000002,1.296,0.378,1.35,0.95808,0.27944,0.998,0.01728,0.00504,0.018000000000000002,0.9408000000000001,0.27440000000000003,0.98
2019-10-12 06:30:00,1.38384,0.40362000000000003,1.4415,0.06864,0.020020000000000003,0.07150000000000001,1.3152,0.3836,1.37,1.00944,0.29442,1.0515,0.06864,0.020020000000000003,0.07150000000000001,0.9408000000000001,0.27440000000000003,0.98
2019-10-12 07:00:00,1.54608,0.45094000000000006,1.6105,0.08688000000000001,0.02534,0.09050000000000001,1.4592,0.42560000000000003,1.52,1.15248,0.33614000000000005,1.2005,0.08688000000000001,0.02534,0.09050000000000001,1.0656,0.3108,1.11
2019-10-12 07:30:00,1.67232,0.48776,1.742,0.05952,0.01736,0.062,1.6128,0.47040000000000004,1.6800000000000002,1.25952,0.36736,1.312,0.05952,0.01736,0.062,1.2,0.35000000000000003,1.25
2019-10-12 08:00:00,1.78176,0.51968,1.8559999999999999,0.05376,0.015680000000000003,0.056,1.728,0.504,1.8,1.34976,0.39368000000000003,1.4060000000000001,0.05376,0.015680000000000003,0.056,1.296,0.378,1.35
2019-10-12 08:30:00,1.9272,0.5621,2.0075,0.07440000000000001,0.0217,0.0775,1.8528,0.5404,1.9300000000000002,1.476,0.4305,1.5375,0.07440000000000001,0.0217,0.0775,1.4016,0.4088,1.46
2019-10-12 09:00:00,1.98,0.5775,2.0625,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.8624,0.5432,1.94,1.5384,0.44870000000000004,1.6025,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.4208,0.41440000000000005,1.48
2019-10-12 09:30:00,1.9944000000000002,0.5817,2.0775,0.084,0.0245,0.08750000000000001,1.9104,0.5572,1.99,1.6008,0.46690000000000004,1.6675,0.084,0.0245,0.08750000000000001,1.5168,0.4424,1.58
2019-10-12 10:00:00,1.9776,0.5768,2.06,0.0864,0.0252,0.09,1.8912,0.5516,1.97,1.6032000000000002,0.4676,1.67,0.0864,0.0252,0.09,1.5168,0.4424,1.58
2019-10-12 10:30:00,1.95648,0.57064,2.038,0.09408000000000001,0.027440000000000003,0.098,1.8624,0.5432,1.94,1.63968,0.47824000000000005,1.708,0.09408000000000001,0.027440000000000003,0.098,1.5455999999999999,0.45080000000000003,1.6099999999999999
