Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-12 11:00:00,1.87488,0.54684,1.953,0.10848000000000001,0.03164,0.113,1.7664,0.5152,1.8399999999999999,1.71168,0.49924,1.783,0.10848000000000001,0.03164,0.113,1.6032000000000002,0.4676,1.67
2019-10-12 11:30:00,1.8364800000000001,0.53564,1.913,0.14688,0.04284,0.153,1.6896,0.4928,1.76,1.70208,0.49644000000000005,1.7730000000000001,0.14688,0.04284,0.153,1.5552000000000001,0.4536,1.62
2019-10-12 12:00:00,1.74624,0.50932,1.819,0.11424000000000001,0.03332,0.11900000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.64064,0.47852000000000006,1.709,0.11424000000000001,0.03332,0.11900000000000001,1.5264,0.44520000000000004,1.5899999999999999
2019-10-12 12:30:00,1.8336000000000001,0.5348,1.9100000000000001,0.06720000000000001,0.0196,0.07,1.7664,0.5152,1.8399999999999999,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.06720000000000001,0.0196,0.07,1.5648,0.45640000000000003,1.63
2019-10-12 13:00:00,1.75872,0.5129600000000001,1.832,0.11712000000000002,0.03416,0.122,1.6416,0.4788,1.71,1.65312,0.48216000000000003,1.722,0.11712000000000002,0.03416,0.122,1.536,0.448,1.6
2019-10-12 13:30:00,1.63008,0.47544000000000003,1.698,0.17088,0.04984,0.178,1.4592,0.42560000000000003,1.52,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.17088,0.04984,0.178,1.4496,0.4228,1.51
2019-10-12 14:00:00,1.57056,0.45808000000000004,1.6360000000000001,0.15936,0.04648,0.166,1.4112,0.4116,1.47,1.5609600000000001,0.45528,1.626,0.15936,0.04648,0.166,1.4016,0.4088,1.46
2019-10-12 14:30:00,1.64304,0.47922000000000003,1.7115,0.12624000000000002,0.036820000000000006,0.1315,1.5168,0.4424,1.58,1.4606400000000002,0.42602,1.5215,0.12624000000000002,0.036820000000000006,0.1315,1.3344,0.38920000000000005,1.3900000000000001
2019-10-12 15:00:00,1.67712,0.48916000000000004,1.7469999999999999,0.13152,0.038360000000000005,0.137,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.53312,0.44716000000000006,1.597,0.13152,0.038360000000000005,0.137,1.4016,0.4088,1.46
2019-10-12 15:30:00,1.64592,0.48006000000000004,1.7145000000000001,0.15792,0.046060000000000004,0.1645,1.488,0.434,1.55,1.5499200000000002,0.45206,1.6145,0.15792,0.046060000000000004,0.1645,1.392,0.406,1.45
2019-10-12 16:00:00,1.59024,0.46382000000000007,1.6565,0.15024,0.043820000000000005,0.1565,1.44,0.42,1.5,1.47504,0.43022000000000005,1.5365,0.15024,0.043820000000000005,0.1565,1.3248,0.3864,1.38
2019-10-12 16:30:00,1.75296,0.5112800000000001,1.826,0.09216,0.02688,0.096,1.6608,0.4844,1.73,1.51296,0.44128000000000006,1.576,0.09216,0.02688,0.096,1.4208,0.41440000000000005,1.48
2019-10-12 17:00:00,1.93392,0.56406,2.0145,0.04272,0.01246,0.044500000000000005,1.8912,0.5516,1.97,1.54032,0.44926000000000005,1.6045,0.04272,0.01246,0.044500000000000005,1.4976,0.4368,1.56
2019-10-12 17:30:00,2.1,0.6125,2.1875,0.036000000000000004,0.0105,0.0375,2.064,0.602,2.15,1.6392,0.4781,1.7075,0.036000000000000004,0.0105,0.0375,1.6032000000000002,0.4676,1.67
2019-10-12 18:00:00,2.30352,0.67186,2.3995,0.02832,0.00826,0.029500000000000002,2.2752,0.6636000000000001,2.37,1.81392,0.5290600000000001,1.8895,0.02832,0.00826,0.029500000000000002,1.7856,0.5208,1.8599999999999999
2019-10-12 18:30:00,2.43696,0.7107800000000001,2.5385,0.05616,0.016380000000000002,0.0585,2.3808,0.6944,2.48,1.88976,0.55118,1.9685000000000001,0.05616,0.016380000000000002,0.0585,1.8336000000000001,0.5348,1.9100000000000001
2019-10-12 19:00:00,2.55024,0.74382,2.6565000000000003,0.044640000000000006,0.01302,0.0465,2.5056000000000003,0.7308,2.61,1.9358400000000002,0.56462,2.0165,0.044640000000000006,0.01302,0.0465,1.8912,0.5516,1.97
2019-10-12 19:30:00,2.45664,0.71652,2.559,0.05664,0.01652,0.059000000000000004,2.4,0.7000000000000001,2.5,1.88064,0.54852,1.959,0.05664,0.01652,0.059000000000000004,1.824,0.532,1.9
2019-10-12 20:00:00,2.40912,0.7026600000000001,2.5095,0.03792,0.01106,0.0395,2.3712,0.6916,2.47,1.81392,0.5290600000000001,1.8895,0.03792,0.01106,0.0395,1.776,0.518,1.85
2019-10-12 20:30:00,2.3328,0.6804,2.43,0.038400000000000004,0.0112,0.04,2.2944,0.6692,2.39,1.7664,0.5152,1.8399999999999999,0.038400000000000004,0.0112,0.04,1.728,0.504,1.8
2019-10-12 21:00:00,2.13408,0.6224400000000001,2.223,0.041280000000000004,0.01204,0.043000000000000003,2.0928,0.6104,2.18,1.61568,0.47124000000000005,1.683,0.041280000000000004,0.01204,0.043000000000000003,1.5744,0.4592,1.6400000000000001
2019-10-12 21:30:00,2.01312,0.58716,2.097,0.04512,0.013160000000000002,0.047,1.968,0.5740000000000001,2.05,1.5139200000000002,0.44156000000000006,1.577,0.04512,0.013160000000000002,0.047,1.4688,0.4284,1.53
2019-10-12 22:00:00,1.92,0.56,2.0,0.048,0.014,0.05,1.8719999999999999,0.546,1.9500000000000002,1.4496,0.4228,1.51,0.048,0.014,0.05,1.4016,0.4088,1.46
2019-10-12 22:30:00,1.8225600000000002,0.53158,1.8985,0.03696,0.010780000000000001,0.0385,1.7856,0.5208,1.8599999999999999,1.36176,0.39718000000000003,1.4185,0.03696,0.010780000000000001,0.0385,1.3248,0.3864,1.38
2019-10-12 23:00:00,1.6824,0.4907,1.7525,0.0408,0.0119,0.0425,1.6416,0.4788,1.71,1.2696,0.3703,1.3225,0.0408,0.0119,0.0425,1.2288000000000001,0.3584,1.28
2019-10-12 23:30:00,1.6296,0.4753,1.6975,0.036000000000000004,0.0105,0.0375,1.5936,0.46480000000000005,1.6600000000000001,1.284,0.3745,1.3375,0.036000000000000004,0.0105,0.0375,1.248,0.364,1.3
2019-10-13 00:00:00,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.028800000000000003,0.008400000000000001,0.03,1.5168,0.4424,1.58,1.2192,0.3556,1.27,0.028800000000000003,0.008400000000000001,0.03,1.1904,0.3472,1.24
2019-10-13 00:30:00,1.50672,0.43946,1.5695000000000001,0.02832,0.00826,0.029500000000000002,1.4784000000000002,0.4312,1.54,1.18032,0.34426,1.2295,0.02832,0.00826,0.029500000000000002,1.152,0.336,1.2
2019-10-13 01:00:00,1.32048,0.38514000000000004,1.3755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.296,0.378,1.35,1.01328,0.29554,1.0555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,0.9888,0.2884,1.03
2019-10-13 01:30:00,1.30176,0.37968,1.3559999999999999,0.015360000000000002,0.0044800000000000005,0.016,1.2864,0.37520000000000003,1.34,0.9945600000000001,0.29008,1.036,0.015360000000000002,0.0044800000000000005,0.016,0.9792000000000001,0.2856,1.02
2019-10-13 02:00:00,1.34016,0.39088,1.396,0.015360000000000002,0.0044800000000000005,0.016,1.3248,0.3864,1.38,1.01376,0.29568,1.056,0.015360000000000002,0.0044800000000000005,0.016,0.9984000000000001,0.2912,1.04
2019-10-13 02:30:00,1.39152,0.40586000000000005,1.4495,0.009120000000000001,0.00266,0.0095,1.3824,0.4032,1.44,1.02672,0.29946,1.0695000000000001,0.009120000000000001,0.00266,0.0095,1.0176,0.2968,1.06
2019-10-13 03:00:00,1.32192,0.38556,1.377,0.01632,0.00476,0.017,1.3056,0.3808,1.3599999999999999,1.01472,0.29596,1.057,0.01632,0.00476,0.017,0.9984000000000001,0.2912,1.04
2019-10-13 03:30:00,1.32768,0.38724000000000003,1.383,0.05088,0.01484,0.053,1.2768,0.3724,1.33,1.03008,0.30044000000000004,1.073,0.05088,0.01484,0.053,0.9792000000000001,0.2856,1.02
2019-10-13 04:00:00,1.33776,0.39018,1.3935,0.03216,0.009380000000000001,0.0335,1.3056,0.3808,1.3599999999999999,1.00176,0.29218000000000005,1.0435,0.03216,0.009380000000000001,0.0335,0.9696,0.2828,1.01
2019-10-13 04:30:00,1.27824,0.37282000000000004,1.3315000000000001,0.07824,0.022820000000000003,0.0815,1.2,0.35000000000000003,1.25,0.9518400000000001,0.27762000000000003,0.9915,0.07824,0.022820000000000003,0.0815,0.8736,0.2548,0.91
2019-10-13 05:00:00,1.2312,0.35910000000000003,1.2825,0.0792,0.023100000000000002,0.0825,1.152,0.336,1.2,0.9432,0.2751,0.9825,0.0792,0.023100000000000002,0.0825,0.864,0.252,0.9
2019-10-13 05:30:00,1.22256,0.35658,1.2735,0.09936,0.028980000000000002,0.10350000000000001,1.1232,0.3276,1.17,0.9441600000000001,0.27538,0.9835,0.09936,0.028980000000000002,0.10350000000000001,0.8448,0.2464,0.88
2019-10-13 06:00:00,1.2192,0.3556,1.27,0.048,0.014,0.05,1.1712,0.3416,1.22,0.9312,0.2716,0.97,0.048,0.014,0.05,0.8832000000000001,0.2576,0.92
2019-10-13 06:30:00,1.35648,0.39564000000000005,1.413,0.07008,0.020440000000000003,0.073,1.2864,0.37520000000000003,1.34,1.01088,0.29484000000000005,1.053,0.07008,0.020440000000000003,0.073,0.9408000000000001,0.27440000000000003,0.98
2019-10-13 07:00:00,1.4232,0.4151,1.4825,0.0504,0.014700000000000001,0.052500000000000005,1.3728,0.40040000000000003,1.43,1.0488,0.3059,1.0925,0.0504,0.014700000000000001,0.052500000000000005,0.9984000000000001,0.2912,1.04
2019-10-13 07:30:00,1.47024,0.42882000000000003,1.5314999999999999,0.03984,0.01162,0.0415,1.4304000000000001,0.4172,1.49,1.09584,0.31962,1.1415,0.03984,0.01162,0.0415,1.056,0.308,1.1
2019-10-13 08:00:00,1.52832,0.44576000000000005,1.592,0.04032,0.011760000000000001,0.042,1.488,0.434,1.55,1.18272,0.34496000000000004,1.232,0.04032,0.011760000000000001,0.042,1.1424,0.3332,1.19
2019-10-13 08:30:00,1.70016,0.49588000000000004,1.771,0.039360000000000006,0.01148,0.041,1.6608,0.4844,1.73,1.34496,0.39228,1.401,0.039360000000000006,0.01148,0.041,1.3056,0.3808,1.3599999999999999
2019-10-13 09:00:00,1.8696000000000002,0.5453,1.9475,0.0456,0.013300000000000001,0.0475,1.824,0.532,1.9,1.4664000000000001,0.4277,1.5275,0.0456,0.013300000000000001,0.0475,1.4208,0.41440000000000005,1.48
2019-10-13 09:30:00,2.03952,0.59486,2.1245,0.033120000000000004,0.00966,0.0345,2.0064,0.5852,2.09,1.5499200000000002,0.45206,1.6145,0.033120000000000004,0.00966,0.0345,1.5168,0.4424,1.58
2019-10-13 10:00:00,2.06544,0.6024200000000001,2.1515,0.030240000000000003,0.008820000000000001,0.0315,2.0352,0.5936,2.12,1.5854400000000002,0.46242000000000005,1.6515,0.030240000000000003,0.008820000000000001,0.0315,1.5552000000000001,0.4536,1.62
2019-10-13 10:30:00,2.148,0.6265000000000001,2.2375,0.036000000000000004,0.0105,0.0375,2.112,0.616,2.2,1.6680000000000001,0.48650000000000004,1.7375,0.036000000000000004,0.0105,0.0375,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-10-13 11:00:00,2.16576,0.63168,2.2560000000000002,0.05376,0.015680000000000003,0.056,2.112,0.616,2.2,1.71456,0.5000800000000001,1.786,0.05376,0.015680000000000003,0.056,1.6608,0.4844,1.73
2019-10-13 11:30:00,2.23056,0.65058,2.3235,0.05136,0.014980000000000002,0.053500000000000006,2.1792,0.6356,2.27,1.73136,0.5049800000000001,1.8035,0.05136,0.014980000000000002,0.053500000000000006,1.6800000000000002,0.49,1.75
2019-10-13 12:00:00,2.34384,0.68362,2.4415,0.049440000000000005,0.01442,0.051500000000000004,2.2944,0.6692,2.39,1.82544,0.53242,1.9015,0.049440000000000005,0.01442,0.051500000000000004,1.776,0.518,1.85
2019-10-13 12:30:00,2.3232,0.6776,2.42,0.048,0.014,0.05,2.2752,0.6636000000000001,2.37,1.824,0.532,1.9,0.048,0.014,0.05,1.776,0.518,1.85
2019-10-13 13:00:00,2.31744,0.6759200000000001,2.414,0.02304,0.00672,0.024,2.2944,0.6692,2.39,1.88544,0.5499200000000001,1.964,0.02304,0.00672,0.024,1.8624,0.5432,1.94
2019-10-13 13:30:00,2.20608,0.64344,2.298,0.007680000000000001,0.0022400000000000002,0.008,2.1984,0.6412,2.29,1.76448,0.5146400000000001,1.838,0.007680000000000001,0.0022400000000000002,0.008,1.7568000000000001,0.5124000000000001,1.83
2019-10-13 14:00:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79
2019-10-13 14:30:00,2.1168,0.6174000000000001,2.205,0.014400000000000001,0.004200000000000001,0.015,2.1024,0.6132000000000001,2.19,1.6560000000000001,0.483,1.725,0.014400000000000001,0.004200000000000001,0.015,1.6416,0.4788,1.71
2019-10-13 15:00:00,2.07936,0.60648,2.166,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.0544000000000002,0.5992000000000001,2.14,1.63776,0.47768000000000005,1.706,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6128,0.47040000000000004,1.6800000000000002
2019-10-13 15:30:00,2.0904,0.6097,2.1775,0.016800000000000002,0.0049,0.0175,2.0736,0.6048,2.16,1.6296,0.4753,1.6975,0.016800000000000002,0.0049,0.0175,1.6128,0.47040000000000004,1.6800000000000002
2019-10-13 16:00:00,2.14896,0.62678,2.2385,0.09456,0.027580000000000004,0.0985,2.0544000000000002,0.5992000000000001,2.14,1.6689600000000002,0.48678000000000005,1.7385000000000002,0.09456,0.027580000000000004,0.0985,1.5744,0.4592,1.6400000000000001
2019-10-13 16:30:00,2.2204800000000002,0.6476400000000001,2.313,0.16608,0.048440000000000004,0.17300000000000001,2.0544000000000002,0.5992000000000001,2.14,1.75968,0.51324,1.833,0.16608,0.048440000000000004,0.17300000000000001,1.5936,0.46480000000000005,1.6600000000000001
2019-10-13 17:00:00,2.25984,0.65912,2.354,0.30144000000000004,0.08792000000000001,0.314,1.9584000000000001,0.5712,2.04,1.89504,0.5527200000000001,1.974,0.30144000000000004,0.08792000000000001,0.314,1.5936,0.46480000000000005,1.6600000000000001
2019-10-13 17:30:00,2.28192,0.66556,2.377,0.39072,0.11396,0.40700000000000003,1.8912,0.5516,1.97,1.98432,0.57876,2.067,0.39072,0.11396,0.40700000000000003,1.5936,0.46480000000000005,1.6600000000000001
2019-10-13 18:00:00,2.3232,0.6776,2.42,0.46080000000000004,0.13440000000000002,0.48,1.8624,0.5432,1.94,2.0256,0.5908,2.11,0.46080000000000004,0.13440000000000002,0.48,1.5648,0.45640000000000003,1.63
2019-10-13 18:30:00,2.34528,0.6840400000000001,2.443,0.41568000000000005,0.12124000000000001,0.433,1.9296000000000002,0.5628000000000001,2.01,1.99008,0.5804400000000001,2.073,0.41568000000000005,0.12124000000000001,0.433,1.5744,0.4592,1.6400000000000001
2019-10-13 19:00:00,2.52192,0.7355600000000001,2.627,0.26592000000000005,0.07756,0.277,2.2560000000000002,0.658,2.35,2.10912,0.61516,2.197,0.26592000000000005,0.07756,0.277,1.8432,0.5376000000000001,1.92
2019-10-13 19:30:00,2.44848,0.7141400000000001,2.5505,0.15408000000000002,0.04494,0.1605,2.2944,0.6692,2.39,2.01648,0.58814,2.1005,0.15408000000000002,0.04494,0.1605,1.8624,0.5432,1.94
2019-10-13 20:00:00,2.33376,0.6806800000000001,2.431,0.08736000000000001,0.025480000000000003,0.091,2.2464,0.6552,2.34,1.87296,0.5462800000000001,1.951,0.08736000000000001,0.025480000000000003,0.091,1.7856,0.5208,1.8599999999999999
2019-10-13 20:30:00,2.22528,0.6490400000000001,2.318,0.11328,0.03304,0.11800000000000001,2.112,0.616,2.2,1.78368,0.52024,1.858,0.11328,0.03304,0.11800000000000001,1.6703999999999999,0.4872,1.74
2019-10-13 21:00:00,2.1316800000000002,0.6217400000000001,2.2205,0.15408000000000002,0.04494,0.1605,1.9776,0.5768,2.06,1.7572800000000002,0.51254,1.8305,0.15408000000000002,0.04494,0.1605,1.6032000000000002,0.4676,1.67
2019-10-13 21:30:00,2.04384,0.5961200000000001,2.129,0.19104000000000002,0.055720000000000006,0.199,1.8528,0.5404,1.9300000000000002,1.6502400000000002,0.48132,1.7189999999999999,0.19104000000000002,0.055720000000000006,0.199,1.4592,0.42560000000000003,1.52
2019-10-13 22:00:00,1.93824,0.56532,2.019,0.17184000000000002,0.050120000000000005,0.179,1.7664,0.5152,1.8399999999999999,1.5254400000000001,0.44492000000000004,1.589,0.17184000000000002,0.050120000000000005,0.179,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-10-13 22:30:00,1.84272,0.53746,1.9195000000000002,0.02832,0.00826,0.029500000000000002,1.8144,0.5292,1.8900000000000001,1.42992,0.41706000000000004,1.4895,0.02832,0.00826,0.029500000000000002,1.4016,0.4088,1.46
2019-10-13 23:00:00,1.6416,0.4788,1.71,0.0864,0.0252,0.09,1.5552000000000001,0.4536,1.62,1.3152,0.3836,1.37,0.0864,0.0252,0.09,1.2288000000000001,0.3584,1.28
2019-10-13 23:30:00,1.50576,0.43918,1.5685,0.10416,0.03038,0.1085,1.4016,0.4088,1.46,1.14096,0.33278,1.1885,0.10416,0.03038,0.1085,1.0368,0.3024,1.08
2019-10-14 00:00:00,1.38048,0.40264000000000005,1.438,0.12288000000000002,0.035840000000000004,0.128,1.2576,0.3668,1.31,1.07328,0.31304000000000004,1.118,0.12288000000000002,0.035840000000000004,0.128,0.9504,0.2772,0.99
2019-10-14 00:30:00,1.28688,0.37534,1.3405,0.12528,0.03654,0.1305,1.1616,0.3388,1.21,1.01808,0.29694000000000004,1.0605,0.12528,0.03654,0.1305,0.8928,0.2604,0.93
2019-10-14 01:00:00,1.2825600000000001,0.37408,1.336,0.07296000000000001,0.02128,0.076,1.2096,0.3528,1.26,0.9753600000000001,0.28448,1.016,0.07296000000000001,0.02128,0.076,0.9024000000000001,0.2632,0.9400000000000001
2019-10-14 01:30:00,1.3300800000000002,0.38794,1.3855,0.09168000000000001,0.026740000000000003,0.0955,1.2384,0.3612,1.29,0.96528,0.28154,1.0055,0.09168000000000001,0.026740000000000003,0.0955,0.8736,0.2548,0.91
2019-10-14 02:00:00,1.3358400000000001,0.38962,1.3915,0.07824,0.022820000000000003,0.0815,1.2576,0.3668,1.31,0.9614400000000001,0.28042,1.0015,0.07824,0.022820000000000003,0.0815,0.8832000000000001,0.2576,0.92
2019-10-14 02:30:00,1.36464,0.39802000000000004,1.4215,0.09744000000000001,0.02842,0.1015,1.2671999999999999,0.36960000000000004,1.32,1.01904,0.29722000000000004,1.0615,0.09744000000000001,0.02842,0.1015,0.9216000000000001,0.26880000000000004,0.96
2019-10-14 03:00:00,1.3656000000000001,0.39830000000000004,1.4225,0.19440000000000002,0.0567,0.2025,1.1712,0.3416,1.22,1.02,0.2975,1.0625,0.19440000000000002,0.0567,0.2025,0.8256,0.24080000000000001,0.86
2019-10-14 03:30:00,1.35792,0.39606,1.4145,0.08112000000000001,0.02366,0.0845,1.2768,0.3724,1.33,1.02192,0.29806000000000005,1.0645,0.08112000000000001,0.02366,0.0845,0.9408000000000001,0.27440000000000003,0.98
2019-10-14 04:00:00,1.3420800000000002,0.39144,1.3980000000000001,0.09408000000000001,0.027440000000000003,0.098,1.248,0.364,1.3,0.95808,0.27944,0.998,0.09408000000000001,0.027440000000000003,0.098,0.864,0.252,0.9
2019-10-14 04:30:00,1.31904,0.38472,1.374,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.2192,0.3556,1.27,0.9158400000000001,0.26712,0.9540000000000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.8160000000000001,0.23800000000000002,0.85
2019-10-14 05:00:00,1.36272,0.39746000000000004,1.4195,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.2768,0.3724,1.33,0.95952,0.27986,0.9995,0.08592000000000001,0.025060000000000002,0.08950000000000001,0.8736,0.2548,0.91
2019-10-14 05:30:00,1.3953600000000002,0.40698,1.4535,0.06096000000000001,0.01778,0.0635,1.3344,0.38920000000000005,1.3900000000000001,0.95376,0.27818000000000004,0.9935,0.06096000000000001,0.01778,0.0635,0.8928,0.2604,0.93
2019-10-14 06:00:00,1.48512,0.43316000000000004,1.5470000000000002,0.03552,0.010360000000000001,0.037,1.4496,0.4228,1.51,1.02432,0.29876,1.067,0.03552,0.010360000000000001,0.037,0.9888,0.2884,1.03
2019-10-14 06:30:00,1.7342400000000002,0.50582,1.8065,0.03504,0.010220000000000002,0.036500000000000005,1.6992,0.49560000000000004,1.77,1.26384,0.36862,1.3165,0.03504,0.010220000000000002,0.036500000000000005,1.2288000000000001,0.3584,1.28
2019-10-14 07:00:00,2.03856,0.59458,2.1235,0.00336,0.0009800000000000002,0.0035,2.0352,0.5936,2.12,1.53936,0.44898000000000005,1.6035,0.00336,0.0009800000000000002,0.0035,1.536,0.448,1.6
2019-10-14 07:30:00,2.26416,0.6603800000000001,2.3585000000000003,0.00816,0.00238,0.0085,2.2560000000000002,0.658,2.35,1.6689600000000002,0.48678000000000005,1.7385000000000002,0.00816,0.00238,0.0085,1.6608,0.4844,1.73
2019-10-14 08:00:00,2.38464,0.69552,2.484,0.0038400000000000005,0.0011200000000000001,0.004,2.3808,0.6944,2.48,1.7510400000000002,0.5107200000000001,1.824,0.0038400000000000005,0.0011200000000000001,0.004,1.7472,0.5096,1.82
2019-10-14 08:30:00,2.388,0.6965,2.4875,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.3808,0.6944,2.48,1.7832,0.5201,1.8575,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.776,0.518,1.85
2019-10-14 09:00:00,2.35968,0.6882400000000001,2.458,0.007680000000000001,0.0022400000000000002,0.008,2.352,0.686,2.45,1.7356800000000001,0.50624,1.808,0.007680000000000001,0.0022400000000000002,0.008,1.728,0.504,1.8
2019-10-14 09:30:00,2.38608,0.69594,2.4855,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.3808,0.6944,2.48,1.7812800000000002,0.51954,1.8555000000000001,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.776,0.518,1.85
2019-10-14 10:00:00,2.48448,0.7246400000000001,2.588,0.007680000000000001,0.0022400000000000002,0.008,2.4768,0.7224,2.58,1.88928,0.5510400000000001,1.968,0.007680000000000001,0.0022400000000000002,0.008,1.8816000000000002,0.5488000000000001,1.96
2019-10-14 10:30:00,2.4096,0.7028,2.51,0.019200000000000002,0.0056,0.02,2.3904,0.6972,2.49,1.8144,0.5292,1.8900000000000001,0.019200000000000002,0.0056,0.02,1.7952,0.5236000000000001,1.87
2019-10-14 11:00:00,2.20176,0.6421800000000001,2.2935,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.16,0.63,2.25,1.7505600000000001,0.51058,1.8235000000000001,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.7088,0.4984,1.78
2019-10-14 11:30:00,2.25888,0.6588400000000001,2.3529999999999998,0.03168,0.00924,0.033,2.2272,0.6496000000000001,2.32,1.75008,0.51044,1.823,0.03168,0.00924,0.033,1.7184,0.5012,1.79
2019-10-14 12:00:00,2.19792,0.6410600000000001,2.2895,0.02832,0.00826,0.029500000000000002,2.1696,0.6328,2.26,1.7275200000000002,0.5038600000000001,1.7995,0.02832,0.00826,0.029500000000000002,1.6992,0.49560000000000004,1.77
2019-10-14 12:30:00,2.27808,0.66444,2.373,0.03168,0.00924,0.033,2.2464,0.6552,2.34,1.78848,0.52164,1.863,0.03168,0.00924,0.033,1.7568000000000001,0.5124000000000001,1.83
2019-10-14 13:00:00,2.26704,0.66122,2.3615,0.030240000000000003,0.008820000000000001,0.0315,2.2368,0.6524,2.33,1.7870400000000002,0.52122,1.8615,0.030240000000000003,0.008820000000000001,0.0315,1.7568000000000001,0.5124000000000001,1.83
2019-10-14 13:30:00,2.25312,0.6571600000000001,2.347,0.01632,0.00476,0.017,2.2368,0.6524,2.33,1.77312,0.5171600000000001,1.847,0.01632,0.00476,0.017,1.7568000000000001,0.5124000000000001,1.83
2019-10-14 14:00:00,2.29392,0.6690600000000001,2.3895,0.03792,0.01106,0.0395,2.2560000000000002,0.658,2.35,1.79472,0.52346,1.8695,0.03792,0.01106,0.0395,1.7568000000000001,0.5124000000000001,1.83
2019-10-14 14:30:00,2.24928,0.6560400000000001,2.343,0.060480000000000006,0.017640000000000003,0.063,2.1888,0.6384000000000001,2.2800000000000002,1.74048,0.5076400000000001,1.8130000000000002,0.060480000000000006,0.017640000000000003,0.063,1.6800000000000002,0.49,1.75
2019-10-14 15:00:00,2.13936,0.6239800000000001,2.2285,0.05616,0.016380000000000002,0.0585,2.0832,0.6076,2.17,1.6977600000000002,0.49518000000000006,1.7685,0.05616,0.016380000000000002,0.0585,1.6416,0.4788,1.71
2019-10-14 15:30:00,2.1768,0.6349,2.2675,0.0456,0.013300000000000001,0.0475,2.1312,0.6216,2.22,1.6680000000000001,0.48650000000000004,1.7375,0.0456,0.013300000000000001,0.0475,1.6224,0.4732,1.69
2019-10-14 16:00:00,2.29296,0.66878,2.3885,0.027360000000000002,0.007980000000000001,0.0285,2.2656,0.6608,2.36,1.72656,0.50358,1.7985,0.027360000000000002,0.007980000000000001,0.0285,1.6992,0.49560000000000004,1.77
2019-10-14 16:30:00,2.38128,0.69454,2.4805,0.019680000000000003,0.00574,0.0205,2.3616,0.6888000000000001,2.46,1.82448,0.5321400000000001,1.9005,0.019680000000000003,0.00574,0.0205,1.8048000000000002,0.5264,1.88
2019-10-14 17:00:00,2.5032,0.7301000000000001,2.6075,0.036000000000000004,0.0105,0.0375,2.4672,0.7196,2.5700000000000003,1.9272,0.5621,2.0075,0.036000000000000004,0.0105,0.0375,1.8912,0.5516,1.97
2019-10-14 17:30:00,2.6299200000000003,0.7670600000000001,2.7395,0.057120000000000004,0.01666,0.059500000000000004,2.5728,0.7504000000000001,2.68,2.02512,0.5906600000000001,2.1095,0.057120000000000004,0.01666,0.059500000000000004,1.968,0.5740000000000001,2.05
2019-10-14 18:00:00,2.7844800000000003,0.8121400000000001,2.9005,0.09648000000000001,0.028140000000000002,0.1005,2.688,0.784,2.8,2.20848,0.64414,2.3005,0.09648000000000001,0.028140000000000002,0.1005,2.112,0.616,2.2
2019-10-14 18:30:00,2.8084800000000003,0.8191400000000001,2.9255,0.12048,0.035140000000000005,0.1255,2.688,0.784,2.8,2.23248,0.65114,2.3255,0.12048,0.035140000000000005,0.1255,2.112,0.616,2.2
2019-10-14 19:00:00,2.77584,0.8096200000000001,2.8915,0.23184000000000002,0.06762,0.24150000000000002,2.544,0.742,2.65,2.24784,0.6556200000000001,2.3415,0.23184000000000002,0.06762,0.24150000000000002,2.016,0.588,2.1
2019-10-14 19:30:00,2.61744,0.7634200000000001,2.7265,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.3808,0.6944,2.48,2.13744,0.6234200000000001,2.2265,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.9008,0.5544,1.98
2019-10-14 20:00:00,2.48064,0.72352,2.584,0.21504,0.06272000000000001,0.224,2.2656,0.6608,2.36,1.98144,0.5779200000000001,2.064,0.21504,0.06272000000000001,0.224,1.7664,0.5152,1.8399999999999999
2019-10-14 20:30:00,2.36976,0.69118,2.4685,0.22896000000000002,0.06678,0.23850000000000002,2.1408,0.6244000000000001,2.23,1.8705600000000002,0.5455800000000001,1.9485000000000001,0.22896000000000002,0.06678,0.23850000000000002,1.6416,0.4788,1.71
2019-10-14 21:00:00,2.28096,0.6652800000000001,2.376,0.20736000000000002,0.060480000000000006,0.216,2.0736,0.6048,2.16,1.8105600000000002,0.52808,1.8860000000000001,0.20736000000000002,0.060480000000000006,0.216,1.6032000000000002,0.4676,1.67
2019-10-14 21:30:00,2.14848,0.6266400000000001,2.238,0.20928000000000002,0.061040000000000004,0.218,1.9392,0.5656,2.02,1.68768,0.49224000000000007,1.758,0.20928000000000002,0.061040000000000004,0.218,1.4784000000000002,0.4312,1.54
2019-10-14 22:00:00,2.00208,0.58394,2.0855,0.19728,0.05754000000000001,0.20550000000000002,1.8048000000000002,0.5264,1.88,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.19728,0.05754000000000001,0.20550000000000002,1.3824,0.4032,1.44
2019-10-14 22:30:00,1.82112,0.5311600000000001,1.897,0.17952,0.052360000000000004,0.187,1.6416,0.4788,1.71,1.42752,0.41636,1.487,0.17952,0.052360000000000004,0.187,1.248,0.364,1.3
2019-10-14 23:00:00,1.62576,0.47418000000000005,1.6935,0.18576,0.054180000000000006,0.1935,1.44,0.42,1.5,1.22256,0.35658,1.2735,0.18576,0.054180000000000006,0.1935,1.0368,0.3024,1.08
2019-10-14 23:30:00,1.44432,0.42126,1.5045000000000002,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.248,0.364,1.3,1.06992,0.31206,1.1145,0.19632000000000002,0.057260000000000005,0.20450000000000002,0.8736,0.2548,0.91
2019-10-15 00:00:00,1.33488,0.38934,1.3905,0.25968,0.07574,0.2705,1.0752,0.3136,1.12,0.9988800000000001,0.29134000000000004,1.0405,0.25968,0.07574,0.2705,0.7392000000000001,0.2156,0.77
2019-10-15 00:30:00,1.32192,0.38556,1.377,0.25632000000000005,0.07476000000000001,0.267,1.0656,0.3108,1.11,0.9955200000000001,0.29036,1.037,0.25632000000000005,0.07476000000000001,0.267,0.7392000000000001,0.2156,0.77
2019-10-15 01:00:00,1.26048,0.36764,1.313,0.23328000000000002,0.06804,0.243,1.0272000000000001,0.29960000000000003,1.07,0.93408,0.27244,0.973,0.23328000000000002,0.06804,0.243,0.7008,0.2044,0.73
2019-10-15 01:30:00,1.22496,0.35728000000000004,1.276,0.23616,0.06888000000000001,0.246,0.9888,0.2884,1.03,0.8889600000000001,0.25928,0.926,0.23616,0.06888000000000001,0.246,0.6528,0.1904,0.68
2019-10-15 02:00:00,1.296,0.378,1.35,0.2112,0.0616,0.22,1.0848,0.3164,1.13,0.9504,0.2772,0.99,0.2112,0.0616,0.22,0.7392000000000001,0.2156,0.77
2019-10-15 02:30:00,1.35744,0.39592000000000005,1.4140000000000001,0.18624000000000002,0.05432000000000001,0.194,1.1712,0.3416,1.22,1.03104,0.30072000000000004,1.074,0.18624000000000002,0.05432000000000001,0.194,0.8448,0.2464,0.88
2019-10-15 03:00:00,1.3224,0.38570000000000004,1.3775,0.1608,0.046900000000000004,0.1675,1.1616,0.3388,1.21,0.9576,0.2793,0.9975,0.1608,0.046900000000000004,0.1675,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-10-15 03:30:00,1.30896,0.38178,1.3635,0.11856000000000001,0.03458,0.12350000000000001,1.1904,0.3472,1.24,0.9345600000000001,0.27258000000000004,0.9735,0.11856000000000001,0.03458,0.12350000000000001,0.8160000000000001,0.23800000000000002,0.85
2019-10-15 04:00:00,1.30704,0.38122000000000006,1.3615,0.08784,0.02562,0.0915,1.2192,0.3556,1.27,0.93264,0.27202000000000004,0.9715,0.08784,0.02562,0.0915,0.8448,0.2464,0.88
2019-10-15 04:30:00,1.26672,0.36946,1.3195000000000001,0.07632000000000001,0.022260000000000002,0.0795,1.1904,0.3472,1.24,0.8731200000000001,0.25466,0.9095000000000001,0.07632000000000001,0.022260000000000002,0.0795,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-10-15 05:00:00,1.32096,0.38528,1.376,0.06336,0.01848,0.066,1.2576,0.3668,1.31,0.91776,0.26768000000000003,0.9560000000000001,0.06336,0.01848,0.066,0.8544,0.2492,0.89
2019-10-15 05:30:00,1.39968,0.40824000000000005,1.458,0.07488,0.021840000000000002,0.078,1.3248,0.3864,1.38,0.9868800000000001,0.28784000000000004,1.028,0.07488,0.021840000000000002,0.078,0.912,0.266,0.9500000000000001
2019-10-15 06:00:00,1.49664,0.43652,1.5590000000000002,0.05664,0.01652,0.059000000000000004,1.44,0.42,1.5,1.09344,0.31892000000000004,1.139,0.05664,0.01652,0.059000000000000004,1.0368,0.3024,1.08
2019-10-15 06:30:00,1.65744,0.48342,1.7265000000000001,0.06384000000000001,0.01862,0.0665,1.5936,0.46480000000000005,1.6600000000000001,1.27344,0.37142000000000003,1.3265,0.06384000000000001,0.01862,0.0665,1.2096,0.3528,1.26
2019-10-15 07:00:00,1.95408,0.56994,2.0355,0.05328,0.015540000000000002,0.0555,1.9008,0.5544,1.98,1.48368,0.43274,1.5455,0.05328,0.015540000000000002,0.0555,1.4304000000000001,0.4172,1.49
2019-10-15 07:30:00,2.19024,0.63882,2.2815,0.020640000000000002,0.00602,0.021500000000000002,2.1696,0.6328,2.26,1.6142400000000001,0.47082,1.6815,0.020640000000000002,0.00602,0.021500000000000002,1.5936,0.46480000000000005,1.6600000000000001
2019-10-15 08:00:00,2.29584,0.6696200000000001,2.3915,0.011040000000000001,0.00322,0.0115,2.2848,0.6664,2.38,1.7102400000000002,0.49882000000000004,1.7815,0.011040000000000001,0.00322,0.0115,1.6992,0.49560000000000004,1.77
2019-10-15 08:30:00,2.34,0.6825,2.4375,0.016800000000000002,0.0049,0.0175,2.3232,0.6776,2.42,1.7448000000000001,0.5089,1.8175,0.016800000000000002,0.0049,0.0175,1.728,0.504,1.8
2019-10-15 09:00:00,2.3208,0.6769000000000001,2.4175,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.3136,0.6748000000000001,2.41,1.7448000000000001,0.5089,1.8175,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.7376,0.5068,1.81
2019-10-15 09:30:00,2.31504,0.67522,2.4115,0.00144,0.00042,0.0015,2.3136,0.6748000000000001,2.41,1.7870400000000002,0.52122,1.8615,0.00144,0.00042,0.0015,1.7856,0.5208,1.8599999999999999
2019-10-15 10:00:00,2.208,0.644,2.3,0.048,0.014,0.05,2.16,0.63,2.25,1.7856,0.5208,1.8599999999999999,0.048,0.014,0.05,1.7376,0.5068,1.81
2019-10-15 10:30:00,2.14272,0.6249600000000001,2.232,0.021120000000000003,0.0061600000000000005,0.022,2.1216,0.6188,2.21,1.77792,0.51856,1.8519999999999999,0.021120000000000003,0.0061600000000000005,0.022,1.7568000000000001,0.5124000000000001,1.83
2019-10-15 11:00:00,2.148,0.6265000000000001,2.2375,0.0264,0.0077,0.0275,2.1216,0.6188,2.21,1.6776,0.4893,1.7475,0.0264,0.0077,0.0275,1.6512,0.48160000000000003,1.72
2019-10-15 11:30:00,2.14128,0.6245400000000001,2.2305,0.04848,0.014140000000000002,0.0505,2.0928,0.6104,2.18,1.67088,0.48734000000000005,1.7405,0.04848,0.014140000000000002,0.0505,1.6224,0.4732,1.69
2019-10-15 12:00:00,2.20512,0.6431600000000001,2.297,0.04512,0.013160000000000002,0.047,2.16,0.63,2.25,1.77312,0.5171600000000001,1.847,0.04512,0.013160000000000002,0.047,1.728,0.504,1.8
2019-10-15 12:30:00,2.18736,0.6379800000000001,2.2785,0.046560000000000004,0.013580000000000002,0.0485,2.1408,0.6244000000000001,2.23,1.76496,0.51478,1.8385,0.046560000000000004,0.013580000000000002,0.0485,1.7184,0.5012,1.79
2019-10-15 13:00:00,2.22816,0.64988,2.321,0.08736000000000001,0.025480000000000003,0.091,2.1408,0.6244000000000001,2.23,1.7577600000000002,0.51268,1.831,0.08736000000000001,0.025480000000000003,0.091,1.6703999999999999,0.4872,1.74
2019-10-15 13:30:00,2.17008,0.6329400000000001,2.2605,0.04848,0.014140000000000002,0.0505,2.1216,0.6188,2.21,1.71888,0.50134,1.7905000000000002,0.04848,0.014140000000000002,0.0505,1.6703999999999999,0.4872,1.74
2019-10-15 14:00:00,2.23392,0.65156,2.327,0.04512,0.013160000000000002,0.047,2.1888,0.6384000000000001,2.2800000000000002,1.69632,0.49476000000000003,1.767,0.04512,0.013160000000000002,0.047,1.6512,0.48160000000000003,1.72
2019-10-15 14:30:00,2.22096,0.64778,2.3135,0.05136,0.014980000000000002,0.053500000000000006,2.1696,0.6328,2.26,1.66416,0.48538000000000003,1.7335,0.05136,0.014980000000000002,0.053500000000000006,1.6128,0.47040000000000004,1.6800000000000002
2019-10-15 15:00:00,2.22816,0.64988,2.321,0.02976,0.00868,0.031,2.1984,0.6412,2.29,1.68096,0.49028000000000005,1.751,0.02976,0.00868,0.031,1.6512,0.48160000000000003,1.72
2019-10-15 15:30:00,2.2008,0.6419,2.2925,0.0216,0.0063,0.022500000000000003,2.1792,0.6356,2.27,1.7112,0.49910000000000004,1.7825000000000002,0.0216,0.0063,0.022500000000000003,1.6896,0.4928,1.76
2019-10-15 16:00:00,2.25024,0.65632,2.344,0.03264,0.00952,0.034,2.2176,0.6468,2.31,1.7990400000000002,0.5247200000000001,1.874,0.03264,0.00952,0.034,1.7664,0.5152,1.8399999999999999
2019-10-15 16:30:00,2.2632,0.6601,2.3575,0.055200000000000006,0.0161,0.0575,2.208,0.644,2.3,1.8312,0.5341,1.9075000000000002,0.055200000000000006,0.0161,0.0575,1.776,0.518,1.85
2019-10-15 17:00:00,2.24928,0.6560400000000001,2.343,0.07968,0.02324,0.083,2.1696,0.6328,2.26,1.8172800000000002,0.5300400000000001,1.893,0.07968,0.02324,0.083,1.7376,0.5068,1.81
2019-10-15 17:30:00,2.39184,0.69762,2.4915000000000003,0.06864,0.020020000000000003,0.07150000000000001,2.3232,0.6776,2.42,1.85424,0.5408200000000001,1.9315,0.06864,0.020020000000000003,0.07150000000000001,1.7856,0.5208,1.8599999999999999
2019-10-15 18:00:00,2.48352,0.72436,2.5869999999999997,0.03552,0.010360000000000001,0.037,2.448,0.714,2.55,1.95552,0.5703600000000001,2.037,0.03552,0.010360000000000001,0.037,1.92,0.56,2.0
2019-10-15 18:30:00,2.57952,0.75236,2.6870000000000003,0.01632,0.00476,0.017,2.5632,0.7476,2.67,2.08992,0.6095600000000001,2.177,0.01632,0.00476,0.017,2.0736,0.6048,2.16
2019-10-15 19:00:00,2.68896,0.7842800000000001,2.801,0.02016,0.005880000000000001,0.021,2.6688,0.7784000000000001,2.7800000000000002,2.14176,0.62468,2.231,0.02016,0.005880000000000001,0.021,2.1216,0.6188,2.21
2019-10-15 19:30:00,2.61936,0.7639800000000001,2.7285,0.01776,0.005180000000000001,0.018500000000000003,2.6016,0.7588,2.71,2.03376,0.59318,2.1185,0.01776,0.005180000000000001,0.018500000000000003,2.016,0.588,2.1
2019-10-15 20:00:00,2.51424,0.7333200000000001,2.6189999999999998,0.027840000000000004,0.00812,0.029,2.4864,0.7252000000000001,2.59,1.9478400000000002,0.5681200000000001,2.029,0.027840000000000004,0.00812,0.029,1.92,0.56,2.0
2019-10-15 20:30:00,2.44176,0.71218,2.5435,0.012960000000000001,0.0037800000000000004,0.0135,2.4288,0.7084,2.5300000000000002,1.85616,0.5413800000000001,1.9335,0.012960000000000001,0.0037800000000000004,0.0135,1.8432,0.5376000000000001,1.92
2019-10-15 21:00:00,2.23872,0.6529600000000001,2.332,0.021120000000000003,0.0061600000000000005,0.022,2.2176,0.6468,2.31,1.6915200000000001,0.49336,1.762,0.021120000000000003,0.0061600000000000005,0.022,1.6703999999999999,0.4872,1.74
2019-10-15 21:30:00,2.11104,0.61572,2.199,0.047040000000000005,0.013720000000000001,0.049,2.064,0.602,2.15,1.55424,0.45332000000000006,1.619,0.047040000000000005,0.013720000000000001,0.049,1.5072,0.43960000000000005,1.57
2019-10-15 22:00:00,1.97856,0.57708,2.061,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.9296000000000002,0.5628000000000001,2.01,1.46976,0.42868000000000006,1.5310000000000001,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.4208,0.41440000000000005,1.48
2019-10-15 22:30:00,1.81296,0.52878,1.8885,0.05616,0.016380000000000002,0.0585,1.7568000000000001,0.5124000000000001,1.83,1.35216,0.39438,1.4085,0.05616,0.016380000000000002,0.0585,1.296,0.378,1.35
2019-10-15 23:00:00,1.716,0.5005000000000001,1.7875,0.0456,0.013300000000000001,0.0475,1.6703999999999999,0.4872,1.74,1.332,0.3885,1.3875,0.0456,0.013300000000000001,0.0475,1.2864,0.37520000000000003,1.34
2019-10-15 23:30:00,1.50048,0.43764000000000003,1.5630000000000002,0.10848000000000001,0.03164,0.113,1.392,0.406,1.45,1.18368,0.34524000000000005,1.233,0.10848000000000001,0.03164,0.113,1.0752,0.3136,1.12
2019-10-16 00:00:00,1.36464,0.39802000000000004,1.4215,0.16464,0.04802000000000001,0.1715,1.2,0.35000000000000003,1.25,1.09584,0.31962,1.1415,0.16464,0.04802000000000001,0.1715,0.9312,0.2716,0.97
2019-10-16 00:30:00,1.31424,0.38332000000000005,1.369,0.15264000000000003,0.044520000000000004,0.159,1.1616,0.3388,1.21,1.02624,0.29932000000000003,1.069,0.15264000000000003,0.044520000000000004,0.159,0.8736,0.2548,0.91
2019-10-16 01:00:00,1.25376,0.36568,1.306,0.14016,0.04088000000000001,0.146,1.1136,0.32480000000000003,1.16,0.9849600000000001,0.28728000000000004,1.026,0.14016,0.04088000000000001,0.146,0.8448,0.2464,0.88
2019-10-16 01:30:00,1.28016,0.37338000000000005,1.3335,0.15696000000000002,0.04578,0.1635,1.1232,0.3276,1.17,0.95376,0.27818000000000004,0.9935,0.15696000000000002,0.04578,0.1635,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-10-16 02:00:00,1.332,0.3885,1.3875,0.1416,0.0413,0.14750000000000002,1.1904,0.3472,1.24,1.0056,0.2933,1.0475,0.1416,0.0413,0.14750000000000002,0.864,0.252,0.9
2019-10-16 02:30:00,1.3953600000000002,0.40698,1.4535,0.18576,0.054180000000000006,0.1935,1.2096,0.3528,1.26,1.07856,0.31458,1.1235,0.18576,0.054180000000000006,0.1935,0.8928,0.2604,0.93
2019-10-16 03:00:00,1.3464,0.3927,1.4025,0.1752,0.0511,0.1825,1.1712,0.3416,1.22,1.0296,0.3003,1.0725,0.1752,0.0511,0.1825,0.8544,0.2492,0.89
2019-10-16 03:30:00,1.32816,0.38738000000000006,1.3835,0.13776000000000002,0.04018,0.14350000000000002,1.1904,0.3472,1.24,1.03056,0.30058,1.0735000000000001,0.13776000000000002,0.04018,0.14350000000000002,0.8928,0.2604,0.93
2019-10-16 04:00:00,1.308,0.3815,1.3625,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.1904,0.3472,1.24,0.9912000000000001,0.2891,1.0325,0.11760000000000001,0.034300000000000004,0.12250000000000001,0.8736,0.2548,0.91
2019-10-16 04:30:00,1.3008,0.3794,1.355,0.11040000000000001,0.0322,0.115,1.1904,0.3472,1.24,1.0416,0.3038,1.085,0.11040000000000001,0.0322,0.115,0.9312,0.2716,0.97
2019-10-16 05:00:00,1.36464,0.39802000000000004,1.4215,0.15504,0.04522,0.1615,1.2096,0.3528,1.26,1.14384,0.33362,1.1915,0.15504,0.04522,0.1615,0.9888,0.2884,1.03
2019-10-16 05:30:00,1.47504,0.43022000000000005,1.5365,0.13104000000000002,0.038220000000000004,0.1365,1.344,0.392,1.4,1.2350400000000001,0.36022000000000004,1.2865,0.13104000000000002,0.038220000000000004,0.1365,1.104,0.322,1.15
2019-10-16 06:00:00,1.5441600000000002,0.45038000000000006,1.6085,0.10416,0.03038,0.1085,1.44,0.42,1.5,1.26576,0.36918,1.3185,0.10416,0.03038,0.1085,1.1616,0.3388,1.21
2019-10-16 06:30:00,1.75584,0.51212,1.8290000000000002,0.10464000000000001,0.030520000000000002,0.109,1.6512,0.48160000000000003,1.72,1.40064,0.40852000000000005,1.459,0.10464000000000001,0.030520000000000002,0.109,1.296,0.378,1.35
2019-10-16 07:00:00,2.01168,0.58674,2.0955,0.15888000000000002,0.046340000000000006,0.1655,1.8528,0.5404,1.9300000000000002,1.57008,0.45794,1.6355,0.15888000000000002,0.046340000000000006,0.1655,1.4112,0.4116,1.47
2019-10-16 07:30:00,2.17248,0.6336400000000001,2.263,0.14688,0.04284,0.153,2.0256,0.5908,2.11,1.67328,0.48804000000000003,1.7429999999999999,0.14688,0.04284,0.153,1.5264,0.44520000000000004,1.5899999999999999
2019-10-16 08:00:00,2.35152,0.68586,2.4495,0.13392,0.039060000000000004,0.1395,2.2176,0.6468,2.31,1.82352,0.53186,1.8995000000000002,0.13392,0.039060000000000004,0.1395,1.6896,0.4928,1.76
2019-10-16 08:30:00,2.42976,0.7086800000000001,2.531,0.09696,0.028280000000000003,0.101,2.3328,0.6804,2.43,1.89216,0.55188,1.971,0.09696,0.028280000000000003,0.101,1.7952,0.5236000000000001,1.87
2019-10-16 09:00:00,2.39712,0.69916,2.497,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.3136,0.6748000000000001,2.41,1.8883200000000002,0.55076,1.967,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.8048000000000002,0.5264,1.88
2019-10-16 09:30:00,2.34816,0.68488,2.446,0.12096000000000001,0.035280000000000006,0.126,2.2272,0.6496000000000001,2.32,1.82976,0.53368,1.9060000000000001,0.12096000000000001,0.035280000000000006,0.126,1.7088,0.4984,1.78
2019-10-16 10:00:00,2.38944,0.6969200000000001,2.489,0.12384,0.036120000000000006,0.129,2.2656,0.6608,2.36,1.8230400000000002,0.5317200000000001,1.899,0.12384,0.036120000000000006,0.129,1.6992,0.49560000000000004,1.77
2019-10-16 10:30:00,2.4220800000000002,0.7064400000000001,2.523,0.12768000000000002,0.03724,0.133,2.2944,0.6692,2.39,1.86528,0.5440400000000001,1.943,0.12768000000000002,0.03724,0.133,1.7376,0.5068,1.81
2019-10-16 11:00:00,2.25072,0.65646,2.3445,0.12912,0.037660000000000006,0.1345,2.1216,0.6188,2.21,1.7515200000000002,0.5108600000000001,1.8245,0.12912,0.037660000000000006,0.1345,1.6224,0.4732,1.69
2019-10-16 11:30:00,2.20224,0.64232,2.294,0.13824,0.04032,0.14400000000000002,2.064,0.602,2.15,1.8758400000000002,0.54712,1.9540000000000002,0.13824,0.04032,0.14400000000000002,1.7376,0.5068,1.81
2019-10-16 12:00:00,2.14224,0.62482,2.2315,0.16464,0.04802000000000001,0.1715,1.9776,0.5768,2.06,1.77744,0.51842,1.8515000000000001,0.16464,0.04802000000000001,0.1715,1.6128,0.47040000000000004,1.6800000000000002
2019-10-16 12:30:00,2.20608,0.64344,2.298,0.22848000000000002,0.06664,0.23800000000000002,1.9776,0.5768,2.06,1.81248,0.52864,1.888,0.22848000000000002,0.06664,0.23800000000000002,1.584,0.462,1.65
2019-10-16 13:00:00,2.11008,0.6154400000000001,2.198,0.21888000000000002,0.06384000000000001,0.228,1.8912,0.5516,1.97,1.80288,0.5258400000000001,1.8780000000000001,0.21888000000000002,0.06384000000000001,0.228,1.584,0.462,1.65
2019-10-16 13:30:00,1.89744,0.55342,1.9765000000000001,0.29424,0.08582000000000001,0.3065,1.6032000000000002,0.4676,1.67,1.70544,0.49742000000000003,1.7765,0.29424,0.08582000000000001,0.3065,1.4112,0.4116,1.47
2019-10-16 14:00:00,1.80336,0.52598,1.8785,0.35376,0.10318000000000001,0.3685,1.4496,0.4228,1.51,1.72656,0.50358,1.7985,0.35376,0.10318000000000001,0.3685,1.3728,0.40040000000000003,1.43
2019-10-16 14:30:00,1.66512,0.48566000000000004,1.7345000000000002,0.35952,0.10486000000000001,0.3745,1.3056,0.3808,1.3599999999999999,1.68432,0.49126000000000003,1.7545000000000002,0.35952,0.10486000000000001,0.3745,1.3248,0.3864,1.38
2019-10-16 15:00:00,1.6972800000000001,0.49504000000000004,1.768,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.3632,0.3976,1.42,1.65888,0.48384000000000005,1.728,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.3248,0.3864,1.38
2019-10-16 15:30:00,1.72992,0.50456,1.802,0.28992,0.08456000000000001,0.302,1.44,0.42,1.5,1.70112,0.49616000000000005,1.772,0.28992,0.08456000000000001,0.302,1.4112,0.4116,1.47
2019-10-16 16:00:00,1.85424,0.5408200000000001,1.9315,0.24144000000000002,0.07042000000000001,0.2515,1.6128,0.47040000000000004,1.6800000000000002,1.70064,0.49602,1.7715,0.24144000000000002,0.07042000000000001,0.2515,1.4592,0.42560000000000003,1.52
2019-10-16 16:30:00,1.9166400000000001,0.5590200000000001,1.9965000000000002,0.16944,0.049420000000000006,0.17650000000000002,1.7472,0.5096,1.82,1.72464,0.50302,1.7965,0.16944,0.049420000000000006,0.17650000000000002,1.5552000000000001,0.4536,1.62
2019-10-16 17:00:00,2.0256,0.5908,2.11,0.12480000000000001,0.0364,0.13,1.9008,0.5544,1.98,1.728,0.504,1.8,0.12480000000000001,0.0364,0.13,1.6032000000000002,0.4676,1.67
2019-10-16 17:30:00,2.2382400000000002,0.6528200000000001,2.3315,0.05904,0.017220000000000003,0.061500000000000006,2.1792,0.6356,2.27,1.79664,0.52402,1.8715000000000002,0.05904,0.017220000000000003,0.061500000000000006,1.7376,0.5068,1.81
2019-10-16 18:00:00,2.43168,0.7092400000000001,2.533,0.022080000000000002,0.00644,0.023,2.4096,0.7028,2.51,1.88448,0.54964,1.963,0.022080000000000002,0.00644,0.023,1.8624,0.5432,1.94
2019-10-16 18:30:00,2.5056000000000003,0.7308,2.61,0.038400000000000004,0.0112,0.04,2.4672,0.7196,2.5700000000000003,1.9392,0.5656,2.02,0.038400000000000004,0.0112,0.04,1.9008,0.5544,1.98
2019-10-16 19:00:00,2.59296,0.7562800000000001,2.701,0.039360000000000006,0.01148,0.041,2.5536,0.7448,2.66,2.01696,0.58828,2.101,0.039360000000000006,0.01148,0.041,1.9776,0.5768,2.06
2019-10-16 19:30:00,2.5728,0.7504000000000001,2.68,0.048,0.014,0.05,2.5248,0.7364,2.63,1.9968,0.5824,2.08,0.048,0.014,0.05,1.9488,0.5684,2.03
2019-10-16 20:00:00,2.44992,0.7145600000000001,2.552,0.06912,0.02016,0.07200000000000001,2.3808,0.6944,2.48,1.90272,0.55496,1.982,0.06912,0.02016,0.07200000000000001,1.8336000000000001,0.5348,1.9100000000000001
2019-10-16 20:30:00,2.39088,0.6973400000000001,2.4905,0.08688000000000001,0.02534,0.09050000000000001,2.304,0.672,2.4,1.8820800000000002,0.5489400000000001,1.9605000000000001,0.08688000000000001,0.02534,0.09050000000000001,1.7952,0.5236000000000001,1.87
2019-10-16 21:00:00,2.30208,0.67144,2.398,0.18048,0.052640000000000006,0.188,2.1216,0.6188,2.21,1.81248,0.52864,1.888,0.18048,0.052640000000000006,0.188,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-10-16 21:30:00,2.2632,0.6601,2.3575,0.18,0.052500000000000005,0.1875,2.0832,0.6076,2.17,1.716,0.5005000000000001,1.7875,0.18,0.052500000000000005,0.1875,1.536,0.448,1.6
2019-10-16 22:00:00,2.04288,0.59584,2.128,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.8432,0.5376000000000001,1.92,1.50528,0.43904000000000004,1.568,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.3056,0.3808,1.3599999999999999
2019-10-16 22:30:00,1.8633600000000001,0.5434800000000001,1.941,0.10656,0.031080000000000003,0.111,1.7568000000000001,0.5124000000000001,1.83,1.35456,0.39508000000000004,1.411,0.10656,0.031080000000000003,0.111,1.248,0.364,1.3
2019-10-16 23:00:00,1.69344,0.49392,1.764,0.03264,0.00952,0.034,1.6608,0.4844,1.73,1.23264,0.35952,1.284,0.03264,0.00952,0.034,1.2,0.35000000000000003,1.25
2019-10-16 23:30:00,1.53696,0.44828,1.601,0.05856000000000001,0.01708,0.061,1.4784000000000002,0.4312,1.54,1.12416,0.32788,1.171,0.05856000000000001,0.01708,0.061,1.0656,0.3108,1.11
2019-10-17 00:00:00,1.4448,0.4214,1.505,0.07200000000000001,0.021,0.075,1.3728,0.40040000000000003,1.43,1.032,0.301,1.075,0.07200000000000001,0.021,0.075,0.96,0.28,1.0
2019-10-17 00:30:00,1.38288,0.40334000000000003,1.4405000000000001,0.08688000000000001,0.02534,0.09050000000000001,1.296,0.378,1.35,0.98928,0.28854,1.0305,0.08688000000000001,0.02534,0.09050000000000001,0.9024000000000001,0.2632,0.9400000000000001
2019-10-17 01:00:00,1.3464,0.3927,1.4025,0.06,0.0175,0.0625,1.2864,0.37520000000000003,1.34,0.9528000000000001,0.27790000000000004,0.9925,0.06,0.0175,0.0625,0.8928,0.2604,0.93
2019-10-17 01:30:00,1.32768,0.38724000000000003,1.383,0.07008,0.020440000000000003,0.073,1.2576,0.3668,1.31,0.91488,0.26684,0.9530000000000001,0.07008,0.020440000000000003,0.073,0.8448,0.2464,0.88
2019-10-17 02:00:00,1.40832,0.41076,1.467,0.07392,0.021560000000000003,0.077,1.3344,0.38920000000000005,1.3900000000000001,0.9859200000000001,0.28756000000000004,1.027,0.07392,0.021560000000000003,0.077,0.912,0.266,0.9500000000000001
2019-10-17 02:30:00,1.46976,0.42868000000000006,1.5310000000000001,0.07776000000000001,0.022680000000000002,0.081,1.392,0.406,1.45,1.05696,0.30828,1.101,0.07776000000000001,0.022680000000000002,0.081,0.9792000000000001,0.2856,1.02
2019-10-17 03:00:00,1.40304,0.40922000000000003,1.4615,0.12624000000000002,0.036820000000000006,0.1315,1.2768,0.3724,1.33,0.9998400000000001,0.29162000000000005,1.0415,0.12624000000000002,0.036820000000000006,0.1315,0.8736,0.2548,0.91
2019-10-17 03:30:00,1.4232,0.4151,1.4825,0.0984,0.0287,0.10250000000000001,1.3248,0.3864,1.38,1.0104,0.2947,1.0525,0.0984,0.0287,0.10250000000000001,0.912,0.266,0.9500000000000001
2019-10-17 04:00:00,1.42992,0.41706000000000004,1.4895,0.057120000000000004,0.01666,0.059500000000000004,1.3728,0.40040000000000003,1.43,1.02672,0.29946,1.0695000000000001,0.057120000000000004,0.01666,0.059500000000000004,0.9696,0.2828,1.01
2019-10-17 04:30:00,1.3713600000000001,0.39998000000000006,1.4285,0.05616,0.016380000000000002,0.0585,1.3152,0.3836,1.37,0.9873600000000001,0.28798,1.0285,0.05616,0.016380000000000002,0.0585,0.9312,0.2716,0.97
