Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-17 05:00:00,1.3598400000000002,0.39662000000000003,1.4165,0.14064000000000002,0.04102,0.14650000000000002,1.2192,0.3556,1.27,0.99504,0.29022000000000003,1.0365,0.14064000000000002,0.04102,0.14650000000000002,0.8544,0.2492,0.89
2019-10-17 05:30:00,1.44672,0.42196000000000006,1.5070000000000001,0.18912,0.05516000000000001,0.197,1.2576,0.3668,1.31,1.08192,0.31556,1.127,0.18912,0.05516000000000001,0.197,0.8928,0.2604,0.93
2019-10-17 06:00:00,1.5168,0.4424,1.58,0.1728,0.0504,0.18,1.344,0.392,1.4,1.152,0.336,1.2,0.1728,0.0504,0.18,0.9792000000000001,0.2856,1.02
2019-10-17 06:30:00,1.74048,0.5076400000000001,1.8130000000000002,0.21408000000000002,0.06244,0.223,1.5264,0.44520000000000004,1.5899999999999999,1.3180800000000001,0.38444,1.373,0.21408000000000002,0.06244,0.223,1.104,0.322,1.15
2019-10-17 07:00:00,2.00448,0.58464,2.088,0.19008000000000003,0.05544,0.198,1.8144,0.5292,1.8900000000000001,1.51488,0.44184,1.5779999999999998,0.19008000000000003,0.05544,0.198,1.3248,0.3864,1.38
2019-10-17 07:30:00,2.25168,0.6567400000000001,2.3455,0.21648,0.06314,0.2255,2.0352,0.5936,2.12,1.69488,0.49434000000000006,1.7655,0.21648,0.06314,0.2255,1.4784000000000002,0.4312,1.54
2019-10-17 08:00:00,2.3448,0.6839000000000001,2.4425,0.0984,0.0287,0.10250000000000001,2.2464,0.6552,2.34,1.8072,0.5271,1.8825,0.0984,0.0287,0.10250000000000001,1.7088,0.4984,1.78
2019-10-17 08:30:00,2.3208,0.6769000000000001,2.4175,0.07440000000000001,0.0217,0.0775,2.2464,0.6552,2.34,1.8024,0.5257000000000001,1.8775,0.07440000000000001,0.0217,0.0775,1.728,0.504,1.8
2019-10-17 09:00:00,2.2224,0.6482,2.315,0.11040000000000001,0.0322,0.115,2.112,0.616,2.2,1.7808000000000002,0.5194,1.855,0.11040000000000001,0.0322,0.115,1.6703999999999999,0.4872,1.74
2019-10-17 09:30:00,2.10384,0.61362,2.1915,0.16464,0.04802000000000001,0.1715,1.9392,0.5656,2.02,1.7870400000000002,0.52122,1.8615,0.16464,0.04802000000000001,0.1715,1.6224,0.4732,1.69
2019-10-17 10:00:00,1.9992,0.5831000000000001,2.0825,0.1368,0.039900000000000005,0.14250000000000002,1.8624,0.5432,1.94,1.7688000000000001,0.5159,1.8425,0.1368,0.039900000000000005,0.14250000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-10-17 10:30:00,1.90752,0.5563600000000001,1.987,0.14112000000000002,0.04116,0.147,1.7664,0.5152,1.8399999999999999,1.77312,0.5171600000000001,1.847,0.14112000000000002,0.04116,0.147,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-10-17 11:00:00,1.76736,0.51548,1.841,0.15456,0.04508,0.161,1.6128,0.47040000000000004,1.6800000000000002,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.15456,0.04508,0.161,1.5552000000000001,0.4536,1.62
2019-10-17 11:30:00,1.68864,0.49252,1.759,0.20064,0.05852,0.209,1.488,0.434,1.55,1.7270400000000001,0.5037200000000001,1.799,0.20064,0.05852,0.209,1.5264,0.44520000000000004,1.5899999999999999
2019-10-17 12:00:00,1.6502400000000002,0.48132,1.7189999999999999,0.24864000000000003,0.07252,0.259,1.4016,0.4088,1.46,1.84224,0.53732,1.919,0.24864000000000003,0.07252,0.259,1.5936,0.46480000000000005,1.6600000000000001
2019-10-17 12:30:00,1.6920000000000002,0.49350000000000005,1.7625000000000002,0.252,0.07350000000000001,0.2625,1.44,0.42,1.5,1.8552,0.5411,1.9325,0.252,0.07350000000000001,0.2625,1.6032000000000002,0.4676,1.67
2019-10-17 13:00:00,1.84464,0.53802,1.9215,0.26064000000000004,0.07602,0.2715,1.584,0.462,1.65,1.70064,0.49602,1.7715,0.26064000000000004,0.07602,0.2715,1.44,0.42,1.5
2019-10-17 13:30:00,1.95984,0.57162,2.0415,0.20304000000000003,0.05922,0.21150000000000002,1.7568000000000001,0.5124000000000001,1.83,1.84464,0.53802,1.9215,0.20304000000000003,0.05922,0.21150000000000002,1.6416,0.4788,1.71
2019-10-17 14:00:00,1.93632,0.56476,2.017,0.23712000000000003,0.06916,0.247,1.6992,0.49560000000000004,1.77,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.23712000000000003,0.06916,0.247,1.4496,0.4228,1.51
2019-10-17 14:30:00,1.97856,0.57708,2.061,0.23136,0.06748000000000001,0.241,1.7472,0.5096,1.82,1.68096,0.49028000000000005,1.751,0.23136,0.06748000000000001,0.241,1.4496,0.4228,1.51
2019-10-17 15:00:00,2.02656,0.59108,2.111,0.17376000000000003,0.05068,0.181,1.8528,0.5404,1.9300000000000002,1.5849600000000001,0.46228,1.651,0.17376000000000003,0.05068,0.181,1.4112,0.4116,1.47
2019-10-17 15:30:00,1.96944,0.57442,2.0515,0.23184000000000002,0.06762,0.24150000000000002,1.7376,0.5068,1.81,1.7390400000000001,0.50722,1.8115,0.23184000000000002,0.06762,0.24150000000000002,1.5072,0.43960000000000005,1.57
2019-10-17 16:00:00,2.04864,0.59752,2.134,0.12864,0.037520000000000005,0.134,1.92,0.56,2.0,1.70304,0.49672000000000005,1.774,0.12864,0.037520000000000005,0.134,1.5744,0.4592,1.6400000000000001
2019-10-17 16:30:00,2.20992,0.64456,2.302,0.16512000000000002,0.04816,0.17200000000000001,2.0448,0.5964,2.13,1.75872,0.5129600000000001,1.832,0.16512000000000002,0.04816,0.17200000000000001,1.5936,0.46480000000000005,1.6600000000000001
2019-10-17 17:00:00,2.25024,0.65632,2.344,0.17664000000000002,0.05152,0.184,2.0736,0.6048,2.16,1.80864,0.52752,1.884,0.17664000000000002,0.05152,0.184,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-10-17 17:30:00,2.38272,0.69496,2.482,0.10752,0.031360000000000006,0.112,2.2752,0.6636000000000001,2.37,1.87392,0.54656,1.952,0.10752,0.031360000000000006,0.112,1.7664,0.5152,1.8399999999999999
2019-10-17 18:00:00,2.4288,0.7084,2.5300000000000002,0.0864,0.0252,0.09,2.3424,0.6832,2.44,1.92,0.56,2.0,0.0864,0.0252,0.09,1.8336000000000001,0.5348,1.9100000000000001
2019-10-17 18:30:00,2.55168,0.74424,2.658,0.04608,0.01344,0.048,2.5056000000000003,0.7308,2.61,1.98528,0.57904,2.068,0.04608,0.01344,0.048,1.9392,0.5656,2.02
2019-10-17 19:00:00,2.59584,0.75712,2.7039999999999997,0.03264,0.00952,0.034,2.5632,0.7476,2.67,2.02944,0.59192,2.114,0.03264,0.00952,0.034,1.9968,0.5824,2.08
2019-10-17 19:30:00,2.61072,0.76146,2.7195,0.10512,0.030660000000000003,0.1095,2.5056000000000003,0.7308,2.61,2.01552,0.58786,2.0995,0.10512,0.030660000000000003,0.1095,1.9104,0.5572,1.99
2019-10-17 20:00:00,2.5296000000000003,0.7378,2.635,0.0816,0.0238,0.085,2.448,0.714,2.55,1.9536,0.5698,2.035,0.0816,0.0238,0.085,1.8719999999999999,0.546,1.9500000000000002
2019-10-17 20:30:00,2.48544,0.72492,2.589,0.07584,0.02212,0.079,2.4096,0.7028,2.51,1.91904,0.55972,1.999,0.07584,0.02212,0.079,1.8432,0.5376000000000001,1.92
2019-10-17 21:00:00,2.3544,0.6867000000000001,2.4525,0.0984,0.0287,0.10250000000000001,2.2560000000000002,0.658,2.35,1.8168000000000002,0.5299,1.8925,0.0984,0.0287,0.10250000000000001,1.7184,0.5012,1.79
2019-10-17 21:30:00,2.22624,0.64932,2.319,0.11424000000000001,0.03332,0.11900000000000001,2.112,0.616,2.2,1.64064,0.47852000000000006,1.709,0.11424000000000001,0.03332,0.11900000000000001,1.5264,0.44520000000000004,1.5899999999999999
2019-10-17 22:00:00,2.05008,0.59794,2.1355,0.14928000000000002,0.04354,0.1555,1.9008,0.5544,1.98,1.54128,0.44954000000000005,1.6055000000000001,0.14928000000000002,0.04354,0.1555,1.392,0.406,1.45
2019-10-17 22:30:00,1.80384,0.52612,1.879,0.15264000000000003,0.044520000000000004,0.159,1.6512,0.48160000000000003,1.72,1.38144,0.40292000000000006,1.439,0.15264000000000003,0.044520000000000004,0.159,1.2288000000000001,0.3584,1.28
2019-10-17 23:00:00,1.66608,0.48594000000000004,1.7355,0.16848000000000002,0.04914,0.17550000000000002,1.4976,0.4368,1.56,1.25328,0.36554000000000003,1.3054999999999999,0.16848000000000002,0.04914,0.17550000000000002,1.0848,0.3164,1.13
2019-10-17 23:30:00,1.52832,0.44576000000000005,1.592,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.4304000000000001,0.4172,1.49,1.12512,0.32816,1.172,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.0272000000000001,0.29960000000000003,1.07
2019-10-18 00:00:00,1.4188800000000001,0.41384000000000004,1.478,0.09408000000000001,0.027440000000000003,0.098,1.3248,0.3864,1.38,1.05408,0.30744000000000005,1.098,0.09408000000000001,0.027440000000000003,0.098,0.96,0.28,1.0
2019-10-18 00:30:00,1.38624,0.40432,1.444,0.11904,0.03472,0.124,1.2671999999999999,0.36960000000000004,1.32,0.9734400000000001,0.28392,1.014,0.11904,0.03472,0.124,0.8544,0.2492,0.89
2019-10-18 01:00:00,1.3608,0.39690000000000003,1.4175,0.084,0.0245,0.08750000000000001,1.2768,0.3724,1.33,0.9480000000000001,0.2765,0.9875,0.084,0.0245,0.08750000000000001,0.864,0.252,0.9
2019-10-18 01:30:00,1.32624,0.38682000000000005,1.3815,0.049440000000000005,0.01442,0.051500000000000004,1.2768,0.3724,1.33,0.91344,0.26642000000000005,0.9515,0.049440000000000005,0.01442,0.051500000000000004,0.864,0.252,0.9
2019-10-18 02:00:00,1.38624,0.40432,1.444,0.07104,0.020720000000000002,0.074,1.3152,0.3836,1.37,0.9830400000000001,0.28672000000000003,1.024,0.07104,0.020720000000000002,0.074,0.912,0.266,0.9500000000000001
2019-10-18 02:30:00,1.452,0.42350000000000004,1.5125000000000002,0.0984,0.0287,0.10250000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.068,0.3115,1.1125,0.0984,0.0287,0.10250000000000001,0.9696,0.2828,1.01
2019-10-18 03:00:00,1.3776,0.40180000000000005,1.435,0.1296,0.0378,0.135,1.248,0.364,1.3,0.984,0.28700000000000003,1.025,0.1296,0.0378,0.135,0.8544,0.2492,0.89
2019-10-18 03:30:00,1.36224,0.39732,1.419,0.20064,0.05852,0.209,1.1616,0.3388,1.21,1.00704,0.29372000000000004,1.049,0.20064,0.05852,0.209,0.8064,0.23520000000000002,0.84
2019-10-18 04:00:00,1.3478400000000001,0.39312,1.404,0.12864,0.037520000000000005,0.134,1.2192,0.3556,1.27,0.9734400000000001,0.28392,1.014,0.12864,0.037520000000000005,0.134,0.8448,0.2464,0.88
2019-10-18 04:30:00,1.3224,0.38570000000000004,1.3775,0.18960000000000002,0.0553,0.1975,1.1328,0.3304,1.18,0.9672000000000001,0.2821,1.0075,0.18960000000000002,0.0553,0.1975,0.7776000000000001,0.2268,0.81
2019-10-18 05:00:00,1.29696,0.37828,1.351,0.24096,0.07028000000000001,0.251,1.056,0.308,1.1,0.96096,0.28028000000000003,1.001,0.24096,0.07028000000000001,0.251,0.72,0.21,0.75
2019-10-18 05:30:00,1.35648,0.39564000000000005,1.413,0.20448000000000002,0.059640000000000006,0.213,1.152,0.336,1.2,1.01088,0.29484000000000005,1.053,0.20448000000000002,0.059640000000000006,0.213,0.8064,0.23520000000000002,0.84
2019-10-18 06:00:00,1.48032,0.43176000000000003,1.542,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.344,0.392,1.4,1.10592,0.32256,1.152,0.13632000000000002,0.039760000000000004,0.14200000000000002,0.9696,0.2828,1.01
2019-10-18 06:30:00,1.6560000000000001,0.483,1.725,0.0816,0.0238,0.085,1.5744,0.4592,1.6400000000000001,1.2336,0.3598,1.2850000000000001,0.0816,0.0238,0.085,1.152,0.336,1.2
2019-10-18 07:00:00,1.90656,0.55608,1.986,0.09216,0.02688,0.096,1.8144,0.5292,1.8900000000000001,1.43616,0.41888000000000003,1.496,0.09216,0.02688,0.096,1.344,0.392,1.4
2019-10-18 07:30:00,2.13264,0.62202,2.2215,0.10704000000000001,0.03122,0.1115,2.0256,0.5908,2.11,1.6142400000000001,0.47082,1.6815,0.10704000000000001,0.03122,0.1115,1.5072,0.43960000000000005,1.57
2019-10-18 08:00:00,2.35872,0.68796,2.457,0.14112000000000002,0.04116,0.147,2.2176,0.6468,2.31,1.7923200000000001,0.52276,1.867,0.14112000000000002,0.04116,0.147,1.6512,0.48160000000000003,1.72
2019-10-18 08:30:00,2.47728,0.7225400000000001,2.5805,0.12528,0.03654,0.1305,2.352,0.686,2.45,1.86288,0.54334,1.9405000000000001,0.12528,0.03654,0.1305,1.7376,0.5068,1.81
2019-10-18 09:00:00,2.39568,0.69874,2.4955,0.16848000000000002,0.04914,0.17550000000000002,2.2272,0.6496000000000001,2.32,1.83888,0.53634,1.9155000000000002,0.16848000000000002,0.04914,0.17550000000000002,1.6703999999999999,0.4872,1.74
2019-10-18 09:30:00,2.2915200000000002,0.6683600000000001,2.387,0.17952,0.052360000000000004,0.187,2.112,0.616,2.2,1.8883200000000002,0.55076,1.967,0.17952,0.052360000000000004,0.187,1.7088,0.4984,1.78
2019-10-18 10:00:00,2.12016,0.61838,2.2085,0.22896000000000002,0.06678,0.23850000000000002,1.8912,0.5516,1.97,1.90896,0.55678,1.9885000000000002,0.22896000000000002,0.06678,0.23850000000000002,1.6800000000000002,0.49,1.75
2019-10-18 10:30:00,2.03952,0.59486,2.1245,0.21552000000000002,0.06286,0.2245,1.824,0.532,1.9,1.91472,0.5584600000000001,1.9945,0.21552000000000002,0.06286,0.2245,1.6992,0.49560000000000004,1.77
2019-10-18 11:00:00,2.01408,0.5874400000000001,2.098,0.29568,0.08624000000000001,0.308,1.7184,0.5012,1.79,1.8700800000000002,0.54544,1.948,0.29568,0.08624000000000001,0.308,1.5744,0.4592,1.6400000000000001
2019-10-18 11:30:00,2.05488,0.5993400000000001,2.1405,0.22128,0.06454,0.2305,1.8336000000000001,0.5348,1.9100000000000001,1.8052800000000002,0.52654,1.8805,0.22128,0.06454,0.2305,1.584,0.462,1.65
2019-10-18 12:00:00,1.90464,0.55552,1.984,0.25344,0.07392,0.264,1.6512,0.48160000000000003,1.72,1.84704,0.5387200000000001,1.924,0.25344,0.07392,0.264,1.5936,0.46480000000000005,1.6600000000000001
2019-10-18 12:30:00,1.84944,0.53942,1.9264999999999999,0.34224000000000004,0.09982,0.35650000000000004,1.5072,0.43960000000000005,1.57,1.83024,0.5338200000000001,1.9065,0.34224000000000004,0.09982,0.35650000000000004,1.488,0.434,1.55
2019-10-18 13:00:00,2.01552,0.58786,2.0995,0.31632000000000005,0.09226000000000001,0.3295,1.6992,0.49560000000000004,1.77,1.76592,0.5150600000000001,1.8395000000000001,0.31632000000000005,0.09226000000000001,0.3295,1.4496,0.4228,1.51
2019-10-18 13:30:00,1.97808,0.57694,2.0605,0.36528000000000005,0.10654000000000001,0.3805,1.6128,0.47040000000000004,1.6800000000000002,1.8052800000000002,0.52654,1.8805,0.36528000000000005,0.10654000000000001,0.3805,1.44,0.42,1.5
2019-10-18 14:00:00,1.9118400000000002,0.55762,1.9915,0.24144000000000002,0.07042000000000001,0.2515,1.6703999999999999,0.4872,1.74,1.75824,0.51282,1.8315000000000001,0.24144000000000002,0.07042000000000001,0.2515,1.5168,0.4424,1.58
2019-10-18 14:30:00,1.8408,0.5369,1.9175,0.41040000000000004,0.1197,0.42750000000000005,1.4304000000000001,0.4172,1.49,1.7256,0.5033,1.7974999999999999,0.41040000000000004,0.1197,0.42750000000000005,1.3152,0.3836,1.37
2019-10-18 15:00:00,1.82016,0.53088,1.896,0.35136,0.10248,0.366,1.4688,0.4284,1.53,1.70496,0.49728000000000006,1.776,0.35136,0.10248,0.366,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-10-18 15:30:00,1.8403200000000002,0.53676,1.917,0.37152,0.10836000000000001,0.387,1.4688,0.4284,1.53,1.62912,0.47516,1.697,0.37152,0.10836000000000001,0.387,1.2576,0.3668,1.31
2019-10-18 16:00:00,1.85616,0.5413800000000001,1.9335,0.28176,0.08218,0.29350000000000004,1.5744,0.4592,1.6400000000000001,1.70256,0.49658,1.7735,0.28176,0.08218,0.29350000000000004,1.4208,0.41440000000000005,1.48
2019-10-18 16:30:00,1.8816000000000002,0.5488000000000001,1.96,0.28800000000000003,0.084,0.30000000000000004,1.5936,0.46480000000000005,1.6600000000000001,1.7088,0.4984,1.78,0.28800000000000003,0.084,0.30000000000000004,1.4208,0.41440000000000005,1.48
2019-10-18 17:00:00,2.03136,0.59248,2.116,0.15936,0.04648,0.166,1.8719999999999999,0.546,1.9500000000000002,1.74336,0.50848,1.816,0.15936,0.04648,0.166,1.584,0.462,1.65
2019-10-18 17:30:00,2.17824,0.6353200000000001,2.269,0.19104000000000002,0.055720000000000006,0.199,1.9872,0.5796,2.07,1.75584,0.51212,1.8290000000000002,0.19104000000000002,0.055720000000000006,0.199,1.5648,0.45640000000000003,1.63
2019-10-18 18:00:00,2.3232,0.6776,2.42,0.13440000000000002,0.0392,0.14,2.1888,0.6384000000000001,2.2800000000000002,1.8432,0.5376000000000001,1.92,0.13440000000000002,0.0392,0.14,1.7088,0.4984,1.78
2019-10-18 18:30:00,2.56944,0.7494200000000001,2.6765,0.18864,0.055020000000000006,0.1965,2.3808,0.6944,2.48,2.03184,0.59262,2.1165,0.18864,0.055020000000000006,0.1965,1.8432,0.5376000000000001,1.92
2019-10-18 19:00:00,2.62176,0.76468,2.731,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.5728,0.7504000000000001,2.68,2.00736,0.58548,2.091,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.9584000000000001,0.5712,2.04
2019-10-18 19:30:00,2.4912,0.7266,2.5949999999999998,0.1968,0.0574,0.20500000000000002,2.2944,0.6692,2.39,1.9536,0.5698,2.035,0.1968,0.0574,0.20500000000000002,1.7568000000000001,0.5124000000000001,1.83
2019-10-18 20:00:00,2.36304,0.68922,2.4615,0.27024000000000004,0.07882,0.28150000000000003,2.0928,0.6104,2.18,1.8638400000000002,0.54362,1.9415,0.27024000000000004,0.07882,0.28150000000000003,1.5936,0.46480000000000005,1.6600000000000001
2019-10-18 20:30:00,2.33184,0.6801200000000001,2.429,0.23904000000000003,0.06972,0.249,2.0928,0.6104,2.18,1.79424,0.52332,1.869,0.23904000000000003,0.06972,0.249,1.5552000000000001,0.4536,1.62
2019-10-18 21:00:00,2.18736,0.6379800000000001,2.2785,0.28656000000000004,0.08358,0.2985,1.9008,0.5544,1.98,1.70736,0.49798000000000003,1.7785000000000002,0.28656000000000004,0.08358,0.2985,1.4208,0.41440000000000005,1.48
2019-10-18 21:30:00,2.04,0.595,2.125,0.3216,0.09380000000000001,0.335,1.7184,0.5012,1.79,1.6560000000000001,0.483,1.725,0.3216,0.09380000000000001,0.335,1.3344,0.38920000000000005,1.3900000000000001
2019-10-18 22:00:00,1.9473600000000002,0.56798,2.0285,0.34416,0.10038000000000001,0.35850000000000004,1.6032000000000002,0.4676,1.67,1.58256,0.46158000000000005,1.6485,0.34416,0.10038000000000001,0.35850000000000004,1.2384,0.3612,1.29
2019-10-18 22:30:00,1.87104,0.5457200000000001,1.949,0.27744,0.08092,0.289,1.5936,0.46480000000000005,1.6600000000000001,1.48704,0.43372000000000005,1.549,0.27744,0.08092,0.289,1.2096,0.3528,1.26
2019-10-18 23:00:00,1.6214400000000002,0.47292000000000006,1.689,0.32544,0.09492,0.339,1.296,0.378,1.35,1.3238400000000001,0.38612,1.379,0.32544,0.09492,0.339,0.9984000000000001,0.2912,1.04
2019-10-18 23:30:00,1.47888,0.43134000000000006,1.5405,0.33648,0.09814,0.35050000000000003,1.1424,0.3332,1.19,1.18128,0.34454,1.2305,0.33648,0.09814,0.35050000000000003,0.8448,0.2464,0.88
2019-10-19 00:00:00,1.36464,0.39802000000000004,1.4215,0.31824,0.09282000000000001,0.3315,1.0464,0.3052,1.09,1.09584,0.31962,1.1415,0.31824,0.09282000000000001,0.3315,0.7776000000000001,0.2268,0.81
2019-10-19 00:30:00,1.31712,0.38416000000000006,1.3719999999999999,0.25152,0.07336000000000001,0.262,1.0656,0.3108,1.11,1.07712,0.31416000000000005,1.1219999999999999,0.25152,0.07336000000000001,0.262,0.8256,0.24080000000000001,0.86
2019-10-19 01:00:00,1.3152,0.3836,1.37,0.1824,0.053200000000000004,0.19,1.1328,0.3304,1.18,1.056,0.308,1.1,0.1824,0.053200000000000004,0.19,0.8736,0.2548,0.91
2019-10-19 01:30:00,1.2864,0.37520000000000003,1.34,0.15360000000000001,0.0448,0.16,1.1328,0.3304,1.18,0.9792000000000001,0.2856,1.02,0.15360000000000001,0.0448,0.16,0.8256,0.24080000000000001,0.86
2019-10-19 02:00:00,1.34976,0.39368000000000003,1.4060000000000001,0.15936,0.04648,0.166,1.1904,0.3472,1.24,1.00416,0.29288000000000003,1.046,0.15936,0.04648,0.166,0.8448,0.2464,0.88
2019-10-19 02:30:00,1.41216,0.41188,1.471,0.14496,0.042280000000000005,0.151,1.2671999999999999,0.36960000000000004,1.32,1.0953600000000001,0.31948000000000004,1.141,0.14496,0.042280000000000005,0.151,0.9504,0.2772,0.99
2019-10-19 03:00:00,1.44576,0.42168000000000005,1.506,0.14976,0.043680000000000004,0.156,1.296,0.378,1.35,1.13856,0.33208000000000004,1.186,0.14976,0.043680000000000004,0.156,0.9888,0.2884,1.03
2019-10-19 03:30:00,1.46256,0.42658,1.5235,0.14736000000000002,0.042980000000000004,0.1535,1.3152,0.3836,1.37,1.19376,0.34818000000000005,1.2435,0.14736000000000002,0.042980000000000004,0.1535,1.0464,0.3052,1.09
2019-10-19 04:00:00,1.38144,0.40292000000000006,1.439,0.17184000000000002,0.050120000000000005,0.179,1.2096,0.3528,1.26,1.18944,0.34692,1.239,0.17184000000000002,0.050120000000000005,0.179,1.0176,0.2968,1.06
2019-10-19 04:30:00,1.33632,0.38976000000000005,1.392,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.2,0.35000000000000003,1.25,1.15392,0.33656,1.202,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.0176,0.2968,1.06
2019-10-19 05:00:00,1.31904,0.38472,1.374,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.2192,0.3556,1.27,1.11744,0.32592000000000004,1.164,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.0176,0.2968,1.06
2019-10-19 05:30:00,1.3953600000000002,0.40698,1.4535,0.05136,0.014980000000000002,0.053500000000000006,1.344,0.392,1.4,1.13616,0.33138,1.1835,0.05136,0.014980000000000002,0.053500000000000006,1.0848,0.3164,1.13
2019-10-19 06:00:00,1.45152,0.42336,1.512,0.10752,0.031360000000000006,0.112,1.344,0.392,1.4,1.16352,0.33936000000000005,1.212,0.10752,0.031360000000000006,0.112,1.056,0.308,1.1
2019-10-19 06:30:00,1.52064,0.44352,1.584,0.08064,0.023520000000000003,0.084,1.44,0.42,1.5,1.20384,0.35112000000000004,1.254,0.08064,0.023520000000000003,0.084,1.1232,0.3276,1.17
2019-10-19 07:00:00,1.64736,0.48048,1.716,0.07296000000000001,0.02128,0.076,1.5744,0.4592,1.6400000000000001,1.30176,0.37968,1.3559999999999999,0.07296000000000001,0.02128,0.076,1.2288000000000001,0.3584,1.28
2019-10-19 07:30:00,1.7332800000000002,0.50554,1.8054999999999999,0.043680000000000004,0.012740000000000001,0.0455,1.6896,0.4928,1.76,1.29168,0.37674,1.3455,0.043680000000000004,0.012740000000000001,0.0455,1.248,0.364,1.3
2019-10-19 08:00:00,1.9296000000000002,0.5628000000000001,2.01,0.038400000000000004,0.0112,0.04,1.8912,0.5516,1.97,1.4112,0.4116,1.47,0.038400000000000004,0.0112,0.04,1.3728,0.40040000000000003,1.43
2019-10-19 08:30:00,2.04432,0.59626,2.1295,0.06672,0.01946,0.0695,1.9776,0.5768,2.06,1.55472,0.45346000000000003,1.6195,0.06672,0.01946,0.0695,1.488,0.434,1.55
2019-10-19 09:00:00,2.06304,0.60172,2.149,0.05664,0.01652,0.059000000000000004,2.0064,0.5852,2.09,1.59264,0.46452000000000004,1.659,0.05664,0.01652,0.059000000000000004,1.536,0.448,1.6
2019-10-19 09:30:00,2.1888,0.6384000000000001,2.2800000000000002,0.096,0.028,0.1,2.0928,0.6104,2.18,1.6800000000000002,0.49,1.75,0.096,0.028,0.1,1.584,0.462,1.65
2019-10-19 10:00:00,2.18256,0.63658,2.2735,0.08976,0.026180000000000002,0.0935,2.0928,0.6104,2.18,1.65456,0.48258000000000006,1.7235,0.08976,0.026180000000000002,0.0935,1.5648,0.45640000000000003,1.63
2019-10-19 10:30:00,2.18208,0.63644,2.273,0.10848000000000001,0.03164,0.113,2.0736,0.6048,2.16,1.6924800000000002,0.49364,1.763,0.10848000000000001,0.03164,0.113,1.584,0.462,1.65
2019-10-19 11:00:00,2.11392,0.61656,2.202,0.10752,0.031360000000000006,0.112,2.0064,0.5852,2.09,1.71072,0.49896,1.782,0.10752,0.031360000000000006,0.112,1.6032000000000002,0.4676,1.67
2019-10-19 11:30:00,2.10576,0.6141800000000001,2.1935000000000002,0.11856000000000001,0.03458,0.12350000000000001,1.9872,0.5796,2.07,1.69296,0.49378000000000005,1.7635,0.11856000000000001,0.03458,0.12350000000000001,1.5744,0.4592,1.6400000000000001
2019-10-19 12:00:00,1.9881600000000001,0.5798800000000001,2.071,0.05856000000000001,0.01708,0.061,1.9296000000000002,0.5628000000000001,2.01,1.70016,0.49588000000000004,1.771,0.05856000000000001,0.01708,0.061,1.6416,0.4788,1.71
2019-10-19 12:30:00,1.78848,0.52164,1.863,0.07008,0.020440000000000003,0.073,1.7184,0.5012,1.79,1.7980800000000001,0.52444,1.873,0.07008,0.020440000000000003,0.073,1.728,0.504,1.8
2019-10-19 13:00:00,1.63152,0.47586000000000006,1.6995,0.17232,0.050260000000000006,0.17950000000000002,1.4592,0.42560000000000003,1.52,1.75632,0.51226,1.8295,0.17232,0.050260000000000006,0.17950000000000002,1.584,0.462,1.65
2019-10-19 13:30:00,1.6944,0.49420000000000003,1.7650000000000001,0.1968,0.0574,0.20500000000000002,1.4976,0.4368,1.56,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.1968,0.0574,0.20500000000000002,1.536,0.448,1.6
2019-10-19 14:00:00,1.8484800000000001,0.5391400000000001,1.9255,0.16848000000000002,0.04914,0.17550000000000002,1.6800000000000002,0.49,1.75,1.54128,0.44954000000000005,1.6055000000000001,0.16848000000000002,0.04914,0.17550000000000002,1.3728,0.40040000000000003,1.43
2019-10-19 14:30:00,1.84224,0.53732,1.919,0.03744,0.010920000000000001,0.039,1.8048000000000002,0.5264,1.88,1.53504,0.44772000000000006,1.599,0.03744,0.010920000000000001,0.039,1.4976,0.4368,1.56
2019-10-19 15:00:00,1.85568,0.54124,1.933,0.041280000000000004,0.01204,0.043000000000000003,1.8144,0.5292,1.8900000000000001,1.50048,0.43764000000000003,1.5630000000000002,0.041280000000000004,0.01204,0.043000000000000003,1.4592,0.42560000000000003,1.52
2019-10-19 15:30:00,1.81536,0.5294800000000001,1.891,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.7664,0.5152,1.8399999999999999,1.4601600000000001,0.42588000000000004,1.521,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.4112,0.4116,1.47
2019-10-19 16:00:00,1.8518400000000002,0.54012,1.929,0.06624000000000001,0.01932,0.069,1.7856,0.5208,1.8599999999999999,1.42944,0.41692,1.4889999999999999,0.06624000000000001,0.01932,0.069,1.3632,0.3976,1.42
2019-10-19 16:30:00,2.04768,0.5972400000000001,2.133,0.022080000000000002,0.00644,0.023,2.0256,0.5908,2.11,1.54848,0.45164000000000004,1.613,0.022080000000000002,0.00644,0.023,1.5264,0.44520000000000004,1.5899999999999999
2019-10-19 17:00:00,2.268,0.6615,2.3625,0.0504,0.014700000000000001,0.052500000000000005,2.2176,0.6468,2.31,1.7304,0.5047,1.8025,0.0504,0.014700000000000001,0.052500000000000005,1.6800000000000002,0.49,1.75
2019-10-19 17:30:00,2.37696,0.69328,2.476,0.07296000000000001,0.02128,0.076,2.304,0.672,2.4,1.82016,0.53088,1.896,0.07296000000000001,0.02128,0.076,1.7472,0.5096,1.82
2019-10-19 18:00:00,2.50032,0.72926,2.6045,0.052320000000000005,0.015260000000000001,0.0545,2.448,0.714,2.55,1.9051200000000001,0.55566,1.9845000000000002,0.052320000000000005,0.015260000000000001,0.0545,1.8528,0.5404,1.9300000000000002
2019-10-19 18:30:00,2.5588800000000003,0.7463400000000001,2.6654999999999998,0.06288,0.018340000000000002,0.0655,2.496,0.728,2.6,1.94448,0.5671400000000001,2.0255,0.06288,0.018340000000000002,0.0655,1.8816000000000002,0.5488000000000001,1.96
2019-10-19 19:00:00,2.4460800000000003,0.7134400000000001,2.548,0.06528,0.01904,0.068,2.3808,0.6944,2.48,1.85088,0.5398400000000001,1.928,0.06528,0.01904,0.068,1.7856,0.5208,1.8599999999999999
2019-10-19 19:30:00,2.30112,0.6711600000000001,2.3970000000000002,0.06432,0.018760000000000002,0.067,2.2368,0.6524,2.33,1.7635200000000002,0.51436,1.837,0.06432,0.018760000000000002,0.067,1.6992,0.49560000000000004,1.77
2019-10-19 20:00:00,2.18928,0.6385400000000001,2.2805,0.07728,0.02254,0.0805,2.112,0.616,2.2,1.6804800000000002,0.49014,1.7505000000000002,0.07728,0.02254,0.0805,1.6032000000000002,0.4676,1.67
2019-10-19 20:30:00,2.09568,0.61124,2.183,0.060480000000000006,0.017640000000000003,0.063,2.0352,0.5936,2.12,1.54848,0.45164000000000004,1.613,0.060480000000000006,0.017640000000000003,0.063,1.488,0.434,1.55
2019-10-19 21:00:00,2.06784,0.6031200000000001,2.154,0.051840000000000004,0.015120000000000001,0.054,2.016,0.588,2.1,1.55904,0.45472,1.624,0.051840000000000004,0.015120000000000001,0.054,1.5072,0.43960000000000005,1.57
2019-10-19 21:30:00,1.9521600000000001,0.56938,2.0335,0.05136,0.014980000000000002,0.053500000000000006,1.9008,0.5544,1.98,1.49136,0.43498000000000003,1.5535,0.05136,0.014980000000000002,0.053500000000000006,1.44,0.42,1.5
2019-10-19 22:00:00,1.7985600000000002,0.52458,1.8735,0.03216,0.009380000000000001,0.0335,1.7664,0.5152,1.8399999999999999,1.36656,0.39858000000000005,1.4235,0.03216,0.009380000000000001,0.0335,1.3344,0.38920000000000005,1.3900000000000001
2019-10-19 22:30:00,1.7505600000000001,0.51058,1.8235000000000001,0.02256,0.006580000000000001,0.0235,1.728,0.504,1.8,1.33776,0.39018,1.3935,0.02256,0.006580000000000001,0.0235,1.3152,0.3836,1.37
2019-10-19 23:00:00,1.6526399999999999,0.48202000000000006,1.7215,0.05904,0.017220000000000003,0.061500000000000006,1.5936,0.46480000000000005,1.6600000000000001,1.28784,0.37562,1.3415,0.05904,0.017220000000000003,0.061500000000000006,1.2288000000000001,0.3584,1.28
2019-10-19 23:30:00,1.488,0.434,1.55,0.07680000000000001,0.0224,0.08,1.4112,0.4116,1.47,1.1424,0.3332,1.19,0.07680000000000001,0.0224,0.08,1.0656,0.3108,1.11
2019-10-20 00:00:00,1.4208,0.41440000000000005,1.48,0.06720000000000001,0.0196,0.07,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.1136,0.32480000000000003,1.16,0.06720000000000001,0.0196,0.07,1.0464,0.3052,1.09
2019-10-20 00:30:00,1.35744,0.39592000000000005,1.4140000000000001,0.11904,0.03472,0.124,1.2384,0.3612,1.29,1.03104,0.30072000000000004,1.074,0.11904,0.03472,0.124,0.912,0.266,0.9500000000000001
2019-10-20 01:00:00,1.31136,0.38248000000000004,1.366,0.015360000000000002,0.0044800000000000005,0.016,1.296,0.378,1.35,0.9465600000000001,0.27608000000000005,0.986,0.015360000000000002,0.0044800000000000005,0.016,0.9312,0.2716,0.97
2019-10-20 01:30:00,1.30368,0.38024,1.358,0.007680000000000001,0.0022400000000000002,0.008,1.296,0.378,1.35,0.8908800000000001,0.25984,0.928,0.007680000000000001,0.0022400000000000002,0.008,0.8832000000000001,0.2576,0.92
2019-10-20 02:00:00,1.35072,0.39396000000000003,1.407,0.03552,0.010360000000000001,0.037,1.3152,0.3836,1.37,0.94752,0.27636000000000005,0.987,0.03552,0.010360000000000001,0.037,0.912,0.266,0.9500000000000001
2019-10-20 02:30:00,1.4068800000000001,0.41034000000000004,1.4655,0.043680000000000004,0.012740000000000001,0.0455,1.3632,0.3976,1.42,1.03248,0.30114,1.0755,0.043680000000000004,0.012740000000000001,0.0455,0.9888,0.2884,1.03
2019-10-20 03:00:00,1.4016,0.4088,1.46,0.06720000000000001,0.0196,0.07,1.3344,0.38920000000000005,1.3900000000000001,1.0176,0.2968,1.06,0.06720000000000001,0.0196,0.07,0.9504,0.2772,0.99
2019-10-20 03:30:00,1.34016,0.39088,1.396,0.044160000000000005,0.01288,0.046,1.296,0.378,1.35,0.9657600000000001,0.28168000000000004,1.006,0.044160000000000005,0.01288,0.046,0.9216000000000001,0.26880000000000004,0.96
2019-10-20 04:00:00,1.30224,0.37982000000000005,1.3565,0.044640000000000006,0.01302,0.0465,1.2576,0.3668,1.31,0.9182400000000001,0.26782,0.9565,0.044640000000000006,0.01302,0.0465,0.8736,0.2548,0.91
2019-10-20 04:30:00,1.25328,0.36554000000000003,1.3054999999999999,0.05328,0.015540000000000002,0.0555,1.2,0.35000000000000003,1.25,0.86928,0.25354000000000004,0.9055000000000001,0.05328,0.015540000000000002,0.0555,0.8160000000000001,0.23800000000000002,0.85
2019-10-20 05:00:00,1.24032,0.36176,1.292,0.06912,0.02016,0.07200000000000001,1.1712,0.3416,1.22,0.8755200000000001,0.25536000000000003,0.912,0.06912,0.02016,0.07200000000000001,0.8064,0.23520000000000002,0.84
2019-10-20 05:30:00,1.27584,0.37212,1.329,0.09504000000000001,0.02772,0.099,1.1808,0.34440000000000004,1.23,0.9494400000000001,0.27692,0.989,0.09504000000000001,0.02772,0.099,0.8544,0.2492,0.89
2019-10-20 06:00:00,1.2940800000000001,0.37744000000000005,1.348,0.10368000000000001,0.030240000000000003,0.108,1.1904,0.3472,1.24,0.9676800000000001,0.28224000000000005,1.008,0.10368000000000001,0.030240000000000003,0.108,0.864,0.252,0.9
2019-10-20 06:30:00,1.35456,0.39508000000000004,1.411,0.14496,0.042280000000000005,0.151,1.2096,0.3528,1.26,1.02816,0.29988000000000004,1.071,0.14496,0.042280000000000005,0.151,0.8832000000000001,0.2576,0.92
2019-10-20 07:00:00,1.44144,0.42042,1.5015,0.14544,0.042420000000000006,0.1515,1.296,0.378,1.35,1.11504,0.32522,1.1615,0.14544,0.042420000000000006,0.1515,0.9696,0.2828,1.01
2019-10-20 07:30:00,1.54224,0.44982000000000005,1.6065,0.13104000000000002,0.038220000000000004,0.1365,1.4112,0.4116,1.47,1.16784,0.34062000000000003,1.2165,0.13104000000000002,0.038220000000000004,0.1365,1.0368,0.3024,1.08
2019-10-20 08:00:00,1.64352,0.47936000000000006,1.712,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.24992,0.36456000000000005,1.302,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.152,0.336,1.2
2019-10-20 08:30:00,1.77792,0.51856,1.8519999999999999,0.10752,0.031360000000000006,0.112,1.6703999999999999,0.4872,1.74,1.4131200000000002,0.41216,1.472,0.10752,0.031360000000000006,0.112,1.3056,0.3808,1.3599999999999999
2019-10-20 09:00:00,1.82016,0.53088,1.896,0.14976,0.043680000000000004,0.156,1.6703999999999999,0.4872,1.74,1.50336,0.43848000000000004,1.566,0.14976,0.043680000000000004,0.156,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-10-20 09:30:00,1.86672,0.54446,1.9445000000000001,0.15792,0.046060000000000004,0.1645,1.7088,0.4984,1.78,1.63632,0.47726,1.7045,0.15792,0.046060000000000004,0.1645,1.4784000000000002,0.4312,1.54
2019-10-20 10:00:00,1.8552,0.5411,1.9325,0.18480000000000002,0.0539,0.1925,1.6703999999999999,0.4872,1.74,1.6056,0.46830000000000005,1.6724999999999999,0.18480000000000002,0.0539,0.1925,1.4208,0.41440000000000005,1.48
2019-10-20 10:30:00,1.65744,0.48342,1.7265000000000001,0.30384,0.08862,0.3165,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.7150400000000001,0.50022,1.7865000000000002,0.30384,0.08862,0.3165,1.4112,0.4116,1.47
2019-10-20 11:00:00,1.63584,0.47712000000000004,1.704,0.38784,0.11312000000000001,0.404,1.248,0.364,1.3,1.80864,0.52752,1.884,0.38784,0.11312000000000001,0.404,1.4208,0.41440000000000005,1.48
2019-10-20 11:30:00,1.65168,0.48174000000000006,1.7205,0.31728,0.09254000000000001,0.3305,1.3344,0.38920000000000005,1.3900000000000001,1.87248,0.5461400000000001,1.9505,0.31728,0.09254000000000001,0.3305,1.5552000000000001,0.4536,1.62
2019-10-20 12:00:00,1.6972800000000001,0.49504000000000004,1.768,0.34368000000000004,0.10024000000000001,0.358,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.78368,0.52024,1.858,0.34368000000000004,0.10024000000000001,0.358,1.44,0.42,1.5
2019-10-20 12:30:00,1.8811200000000001,0.54866,1.9595,0.22032000000000002,0.06426000000000001,0.2295,1.6608,0.4844,1.73,1.70832,0.49826000000000004,1.7795,0.22032000000000002,0.06426000000000001,0.2295,1.488,0.434,1.55
2019-10-20 13:00:00,1.92528,0.56154,2.0055,0.22608000000000003,0.06594,0.23550000000000001,1.6992,0.49560000000000004,1.77,1.72368,0.5027400000000001,1.7955,0.22608000000000003,0.06594,0.23550000000000001,1.4976,0.4368,1.56
2019-10-20 13:30:00,1.88352,0.5493600000000001,1.962,0.22272000000000003,0.06496,0.232,1.6608,0.4844,1.73,1.72032,0.5017600000000001,1.792,0.22272000000000003,0.06496,0.232,1.4976,0.4368,1.56
2019-10-20 14:00:00,1.8648,0.5439,1.9425,0.2424,0.0707,0.2525,1.6224,0.4732,1.69,1.6824,0.4907,1.7525,0.2424,0.0707,0.2525,1.44,0.42,1.5
2019-10-20 14:30:00,1.93344,0.5639200000000001,2.014,0.20544,0.05992000000000001,0.214,1.728,0.504,1.8,1.64544,0.47992,1.714,0.20544,0.05992000000000001,0.214,1.44,0.42,1.5
2019-10-20 15:00:00,1.9771200000000002,0.5766600000000001,2.0595,0.17232,0.050260000000000006,0.17950000000000002,1.8048000000000002,0.5264,1.88,1.61232,0.47026,1.6795,0.17232,0.050260000000000006,0.17950000000000002,1.44,0.42,1.5
2019-10-20 15:30:00,2.00976,0.58618,2.0935,0.19536,0.05698,0.20350000000000001,1.8144,0.5292,1.8900000000000001,1.60656,0.46858000000000005,1.6735,0.19536,0.05698,0.20350000000000001,1.4112,0.4116,1.47
2019-10-20 16:00:00,1.97472,0.57596,2.057,0.17952,0.052360000000000004,0.187,1.7952,0.5236000000000001,1.87,1.60992,0.46956000000000003,1.677,0.17952,0.052360000000000004,0.187,1.4304000000000001,0.4172,1.49
2019-10-20 16:30:00,2.15904,0.6297200000000001,2.249,0.12384,0.036120000000000006,0.129,2.0352,0.5936,2.12,1.70784,0.49812000000000006,1.779,0.12384,0.036120000000000006,0.129,1.584,0.462,1.65
2019-10-20 17:00:00,2.21424,0.6458200000000001,2.3064999999999998,0.15024,0.043820000000000005,0.1565,2.064,0.602,2.15,1.7342400000000002,0.50582,1.8065,0.15024,0.043820000000000005,0.1565,1.584,0.462,1.65
2019-10-20 17:30:00,2.30736,0.67298,2.4035,0.10896000000000002,0.03178,0.1135,2.1984,0.6412,2.29,1.80816,0.5273800000000001,1.8835000000000002,0.10896000000000002,0.03178,0.1135,1.6992,0.49560000000000004,1.77
2019-10-20 18:00:00,2.4220800000000002,0.7064400000000001,2.523,0.17568,0.05124,0.183,2.2464,0.6552,2.34,1.93248,0.56364,2.013,0.17568,0.05124,0.183,1.7568000000000001,0.5124000000000001,1.83
2019-10-20 18:30:00,2.4993600000000002,0.7289800000000001,2.6035,0.26256,0.07658000000000001,0.2735,2.2368,0.6524,2.33,2.01936,0.5889800000000001,2.1035,0.26256,0.07658000000000001,0.2735,1.7568000000000001,0.5124000000000001,1.83
2019-10-20 19:00:00,2.52192,0.7355600000000001,2.627,0.16992000000000002,0.04956000000000001,0.177,2.352,0.686,2.45,1.98432,0.57876,2.067,0.16992000000000002,0.04956000000000001,0.177,1.8144,0.5292,1.8900000000000001
2019-10-20 19:30:00,2.352,0.686,2.45,0.27840000000000004,0.08120000000000001,0.29,2.0736,0.6048,2.16,1.8816000000000002,0.5488000000000001,1.96,0.27840000000000004,0.08120000000000001,0.29,1.6032000000000002,0.4676,1.67
2019-10-20 20:00:00,2.18976,0.63868,2.281,0.24096,0.07028000000000001,0.251,1.9488,0.5684,2.03,1.7577600000000002,0.51268,1.831,0.24096,0.07028000000000001,0.251,1.5168,0.4424,1.58
2019-10-20 20:30:00,2.14032,0.62426,2.2295,0.23952,0.06986,0.2495,1.9008,0.5544,1.98,1.68912,0.49266000000000004,1.7595,0.23952,0.06986,0.2495,1.4496,0.4228,1.51
2019-10-20 21:00:00,2.03376,0.59318,2.1185,0.26736000000000004,0.07798000000000001,0.2785,1.7664,0.5152,1.8399999999999999,1.63056,0.47558000000000006,1.6985000000000001,0.26736000000000004,0.07798000000000001,0.2785,1.3632,0.3976,1.42
2019-10-20 21:30:00,1.9641600000000001,0.5728800000000001,2.046,0.22656,0.06608,0.23600000000000002,1.7376,0.5068,1.81,1.58016,0.46088,1.646,0.22656,0.06608,0.23600000000000002,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-10-20 22:00:00,1.86528,0.5440400000000001,1.943,0.23328000000000002,0.06804,0.243,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.50048,0.43764000000000003,1.5630000000000002,0.23328000000000002,0.06804,0.243,1.2671999999999999,0.36960000000000004,1.32
2019-10-20 22:30:00,1.7217600000000002,0.5021800000000001,1.7934999999999999,0.22416000000000003,0.06538000000000001,0.2335,1.4976,0.4368,1.56,1.36656,0.39858000000000005,1.4235,0.22416000000000003,0.06538000000000001,0.2335,1.1424,0.3332,1.19
2019-10-20 23:00:00,1.61616,0.47138,1.6835,0.22416000000000003,0.06538000000000001,0.2335,1.392,0.406,1.45,1.28016,0.37338000000000005,1.3335,0.22416000000000003,0.06538000000000001,0.2335,1.056,0.308,1.1
2019-10-20 23:30:00,1.4424000000000001,0.4207,1.5025,0.2712,0.0791,0.28250000000000003,1.1712,0.3416,1.22,1.0872,0.3171,1.1325,0.2712,0.0791,0.28250000000000003,0.8160000000000001,0.23800000000000002,0.85
2019-10-21 00:00:00,1.32672,0.38696,1.3820000000000001,0.28032,0.08176000000000001,0.292,1.0464,0.3052,1.09,1.01952,0.29736,1.062,0.28032,0.08176000000000001,0.292,0.7392000000000001,0.2156,0.77
2019-10-21 00:30:00,1.3104,0.38220000000000004,1.365,0.2832,0.0826,0.295,1.0272000000000001,0.29960000000000003,1.07,1.0416,0.3038,1.085,0.2832,0.0826,0.295,0.7584000000000001,0.2212,0.79
2019-10-21 01:00:00,1.2624,0.3682,1.315,0.22560000000000002,0.0658,0.23500000000000001,1.0368,0.3024,1.08,0.9648,0.28140000000000004,1.005,0.22560000000000002,0.0658,0.23500000000000001,0.7392000000000001,0.2156,0.77
2019-10-21 01:30:00,1.29696,0.37828,1.351,0.21216000000000002,0.061880000000000004,0.221,1.0848,0.3164,1.13,1.14336,0.33348000000000005,1.191,0.21216000000000002,0.061880000000000004,0.221,0.9312,0.2716,0.97
2019-10-21 02:00:00,1.27296,0.37128000000000005,1.326,0.23616,0.06888000000000001,0.246,1.0368,0.3024,1.08,1.08096,0.31528,1.126,0.23616,0.06888000000000001,0.246,0.8448,0.2464,0.88
2019-10-21 02:30:00,1.37952,0.40236000000000005,1.437,0.19872,0.057960000000000005,0.20700000000000002,1.1808,0.34440000000000004,1.23,1.12032,0.32676000000000005,1.167,0.19872,0.057960000000000005,0.20700000000000002,0.9216000000000001,0.26880000000000004,0.96
2019-10-21 03:00:00,1.35648,0.39564000000000005,1.413,0.31968,0.09324,0.333,1.0368,0.3024,1.08,1.14528,0.33404,1.193,0.31968,0.09324,0.333,0.8256,0.24080000000000001,0.86
2019-10-21 03:30:00,1.30368,0.38024,1.358,0.40128,0.11704,0.418,0.9024000000000001,0.2632,0.9400000000000001,1.13088,0.32984,1.178,0.40128,0.11704,0.418,0.7296,0.21280000000000002,0.76
2019-10-21 04:00:00,1.26624,0.36932000000000004,1.319,0.32544,0.09492,0.339,0.9408000000000001,0.27440000000000003,0.98,1.09344,0.31892000000000004,1.139,0.32544,0.09492,0.339,0.768,0.224,0.8
2019-10-21 04:30:00,1.25808,0.36694000000000004,1.3105,0.36528000000000005,0.10654000000000001,0.3805,0.8928,0.2604,0.93,1.09488,0.31934,1.1405,0.36528000000000005,0.10654000000000001,0.3805,0.7296,0.21280000000000002,0.76
2019-10-21 05:00:00,1.22064,0.35602,1.2715,0.34704,0.10122,0.36150000000000004,0.8736,0.2548,0.91,1.07664,0.31402,1.1215,0.34704,0.10122,0.36150000000000004,0.7296,0.21280000000000002,0.76
2019-10-21 05:30:00,1.28064,0.37352,1.334,0.36864,0.10752,0.384,0.912,0.266,0.9500000000000001,1.09824,0.32032000000000005,1.1440000000000001,0.36864,0.10752,0.384,0.7296,0.21280000000000002,0.76
2019-10-21 06:00:00,1.35072,0.39396000000000003,1.407,0.29472000000000004,0.08596000000000001,0.307,1.056,0.308,1.1,1.13952,0.33236000000000004,1.187,0.29472000000000004,0.08596000000000001,0.307,0.8448,0.2464,0.88
2019-10-21 06:30:00,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.24384000000000003,0.07112,0.254,1.3056,0.3808,1.3599999999999999,1.30944,0.38192000000000004,1.3639999999999999,0.24384000000000003,0.07112,0.254,1.0656,0.3108,1.11
2019-10-21 07:00:00,1.74,0.5075000000000001,1.8125,0.252,0.07350000000000001,0.2625,1.488,0.434,1.55,1.4232,0.4151,1.4825,0.252,0.07350000000000001,0.2625,1.1712,0.3416,1.22
2019-10-21 07:30:00,1.9113600000000002,0.5574800000000001,1.991,0.26976,0.07868,0.281,1.6416,0.4788,1.71,1.53696,0.44828,1.601,0.26976,0.07868,0.281,1.2671999999999999,0.36960000000000004,1.32
2019-10-21 08:00:00,2.02896,0.5917800000000001,2.1135,0.28176,0.08218,0.29350000000000004,1.7472,0.5096,1.82,1.61616,0.47138,1.6835,0.28176,0.08218,0.29350000000000004,1.3344,0.38920000000000005,1.3900000000000001
2019-10-21 08:30:00,2.16672,0.6319600000000001,2.257,0.22752000000000003,0.06636,0.23700000000000002,1.9392,0.5656,2.02,1.75392,0.51156,1.827,0.22752000000000003,0.06636,0.23700000000000002,1.5264,0.44520000000000004,1.5899999999999999
2019-10-21 09:00:00,2.17392,0.6340600000000001,2.2645,0.20592000000000002,0.06006,0.21450000000000002,1.968,0.5740000000000001,2.05,1.76112,0.51366,1.8345,0.20592000000000002,0.06006,0.21450000000000002,1.5552000000000001,0.4536,1.62
2019-10-21 09:30:00,2.29008,0.6679400000000001,2.3855,0.17808000000000002,0.05194000000000001,0.1855,2.112,0.616,2.2,1.8484800000000001,0.5391400000000001,1.9255,0.17808000000000002,0.05194000000000001,0.1855,1.6703999999999999,0.4872,1.74
2019-10-21 10:00:00,2.29344,0.6689200000000001,2.3890000000000002,0.17184000000000002,0.050120000000000005,0.179,2.1216,0.6188,2.21,1.8230400000000002,0.5317200000000001,1.899,0.17184000000000002,0.050120000000000005,0.179,1.6512,0.48160000000000003,1.72
2019-10-21 10:30:00,2.12112,0.6186600000000001,2.2095000000000002,0.17232,0.050260000000000006,0.17950000000000002,1.9488,0.5684,2.03,1.73712,0.50666,1.8094999999999999,0.17232,0.050260000000000006,0.17950000000000002,1.5648,0.45640000000000003,1.63
2019-10-21 11:00:00,2.05152,0.59836,2.137,0.20832,0.06076,0.217,1.8432,0.5376000000000001,1.92,1.75392,0.51156,1.827,0.20832,0.06076,0.217,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-10-21 11:30:00,2.09376,0.61068,2.181,0.20256000000000002,0.05908000000000001,0.211,1.8912,0.5516,1.97,1.82496,0.5322800000000001,1.901,0.20256000000000002,0.05908000000000001,0.211,1.6224,0.4732,1.69
2019-10-21 12:00:00,2.04576,0.5966800000000001,2.1310000000000002,0.18336000000000002,0.05348000000000001,0.191,1.8624,0.5432,1.94,1.74816,0.50988,1.8210000000000002,0.18336000000000002,0.05348000000000001,0.191,1.5648,0.45640000000000003,1.63
2019-10-21 12:30:00,2.05632,0.5997600000000001,2.142,0.19392,0.056560000000000006,0.202,1.8624,0.5432,1.94,1.71072,0.49896,1.782,0.19392,0.056560000000000006,0.202,1.5168,0.4424,1.58
2019-10-21 13:00:00,2.04432,0.59626,2.1295,0.17232,0.050260000000000006,0.17950000000000002,1.8719999999999999,0.546,1.9500000000000002,1.64112,0.47866000000000003,1.7095,0.17232,0.050260000000000006,0.17950000000000002,1.4688,0.4284,1.53
2019-10-21 13:30:00,1.9944000000000002,0.5817,2.0775,0.1704,0.0497,0.17750000000000002,1.824,0.532,1.9,1.5624,0.45570000000000005,1.6275,0.1704,0.0497,0.17750000000000002,1.392,0.406,1.45
2019-10-21 14:00:00,1.9766400000000002,0.57652,2.059,0.12384,0.036120000000000006,0.129,1.8528,0.5404,1.9300000000000002,1.59264,0.46452000000000004,1.659,0.12384,0.036120000000000006,0.129,1.4688,0.4284,1.53
2019-10-21 14:30:00,1.96848,0.5741400000000001,2.0505,0.11568,0.033740000000000006,0.12050000000000001,1.8528,0.5404,1.9300000000000002,1.59408,0.46494,1.6605,0.11568,0.033740000000000006,0.12050000000000001,1.4784000000000002,0.4312,1.54
2019-10-21 15:00:00,2.04096,0.59528,2.126,0.07296000000000001,0.02128,0.076,1.968,0.5740000000000001,2.05,1.57056,0.45808000000000004,1.6360000000000001,0.07296000000000001,0.02128,0.076,1.4976,0.4368,1.56
2019-10-21 15:30:00,2.13024,0.6213200000000001,2.219,0.06624000000000001,0.01932,0.069,2.064,0.602,2.15,1.66944,0.48692,1.7389999999999999,0.06624000000000001,0.01932,0.069,1.6032000000000002,0.4676,1.67
2019-10-21 16:00:00,2.10912,0.61516,2.197,0.10272,0.029960000000000004,0.107,2.0064,0.5852,2.09,1.64832,0.48076,1.717,0.10272,0.029960000000000004,0.107,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-10-21 16:30:00,2.11824,0.61782,2.2065,0.10224000000000001,0.029820000000000003,0.10650000000000001,2.016,0.588,2.1,1.64784,0.48062000000000005,1.7165,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-10-21 17:00:00,2.20896,0.6442800000000001,2.301,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.16,0.63,2.25,1.68096,0.49028000000000005,1.751,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-10-21 17:30:00,2.3448,0.6839000000000001,2.4425,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.2752,0.6636000000000001,2.37,1.7591999999999999,0.5131,1.8325,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.6896,0.4928,1.76
2019-10-21 18:00:00,2.53104,0.7382200000000001,2.6365,0.12144,0.03542,0.1265,2.4096,0.7028,2.51,1.94544,0.56742,2.0265,0.12144,0.03542,0.1265,1.824,0.532,1.9
2019-10-21 18:30:00,2.65632,0.7747600000000001,2.767,0.09312000000000001,0.027160000000000004,0.097,2.5632,0.7476,2.67,2.08032,0.6067600000000001,2.167,0.09312000000000001,0.027160000000000004,0.097,1.9872,0.5796,2.07
2019-10-21 19:00:00,2.604,0.7595000000000001,2.7125,0.0504,0.014700000000000001,0.052500000000000005,2.5536,0.7448,2.66,2.028,0.5915,2.1125,0.0504,0.014700000000000001,0.052500000000000005,1.9776,0.5768,2.06
2019-10-21 19:30:00,2.52768,0.73724,2.633,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.5152,0.7336,2.62,1.95168,0.5692400000000001,2.033,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.9392,0.5656,2.02
2019-10-21 20:00:00,2.39808,0.6994400000000001,2.498,0.007680000000000001,0.0022400000000000002,0.008,2.3904,0.6972,2.49,1.83168,0.53424,1.908,0.007680000000000001,0.0022400000000000002,0.008,1.824,0.532,1.9
2019-10-21 20:30:00,2.31168,0.6742400000000001,2.408,0.007680000000000001,0.0022400000000000002,0.008,2.304,0.672,2.4,1.71648,0.5006400000000001,1.788,0.007680000000000001,0.0022400000000000002,0.008,1.7088,0.4984,1.78
2019-10-21 21:00:00,2.2152,0.6461,2.3075,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.208,0.644,2.3,1.6104,0.4697,1.6775,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.6032000000000002,0.4676,1.67
2019-10-21 21:30:00,2.16048,0.63014,2.2505,0.00048000000000000007,0.00014000000000000001,0.0005,2.16,0.63,2.25,1.5556800000000002,0.45374000000000003,1.6205,0.00048000000000000007,0.00014000000000000001,0.0005,1.5552000000000001,0.4536,1.62
2019-10-21 22:00:00,1.9881600000000001,0.5798800000000001,2.071,0.0009600000000000001,0.00028000000000000003,0.001,1.9872,0.5796,2.07,1.42176,0.41468000000000005,1.4809999999999999,0.0009600000000000001,0.00028000000000000003,0.001,1.4208,0.41440000000000005,1.48
