Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-21 22:30:00,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9,1.296,0.378,1.35,0.0,0.0,0.0,1.296,0.378,1.35
2019-10-21 23:00:00,1.69488,0.49434000000000006,1.7655,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.6896,0.4928,1.76,1.21488,0.35434000000000004,1.2655,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.2096,0.3528,1.26
2019-10-21 23:30:00,1.55232,0.45276000000000005,1.617,0.00672,0.0019600000000000004,0.007,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.14912,0.33516,1.197,0.00672,0.0019600000000000004,0.007,1.1424,0.3332,1.19
2019-10-22 00:00:00,1.5072,0.43960000000000005,1.57,0.019200000000000002,0.0056,0.02,1.488,0.434,1.55,1.1616,0.3388,1.21,0.019200000000000002,0.0056,0.02,1.1424,0.3332,1.19
2019-10-22 00:30:00,1.4961600000000002,0.43638000000000005,1.5585,0.046560000000000004,0.013580000000000002,0.0485,1.4496,0.4228,1.51,1.16016,0.33838,1.2085,0.046560000000000004,0.013580000000000002,0.0485,1.1136,0.32480000000000003,1.16
2019-10-22 01:00:00,1.43136,0.41748,1.491,0.05856000000000001,0.01708,0.061,1.3728,0.40040000000000003,1.43,1.15296,0.33628,1.201,0.05856000000000001,0.01708,0.061,1.0944,0.31920000000000004,1.1400000000000001
2019-10-22 01:30:00,1.4016,0.4088,1.46,0.048,0.014,0.05,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.1424,0.3332,1.19,0.048,0.014,0.05,1.0944,0.31920000000000004,1.1400000000000001
2019-10-22 02:00:00,1.49904,0.43722000000000005,1.5615,0.020640000000000002,0.00602,0.021500000000000002,1.4784000000000002,0.4312,1.54,1.16304,0.33922,1.2115,0.020640000000000002,0.00602,0.021500000000000002,1.1424,0.3332,1.19
2019-10-22 02:30:00,1.58304,0.46172,1.649,0.00864,0.00252,0.009000000000000001,1.5744,0.4592,1.6400000000000001,1.19904,0.34972000000000003,1.249,0.00864,0.00252,0.009000000000000001,1.1904,0.3472,1.24
2019-10-22 03:00:00,1.55664,0.45402000000000003,1.6215000000000002,0.011040000000000001,0.00322,0.0115,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.19184,0.34762000000000004,1.2415,0.011040000000000001,0.00322,0.0115,1.1808,0.34440000000000004,1.23
2019-10-22 03:30:00,1.5086400000000002,0.44002,1.5715,0.030240000000000003,0.008820000000000001,0.0315,1.4784000000000002,0.4312,1.54,1.20144,0.35042,1.2515,0.030240000000000003,0.008820000000000001,0.0315,1.1712,0.3416,1.22
2019-10-22 04:00:00,1.51248,0.44114000000000003,1.5755,0.043680000000000004,0.012740000000000001,0.0455,1.4688,0.4284,1.53,1.19568,0.34874000000000005,1.2455,0.043680000000000004,0.012740000000000001,0.0455,1.152,0.336,1.2
2019-10-22 04:30:00,1.48368,0.43274,1.5455,0.043680000000000004,0.012740000000000001,0.0455,1.44,0.42,1.5,1.18608,0.34594,1.2355,0.043680000000000004,0.012740000000000001,0.0455,1.1424,0.3332,1.19
2019-10-22 05:00:00,1.43232,0.41776,1.492,0.06912,0.02016,0.07200000000000001,1.3632,0.3976,1.42,1.19232,0.34776,1.242,0.06912,0.02016,0.07200000000000001,1.1232,0.3276,1.17
2019-10-22 05:30:00,1.5139200000000002,0.44156000000000006,1.577,0.09312000000000001,0.027160000000000004,0.097,1.4208,0.41440000000000005,1.48,1.23552,0.36036,1.287,0.09312000000000001,0.027160000000000004,0.097,1.1424,0.3332,1.19
2019-10-22 06:00:00,1.63152,0.47586000000000006,1.6995,0.11472,0.033460000000000004,0.11950000000000001,1.5168,0.4424,1.58,1.2763200000000001,0.37226000000000004,1.3295,0.11472,0.033460000000000004,0.11950000000000001,1.1616,0.3388,1.21
2019-10-22 06:30:00,1.7616,0.5138,1.835,0.13920000000000002,0.040600000000000004,0.145,1.6224,0.4732,1.69,1.3872,0.4046,1.445,0.13920000000000002,0.040600000000000004,0.145,1.248,0.364,1.3
2019-10-22 07:00:00,1.89744,0.55342,1.9765000000000001,0.12144,0.03542,0.1265,1.776,0.518,1.85,1.45584,0.42462000000000005,1.5165000000000002,0.12144,0.03542,0.1265,1.3344,0.38920000000000005,1.3900000000000001
2019-10-22 07:30:00,2.05632,0.5997600000000001,2.142,0.12672,0.03696,0.132,1.9296000000000002,0.5628000000000001,2.01,1.58592,0.46256,1.6520000000000001,0.12672,0.03696,0.132,1.4592,0.42560000000000003,1.52
2019-10-22 08:00:00,2.21184,0.64512,2.304,0.10944000000000001,0.031920000000000004,0.114,2.1024,0.6132000000000001,2.19,1.7222400000000002,0.50232,1.794,0.10944000000000001,0.031920000000000004,0.114,1.6128,0.47040000000000004,1.6800000000000002
2019-10-22 08:30:00,2.50512,0.7306600000000001,2.6095,0.10512,0.030660000000000003,0.1095,2.4,0.7000000000000001,2.5,1.98672,0.5794600000000001,2.0695,0.10512,0.030660000000000003,0.1095,1.8816000000000002,0.5488000000000001,1.96
2019-10-22 09:00:00,2.72016,0.7933800000000001,2.8335,0.10896000000000002,0.03178,0.1135,2.6112,0.7616,2.7199999999999998,2.17296,0.63378,2.2635,0.10896000000000002,0.03178,0.1135,2.064,0.602,2.15
2019-10-22 09:30:00,2.80128,0.8170400000000001,2.918,0.10368000000000001,0.030240000000000003,0.108,2.6976,0.7868,2.81,2.25408,0.65744,2.348,0.10368000000000001,0.030240000000000003,0.108,2.1504,0.6272,2.24
2019-10-22 10:00:00,2.72304,0.79422,2.8365,0.07344,0.02142,0.0765,2.6496,0.7728,2.76,2.19504,0.64022,2.2865,0.07344,0.02142,0.0765,2.1216,0.6188,2.21
2019-10-22 10:30:00,2.4768,0.7224,2.58,0.07680000000000001,0.0224,0.08,2.4,0.7000000000000001,2.5,2.1504,0.6272,2.24,0.07680000000000001,0.0224,0.08,2.0736,0.6048,2.16
2019-10-22 11:00:00,1.98576,0.57918,2.0685000000000002,0.18096,0.05278000000000001,0.1885,1.8048000000000002,0.5264,1.88,1.9953600000000002,0.58198,2.0785,0.18096,0.05278000000000001,0.1885,1.8144,0.5292,1.8900000000000001
2019-10-22 11:30:00,1.9708800000000002,0.57484,2.053,0.26208000000000004,0.07644000000000001,0.273,1.7088,0.4984,1.78,1.96128,0.57204,2.043,0.26208000000000004,0.07644000000000001,0.273,1.6992,0.49560000000000004,1.77
2019-10-22 12:00:00,2.14032,0.62426,2.2295,0.22992,0.06706000000000001,0.23950000000000002,1.9104,0.5572,1.99,2.00592,0.58506,2.0895,0.22992,0.06706000000000001,0.23950000000000002,1.776,0.518,1.85
2019-10-22 12:30:00,2.16336,0.6309800000000001,2.2535,0.17616,0.05138,0.1835,1.9872,0.5796,2.07,1.9713600000000002,0.57498,2.0535,0.17616,0.05138,0.1835,1.7952,0.5236000000000001,1.87
2019-10-22 13:00:00,2.13216,0.6218800000000001,2.221,0.25056,0.07308,0.261,1.8816000000000002,0.5488000000000001,1.96,1.94976,0.5686800000000001,2.031,0.25056,0.07308,0.261,1.6992,0.49560000000000004,1.77
2019-10-22 13:30:00,1.84704,0.5387200000000001,1.924,0.28224000000000005,0.08232,0.294,1.5648,0.45640000000000003,1.63,1.90464,0.55552,1.984,0.28224000000000005,0.08232,0.294,1.6224,0.4732,1.69
2019-10-22 14:00:00,1.95552,0.5703600000000001,2.037,0.25632000000000005,0.07476000000000001,0.267,1.6992,0.49560000000000004,1.77,1.92672,0.56196,2.007,0.25632000000000005,0.07476000000000001,0.267,1.6703999999999999,0.4872,1.74
2019-10-22 14:30:00,2.17584,0.6346200000000001,2.2665,0.19824000000000003,0.05782,0.20650000000000002,1.9776,0.5768,2.06,1.92624,0.5618200000000001,2.0065,0.19824000000000003,0.05782,0.20650000000000002,1.728,0.504,1.8
2019-10-22 15:00:00,2.18784,0.63812,2.279,0.19104000000000002,0.055720000000000006,0.199,1.9968,0.5824,2.08,1.93824,0.56532,2.019,0.19104000000000002,0.055720000000000006,0.199,1.7472,0.5096,1.82
2019-10-22 15:30:00,2.0784,0.6062000000000001,2.165,0.22560000000000002,0.0658,0.23500000000000001,1.8528,0.5404,1.9300000000000002,2.04,0.595,2.125,0.22560000000000002,0.0658,0.23500000000000001,1.8144,0.5292,1.8900000000000001
2019-10-22 16:00:00,2.32416,0.67788,2.421,0.15456,0.04508,0.161,2.1696,0.6328,2.26,2.04576,0.5966800000000001,2.1310000000000002,0.15456,0.04508,0.161,1.8912,0.5516,1.97
2019-10-22 16:30:00,2.47968,0.7232400000000001,2.583,0.10848000000000001,0.03164,0.113,2.3712,0.6916,2.47,2.04768,0.5972400000000001,2.133,0.10848000000000001,0.03164,0.113,1.9392,0.5656,2.02
2019-10-22 17:00:00,2.70384,0.7886200000000001,2.8165,0.06384000000000001,0.01862,0.0665,2.64,0.77,2.75,2.21424,0.6458200000000001,2.3064999999999998,0.06384000000000001,0.01862,0.0665,2.1504,0.6272,2.24
2019-10-22 17:30:00,2.8310400000000002,0.8257200000000001,2.949,0.047040000000000005,0.013720000000000001,0.049,2.784,0.812,2.9,2.32224,0.67732,2.419,0.047040000000000005,0.013720000000000001,0.049,2.2752,0.6636000000000001,2.37
2019-10-22 18:00:00,3.1656,0.9233,3.2975,0.036000000000000004,0.0105,0.0375,3.1296,0.9128000000000001,3.26,2.532,0.7385,2.6375,0.036000000000000004,0.0105,0.0375,2.496,0.728,2.6
2019-10-22 18:30:00,3.43728,1.00254,3.5805,0.04848,0.014140000000000002,0.0505,3.3888,0.9884000000000001,3.5300000000000002,2.7364800000000002,0.7981400000000001,2.8505000000000003,0.04848,0.014140000000000002,0.0505,2.688,0.784,2.8
2019-10-22 19:00:00,3.36816,0.98238,3.5085,0.046560000000000004,0.013580000000000002,0.0485,3.3216,0.9688,3.46,2.71536,0.79198,2.8285,0.046560000000000004,0.013580000000000002,0.0485,2.6688,0.7784000000000001,2.7800000000000002
2019-10-22 19:30:00,3.20784,0.9356200000000001,3.3415,0.06864,0.020020000000000003,0.07150000000000001,3.1392,0.9156000000000001,3.27,2.63184,0.7676200000000001,2.7415000000000003,0.06864,0.020020000000000003,0.07150000000000001,2.5632,0.7476,2.67
2019-10-22 20:00:00,3.0624,0.8932,3.19,0.06720000000000001,0.0196,0.07,2.9952,0.8736,3.12,2.496,0.728,2.6,0.06720000000000001,0.0196,0.07,2.4288,0.7084,2.5300000000000002
2019-10-22 20:30:00,2.9140800000000002,0.84994,3.0355,0.09168000000000001,0.026740000000000003,0.0955,2.8224,0.8232,2.94,2.3572800000000003,0.68754,2.4555,0.09168000000000001,0.026740000000000003,0.0955,2.2656,0.6608,2.36
2019-10-22 21:00:00,2.78688,0.8128400000000001,2.903,0.11808,0.034440000000000005,0.123,2.6688,0.7784000000000001,2.7800000000000002,2.24928,0.6560400000000001,2.343,0.11808,0.034440000000000005,0.123,2.1312,0.6216,2.22
2019-10-22 21:30:00,2.66832,0.7782600000000001,2.7795,0.14352,0.04186,0.1495,2.5248,0.7364,2.63,2.12112,0.6186600000000001,2.2095000000000002,0.14352,0.04186,0.1495,1.9776,0.5768,2.06
2019-10-22 22:00:00,2.45424,0.71582,2.5564999999999998,0.13104000000000002,0.038220000000000004,0.1365,2.3232,0.6776,2.42,1.9646400000000002,0.5730200000000001,2.0465,0.13104000000000002,0.038220000000000004,0.1365,1.8336000000000001,0.5348,1.9100000000000001
2019-10-22 22:30:00,2.26704,0.66122,2.3615,0.09744000000000001,0.02842,0.1015,2.1696,0.6328,2.26,1.82544,0.53242,1.9015,0.09744000000000001,0.02842,0.1015,1.728,0.504,1.8
2019-10-22 23:00:00,2.1216,0.6188,2.21,0.1056,0.0308,0.11,2.016,0.588,2.1,1.6992,0.49560000000000004,1.77,0.1056,0.0308,0.11,1.5936,0.46480000000000005,1.6600000000000001
2019-10-22 23:30:00,1.89456,0.5525800000000001,1.9735,0.09936,0.028980000000000002,0.10350000000000001,1.7952,0.5236000000000001,1.87,1.55856,0.45458000000000004,1.6235,0.09936,0.028980000000000002,0.10350000000000001,1.4592,0.42560000000000003,1.52
2019-10-23 00:00:00,1.74336,0.50848,1.816,0.09216,0.02688,0.096,1.6512,0.48160000000000003,1.72,1.42656,0.41608000000000006,1.486,0.09216,0.02688,0.096,1.3344,0.38920000000000005,1.3900000000000001
2019-10-23 00:30:00,1.64352,0.47936000000000006,1.712,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.5072,0.43960000000000005,1.57,1.31712,0.38416000000000006,1.3719999999999999,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.1808,0.34440000000000004,1.23
2019-10-23 01:00:00,1.64544,0.47992,1.714,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.28064,0.37352,1.334,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.1808,0.34440000000000004,1.23
2019-10-23 01:30:00,1.61952,0.47236000000000006,1.687,0.054720000000000005,0.015960000000000002,0.057,1.5648,0.45640000000000003,1.63,1.23552,0.36036,1.287,0.054720000000000005,0.015960000000000002,0.057,1.1808,0.34440000000000004,1.23
2019-10-23 02:00:00,1.71168,0.49924,1.783,0.03168,0.00924,0.033,1.6800000000000002,0.49,1.75,1.28928,0.37604000000000004,1.343,0.03168,0.00924,0.033,1.2576,0.3668,1.31
2019-10-23 02:30:00,1.7803200000000001,0.51926,1.8545,0.023520000000000003,0.006860000000000001,0.0245,1.7568000000000001,0.5124000000000001,1.83,1.35792,0.39606,1.4145,0.023520000000000003,0.006860000000000001,0.0245,1.3344,0.38920000000000005,1.3900000000000001
2019-10-23 03:00:00,1.7390400000000001,0.50722,1.8115,0.049440000000000005,0.01442,0.051500000000000004,1.6896,0.4928,1.76,1.3358400000000001,0.38962,1.3915,0.049440000000000005,0.01442,0.051500000000000004,1.2864,0.37520000000000003,1.34
2019-10-23 03:30:00,1.6924800000000002,0.49364,1.763,0.060480000000000006,0.017640000000000003,0.063,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.32768,0.38724000000000003,1.383,0.060480000000000006,0.017640000000000003,0.063,1.2671999999999999,0.36960000000000004,1.32
2019-10-23 04:00:00,1.66464,0.48552000000000006,1.734,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.5648,0.45640000000000003,1.63,1.31904,0.38472,1.374,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.2192,0.3556,1.27
2019-10-23 04:30:00,1.64352,0.47936000000000006,1.712,0.10752,0.031360000000000006,0.112,1.536,0.448,1.6,1.29792,0.37856,1.3519999999999999,0.10752,0.031360000000000006,0.112,1.1904,0.3472,1.24
2019-10-23 05:00:00,1.60704,0.46872,1.674,0.13824,0.04032,0.14400000000000002,1.4688,0.4284,1.53,1.28064,0.37352,1.334,0.13824,0.04032,0.14400000000000002,1.1424,0.3332,1.19
2019-10-23 05:30:00,1.67712,0.48916000000000004,1.7469999999999999,0.16032000000000002,0.04676,0.167,1.5168,0.4424,1.58,1.36992,0.39956,1.427,0.16032000000000002,0.04676,0.167,1.2096,0.3528,1.26
2019-10-23 06:00:00,1.7952,0.5236000000000001,1.87,0.1056,0.0308,0.11,1.6896,0.4928,1.76,1.392,0.406,1.45,0.1056,0.0308,0.11,1.2864,0.37520000000000003,1.34
2019-10-23 06:30:00,2.0184,0.5887,2.1025,0.0984,0.0287,0.10250000000000001,1.92,0.56,2.0,1.596,0.4655,1.6625,0.0984,0.0287,0.10250000000000001,1.4976,0.4368,1.56
2019-10-23 07:00:00,2.26368,0.66024,2.358,0.07488,0.021840000000000002,0.078,2.1888,0.6384000000000001,2.2800000000000002,1.80288,0.5258400000000001,1.8780000000000001,0.07488,0.021840000000000002,0.078,1.728,0.504,1.8
2019-10-23 07:30:00,2.4398400000000002,0.71162,2.5415,0.05904,0.017220000000000003,0.061500000000000006,2.3808,0.6944,2.48,1.95984,0.57162,2.0415,0.05904,0.017220000000000003,0.061500000000000006,1.9008,0.5544,1.98
2019-10-23 08:00:00,2.62128,0.7645400000000001,2.7305,0.06768,0.01974,0.07050000000000001,2.5536,0.7448,2.66,2.12208,0.61894,2.2105,0.06768,0.01974,0.07050000000000001,2.0544000000000002,0.5992000000000001,2.14
2019-10-23 08:30:00,2.77536,0.8094800000000001,2.891,0.05856000000000001,0.01708,0.061,2.7168,0.7924,2.83,2.24736,0.6554800000000001,2.341,0.05856000000000001,0.01708,0.061,2.1888,0.6384000000000001,2.2800000000000002
2019-10-23 09:00:00,2.7552,0.8036000000000001,2.87,0.038400000000000004,0.0112,0.04,2.7168,0.7924,2.83,2.2752,0.6636000000000001,2.37,0.038400000000000004,0.0112,0.04,2.2368,0.6524,2.33
2019-10-23 09:30:00,2.75808,0.80444,2.873,0.05088,0.01484,0.053,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.25888,0.6588400000000001,2.3529999999999998,0.05088,0.01484,0.053,2.208,0.644,2.3
2019-10-23 10:00:00,2.81904,0.8222200000000001,2.9365,0.044640000000000006,0.01302,0.0465,2.7744,0.8092,2.89,2.29104,0.66822,2.3865,0.044640000000000006,0.01302,0.0465,2.2464,0.6552,2.34
2019-10-23 10:30:00,2.80272,0.8174600000000001,2.9195,0.04752000000000001,0.01386,0.0495,2.7552,0.8036000000000001,2.87,2.24592,0.6550600000000001,2.3395,0.04752000000000001,0.01386,0.0495,2.1984,0.6412,2.29
2019-10-23 11:00:00,2.6769600000000002,0.78078,2.7885,0.046560000000000004,0.013580000000000002,0.0485,2.6304,0.7672,2.74,2.14896,0.62678,2.2385,0.046560000000000004,0.013580000000000002,0.0485,2.1024,0.6132000000000001,2.19
2019-10-23 11:30:00,2.67744,0.7809200000000001,2.789,0.047040000000000005,0.013720000000000001,0.049,2.6304,0.7672,2.74,2.12064,0.6185200000000001,2.209,0.047040000000000005,0.013720000000000001,0.049,2.0736,0.6048,2.16
2019-10-23 12:00:00,2.59392,0.75656,2.702,0.05952,0.01736,0.062,2.5343999999999998,0.7392000000000001,2.64,2.07552,0.60536,2.162,0.05952,0.01736,0.062,2.016,0.588,2.1
2019-10-23 12:30:00,2.63664,0.76902,2.7465,0.054240000000000003,0.01582,0.0565,2.5824,0.7532,2.69,2.17584,0.6346200000000001,2.2665,0.054240000000000003,0.01582,0.0565,2.1216,0.6188,2.21
2019-10-23 13:00:00,2.48496,0.7247800000000001,2.5885,0.11376000000000001,0.03318,0.11850000000000001,2.3712,0.6916,2.47,2.08176,0.60718,2.1685,0.11376000000000001,0.03318,0.11850000000000001,1.968,0.5740000000000001,2.05
2019-10-23 13:30:00,2.18928,0.6385400000000001,2.2805,0.13488,0.03934,0.1405,2.0544000000000002,0.5992000000000001,2.14,1.9876800000000001,0.57974,2.0705,0.13488,0.03934,0.1405,1.8528,0.5404,1.9300000000000002
2019-10-23 14:00:00,2.16864,0.6325200000000001,2.259,0.16224000000000002,0.04732,0.169,2.0064,0.5852,2.09,1.89024,0.55132,1.9689999999999999,0.16224000000000002,0.04732,0.169,1.728,0.504,1.8
2019-10-23 14:30:00,2.16288,0.6308400000000001,2.253,0.11808,0.034440000000000005,0.123,2.0448,0.5964,2.13,1.91328,0.5580400000000001,1.9929999999999999,0.11808,0.034440000000000005,0.123,1.7952,0.5236000000000001,1.87
2019-10-23 15:00:00,2.19024,0.63882,2.2815,0.07824,0.022820000000000003,0.0815,2.112,0.616,2.2,1.90224,0.5548200000000001,1.9815,0.07824,0.022820000000000003,0.0815,1.824,0.532,1.9
2019-10-23 15:30:00,2.4288,0.7084,2.5300000000000002,0.057600000000000005,0.016800000000000002,0.06,2.3712,0.6916,2.47,1.9392,0.5656,2.02,0.057600000000000005,0.016800000000000002,0.06,1.8816000000000002,0.5488000000000001,1.96
2019-10-23 16:00:00,2.5416,0.7413000000000001,2.6475,0.0264,0.0077,0.0275,2.5152,0.7336,2.62,1.9944000000000002,0.5817,2.0775,0.0264,0.0077,0.0275,1.968,0.5740000000000001,2.05
2019-10-23 16:30:00,2.66928,0.77854,2.7805,0.06768,0.01974,0.07050000000000001,2.6016,0.7588,2.71,2.12208,0.61894,2.2105,0.06768,0.01974,0.07050000000000001,2.0544000000000002,0.5992000000000001,2.14
2019-10-23 17:00:00,2.844,0.8295,2.9625,0.06,0.0175,0.0625,2.784,0.812,2.9,2.2488,0.6559,2.3425000000000002,0.06,0.0175,0.0625,2.1888,0.6384000000000001,2.2800000000000002
2019-10-23 17:30:00,3.08352,0.89936,3.212,0.030720000000000004,0.008960000000000001,0.032,3.0528,0.8904000000000001,3.18,2.44992,0.7145600000000001,2.552,0.030720000000000004,0.008960000000000001,0.032,2.4192,0.7056,2.52
2019-10-23 18:00:00,3.25824,0.95032,3.394,0.02304,0.00672,0.024,3.2352,0.9436,3.37,2.5766400000000003,0.7515200000000001,2.684,0.02304,0.00672,0.024,2.5536,0.7448,2.66
2019-10-23 18:30:00,3.4358400000000002,1.00212,3.5789999999999997,0.027840000000000004,0.00812,0.029,3.408,0.994,3.55,2.76384,0.8061200000000001,2.879,0.027840000000000004,0.00812,0.029,2.7359999999999998,0.798,2.85
2019-10-23 19:00:00,3.39216,0.98938,3.5335,0.03216,0.009380000000000001,0.0335,3.36,0.98,3.5,2.72976,0.7961800000000001,2.8435,0.03216,0.009380000000000001,0.0335,2.6976,0.7868,2.81
2019-10-23 19:30:00,3.23232,0.94276,3.367,0.04512,0.013160000000000002,0.047,3.1872,0.9296000000000001,3.32,2.57952,0.75236,2.6870000000000003,0.04512,0.013160000000000002,0.047,2.5343999999999998,0.7392000000000001,2.64
2019-10-23 20:00:00,3.15696,0.92078,3.2885,0.046560000000000004,0.013580000000000002,0.0485,3.1104,0.9072,3.24,2.48496,0.7247800000000001,2.5885,0.046560000000000004,0.013580000000000002,0.0485,2.4384,0.7112,2.54
2019-10-23 20:30:00,3.09456,0.90258,3.2235,0.08976,0.026180000000000002,0.0935,3.0048,0.8764000000000001,3.13,2.40336,0.70098,2.5035,0.08976,0.026180000000000002,0.0935,2.3136,0.6748000000000001,2.41
2019-10-23 21:00:00,2.90208,0.8464400000000001,3.023,0.05088,0.01484,0.053,2.8512,0.8316,2.9699999999999998,2.26848,0.66164,2.363,0.05088,0.01484,0.053,2.2176,0.6468,2.31
2019-10-23 21:30:00,2.70624,0.78932,2.819,0.047040000000000005,0.013720000000000001,0.049,2.6592000000000002,0.7756000000000001,2.77,2.13024,0.6213200000000001,2.219,0.047040000000000005,0.013720000000000001,0.049,2.0832,0.6076,2.17
2019-10-23 22:00:00,2.4700800000000003,0.7204400000000001,2.573,0.03168,0.00924,0.033,2.4384,0.7112,2.54,1.93248,0.56364,2.013,0.03168,0.00924,0.033,1.9008,0.5544,1.98
2019-10-23 22:30:00,2.2704,0.6622,2.365,0.024,0.007,0.025,2.2464,0.6552,2.34,1.8,0.525,1.875,0.024,0.007,0.025,1.776,0.518,1.85
2019-10-23 23:00:00,2.10288,0.61334,2.1905,0.029280000000000004,0.00854,0.030500000000000003,2.0736,0.6048,2.16,1.62288,0.47334000000000004,1.6905000000000001,0.029280000000000004,0.00854,0.030500000000000003,1.5936,0.46480000000000005,1.6600000000000001
2019-10-23 23:30:00,1.9137600000000001,0.55818,1.9935,0.03216,0.009380000000000001,0.0335,1.8816000000000002,0.5488000000000001,1.96,1.4721600000000001,0.42938000000000004,1.5335,0.03216,0.009380000000000001,0.0335,1.44,0.42,1.5
2019-10-24 00:00:00,1.72032,0.5017600000000001,1.792,0.021120000000000003,0.0061600000000000005,0.022,1.6992,0.49560000000000004,1.77,1.29792,0.37856,1.3519999999999999,0.021120000000000003,0.0061600000000000005,0.022,1.2768,0.3724,1.33
2019-10-24 00:30:00,1.61232,0.47026,1.6795,0.01872,0.0054600000000000004,0.0195,1.5936,0.46480000000000005,1.6600000000000001,1.22832,0.35826,1.2795,0.01872,0.0054600000000000004,0.0195,1.2096,0.3528,1.26
2019-10-24 01:00:00,1.5432000000000001,0.4501,1.6075,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.536,0.448,1.6,1.1688,0.34090000000000004,1.2175,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.1616,0.3388,1.21
2019-10-24 01:30:00,1.60608,0.46844,1.673,0.03168,0.00924,0.033,1.5744,0.4592,1.6400000000000001,1.21248,0.35364,1.263,0.03168,0.00924,0.033,1.1808,0.34440000000000004,1.23
2019-10-24 02:00:00,1.6344,0.4767,1.7025000000000001,0.0216,0.0063,0.022500000000000003,1.6128,0.47040000000000004,1.6800000000000002,1.2312,0.35910000000000003,1.2825,0.0216,0.0063,0.022500000000000003,1.2096,0.3528,1.26
2019-10-24 02:30:00,1.67232,0.48776,1.742,0.030720000000000004,0.008960000000000001,0.032,1.6416,0.4788,1.71,1.27872,0.37296,1.332,0.030720000000000004,0.008960000000000001,0.032,1.248,0.364,1.3
2019-10-24 03:00:00,1.6675200000000001,0.48636,1.737,0.025920000000000002,0.007560000000000001,0.027,1.6416,0.4788,1.71,1.27392,0.37156000000000006,1.327,0.025920000000000002,0.007560000000000001,0.027,1.248,0.364,1.3
2019-10-24 03:30:00,1.66416,0.48538000000000003,1.7335,0.02256,0.006580000000000001,0.0235,1.6416,0.4788,1.71,1.29936,0.37898000000000004,1.3535,0.02256,0.006580000000000001,0.0235,1.2768,0.3724,1.33
2019-10-24 04:00:00,1.64592,0.48006000000000004,1.7145000000000001,0.023520000000000003,0.006860000000000001,0.0245,1.6224,0.4732,1.69,1.29072,0.37646,1.3445,0.023520000000000003,0.006860000000000001,0.0245,1.2671999999999999,0.36960000000000004,1.32
2019-10-24 04:30:00,1.572,0.4585,1.6375000000000002,0.016800000000000002,0.0049,0.0175,1.5552000000000001,0.4536,1.62,1.2168,0.3549,1.2675,0.016800000000000002,0.0049,0.0175,1.2,0.35000000000000003,1.25
2019-10-24 05:00:00,1.548,0.4515,1.6125,0.012,0.0035,0.0125,1.536,0.448,1.6,1.2024,0.3507,1.2525,0.012,0.0035,0.0125,1.1904,0.3472,1.24
2019-10-24 05:30:00,1.6176,0.4718,1.685,0.014400000000000001,0.004200000000000001,0.015,1.6032000000000002,0.4676,1.67,1.2624,0.3682,1.315,0.014400000000000001,0.004200000000000001,0.015,1.248,0.364,1.3
2019-10-24 06:00:00,1.7112,0.49910000000000004,1.7825000000000002,0.012,0.0035,0.0125,1.6992,0.49560000000000004,1.77,1.3176,0.38430000000000003,1.3725,0.012,0.0035,0.0125,1.3056,0.3808,1.3599999999999999
2019-10-24 06:30:00,1.896,0.553,1.975,0.0048000000000000004,0.0014,0.005,1.8912,0.5516,1.97,1.4448,0.4214,1.505,0.0048000000000000004,0.0014,0.005,1.44,0.42,1.5
2019-10-24 07:00:00,2.14752,0.62636,2.237,0.00672,0.0019600000000000004,0.007,2.1408,0.6244000000000001,2.23,1.65792,0.48356000000000005,1.7269999999999999,0.00672,0.0019600000000000004,0.007,1.6512,0.48160000000000003,1.72
2019-10-24 07:30:00,2.47632,0.72226,2.5795,0.009120000000000001,0.00266,0.0095,2.4672,0.7196,2.5700000000000003,1.93872,0.5654600000000001,2.0195,0.009120000000000001,0.00266,0.0095,1.9296000000000002,0.5628000000000001,2.01
2019-10-24 08:00:00,2.68272,0.78246,2.7945,0.023520000000000003,0.006860000000000001,0.0245,2.6592000000000002,0.7756000000000001,2.77,2.14512,0.6256600000000001,2.2345,0.023520000000000003,0.006860000000000001,0.0245,2.1216,0.6188,2.21
2019-10-24 08:30:00,2.8324800000000003,0.8261400000000001,2.9505,0.019680000000000003,0.00574,0.0205,2.8128,0.8204,2.93,2.19888,0.64134,2.2905,0.019680000000000003,0.00574,0.0205,2.1792,0.6356,2.27
2019-10-24 09:00:00,2.88288,0.84084,3.003,0.041280000000000004,0.01204,0.043000000000000003,2.8416,0.8288000000000001,2.96,2.23008,0.65044,2.323,0.041280000000000004,0.01204,0.043000000000000003,2.1888,0.6384000000000001,2.2800000000000002
2019-10-24 09:30:00,2.84592,0.83006,2.9645,0.033120000000000004,0.00966,0.0345,2.8128,0.8204,2.93,2.17392,0.6340600000000001,2.2645,0.033120000000000004,0.00966,0.0345,2.1408,0.6244000000000001,2.23
2019-10-24 10:00:00,2.89344,0.8439200000000001,3.014,0.07104,0.020720000000000002,0.074,2.8224,0.8232,2.94,2.17344,0.63392,2.2640000000000002,0.07104,0.020720000000000002,0.074,2.1024,0.6132000000000001,2.19
2019-10-24 10:30:00,2.9232,0.8526,3.045,0.07200000000000001,0.021,0.075,2.8512,0.8316,2.9699999999999998,2.136,0.623,2.225,0.07200000000000001,0.021,0.075,2.064,0.602,2.15
2019-10-24 11:00:00,2.78928,0.81354,2.9055,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.7552,0.8036000000000001,2.87,2.05968,0.60074,2.1455,0.034080000000000006,0.009940000000000001,0.035500000000000004,2.0256,0.5908,2.11
2019-10-24 11:30:00,2.84784,0.83062,2.9665,0.06384000000000001,0.01862,0.0665,2.784,0.812,2.9,2.15664,0.62902,2.2465,0.06384000000000001,0.01862,0.0665,2.0928,0.6104,2.18
2019-10-24 12:00:00,2.8896,0.8428,3.01,0.057600000000000005,0.016800000000000002,0.06,2.832,0.8260000000000001,2.95,2.208,0.644,2.3,0.057600000000000005,0.016800000000000002,0.06,2.1504,0.6272,2.24
2019-10-24 12:30:00,2.98896,0.8717800000000001,3.1135,0.07056000000000001,0.02058,0.07350000000000001,2.9184,0.8512000000000001,3.04,2.26896,0.66178,2.3635,0.07056000000000001,0.02058,0.07350000000000001,2.1984,0.6412,2.29
2019-10-24 13:00:00,2.93856,0.8570800000000001,3.061,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.8704,0.8372,2.99,2.25696,0.6582800000000001,2.351,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.1888,0.6384000000000001,2.2800000000000002
2019-10-24 13:30:00,2.9452800000000003,0.85904,3.068,0.05568000000000001,0.01624,0.058,2.8896,0.8428,3.01,2.11968,0.61824,2.208,0.05568000000000001,0.01624,0.058,2.064,0.602,2.15
2019-10-24 14:00:00,3.02256,0.88158,3.1485,0.046560000000000004,0.013580000000000002,0.0485,2.976,0.868,3.1,2.14896,0.62678,2.2385,0.046560000000000004,0.013580000000000002,0.0485,2.1024,0.6132000000000001,2.19
2019-10-24 14:30:00,2.98416,0.87038,3.1085,0.06576,0.019180000000000003,0.0685,2.9184,0.8512000000000001,3.04,2.13936,0.6239800000000001,2.2285,0.06576,0.019180000000000003,0.0685,2.0736,0.6048,2.16
2019-10-24 15:00:00,2.72928,0.7960400000000001,2.843,0.05088,0.01484,0.053,2.6784,0.7812,2.79,2.03808,0.5944400000000001,2.123,0.05088,0.01484,0.053,1.9872,0.5796,2.07
2019-10-24 15:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.038400000000000004,0.0112,0.04,2.6688,0.7784000000000001,2.7800000000000002,2.1408,0.6244000000000001,2.23,0.038400000000000004,0.0112,0.04,2.1024,0.6132000000000001,2.19
2019-10-24 16:00:00,2.66256,0.77658,2.7735000000000003,0.03216,0.009380000000000001,0.0335,2.6304,0.7672,2.74,2.15376,0.6281800000000001,2.2435,0.03216,0.009380000000000001,0.0335,2.1216,0.6188,2.21
2019-10-24 16:30:00,2.7456,0.8008000000000001,2.86,0.038400000000000004,0.0112,0.04,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.2176,0.6468,2.31,0.038400000000000004,0.0112,0.04,2.1792,0.6356,2.27
2019-10-24 17:00:00,2.79792,0.8160600000000001,2.9145000000000003,0.07152,0.02086,0.0745,2.7264,0.7952,2.84,2.26032,0.6592600000000001,2.3545,0.07152,0.02086,0.0745,2.1888,0.6384000000000001,2.2800000000000002
2019-10-24 17:30:00,3.08592,0.9000600000000001,3.2145,0.013920000000000002,0.00406,0.0145,3.072,0.896,3.2,2.49072,0.7264600000000001,2.5945,0.013920000000000002,0.00406,0.0145,2.4768,0.7224,2.58
2019-10-24 18:00:00,3.27648,0.95564,3.4130000000000003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.2640000000000002,0.9520000000000001,3.4,2.65248,0.7736400000000001,2.763,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.64,0.77,2.75
2019-10-24 18:30:00,3.42528,0.99904,3.568,0.06528,0.01904,0.068,3.36,0.98,3.5,2.73408,0.79744,2.848,0.06528,0.01904,0.068,2.6688,0.7784000000000001,2.7800000000000002
2019-10-24 19:00:00,3.4272,0.9996,3.5700000000000003,0.11520000000000001,0.033600000000000005,0.12,3.312,0.966,3.45,2.7456,0.8008000000000001,2.86,0.11520000000000001,0.033600000000000005,0.12,2.6304,0.7672,2.74
2019-10-24 19:30:00,3.24144,0.94542,3.3765,0.16944,0.049420000000000006,0.17650000000000002,3.072,0.896,3.2,2.60784,0.7606200000000001,2.7165,0.16944,0.049420000000000006,0.17650000000000002,2.4384,0.7112,2.54
2019-10-24 20:00:00,3.12768,0.91224,3.258,0.15168,0.04424,0.158,2.976,0.868,3.1,2.53248,0.7386400000000001,2.638,0.15168,0.04424,0.158,2.3808,0.6944,2.48
2019-10-24 20:30:00,2.928,0.854,3.05,0.14400000000000002,0.042,0.15,2.784,0.812,2.9,2.3808,0.6944,2.48,0.14400000000000002,0.042,0.15,2.2368,0.6524,2.33
2019-10-24 21:00:00,2.7955200000000002,0.8153600000000001,2.912,0.21312,0.06216000000000001,0.222,2.5824,0.7532,2.69,2.30592,0.67256,2.402,0.21312,0.06216000000000001,0.222,2.0928,0.6104,2.18
2019-10-24 21:30:00,2.68656,0.78358,2.7984999999999998,0.13296000000000002,0.03878,0.1385,2.5536,0.7448,2.66,2.19696,0.64078,2.2885,0.13296000000000002,0.03878,0.1385,2.064,0.602,2.15
2019-10-24 22:00:00,2.46816,0.7198800000000001,2.571,0.16416,0.047880000000000006,0.171,2.304,0.672,2.4,2.07456,0.6050800000000001,2.161,0.16416,0.047880000000000006,0.171,1.9104,0.5572,1.99
2019-10-24 22:30:00,2.2536,0.6573,2.3475,0.132,0.0385,0.1375,2.1216,0.6188,2.21,1.8888,0.5509000000000001,1.9675,0.132,0.0385,0.1375,1.7568000000000001,0.5124000000000001,1.83
2019-10-24 23:00:00,2.02464,0.59052,2.109,0.10464000000000001,0.030520000000000002,0.109,1.92,0.56,2.0,1.66944,0.48692,1.7389999999999999,0.10464000000000001,0.030520000000000002,0.109,1.5648,0.45640000000000003,1.63
2019-10-24 23:30:00,1.80864,0.52752,1.884,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.6416,0.4788,1.71,1.50144,0.43792000000000003,1.564,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.3344,0.38920000000000005,1.3900000000000001
2019-10-25 00:00:00,1.66368,0.48524000000000006,1.733,0.09888000000000001,0.02884,0.10300000000000001,1.5648,0.45640000000000003,1.63,1.35648,0.39564000000000005,1.413,0.09888000000000001,0.02884,0.10300000000000001,1.2576,0.3668,1.31
2019-10-25 00:30:00,1.6176,0.4718,1.685,0.0912,0.026600000000000002,0.095,1.5264,0.44520000000000004,1.5899999999999999,1.3296000000000001,0.38780000000000003,1.385,0.0912,0.026600000000000002,0.095,1.2384,0.3612,1.29
2019-10-25 01:00:00,1.6176,0.4718,1.685,0.0816,0.0238,0.085,1.536,0.448,1.6,1.3008,0.3794,1.355,0.0816,0.0238,0.085,1.2192,0.3556,1.27
2019-10-25 01:30:00,1.59456,0.46508000000000005,1.661,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.5264,0.44520000000000004,1.5899999999999999,1.26816,0.36988000000000004,1.321,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.2,0.35000000000000003,1.25
2019-10-25 02:00:00,1.6622400000000002,0.48482000000000003,1.7315,0.06864,0.020020000000000003,0.07150000000000001,1.5936,0.46480000000000005,1.6600000000000001,1.31664,0.38402000000000003,1.3715,0.06864,0.020020000000000003,0.07150000000000001,1.248,0.364,1.3
2019-10-25 02:30:00,1.7179200000000001,0.5010600000000001,1.7895,0.09552000000000001,0.027860000000000003,0.0995,1.6224,0.4732,1.69,1.39152,0.40586000000000005,1.4495,0.09552000000000001,0.027860000000000003,0.0995,1.296,0.378,1.35
2019-10-25 03:00:00,1.67184,0.48762000000000005,1.7415,0.06864,0.020020000000000003,0.07150000000000001,1.6032000000000002,0.4676,1.67,1.32624,0.38682000000000005,1.3815,0.06864,0.020020000000000003,0.07150000000000001,1.2576,0.3668,1.31
2019-10-25 03:30:00,1.6449600000000002,0.47978000000000004,1.7135,0.08976,0.026180000000000002,0.0935,1.5552000000000001,0.4536,1.62,1.30896,0.38178,1.3635,0.08976,0.026180000000000002,0.0935,1.2192,0.3556,1.27
2019-10-25 04:00:00,1.67664,0.48902000000000007,1.7465000000000002,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.5744,0.4592,1.6400000000000001,1.29264,0.37702,1.3465,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.1904,0.3472,1.24
2019-10-25 04:30:00,1.6507200000000002,0.48146000000000005,1.7195,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.5648,0.45640000000000003,1.63,1.23792,0.36106000000000005,1.2895,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.152,0.336,1.2
2019-10-25 05:00:00,1.6089600000000002,0.46928000000000003,1.6760000000000002,0.05376,0.015680000000000003,0.056,1.5552000000000001,0.4536,1.62,1.18656,0.34608000000000005,1.236,0.05376,0.015680000000000003,0.056,1.1328,0.3304,1.18
2019-10-25 05:30:00,1.7016,0.4963,1.7725,0.0504,0.014700000000000001,0.052500000000000005,1.6512,0.48160000000000003,1.72,1.2888,0.3759,1.3425,0.0504,0.014700000000000001,0.052500000000000005,1.2384,0.3612,1.29
2019-10-25 06:00:00,1.83552,0.5353600000000001,1.912,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.7856,0.5208,1.8599999999999999,1.40352,0.40936000000000006,1.462,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-10-25 06:30:00,1.95072,0.56896,2.032,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.9008,0.5544,1.98,1.45152,0.42336,1.512,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.4016,0.4088,1.46
2019-10-25 07:00:00,2.31216,0.6743800000000001,2.4085,0.03696,0.010780000000000001,0.0385,2.2752,0.6636000000000001,2.37,1.73616,0.50638,1.8085,0.03696,0.010780000000000001,0.0385,1.6992,0.49560000000000004,1.77
2019-10-25 07:30:00,2.4931200000000002,0.72716,2.597,0.03552,0.010360000000000001,0.037,2.4576000000000002,0.7168,2.56,1.8883200000000002,0.55076,1.967,0.03552,0.010360000000000001,0.037,1.8528,0.5404,1.9300000000000002
2019-10-25 08:00:00,2.62176,0.76468,2.731,0.02016,0.005880000000000001,0.021,2.6016,0.7588,2.71,2.01696,0.58828,2.101,0.02016,0.005880000000000001,0.021,1.9968,0.5824,2.08
2019-10-25 08:30:00,2.77968,0.81074,2.8955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.7552,0.8036000000000001,2.87,2.15568,0.6287400000000001,2.2455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.1312,0.6216,2.22
2019-10-25 09:00:00,2.78688,0.8128400000000001,2.903,0.041280000000000004,0.01204,0.043000000000000003,2.7456,0.8008000000000001,2.86,2.15328,0.62804,2.243,0.041280000000000004,0.01204,0.043000000000000003,2.112,0.616,2.2
2019-10-25 09:30:00,2.76384,0.8061200000000001,2.879,0.06624000000000001,0.01932,0.069,2.6976,0.7868,2.81,2.17824,0.6353200000000001,2.269,0.06624000000000001,0.01932,0.069,2.112,0.616,2.2
2019-10-25 10:00:00,2.8392,0.8281000000000001,2.9575,0.055200000000000006,0.0161,0.0575,2.784,0.812,2.9,2.2632,0.6601,2.3575,0.055200000000000006,0.0161,0.0575,2.208,0.644,2.3
2019-10-25 10:30:00,2.75184,0.8026200000000001,2.8665000000000003,0.10224000000000001,0.029820000000000003,0.10650000000000001,2.6496,0.7728,2.76,2.19504,0.64022,2.2865,0.10224000000000001,0.029820000000000003,0.10650000000000001,2.0928,0.6104,2.18
2019-10-25 11:00:00,2.652,0.7735000000000001,2.7625,0.0888,0.025900000000000003,0.0925,2.5632,0.7476,2.67,2.172,0.6335000000000001,2.2625,0.0888,0.025900000000000003,0.0925,2.0832,0.6076,2.17
2019-10-25 11:30:00,2.79984,0.81662,2.9165,0.054240000000000003,0.01582,0.0565,2.7456,0.8008000000000001,2.86,2.2622400000000003,0.6598200000000001,2.3565,0.054240000000000003,0.01582,0.0565,2.208,0.644,2.3
2019-10-25 12:00:00,2.85072,0.8314600000000001,2.9695,0.11472,0.033460000000000004,0.11950000000000001,2.7359999999999998,0.798,2.85,2.30352,0.67186,2.3995,0.11472,0.033460000000000004,0.11950000000000001,2.1888,0.6384000000000001,2.2800000000000002
2019-10-25 12:30:00,2.91888,0.8513400000000001,3.0405,0.09648000000000001,0.028140000000000002,0.1005,2.8224,0.8232,2.94,2.34288,0.6833400000000001,2.4405,0.09648000000000001,0.028140000000000002,0.1005,2.2464,0.6552,2.34
2019-10-25 13:00:00,2.88912,0.8426600000000001,3.0095,0.10512,0.030660000000000003,0.1095,2.784,0.812,2.9,2.30352,0.67186,2.3995,0.10512,0.030660000000000003,0.1095,2.1984,0.6412,2.29
2019-10-25 13:30:00,2.84112,0.8286600000000001,2.9595000000000002,0.07632000000000001,0.022260000000000002,0.0795,2.7648,0.8064,2.88,2.23632,0.6522600000000001,2.3295,0.07632000000000001,0.022260000000000002,0.0795,2.16,0.63,2.25
2019-10-25 14:00:00,2.7648,0.8064,2.88,0.096,0.028,0.1,2.6688,0.7784000000000001,2.7800000000000002,2.1504,0.6272,2.24,0.096,0.028,0.1,2.0544000000000002,0.5992000000000001,2.14
2019-10-25 14:30:00,2.8137600000000003,0.8206800000000001,2.931,0.14496,0.042280000000000005,0.151,2.6688,0.7784000000000001,2.7800000000000002,2.19936,0.64148,2.291,0.14496,0.042280000000000005,0.151,2.0544000000000002,0.5992000000000001,2.14
2019-10-25 15:00:00,2.88432,0.8412600000000001,3.0045,0.25392000000000003,0.07406,0.2645,2.6304,0.7672,2.74,2.31792,0.6760600000000001,2.4145,0.25392000000000003,0.07406,0.2645,2.064,0.602,2.15
2019-10-25 15:30:00,2.9088000000000003,0.8484,3.03,0.3552,0.10360000000000001,0.37,2.5536,0.7448,2.66,2.4,0.7000000000000001,2.5,0.3552,0.10360000000000001,0.37,2.0448,0.5964,2.13
2019-10-25 16:00:00,2.90016,0.8458800000000001,3.021,0.46176000000000006,0.13468000000000002,0.481,2.4384,0.7112,2.54,2.44896,0.71428,2.551,0.46176000000000006,0.13468000000000002,0.481,1.9872,0.5796,2.07
2019-10-25 16:30:00,2.87232,0.8377600000000001,2.992,0.47232,0.13776000000000002,0.492,2.4,0.7000000000000001,2.5,2.48832,0.7257600000000001,2.592,0.47232,0.13776000000000002,0.492,2.016,0.588,2.1
2019-10-25 17:00:00,2.94912,0.86016,3.072,0.47232,0.13776000000000002,0.492,2.4768,0.7224,2.58,2.55552,0.74536,2.662,0.47232,0.13776000000000002,0.492,2.0832,0.6076,2.17
2019-10-25 17:30:00,3.09936,0.9039800000000001,3.2285,0.46896000000000004,0.13678,0.48850000000000005,2.6304,0.7672,2.74,2.6769600000000002,0.78078,2.7885,0.46896000000000004,0.13678,0.48850000000000005,2.208,0.644,2.3
2019-10-25 18:00:00,3.2424,0.9457000000000001,3.3775,0.468,0.1365,0.48750000000000004,2.7744,0.8092,2.89,2.8200000000000003,0.8225,2.9375,0.468,0.1365,0.48750000000000004,2.352,0.686,2.45
2019-10-25 18:30:00,3.32784,0.97062,3.4665,0.46704,0.13622,0.48650000000000004,2.8608000000000002,0.8344,2.98,2.88624,0.8418200000000001,3.0065,0.46704,0.13622,0.48650000000000004,2.4192,0.7056,2.52
2019-10-25 19:00:00,3.25488,0.9493400000000001,3.3905,0.47088,0.13734000000000002,0.49050000000000005,2.784,0.812,2.9,2.8132800000000002,0.82054,2.9305,0.47088,0.13734000000000002,0.49050000000000005,2.3424,0.6832,2.44
2019-10-25 19:30:00,3.0801600000000002,0.8983800000000001,3.2085,0.46896000000000004,0.13678,0.48850000000000005,2.6112,0.7616,2.7199999999999998,2.66736,0.7779800000000001,2.7785,0.46896000000000004,0.13678,0.48850000000000005,2.1984,0.6412,2.29
2019-10-25 20:00:00,2.8872,0.8421000000000001,3.0075,0.468,0.1365,0.48750000000000004,2.4192,0.7056,2.52,2.5128,0.7329,2.6175,0.468,0.1365,0.48750000000000004,2.0448,0.5964,2.13
2019-10-25 20:30:00,2.80176,0.81718,2.9185,0.46896000000000004,0.13678,0.48850000000000005,2.3328,0.6804,2.43,2.43696,0.7107800000000001,2.5385,0.46896000000000004,0.13678,0.48850000000000005,1.968,0.5740000000000001,2.05
2019-10-25 21:00:00,2.7124800000000002,0.7911400000000001,2.8255,0.46608000000000005,0.13594,0.48550000000000004,2.2464,0.6552,2.34,2.39568,0.69874,2.4955,0.46608000000000005,0.13594,0.48550000000000004,1.9296000000000002,0.5628000000000001,2.01
2019-10-25 21:30:00,2.59536,0.7569800000000001,2.7035,0.46416,0.13538,0.48350000000000004,2.1312,0.6216,2.22,2.27856,0.6645800000000001,2.3735,0.46416,0.13538,0.48350000000000004,1.8144,0.5292,1.8900000000000001
2019-10-25 22:00:00,2.39088,0.6973400000000001,2.4905,0.45168,0.13174000000000002,0.47050000000000003,1.9392,0.5656,2.02,2.08368,0.6077400000000001,2.1705,0.45168,0.13174000000000002,0.47050000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-10-25 22:30:00,2.20224,0.64232,2.294,0.17664000000000002,0.05152,0.184,2.0256,0.5908,2.11,1.85664,0.54152,1.9340000000000002,0.17664000000000002,0.05152,0.184,1.6800000000000002,0.49,1.75
2019-10-25 23:00:00,2.0832,0.6076,2.17,0.11520000000000001,0.033600000000000005,0.12,1.968,0.5740000000000001,2.05,1.6896,0.4928,1.76,0.11520000000000001,0.033600000000000005,0.12,1.5744,0.4592,1.6400000000000001
2019-10-25 23:30:00,1.90944,0.5569200000000001,1.9889999999999999,0.07584,0.02212,0.079,1.8336000000000001,0.5348,1.9100000000000001,1.54464,0.45052000000000003,1.609,0.07584,0.02212,0.079,1.4688,0.4284,1.53
2019-10-26 00:00:00,1.82448,0.5321400000000001,1.9005,0.04848,0.014140000000000002,0.0505,1.776,0.518,1.85,1.45008,0.42294000000000004,1.5105,0.04848,0.014140000000000002,0.0505,1.4016,0.4088,1.46
2019-10-26 00:30:00,1.7630400000000002,0.51422,1.8365,0.03504,0.010220000000000002,0.036500000000000005,1.728,0.504,1.8,1.36944,0.39942000000000005,1.4265,0.03504,0.010220000000000002,0.036500000000000005,1.3344,0.38920000000000005,1.3900000000000001
2019-10-26 01:00:00,1.67616,0.48888000000000004,1.746,0.05376,0.015680000000000003,0.056,1.6224,0.4732,1.69,1.29216,0.37688000000000005,1.346,0.05376,0.015680000000000003,0.056,1.2384,0.3612,1.29
2019-10-26 01:30:00,1.6857600000000001,0.49168000000000006,1.756,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6608,0.4844,1.73,1.2825600000000001,0.37408,1.336,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.2576,0.3668,1.31
2019-10-26 02:00:00,1.70784,0.49812000000000006,1.779,0.00864,0.00252,0.009000000000000001,1.6992,0.49560000000000004,1.77,1.28544,0.37492000000000003,1.339,0.00864,0.00252,0.009000000000000001,1.2768,0.3724,1.33
2019-10-26 02:30:00,1.72512,0.50316,1.7970000000000002,0.00672,0.0019600000000000004,0.007,1.7184,0.5012,1.79,1.3123200000000002,0.38276000000000004,1.367,0.00672,0.0019600000000000004,0.007,1.3056,0.3808,1.3599999999999999
2019-10-26 03:00:00,1.69968,0.49574,1.7705000000000002,0.01008,0.0029400000000000003,0.0105,1.6896,0.4928,1.76,1.29648,0.37814000000000003,1.3505,0.01008,0.0029400000000000003,0.0105,1.2864,0.37520000000000003,1.34
2019-10-26 03:30:00,1.6742400000000002,0.48832000000000003,1.744,0.01344,0.003920000000000001,0.014,1.6608,0.4844,1.73,1.28064,0.37352,1.334,0.01344,0.003920000000000001,0.014,1.2671999999999999,0.36960000000000004,1.32
2019-10-26 04:00:00,1.66512,0.48566000000000004,1.7345000000000002,0.013920000000000002,0.00406,0.0145,1.6512,0.48160000000000003,1.72,1.28112,0.37366000000000005,1.3345,0.013920000000000002,0.00406,0.0145,1.2671999999999999,0.36960000000000004,1.32
2019-10-26 04:30:00,1.5912000000000002,0.4641,1.6575000000000002,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.584,0.462,1.65,1.2168,0.3549,1.2675,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.2096,0.3528,1.26
2019-10-26 05:00:00,1.5888,0.46340000000000003,1.655,0.014400000000000001,0.004200000000000001,0.015,1.5744,0.4592,1.6400000000000001,1.224,0.357,1.275,0.014400000000000001,0.004200000000000001,0.015,1.2096,0.3528,1.26
2019-10-26 05:30:00,1.65936,0.48398,1.7285,0.00816,0.00238,0.0085,1.6512,0.48160000000000003,1.72,1.26576,0.36918,1.3185,0.00816,0.00238,0.0085,1.2576,0.3668,1.31
2019-10-26 06:00:00,1.67856,0.48958,1.7485,0.027360000000000002,0.007980000000000001,0.0285,1.6512,0.48160000000000003,1.72,1.2945600000000002,0.37758,1.3485,0.027360000000000002,0.007980000000000001,0.0285,1.2671999999999999,0.36960000000000004,1.32
2019-10-26 06:30:00,1.8043200000000001,0.5262600000000001,1.8795000000000002,0.03792,0.01106,0.0395,1.7664,0.5152,1.8399999999999999,1.4011200000000001,0.40866,1.4595,0.03792,0.01106,0.0395,1.3632,0.3976,1.42
2019-10-26 07:00:00,1.99776,0.5826800000000001,2.081,0.02976,0.00868,0.031,1.968,0.5740000000000001,2.05,1.53696,0.44828,1.601,0.02976,0.00868,0.031,1.5072,0.43960000000000005,1.57
2019-10-26 07:30:00,2.25408,0.65744,2.348,0.04608,0.01344,0.048,2.208,0.644,2.3,1.75488,0.5118400000000001,1.828,0.04608,0.01344,0.048,1.7088,0.4984,1.78
2019-10-26 08:00:00,2.48064,0.72352,2.584,0.051840000000000004,0.015120000000000001,0.054,2.4288,0.7084,2.5300000000000002,1.9526400000000002,0.56952,2.034,0.051840000000000004,0.015120000000000001,0.054,1.9008,0.5544,1.98
2019-10-26 08:30:00,2.57808,0.75194,2.6855,0.06288,0.018340000000000002,0.0655,2.5152,0.7336,2.62,2.05968,0.60074,2.1455,0.06288,0.018340000000000002,0.0655,1.9968,0.5824,2.08
2019-10-26 09:00:00,2.62512,0.76566,2.7345,0.07152,0.02086,0.0745,2.5536,0.7448,2.66,2.12592,0.6200600000000001,2.2145,0.07152,0.02086,0.0745,2.0544000000000002,0.5992000000000001,2.14
2019-10-26 09:30:00,2.6894400000000003,0.7844200000000001,2.8015,0.08784,0.02562,0.0915,2.6016,0.7588,2.71,2.19984,0.6416200000000001,2.2915,0.08784,0.02562,0.0915,2.112,0.616,2.2
2019-10-26 10:00:00,2.82672,0.8244600000000001,2.9445,0.09072000000000001,0.02646,0.0945,2.7359999999999998,0.798,2.85,2.27952,0.66486,2.3745,0.09072000000000001,0.02646,0.0945,2.1888,0.6384000000000001,2.2800000000000002
2019-10-26 10:30:00,2.93568,0.8562400000000001,3.058,0.06528,0.01904,0.068,2.8704,0.8372,2.99,2.34048,0.68264,2.438,0.06528,0.01904,0.068,2.2752,0.6636000000000001,2.37
2019-10-26 11:00:00,2.9472,0.8596,3.07,0.11520000000000001,0.033600000000000005,0.12,2.832,0.8260000000000001,2.95,2.3712,0.6916,2.47,0.11520000000000001,0.033600000000000005,0.12,2.2560000000000002,0.658,2.35
2019-10-26 11:30:00,3.00288,0.8758400000000001,3.128,0.19008000000000003,0.05544,0.198,2.8128,0.8204,2.93,2.4460800000000003,0.7134400000000001,2.548,0.19008000000000003,0.05544,0.198,2.2560000000000002,0.658,2.35
2019-10-26 12:00:00,2.98416,0.87038,3.1085,0.16176000000000001,0.04718000000000001,0.1685,2.8224,0.8232,2.94,2.43696,0.7107800000000001,2.5385,0.16176000000000001,0.04718000000000001,0.1685,2.2752,0.6636000000000001,2.37
2019-10-26 12:30:00,2.94768,0.8597400000000001,3.0705,0.17328000000000002,0.05054,0.18050000000000002,2.7744,0.8092,2.89,2.4100800000000002,0.70294,2.5105,0.17328000000000002,0.05054,0.18050000000000002,2.2368,0.6524,2.33
2019-10-26 13:00:00,2.9380800000000002,0.85694,3.0605,0.27888,0.08134000000000001,0.29050000000000004,2.6592000000000002,0.7756000000000001,2.77,2.42928,0.7085400000000001,2.5305,0.27888,0.08134000000000001,0.29050000000000004,2.1504,0.6272,2.24
2019-10-26 13:30:00,2.92992,0.8545600000000001,3.052,0.36672000000000005,0.10696000000000001,0.382,2.5632,0.7476,2.67,2.47872,0.72296,2.582,0.36672000000000005,0.10696000000000001,0.382,2.112,0.616,2.2
2019-10-26 14:00:00,2.80368,0.81774,2.9205,0.34608000000000005,0.10094,0.36050000000000004,2.4576000000000002,0.7168,2.56,2.36208,0.6889400000000001,2.4605,0.34608000000000005,0.10094,0.36050000000000004,2.016,0.588,2.1
2019-10-26 14:30:00,2.7216,0.7938000000000001,2.835,0.3024,0.0882,0.315,2.4192,0.7056,2.52,2.2416,0.6538,2.335,0.3024,0.0882,0.315,1.9392,0.5656,2.02
2019-10-26 15:00:00,2.75232,0.80276,2.867,0.22752000000000003,0.06636,0.23700000000000002,2.5248,0.7364,2.63,2.22432,0.64876,2.317,0.22752000000000003,0.06636,0.23700000000000002,1.9968,0.5824,2.08
2019-10-26 15:30:00,2.74704,0.80122,2.8615,0.17424,0.050820000000000004,0.18150000000000002,2.5728,0.7504000000000001,2.68,2.20944,0.6444200000000001,2.3015,0.17424,0.050820000000000004,0.18150000000000002,2.0352,0.5936,2.12
