Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-26 16:00:00,2.75808,0.80444,2.873,0.12768000000000002,0.03724,0.133,2.6304,0.7672,2.74,2.19168,0.63924,2.283,0.12768000000000002,0.03724,0.133,2.064,0.602,2.15
2019-10-26 16:30:00,2.89392,0.84406,3.0145,0.07152,0.02086,0.0745,2.8224,0.8232,2.94,2.26992,0.6620600000000001,2.3645,0.07152,0.02086,0.0745,2.1984,0.6412,2.29
2019-10-26 17:00:00,2.9971200000000002,0.87416,3.122,0.04032,0.011760000000000001,0.042,2.9568000000000003,0.8624,3.08,2.35392,0.6865600000000001,2.452,0.04032,0.011760000000000001,0.042,2.3136,0.6748000000000001,2.41
2019-10-26 17:30:00,3.19104,0.9307200000000001,3.324,0.01344,0.003920000000000001,0.014,3.1776,0.9268000000000001,3.31,2.52864,0.7375200000000001,2.634,0.01344,0.003920000000000001,0.014,2.5152,0.7336,2.62
2019-10-26 18:00:00,3.29568,0.9612400000000001,3.433,0.00288,0.00084,0.003,3.2928,0.9604,3.43,2.60448,0.7596400000000001,2.713,0.00288,0.00084,0.003,2.6016,0.7588,2.71
2019-10-26 18:30:00,3.41424,0.99582,3.5564999999999998,0.01584,0.00462,0.0165,3.3984,0.9912000000000001,3.54,2.70384,0.7886200000000001,2.8165,0.01584,0.00462,0.0165,2.688,0.784,2.8
2019-10-26 19:00:00,3.3768000000000002,0.9849,3.5175,0.07440000000000001,0.0217,0.0775,3.3024,0.9632000000000001,3.44,2.7048,0.7889,2.8175,0.07440000000000001,0.0217,0.0775,2.6304,0.7672,2.74
2019-10-26 19:30:00,3.16368,0.9227400000000001,3.2955,0.16848000000000002,0.04914,0.17550000000000002,2.9952,0.8736,3.12,2.5588800000000003,0.7463400000000001,2.6654999999999998,0.16848000000000002,0.04914,0.17550000000000002,2.3904,0.6972,2.49
2019-10-26 20:00:00,2.9798400000000003,0.8691200000000001,3.104,0.13824,0.04032,0.14400000000000002,2.8416,0.8288000000000001,2.96,2.43264,0.70952,2.534,0.13824,0.04032,0.14400000000000002,2.2944,0.6692,2.39
2019-10-26 20:30:00,2.95488,0.86184,3.078,0.09408000000000001,0.027440000000000003,0.098,2.8608000000000002,0.8344,2.98,2.37888,0.69384,2.478,0.09408000000000001,0.027440000000000003,0.098,2.2848,0.6664,2.38
2019-10-26 21:00:00,2.77056,0.80808,2.886,0.10176,0.02968,0.106,2.6688,0.7784000000000001,2.7800000000000002,2.25216,0.65688,2.346,0.10176,0.02968,0.106,2.1504,0.6272,2.24
2019-10-26 21:30:00,2.70576,0.7891800000000001,2.8185000000000002,0.08496000000000001,0.024780000000000003,0.08850000000000001,2.6208,0.7644000000000001,2.73,2.21616,0.6463800000000001,2.3085,0.08496000000000001,0.024780000000000003,0.08850000000000001,2.1312,0.6216,2.22
2019-10-26 22:00:00,2.5224,0.7357,2.6275,0.11280000000000001,0.0329,0.11750000000000001,2.4096,0.7028,2.51,2.1,0.6125,2.1875,0.11280000000000001,0.0329,0.11750000000000001,1.9872,0.5796,2.07
2019-10-26 22:30:00,2.32512,0.6781600000000001,2.422,0.20352,0.05936,0.212,2.1216,0.6188,2.21,1.9699200000000001,0.5745600000000001,2.052,0.20352,0.05936,0.212,1.7664,0.5152,1.8399999999999999
2019-10-26 23:00:00,2.13552,0.6228600000000001,2.2245,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.9392,0.5656,2.02,1.83792,0.5360600000000001,1.9145,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.6416,0.4788,1.71
2019-10-26 23:30:00,1.9876800000000001,0.57974,2.0705,0.22128,0.06454,0.2305,1.7664,0.5152,1.8399999999999999,1.71888,0.50134,1.7905000000000002,0.22128,0.06454,0.2305,1.4976,0.4368,1.56
2019-10-27 00:00:00,1.8633600000000001,0.5434800000000001,1.941,0.19296000000000002,0.056280000000000004,0.201,1.6703999999999999,0.4872,1.74,1.61376,0.47068000000000004,1.681,0.19296000000000002,0.056280000000000004,0.201,1.4208,0.41440000000000005,1.48
2019-10-27 00:30:00,1.7755200000000002,0.51786,1.8495,0.25872,0.07546,0.2695,1.5168,0.4424,1.58,1.53552,0.44786000000000004,1.5995,0.25872,0.07546,0.2695,1.2768,0.3724,1.33
2019-10-27 01:00:00,1.73808,0.5069400000000001,1.8105,0.10608000000000001,0.030940000000000002,0.1105,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.47888,0.43134000000000006,1.5405,0.10608000000000001,0.030940000000000002,0.1105,1.3728,0.40040000000000003,1.43
2019-10-27 01:30:00,1.7683200000000001,0.51576,1.842,0.07872000000000001,0.02296,0.082,1.6896,0.4928,1.76,1.55712,0.45416000000000006,1.6219999999999999,0.07872000000000001,0.02296,0.082,1.4784000000000002,0.4312,1.54
2019-10-27 02:00:00,1.62768,0.47474000000000005,1.6955,0.12048,0.035140000000000005,0.1255,1.5072,0.43960000000000005,1.57,1.42608,0.41594000000000003,1.4855,0.12048,0.035140000000000005,0.1255,1.3056,0.3808,1.3599999999999999
2019-10-27 02:30:00,1.47408,0.42994000000000004,1.5354999999999999,0.08208,0.023940000000000003,0.0855,1.392,0.406,1.45,1.29168,0.37674,1.3455,0.08208,0.023940000000000003,0.0855,1.2096,0.3528,1.26
2019-10-27 03:00:00,1.62528,0.47404,1.693,0.23328000000000002,0.06804,0.243,1.392,0.406,1.45,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.23328000000000002,0.06804,0.243,1.2096,0.3528,1.26
2019-10-27 03:30:00,1.6502400000000002,0.48132,1.7189999999999999,0.28704,0.08372,0.299,1.3632,0.3976,1.42,1.39104,0.40572,1.449,0.28704,0.08372,0.299,1.104,0.322,1.15
2019-10-27 04:00:00,1.76592,0.5150600000000001,1.8395000000000001,0.29712000000000005,0.08666,0.3095,1.4688,0.4284,1.53,1.43952,0.41986,1.4995,0.29712000000000005,0.08666,0.3095,1.1424,0.3332,1.19
2019-10-27 04:30:00,1.6569600000000002,0.48328000000000004,1.726,0.29376,0.08568,0.306,1.3632,0.3976,1.42,1.34976,0.39368000000000003,1.4060000000000001,0.29376,0.08568,0.306,1.056,0.308,1.1
2019-10-27 05:00:00,1.56432,0.45626000000000005,1.6295000000000002,0.18192000000000003,0.05306,0.1895,1.3824,0.4032,1.44,1.22832,0.35826,1.2795,0.18192000000000003,0.05306,0.1895,1.0464,0.3052,1.09
2019-10-27 05:30:00,1.776,0.518,1.85,0.2592,0.0756,0.27,1.5168,0.4424,1.58,1.4208,0.41440000000000005,1.48,0.2592,0.0756,0.27,1.1616,0.3388,1.21
2019-10-27 06:00:00,1.96368,0.57274,2.0455,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.6896,0.4928,1.76,1.63728,0.47754,1.7055,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.3632,0.3976,1.42
2019-10-27 06:30:00,2.0928,0.6104,2.18,0.22080000000000002,0.0644,0.23,1.8719999999999999,0.546,1.9500000000000002,1.728,0.504,1.8,0.22080000000000002,0.0644,0.23,1.5072,0.43960000000000005,1.57
2019-10-27 07:00:00,1.94544,0.56742,2.0265,0.11184000000000001,0.03262,0.1165,1.8336000000000001,0.5348,1.9100000000000001,1.58064,0.46102000000000004,1.6465,0.11184000000000001,0.03262,0.1165,1.4688,0.4284,1.53
2019-10-27 07:30:00,1.9104,0.5572,1.99,0.06720000000000001,0.0196,0.07,1.8432,0.5376000000000001,1.92,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.06720000000000001,0.0196,0.07,1.4784000000000002,0.4312,1.54
2019-10-27 08:00:00,2.2656,0.6608,2.36,0.24,0.07,0.25,2.0256,0.5908,2.11,1.9392,0.5656,2.02,0.24,0.07,0.25,1.6992,0.49560000000000004,1.77
2019-10-27 08:30:00,2.54016,0.7408800000000001,2.646,0.37056000000000006,0.10808000000000001,0.386,2.1696,0.6328,2.26,2.24256,0.6540800000000001,2.336,0.37056000000000006,0.10808000000000001,0.386,1.8719999999999999,0.546,1.9500000000000002
2019-10-27 09:00:00,2.41728,0.7050400000000001,2.518,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.2176,0.6468,2.31,2.2444800000000003,0.65464,2.338,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.0448,0.5964,2.13
2019-10-27 09:30:00,2.35968,0.6882400000000001,2.458,0.19008000000000003,0.05544,0.198,2.1696,0.6328,2.26,2.29248,0.66864,2.388,0.19008000000000003,0.05544,0.198,2.1024,0.6132000000000001,2.19
2019-10-27 10:00:00,2.18208,0.63644,2.273,0.15648,0.04564000000000001,0.163,2.0256,0.5908,2.11,2.21088,0.6448400000000001,2.303,0.15648,0.04564000000000001,0.163,2.0544000000000002,0.5992000000000001,2.14
2019-10-27 10:30:00,2.14704,0.62622,2.2365,0.22704000000000002,0.06622,0.23650000000000002,1.92,0.56,2.0,2.2622400000000003,0.6598200000000001,2.3565,0.22704000000000002,0.06622,0.23650000000000002,2.0352,0.5936,2.12
2019-10-27 11:00:00,2.05584,0.59962,2.1415,0.28944000000000003,0.08442000000000001,0.3015,1.7664,0.5152,1.8399999999999999,2.22864,0.65002,2.3215,0.28944000000000003,0.08442000000000001,0.3015,1.9392,0.5656,2.02
2019-10-27 11:30:00,1.9358400000000002,0.56462,2.0165,0.35184000000000004,0.10262,0.3665,1.584,0.462,1.65,2.14704,0.62622,2.2365,0.35184000000000004,0.10262,0.3665,1.7952,0.5236000000000001,1.87
2019-10-27 12:00:00,1.95648,0.57064,2.038,0.41088,0.11984000000000002,0.428,1.5455999999999999,0.45080000000000003,1.6099999999999999,2.18688,0.6378400000000001,2.278,0.41088,0.11984000000000002,0.428,1.776,0.518,1.85
2019-10-27 12:30:00,2.24544,0.6549200000000001,2.339,0.5270400000000001,0.15372000000000002,0.549,1.7184,0.5012,1.79,2.41824,0.7053200000000001,2.519,0.5270400000000001,0.15372000000000002,0.549,1.8912,0.5516,1.97
2019-10-27 13:00:00,2.13072,0.62146,2.2195,0.53712,0.15666000000000002,0.5595,1.5936,0.46480000000000005,1.6600000000000001,2.28432,0.6662600000000001,2.3795,0.53712,0.15666000000000002,0.5595,1.7472,0.5096,1.82
2019-10-27 13:30:00,1.9670400000000001,0.57372,2.049,0.37344000000000005,0.10892,0.389,1.5936,0.46480000000000005,1.6600000000000001,2.11104,0.61572,2.199,0.37344000000000005,0.10892,0.389,1.7376,0.5068,1.81
2019-10-27 14:00:00,2.17008,0.6329400000000001,2.2605,0.49968000000000007,0.14574,0.5205000000000001,1.6703999999999999,0.4872,1.74,2.20848,0.64414,2.3005,0.49968000000000007,0.14574,0.5205000000000001,1.7088,0.4984,1.78
2019-10-27 14:30:00,2.18976,0.63868,2.281,0.46176000000000006,0.13468000000000002,0.481,1.728,0.504,1.8,2.17056,0.6330800000000001,2.261,0.46176000000000006,0.13468000000000002,0.481,1.7088,0.4984,1.78
2019-10-27 15:00:00,2.36496,0.6897800000000001,2.4635,0.40656000000000003,0.11858,0.42350000000000004,1.9584000000000001,0.5712,2.04,2.20176,0.6421800000000001,2.2935,0.40656000000000003,0.11858,0.42350000000000004,1.7952,0.5236000000000001,1.87
2019-10-27 15:30:00,2.5656,0.7483000000000001,2.6725,0.4536,0.1323,0.47250000000000003,2.112,0.616,2.2,2.2392,0.6531,2.3325,0.4536,0.1323,0.47250000000000003,1.7856,0.5208,1.8599999999999999
2019-10-27 16:00:00,2.80464,0.8180200000000001,2.9215,0.32784,0.09562000000000001,0.3415,2.4768,0.7224,2.58,2.2862400000000003,0.6668200000000001,2.3815,0.32784,0.09562000000000001,0.3415,1.9584000000000001,0.5712,2.04
2019-10-27 16:30:00,3.24576,0.9466800000000001,3.3810000000000002,0.34656000000000003,0.10108,0.361,2.8992,0.8456,3.02,2.66976,0.77868,2.781,0.34656000000000003,0.10108,0.361,2.3232,0.6776,2.42
2019-10-27 17:00:00,3.4272,0.9996,3.5700000000000003,0.24,0.07,0.25,3.1872,0.9296000000000001,3.32,2.832,0.8260000000000001,2.95,0.24,0.07,0.25,2.592,0.756,2.7
2019-10-27 17:30:00,3.7272,1.0871,3.8825000000000003,0.1368,0.039900000000000005,0.14250000000000002,3.5904,1.0472,3.74,3.0744,0.8967,3.2025,0.1368,0.039900000000000005,0.14250000000000002,2.9376,0.8568,3.06
2019-10-27 18:00:00,3.69792,1.07856,3.852,0.11712000000000002,0.03416,0.122,3.5808,1.0444,3.73,2.95872,0.8629600000000001,3.082,0.11712000000000002,0.03416,0.122,2.8416,0.8288000000000001,2.96
2019-10-27 18:30:00,3.46896,1.01178,3.6135,0.02256,0.006580000000000001,0.0235,3.4464,1.0052,3.59,2.7777600000000002,0.81018,2.8935,0.02256,0.006580000000000001,0.0235,2.7552,0.8036000000000001,2.87
2019-10-27 19:00:00,3.39936,0.99148,3.541,0.07776000000000001,0.022680000000000002,0.081,3.3216,0.9688,3.46,2.72736,0.7954800000000001,2.841,0.07776000000000001,0.022680000000000002,0.081,2.6496,0.7728,2.76
2019-10-27 19:30:00,3.35952,0.9798600000000001,3.4995,0.10512,0.030660000000000003,0.1095,3.2544,0.9492,3.39,2.71632,0.7922600000000001,2.8295,0.10512,0.030660000000000003,0.1095,2.6112,0.7616,2.7199999999999998
2019-10-27 20:00:00,3.1176,0.9093,3.2475,0.0936,0.0273,0.0975,3.024,0.882,3.15,2.4936,0.7273000000000001,2.5975,0.0936,0.0273,0.0975,2.4,0.7000000000000001,2.5
2019-10-27 20:30:00,2.90592,0.8475600000000001,3.027,0.025920000000000002,0.007560000000000001,0.027,2.88,0.84,3.0,2.24352,0.65436,2.337,0.025920000000000002,0.007560000000000001,0.027,2.2176,0.6468,2.31
2019-10-27 21:00:00,2.8512,0.8316,2.9699999999999998,0.06720000000000001,0.0196,0.07,2.784,0.812,2.9,2.2272,0.6496000000000001,2.32,0.06720000000000001,0.0196,0.07,2.16,0.63,2.25
2019-10-27 21:30:00,2.74176,0.7996800000000001,2.856,0.09216,0.02688,0.096,2.6496,0.7728,2.76,2.14656,0.6260800000000001,2.236,0.09216,0.02688,0.096,2.0544000000000002,0.5992000000000001,2.14
2019-10-27 22:00:00,2.50944,0.73192,2.614,0.07104,0.020720000000000002,0.074,2.4384,0.7112,2.54,1.9526400000000002,0.56952,2.034,0.07104,0.020720000000000002,0.074,1.8816000000000002,0.5488000000000001,1.96
2019-10-27 22:30:00,2.35344,0.68642,2.4515000000000002,0.07824,0.022820000000000003,0.0815,2.2752,0.6636000000000001,2.37,1.85424,0.5408200000000001,1.9315,0.07824,0.022820000000000003,0.0815,1.776,0.518,1.85
2019-10-27 23:00:00,2.18736,0.6379800000000001,2.2785,0.11376000000000001,0.03318,0.11850000000000001,2.0736,0.6048,2.16,1.72656,0.50358,1.7985,0.11376000000000001,0.03318,0.11850000000000001,1.6128,0.47040000000000004,1.6800000000000002
2019-10-27 23:30:00,1.90464,0.55552,1.984,0.02304,0.00672,0.024,1.8816000000000002,0.5488000000000001,1.96,1.49184,0.43512000000000006,1.554,0.02304,0.00672,0.024,1.4688,0.4284,1.53
2019-10-28 00:00:00,1.78368,0.52024,1.858,0.01728,0.00504,0.018000000000000002,1.7664,0.5152,1.8399999999999999,1.37088,0.39984000000000003,1.428,0.01728,0.00504,0.018000000000000002,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-10-28 00:30:00,1.7356800000000001,0.50624,1.808,0.02688,0.007840000000000001,0.028,1.7088,0.4984,1.78,1.31328,0.38304000000000005,1.3679999999999999,0.02688,0.007840000000000001,0.028,1.2864,0.37520000000000003,1.34
2019-10-28 01:00:00,1.7692800000000002,0.51604,1.843,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.7568000000000001,0.5124000000000001,1.83,1.35648,0.39564000000000005,1.413,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.344,0.392,1.4
2019-10-28 01:30:00,1.8336000000000001,0.5348,1.9100000000000001,0.009600000000000001,0.0028,0.01,1.824,0.532,1.9,1.44,0.42,1.5,0.009600000000000001,0.0028,0.01,1.4304000000000001,0.4172,1.49
2019-10-28 02:00:00,1.8225600000000002,0.53158,1.8985,0.01776,0.005180000000000001,0.018500000000000003,1.8048000000000002,0.5264,1.88,1.43856,0.41958,1.4985,0.01776,0.005180000000000001,0.018500000000000003,1.4208,0.41440000000000005,1.48
2019-10-28 02:30:00,1.7812800000000002,0.51954,1.8555000000000001,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.7568000000000001,0.5124000000000001,1.83,1.4068800000000001,0.41034000000000004,1.4655,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.3824,0.4032,1.44
2019-10-28 03:00:00,1.7736,0.5173,1.8475000000000001,0.0264,0.0077,0.0275,1.7472,0.5096,1.82,1.3896,0.4053,1.4475,0.0264,0.0077,0.0275,1.3632,0.3976,1.42
2019-10-28 03:30:00,1.7208,0.5019,1.7925,0.0408,0.0119,0.0425,1.6800000000000002,0.49,1.75,1.3559999999999999,0.3955,1.4125,0.0408,0.0119,0.0425,1.3152,0.3836,1.37
2019-10-28 04:00:00,1.67808,0.48944000000000004,1.748,0.04608,0.01344,0.048,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.33248,0.38864000000000004,1.388,0.04608,0.01344,0.048,1.2864,0.37520000000000003,1.34
2019-10-28 04:30:00,1.67184,0.48762000000000005,1.7415,0.07824,0.022820000000000003,0.0815,1.5936,0.46480000000000005,1.6600000000000001,1.34544,0.39242000000000005,1.4015,0.07824,0.022820000000000003,0.0815,1.2671999999999999,0.36960000000000004,1.32
2019-10-28 05:00:00,1.68912,0.49266000000000004,1.7595,0.07632000000000001,0.022260000000000002,0.0795,1.6128,0.47040000000000004,1.6800000000000002,1.35312,0.39466,1.4095,0.07632000000000001,0.022260000000000002,0.0795,1.2768,0.3724,1.33
2019-10-28 05:30:00,1.7496,0.5103,1.8225,0.06,0.0175,0.0625,1.6896,0.4928,1.76,1.3944,0.4067,1.4525000000000001,0.06,0.0175,0.0625,1.3344,0.38920000000000005,1.3900000000000001
2019-10-28 06:00:00,1.8758400000000002,0.54712,1.9540000000000002,0.051840000000000004,0.015120000000000001,0.054,1.824,0.532,1.9,1.48224,0.43232000000000004,1.544,0.051840000000000004,0.015120000000000001,0.054,1.4304000000000001,0.4172,1.49
2019-10-28 06:30:00,2.1096,0.6153000000000001,2.1975,0.055200000000000006,0.0161,0.0575,2.0544000000000002,0.5992000000000001,2.14,1.6680000000000001,0.48650000000000004,1.7375,0.055200000000000006,0.0161,0.0575,1.6128,0.47040000000000004,1.6800000000000002
2019-10-28 07:00:00,2.3568,0.6874,2.455,0.0912,0.026600000000000002,0.095,2.2656,0.6608,2.36,1.8864,0.5502,1.9649999999999999,0.0912,0.026600000000000002,0.095,1.7952,0.5236000000000001,1.87
2019-10-28 07:30:00,2.5881600000000002,0.7548800000000001,2.696,0.10176,0.02968,0.106,2.4864,0.7252000000000001,2.59,2.06976,0.60368,2.156,0.10176,0.02968,0.106,1.968,0.5740000000000001,2.05
2019-10-28 08:00:00,2.6361600000000003,0.76888,2.746,0.09216,0.02688,0.096,2.544,0.742,2.65,2.16576,0.63168,2.2560000000000002,0.09216,0.02688,0.096,2.0736,0.6048,2.16
2019-10-28 08:30:00,2.66736,0.7779800000000001,2.7785,0.13296000000000002,0.03878,0.1385,2.5343999999999998,0.7392000000000001,2.64,2.26416,0.6603800000000001,2.3585000000000003,0.13296000000000002,0.03878,0.1385,2.1312,0.6216,2.22
2019-10-28 09:00:00,2.60832,0.7607600000000001,2.717,0.10272,0.029960000000000004,0.107,2.5056000000000003,0.7308,2.61,2.2915200000000002,0.6683600000000001,2.387,0.10272,0.029960000000000004,0.107,2.1888,0.6384000000000001,2.2800000000000002
2019-10-28 09:30:00,2.6121600000000003,0.7618800000000001,2.721,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.544,0.742,2.65,2.32416,0.67788,2.421,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.2560000000000002,0.658,2.35
2019-10-28 10:00:00,2.63424,0.7683200000000001,2.7439999999999998,0.06144000000000001,0.017920000000000002,0.064,2.5728,0.7504000000000001,2.68,2.34624,0.68432,2.444,0.06144000000000001,0.017920000000000002,0.064,2.2848,0.6664,2.38
2019-10-28 10:30:00,2.56992,0.7495600000000001,2.677,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.4864,0.7252000000000001,2.59,2.22432,0.64876,2.317,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.1408,0.6244000000000001,2.23
2019-10-28 11:00:00,2.28432,0.6662600000000001,2.3795,0.14352,0.04186,0.1495,2.1408,0.6244000000000001,2.23,2.21712,0.64666,2.3095,0.14352,0.04186,0.1495,2.0736,0.6048,2.16
2019-10-28 11:30:00,2.26272,0.6599600000000001,2.357,0.14112000000000002,0.04116,0.147,2.1216,0.6188,2.21,2.21472,0.6459600000000001,2.307,0.14112000000000002,0.04116,0.147,2.0736,0.6048,2.16
2019-10-28 12:00:00,2.19744,0.64092,2.289,0.14304,0.04172,0.149,2.0544000000000002,0.5992000000000001,2.14,2.18784,0.63812,2.279,0.14304,0.04172,0.149,2.0448,0.5964,2.13
2019-10-28 12:30:00,2.19456,0.6400800000000001,2.286,0.17856000000000002,0.05208,0.186,2.016,0.588,2.1,2.20416,0.64288,2.296,0.17856000000000002,0.05208,0.186,2.0256,0.5908,2.11
2019-10-28 13:00:00,2.22864,0.65002,2.3215,0.16464,0.04802000000000001,0.1715,2.064,0.602,2.15,2.22864,0.65002,2.3215,0.16464,0.04802000000000001,0.1715,2.064,0.602,2.15
2019-10-28 13:30:00,2.148,0.6265000000000001,2.2375,0.1416,0.0413,0.14750000000000002,2.0064,0.5852,2.09,2.1288,0.6209,2.2175,0.1416,0.0413,0.14750000000000002,1.9872,0.5796,2.07
2019-10-28 14:00:00,2.21472,0.6459600000000001,2.307,0.10272,0.029960000000000004,0.107,2.112,0.616,2.2,2.13792,0.62356,2.227,0.10272,0.029960000000000004,0.107,2.0352,0.5936,2.12
2019-10-28 14:30:00,2.2800000000000002,0.665,2.375,0.07200000000000001,0.021,0.075,2.208,0.644,2.3,2.1072,0.6146,2.195,0.07200000000000001,0.021,0.075,2.0352,0.5936,2.12
2019-10-28 15:00:00,2.49696,0.72828,2.601,0.08736000000000001,0.025480000000000003,0.091,2.4096,0.7028,2.51,2.10336,0.61348,2.191,0.08736000000000001,0.025480000000000003,0.091,2.016,0.588,2.1
2019-10-28 15:30:00,2.80176,0.81718,2.9185,0.046560000000000004,0.013580000000000002,0.0485,2.7552,0.8036000000000001,2.87,2.23536,0.65198,2.3285,0.046560000000000004,0.013580000000000002,0.0485,2.1888,0.6384000000000001,2.2800000000000002
2019-10-28 16:00:00,2.85648,0.8331400000000001,2.9755000000000003,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.832,0.8260000000000001,2.95,2.24208,0.6539400000000001,2.3355,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.2176,0.6468,2.31
2019-10-28 16:30:00,2.9798400000000003,0.8691200000000001,3.104,0.01344,0.003920000000000001,0.014,2.9664,0.8652000000000001,3.09,2.30784,0.67312,2.404,0.01344,0.003920000000000001,0.014,2.2944,0.6692,2.39
2019-10-28 17:00:00,3.35472,0.9784600000000001,3.4945,0.04272,0.01246,0.044500000000000005,3.312,0.966,3.45,2.61552,0.7628600000000001,2.7245,0.04272,0.01246,0.044500000000000005,2.5728,0.7504000000000001,2.68
2019-10-28 17:30:00,3.7128,1.0829,3.8675,0.07440000000000001,0.0217,0.0775,3.6384,1.0612,3.79,2.9448,0.8589,3.0675,0.07440000000000001,0.0217,0.0775,2.8704,0.8372,2.99
2019-10-28 18:00:00,3.8040000000000003,1.1095,3.9625,0.0408,0.0119,0.0425,3.7632,1.0976,3.92,3.0168,0.8799,3.1425,0.0408,0.0119,0.0425,2.976,0.868,3.1
2019-10-28 18:30:00,3.76272,1.09746,3.9195,0.03792,0.01106,0.0395,3.7248,1.0864,3.88,2.93712,0.8566600000000001,3.0595,0.03792,0.01106,0.0395,2.8992,0.8456,3.02
2019-10-28 19:00:00,3.73776,1.09018,3.8935,0.02256,0.006580000000000001,0.0235,3.7152000000000003,1.0836000000000001,3.87,2.93136,0.8549800000000001,3.0535,0.02256,0.006580000000000001,0.0235,2.9088000000000003,0.8484,3.03
2019-10-28 19:30:00,3.54096,1.03278,3.6885,0.03696,0.010780000000000001,0.0385,3.504,1.022,3.65,2.78256,0.8115800000000001,2.8985000000000003,0.03696,0.010780000000000001,0.0385,2.7456,0.8008000000000001,2.86
2019-10-28 20:00:00,3.34032,0.9742600000000001,3.4795,0.057120000000000004,0.01666,0.059500000000000004,3.2832,0.9576,3.42,2.62032,0.76426,2.7295,0.057120000000000004,0.01666,0.059500000000000004,2.5632,0.7476,2.67
2019-10-28 20:30:00,3.12528,0.9115400000000001,3.2555,0.07248,0.021140000000000003,0.0755,3.0528,0.8904000000000001,3.18,2.44368,0.71274,2.5455,0.07248,0.021140000000000003,0.0755,2.3712,0.6916,2.47
2019-10-28 21:00:00,2.9443200000000003,0.8587600000000001,3.067,0.054720000000000005,0.015960000000000002,0.057,2.8896,0.8428,3.01,2.31072,0.67396,2.407,0.054720000000000005,0.015960000000000002,0.057,2.2560000000000002,0.658,2.35
2019-10-28 21:30:00,2.7777600000000002,0.81018,2.8935,0.06096000000000001,0.01778,0.0635,2.7168,0.7924,2.83,2.17296,0.63378,2.2635,0.06096000000000001,0.01778,0.0635,2.112,0.616,2.2
2019-10-28 22:00:00,2.56176,0.7471800000000001,2.6685,0.046560000000000004,0.013580000000000002,0.0485,2.5152,0.7336,2.62,2.00496,0.5847800000000001,2.0885,0.046560000000000004,0.013580000000000002,0.0485,1.9584000000000001,0.5712,2.04
2019-10-28 22:30:00,2.34096,0.68278,2.4385,0.05616,0.016380000000000002,0.0585,2.2848,0.6664,2.38,1.8513600000000001,0.53998,1.9285,0.05616,0.016380000000000002,0.0585,1.7952,0.5236000000000001,1.87
2019-10-28 23:00:00,2.14416,0.62538,2.2335,0.08976,0.026180000000000002,0.0935,2.0544000000000002,0.5992000000000001,2.14,1.70256,0.49658,1.7735,0.08976,0.026180000000000002,0.0935,1.6128,0.47040000000000004,1.6800000000000002
2019-10-28 23:30:00,1.9646400000000002,0.5730200000000001,2.0465,0.07344,0.02142,0.0765,1.8912,0.5516,1.97,1.54224,0.44982000000000005,1.6065,0.07344,0.02142,0.0765,1.4688,0.4284,1.53
2019-10-29 00:00:00,1.7990400000000002,0.5247200000000001,1.874,0.06144000000000001,0.017920000000000002,0.064,1.7376,0.5068,1.81,1.39584,0.40712000000000004,1.454,0.06144000000000001,0.017920000000000002,0.064,1.3344,0.38920000000000005,1.3900000000000001
2019-10-29 00:30:00,1.76544,0.51492,1.839,0.047040000000000005,0.013720000000000001,0.049,1.7184,0.5012,1.79,1.38144,0.40292000000000006,1.439,0.047040000000000005,0.013720000000000001,0.049,1.3344,0.38920000000000005,1.3900000000000001
2019-10-29 01:00:00,1.8465600000000002,0.5385800000000001,1.9235000000000002,0.05136,0.014980000000000002,0.053500000000000006,1.7952,0.5236000000000001,1.87,1.45296,0.42378000000000005,1.5135,0.05136,0.014980000000000002,0.053500000000000006,1.4016,0.4088,1.46
2019-10-29 01:30:00,1.93056,0.56308,2.011,0.039360000000000006,0.01148,0.041,1.8912,0.5516,1.97,1.52736,0.44548000000000004,1.591,0.039360000000000006,0.01148,0.041,1.488,0.434,1.55
2019-10-29 02:00:00,1.91616,0.55888,1.996,0.05376,0.015680000000000003,0.056,1.8624,0.5432,1.94,1.51296,0.44128000000000006,1.576,0.05376,0.015680000000000003,0.056,1.4592,0.42560000000000003,1.52
2019-10-29 02:30:00,1.82496,0.5322800000000001,1.901,0.05856000000000001,0.01708,0.061,1.7664,0.5152,1.8399999999999999,1.44096,0.42028000000000004,1.501,0.05856000000000001,0.01708,0.061,1.3824,0.4032,1.44
2019-10-29 03:00:00,1.7688000000000001,0.5159,1.8425,0.0504,0.014700000000000001,0.052500000000000005,1.7184,0.5012,1.79,1.3656000000000001,0.39830000000000004,1.4225,0.0504,0.014700000000000001,0.052500000000000005,1.3152,0.3836,1.37
2019-10-29 03:30:00,1.72272,0.50246,1.7945,0.07152,0.02086,0.0745,1.6512,0.48160000000000003,1.72,1.32912,0.38766,1.3845,0.07152,0.02086,0.0745,1.2576,0.3668,1.31
2019-10-29 04:00:00,1.68192,0.49056000000000005,1.752,0.06912,0.02016,0.07200000000000001,1.6128,0.47040000000000004,1.6800000000000002,1.29792,0.37856,1.3519999999999999,0.06912,0.02016,0.07200000000000001,1.2288000000000001,0.3584,1.28
2019-10-29 04:30:00,1.6795200000000001,0.48986,1.7495,0.06672,0.01946,0.0695,1.6128,0.47040000000000004,1.6800000000000002,1.29552,0.37786000000000003,1.3495,0.06672,0.01946,0.0695,1.2288000000000001,0.3584,1.28
2019-10-29 05:00:00,1.69632,0.49476000000000003,1.767,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.6128,0.47040000000000004,1.6800000000000002,1.32192,0.38556,1.377,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.2384,0.3612,1.29
2019-10-29 05:30:00,1.7875200000000002,0.52136,1.862,0.08832000000000001,0.02576,0.092,1.6992,0.49560000000000004,1.77,1.42272,0.41496000000000005,1.482,0.08832000000000001,0.02576,0.092,1.3344,0.38920000000000005,1.3900000000000001
2019-10-29 06:00:00,1.91616,0.55888,1.996,0.07296000000000001,0.02128,0.076,1.8432,0.5376000000000001,1.92,1.49376,0.43568,1.556,0.07296000000000001,0.02128,0.076,1.4208,0.41440000000000005,1.48
2019-10-29 06:30:00,2.2632,0.6601,2.3575,0.084,0.0245,0.08750000000000001,2.1792,0.6356,2.27,1.764,0.5145000000000001,1.8375,0.084,0.0245,0.08750000000000001,1.6800000000000002,0.49,1.75
2019-10-29 07:00:00,2.42736,0.70798,2.5285,0.07536000000000001,0.021980000000000003,0.0785,2.352,0.686,2.45,1.8705600000000002,0.5455800000000001,1.9485000000000001,0.07536000000000001,0.021980000000000003,0.0785,1.7952,0.5236000000000001,1.87
2019-10-29 07:30:00,2.6136,0.7623000000000001,2.7225,0.0792,0.023100000000000002,0.0825,2.5343999999999998,0.7392000000000001,2.64,2.0184,0.5887,2.1025,0.0792,0.023100000000000002,0.0825,1.9392,0.5656,2.02
2019-10-29 08:00:00,2.70768,0.7897400000000001,2.8205,0.08688000000000001,0.02534,0.09050000000000001,2.6208,0.7644000000000001,2.73,2.15088,0.62734,2.2405,0.08688000000000001,0.02534,0.09050000000000001,2.064,0.602,2.15
2019-10-29 08:30:00,2.6352,0.7686000000000001,2.745,0.1008,0.029400000000000003,0.105,2.5343999999999998,0.7392000000000001,2.64,2.1648,0.6314000000000001,2.255,0.1008,0.029400000000000003,0.105,2.064,0.602,2.15
2019-10-29 09:00:00,2.83728,0.82754,2.9555,0.12048,0.035140000000000005,0.1255,2.7168,0.7924,2.83,2.44368,0.71274,2.5455,0.12048,0.035140000000000005,0.1255,2.3232,0.6776,2.42
2019-10-29 09:30:00,3.02832,0.88326,3.1545,0.12912,0.037660000000000006,0.1345,2.8992,0.8456,3.02,2.72112,0.79366,2.8345000000000002,0.12912,0.037660000000000006,0.1345,2.592,0.756,2.7
2019-10-29 10:00:00,2.91072,0.84896,3.032,0.15552000000000002,0.045360000000000004,0.162,2.7552,0.8036000000000001,2.87,2.70912,0.7901600000000001,2.822,0.15552000000000002,0.045360000000000004,0.162,2.5536,0.7448,2.66
2019-10-29 10:30:00,2.78256,0.8115800000000001,2.8985000000000003,0.17136,0.049980000000000004,0.17850000000000002,2.6112,0.7616,2.7199999999999998,2.6769600000000002,0.78078,2.7885,0.17136,0.049980000000000004,0.17850000000000002,2.5056000000000003,0.7308,2.61
2019-10-29 11:00:00,2.90928,0.8485400000000001,3.0305,0.14448000000000003,0.042140000000000004,0.1505,2.7648,0.8064,2.88,2.5828800000000003,0.75334,2.6905,0.14448000000000003,0.042140000000000004,0.1505,2.4384,0.7112,2.54
2019-10-29 11:30:00,2.66064,0.77602,2.7715,0.21264000000000002,0.062020000000000006,0.2215,2.448,0.714,2.55,2.57424,0.75082,2.6814999999999998,0.21264000000000002,0.062020000000000006,0.2215,2.3616,0.6888000000000001,2.46
2019-10-29 12:00:00,2.62704,0.76622,2.7365,0.27504,0.08022,0.28650000000000003,2.352,0.686,2.45,2.63664,0.76902,2.7465,0.27504,0.08022,0.28650000000000003,2.3616,0.6888000000000001,2.46
2019-10-29 12:30:00,2.8132800000000002,0.82054,2.9305,0.24048000000000003,0.07014000000000001,0.2505,2.5728,0.7504000000000001,2.68,2.62128,0.7645400000000001,2.7305,0.24048000000000003,0.07014000000000001,0.2505,2.3808,0.6944,2.48
2019-10-29 13:00:00,3.02736,0.8829800000000001,3.1535,0.18576,0.054180000000000006,0.1935,2.8416,0.8288000000000001,2.96,2.67216,0.7793800000000001,2.7835,0.18576,0.054180000000000006,0.1935,2.4864,0.7252000000000001,2.59
2019-10-29 13:30:00,3.02784,0.8831200000000001,3.154,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.8608000000000002,0.8344,2.98,2.79744,0.8159200000000001,2.914,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.6304,0.7672,2.74
2019-10-29 14:00:00,2.9793600000000002,0.8689800000000001,3.1035,0.20496,0.05978000000000001,0.21350000000000002,2.7744,0.8092,2.89,2.72976,0.7961800000000001,2.8435,0.20496,0.05978000000000001,0.21350000000000002,2.5248,0.7364,2.63
2019-10-29 14:30:00,3.03264,0.8845200000000001,3.159,0.22944,0.06692000000000001,0.23900000000000002,2.8032,0.8176,2.92,2.73504,0.7977200000000001,2.849,0.22944,0.06692000000000001,0.23900000000000002,2.5056000000000003,0.7308,2.61
2019-10-29 15:00:00,3.39024,0.98882,3.5315,0.23184000000000002,0.06762,0.24150000000000002,3.1584,0.9212,3.29,2.91984,0.85162,3.0415,0.23184000000000002,0.06762,0.24150000000000002,2.688,0.784,2.8
2019-10-29 15:30:00,3.26304,0.9517200000000001,3.399,0.10464000000000001,0.030520000000000002,0.109,3.1584,0.9212,3.29,2.73504,0.7977200000000001,2.849,0.10464000000000001,0.030520000000000002,0.109,2.6304,0.7672,2.74
2019-10-29 16:00:00,3.5553600000000003,1.03698,3.7035,0.10896000000000002,0.03178,0.1135,3.4464,1.0052,3.59,2.91216,0.84938,3.0335,0.10896000000000002,0.03178,0.1135,2.8032,0.8176,2.92
2019-10-29 16:30:00,3.75984,1.09662,3.9165,0.11184000000000001,0.03262,0.1165,3.648,1.064,3.8,3.08784,0.9006200000000001,3.2165,0.11184000000000001,0.03262,0.1165,2.976,0.868,3.1
2019-10-29 17:00:00,4.10832,1.19826,4.2795,0.11472,0.033460000000000004,0.11950000000000001,3.9936,1.1648,4.16,3.42672,0.9994600000000001,3.5695,0.11472,0.033460000000000004,0.11950000000000001,3.312,0.966,3.45
2019-10-29 17:30:00,4.332,1.2635,4.5125,0.108,0.0315,0.1125,4.224,1.232,4.4,3.7272,1.0871,3.8825000000000003,0.108,0.0315,0.1125,3.6192,1.0556,3.77
2019-10-29 18:00:00,4.42416,1.29038,4.6085,0.13296000000000002,0.03878,0.1385,4.2912,1.2516,4.47,3.86736,1.12798,4.0285,0.13296000000000002,0.03878,0.1385,3.7344,1.0892,3.89
2019-10-29 18:30:00,4.31856,1.2595800000000001,4.4985,0.13296000000000002,0.03878,0.1385,4.1856,1.2208,4.36,3.75216,1.09438,3.9085,0.13296000000000002,0.03878,0.1385,3.6192,1.0556,3.77
2019-10-29 19:00:00,4.18752,1.22136,4.362,0.11712000000000002,0.03416,0.122,4.0704,1.1872,4.24,3.63072,1.05896,3.782,0.11712000000000002,0.03416,0.122,3.5136000000000003,1.0248,3.66
2019-10-29 19:30:00,4.08096,1.19028,4.251,0.10656,0.031080000000000003,0.111,3.9744,1.1592,4.14,3.55296,1.03628,3.701,0.10656,0.031080000000000003,0.111,3.4464,1.0052,3.59
2019-10-29 20:00:00,3.9230400000000003,1.14422,4.0865,0.10224000000000001,0.029820000000000003,0.10650000000000001,3.8208,1.1144,3.98,3.30864,0.9650200000000001,3.4465,0.10224000000000001,0.029820000000000003,0.10650000000000001,3.2064,0.9352,3.34
2019-10-29 20:30:00,3.8376,1.1193,3.9975,0.1032,0.030100000000000002,0.1075,3.7344,1.0892,3.89,3.0792,0.8981,3.2075,0.1032,0.030100000000000002,0.1075,2.976,0.868,3.1
2019-10-29 21:00:00,3.70032,1.07926,3.8545,0.14832,0.04326000000000001,0.1545,3.552,1.036,3.7,2.97072,0.8664600000000001,3.0945,0.14832,0.04326000000000001,0.1545,2.8224,0.8232,2.94
2019-10-29 21:30:00,3.504,1.022,3.65,0.07680000000000001,0.0224,0.08,3.4272,0.9996,3.5700000000000003,2.7936,0.8148000000000001,2.91,0.07680000000000001,0.0224,0.08,2.7168,0.7924,2.83
2019-10-29 22:00:00,3.11376,0.9081800000000001,3.2435,0.08016000000000001,0.02338,0.0835,3.0336,0.8848,3.16,2.53776,0.7401800000000001,2.6435,0.08016000000000001,0.02338,0.0835,2.4576000000000002,0.7168,2.56
2019-10-29 22:30:00,2.88816,0.84238,3.0085,0.08496000000000001,0.024780000000000003,0.08850000000000001,2.8032,0.8176,2.92,2.35056,0.6855800000000001,2.4485,0.08496000000000001,0.024780000000000003,0.08850000000000001,2.2656,0.6608,2.36
2019-10-29 23:00:00,2.6088,0.7609,2.7175000000000002,0.0648,0.0189,0.0675,2.544,0.742,2.65,2.0712,0.6041000000000001,2.1575,0.0648,0.0189,0.0675,2.0064,0.5852,2.09
2019-10-29 23:30:00,2.3688000000000002,0.6909000000000001,2.4675000000000002,0.084,0.0245,0.08750000000000001,2.2848,0.6664,2.38,1.8792,0.5481,1.9575,0.084,0.0245,0.08750000000000001,1.7952,0.5236000000000001,1.87
2019-10-30 00:00:00,2.2176,0.6468,2.31,0.1056,0.0308,0.11,2.112,0.616,2.2,1.7472,0.5096,1.82,0.1056,0.0308,0.11,1.6416,0.4788,1.71
2019-10-30 00:30:00,2.18928,0.6385400000000001,2.2805,0.07728,0.02254,0.0805,2.112,0.616,2.2,1.7092800000000001,0.49854000000000004,1.7805,0.07728,0.02254,0.0805,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-10-30 01:00:00,2.28144,0.66542,2.3765,0.054240000000000003,0.01582,0.0565,2.2272,0.6496000000000001,2.32,1.79184,0.5226200000000001,1.8665,0.054240000000000003,0.01582,0.0565,1.7376,0.5068,1.81
2019-10-30 01:30:00,2.38848,0.69664,2.488,0.04608,0.01344,0.048,2.3424,0.6832,2.44,1.85088,0.5398400000000001,1.928,0.04608,0.01344,0.048,1.8048000000000002,0.5264,1.88
2019-10-30 02:00:00,2.32464,0.6780200000000001,2.4215,0.03984,0.01162,0.0415,2.2848,0.6664,2.38,1.8158400000000001,0.5296200000000001,1.8915000000000002,0.03984,0.01162,0.0415,1.776,0.518,1.85
2019-10-30 02:30:00,2.3016,0.6713,2.3975,0.0456,0.013300000000000001,0.0475,2.2560000000000002,0.658,2.35,1.7832,0.5201,1.8575,0.0456,0.013300000000000001,0.0475,1.7376,0.5068,1.81
2019-10-30 03:00:00,2.26608,0.6609400000000001,2.3605,0.038880000000000005,0.011340000000000001,0.0405,2.2272,0.6496000000000001,2.32,1.76688,0.51534,1.8405,0.038880000000000005,0.011340000000000001,0.0405,1.728,0.504,1.8
2019-10-30 03:30:00,2.18976,0.63868,2.281,0.039360000000000006,0.01148,0.041,2.1504,0.6272,2.24,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.039360000000000006,0.01148,0.041,1.6703999999999999,0.4872,1.74
2019-10-30 04:00:00,2.11152,0.6158600000000001,2.1995,0.04752000000000001,0.01386,0.0495,2.064,0.602,2.15,1.62192,0.47306000000000004,1.6895,0.04752000000000001,0.01386,0.0495,1.5744,0.4592,1.6400000000000001
2019-10-30 04:30:00,2.13408,0.6224400000000001,2.223,0.060480000000000006,0.017640000000000003,0.063,2.0736,0.6048,2.16,1.6444800000000002,0.47964000000000007,1.713,0.060480000000000006,0.017640000000000003,0.063,1.584,0.462,1.65
2019-10-30 05:00:00,2.16144,0.6304200000000001,2.2515,0.05904,0.017220000000000003,0.061500000000000006,2.1024,0.6132000000000001,2.19,1.67184,0.48762000000000005,1.7415,0.05904,0.017220000000000003,0.061500000000000006,1.6128,0.47040000000000004,1.6800000000000002
2019-10-30 05:30:00,2.27616,0.66388,2.371,0.039360000000000006,0.01148,0.041,2.2368,0.6524,2.33,1.77696,0.5182800000000001,1.851,0.039360000000000006,0.01148,0.041,1.7376,0.5068,1.81
2019-10-30 06:00:00,2.3712,0.6916,2.47,0.048,0.014,0.05,2.3232,0.6776,2.42,1.8719999999999999,0.546,1.9500000000000002,0.048,0.014,0.05,1.824,0.532,1.9
2019-10-30 06:30:00,2.72688,0.79534,2.8405,0.038880000000000005,0.011340000000000001,0.0405,2.688,0.784,2.8,2.1316800000000002,0.6217400000000001,2.2205,0.038880000000000005,0.011340000000000001,0.0405,2.0928,0.6104,2.18
2019-10-30 07:00:00,3.03504,0.8852200000000001,3.1615,0.020640000000000002,0.00602,0.021500000000000002,3.0144,0.8792000000000001,3.14,2.36304,0.68922,2.4615,0.020640000000000002,0.00602,0.021500000000000002,2.3424,0.6832,2.44
2019-10-30 07:30:00,3.20064,0.9335200000000001,3.334,0.051840000000000004,0.015120000000000001,0.054,3.1488,0.9184,3.2800000000000002,2.58624,0.7543200000000001,2.694,0.051840000000000004,0.015120000000000001,0.054,2.5343999999999998,0.7392000000000001,2.64
2019-10-30 08:00:00,3.1968,0.9324,3.33,0.14400000000000002,0.042,0.15,3.0528,0.8904000000000001,3.18,2.6976,0.7868,2.81,0.14400000000000002,0.042,0.15,2.5536,0.7448,2.66
2019-10-30 08:30:00,3.28224,0.9573200000000001,3.419,0.08544,0.02492,0.089,3.1968,0.9324,3.33,2.82144,0.8229200000000001,2.939,0.08544,0.02492,0.089,2.7359999999999998,0.798,2.85
2019-10-30 09:00:00,3.14208,0.91644,3.273,0.07008,0.020440000000000003,0.073,3.072,0.896,3.2,2.75808,0.80444,2.873,0.07008,0.020440000000000003,0.073,2.688,0.784,2.8
2019-10-30 09:30:00,2.98944,0.87192,3.114,0.12864,0.037520000000000005,0.134,2.8608000000000002,0.8344,2.98,2.70144,0.7879200000000001,2.814,0.12864,0.037520000000000005,0.134,2.5728,0.7504000000000001,2.68
2019-10-30 10:00:00,2.8262400000000003,0.82432,2.944,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.6592000000000002,0.7756000000000001,2.77,2.64384,0.77112,2.754,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.4768,0.7224,2.58
2019-10-30 10:30:00,2.70048,0.7876400000000001,2.813,0.16608,0.048440000000000004,0.17300000000000001,2.5343999999999998,0.7392000000000001,2.64,2.60448,0.7596400000000001,2.713,0.16608,0.048440000000000004,0.17300000000000001,2.4384,0.7112,2.54
2019-10-30 11:00:00,2.53968,0.7407400000000001,2.6455,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.2656,0.6608,2.36,2.49168,0.72674,2.5955,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.2176,0.6468,2.31
2019-10-30 11:30:00,2.61552,0.7628600000000001,2.7245,0.26352000000000003,0.07686000000000001,0.2745,2.352,0.686,2.45,2.56752,0.7488600000000001,2.6745,0.26352000000000003,0.07686000000000001,0.2745,2.304,0.672,2.4
2019-10-30 12:00:00,2.7364800000000002,0.7981400000000001,2.8505000000000003,0.25968,0.07574,0.2705,2.4768,0.7224,2.58,2.5348800000000002,0.7393400000000001,2.6405000000000003,0.25968,0.07574,0.2705,2.2752,0.6636000000000001,2.37
2019-10-30 12:30:00,2.8785600000000002,0.8395800000000001,2.9985,0.33456,0.09758000000000001,0.34850000000000003,2.544,0.742,2.65,2.62896,0.76678,2.7385,0.33456,0.09758000000000001,0.34850000000000003,2.2944,0.6692,2.39
2019-10-30 13:00:00,2.97552,0.8678600000000001,3.0995,0.30672000000000005,0.08946000000000001,0.3195,2.6688,0.7784000000000001,2.7800000000000002,2.64912,0.77266,2.7595,0.30672000000000005,0.08946000000000001,0.3195,2.3424,0.6832,2.44
2019-10-30 13:30:00,3.04896,0.8892800000000001,3.176,0.22656,0.06608,0.23600000000000002,2.8224,0.8232,2.94,2.6361600000000003,0.76888,2.746,0.22656,0.06608,0.23600000000000002,2.4096,0.7028,2.51
2019-10-30 14:00:00,3.01584,0.8796200000000001,3.1415,0.23184000000000002,0.06762,0.24150000000000002,2.784,0.812,2.9,2.66064,0.77602,2.7715,0.23184000000000002,0.06762,0.24150000000000002,2.4288,0.7084,2.5300000000000002
2019-10-30 14:30:00,3.08256,0.8990800000000001,3.211,0.17376000000000003,0.05068,0.181,2.9088000000000003,0.8484,3.03,2.69856,0.7870800000000001,2.811,0.17376000000000003,0.05068,0.181,2.5248,0.7364,2.63
2019-10-30 15:00:00,3.20064,0.9335200000000001,3.334,0.13824,0.04032,0.14400000000000002,3.0624,0.8932,3.19,2.72064,0.7935200000000001,2.834,0.13824,0.04032,0.14400000000000002,2.5824,0.7532,2.69
2019-10-30 15:30:00,3.3672,0.9821000000000001,3.5075000000000003,0.0936,0.0273,0.0975,3.2736,0.9548000000000001,3.41,2.8584,0.8337,2.9775,0.0936,0.0273,0.0975,2.7648,0.8064,2.88
2019-10-30 16:00:00,3.6096,1.0528,3.76,0.0864,0.0252,0.09,3.5232,1.0276,3.67,2.9856,0.8708,3.11,0.0864,0.0252,0.09,2.8992,0.8456,3.02
2019-10-30 16:30:00,3.75744,1.09592,3.914,0.08064,0.023520000000000003,0.084,3.6768,1.0724,3.83,3.07584,0.89712,3.204,0.08064,0.023520000000000003,0.084,2.9952,0.8736,3.12
2019-10-30 17:00:00,4.00608,1.16844,4.173,0.07968,0.02324,0.083,3.9264,1.1452,4.09,3.30528,0.9640400000000001,3.443,0.07968,0.02324,0.083,3.2256,0.9408000000000001,3.36
2019-10-30 17:30:00,4.36896,1.27428,4.551,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.3008,1.2544,4.48,3.6201600000000003,1.05588,3.771,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.552,1.036,3.7
2019-10-30 18:00:00,4.4879999999999995,1.309,4.675,0.0912,0.026600000000000002,0.095,4.3968,1.2824,4.58,3.7296,1.0878,3.885,0.0912,0.026600000000000002,0.095,3.6384,1.0612,3.79
2019-10-30 18:30:00,4.41936,1.28898,4.6035,0.08976,0.026180000000000002,0.0935,4.3296,1.2628,4.51,3.71856,1.08458,3.8735,0.08976,0.026180000000000002,0.0935,3.6288,1.0584,3.7800000000000002
2019-10-30 19:00:00,4.29552,1.25286,4.4745,0.11952000000000002,0.03486,0.1245,4.176,1.218,4.35,3.58512,1.04566,3.7345,0.11952000000000002,0.03486,0.1245,3.4656000000000002,1.0108,3.61
2019-10-30 19:30:00,4.10064,1.19602,4.2715,0.12624000000000002,0.036820000000000006,0.1315,3.9744,1.1592,4.14,3.45744,1.00842,3.6015,0.12624000000000002,0.036820000000000006,0.1315,3.3312,0.9716,3.47
2019-10-30 20:00:00,3.9288,1.1459,4.0925,0.1464,0.0427,0.1525,3.7824,1.1032,3.94,3.324,0.9695,3.4625,0.1464,0.0427,0.1525,3.1776,0.9268000000000001,3.31
2019-10-30 20:30:00,3.70128,1.07954,3.8555,0.15888000000000002,0.046340000000000006,0.1655,3.5423999999999998,1.0332,3.69,3.13488,0.91434,3.2655,0.15888000000000002,0.046340000000000006,0.1655,2.976,0.868,3.1
2019-10-30 21:00:00,3.5668800000000003,1.04034,3.7155,0.17808000000000002,0.05194000000000001,0.1855,3.3888,0.9884000000000001,3.5300000000000002,2.98128,0.8695400000000001,3.1055,0.17808000000000002,0.05194000000000001,0.1855,2.8032,0.8176,2.92
2019-10-30 21:30:00,3.48768,1.01724,3.633,0.15648,0.04564000000000001,0.163,3.3312,0.9716,3.47,2.84448,0.82964,2.963,0.15648,0.04564000000000001,0.163,2.688,0.784,2.8
2019-10-30 22:00:00,3.22416,0.9403800000000001,3.3585000000000003,0.14256000000000002,0.041580000000000006,0.14850000000000002,3.0816,0.8988,3.21,2.60976,0.7611800000000001,2.7185,0.14256000000000002,0.041580000000000006,0.14850000000000002,2.4672,0.7196,2.5700000000000003
2019-10-30 22:30:00,2.93136,0.8549800000000001,3.0535,0.14736000000000002,0.042980000000000004,0.1535,2.784,0.812,2.9,2.36496,0.6897800000000001,2.4635,0.14736000000000002,0.042980000000000004,0.1535,2.2176,0.6468,2.31
2019-10-30 23:00:00,2.676,0.7805000000000001,2.7875,0.1512,0.0441,0.1575,2.5248,0.7364,2.63,2.1192,0.6181,2.2075,0.1512,0.0441,0.1575,1.968,0.5740000000000001,2.05
2019-10-30 23:30:00,2.49024,0.7263200000000001,2.594,0.15744000000000002,0.04592,0.164,2.3328,0.6804,2.43,1.97184,0.5751200000000001,2.054,0.15744000000000002,0.04592,0.164,1.8144,0.5292,1.8900000000000001
2019-10-31 00:00:00,2.31744,0.6759200000000001,2.414,0.14784,0.043120000000000006,0.154,2.1696,0.6328,2.26,1.84704,0.5387200000000001,1.924,0.14784,0.043120000000000006,0.154,1.6992,0.49560000000000004,1.77
2019-10-31 00:30:00,2.20368,0.6427400000000001,2.2955,0.12048,0.035140000000000005,0.1255,2.0832,0.6076,2.17,1.72368,0.5027400000000001,1.7955,0.12048,0.035140000000000005,0.1255,1.6032000000000002,0.4676,1.67
2019-10-31 01:00:00,2.26992,0.6620600000000001,2.3645,0.11952000000000002,0.03486,0.1245,2.1504,0.6272,2.24,1.7803200000000001,0.51926,1.8545,0.11952000000000002,0.03486,0.1245,1.6608,0.4844,1.73
2019-10-31 01:30:00,2.31504,0.67522,2.4115,0.10704000000000001,0.03122,0.1115,2.208,0.644,2.3,1.80624,0.5268200000000001,1.8815,0.10704000000000001,0.03122,0.1115,1.6992,0.49560000000000004,1.77
2019-10-31 02:00:00,2.2824,0.6657000000000001,2.3775,0.12240000000000001,0.0357,0.1275,2.16,0.63,2.25,1.7832,0.5201,1.8575,0.12240000000000001,0.0357,0.1275,1.6608,0.4844,1.73
2019-10-31 02:30:00,2.1849600000000002,0.6372800000000001,2.276,0.13056,0.03808,0.136,2.0544000000000002,0.5992000000000001,2.14,1.69536,0.49448000000000003,1.766,0.13056,0.03808,0.136,1.5648,0.45640000000000003,1.63
2019-10-31 03:00:00,2.1849600000000002,0.6372800000000001,2.276,0.11136000000000001,0.03248,0.116,2.0736,0.6048,2.16,1.69536,0.49448000000000003,1.766,0.11136000000000001,0.03248,0.116,1.584,0.462,1.65
2019-10-31 03:30:00,2.18928,0.6385400000000001,2.2805,0.13488,0.03934,0.1405,2.0544000000000002,0.5992000000000001,2.14,1.69008,0.49294000000000004,1.7605,0.13488,0.03934,0.1405,1.5552000000000001,0.4536,1.62
2019-10-31 04:00:00,2.14992,0.6270600000000001,2.2395,0.10512,0.030660000000000003,0.1095,2.0448,0.5964,2.13,1.64112,0.47866000000000003,1.7095,0.10512,0.030660000000000003,0.1095,1.536,0.448,1.6
2019-10-31 04:30:00,2.12304,0.6192200000000001,2.2115,0.10704000000000001,0.03122,0.1115,2.016,0.588,2.1,1.63344,0.47642000000000007,1.7015,0.10704000000000001,0.03122,0.1115,1.5264,0.44520000000000004,1.5899999999999999
2019-10-31 05:00:00,2.1816,0.6363,2.2725,0.11760000000000001,0.034300000000000004,0.12250000000000001,2.064,0.602,2.15,1.6920000000000002,0.49350000000000005,1.7625000000000002,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.5744,0.4592,1.6400000000000001
2019-10-31 05:30:00,2.3256,0.6783,2.4225,0.0984,0.0287,0.10250000000000001,2.2272,0.6496000000000001,2.32,1.7976,0.5243,1.8725,0.0984,0.0287,0.10250000000000001,1.6992,0.49560000000000004,1.77
2019-10-31 06:00:00,2.40384,0.7011200000000001,2.504,0.09024,0.026320000000000003,0.094,2.3136,0.6748000000000001,2.41,1.84704,0.5387200000000001,1.924,0.09024,0.026320000000000003,0.094,1.7568000000000001,0.5124000000000001,1.83
2019-10-31 06:30:00,2.72976,0.7961800000000001,2.8435,0.10896000000000002,0.03178,0.1135,2.6208,0.7644000000000001,2.73,2.12496,0.61978,2.2135,0.10896000000000002,0.03178,0.1135,2.016,0.588,2.1
2019-10-31 07:00:00,2.95824,0.86282,3.0815,0.15504,0.04522,0.1615,2.8032,0.8176,2.92,2.35344,0.68642,2.4515000000000002,0.15504,0.04522,0.1615,2.1984,0.6412,2.29
2019-10-31 07:30:00,3.1968,0.9324,3.33,0.1824,0.053200000000000004,0.19,3.0144,0.8792000000000001,3.14,2.5824,0.7532,2.69,0.1824,0.053200000000000004,0.19,2.4,0.7000000000000001,2.5
2019-10-31 08:00:00,3.38256,0.9865800000000001,3.5235000000000003,0.17616,0.05138,0.1835,3.2064,0.9352,3.34,2.76816,0.8073800000000001,2.8835,0.17616,0.05138,0.1835,2.592,0.756,2.7
2019-10-31 08:30:00,3.29376,0.9606800000000001,3.431,0.14496,0.042280000000000005,0.151,3.1488,0.9184,3.2800000000000002,2.78496,0.8122800000000001,2.901,0.14496,0.042280000000000005,0.151,2.64,0.77,2.75
2019-10-31 09:00:00,3.20448,0.93464,3.338,0.15168,0.04424,0.158,3.0528,0.8904000000000001,3.18,2.72448,0.79464,2.838,0.15168,0.04424,0.158,2.5728,0.7504000000000001,2.68
2019-10-31 09:30:00,3.04608,0.8884400000000001,3.173,0.15648,0.04564000000000001,0.163,2.8896,0.8428,3.01,2.65248,0.7736400000000001,2.763,0.15648,0.04564000000000001,0.163,2.496,0.728,2.6
2019-10-31 10:00:00,3.0384,0.8862,3.165,0.168,0.049,0.17500000000000002,2.8704,0.8372,2.99,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.168,0.049,0.17500000000000002,2.5632,0.7476,2.67
2019-10-31 10:30:00,2.96976,0.8661800000000001,3.0935,0.20496,0.05978000000000001,0.21350000000000002,2.7648,0.8064,2.88,2.71056,0.7905800000000001,2.8235,0.20496,0.05978000000000001,0.21350000000000002,2.5056000000000003,0.7308,2.61
2019-10-31 11:00:00,2.96544,0.86492,3.089,0.18144000000000002,0.05292,0.189,2.784,0.812,2.9,2.66784,0.77812,2.779,0.18144000000000002,0.05292,0.189,2.4864,0.7252000000000001,2.59
2019-10-31 11:30:00,3.12624,0.9118200000000001,3.2565,0.14064000000000002,0.04102,0.14650000000000002,2.9856,0.8708,3.11,2.77104,0.80822,2.8865,0.14064000000000002,0.04102,0.14650000000000002,2.6304,0.7672,2.74
