Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-31 12:00:00,3.18,0.9275,3.3125,0.1464,0.0427,0.1525,3.0336,0.8848,3.16,2.7960000000000003,0.8155,2.9125,0.1464,0.0427,0.1525,2.6496,0.7728,2.76
2019-10-31 12:30:00,3.18672,0.9294600000000001,3.3195,0.17232,0.050260000000000006,0.17950000000000002,3.0144,0.8792000000000001,3.14,2.77392,0.8090600000000001,2.8895,0.17232,0.050260000000000006,0.17950000000000002,2.6016,0.7588,2.71
2019-10-31 13:00:00,3.13296,0.91378,3.2635,0.19536,0.05698,0.20350000000000001,2.9376,0.8568,3.06,2.81616,0.8213800000000001,2.9335,0.19536,0.05698,0.20350000000000001,2.6208,0.7644000000000001,2.73
2019-10-31 13:30:00,3.1224,0.9107000000000001,3.2525,0.11760000000000001,0.034300000000000004,0.12250000000000001,3.0048,0.8764000000000001,3.13,2.8824,0.8407,3.0025,0.11760000000000001,0.034300000000000004,0.12250000000000001,2.7648,0.8064,2.88
2019-10-31 14:00:00,3.2376,0.9443,3.3725,0.108,0.0315,0.1125,3.1296,0.9128000000000001,3.26,2.7192,0.7931,2.8325,0.108,0.0315,0.1125,2.6112,0.7616,2.7199999999999998
2019-10-31 14:30:00,3.19968,0.9332400000000001,3.333,0.16608,0.048440000000000004,0.17300000000000001,3.0336,0.8848,3.16,2.6716800000000003,0.77924,2.783,0.16608,0.048440000000000004,0.17300000000000001,2.5056000000000003,0.7308,2.61
2019-10-31 15:00:00,3.3057600000000003,0.96418,3.4435000000000002,0.11856000000000001,0.03458,0.12350000000000001,3.1872,0.9296000000000001,3.32,2.88336,0.8409800000000001,3.0035,0.11856000000000001,0.03458,0.12350000000000001,2.7648,0.8064,2.88
2019-10-31 15:30:00,3.42192,0.9980600000000001,3.5645,0.04272,0.01246,0.044500000000000005,3.3792,0.9856,3.52,2.91312,0.8496600000000001,3.0345,0.04272,0.01246,0.044500000000000005,2.8704,0.8372,2.99
2019-10-31 16:00:00,3.5928,1.0479,3.7425,0.0504,0.014700000000000001,0.052500000000000005,3.5423999999999998,1.0332,3.69,3.0648,0.8939,3.1925,0.0504,0.014700000000000001,0.052500000000000005,3.0144,0.8792000000000001,3.14
2019-10-31 16:30:00,3.8136,1.1123,3.9725,0.0408,0.0119,0.0425,3.7728,1.1004,3.93,3.2088,0.9359000000000001,3.3425000000000002,0.0408,0.0119,0.0425,3.168,0.924,3.3
2019-10-31 17:00:00,4.01856,1.17208,4.186,0.03456,0.01008,0.036000000000000004,3.984,1.162,4.15,3.45216,1.00688,3.596,0.03456,0.01008,0.036000000000000004,3.4176,0.9968,3.56
2019-10-31 17:30:00,4.05312,1.18216,4.222,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.0032,1.1676,4.17,3.46752,1.01136,3.612,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.4176,0.9968,3.56
2019-10-31 18:00:00,4.1088000000000005,1.1984,4.28,0.038400000000000004,0.0112,0.04,4.0704,1.1872,4.24,3.5423999999999998,1.0332,3.69,0.038400000000000004,0.0112,0.04,3.504,1.022,3.65
2019-10-31 18:30:00,4.06656,1.18608,4.236,0.05376,0.015680000000000003,0.056,4.0128,1.1703999999999999,4.18,3.52896,1.02928,3.676,0.05376,0.015680000000000003,0.056,3.4752,1.0136,3.62
2019-10-31 19:00:00,3.9912,1.1641,4.1575,0.0648,0.0189,0.0675,3.9264,1.1452,4.09,3.4824,1.0157,3.6275,0.0648,0.0189,0.0675,3.4176,0.9968,3.56
2019-10-31 19:30:00,3.89136,1.13498,4.0535,0.07056000000000001,0.02058,0.07350000000000001,3.8208,1.1144,3.98,3.39216,0.98938,3.5335,0.07056000000000001,0.02058,0.07350000000000001,3.3216,0.9688,3.46
2019-10-31 20:00:00,3.82656,1.11608,3.9859999999999998,0.08256000000000001,0.02408,0.08600000000000001,3.7439999999999998,1.092,3.9,3.33696,0.97328,3.476,0.08256000000000001,0.02408,0.08600000000000001,3.2544,0.9492,3.39
2019-10-31 20:30:00,3.7036800000000003,1.08024,3.858,0.04608,0.01344,0.048,3.6576,1.0668,3.81,3.14688,0.9178400000000001,3.278,0.04608,0.01344,0.048,3.1008,0.9044000000000001,3.23
2019-10-31 21:00:00,3.54144,1.03292,3.689,0.07584,0.02212,0.079,3.4656000000000002,1.0108,3.61,2.88864,0.84252,3.009,0.07584,0.02212,0.079,2.8128,0.8204,2.93
2019-10-31 21:30:00,3.42288,0.9983400000000001,3.5655,0.08208,0.023940000000000003,0.0855,3.3407999999999998,0.9744,3.48,2.7124800000000002,0.7911400000000001,2.8255,0.08208,0.023940000000000003,0.0855,2.6304,0.7672,2.74
2019-10-31 22:00:00,3.31776,0.9676800000000001,3.456,0.10176,0.02968,0.106,3.216,0.9380000000000001,3.35,2.60736,0.76048,2.716,0.10176,0.02968,0.106,2.5056000000000003,0.7308,2.61
2019-10-31 22:30:00,3.0528,0.8904000000000001,3.18,0.0864,0.0252,0.09,2.9664,0.8652000000000001,3.09,2.4,0.7000000000000001,2.5,0.0864,0.0252,0.09,2.3136,0.6748000000000001,2.41
2019-10-31 23:00:00,2.73408,0.79744,2.848,0.06528,0.01904,0.068,2.6688,0.7784000000000001,2.7800000000000002,2.13888,0.6238400000000001,2.228,0.06528,0.01904,0.068,2.0736,0.6048,2.16
2019-10-31 23:30:00,2.4336,0.7098,2.535,0.0912,0.026600000000000002,0.095,2.3424,0.6832,2.44,1.9248,0.5614,2.005,0.0912,0.026600000000000002,0.095,1.8336000000000001,0.5348,1.9100000000000001
2019-11-01 00:00:00,2.2704,0.6622,2.365,0.0912,0.026600000000000002,0.095,2.1792,0.6356,2.27,1.8,0.525,1.875,0.0912,0.026600000000000002,0.095,1.7088,0.4984,1.78
2019-11-01 00:30:00,2.21664,0.6465200000000001,2.309,0.08544,0.02492,0.089,2.1312,0.6216,2.22,1.73664,0.5065200000000001,1.8090000000000002,0.08544,0.02492,0.089,1.6512,0.48160000000000003,1.72
2019-11-01 01:00:00,2.26608,0.6609400000000001,2.3605,0.07728,0.02254,0.0805,2.1888,0.6384000000000001,2.2800000000000002,1.76688,0.51534,1.8405,0.07728,0.02254,0.0805,1.6896,0.4928,1.76
2019-11-01 01:30:00,2.24928,0.6560400000000001,2.343,0.07008,0.020440000000000003,0.073,2.1792,0.6356,2.27,1.75968,0.51324,1.833,0.07008,0.020440000000000003,0.073,1.6896,0.4928,1.76
2019-11-01 02:00:00,2.24736,0.6554800000000001,2.341,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.1792,0.6356,2.27,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.6416,0.4788,1.71
2019-11-01 02:30:00,2.2382400000000002,0.6528200000000001,2.3315,0.05904,0.017220000000000003,0.061500000000000006,2.1792,0.6356,2.27,1.7102400000000002,0.49882000000000004,1.7815,0.05904,0.017220000000000003,0.061500000000000006,1.6512,0.48160000000000003,1.72
2019-11-01 03:00:00,2.232,0.651,2.325,0.0528,0.0154,0.055,2.1792,0.6356,2.27,1.7232,0.5026,1.795,0.0528,0.0154,0.055,1.6703999999999999,0.4872,1.74
2019-11-01 03:30:00,2.1552,0.6286,2.245,0.0432,0.0126,0.045,2.112,0.616,2.2,1.6464,0.4802,1.7149999999999999,0.0432,0.0126,0.045,1.6032000000000002,0.4676,1.67
2019-11-01 04:00:00,2.07936,0.60648,2.166,0.044160000000000005,0.01288,0.046,2.0352,0.5936,2.12,1.58976,0.46368000000000004,1.6560000000000001,0.044160000000000005,0.01288,0.046,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-11-01 04:30:00,2.0928,0.6104,2.18,0.048,0.014,0.05,2.0448,0.5964,2.13,1.6128,0.47040000000000004,1.6800000000000002,0.048,0.014,0.05,1.5648,0.45640000000000003,1.63
2019-11-01 05:00:00,2.11392,0.61656,2.202,0.05952,0.01736,0.062,2.0544000000000002,0.5992000000000001,2.14,1.64352,0.47936000000000006,1.712,0.05952,0.01736,0.062,1.584,0.462,1.65
2019-11-01 05:30:00,2.22144,0.64792,2.314,0.07104,0.020720000000000002,0.074,2.1504,0.6272,2.24,1.77984,0.51912,1.854,0.07104,0.020720000000000002,0.074,1.7088,0.4984,1.78
2019-11-01 06:00:00,2.27472,0.66346,2.3695,0.08592000000000001,0.025060000000000002,0.08950000000000001,2.1888,0.6384000000000001,2.2800000000000002,1.8523200000000002,0.5402600000000001,1.9295,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.7664,0.5152,1.8399999999999999
2019-11-01 06:30:00,2.59056,0.75558,2.6985,0.08496000000000001,0.024780000000000003,0.08850000000000001,2.5056000000000003,0.7308,2.61,2.0721600000000002,0.60438,2.1585,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.9872,0.5796,2.07
2019-11-01 07:00:00,2.85696,0.83328,2.976,0.08256000000000001,0.02408,0.08600000000000001,2.7744,0.8092,2.89,2.30976,0.6736800000000001,2.406,0.08256000000000001,0.02408,0.08600000000000001,2.2272,0.6496000000000001,2.32
2019-11-01 07:30:00,3.2136,0.9373,3.3475,0.0936,0.0273,0.0975,3.12,0.91,3.25,2.628,0.7665000000000001,2.7375,0.0936,0.0273,0.0975,2.5343999999999998,0.7392000000000001,2.64
2019-11-01 08:00:00,3.3696,0.9828,3.51,0.13440000000000002,0.0392,0.14,3.2352,0.9436,3.37,2.7936,0.8148000000000001,2.91,0.13440000000000002,0.0392,0.14,2.6592000000000002,0.7756000000000001,2.77
2019-11-01 08:30:00,3.59424,1.04832,3.7439999999999998,0.16704000000000002,0.048720000000000006,0.17400000000000002,3.4272,0.9996,3.5700000000000003,2.92224,0.8523200000000001,3.044,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.7552,0.8036000000000001,2.87
2019-11-01 09:00:00,3.78384,1.10362,3.9415,0.12624000000000002,0.036820000000000006,0.1315,3.6576,1.0668,3.81,3.01584,0.8796200000000001,3.1415,0.12624000000000002,0.036820000000000006,0.1315,2.8896,0.8428,3.01
2019-11-01 09:30:00,3.8112,1.1116,3.9699999999999998,0.1056,0.0308,0.11,3.7056,1.0808,3.86,3.024,0.882,3.15,0.1056,0.0308,0.11,2.9184,0.8512000000000001,3.04
2019-11-01 10:00:00,3.82416,1.11538,3.9835000000000003,0.08976,0.026180000000000002,0.0935,3.7344,1.0892,3.89,3.01776,0.8801800000000001,3.1435,0.08976,0.026180000000000002,0.0935,2.928,0.854,3.05
2019-11-01 10:30:00,3.78048,1.10264,3.938,0.09408000000000001,0.027440000000000003,0.098,3.6864,1.0752,3.84,2.96448,0.8646400000000001,3.088,0.09408000000000001,0.027440000000000003,0.098,2.8704,0.8372,2.99
2019-11-01 11:00:00,3.59424,1.04832,3.7439999999999998,0.19584000000000001,0.057120000000000004,0.20400000000000001,3.3984,0.9912000000000001,3.54,2.84544,0.8299200000000001,2.964,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.6496,0.7728,2.76
2019-11-01 11:30:00,3.7488,1.0934,3.9050000000000002,0.168,0.049,0.17500000000000002,3.5808,1.0444,3.73,2.9712,0.8666,3.095,0.168,0.049,0.17500000000000002,2.8032,0.8176,2.92
2019-11-01 12:00:00,3.80016,1.10838,3.9585,0.13296000000000002,0.03878,0.1385,3.6672000000000002,1.0696,3.8200000000000003,3.00336,0.8759800000000001,3.1285,0.13296000000000002,0.03878,0.1385,2.8704,0.8372,2.99
2019-11-01 12:30:00,3.85248,1.12364,4.013,0.09888000000000001,0.02884,0.10300000000000001,3.7536,1.0948,3.91,3.04608,0.8884400000000001,3.173,0.09888000000000001,0.02884,0.10300000000000001,2.9472,0.8596,3.07
2019-11-01 13:00:00,3.71904,1.08472,3.874,0.10944000000000001,0.031920000000000004,0.114,3.6096,1.0528,3.76,3.04704,0.8887200000000001,3.174,0.10944000000000001,0.031920000000000004,0.114,2.9376,0.8568,3.06
2019-11-01 13:30:00,3.15216,0.9193800000000001,3.2835,0.09936,0.028980000000000002,0.10350000000000001,3.0528,0.8904000000000001,3.18,2.51856,0.73458,2.6235,0.09936,0.028980000000000002,0.10350000000000001,2.4192,0.7056,2.52
2019-11-01 14:00:00,3.04656,0.88858,3.1735,0.07056000000000001,0.02058,0.07350000000000001,2.976,0.868,3.1,2.41296,0.7037800000000001,2.5135,0.07056000000000001,0.02058,0.07350000000000001,2.3424,0.6832,2.44
2019-11-01 14:30:00,3.03792,0.8860600000000001,3.1645,0.08112000000000001,0.02366,0.0845,2.9568000000000003,0.8624,3.08,2.41392,0.70406,2.5145,0.08112000000000001,0.02366,0.0845,2.3328,0.6804,2.43
2019-11-01 15:00:00,2.94816,0.8598800000000001,3.071,0.11616000000000001,0.03388,0.121,2.832,0.8260000000000001,2.95,2.37216,0.69188,2.471,0.11616000000000001,0.03388,0.121,2.2560000000000002,0.658,2.35
2019-11-01 15:30:00,2.6236800000000002,0.76524,2.733,0.10848000000000001,0.03164,0.113,2.5152,0.7336,2.62,2.01888,0.58884,2.103,0.10848000000000001,0.03164,0.113,1.9104,0.5572,1.99
2019-11-01 16:00:00,2.4043200000000002,0.7012600000000001,2.5045,0.08112000000000001,0.02366,0.0845,2.3232,0.6776,2.42,1.80912,0.52766,1.8845,0.08112000000000001,0.02366,0.0845,1.728,0.504,1.8
2019-11-01 16:30:00,2.38992,0.69706,2.4895,0.08592000000000001,0.025060000000000002,0.08950000000000001,2.304,0.672,2.4,1.78512,0.52066,1.8595000000000002,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.6992,0.49560000000000004,1.77
2019-11-01 17:00:00,2.55792,0.7460600000000001,2.6645,0.08112000000000001,0.02366,0.0845,2.4768,0.7224,2.58,1.91472,0.5584600000000001,1.9945,0.08112000000000001,0.02366,0.0845,1.8336000000000001,0.5348,1.9100000000000001
2019-11-01 17:30:00,2.63856,0.76958,2.7485,0.11376000000000001,0.03318,0.11850000000000001,2.5248,0.7364,2.63,2.01456,0.5875800000000001,2.0985,0.11376000000000001,0.03318,0.11850000000000001,1.9008,0.5544,1.98
2019-11-01 18:00:00,2.7288,0.7959,2.8425000000000002,0.156,0.0455,0.1625,2.5728,0.7504000000000001,2.68,2.1144,0.6167,2.2025,0.156,0.0455,0.1625,1.9584000000000001,0.5712,2.04
2019-11-01 18:30:00,2.748,0.8015,2.8625,0.2136,0.0623,0.2225,2.5343999999999998,0.7392000000000001,2.64,2.172,0.6335000000000001,2.2625,0.2136,0.0623,0.2225,1.9584000000000001,0.5712,2.04
2019-11-01 19:00:00,2.65776,0.7751800000000001,2.7685,0.09456,0.027580000000000004,0.0985,2.5632,0.7476,2.67,2.09136,0.6099800000000001,2.1785,0.09456,0.027580000000000004,0.0985,1.9968,0.5824,2.08
2019-11-01 19:30:00,2.56704,0.74872,2.674,0.06144000000000001,0.017920000000000002,0.064,2.5056000000000003,0.7308,2.61,1.97184,0.5751200000000001,2.054,0.06144000000000001,0.017920000000000002,0.064,1.9104,0.5572,1.99
2019-11-01 20:00:00,2.40048,0.7001400000000001,2.5005,0.09648000000000001,0.028140000000000002,0.1005,2.304,0.672,2.4,1.85328,0.54054,1.9304999999999999,0.09648000000000001,0.028140000000000002,0.1005,1.7568000000000001,0.5124000000000001,1.83
2019-11-01 20:30:00,2.29824,0.67032,2.394,0.11904,0.03472,0.124,2.1792,0.6356,2.27,1.7222400000000002,0.50232,1.794,0.11904,0.03472,0.124,1.6032000000000002,0.4676,1.67
2019-11-01 21:00:00,2.24496,0.65478,2.3385,0.16176000000000001,0.04718000000000001,0.1685,2.0832,0.6076,2.17,1.68816,0.49238000000000004,1.7585000000000002,0.16176000000000001,0.04718000000000001,0.1685,1.5264,0.44520000000000004,1.5899999999999999
2019-11-01 21:30:00,2.15328,0.62804,2.243,0.18528000000000003,0.054040000000000005,0.193,1.968,0.5740000000000001,2.05,1.6348799999999999,0.47684000000000004,1.703,0.18528000000000003,0.054040000000000005,0.193,1.4496,0.4228,1.51
2019-11-01 22:00:00,2.07552,0.60536,2.162,0.20352,0.05936,0.212,1.8719999999999999,0.546,1.9500000000000002,1.62432,0.47376,1.6920000000000002,0.20352,0.05936,0.212,1.4208,0.41440000000000005,1.48
2019-11-01 22:30:00,1.8883200000000002,0.55076,1.967,0.27552000000000004,0.08036,0.28700000000000003,1.6128,0.47040000000000004,1.6800000000000002,1.5139200000000002,0.44156000000000006,1.577,0.27552000000000004,0.08036,0.28700000000000003,1.2384,0.3612,1.29
2019-11-01 23:00:00,1.7352,0.5061,1.8075,0.276,0.0805,0.28750000000000003,1.4592,0.42560000000000003,1.52,1.4088,0.41090000000000004,1.4675,0.276,0.0805,0.28750000000000003,1.1328,0.3304,1.18
2019-11-01 23:30:00,1.5336,0.44730000000000003,1.5975000000000001,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.3344,0.38920000000000005,1.3900000000000001,1.2264,0.3577,1.2775,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.0272000000000001,0.29960000000000003,1.07
2019-11-02 00:00:00,1.47504,0.43022000000000005,1.5365,0.17904,0.05222,0.1865,1.296,0.378,1.35,1.20624,0.35182,1.2565,0.17904,0.05222,0.1865,1.0272000000000001,0.29960000000000003,1.07
2019-11-02 00:30:00,1.4328,0.4179,1.4925000000000002,0.252,0.07350000000000001,0.2625,1.1808,0.34440000000000004,1.23,1.2312,0.35910000000000003,1.2825,0.252,0.07350000000000001,0.2625,0.9792000000000001,0.2856,1.02
2019-11-02 01:00:00,1.46544,0.42742,1.5265,0.25584,0.07462,0.2665,1.2096,0.3528,1.26,1.24464,0.36302,1.2965,0.25584,0.07462,0.2665,0.9888,0.2884,1.03
2019-11-02 01:30:00,1.55856,0.45458000000000004,1.6235,0.17616,0.05138,0.1835,1.3824,0.4032,1.44,1.26096,0.36778000000000005,1.3135,0.17616,0.05138,0.1835,1.0848,0.3164,1.13
2019-11-02 02:00:00,1.55232,0.45276000000000005,1.617,0.21792000000000003,0.06356,0.227,1.3344,0.38920000000000005,1.3900000000000001,1.26432,0.36876000000000003,1.317,0.21792000000000003,0.06356,0.227,1.0464,0.3052,1.09
2019-11-02 02:30:00,1.47456,0.43008,1.536,0.33216,0.09688000000000001,0.34600000000000003,1.1424,0.3332,1.19,1.1961600000000001,0.34888,1.246,0.33216,0.09688000000000001,0.34600000000000003,0.864,0.252,0.9
2019-11-02 03:00:00,1.3953600000000002,0.40698,1.4535,0.21456000000000003,0.06258000000000001,0.2235,1.1808,0.34440000000000004,1.23,1.12656,0.32858000000000004,1.1735,0.21456000000000003,0.06258000000000001,0.2235,0.912,0.266,0.9500000000000001
2019-11-02 03:30:00,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.24960000000000002,0.0728,0.26,1.104,0.322,1.15,1.1136,0.32480000000000003,1.16,0.24960000000000002,0.0728,0.26,0.864,0.252,0.9
2019-11-02 04:00:00,1.32,0.385,1.375,0.264,0.077,0.275,1.056,0.308,1.1,1.0704,0.31220000000000003,1.115,0.264,0.077,0.275,0.8064,0.23520000000000002,0.84
2019-11-02 04:30:00,1.3243200000000002,0.38626000000000005,1.3795,0.16272,0.04746,0.1695,1.1616,0.3388,1.21,1.02672,0.29946,1.0695000000000001,0.16272,0.04746,0.1695,0.864,0.252,0.9
2019-11-02 05:00:00,1.31424,0.38332000000000005,1.369,0.37344000000000005,0.10892,0.389,0.9408000000000001,0.27440000000000003,0.98,1.1222400000000001,0.32732,1.169,0.37344000000000005,0.10892,0.389,0.7488,0.2184,0.78
2019-11-02 05:30:00,1.4073600000000002,0.41048,1.466,0.30336,0.08848,0.316,1.104,0.322,1.15,1.13856,0.33208000000000004,1.186,0.30336,0.08848,0.316,0.8352,0.2436,0.87
2019-11-02 06:00:00,1.40544,0.40992,1.464,0.24384000000000003,0.07112,0.254,1.1616,0.3388,1.21,1.14624,0.33432,1.194,0.24384000000000003,0.07112,0.254,0.9024000000000001,0.2632,0.9400000000000001
2019-11-02 06:30:00,1.52304,0.44422000000000006,1.5865,0.38064000000000003,0.11102000000000001,0.3965,1.1424,0.3332,1.19,1.32144,0.38542000000000004,1.3765,0.38064000000000003,0.11102000000000001,0.3965,0.9408000000000001,0.27440000000000003,0.98
2019-11-02 07:00:00,1.60608,0.46844,1.673,0.34848,0.10164000000000001,0.363,1.2576,0.3668,1.31,1.32768,0.38724000000000003,1.383,0.34848,0.10164000000000001,0.363,0.9792000000000001,0.2856,1.02
2019-11-02 07:30:00,1.7270400000000001,0.5037200000000001,1.799,0.40224000000000004,0.11732000000000001,0.419,1.3248,0.3864,1.38,1.41984,0.41412000000000004,1.479,0.40224000000000004,0.11732000000000001,0.419,1.0176,0.2968,1.06
2019-11-02 08:00:00,1.9392,0.5656,2.02,0.3264,0.0952,0.34,1.6128,0.47040000000000004,1.6800000000000002,1.6224,0.4732,1.69,0.3264,0.0952,0.34,1.296,0.378,1.35
2019-11-02 08:30:00,2.0424,0.5957,2.1275,0.3048,0.0889,0.3175,1.7376,0.5068,1.81,1.764,0.5145000000000001,1.8375,0.3048,0.0889,0.3175,1.4592,0.42560000000000003,1.52
2019-11-02 09:00:00,2.19792,0.6410600000000001,2.2895,0.15312,0.044660000000000005,0.1595,2.0448,0.5964,2.13,1.81392,0.5290600000000001,1.8895,0.15312,0.044660000000000005,0.1595,1.6608,0.4844,1.73
2019-11-02 09:30:00,2.21616,0.6463800000000001,2.3085,0.11376000000000001,0.03318,0.11850000000000001,2.1024,0.6132000000000001,2.19,1.83216,0.5343800000000001,1.9085,0.11376000000000001,0.03318,0.11850000000000001,1.7184,0.5012,1.79
2019-11-02 10:00:00,2.25264,0.65702,2.3465,0.20784000000000002,0.06062000000000001,0.2165,2.0448,0.5964,2.13,1.84944,0.53942,1.9264999999999999,0.20784000000000002,0.06062000000000001,0.2165,1.6416,0.4788,1.71
2019-11-02 10:30:00,2.31264,0.67452,2.409,0.15264000000000003,0.044520000000000004,0.159,2.16,0.63,2.25,1.8518400000000002,0.54012,1.929,0.15264000000000003,0.044520000000000004,0.159,1.6992,0.49560000000000004,1.77
2019-11-02 11:00:00,2.22288,0.64834,2.3155,0.17808000000000002,0.05194000000000001,0.1855,2.0448,0.5964,2.13,1.8484800000000001,0.5391400000000001,1.9255,0.17808000000000002,0.05194000000000001,0.1855,1.6703999999999999,0.4872,1.74
2019-11-02 11:30:00,2.36208,0.6889400000000001,2.4605,0.21168,0.06174,0.2205,2.1504,0.6272,2.24,1.9300800000000002,0.56294,2.0105,0.21168,0.06174,0.2205,1.7184,0.5012,1.79
2019-11-02 12:00:00,2.5032,0.7301000000000001,2.6075,0.132,0.0385,0.1375,2.3712,0.6916,2.47,1.9752,0.5761000000000001,2.0575,0.132,0.0385,0.1375,1.8432,0.5376000000000001,1.92
2019-11-02 12:30:00,2.5348800000000002,0.7393400000000001,2.6405000000000003,0.04848,0.014140000000000002,0.0505,2.4864,0.7252000000000001,2.59,1.9492800000000001,0.56854,2.0305,0.04848,0.014140000000000002,0.0505,1.9008,0.5544,1.98
2019-11-02 13:00:00,2.30016,0.67088,2.396,0.00576,0.00168,0.006,2.2944,0.6692,2.39,1.79136,0.52248,1.866,0.00576,0.00168,0.006,1.7856,0.5208,1.8599999999999999
2019-11-02 13:30:00,2.0496,0.5978,2.135,0.1296,0.0378,0.135,1.92,0.56,2.0,1.704,0.497,1.775,0.1296,0.0378,0.135,1.5744,0.4592,1.6400000000000001
2019-11-02 14:00:00,2.02656,0.59108,2.111,0.35616000000000003,0.10388000000000001,0.371,1.6703999999999999,0.4872,1.74,1.8345600000000002,0.53508,1.911,0.35616000000000003,0.10388000000000001,0.371,1.4784000000000002,0.4312,1.54
2019-11-02 14:30:00,1.8408,0.5369,1.9175,0.3336,0.09730000000000001,0.34750000000000003,1.5072,0.43960000000000005,1.57,1.7736,0.5173,1.8475000000000001,0.3336,0.09730000000000001,0.34750000000000003,1.44,0.42,1.5
2019-11-02 15:00:00,1.88352,0.5493600000000001,1.962,0.27072,0.07896,0.28200000000000003,1.6128,0.47040000000000004,1.6800000000000002,1.7395200000000002,0.50736,1.812,0.27072,0.07896,0.28200000000000003,1.4688,0.4284,1.53
2019-11-02 15:30:00,2.02368,0.5902400000000001,2.108,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.824,0.532,1.9,1.6972800000000001,0.49504000000000004,1.768,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.4976,0.4368,1.56
2019-11-02 16:00:00,2.1168,0.6174000000000001,2.205,0.0912,0.026600000000000002,0.095,2.0256,0.5908,2.11,1.704,0.497,1.775,0.0912,0.026600000000000002,0.095,1.6128,0.47040000000000004,1.6800000000000002
2019-11-02 16:30:00,2.24352,0.65436,2.337,0.13152,0.038360000000000005,0.137,2.112,0.616,2.2,1.7923200000000001,0.52276,1.867,0.13152,0.038360000000000005,0.137,1.6608,0.4844,1.73
2019-11-02 17:00:00,2.47824,0.72282,2.5815,0.10704000000000001,0.03122,0.1115,2.3712,0.6916,2.47,1.95024,0.56882,2.0315,0.10704000000000001,0.03122,0.1115,1.8432,0.5376000000000001,1.92
2019-11-02 17:30:00,2.61552,0.7628600000000001,2.7245,0.09072000000000001,0.02646,0.0945,2.5248,0.7364,2.63,2.09712,0.6116600000000001,2.1845,0.09072000000000001,0.02646,0.0945,2.0064,0.5852,2.09
2019-11-02 18:00:00,2.67936,0.7814800000000001,2.791,0.08736000000000001,0.025480000000000003,0.091,2.592,0.756,2.7,2.12256,0.6190800000000001,2.211,0.08736000000000001,0.025480000000000003,0.091,2.0352,0.5936,2.12
2019-11-02 18:30:00,2.63664,0.76902,2.7465,0.07344,0.02142,0.0765,2.5632,0.7476,2.67,2.09904,0.6122200000000001,2.1865,0.07344,0.02142,0.0765,2.0256,0.5908,2.11
2019-11-02 19:00:00,2.60256,0.7590800000000001,2.711,0.07776000000000001,0.022680000000000002,0.081,2.5248,0.7364,2.63,2.02656,0.59108,2.111,0.07776000000000001,0.022680000000000002,0.081,1.9488,0.5684,2.03
2019-11-02 19:30:00,2.4523200000000003,0.71526,2.5545,0.07152,0.02086,0.0745,2.3808,0.6944,2.48,1.86672,0.54446,1.9445000000000001,0.07152,0.02086,0.0745,1.7952,0.5236000000000001,1.87
2019-11-02 20:00:00,2.2824,0.6657000000000001,2.3775,0.055200000000000006,0.0161,0.0575,2.2272,0.6496000000000001,2.32,1.764,0.5145000000000001,1.8375,0.055200000000000006,0.0161,0.0575,1.7088,0.4984,1.78
2019-11-02 20:30:00,2.23728,0.65254,2.3305,0.05808000000000001,0.01694,0.060500000000000005,2.1792,0.6356,2.27,1.71888,0.50134,1.7905000000000002,0.05808000000000001,0.01694,0.060500000000000005,1.6608,0.4844,1.73
2019-11-02 21:00:00,2.23968,0.65324,2.333,0.041280000000000004,0.01204,0.043000000000000003,2.1984,0.6412,2.29,1.71168,0.49924,1.783,0.041280000000000004,0.01204,0.043000000000000003,1.6703999999999999,0.4872,1.74
2019-11-02 21:30:00,2.25072,0.65646,2.3445,0.04272,0.01246,0.044500000000000005,2.208,0.644,2.3,1.73232,0.50526,1.8045,0.04272,0.01246,0.044500000000000005,1.6896,0.4928,1.76
2019-11-02 22:00:00,2.13648,0.62314,2.2255,0.043680000000000004,0.012740000000000001,0.0455,2.0928,0.6104,2.18,1.61808,0.47194,1.6855,0.043680000000000004,0.012740000000000001,0.0455,1.5744,0.4592,1.6400000000000001
2019-11-02 22:30:00,2.0088,0.5859,2.0925,0.031200000000000002,0.0091,0.0325,1.9776,0.5768,2.06,1.5384,0.44870000000000004,1.6025,0.031200000000000002,0.0091,0.0325,1.5072,0.43960000000000005,1.57
2019-11-02 23:00:00,1.82064,0.53102,1.8965,0.03504,0.010220000000000002,0.036500000000000005,1.7856,0.5208,1.8599999999999999,1.39824,0.40782,1.4565000000000001,0.03504,0.010220000000000002,0.036500000000000005,1.3632,0.3976,1.42
2019-11-02 23:30:00,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.036480000000000005,0.01064,0.038,1.584,0.462,1.65,1.23648,0.36064,1.288,0.036480000000000005,0.01064,0.038,1.2,0.35000000000000003,1.25
2019-11-03 00:00:00,1.5561600000000002,0.45388000000000006,1.621,0.02976,0.00868,0.031,1.5264,0.44520000000000004,1.5899999999999999,1.18176,0.34468000000000004,1.231,0.02976,0.00868,0.031,1.152,0.336,1.2
2019-11-03 00:30:00,1.4592,0.42560000000000003,1.52,0.019200000000000002,0.0056,0.02,1.44,0.42,1.5,1.0944,0.31920000000000004,1.1400000000000001,0.019200000000000002,0.0056,0.02,1.0752,0.3136,1.12
2019-11-03 01:00:00,1.49088,0.43484000000000006,1.553,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.4784000000000002,0.4312,1.54,1.08768,0.31724,1.133,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.0752,0.3136,1.12
2019-11-03 01:30:00,1.536,0.448,1.6,0.009600000000000001,0.0028,0.01,1.5264,0.44520000000000004,1.5899999999999999,1.1328,0.3304,1.18,0.009600000000000001,0.0028,0.01,1.1232,0.3276,1.17
2019-11-03 02:00:00,1.5676800000000002,0.45724000000000004,1.633,0.022080000000000002,0.00644,0.023,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.12608,0.32844,1.173,0.022080000000000002,0.00644,0.023,1.104,0.322,1.15
2019-11-03 02:30:00,1.5849600000000001,0.46228,1.651,0.02016,0.005880000000000001,0.021,1.5648,0.45640000000000003,1.63,1.12416,0.32788,1.171,0.02016,0.005880000000000001,0.021,1.104,0.322,1.15
2019-11-03 03:00:00,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56,1.056,0.308,1.1,0.0,0.0,0.0,1.056,0.308,1.1
2019-11-03 03:30:00,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52,1.0944,0.31920000000000004,1.1400000000000001,0.0,0.0,0.0,1.0944,0.31920000000000004,1.1400000000000001
2019-11-03 04:00:00,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57,1.1904,0.3472,1.24,0.0,0.0,0.0,1.1904,0.3472,1.24
2019-11-03 04:30:00,1.51056,0.44058,1.5735000000000001,0.00336,0.0009800000000000002,0.0035,1.5072,0.43960000000000005,1.57,1.17456,0.34258000000000005,1.2235,0.00336,0.0009800000000000002,0.0035,1.1712,0.3416,1.22
2019-11-03 05:00:00,1.49232,0.43526000000000004,1.5545,0.013920000000000002,0.00406,0.0145,1.4784000000000002,0.4312,1.54,1.15632,0.33726,1.2045,0.013920000000000002,0.00406,0.0145,1.1424,0.3332,1.19
2019-11-03 05:30:00,1.47168,0.42924,1.533,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.4592,0.42560000000000003,1.52,1.12608,0.32844,1.173,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.1136,0.32480000000000003,1.16
2019-11-03 06:00:00,1.4726400000000002,0.42952,1.534,0.0038400000000000005,0.0011200000000000001,0.004,1.4688,0.4284,1.53,1.11744,0.32592000000000004,1.164,0.0038400000000000005,0.0011200000000000001,0.004,1.1136,0.32480000000000003,1.16
2019-11-03 06:30:00,1.54848,0.45164000000000004,1.613,0.00288,0.00084,0.003,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.12608,0.32844,1.173,0.00288,0.00084,0.003,1.1232,0.3276,1.17
2019-11-03 07:00:00,1.61328,0.47054,1.6804999999999999,0.00048000000000000007,0.00014000000000000001,0.0005,1.6128,0.47040000000000004,1.6800000000000002,1.18128,0.34454,1.2305,0.00048000000000000007,0.00014000000000000001,0.0005,1.1808,0.34440000000000004,1.23
2019-11-03 07:30:00,1.6915200000000001,0.49336,1.762,0.0019200000000000003,0.0005600000000000001,0.002,1.6896,0.4928,1.76,1.23072,0.35896000000000006,1.282,0.0019200000000000003,0.0005600000000000001,0.002,1.2288000000000001,0.3584,1.28
2019-11-03 08:00:00,1.79712,0.5241600000000001,1.8719999999999999,0.01152,0.00336,0.012,1.7856,0.5208,1.8599999999999999,1.32672,0.38696,1.3820000000000001,0.01152,0.00336,0.012,1.3152,0.3836,1.37
2019-11-03 08:30:00,1.9478400000000002,0.5681200000000001,2.029,0.027840000000000004,0.00812,0.029,1.92,0.56,2.0,1.51584,0.44212,1.579,0.027840000000000004,0.00812,0.029,1.488,0.434,1.55
2019-11-03 09:00:00,1.98144,0.5779200000000001,2.064,0.06144000000000001,0.017920000000000002,0.064,1.92,0.56,2.0,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.06144000000000001,0.017920000000000002,0.064,1.536,0.448,1.6
2019-11-03 09:30:00,2.03904,0.59472,2.124,0.04224000000000001,0.012320000000000001,0.044,1.9968,0.5824,2.08,1.60704,0.46872,1.674,0.04224000000000001,0.012320000000000001,0.044,1.5648,0.45640000000000003,1.63
2019-11-03 10:00:00,2.05152,0.59836,2.137,0.054720000000000005,0.015960000000000002,0.057,1.9968,0.5824,2.08,1.62912,0.47516,1.697,0.054720000000000005,0.015960000000000002,0.057,1.5744,0.4592,1.6400000000000001
2019-11-03 10:30:00,1.89168,0.55174,1.9705,0.09648000000000001,0.028140000000000002,0.1005,1.7952,0.5236000000000001,1.87,1.64208,0.47894000000000003,1.7105000000000001,0.09648000000000001,0.028140000000000002,0.1005,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-11-03 11:00:00,1.8758400000000002,0.54712,1.9540000000000002,0.12864,0.037520000000000005,0.134,1.7472,0.5096,1.82,1.7222400000000002,0.50232,1.794,0.12864,0.037520000000000005,0.134,1.5936,0.46480000000000005,1.6600000000000001
2019-11-03 11:30:00,2.00256,0.58408,2.086,0.13056,0.03808,0.136,1.8719999999999999,0.546,1.9500000000000002,1.72416,0.50288,1.796,0.13056,0.03808,0.136,1.5936,0.46480000000000005,1.6600000000000001
2019-11-03 12:00:00,1.9752,0.5761000000000001,2.0575,0.1032,0.030100000000000002,0.1075,1.8719999999999999,0.546,1.9500000000000002,1.8216,0.5313,1.8975,0.1032,0.030100000000000002,0.1075,1.7184,0.5012,1.79
2019-11-03 12:30:00,1.92,0.56,2.0,0.13440000000000002,0.0392,0.14,1.7856,0.5208,1.8599999999999999,1.8432,0.5376000000000001,1.92,0.13440000000000002,0.0392,0.14,1.7088,0.4984,1.78
2019-11-03 13:00:00,1.9651200000000002,0.57316,2.047,0.06432,0.018760000000000002,0.067,1.9008,0.5544,1.98,1.83072,0.53396,1.907,0.06432,0.018760000000000002,0.067,1.7664,0.5152,1.8399999999999999
2019-11-03 13:30:00,2.1096,0.6153000000000001,2.1975,0.055200000000000006,0.0161,0.0575,2.0544000000000002,0.5992000000000001,2.14,1.7256,0.5033,1.7974999999999999,0.055200000000000006,0.0161,0.0575,1.6703999999999999,0.4872,1.74
2019-11-03 14:00:00,2.16432,0.63126,2.2545,0.033120000000000004,0.00966,0.0345,2.1312,0.6216,2.22,1.7035200000000001,0.49686,1.7745000000000002,0.033120000000000004,0.00966,0.0345,1.6703999999999999,0.4872,1.74
2019-11-03 14:30:00,2.20512,0.6431600000000001,2.297,0.025920000000000002,0.007560000000000001,0.027,2.1792,0.6356,2.27,1.6675200000000001,0.48636,1.737,0.025920000000000002,0.007560000000000001,0.027,1.6416,0.4788,1.71
2019-11-03 15:00:00,2.1744,0.6342,2.265,0.0528,0.0154,0.055,2.1216,0.6188,2.21,1.6944,0.49420000000000003,1.7650000000000001,0.0528,0.0154,0.055,1.6416,0.4788,1.71
2019-11-03 15:30:00,2.26128,0.65954,2.3555,0.043680000000000004,0.012740000000000001,0.0455,2.2176,0.6468,2.31,1.74288,0.50834,1.8155000000000001,0.043680000000000004,0.012740000000000001,0.0455,1.6992,0.49560000000000004,1.77
2019-11-03 16:00:00,2.35584,0.6871200000000001,2.454,0.04224000000000001,0.012320000000000001,0.044,2.3136,0.6748000000000001,2.41,1.77024,0.51632,1.8439999999999999,0.04224000000000001,0.012320000000000001,0.044,1.728,0.504,1.8
2019-11-03 16:30:00,2.45136,0.7149800000000001,2.5535,0.05136,0.014980000000000002,0.053500000000000006,2.4,0.7000000000000001,2.5,1.89456,0.5525800000000001,1.9735,0.05136,0.014980000000000002,0.053500000000000006,1.8432,0.5376000000000001,1.92
2019-11-03 17:00:00,2.72784,0.7956200000000001,2.8415,0.03984,0.01162,0.0415,2.688,0.784,2.8,2.10384,0.61362,2.1915,0.03984,0.01162,0.0415,2.064,0.602,2.15
2019-11-03 17:30:00,2.952,0.861,3.075,0.07200000000000001,0.021,0.075,2.88,0.84,3.0,2.2992,0.6706000000000001,2.395,0.07200000000000001,0.021,0.075,2.2272,0.6496000000000001,2.32
2019-11-03 18:00:00,2.95104,0.86072,3.074,0.11904,0.03472,0.124,2.832,0.8260000000000001,2.95,2.31744,0.6759200000000001,2.414,0.11904,0.03472,0.124,2.1984,0.6412,2.29
2019-11-03 18:30:00,2.80416,0.81788,2.9210000000000003,0.15456,0.04508,0.161,2.6496,0.7728,2.76,2.20896,0.6442800000000001,2.301,0.15456,0.04508,0.161,2.0544000000000002,0.5992000000000001,2.14
2019-11-03 19:00:00,2.69184,0.78512,2.8040000000000003,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.496,0.728,2.6,2.11584,0.61712,2.204,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.92,0.56,2.0
2019-11-03 19:30:00,2.52624,0.73682,2.6315,0.10704000000000001,0.03122,0.1115,2.4192,0.7056,2.52,2.01744,0.58842,2.1015,0.10704000000000001,0.03122,0.1115,1.9104,0.5572,1.99
2019-11-03 20:00:00,2.37984,0.6941200000000001,2.479,0.07584,0.02212,0.079,2.304,0.672,2.4,1.86144,0.5429200000000001,1.939,0.07584,0.02212,0.079,1.7856,0.5208,1.8599999999999999
2019-11-03 20:30:00,2.33856,0.68208,2.436,0.07296000000000001,0.02128,0.076,2.2656,0.6608,2.36,1.77216,0.51688,1.846,0.07296000000000001,0.02128,0.076,1.6992,0.49560000000000004,1.77
2019-11-03 21:00:00,2.27184,0.6626200000000001,2.3665,0.09264000000000001,0.027020000000000002,0.0965,2.1792,0.6356,2.27,1.7342400000000002,0.50582,1.8065,0.09264000000000001,0.027020000000000002,0.0965,1.6416,0.4788,1.71
2019-11-03 21:30:00,2.1288,0.6209,2.2175,0.07440000000000001,0.0217,0.0775,2.0544000000000002,0.5992000000000001,2.14,1.6488,0.48090000000000005,1.7175,0.07440000000000001,0.0217,0.0775,1.5744,0.4592,1.6400000000000001
2019-11-03 22:00:00,1.97328,0.57554,2.0555,0.05328,0.015540000000000002,0.0555,1.92,0.56,2.0,1.50288,0.43834000000000006,1.5655000000000001,0.05328,0.015540000000000002,0.0555,1.4496,0.4228,1.51
2019-11-03 22:30:00,1.87968,0.5482400000000001,1.9580000000000002,0.036480000000000005,0.01064,0.038,1.8432,0.5376000000000001,1.92,1.38048,0.40264000000000005,1.438,0.036480000000000005,0.01064,0.038,1.344,0.392,1.4
2019-11-03 23:00:00,1.79712,0.5241600000000001,1.8719999999999999,0.021120000000000003,0.0061600000000000005,0.022,1.776,0.518,1.85,1.35552,0.39536000000000004,1.412,0.021120000000000003,0.0061600000000000005,0.022,1.3344,0.38920000000000005,1.3900000000000001
2019-11-03 23:30:00,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.02016,0.005880000000000001,0.021,1.6416,0.4788,1.71,1.27776,0.37268,1.331,0.02016,0.005880000000000001,0.021,1.2576,0.3668,1.31
2019-11-04 00:00:00,1.5561600000000002,0.45388000000000006,1.621,0.02016,0.005880000000000001,0.021,1.536,0.448,1.6,1.23936,0.36148,1.291,0.02016,0.005880000000000001,0.021,1.2192,0.3556,1.27
2019-11-04 00:30:00,1.51584,0.44212,1.579,0.00864,0.00252,0.009000000000000001,1.5072,0.43960000000000005,1.57,1.22784,0.35812000000000005,1.279,0.00864,0.00252,0.009000000000000001,1.2192,0.3556,1.27
2019-11-04 01:00:00,1.58256,0.46158000000000005,1.6485,0.01776,0.005180000000000001,0.018500000000000003,1.5648,0.45640000000000003,1.63,1.23696,0.36078000000000005,1.2885,0.01776,0.005180000000000001,0.018500000000000003,1.2192,0.3556,1.27
2019-11-04 01:30:00,1.6675200000000001,0.48636,1.737,0.00672,0.0019600000000000004,0.007,1.6608,0.4844,1.73,1.28352,0.37436,1.337,0.00672,0.0019600000000000004,0.007,1.2768,0.3724,1.33
2019-11-04 02:00:00,1.67136,0.48748,1.741,0.010560000000000002,0.0030800000000000003,0.011,1.6608,0.4844,1.73,1.24896,0.36428000000000005,1.301,0.010560000000000002,0.0030800000000000003,0.011,1.2384,0.3612,1.29
2019-11-04 02:30:00,1.53072,0.44646,1.5945,0.00432,0.00126,0.0045000000000000005,1.5264,0.44520000000000004,1.5899999999999999,1.09872,0.32046,1.1445,0.00432,0.00126,0.0045000000000000005,1.0944,0.31920000000000004,1.1400000000000001
2019-11-04 03:00:00,1.5081600000000002,0.43988000000000005,1.5710000000000002,0.010560000000000002,0.0030800000000000003,0.011,1.4976,0.4368,1.56,1.08576,0.31668,1.131,0.010560000000000002,0.0030800000000000003,0.011,1.0752,0.3136,1.12
2019-11-04 03:30:00,1.46544,0.42742,1.5265,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.4592,0.42560000000000003,1.52,1.05264,0.30702,1.0965,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.0464,0.3052,1.09
2019-11-04 04:00:00,1.46448,0.42714,1.5255,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.4592,0.42560000000000003,1.52,1.05168,0.30674,1.0955,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.0464,0.3052,1.09
2019-11-04 04:30:00,1.44048,0.42014,1.5005000000000002,0.01008,0.0029400000000000003,0.0105,1.4304000000000001,0.4172,1.49,1.03728,0.30254000000000003,1.0805,0.01008,0.0029400000000000003,0.0105,1.0272000000000001,0.29960000000000003,1.07
2019-11-04 05:00:00,1.4184,0.4137,1.4775,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.4112,0.4116,1.47,1.0248,0.2989,1.0675,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.0176,0.2968,1.06
2019-11-04 05:30:00,1.44432,0.42126,1.5045000000000002,0.00432,0.00126,0.0045000000000000005,1.44,0.42,1.5,1.06032,0.30926000000000003,1.1045,0.00432,0.00126,0.0045000000000000005,1.056,0.308,1.1
2019-11-04 06:00:00,1.5936,0.46480000000000005,1.6600000000000001,0.0,0.0,0.0,1.5936,0.46480000000000005,1.6600000000000001,1.1424,0.3332,1.19,0.0,0.0,0.0,1.1424,0.3332,1.19
2019-11-04 06:30:00,1.8456000000000001,0.5383,1.9225,0.0024000000000000002,0.0007,0.0025,1.8432,0.5376000000000001,1.92,1.3368,0.3899,1.3925,0.0024000000000000002,0.0007,0.0025,1.3344,0.38920000000000005,1.3900000000000001
2019-11-04 07:00:00,2.06544,0.6024200000000001,2.1515,0.00144,0.00042,0.0015,2.064,0.602,2.15,1.51824,0.44282000000000005,1.5815000000000001,0.00144,0.00042,0.0015,1.5168,0.4424,1.58
2019-11-04 07:30:00,2.2737600000000002,0.6631800000000001,2.3685,0.00816,0.00238,0.0085,2.2656,0.6608,2.36,1.67856,0.48958,1.7485,0.00816,0.00238,0.0085,1.6703999999999999,0.4872,1.74
2019-11-04 08:00:00,2.40192,0.7005600000000001,2.502,0.0019200000000000003,0.0005600000000000001,0.002,2.4,0.7000000000000001,2.5,1.72032,0.5017600000000001,1.792,0.0019200000000000003,0.0005600000000000001,0.002,1.7184,0.5012,1.79
2019-11-04 08:30:00,2.3424,0.6832,2.44,0.009600000000000001,0.0028,0.01,2.3328,0.6804,2.43,1.6608,0.4844,1.73,0.009600000000000001,0.0028,0.01,1.6512,0.48160000000000003,1.72
2019-11-04 09:00:00,2.26368,0.66024,2.358,0.02688,0.007840000000000001,0.028,2.2368,0.6524,2.33,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.02688,0.007840000000000001,0.028,1.5936,0.46480000000000005,1.6600000000000001
2019-11-04 09:30:00,2.46864,0.7200200000000001,2.5715,0.011040000000000001,0.00322,0.0115,2.4576000000000002,0.7168,2.56,1.8350400000000002,0.53522,1.9115000000000002,0.011040000000000001,0.00322,0.0115,1.824,0.532,1.9
2019-11-04 10:00:00,2.44176,0.71218,2.5435,0.00336,0.0009800000000000002,0.0035,2.4384,0.7112,2.54,1.7697600000000002,0.5161800000000001,1.8435000000000001,0.00336,0.0009800000000000002,0.0035,1.7664,0.5152,1.8399999999999999
2019-11-04 10:30:00,2.70432,0.78876,2.817,0.00672,0.0019600000000000004,0.007,2.6976,0.7868,2.81,2.02272,0.58996,2.107,0.00672,0.0019600000000000004,0.007,2.016,0.588,2.1
2019-11-04 11:00:00,2.67072,0.7789600000000001,2.782,0.030720000000000004,0.008960000000000001,0.032,2.64,0.77,2.75,1.9699200000000001,0.5745600000000001,2.052,0.030720000000000004,0.008960000000000001,0.032,1.9392,0.5656,2.02
2019-11-04 11:30:00,2.67984,0.7816200000000001,2.7915,0.030240000000000003,0.008820000000000001,0.0315,2.6496,0.7728,2.76,1.9406400000000001,0.5660200000000001,2.0215,0.030240000000000003,0.008820000000000001,0.0315,1.9104,0.5572,1.99
2019-11-04 12:00:00,2.6304,0.7672,2.74,0.048,0.014,0.05,2.5824,0.7532,2.69,1.9584000000000001,0.5712,2.04,0.048,0.014,0.05,1.9104,0.5572,1.99
2019-11-04 12:30:00,2.63088,0.76734,2.7405,0.00048000000000000007,0.00014000000000000001,0.0005,2.6304,0.7672,2.74,1.99728,0.5825400000000001,2.0805,0.00048000000000000007,0.00014000000000000001,0.0005,1.9968,0.5824,2.08
2019-11-04 13:00:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2019-11-04 13:30:00,2.19456,0.6400800000000001,2.286,0.015360000000000002,0.0044800000000000005,0.016,2.1792,0.6356,2.27,2.28096,0.6652800000000001,2.376,0.015360000000000002,0.0044800000000000005,0.016,2.2656,0.6608,2.36
2019-11-04 14:00:00,2.12112,0.6186600000000001,2.2095000000000002,0.08592000000000001,0.025060000000000002,0.08950000000000001,2.0352,0.5936,2.12,1.9771200000000002,0.5766600000000001,2.0595,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.8912,0.5516,1.97
2019-11-04 14:30:00,2.17584,0.6346200000000001,2.2665,0.02544,0.00742,0.026500000000000003,2.1504,0.6272,2.24,1.69584,0.49462000000000006,1.7665000000000002,0.02544,0.00742,0.026500000000000003,1.6703999999999999,0.4872,1.74
2019-11-04 15:00:00,2.19984,0.6416200000000001,2.2915,0.049440000000000005,0.01442,0.051500000000000004,2.1504,0.6272,2.24,1.6526399999999999,0.48202000000000006,1.7215,0.049440000000000005,0.01442,0.051500000000000004,1.6032000000000002,0.4676,1.67
2019-11-04 15:30:00,2.24784,0.6556200000000001,2.3415,0.03984,0.01162,0.0415,2.208,0.644,2.3,1.67184,0.48762000000000005,1.7415,0.03984,0.01162,0.0415,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-11-04 16:00:00,2.37312,0.6921600000000001,2.472,0.01152,0.00336,0.012,2.3616,0.6888000000000001,2.46,1.72032,0.5017600000000001,1.792,0.01152,0.00336,0.012,1.7088,0.4984,1.78
2019-11-04 16:30:00,2.5608,0.7469,2.6675,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.5536,0.7448,2.66,1.8696000000000002,0.5453,1.9475,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.8624,0.5432,1.94
2019-11-04 17:00:00,2.83344,0.82642,2.9515000000000002,0.020640000000000002,0.00602,0.021500000000000002,2.8128,0.8204,2.93,2.07504,0.6052200000000001,2.1615,0.020640000000000002,0.00602,0.021500000000000002,2.0544000000000002,0.5992000000000001,2.14
2019-11-04 17:30:00,3.0552,0.8911,3.1825,0.0024000000000000002,0.0007,0.0025,3.0528,0.8904000000000001,3.18,2.268,0.6615,2.3625,0.0024000000000000002,0.0007,0.0025,2.2656,0.6608,2.36
2019-11-04 18:00:00,2.98656,0.8710800000000001,3.111,0.010560000000000002,0.0030800000000000003,0.011,2.976,0.868,3.1,2.22816,0.64988,2.321,0.010560000000000002,0.0030800000000000003,0.011,2.2176,0.6468,2.31
2019-11-04 18:30:00,2.93712,0.8566600000000001,3.0595,0.02832,0.00826,0.029500000000000002,2.9088000000000003,0.8484,3.03,2.20752,0.6438600000000001,2.2995,0.02832,0.00826,0.029500000000000002,2.1792,0.6356,2.27
2019-11-04 19:00:00,2.83296,0.82628,2.951,0.02976,0.00868,0.031,2.8032,0.8176,2.92,2.16096,0.6302800000000001,2.251,0.02976,0.00868,0.031,2.1312,0.6216,2.22
2019-11-04 19:30:00,2.6784,0.7812,2.79,0.019200000000000002,0.0056,0.02,2.6592000000000002,0.7756000000000001,2.77,2.0352,0.5936,2.12,0.019200000000000002,0.0056,0.02,2.016,0.588,2.1
2019-11-04 20:00:00,2.65008,0.7729400000000001,2.7605,0.019680000000000003,0.00574,0.0205,2.6304,0.7672,2.74,2.01648,0.58814,2.1005,0.019680000000000003,0.00574,0.0205,1.9968,0.5824,2.08
2019-11-04 20:30:00,2.63472,0.76846,2.7445,0.033120000000000004,0.00966,0.0345,2.6016,0.7588,2.71,1.94352,0.56686,2.0245,0.033120000000000004,0.00966,0.0345,1.9104,0.5572,1.99
2019-11-04 21:00:00,2.46576,0.71918,2.5685000000000002,0.03696,0.010780000000000001,0.0385,2.4288,0.7084,2.5300000000000002,1.84176,0.53718,1.9185,0.03696,0.010780000000000001,0.0385,1.8048000000000002,0.5264,1.88
2019-11-04 21:30:00,2.28384,0.66612,2.379,0.027840000000000004,0.00812,0.029,2.2560000000000002,0.658,2.35,1.7270400000000001,0.5037200000000001,1.799,0.027840000000000004,0.00812,0.029,1.6992,0.49560000000000004,1.77
2019-11-04 22:00:00,2.04768,0.5972400000000001,2.133,0.03168,0.00924,0.033,2.016,0.588,2.1,1.53888,0.44884,1.603,0.03168,0.00924,0.033,1.5072,0.43960000000000005,1.57
2019-11-04 22:30:00,1.9003200000000002,0.5542600000000001,1.9795,0.04752000000000001,0.01386,0.0495,1.8528,0.5404,1.9300000000000002,1.41072,0.41146000000000005,1.4695,0.04752000000000001,0.01386,0.0495,1.3632,0.3976,1.42
2019-11-04 23:00:00,1.74912,0.5101600000000001,1.822,0.07872000000000001,0.02296,0.082,1.6703999999999999,0.4872,1.74,1.26912,0.37016000000000004,1.322,0.07872000000000001,0.02296,0.082,1.1904,0.3472,1.24
2019-11-04 23:30:00,1.5216,0.44380000000000003,1.585,0.07200000000000001,0.021,0.075,1.4496,0.4228,1.51,1.1088,0.3234,1.155,0.07200000000000001,0.021,0.075,1.0368,0.3024,1.08
2019-11-05 00:00:00,1.4256,0.4158,1.4849999999999999,0.0912,0.026600000000000002,0.095,1.3344,0.38920000000000005,1.3900000000000001,1.0512,0.30660000000000004,1.095,0.0912,0.026600000000000002,0.095,0.96,0.28,1.0
2019-11-05 00:30:00,1.3771200000000001,0.40166,1.4344999999999999,0.07152,0.02086,0.0745,1.3056,0.3808,1.3599999999999999,1.05072,0.30646,1.0945,0.07152,0.02086,0.0745,0.9792000000000001,0.2856,1.02
2019-11-05 01:00:00,1.4068800000000001,0.41034000000000004,1.4655,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.3056,0.3808,1.3599999999999999,1.07088,0.31234,1.1155,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.9696,0.2828,1.01
2019-11-05 01:30:00,1.51584,0.44212,1.579,0.10464000000000001,0.030520000000000002,0.109,1.4112,0.4116,1.47,1.17024,0.34132,1.219,0.10464000000000001,0.030520000000000002,0.109,1.0656,0.3108,1.11
2019-11-05 02:00:00,1.46736,0.42798,1.5285000000000002,0.13296000000000002,0.03878,0.1385,1.3344,0.38920000000000005,1.3900000000000001,1.12176,0.32718,1.1685,0.13296000000000002,0.03878,0.1385,0.9888,0.2884,1.03
2019-11-05 02:30:00,1.40544,0.40992,1.464,0.10944000000000001,0.031920000000000004,0.114,1.296,0.378,1.35,1.09824,0.32032000000000005,1.1440000000000001,0.10944000000000001,0.031920000000000004,0.114,0.9888,0.2884,1.03
2019-11-05 03:00:00,1.4068800000000001,0.41034000000000004,1.4655,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.3056,0.3808,1.3599999999999999,1.08048,0.31514000000000003,1.1255,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.9792000000000001,0.2856,1.02
2019-11-05 03:30:00,1.39872,0.40796000000000004,1.457,0.09312000000000001,0.027160000000000004,0.097,1.3056,0.3808,1.3599999999999999,1.03392,0.30156000000000005,1.077,0.09312000000000001,0.027160000000000004,0.097,0.9408000000000001,0.27440000000000003,0.98
2019-11-05 04:00:00,1.45152,0.42336,1.512,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.09632,0.31976000000000004,1.142,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.9984000000000001,0.2912,1.04
2019-11-05 04:30:00,1.4808,0.4319,1.5425,0.1464,0.0427,0.1525,1.3344,0.38920000000000005,1.3900000000000001,1.1928,0.34790000000000004,1.2425,0.1464,0.0427,0.1525,1.0464,0.3052,1.09
2019-11-05 05:00:00,1.4726400000000002,0.42952,1.534,0.15744000000000002,0.04592,0.164,1.3152,0.3836,1.37,1.23264,0.35952,1.284,0.15744000000000002,0.04592,0.164,1.0752,0.3136,1.12
2019-11-05 05:30:00,1.4841600000000001,0.43288000000000004,1.546,0.12096000000000001,0.035280000000000006,0.126,1.3632,0.3976,1.42,1.17696,0.34328000000000003,1.226,0.12096000000000001,0.035280000000000006,0.126,1.056,0.308,1.1
2019-11-05 06:00:00,1.5518399999999999,0.45262,1.6165,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.4496,0.4228,1.51,1.18704,0.34622,1.2365,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.0848,0.3164,1.13
2019-11-05 06:30:00,1.75824,0.51282,1.8315000000000001,0.13584000000000002,0.03962,0.14150000000000001,1.6224,0.4732,1.69,1.29744,0.37842000000000003,1.3515000000000001,0.13584000000000002,0.03962,0.14150000000000001,1.1616,0.3388,1.21
2019-11-05 07:00:00,2.06112,0.60116,2.147,0.15072000000000002,0.043960000000000006,0.157,1.9104,0.5572,1.99,1.52352,0.44436000000000003,1.587,0.15072000000000002,0.043960000000000006,0.157,1.3728,0.40040000000000003,1.43
