Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-05 07:30:00,2.19648,0.6406400000000001,2.2880000000000003,0.16128,0.047040000000000005,0.168,2.0352,0.5936,2.12,1.6684800000000002,0.48664,1.738,0.16128,0.047040000000000005,0.168,1.5072,0.43960000000000005,1.57
2019-11-05 08:00:00,2.30976,0.6736800000000001,2.406,0.15936,0.04648,0.166,2.1504,0.6272,2.24,1.79136,0.52248,1.866,0.15936,0.04648,0.166,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-11-05 08:30:00,2.33712,0.68166,2.4345,0.29232,0.08526,0.3045,2.0448,0.5964,2.13,1.80912,0.52766,1.8845,0.29232,0.08526,0.3045,1.5168,0.4424,1.58
2019-11-05 09:00:00,2.30928,0.67354,2.4055,0.37968,0.11074,0.3955,1.9296000000000002,0.5628000000000001,2.01,1.83888,0.53634,1.9155000000000002,0.37968,0.11074,0.3955,1.4592,0.42560000000000003,1.52
2019-11-05 09:30:00,2.27328,0.6630400000000001,2.368,0.40128,0.11704,0.418,1.8719999999999999,0.546,1.9500000000000002,1.85088,0.5398400000000001,1.928,0.40128,0.11704,0.418,1.4496,0.4228,1.51
2019-11-05 10:00:00,2.4220800000000002,0.7064400000000001,2.523,0.38688000000000006,0.11284000000000001,0.403,2.0352,0.5936,2.12,1.94208,0.56644,2.023,0.38688000000000006,0.11284000000000001,0.403,1.5552000000000001,0.4536,1.62
2019-11-05 10:30:00,2.4105600000000003,0.70308,2.511,0.37536,0.10948000000000001,0.391,2.0352,0.5936,2.12,1.96896,0.57428,2.051,0.37536,0.10948000000000001,0.391,1.5936,0.46480000000000005,1.6600000000000001
2019-11-05 11:00:00,2.26848,0.66164,2.363,0.40608000000000005,0.11844,0.423,1.8624,0.5432,1.94,1.85568,0.54124,1.933,0.40608000000000005,0.11844,0.423,1.4496,0.4228,1.51
2019-11-05 11:30:00,2.39088,0.6973400000000001,2.4905,0.41328000000000004,0.12054000000000001,0.4305,1.9776,0.5768,2.06,1.9300800000000002,0.56294,2.0105,0.41328000000000004,0.12054000000000001,0.4305,1.5168,0.4424,1.58
2019-11-05 12:00:00,2.47632,0.72226,2.5795,0.40272,0.11746000000000001,0.41950000000000004,2.0736,0.6048,2.16,2.00592,0.58506,2.0895,0.40272,0.11746000000000001,0.41950000000000004,1.6032000000000002,0.4676,1.67
2019-11-05 12:30:00,2.41248,0.70364,2.513,0.41568000000000005,0.12124000000000001,0.433,1.9968,0.5824,2.08,1.9708800000000002,0.57484,2.053,0.41568000000000005,0.12124000000000001,0.433,1.5552000000000001,0.4536,1.62
2019-11-05 13:00:00,2.44272,0.7124600000000001,2.5445,0.42672000000000004,0.12446000000000002,0.4445,2.016,0.588,2.1,1.97232,0.57526,2.0545,0.42672000000000004,0.12446000000000002,0.4445,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-11-05 13:30:00,2.35344,0.68642,2.4515000000000002,0.37584,0.10962000000000001,0.3915,1.9776,0.5768,2.06,1.90224,0.5548200000000001,1.9815,0.37584,0.10962000000000001,0.3915,1.5264,0.44520000000000004,1.5899999999999999
2019-11-05 14:00:00,2.35008,0.68544,2.448,0.38208000000000003,0.11144000000000001,0.398,1.968,0.5740000000000001,2.05,1.87968,0.5482400000000001,1.9580000000000002,0.38208000000000003,0.11144000000000001,0.398,1.4976,0.4368,1.56
2019-11-05 14:30:00,2.41392,0.70406,2.5145,0.34992,0.10206000000000001,0.3645,2.064,0.602,2.15,1.94352,0.56686,2.0245,0.34992,0.10206000000000001,0.3645,1.5936,0.46480000000000005,1.6600000000000001
2019-11-05 15:00:00,2.43024,0.70882,2.5315,0.38544,0.11242,0.4015,2.0448,0.5964,2.13,1.9886400000000002,0.5800200000000001,2.0715,0.38544,0.11242,0.4015,1.6032000000000002,0.4676,1.67
2019-11-05 15:30:00,2.38512,0.6956600000000001,2.4845,0.38832000000000005,0.11326000000000001,0.4045,1.9968,0.5824,2.08,1.97232,0.57526,2.0545,0.38832000000000005,0.11326000000000001,0.4045,1.584,0.462,1.65
2019-11-05 16:00:00,2.50848,0.7316400000000001,2.613,0.37728,0.11004000000000001,0.393,2.1312,0.6216,2.22,2.04768,0.5972400000000001,2.133,0.37728,0.11004000000000001,0.393,1.6703999999999999,0.4872,1.74
2019-11-05 16:30:00,2.79504,0.8152200000000001,2.9115,0.33744,0.09842000000000001,0.35150000000000003,2.4576000000000002,0.7168,2.56,2.25744,0.65842,2.3515,0.33744,0.09842000000000001,0.35150000000000003,1.92,0.56,2.0
2019-11-05 17:00:00,2.9985600000000003,0.87458,3.1235,0.34896000000000005,0.10178000000000001,0.3635,2.6496,0.7728,2.76,2.41296,0.7037800000000001,2.5135,0.34896000000000005,0.10178000000000001,0.3635,2.064,0.602,2.15
2019-11-05 17:30:00,3.01728,0.88004,3.143,0.31008,0.09044,0.323,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.41248,0.70364,2.513,0.31008,0.09044,0.323,2.1024,0.6132000000000001,2.19
2019-11-05 18:00:00,3.04656,0.88858,3.1735,0.32016,0.09338,0.3335,2.7264,0.7952,2.84,2.43216,0.70938,2.5335,0.32016,0.09338,0.3335,2.112,0.616,2.2
2019-11-05 18:30:00,2.9620800000000003,0.86394,3.0855,0.20688,0.060340000000000005,0.2155,2.7552,0.8036000000000001,2.87,2.3572800000000003,0.68754,2.4555,0.20688,0.060340000000000005,0.2155,2.1504,0.6272,2.24
2019-11-05 19:00:00,2.80176,0.81718,2.9185,0.21936000000000003,0.06398000000000001,0.2285,2.5824,0.7532,2.69,2.20656,0.64358,2.2984999999999998,0.21936000000000003,0.06398000000000001,0.2285,1.9872,0.5796,2.07
2019-11-05 19:30:00,2.76576,0.8066800000000001,2.8810000000000002,0.23136,0.06748000000000001,0.241,2.5343999999999998,0.7392000000000001,2.64,2.19936,0.64148,2.291,0.23136,0.06748000000000001,0.241,1.968,0.5740000000000001,2.05
2019-11-05 20:00:00,2.5992,0.7581,2.7075,0.12240000000000001,0.0357,0.1275,2.4768,0.7224,2.58,2.0232,0.5901000000000001,2.1075,0.12240000000000001,0.0357,0.1275,1.9008,0.5544,1.98
2019-11-05 20:30:00,2.5171200000000002,0.73416,2.622,0.12672,0.03696,0.132,2.3904,0.6972,2.49,1.9315200000000001,0.5633600000000001,2.012,0.12672,0.03696,0.132,1.8048000000000002,0.5264,1.88
2019-11-05 21:00:00,2.4523200000000003,0.71526,2.5545,0.11952000000000002,0.03486,0.1245,2.3328,0.6804,2.43,1.91472,0.5584600000000001,1.9945,0.11952000000000002,0.03486,0.1245,1.7952,0.5236000000000001,1.87
2019-11-05 21:30:00,2.26416,0.6603800000000001,2.3585000000000003,0.08496000000000001,0.024780000000000003,0.08850000000000001,2.1792,0.6356,2.27,1.76496,0.51478,1.8385,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.6800000000000002,0.49,1.75
2019-11-05 22:00:00,2.16672,0.6319600000000001,2.257,0.054720000000000005,0.015960000000000002,0.057,2.112,0.616,2.2,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.054720000000000005,0.015960000000000002,0.057,1.584,0.462,1.65
2019-11-05 22:30:00,1.9790400000000001,0.5772200000000001,2.0615,0.07824,0.022820000000000003,0.0815,1.9008,0.5544,1.98,1.48944,0.43442000000000003,1.5514999999999999,0.07824,0.022820000000000003,0.0815,1.4112,0.4116,1.47
2019-11-05 23:00:00,1.75968,0.51324,1.833,0.09888000000000001,0.02884,0.10300000000000001,1.6608,0.4844,1.73,1.3180800000000001,0.38444,1.373,0.09888000000000001,0.02884,0.10300000000000001,1.2192,0.3556,1.27
2019-11-05 23:30:00,1.61136,0.46998000000000006,1.6785,0.11376000000000001,0.03318,0.11850000000000001,1.4976,0.4368,1.56,1.2465600000000001,0.36358,1.2985,0.11376000000000001,0.03318,0.11850000000000001,1.1328,0.3304,1.18
2019-11-06 00:00:00,1.5609600000000001,0.45528,1.626,0.11136000000000001,0.03248,0.116,1.4496,0.4228,1.51,1.1961600000000001,0.34888,1.246,0.11136000000000001,0.03248,0.116,1.0848,0.3164,1.13
2019-11-06 00:30:00,1.50288,0.43834000000000006,1.5655000000000001,0.043680000000000004,0.012740000000000001,0.0455,1.4592,0.42560000000000003,1.52,1.11888,0.32634,1.1655,0.043680000000000004,0.012740000000000001,0.0455,1.0752,0.3136,1.12
2019-11-06 01:00:00,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.02304,0.00672,0.024,1.5264,0.44520000000000004,1.5899999999999999,1.13664,0.33152000000000004,1.184,0.02304,0.00672,0.024,1.1136,0.32480000000000003,1.16
2019-11-06 01:30:00,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.051840000000000004,0.015120000000000001,0.054,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.20384,0.35112000000000004,1.254,0.051840000000000004,0.015120000000000001,0.054,1.152,0.336,1.2
2019-11-06 02:00:00,1.62336,0.47348,1.691,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.5744,0.4592,1.6400000000000001,1.20096,0.35028000000000004,1.251,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.152,0.336,1.2
2019-11-06 02:30:00,1.55712,0.45416000000000006,1.6219999999999999,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.5072,0.43960000000000005,1.57,1.17312,0.34216,1.222,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.1232,0.3276,1.17
2019-11-06 03:00:00,1.5216,0.44380000000000003,1.585,0.033600000000000005,0.0098,0.035,1.488,0.434,1.55,1.1472,0.3346,1.195,0.033600000000000005,0.0098,0.035,1.1136,0.32480000000000003,1.16
2019-11-06 03:30:00,1.5086400000000002,0.44002,1.5715,0.030240000000000003,0.008820000000000001,0.0315,1.4784000000000002,0.4312,1.54,1.12464,0.32802000000000003,1.1715,0.030240000000000003,0.008820000000000001,0.0315,1.0944,0.31920000000000004,1.1400000000000001
2019-11-06 04:00:00,1.51248,0.44114000000000003,1.5755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.488,0.434,1.55,1.12848,0.32914000000000004,1.1755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.104,0.322,1.15
2019-11-06 04:30:00,1.47648,0.43064,1.538,0.01728,0.00504,0.018000000000000002,1.4592,0.42560000000000003,1.52,1.0924800000000001,0.31864000000000003,1.138,0.01728,0.00504,0.018000000000000002,1.0752,0.3136,1.12
2019-11-06 05:00:00,1.48848,0.43414,1.5505,0.01008,0.0029400000000000003,0.0105,1.4784000000000002,0.4312,1.54,1.08528,0.31654000000000004,1.1305,0.01008,0.0029400000000000003,0.0105,1.0752,0.3136,1.12
2019-11-06 05:30:00,1.58928,0.46354000000000006,1.6555,0.01488,0.00434,0.0155,1.5744,0.4592,1.6400000000000001,1.17648,0.34314,1.2255,0.01488,0.00434,0.0155,1.1616,0.3388,1.21
2019-11-06 06:00:00,1.71216,0.49938000000000005,1.7835,0.012960000000000001,0.0037800000000000004,0.0135,1.6992,0.49560000000000004,1.77,1.28016,0.37338000000000005,1.3335,0.012960000000000001,0.0037800000000000004,0.0135,1.2671999999999999,0.36960000000000004,1.32
2019-11-06 06:30:00,1.8816000000000002,0.5488000000000001,1.96,0.019200000000000002,0.0056,0.02,1.8624,0.5432,1.94,1.3824,0.4032,1.44,0.019200000000000002,0.0056,0.02,1.3632,0.3976,1.42
2019-11-06 07:00:00,2.13264,0.62202,2.2215,0.020640000000000002,0.00602,0.021500000000000002,2.112,0.616,2.2,1.54704,0.45122,1.6115,0.020640000000000002,0.00602,0.021500000000000002,1.5264,0.44520000000000004,1.5899999999999999
2019-11-06 07:30:00,2.42256,0.7065800000000001,2.5235000000000003,0.012960000000000001,0.0037800000000000004,0.0135,2.4096,0.7028,2.51,1.7985600000000002,0.52458,1.8735,0.012960000000000001,0.0037800000000000004,0.0135,1.7856,0.5208,1.8599999999999999
2019-11-06 08:00:00,2.49408,0.7274400000000001,2.598,0.007680000000000001,0.0022400000000000002,0.008,2.4864,0.7252000000000001,2.59,1.8988800000000001,0.55384,1.978,0.007680000000000001,0.0022400000000000002,0.008,1.8912,0.5516,1.97
2019-11-06 08:30:00,2.53632,0.7397600000000001,2.642,0.030720000000000004,0.008960000000000001,0.032,2.5056000000000003,0.7308,2.61,1.9411200000000002,0.56616,2.022,0.030720000000000004,0.008960000000000001,0.032,1.9104,0.5572,1.99
2019-11-06 09:00:00,2.47344,0.7214200000000001,2.5765000000000002,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.4672,0.7196,2.5700000000000003,1.9166400000000001,0.5590200000000001,1.9965000000000002,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.9104,0.5572,1.99
2019-11-06 09:30:00,2.53056,0.7380800000000001,2.636,0.015360000000000002,0.0044800000000000005,0.016,2.5152,0.7336,2.62,1.89696,0.55328,1.976,0.015360000000000002,0.0044800000000000005,0.016,1.8816000000000002,0.5488000000000001,1.96
2019-11-06 10:00:00,2.5473600000000003,0.7429800000000001,2.6535,0.00336,0.0009800000000000002,0.0035,2.544,0.742,2.65,1.88496,0.54978,1.9635,0.00336,0.0009800000000000002,0.0035,1.8816000000000002,0.5488000000000001,1.96
2019-11-06 10:30:00,2.56032,0.7467600000000001,2.667,0.00672,0.0019600000000000004,0.007,2.5536,0.7448,2.66,1.8883200000000002,0.55076,1.967,0.00672,0.0019600000000000004,0.007,1.8816000000000002,0.5488000000000001,1.96
2019-11-06 11:00:00,2.3750400000000003,0.69272,2.474,0.01344,0.003920000000000001,0.014,2.3616,0.6888000000000001,2.46,1.77984,0.51912,1.854,0.01344,0.003920000000000001,0.014,1.7664,0.5152,1.8399999999999999
2019-11-06 11:30:00,2.44032,0.7117600000000001,2.542,0.0019200000000000003,0.0005600000000000001,0.002,2.4384,0.7112,2.54,1.83552,0.5353600000000001,1.912,0.0019200000000000003,0.0005600000000000001,0.002,1.8336000000000001,0.5348,1.9100000000000001
2019-11-06 12:00:00,2.5032,0.7301000000000001,2.6075,0.016800000000000002,0.0049,0.0175,2.4864,0.7252000000000001,2.59,1.8792,0.5481,1.9575,0.016800000000000002,0.0049,0.0175,1.8624,0.5432,1.94
2019-11-06 12:30:00,2.49744,0.7284200000000001,2.6015,0.011040000000000001,0.00322,0.0115,2.4864,0.7252000000000001,2.59,1.88304,0.54922,1.9615,0.011040000000000001,0.00322,0.0115,1.8719999999999999,0.546,1.9500000000000002
2019-11-06 13:00:00,2.4878400000000003,0.72562,2.5915,0.00144,0.00042,0.0015,2.4864,0.7252000000000001,2.59,1.87344,0.54642,1.9515,0.00144,0.00042,0.0015,1.8719999999999999,0.546,1.9500000000000002
2019-11-06 13:30:00,2.42592,0.7075600000000001,2.527,0.00672,0.0019600000000000004,0.007,2.4192,0.7056,2.52,1.80192,0.52556,1.877,0.00672,0.0019600000000000004,0.007,1.7952,0.5236000000000001,1.87
2019-11-06 14:00:00,2.44224,0.7123200000000001,2.544,0.02304,0.00672,0.024,2.4192,0.7056,2.52,1.80864,0.52752,1.884,0.02304,0.00672,0.024,1.7856,0.5208,1.8599999999999999
2019-11-06 14:30:00,2.46336,0.71848,2.566,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.4384,0.7112,2.54,1.83936,0.5364800000000001,1.916,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.8144,0.5292,1.8900000000000001
2019-11-06 15:00:00,2.556,0.7455,2.6625,0.012,0.0035,0.0125,2.544,0.742,2.65,1.884,0.5495,1.9625,0.012,0.0035,0.0125,1.8719999999999999,0.546,1.9500000000000002
2019-11-06 15:30:00,2.53008,0.73794,2.6355,0.01488,0.00434,0.0155,2.5152,0.7336,2.62,1.8580800000000002,0.5419400000000001,1.9355,0.01488,0.00434,0.0155,1.8432,0.5376000000000001,1.92
2019-11-06 16:00:00,2.64576,0.77168,2.7560000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.6208,0.7644000000000001,2.73,1.97376,0.5756800000000001,2.056,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.9488,0.5684,2.03
2019-11-06 16:30:00,2.73264,0.7970200000000001,2.8465,0.02544,0.00742,0.026500000000000003,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.08944,0.6094200000000001,2.1765,0.02544,0.00742,0.026500000000000003,2.064,0.602,2.15
2019-11-06 17:00:00,2.9083200000000002,0.84826,3.0295,0.04752000000000001,0.01386,0.0495,2.8608000000000002,0.8344,2.98,2.24592,0.6550600000000001,2.3395,0.04752000000000001,0.01386,0.0495,2.1984,0.6412,2.29
2019-11-06 17:30:00,2.99568,0.8737400000000001,3.1205,0.06768,0.01974,0.07050000000000001,2.928,0.854,3.05,2.27568,0.6637400000000001,2.3705,0.06768,0.01974,0.07050000000000001,2.208,0.644,2.3
2019-11-06 18:00:00,3.012,0.8785000000000001,3.1375,0.055200000000000006,0.0161,0.0575,2.9568000000000003,0.8624,3.08,2.34,0.6825,2.4375,0.055200000000000006,0.0161,0.0575,2.2848,0.6664,2.38
2019-11-06 18:30:00,3.0288,0.8834000000000001,3.155,0.07200000000000001,0.021,0.075,2.9568000000000003,0.8624,3.08,2.376,0.6930000000000001,2.475,0.07200000000000001,0.021,0.075,2.304,0.672,2.4
2019-11-06 19:00:00,2.87664,0.8390200000000001,2.9965,0.06384000000000001,0.01862,0.0665,2.8128,0.8204,2.93,2.24304,0.65422,2.3365,0.06384000000000001,0.01862,0.0665,2.1792,0.6356,2.27
2019-11-06 19:30:00,2.8296,0.8253,2.9475,0.07440000000000001,0.0217,0.0775,2.7552,0.8036000000000001,2.87,2.2152,0.6461,2.3075,0.07440000000000001,0.0217,0.0775,2.1408,0.6244000000000001,2.23
2019-11-06 20:00:00,2.66208,0.77644,2.773,0.10848000000000001,0.03164,0.113,2.5536,0.7448,2.66,2.00928,0.58604,2.093,0.10848000000000001,0.03164,0.113,1.9008,0.5544,1.98
2019-11-06 20:30:00,2.55648,0.7456400000000001,2.6630000000000003,0.08928000000000001,0.02604,0.093,2.4672,0.7196,2.5700000000000003,1.9228800000000001,0.56084,2.003,0.08928000000000001,0.02604,0.093,1.8336000000000001,0.5348,1.9100000000000001
2019-11-06 21:00:00,2.4455999999999998,0.7133,2.5475,0.084,0.0245,0.08750000000000001,2.3616,0.6888000000000001,2.46,1.8408,0.5369,1.9175,0.084,0.0245,0.08750000000000001,1.7568000000000001,0.5124000000000001,1.83
2019-11-06 21:30:00,2.28768,0.66724,2.383,0.060480000000000006,0.017640000000000003,0.063,2.2272,0.6496000000000001,2.32,1.7212800000000001,0.50204,1.7930000000000001,0.060480000000000006,0.017640000000000003,0.063,1.6608,0.4844,1.73
2019-11-06 22:00:00,2.10672,0.61446,2.1945,0.06192,0.018060000000000003,0.0645,2.0448,0.5964,2.13,1.5787200000000001,0.46046000000000004,1.6445,0.06192,0.018060000000000003,0.0645,1.5168,0.4424,1.58
2019-11-06 22:30:00,1.9464000000000001,0.5677,2.0275,0.0456,0.013300000000000001,0.0475,1.9008,0.5544,1.98,1.4472,0.42210000000000003,1.5075,0.0456,0.013300000000000001,0.0475,1.4016,0.4088,1.46
2019-11-06 23:00:00,1.7591999999999999,0.5131,1.8325,0.06,0.0175,0.0625,1.6992,0.49560000000000004,1.77,1.2792,0.37310000000000004,1.3325,0.06,0.0175,0.0625,1.2192,0.3556,1.27
2019-11-06 23:30:00,1.62336,0.47348,1.691,0.02976,0.00868,0.031,1.5936,0.46480000000000005,1.6600000000000001,1.18176,0.34468000000000004,1.231,0.02976,0.00868,0.031,1.152,0.336,1.2
2019-11-07 00:00:00,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.036480000000000005,0.01064,0.038,1.4976,0.4368,1.56,1.11168,0.32424000000000003,1.158,0.036480000000000005,0.01064,0.038,1.0752,0.3136,1.12
2019-11-07 00:30:00,1.54512,0.45066000000000006,1.6095000000000002,0.03792,0.01106,0.0395,1.5072,0.43960000000000005,1.57,1.24752,0.36386,1.2995,0.03792,0.01106,0.0395,1.2096,0.3528,1.26
2019-11-07 01:00:00,1.6368,0.47740000000000005,1.705,0.062400000000000004,0.0182,0.065,1.5744,0.4592,1.6400000000000001,1.3104,0.38220000000000004,1.365,0.062400000000000004,0.0182,0.065,1.248,0.364,1.3
2019-11-07 01:30:00,1.72656,0.50358,1.7985,0.07536000000000001,0.021980000000000003,0.0785,1.6512,0.48160000000000003,1.72,1.35216,0.39438,1.4085,0.07536000000000001,0.021980000000000003,0.0785,1.2768,0.3724,1.33
2019-11-07 02:00:00,1.68288,0.49084000000000005,1.7530000000000001,0.07968,0.02324,0.083,1.6032000000000002,0.4676,1.67,1.33728,0.39004000000000005,1.393,0.07968,0.02324,0.083,1.2576,0.3668,1.31
2019-11-07 02:30:00,1.6444800000000002,0.47964000000000007,1.713,0.07968,0.02324,0.083,1.5648,0.45640000000000003,1.63,1.30848,0.38164000000000003,1.363,0.07968,0.02324,0.083,1.2288000000000001,0.3584,1.28
2019-11-07 03:00:00,1.6464,0.4802,1.7149999999999999,0.062400000000000004,0.0182,0.065,1.584,0.462,1.65,1.3104,0.38220000000000004,1.365,0.062400000000000004,0.0182,0.065,1.248,0.364,1.3
2019-11-07 03:30:00,1.61568,0.47124000000000005,1.683,0.041280000000000004,0.01204,0.043000000000000003,1.5744,0.4592,1.6400000000000001,1.27968,0.37324,1.333,0.041280000000000004,0.01204,0.043000000000000003,1.2384,0.3612,1.29
2019-11-07 04:00:00,1.4606400000000002,0.42602,1.5215,0.07824,0.022820000000000003,0.0815,1.3824,0.4032,1.44,1.12464,0.32802000000000003,1.1715,0.07824,0.022820000000000003,0.0815,1.0464,0.3052,1.09
2019-11-07 04:30:00,1.4568,0.4249,1.5175,0.1416,0.0413,0.14750000000000002,1.3152,0.3836,1.37,1.1304,0.3297,1.1775,0.1416,0.0413,0.14750000000000002,0.9888,0.2884,1.03
2019-11-07 05:00:00,1.4726400000000002,0.42952,1.534,0.15744000000000002,0.04592,0.164,1.3152,0.3836,1.37,1.14624,0.33432,1.194,0.15744000000000002,0.04592,0.164,0.9888,0.2884,1.03
2019-11-07 05:30:00,1.66368,0.48524000000000006,1.733,0.15648,0.04564000000000001,0.163,1.5072,0.43960000000000005,1.57,1.28928,0.37604000000000004,1.343,0.15648,0.04564000000000001,0.163,1.1328,0.3304,1.18
2019-11-07 06:00:00,1.70736,0.49798000000000003,1.7785000000000002,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.6224,0.4732,1.69,1.28496,0.37478000000000006,1.3385,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.2,0.35000000000000003,1.25
2019-11-07 06:30:00,1.83216,0.5343800000000001,1.9085,0.046560000000000004,0.013580000000000002,0.0485,1.7856,0.5208,1.8599999999999999,1.36176,0.39718000000000003,1.4185,0.046560000000000004,0.013580000000000002,0.0485,1.3152,0.3836,1.37
2019-11-07 07:00:00,2.09088,0.60984,2.178,0.08448000000000001,0.024640000000000002,0.088,2.0064,0.5852,2.09,1.57248,0.45864000000000005,1.638,0.08448000000000001,0.024640000000000002,0.088,1.488,0.434,1.55
2019-11-07 07:30:00,2.388,0.6965,2.4875,0.228,0.0665,0.23750000000000002,2.16,0.63,2.25,1.8312,0.5341,1.9075000000000002,0.228,0.0665,0.23750000000000002,1.6032000000000002,0.4676,1.67
2019-11-07 08:00:00,2.53968,0.7407400000000001,2.6455,0.18768,0.054740000000000004,0.1955,2.352,0.686,2.45,1.91568,0.55874,1.9955,0.18768,0.054740000000000004,0.1955,1.728,0.504,1.8
2019-11-07 08:30:00,2.62272,0.7649600000000001,2.732,0.23232000000000003,0.06776,0.242,2.3904,0.6972,2.49,1.96032,0.57176,2.042,0.23232000000000003,0.06776,0.242,1.728,0.504,1.8
2019-11-07 09:00:00,3.76272,1.09746,3.9195,0.14352,0.04186,0.1495,3.6192,1.0556,3.77,2.91792,0.85106,3.0395,0.14352,0.04186,0.1495,2.7744,0.8092,2.89
2019-11-07 09:30:00,3.82752,1.11636,3.987,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.7439999999999998,1.092,3.9,2.92512,0.85316,3.047,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.8416,0.8288000000000001,2.96
2019-11-07 10:00:00,3.8664,1.1277,4.0275,0.055200000000000006,0.0161,0.0575,3.8112,1.1116,3.9699999999999998,2.9544,0.8617,3.0775,0.055200000000000006,0.0161,0.0575,2.8992,0.8456,3.02
2019-11-07 10:30:00,3.86784,1.12812,4.029,0.047040000000000005,0.013720000000000001,0.049,3.8208,1.1144,3.98,2.9558400000000002,0.8621200000000001,3.079,0.047040000000000005,0.013720000000000001,0.049,2.9088000000000003,0.8484,3.03
2019-11-07 11:00:00,3.72384,1.08612,3.879,0.00864,0.00252,0.009000000000000001,3.7152000000000003,1.0836000000000001,3.87,2.82144,0.8229200000000001,2.939,0.00864,0.00252,0.009000000000000001,2.8128,0.8204,2.93
2019-11-07 11:30:00,3.76656,1.0985800000000001,3.9235,0.00336,0.0009800000000000002,0.0035,3.7632,1.0976,3.92,2.85456,0.8325800000000001,2.9735,0.00336,0.0009800000000000002,0.0035,2.8512,0.8316,2.9699999999999998
2019-11-07 12:00:00,3.7152000000000003,1.0836000000000001,3.87,0.0,0.0,0.0,3.7152000000000003,1.0836000000000001,3.87,2.928,0.854,3.05,0.0,0.0,0.0,2.928,0.854,3.05
2019-11-07 12:30:00,3.70416,1.08038,3.8585000000000003,0.00816,0.00238,0.0085,3.696,1.078,3.85,2.90736,0.8479800000000001,3.0285,0.00816,0.00238,0.0085,2.8992,0.8456,3.02
2019-11-07 13:00:00,3.71712,1.08416,3.872,0.0019200000000000003,0.0005600000000000001,0.002,3.7152000000000003,1.0836000000000001,3.87,2.9203200000000002,0.8517600000000001,3.042,0.0019200000000000003,0.0005600000000000001,0.002,2.9184,0.8512000000000001,3.04
2019-11-07 13:30:00,3.54528,1.03404,3.693,0.00288,0.00084,0.003,3.5423999999999998,1.0332,3.69,2.79648,0.81564,2.9130000000000003,0.00288,0.00084,0.003,2.7936,0.8148000000000001,2.91
2019-11-07 14:00:00,3.44736,1.00548,3.591,0.010560000000000002,0.0030800000000000003,0.011,3.4368,1.0024,3.58,2.72736,0.7954800000000001,2.841,0.010560000000000002,0.0030800000000000003,0.011,2.7168,0.7924,2.83
2019-11-07 14:30:00,3.47664,1.01402,3.6215,0.00144,0.00042,0.0015,3.4752,1.0136,3.62,2.70864,0.7900200000000001,2.8215,0.00144,0.00042,0.0015,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-11-07 15:00:00,3.45792,1.00856,3.602,0.0019200000000000003,0.0005600000000000001,0.002,3.456,1.008,3.6,2.70912,0.7901600000000001,2.822,0.0019200000000000003,0.0005600000000000001,0.002,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-11-07 15:30:00,3.4944,1.0192,3.64,0.0,0.0,0.0,3.4944,1.0192,3.64,2.7456,0.8008000000000001,2.86,0.0,0.0,0.0,2.7456,0.8008000000000001,2.86
2019-11-07 16:00:00,3.6768,1.0724,3.83,0.0,0.0,0.0,3.6768,1.0724,3.83,2.8992,0.8456,3.02,0.0,0.0,0.0,2.8992,0.8456,3.02
2019-11-07 16:30:00,3.9264,1.1452,4.09,0.0,0.0,0.0,3.9264,1.1452,4.09,3.1776,0.9268000000000001,3.31,0.0,0.0,0.0,3.1776,0.9268000000000001,3.31
2019-11-07 17:00:00,4.2144,1.2292,4.39,0.0,0.0,0.0,4.2144,1.2292,4.39,3.4368,1.0024,3.58,0.0,0.0,0.0,3.4368,1.0024,3.58
2019-11-07 17:30:00,4.4544,1.2992,4.64,0.0,0.0,0.0,4.4544,1.2992,4.64,3.6864,1.0752,3.84,0.0,0.0,0.0,3.6864,1.0752,3.84
2019-11-07 18:00:00,4.52304,1.31922,4.7115,0.00144,0.00042,0.0015,4.5216,1.3188,4.71,3.73584,1.08962,3.8915,0.00144,0.00042,0.0015,3.7344,1.0892,3.89
2019-11-07 18:30:00,4.4088,1.2859,4.5925,0.0024000000000000002,0.0007,0.0025,4.4064,1.2852000000000001,4.59,3.6216,1.0563,3.7725,0.0024000000000000002,0.0007,0.0025,3.6192,1.0556,3.77
2019-11-07 19:00:00,4.29168,1.25174,4.4705,0.019680000000000003,0.00574,0.0205,4.272,1.246,4.45,3.47568,1.01374,3.6205,0.019680000000000003,0.00574,0.0205,3.456,1.008,3.6
2019-11-07 19:30:00,4.18896,1.22178,4.3635,0.012960000000000001,0.0037800000000000004,0.0135,4.176,1.218,4.35,3.34416,0.97538,3.4835000000000003,0.012960000000000001,0.0037800000000000004,0.0135,3.3312,0.9716,3.47
2019-11-07 20:00:00,4.03056,1.17558,4.1985,0.027360000000000002,0.007980000000000001,0.0285,4.0032,1.1676,4.17,3.21456,0.9375800000000001,3.3485,0.027360000000000002,0.007980000000000001,0.0285,3.1872,0.9296000000000001,3.32
2019-11-07 20:30:00,3.86496,1.12728,4.026,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.84,1.12,4.0,3.06816,0.8948800000000001,3.196,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.0432,0.8876000000000001,3.17
2019-11-07 21:00:00,2.94624,0.8593200000000001,3.069,0.018240000000000003,0.00532,0.019,2.928,0.854,3.05,2.23584,0.65212,2.329,0.018240000000000003,0.00532,0.019,2.2176,0.6468,2.31
2019-11-07 21:30:00,2.78064,0.8110200000000001,2.8965,0.01584,0.00462,0.0165,2.7648,0.8064,2.88,2.12784,0.6206200000000001,2.2165,0.01584,0.00462,0.0165,2.112,0.616,2.2
2019-11-07 22:00:00,2.58672,0.75446,2.6945,0.033120000000000004,0.00966,0.0345,2.5536,0.7448,2.66,1.96272,0.5724600000000001,2.0445,0.033120000000000004,0.00966,0.0345,1.9296000000000002,0.5628000000000001,2.01
2019-11-07 22:30:00,2.31264,0.67452,2.409,0.06624000000000001,0.01932,0.069,2.2464,0.6552,2.34,1.7750400000000002,0.5177200000000001,1.849,0.06624000000000001,0.01932,0.069,1.7088,0.4984,1.78
2019-11-07 23:00:00,2.11776,0.61768,2.206,0.14976,0.043680000000000004,0.156,1.968,0.5740000000000001,2.05,1.6569600000000002,0.48328000000000004,1.726,0.14976,0.043680000000000004,0.156,1.5072,0.43960000000000005,1.57
2019-11-07 23:30:00,1.91856,0.5595800000000001,1.9985,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.8336000000000001,0.5348,1.9100000000000001,1.4481600000000001,0.42238000000000003,1.5085000000000002,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.3632,0.3976,1.42
2019-11-08 00:00:00,1.87824,0.5478200000000001,1.9565000000000001,0.07344,0.02142,0.0765,1.8048000000000002,0.5264,1.88,1.3598400000000002,0.39662000000000003,1.4165,0.07344,0.02142,0.0765,1.2864,0.37520000000000003,1.34
2019-11-08 00:30:00,1.82352,0.53186,1.8995000000000002,0.19152000000000002,0.05586000000000001,0.1995,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.34352,0.39186000000000004,1.3995,0.19152000000000002,0.05586000000000001,0.1995,1.152,0.336,1.2
2019-11-08 01:00:00,1.94544,0.56742,2.0265,0.20784000000000002,0.06062000000000001,0.2165,1.7376,0.5068,1.81,1.47504,0.43022000000000005,1.5365,0.20784000000000002,0.06062000000000001,0.2165,1.2671999999999999,0.36960000000000004,1.32
2019-11-08 01:30:00,1.89696,0.55328,1.976,0.22656,0.06608,0.23600000000000002,1.6703999999999999,0.4872,1.74,1.46496,0.42728000000000005,1.526,0.22656,0.06608,0.23600000000000002,1.2384,0.3612,1.29
2019-11-08 02:00:00,1.8278400000000001,0.53312,1.904,0.34944000000000003,0.10192000000000001,0.364,1.4784000000000002,0.4312,1.54,1.48224,0.43232000000000004,1.544,0.34944000000000003,0.10192000000000001,0.364,1.1328,0.3304,1.18
2019-11-08 02:30:00,1.84704,0.5387200000000001,1.924,0.42624,0.12432000000000001,0.444,1.4208,0.41440000000000005,1.48,1.53024,0.44632000000000005,1.5939999999999999,0.42624,0.12432000000000001,0.444,1.104,0.322,1.15
2019-11-08 03:00:00,1.77744,0.51842,1.8515000000000001,0.45264000000000004,0.13202,0.47150000000000003,1.3248,0.3864,1.38,1.49904,0.43722000000000005,1.5615,0.45264000000000004,0.13202,0.47150000000000003,1.0464,0.3052,1.09
2019-11-08 03:30:00,1.69872,0.49546000000000007,1.7695,0.44112,0.12866000000000002,0.4595,1.2576,0.3668,1.31,1.42992,0.41706000000000004,1.4895,0.44112,0.12866000000000002,0.4595,0.9888,0.2884,1.03
2019-11-08 04:00:00,1.74192,0.5080600000000001,1.8145,0.45552000000000004,0.13286,0.47450000000000003,1.2864,0.37520000000000003,1.34,1.51152,0.44086000000000003,1.5745,0.45552000000000004,0.13286,0.47450000000000003,1.056,0.308,1.1
2019-11-08 04:30:00,1.7923200000000001,0.52276,1.867,0.44832000000000005,0.13076000000000002,0.467,1.344,0.392,1.4,1.58112,0.46116,1.647,0.44832000000000005,0.13076000000000002,0.467,1.1328,0.3304,1.18
2019-11-08 05:00:00,1.74096,0.50778,1.8135,0.42576,0.12418000000000001,0.4435,1.3152,0.3836,1.37,1.57776,0.46018000000000003,1.6435,0.42576,0.12418000000000001,0.4435,1.152,0.336,1.2
2019-11-08 05:30:00,1.8220800000000001,0.53144,1.8980000000000001,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.4304000000000001,0.4172,1.49,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.2288000000000001,0.3584,1.28
2019-11-08 06:00:00,1.95552,0.5703600000000001,2.037,0.40992,0.11956000000000001,0.427,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.40992,0.11956000000000001,0.427,1.2768,0.3724,1.33
2019-11-08 06:30:00,2.13264,0.62202,2.2215,0.39504000000000006,0.11522,0.41150000000000003,1.7376,0.5068,1.81,1.80624,0.5268200000000001,1.8815,0.39504000000000006,0.11522,0.41150000000000003,1.4112,0.4116,1.47
2019-11-08 07:00:00,2.4744,0.7217,2.5775,0.372,0.1085,0.3875,2.1024,0.6132000000000001,2.19,1.9944000000000002,0.5817,2.0775,0.372,0.1085,0.3875,1.6224,0.4732,1.69
2019-11-08 07:30:00,2.78928,0.81354,2.9055,0.41808,0.12194,0.4355,2.3712,0.6916,2.47,2.23248,0.65114,2.3255,0.41808,0.12194,0.4355,1.8144,0.5292,1.8900000000000001
2019-11-08 08:00:00,2.9472,0.8596,3.07,0.4128,0.12040000000000001,0.43,2.5343999999999998,0.7392000000000001,2.64,2.3904,0.6972,2.49,0.4128,0.12040000000000001,0.43,1.9776,0.5768,2.06
2019-11-08 08:30:00,3.00384,0.8761200000000001,3.129,0.28704,0.08372,0.299,2.7168,0.7924,2.83,2.43744,0.7109200000000001,2.539,0.28704,0.08372,0.299,2.1504,0.6272,2.24
2019-11-08 09:00:00,2.9016,0.8463,3.0225,0.3768,0.10990000000000001,0.3925,2.5248,0.7364,2.63,2.412,0.7035,2.5125,0.3768,0.10990000000000001,0.3925,2.0352,0.5936,2.12
2019-11-08 09:30:00,2.82384,0.82362,2.9415,0.40464000000000006,0.11802000000000001,0.42150000000000004,2.4192,0.7056,2.52,2.4878400000000003,0.72562,2.5915,0.40464000000000006,0.11802000000000001,0.42150000000000004,2.0832,0.6076,2.17
2019-11-08 10:00:00,2.65584,0.7746200000000001,2.7665,0.44784,0.13062,0.4665,2.208,0.644,2.3,2.4638400000000003,0.71862,2.5665,0.44784,0.13062,0.4665,2.016,0.588,2.1
2019-11-08 10:30:00,2.61408,0.7624400000000001,2.723,0.51168,0.14924,0.533,2.1024,0.6132000000000001,2.19,2.39328,0.6980400000000001,2.493,0.51168,0.14924,0.533,1.8816000000000002,0.5488000000000001,1.96
2019-11-08 11:00:00,2.4100800000000002,0.70294,2.5105,0.51888,0.15134,0.5405,1.8912,0.5516,1.97,2.35248,0.6861400000000001,2.4505,0.51888,0.15134,0.5405,1.8336000000000001,0.5348,1.9100000000000001
2019-11-08 11:30:00,2.53104,0.7382200000000001,2.6365,0.45744,0.13342,0.47650000000000003,2.0736,0.6048,2.16,2.33904,0.68222,2.4365,0.45744,0.13342,0.47650000000000003,1.8816000000000002,0.5488000000000001,1.96
2019-11-08 12:00:00,2.59344,0.7564200000000001,2.7015000000000002,0.40464000000000006,0.11802000000000001,0.42150000000000004,2.1888,0.6384000000000001,2.2800000000000002,2.30544,0.67242,2.4015,0.40464000000000006,0.11802000000000001,0.42150000000000004,1.9008,0.5544,1.98
2019-11-08 12:30:00,2.7576,0.8043,2.8725,0.30960000000000004,0.0903,0.3225,2.448,0.714,2.55,2.3448,0.6839000000000001,2.4425,0.30960000000000004,0.0903,0.3225,2.0352,0.5936,2.12
2019-11-08 13:00:00,2.70912,0.7901600000000001,2.822,0.32832,0.09576000000000001,0.342,2.3808,0.6944,2.48,2.34432,0.68376,2.442,0.32832,0.09576000000000001,0.342,2.016,0.588,2.1
2019-11-08 13:30:00,2.7096,0.7903,2.8225,0.35760000000000003,0.1043,0.3725,2.352,0.686,2.45,2.2392,0.6531,2.3325,0.35760000000000003,0.1043,0.3725,1.8816000000000002,0.5488000000000001,1.96
2019-11-08 14:00:00,2.50992,0.73206,2.6145,0.28272,0.08246,0.29450000000000004,2.2272,0.6496000000000001,2.32,1.97232,0.57526,2.0545,0.28272,0.08246,0.29450000000000004,1.6896,0.4928,1.76
2019-11-08 14:30:00,2.43216,0.70938,2.5335,0.32016,0.09338,0.3335,2.112,0.616,2.2,1.89456,0.5525800000000001,1.9735,0.32016,0.09338,0.3335,1.5744,0.4592,1.6400000000000001
2019-11-08 15:00:00,2.42928,0.7085400000000001,2.5305,0.25968,0.07574,0.2705,2.1696,0.6328,2.26,1.87248,0.5461400000000001,1.9505,0.25968,0.07574,0.2705,1.6128,0.47040000000000004,1.6800000000000002
2019-11-08 15:30:00,2.46576,0.71918,2.5685000000000002,0.12336000000000001,0.035980000000000005,0.1285,2.3424,0.6832,2.44,1.8993600000000002,0.55398,1.9785,0.12336000000000001,0.035980000000000005,0.1285,1.776,0.518,1.85
2019-11-08 16:00:00,2.44992,0.7145600000000001,2.552,0.18432,0.05376,0.192,2.2656,0.6608,2.36,1.91232,0.55776,1.992,0.18432,0.05376,0.192,1.728,0.504,1.8
2019-11-08 16:30:00,2.64336,0.7709800000000001,2.7535,0.16656,0.048580000000000005,0.17350000000000002,2.4768,0.7224,2.58,2.03856,0.59458,2.1235,0.16656,0.048580000000000005,0.17350000000000002,1.8719999999999999,0.546,1.9500000000000002
2019-11-08 17:00:00,2.87472,0.8384600000000001,2.9945,0.13872,0.04046,0.14450000000000002,2.7359999999999998,0.798,2.85,2.19312,0.63966,2.2845,0.13872,0.04046,0.14450000000000002,2.0544000000000002,0.5992000000000001,2.14
2019-11-08 17:30:00,2.84784,0.83062,2.9665,0.14064000000000002,0.04102,0.14650000000000002,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.20464,0.64302,2.2965,0.14064000000000002,0.04102,0.14650000000000002,2.064,0.602,2.15
2019-11-08 18:00:00,2.80512,0.8181600000000001,2.922,0.12672,0.03696,0.132,2.6784,0.7812,2.79,2.1907200000000002,0.6389600000000001,2.282,0.12672,0.03696,0.132,2.064,0.602,2.15
2019-11-08 18:30:00,2.81664,0.82152,2.934,0.13824,0.04032,0.14400000000000002,2.6784,0.7812,2.79,2.24064,0.6535200000000001,2.334,0.13824,0.04032,0.14400000000000002,2.1024,0.6132000000000001,2.19
2019-11-08 19:00:00,2.79408,0.8149400000000001,2.9105,0.12528,0.03654,0.1305,2.6688,0.7784000000000001,2.7800000000000002,2.22768,0.6497400000000001,2.3205,0.12528,0.03654,0.1305,2.1024,0.6132000000000001,2.19
2019-11-08 19:30:00,2.7288,0.7959,2.8425000000000002,0.1368,0.039900000000000005,0.14250000000000002,2.592,0.756,2.7,2.1432,0.6251,2.2325,0.1368,0.039900000000000005,0.14250000000000002,2.0064,0.5852,2.09
2019-11-08 20:00:00,2.6112,0.7616,2.7199999999999998,0.1056,0.0308,0.11,2.5056000000000003,0.7308,2.61,2.016,0.588,2.1,0.1056,0.0308,0.11,1.9104,0.5572,1.99
2019-11-08 20:30:00,2.5233600000000003,0.7359800000000001,2.6285,0.09456,0.027580000000000004,0.0985,2.4288,0.7084,2.5300000000000002,1.92816,0.56238,2.0085,0.09456,0.027580000000000004,0.0985,1.8336000000000001,0.5348,1.9100000000000001
2019-11-08 21:00:00,2.56848,0.74914,2.6755,0.06288,0.018340000000000002,0.0655,2.5056000000000003,0.7308,2.61,1.91568,0.55874,1.9955,0.06288,0.018340000000000002,0.0655,1.8528,0.5404,1.9300000000000002
2019-11-08 21:30:00,2.38272,0.69496,2.482,0.05952,0.01736,0.062,2.3232,0.6776,2.42,1.70112,0.49616000000000005,1.772,0.05952,0.01736,0.062,1.6416,0.4788,1.71
2019-11-08 22:00:00,2.21664,0.6465200000000001,2.309,0.05664,0.01652,0.059000000000000004,2.16,0.63,2.25,1.63104,0.47572000000000003,1.699,0.05664,0.01652,0.059000000000000004,1.5744,0.4592,1.6400000000000001
2019-11-08 22:30:00,2.04528,0.5965400000000001,2.1305,0.04848,0.014140000000000002,0.0505,1.9968,0.5824,2.08,1.54608,0.45094000000000006,1.6105,0.04848,0.014140000000000002,0.0505,1.4976,0.4368,1.56
2019-11-08 23:00:00,1.90272,0.55496,1.982,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.8048000000000002,0.5264,1.88,1.45152,0.42336,1.512,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-11-08 23:30:00,1.73184,0.50512,1.804,0.07104,0.020720000000000002,0.074,1.6608,0.4844,1.73,1.32864,0.38752000000000003,1.384,0.07104,0.020720000000000002,0.074,1.2576,0.3668,1.31
2019-11-09 00:00:00,1.6440000000000001,0.47950000000000004,1.7125,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.5744,0.4592,1.6400000000000001,1.2312,0.35910000000000003,1.2825,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.1616,0.3388,1.21
2019-11-09 00:30:00,1.58112,0.46116,1.647,0.054720000000000005,0.015960000000000002,0.057,1.5264,0.44520000000000004,1.5899999999999999,1.16832,0.34076,1.217,0.054720000000000005,0.015960000000000002,0.057,1.1136,0.32480000000000003,1.16
2019-11-09 01:00:00,1.69104,0.49322000000000005,1.7615,0.03984,0.01162,0.0415,1.6512,0.48160000000000003,1.72,1.2590400000000002,0.36722000000000005,1.3115,0.03984,0.01162,0.0415,1.2192,0.3556,1.27
2019-11-09 01:30:00,1.7342400000000002,0.50582,1.8065,0.03504,0.010220000000000002,0.036500000000000005,1.6992,0.49560000000000004,1.77,1.3118400000000001,0.38262,1.3665,0.03504,0.010220000000000002,0.036500000000000005,1.2768,0.3724,1.33
2019-11-09 02:00:00,1.73856,0.5070800000000001,1.811,0.02016,0.005880000000000001,0.021,1.7184,0.5012,1.79,1.28736,0.37548000000000004,1.341,0.02016,0.005880000000000001,0.021,1.2671999999999999,0.36960000000000004,1.32
2019-11-09 02:30:00,1.72848,0.50414,1.8005,0.029280000000000004,0.00854,0.030500000000000003,1.6992,0.49560000000000004,1.77,1.23888,0.36134000000000005,1.2905,0.029280000000000004,0.00854,0.030500000000000003,1.2096,0.3528,1.26
2019-11-09 03:00:00,1.7155200000000002,0.50036,1.787,0.025920000000000002,0.007560000000000001,0.027,1.6896,0.4928,1.76,1.24512,0.36316000000000004,1.297,0.025920000000000002,0.007560000000000001,0.027,1.2192,0.3556,1.27
2019-11-09 03:30:00,1.66992,0.48706000000000005,1.7395,0.009120000000000001,0.00266,0.0095,1.6608,0.4844,1.73,1.20912,0.35266000000000003,1.2595,0.009120000000000001,0.00266,0.0095,1.2,0.35000000000000003,1.25
2019-11-09 04:00:00,1.6392,0.4781,1.7075,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.188,0.34650000000000003,1.2375,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.1808,0.34440000000000004,1.23
2019-11-09 04:30:00,1.608,0.46900000000000003,1.675,0.0048000000000000004,0.0014,0.005,1.6032000000000002,0.4676,1.67,1.1664,0.3402,1.215,0.0048000000000000004,0.0014,0.005,1.1616,0.3388,1.21
2019-11-09 05:00:00,1.60368,0.46774000000000004,1.6705,0.00048000000000000007,0.00014000000000000001,0.0005,1.6032000000000002,0.4676,1.67,1.16208,0.33894,1.2105000000000001,0.00048000000000000007,0.00014000000000000001,0.0005,1.1616,0.3388,1.21
2019-11-09 05:30:00,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72,1.2,0.35000000000000003,1.25,0.0,0.0,0.0,1.2,0.35000000000000003,1.25
2019-11-09 06:00:00,1.7184,0.5012,1.79,0.0,0.0,0.0,1.7184,0.5012,1.79,1.248,0.364,1.3,0.0,0.0,0.0,1.248,0.364,1.3
2019-11-09 06:30:00,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92,1.3152,0.3836,1.37,0.0,0.0,0.0,1.3152,0.3836,1.37
2019-11-09 07:00:00,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05,1.392,0.406,1.45,0.0,0.0,0.0,1.392,0.406,1.45
2019-11-09 07:30:00,2.1312,0.6216,2.22,0.0,0.0,0.0,2.1312,0.6216,2.22,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57
2019-11-09 08:00:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58
2019-11-09 08:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75
2019-11-09 09:00:00,2.3376,0.6818000000000001,2.435,0.014400000000000001,0.004200000000000001,0.015,2.3232,0.6776,2.42,1.7808000000000002,0.5194,1.855,0.014400000000000001,0.004200000000000001,0.015,1.7664,0.5152,1.8399999999999999
2019-11-09 09:30:00,2.46576,0.71918,2.5685000000000002,0.027360000000000002,0.007980000000000001,0.0285,2.4384,0.7112,2.54,1.88976,0.55118,1.9685000000000001,0.027360000000000002,0.007980000000000001,0.0285,1.8624,0.5432,1.94
2019-11-09 10:00:00,2.5224,0.7357,2.6275,0.0264,0.0077,0.0275,2.496,0.728,2.6,1.9752,0.5761000000000001,2.0575,0.0264,0.0077,0.0275,1.9488,0.5684,2.03
2019-11-09 10:30:00,2.5108800000000002,0.7323400000000001,2.6155,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.5056000000000003,0.7308,2.61,1.95408,0.56994,2.0355,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.9488,0.5684,2.03
2019-11-09 11:00:00,2.46048,0.7176400000000001,2.563,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.448,0.714,2.55,1.87488,0.54684,1.953,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.8624,0.5432,1.94
2019-11-09 11:30:00,2.4264,0.7077,2.5275,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.4192,0.7056,2.52,1.8696000000000002,0.5453,1.9475,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.8624,0.5432,1.94
2019-11-09 12:00:00,2.47824,0.72282,2.5815,0.00144,0.00042,0.0015,2.4768,0.7224,2.58,1.9118400000000002,0.55762,1.9915,0.00144,0.00042,0.0015,1.9104,0.5572,1.99
2019-11-09 12:30:00,2.40576,0.7016800000000001,2.5060000000000002,0.00576,0.00168,0.006,2.4,0.7000000000000001,2.5,1.79136,0.52248,1.866,0.00576,0.00168,0.006,1.7856,0.5208,1.8599999999999999
2019-11-09 13:00:00,2.32464,0.6780200000000001,2.4215,0.020640000000000002,0.00602,0.021500000000000002,2.304,0.672,2.4,1.7870400000000002,0.52122,1.8615,0.020640000000000002,0.00602,0.021500000000000002,1.7664,0.5152,1.8399999999999999
2019-11-09 13:30:00,2.2536,0.6573,2.3475,0.055200000000000006,0.0161,0.0575,2.1984,0.6412,2.29,1.812,0.5285000000000001,1.8875000000000002,0.055200000000000006,0.0161,0.0575,1.7568000000000001,0.5124000000000001,1.83
2019-11-09 14:00:00,2.34864,0.6850200000000001,2.4465,0.03504,0.010220000000000002,0.036500000000000005,2.3136,0.6748000000000001,2.41,1.82064,0.53102,1.8965,0.03504,0.010220000000000002,0.036500000000000005,1.7856,0.5208,1.8599999999999999
2019-11-09 14:30:00,2.33616,0.6813800000000001,2.4335,0.03216,0.009380000000000001,0.0335,2.304,0.672,2.4,1.74096,0.50778,1.8135,0.03216,0.009380000000000001,0.0335,1.7088,0.4984,1.78
2019-11-09 15:00:00,2.43264,0.70952,2.534,0.03264,0.00952,0.034,2.4,0.7000000000000001,2.5,1.77984,0.51912,1.854,0.03264,0.00952,0.034,1.7472,0.5096,1.82
2019-11-09 15:30:00,2.4888,0.7259,2.5925000000000002,0.0504,0.014700000000000001,0.052500000000000005,2.4384,0.7112,2.54,1.8264,0.5327000000000001,1.9025,0.0504,0.014700000000000001,0.052500000000000005,1.776,0.518,1.85
2019-11-09 16:00:00,2.56464,0.74802,2.6715,0.030240000000000003,0.008820000000000001,0.0315,2.5343999999999998,0.7392000000000001,2.64,1.88304,0.54922,1.9615,0.030240000000000003,0.008820000000000001,0.0315,1.8528,0.5404,1.9300000000000002
2019-11-09 16:30:00,2.70816,0.78988,2.821,0.02016,0.005880000000000001,0.021,2.688,0.784,2.8,2.02656,0.59108,2.111,0.02016,0.005880000000000001,0.021,2.0064,0.5852,2.09
2019-11-09 17:00:00,2.84064,0.82852,2.959,0.018240000000000003,0.00532,0.019,2.8224,0.8232,2.94,2.15904,0.6297200000000001,2.249,0.018240000000000003,0.00532,0.019,2.1408,0.6244000000000001,2.23
2019-11-09 17:30:00,2.8872,0.8421000000000001,3.0075,0.036000000000000004,0.0105,0.0375,2.8512,0.8316,2.9699999999999998,2.1864,0.6377,2.2775,0.036000000000000004,0.0105,0.0375,2.1504,0.6272,2.24
2019-11-09 18:00:00,2.9376,0.8568,3.06,0.057600000000000005,0.016800000000000002,0.06,2.88,0.84,3.0,2.2752,0.6636000000000001,2.37,0.057600000000000005,0.016800000000000002,0.06,2.2176,0.6468,2.31
2019-11-09 18:30:00,2.91744,0.8509200000000001,3.039,0.07584,0.02212,0.079,2.8416,0.8288000000000001,2.96,2.27424,0.66332,2.3689999999999998,0.07584,0.02212,0.079,2.1984,0.6412,2.29
2019-11-09 19:00:00,2.78304,0.8117200000000001,2.899,0.05664,0.01652,0.059000000000000004,2.7264,0.7952,2.84,2.13984,0.62412,2.229,0.05664,0.01652,0.059000000000000004,2.0832,0.6076,2.17
2019-11-09 19:30:00,2.62704,0.76622,2.7365,0.054240000000000003,0.01582,0.0565,2.5728,0.7504000000000001,2.68,2.00304,0.5842200000000001,2.0865,0.054240000000000003,0.01582,0.0565,1.9488,0.5684,2.03
2019-11-09 20:00:00,2.5032,0.7301000000000001,2.6075,0.055200000000000006,0.0161,0.0575,2.448,0.714,2.55,1.8888,0.5509000000000001,1.9675,0.055200000000000006,0.0161,0.0575,1.8336000000000001,0.5348,1.9100000000000001
2019-11-09 20:30:00,2.42064,0.7060200000000001,2.5215,0.05904,0.017220000000000003,0.061500000000000006,2.3616,0.6888000000000001,2.46,1.79664,0.52402,1.8715000000000002,0.05904,0.017220000000000003,0.061500000000000006,1.7376,0.5068,1.81
2019-11-09 21:00:00,2.41296,0.7037800000000001,2.5135,0.06096000000000001,0.01778,0.0635,2.352,0.686,2.45,1.81776,0.5301800000000001,1.8935,0.06096000000000001,0.01778,0.0635,1.7568000000000001,0.5124000000000001,1.83
2019-11-09 21:30:00,2.3112,0.6741,2.4075,0.07440000000000001,0.0217,0.0775,2.2368,0.6524,2.33,1.7544,0.5117,1.8275000000000001,0.07440000000000001,0.0217,0.0775,1.6800000000000002,0.49,1.75
2019-11-09 22:00:00,2.19744,0.64092,2.289,0.08544,0.02492,0.089,2.112,0.616,2.2,1.68864,0.49252,1.759,0.08544,0.02492,0.089,1.6032000000000002,0.4676,1.67
2019-11-09 22:30:00,2.03616,0.5938800000000001,2.121,0.11616000000000001,0.03388,0.121,1.92,0.56,2.0,1.57536,0.45948000000000006,1.641,0.11616000000000001,0.03388,0.121,1.4592,0.42560000000000003,1.52
2019-11-09 23:00:00,1.9137600000000001,0.55818,1.9935,0.13776000000000002,0.04018,0.14350000000000002,1.776,0.518,1.85,1.4721600000000001,0.42938000000000004,1.5335,0.13776000000000002,0.04018,0.14350000000000002,1.3344,0.38920000000000005,1.3900000000000001
2019-11-09 23:30:00,1.75392,0.51156,1.827,0.16992000000000002,0.04956000000000001,0.177,1.584,0.462,1.65,1.3891200000000001,0.40516,1.447,0.16992000000000002,0.04956000000000001,0.177,1.2192,0.3556,1.27
2019-11-10 00:00:00,1.67232,0.48776,1.742,0.22272000000000003,0.06496,0.232,1.4496,0.4228,1.51,1.42272,0.41496000000000005,1.482,0.22272000000000003,0.06496,0.232,1.2,0.35000000000000003,1.25
2019-11-10 00:30:00,1.6502400000000002,0.48132,1.7189999999999999,0.23904000000000003,0.06972,0.249,1.4112,0.4116,1.47,1.41024,0.41132,1.469,0.23904000000000003,0.06972,0.249,1.1712,0.3416,1.22
2019-11-10 01:00:00,1.69872,0.49546000000000007,1.7695,0.24912,0.07266,0.2595,1.4496,0.4228,1.51,1.43952,0.41986,1.4995,0.24912,0.07266,0.2595,1.1904,0.3472,1.24
2019-11-10 01:30:00,1.7515200000000002,0.5108600000000001,1.8245,0.20592000000000002,0.06006,0.21450000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.44432,0.42126,1.5045000000000002,0.20592000000000002,0.06006,0.21450000000000002,1.2384,0.3612,1.29
2019-11-10 02:00:00,1.72512,0.50316,1.7970000000000002,0.19872,0.057960000000000005,0.20700000000000002,1.5264,0.44520000000000004,1.5899999999999999,1.42752,0.41636,1.487,0.19872,0.057960000000000005,0.20700000000000002,1.2288000000000001,0.3584,1.28
2019-11-10 02:30:00,1.70784,0.49812000000000006,1.779,0.22944,0.06692000000000001,0.23900000000000002,1.4784000000000002,0.4312,1.54,1.43904,0.41972000000000004,1.499,0.22944,0.06692000000000001,0.23900000000000002,1.2096,0.3528,1.26
