Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-10 03:00:00,1.68432,0.49126000000000003,1.7545000000000002,0.24432,0.07126,0.2545,1.44,0.42,1.5,1.43472,0.41846000000000005,1.4945,0.24432,0.07126,0.2545,1.1904,0.3472,1.24
2019-11-10 03:30:00,1.64832,0.48076,1.717,0.28512000000000004,0.08316000000000001,0.297,1.3632,0.3976,1.42,1.42752,0.41636,1.487,0.28512000000000004,0.08316000000000001,0.297,1.1424,0.3332,1.19
2019-11-10 04:00:00,1.61664,0.47152000000000005,1.6840000000000002,0.22464,0.06552000000000001,0.234,1.392,0.406,1.45,1.39584,0.40712000000000004,1.454,0.22464,0.06552000000000001,0.234,1.1712,0.3416,1.22
2019-11-10 04:30:00,1.5561600000000002,0.45388000000000006,1.621,0.18336000000000002,0.05348000000000001,0.191,1.3728,0.40040000000000003,1.43,1.28736,0.37548000000000004,1.341,0.18336000000000002,0.05348000000000001,0.191,1.104,0.322,1.15
2019-11-10 05:00:00,1.49952,0.43736,1.562,0.16512000000000002,0.04816,0.17200000000000001,1.3344,0.38920000000000005,1.3900000000000001,1.21152,0.35336,1.262,0.16512000000000002,0.04816,0.17200000000000001,1.0464,0.3052,1.09
2019-11-10 05:30:00,1.5019200000000001,0.43806000000000006,1.5645,0.17712000000000003,0.051660000000000005,0.1845,1.3248,0.3864,1.38,1.1755200000000001,0.34286000000000005,1.2245,0.17712000000000003,0.051660000000000005,0.1845,0.9984000000000001,0.2912,1.04
2019-11-10 06:00:00,1.55136,0.45248000000000005,1.616,0.20736000000000002,0.060480000000000006,0.216,1.344,0.392,1.4,1.22496,0.35728000000000004,1.276,0.20736000000000002,0.060480000000000006,0.216,1.0176,0.2968,1.06
2019-11-10 06:30:00,1.6128,0.47040000000000004,1.6800000000000002,0.2112,0.0616,0.22,1.4016,0.4088,1.46,1.2768,0.3724,1.33,0.2112,0.0616,0.22,1.0656,0.3108,1.11
2019-11-10 07:00:00,1.73808,0.5069400000000001,1.8105,0.20208,0.058940000000000006,0.21050000000000002,1.536,0.448,1.6,1.36368,0.39774000000000004,1.4205,0.20208,0.058940000000000006,0.21050000000000002,1.1616,0.3388,1.21
2019-11-10 07:30:00,1.8024,0.5257000000000001,1.8775,0.1608,0.046900000000000004,0.1675,1.6416,0.4788,1.71,1.3704,0.3997,1.4275,0.1608,0.046900000000000004,0.1675,1.2096,0.3528,1.26
2019-11-10 08:00:00,1.8513600000000001,0.53998,1.9285,0.16176000000000001,0.04718000000000001,0.1685,1.6896,0.4928,1.76,1.41936,0.41398,1.4785,0.16176000000000001,0.04718000000000001,0.1685,1.2576,0.3668,1.31
2019-11-10 08:30:00,2.02032,0.58926,2.1045,0.12912,0.037660000000000006,0.1345,1.8912,0.5516,1.97,1.61712,0.47166,1.6844999999999999,0.12912,0.037660000000000006,0.1345,1.488,0.434,1.55
2019-11-10 09:00:00,2.03616,0.5938800000000001,2.121,0.08736000000000001,0.025480000000000003,0.091,1.9488,0.5684,2.03,1.68096,0.49028000000000005,1.751,0.08736000000000001,0.025480000000000003,0.091,1.5936,0.46480000000000005,1.6600000000000001
2019-11-10 09:30:00,2.07888,0.6063400000000001,2.1655,0.09168000000000001,0.026740000000000003,0.0955,1.9872,0.5796,2.07,1.76208,0.5139400000000001,1.8355000000000001,0.09168000000000001,0.026740000000000003,0.0955,1.6703999999999999,0.4872,1.74
2019-11-10 10:00:00,2.04912,0.5976600000000001,2.1345,0.10992,0.032060000000000005,0.1145,1.9392,0.5656,2.02,1.78992,0.5220600000000001,1.8645,0.10992,0.032060000000000005,0.1145,1.6800000000000002,0.49,1.75
2019-11-10 10:30:00,2.09952,0.61236,2.187,0.12192000000000001,0.03556,0.127,1.9776,0.5768,2.06,1.89792,0.55356,1.9769999999999999,0.12192000000000001,0.03556,0.127,1.776,0.518,1.85
2019-11-10 11:00:00,1.90368,0.5552400000000001,1.983,0.13728,0.040040000000000006,0.14300000000000002,1.7664,0.5152,1.8399999999999999,1.77888,0.5188400000000001,1.853,0.13728,0.040040000000000006,0.14300000000000002,1.6416,0.4788,1.71
2019-11-10 11:30:00,1.8158400000000001,0.5296200000000001,1.8915000000000002,0.13584000000000002,0.03962,0.14150000000000001,1.6800000000000002,0.49,1.75,1.76784,0.5156200000000001,1.8415,0.13584000000000002,0.03962,0.14150000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-11-10 12:00:00,1.87968,0.5482400000000001,1.9580000000000002,0.12288000000000002,0.035840000000000004,0.128,1.7568000000000001,0.5124000000000001,1.83,1.84128,0.5370400000000001,1.9180000000000001,0.12288000000000002,0.035840000000000004,0.128,1.7184,0.5012,1.79
2019-11-10 12:30:00,1.90848,0.55664,1.988,0.10368000000000001,0.030240000000000003,0.108,1.8048000000000002,0.5264,1.88,1.84128,0.5370400000000001,1.9180000000000001,0.10368000000000001,0.030240000000000003,0.108,1.7376,0.5068,1.81
2019-11-10 13:00:00,1.95792,0.57106,2.0395,0.09552000000000001,0.027860000000000003,0.0995,1.8624,0.5432,1.94,1.87152,0.54586,1.9495,0.09552000000000001,0.027860000000000003,0.0995,1.776,0.518,1.85
2019-11-10 13:30:00,1.96656,0.5735800000000001,2.0485,0.07536000000000001,0.021980000000000003,0.0785,1.8912,0.5516,1.97,1.8225600000000002,0.53158,1.8985,0.07536000000000001,0.021980000000000003,0.0785,1.7472,0.5096,1.82
2019-11-10 14:00:00,1.9824000000000002,0.5782,2.065,0.062400000000000004,0.0182,0.065,1.92,0.56,2.0,1.752,0.511,1.8250000000000002,0.062400000000000004,0.0182,0.065,1.6896,0.4928,1.76
2019-11-10 14:30:00,2.06304,0.60172,2.149,0.027840000000000004,0.00812,0.029,2.0352,0.5936,2.12,1.74624,0.50932,1.819,0.027840000000000004,0.00812,0.029,1.7184,0.5012,1.79
2019-11-10 15:00:00,2.076,0.6055,2.1625,0.0216,0.0063,0.022500000000000003,2.0544000000000002,0.5992000000000001,2.14,1.7208,0.5019,1.7925,0.0216,0.0063,0.022500000000000003,1.6992,0.49560000000000004,1.77
2019-11-10 15:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2019-11-10 16:00:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-11-10 16:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2019-11-10 17:00:00,2.8704,0.8372,2.99,0.0,0.0,0.0,2.8704,0.8372,2.99,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32
2019-11-10 17:30:00,2.9856,0.8708,3.11,0.0,0.0,0.0,2.9856,0.8708,3.11,2.304,0.672,2.4,0.0,0.0,0.0,2.304,0.672,2.4
2019-11-10 18:00:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2019-11-10 18:30:00,2.89968,0.84574,3.0205,0.019680000000000003,0.00574,0.0205,2.88,0.84,3.0,2.22768,0.6497400000000001,2.3205,0.019680000000000003,0.00574,0.0205,2.208,0.644,2.3
2019-11-10 19:00:00,2.81184,0.8201200000000001,2.9290000000000003,0.047040000000000005,0.013720000000000001,0.049,2.7648,0.8064,2.88,2.1494400000000002,0.62692,2.239,0.047040000000000005,0.013720000000000001,0.049,2.1024,0.6132000000000001,2.19
2019-11-10 19:30:00,2.66592,0.77756,2.777,0.03552,0.010360000000000001,0.037,2.6304,0.7672,2.74,2.00352,0.5843600000000001,2.087,0.03552,0.010360000000000001,0.037,1.968,0.5740000000000001,2.05
2019-11-10 20:00:00,2.55072,0.7439600000000001,2.657,0.04512,0.013160000000000002,0.047,2.5056000000000003,0.7308,2.61,1.93632,0.56476,2.017,0.04512,0.013160000000000002,0.047,1.8912,0.5516,1.97
2019-11-10 20:30:00,2.46624,0.7193200000000001,2.569,0.06624000000000001,0.01932,0.069,2.4,0.7000000000000001,2.5,1.87104,0.5457200000000001,1.949,0.06624000000000001,0.01932,0.069,1.8048000000000002,0.5264,1.88
2019-11-10 21:00:00,2.37264,0.6920200000000001,2.4715,0.049440000000000005,0.01442,0.051500000000000004,2.3232,0.6776,2.42,1.77744,0.51842,1.8515000000000001,0.049440000000000005,0.01442,0.051500000000000004,1.728,0.504,1.8
2019-11-10 21:30:00,2.29536,0.6694800000000001,2.391,0.08736000000000001,0.025480000000000003,0.091,2.208,0.644,2.3,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.08736000000000001,0.025480000000000003,0.091,1.6224,0.4732,1.69
2019-11-10 22:00:00,2.23968,0.65324,2.333,0.10848000000000001,0.03164,0.113,2.1312,0.6216,2.22,1.70208,0.49644000000000005,1.7730000000000001,0.10848000000000001,0.03164,0.113,1.5936,0.46480000000000005,1.6600000000000001
2019-11-10 22:30:00,2.04672,0.59696,2.132,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.9488,0.5684,2.03,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.4688,0.4284,1.53
2019-11-10 23:00:00,1.8163200000000002,0.52976,1.892,0.12672,0.03696,0.132,1.6896,0.4928,1.76,1.39392,0.40656000000000003,1.452,0.12672,0.03696,0.132,1.2671999999999999,0.36960000000000004,1.32
2019-11-10 23:30:00,1.6176,0.4718,1.685,0.12,0.035,0.125,1.4976,0.4368,1.56,1.2528000000000001,0.3654,1.305,0.12,0.035,0.125,1.1328,0.3304,1.18
2019-11-11 00:00:00,1.54656,0.45108000000000004,1.611,0.13536,0.03948,0.14100000000000001,1.4112,0.4116,1.47,1.20096,0.35028000000000004,1.251,0.13536,0.03948,0.14100000000000001,1.0656,0.3108,1.11
2019-11-11 00:30:00,1.52496,0.44478,1.5885,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.3824,0.4032,1.44,1.16016,0.33838,1.2085,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.0176,0.2968,1.06
2019-11-11 01:00:00,1.63152,0.47586000000000006,1.6995,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.4304000000000001,0.4172,1.49,1.30512,0.38066000000000005,1.3595000000000002,0.20112000000000002,0.058660000000000004,0.20950000000000002,1.104,0.322,1.15
2019-11-11 01:30:00,1.7088,0.4984,1.78,0.2112,0.0616,0.22,1.4976,0.4368,1.56,1.4112,0.4116,1.47,0.2112,0.0616,0.22,1.2,0.35000000000000003,1.25
2019-11-11 02:00:00,1.73088,0.5048400000000001,1.803,0.20448000000000002,0.059640000000000006,0.213,1.5264,0.44520000000000004,1.5899999999999999,1.41408,0.41244000000000003,1.473,0.20448000000000002,0.059640000000000006,0.213,1.2096,0.3528,1.26
2019-11-11 02:30:00,1.7337600000000002,0.50568,1.806,0.20736000000000002,0.060480000000000006,0.216,1.5264,0.44520000000000004,1.5899999999999999,1.42656,0.41608000000000006,1.486,0.20736000000000002,0.060480000000000006,0.216,1.2192,0.3556,1.27
2019-11-11 03:00:00,1.70832,0.49826000000000004,1.7795,0.28752,0.08386,0.2995,1.4208,0.41440000000000005,1.48,1.45872,0.42546000000000006,1.5195,0.28752,0.08386,0.2995,1.1712,0.3416,1.22
2019-11-11 03:30:00,1.66944,0.48692,1.7389999999999999,0.27744,0.08092,0.289,1.392,0.406,1.45,1.43904,0.41972000000000004,1.499,0.27744,0.08092,0.289,1.1616,0.3388,1.21
2019-11-11 04:00:00,1.6622400000000002,0.48482000000000003,1.7315,0.16464,0.04802000000000001,0.1715,1.4976,0.4368,1.56,1.36464,0.39802000000000004,1.4215,0.16464,0.04802000000000001,0.1715,1.2,0.35000000000000003,1.25
2019-11-11 04:30:00,1.69008,0.49294000000000004,1.7605,0.08688000000000001,0.02534,0.09050000000000001,1.6032000000000002,0.4676,1.67,1.34448,0.39214000000000004,1.4005,0.08688000000000001,0.02534,0.09050000000000001,1.2576,0.3668,1.31
2019-11-11 05:00:00,1.6464,0.4802,1.7149999999999999,0.0432,0.0126,0.045,1.6032000000000002,0.4676,1.67,1.3104,0.38220000000000004,1.365,0.0432,0.0126,0.045,1.2671999999999999,0.36960000000000004,1.32
2019-11-11 05:30:00,1.6742400000000002,0.48832000000000003,1.744,0.03264,0.00952,0.034,1.6416,0.4788,1.71,1.31904,0.38472,1.374,0.03264,0.00952,0.034,1.2864,0.37520000000000003,1.34
2019-11-11 06:00:00,1.7016,0.4963,1.7725,0.0888,0.025900000000000003,0.0925,1.6128,0.47040000000000004,1.6800000000000002,1.308,0.3815,1.3625,0.0888,0.025900000000000003,0.0925,1.2192,0.3556,1.27
2019-11-11 06:30:00,1.94592,0.5675600000000001,2.027,0.06432,0.018760000000000002,0.067,1.8816000000000002,0.5488000000000001,1.96,1.42752,0.41636,1.487,0.06432,0.018760000000000002,0.067,1.3632,0.3976,1.42
2019-11-11 07:00:00,2.1912,0.6391,2.2825,0.0792,0.023100000000000002,0.0825,2.112,0.616,2.2,1.6632,0.48510000000000003,1.7325,0.0792,0.023100000000000002,0.0825,1.584,0.462,1.65
2019-11-11 07:30:00,2.35296,0.68628,2.451,0.14496,0.042280000000000005,0.151,2.208,0.644,2.3,1.76736,0.51548,1.841,0.14496,0.042280000000000005,0.151,1.6224,0.4732,1.69
2019-11-11 08:00:00,2.52048,0.73514,2.6255,0.19728,0.05754000000000001,0.20550000000000002,2.3232,0.6776,2.42,1.94448,0.5671400000000001,2.0255,0.19728,0.05754000000000001,0.20550000000000002,1.7472,0.5096,1.82
2019-11-11 08:30:00,2.63856,0.76958,2.7485,0.15216000000000002,0.04438,0.1585,2.4864,0.7252000000000001,2.59,1.98576,0.57918,2.0685000000000002,0.15216000000000002,0.04438,0.1585,1.8336000000000001,0.5348,1.9100000000000001
2019-11-11 09:00:00,2.50608,0.73094,2.6105,0.22128,0.06454,0.2305,2.2848,0.6664,2.38,1.93968,0.56574,2.0205,0.22128,0.06454,0.2305,1.7184,0.5012,1.79
2019-11-11 09:30:00,2.52048,0.73514,2.6255,0.17808000000000002,0.05194000000000001,0.1855,2.3424,0.6832,2.44,2.05008,0.59794,2.1355,0.17808000000000002,0.05194000000000001,0.1855,1.8719999999999999,0.546,1.9500000000000002
2019-11-11 10:00:00,2.51616,0.7338800000000001,2.621,0.21216000000000002,0.061880000000000004,0.221,2.304,0.672,2.4,2.00736,0.58548,2.091,0.21216000000000002,0.061880000000000004,0.221,1.7952,0.5236000000000001,1.87
2019-11-11 10:30:00,2.4523200000000003,0.71526,2.5545,0.28272,0.08246,0.29450000000000004,2.1696,0.6328,2.26,1.91472,0.5584600000000001,1.9945,0.28272,0.08246,0.29450000000000004,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-11-11 11:00:00,2.33856,0.68208,2.436,0.13056,0.03808,0.136,2.208,0.644,2.3,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.13056,0.03808,0.136,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-11-11 11:30:00,2.4024,0.7007,2.5025,0.2616,0.0763,0.2725,2.1408,0.6244000000000001,2.23,1.8359999999999999,0.5355,1.9125,0.2616,0.0763,0.2725,1.5744,0.4592,1.6400000000000001
2019-11-11 12:00:00,2.43408,0.70994,2.5355,0.39888,0.11634000000000001,0.41550000000000004,2.0352,0.5936,2.12,2.00208,0.58394,2.0855,0.39888,0.11634000000000001,0.41550000000000004,1.6032000000000002,0.4676,1.67
2019-11-11 12:30:00,2.4552,0.7161000000000001,2.5575,0.3624,0.1057,0.3775,2.0928,0.6104,2.18,2.0808,0.6069,2.1675,0.3624,0.1057,0.3775,1.7184,0.5012,1.79
2019-11-11 13:00:00,2.44512,0.71316,2.547,0.39072,0.11396,0.40700000000000003,2.0544000000000002,0.5992000000000001,2.14,2.03232,0.5927600000000001,2.117,0.39072,0.11396,0.40700000000000003,1.6416,0.4788,1.71
2019-11-11 13:30:00,2.51376,0.73318,2.6185,0.42096000000000006,0.12278000000000001,0.4385,2.0928,0.6104,2.18,2.03376,0.59318,2.1185,0.42096000000000006,0.12278000000000001,0.4385,1.6128,0.47040000000000004,1.6800000000000002
2019-11-11 14:00:00,2.61744,0.7634200000000001,2.7265,0.39984000000000003,0.11662000000000002,0.41650000000000004,2.2176,0.6468,2.31,2.12784,0.6206200000000001,2.2165,0.39984000000000003,0.11662000000000002,0.41650000000000004,1.728,0.504,1.8
2019-11-11 14:30:00,2.66736,0.7779800000000001,2.7785,0.39216,0.11438000000000001,0.40850000000000003,2.2752,0.6636000000000001,2.37,2.13936,0.6239800000000001,2.2285,0.39216,0.11438000000000001,0.40850000000000003,1.7472,0.5096,1.82
2019-11-11 15:00:00,2.68032,0.78176,2.792,0.38592000000000004,0.11256000000000001,0.402,2.2944,0.6692,2.39,2.12352,0.61936,2.212,0.38592000000000004,0.11256000000000001,0.402,1.7376,0.5068,1.81
2019-11-11 15:30:00,2.76336,0.80598,2.8785,0.33456,0.09758000000000001,0.34850000000000003,2.4288,0.7084,2.5300000000000002,2.14896,0.62678,2.2385,0.33456,0.09758000000000001,0.34850000000000003,1.8144,0.5292,1.8900000000000001
2019-11-11 16:00:00,2.79456,0.81508,2.911,0.36576000000000003,0.10668000000000001,0.381,2.4288,0.7084,2.5300000000000002,2.17056,0.6330800000000001,2.261,0.36576000000000003,0.10668000000000001,0.381,1.8048000000000002,0.5264,1.88
2019-11-11 16:30:00,2.8992,0.8456,3.02,0.3456,0.1008,0.36,2.5536,0.7448,2.66,2.3136,0.6748000000000001,2.41,0.3456,0.1008,0.36,1.968,0.5740000000000001,2.05
2019-11-11 17:00:00,3.07056,0.89558,3.1985,0.17136,0.049980000000000004,0.17850000000000002,2.8992,0.8456,3.02,2.41776,0.70518,2.5185,0.17136,0.049980000000000004,0.17850000000000002,2.2464,0.6552,2.34
2019-11-11 17:30:00,3.14448,0.9171400000000001,3.2755,0.17808000000000002,0.05194000000000001,0.1855,2.9664,0.8652000000000001,3.09,2.47248,0.7211400000000001,2.5755,0.17808000000000002,0.05194000000000001,0.1855,2.2944,0.6692,2.39
2019-11-11 18:00:00,3.06384,0.8936200000000001,3.1915,0.24144000000000002,0.07042000000000001,0.2515,2.8224,0.8232,2.94,2.47824,0.72282,2.5815,0.24144000000000002,0.07042000000000001,0.2515,2.2368,0.6524,2.33
2019-11-11 18:30:00,3.1488,0.9184,3.2800000000000002,0.30720000000000003,0.0896,0.32,2.8416,0.8288000000000001,2.96,2.496,0.728,2.6,0.30720000000000003,0.0896,0.32,2.1888,0.6384000000000001,2.2800000000000002
2019-11-11 19:00:00,2.98848,0.8716400000000001,3.113,0.36768,0.10724,0.383,2.6208,0.7644000000000001,2.73,2.40288,0.70084,2.503,0.36768,0.10724,0.383,2.0352,0.5936,2.12
2019-11-11 19:30:00,2.8752,0.8386,2.995,0.3312,0.0966,0.34500000000000003,2.544,0.742,2.65,2.2992,0.6706000000000001,2.395,0.3312,0.0966,0.34500000000000003,1.968,0.5740000000000001,2.05
2019-11-11 20:00:00,2.7336,0.7973,2.8475,0.3528,0.1029,0.3675,2.3808,0.6944,2.48,2.1672000000000002,0.6321,2.2575,0.3528,0.1029,0.3675,1.8144,0.5292,1.8900000000000001
2019-11-11 20:30:00,2.68128,0.7820400000000001,2.793,0.29088,0.08484000000000001,0.303,2.3904,0.6972,2.49,2.09568,0.61124,2.183,0.29088,0.08484000000000001,0.303,1.8048000000000002,0.5264,1.88
2019-11-11 21:00:00,2.54976,0.74368,2.656,0.26496000000000003,0.07728,0.276,2.2848,0.6664,2.38,2.00256,0.58408,2.086,0.26496000000000003,0.07728,0.276,1.7376,0.5068,1.81
2019-11-11 21:30:00,2.32464,0.6780200000000001,2.4215,0.23184000000000002,0.06762,0.24150000000000002,2.0928,0.6104,2.18,1.8350400000000002,0.53522,1.9115000000000002,0.23184000000000002,0.06762,0.24150000000000002,1.6032000000000002,0.4676,1.67
2019-11-11 22:00:00,2.1,0.6125,2.1875,0.228,0.0665,0.23750000000000002,1.8719999999999999,0.546,1.9500000000000002,1.716,0.5005000000000001,1.7875,0.228,0.0665,0.23750000000000002,1.488,0.434,1.55
2019-11-11 22:30:00,1.9521600000000001,0.56938,2.0335,0.30096,0.08778000000000001,0.3135,1.6512,0.48160000000000003,1.72,1.60656,0.46858000000000005,1.6735,0.30096,0.08778000000000001,0.3135,1.3056,0.3808,1.3599999999999999
2019-11-11 23:00:00,1.8432,0.5376000000000001,1.92,0.24960000000000002,0.0728,0.26,1.5936,0.46480000000000005,1.6600000000000001,1.4688,0.4284,1.53,0.24960000000000002,0.0728,0.26,1.2192,0.3556,1.27
2019-11-11 23:30:00,1.6656,0.4858,1.7349999999999999,0.2928,0.0854,0.305,1.3728,0.40040000000000003,1.43,1.3776,0.40180000000000005,1.435,0.2928,0.0854,0.305,1.0848,0.3164,1.13
2019-11-12 00:00:00,1.6008,0.46690000000000004,1.6675,0.3336,0.09730000000000001,0.34750000000000003,1.2671999999999999,0.36960000000000004,1.32,1.3224,0.38570000000000004,1.3775,0.3336,0.09730000000000001,0.34750000000000003,0.9888,0.2884,1.03
2019-11-12 00:30:00,1.6348799999999999,0.47684000000000004,1.703,0.34848,0.10164000000000001,0.363,1.2864,0.37520000000000003,1.34,1.36608,0.39844,1.423,0.34848,0.10164000000000001,0.363,1.0176,0.2968,1.06
2019-11-12 01:00:00,1.64784,0.48062000000000005,1.7165,0.29424,0.08582000000000001,0.3065,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.3118400000000001,0.38262,1.3665,0.29424,0.08582000000000001,0.3065,1.0176,0.2968,1.06
2019-11-12 01:30:00,1.67328,0.48804000000000003,1.7429999999999999,0.20448000000000002,0.059640000000000006,0.213,1.4688,0.4284,1.53,1.34688,0.39284,1.403,0.20448000000000002,0.059640000000000006,0.213,1.1424,0.3332,1.19
2019-11-12 02:00:00,1.65408,0.48244000000000004,1.7229999999999999,0.27168000000000003,0.07924,0.28300000000000003,1.3824,0.4032,1.44,1.33728,0.39004000000000005,1.393,0.27168000000000003,0.07924,0.28300000000000003,1.0656,0.3108,1.11
2019-11-12 02:30:00,1.64736,0.48048,1.716,0.23616,0.06888000000000001,0.246,1.4112,0.4116,1.47,1.33056,0.38808000000000004,1.3860000000000001,0.23616,0.06888000000000001,0.246,1.0944,0.31920000000000004,1.1400000000000001
2019-11-12 03:00:00,1.6224,0.4732,1.69,0.3168,0.09240000000000001,0.33,1.3056,0.3808,1.3599999999999999,1.3152,0.3836,1.37,0.3168,0.09240000000000001,0.33,0.9984000000000001,0.2912,1.04
2019-11-12 03:30:00,1.5667200000000001,0.45696000000000003,1.6320000000000001,0.37632000000000004,0.10976000000000001,0.392,1.1904,0.3472,1.24,1.30752,0.38136000000000003,1.362,0.37632000000000004,0.10976000000000001,0.392,0.9312,0.2716,0.97
2019-11-12 04:00:00,1.608,0.46900000000000003,1.675,0.3504,0.1022,0.365,1.2576,0.3668,1.31,1.3776,0.40180000000000005,1.435,0.3504,0.1022,0.365,1.0272000000000001,0.29960000000000003,1.07
2019-11-12 04:30:00,1.57536,0.45948000000000006,1.641,0.35616000000000003,0.10388000000000001,0.371,1.2192,0.3556,1.27,1.39296,0.40628000000000003,1.451,0.35616000000000003,0.10388000000000001,0.371,1.0368,0.3024,1.08
2019-11-12 05:00:00,1.5936,0.46480000000000005,1.6600000000000001,0.3744,0.1092,0.39,1.2192,0.3556,1.27,1.4496,0.4228,1.51,0.3744,0.1092,0.39,1.0752,0.3136,1.12
2019-11-12 05:30:00,1.7064,0.49770000000000003,1.7775,0.324,0.0945,0.3375,1.3824,0.4032,1.44,1.5432000000000001,0.4501,1.6075,0.324,0.0945,0.3375,1.2192,0.3556,1.27
2019-11-12 06:00:00,1.7736,0.5173,1.8475000000000001,0.2856,0.0833,0.2975,1.488,0.434,1.55,1.5336,0.44730000000000003,1.5975000000000001,0.2856,0.0833,0.2975,1.248,0.364,1.3
2019-11-12 06:30:00,1.9819200000000001,0.57806,2.0645,0.37872000000000006,0.11046,0.3945,1.6032000000000002,0.4676,1.67,1.64592,0.48006000000000004,1.7145000000000001,0.37872000000000006,0.11046,0.3945,1.2671999999999999,0.36960000000000004,1.32
2019-11-12 07:00:00,2.21952,0.64736,2.312,0.43392000000000003,0.12656,0.452,1.7856,0.5208,1.8599999999999999,1.84512,0.5381600000000001,1.9220000000000002,0.43392000000000003,0.12656,0.452,1.4112,0.4116,1.47
2019-11-12 07:30:00,2.3923200000000002,0.69776,2.492,0.39552000000000004,0.11536,0.41200000000000003,1.9968,0.5824,2.08,1.95072,0.56896,2.032,0.39552000000000004,0.11536,0.41200000000000003,1.5552000000000001,0.4536,1.62
2019-11-12 08:00:00,2.5296000000000003,0.7378,2.635,0.24480000000000002,0.0714,0.255,2.2848,0.6664,2.38,2.0592,0.6006,2.145,0.24480000000000002,0.0714,0.255,1.8144,0.5292,1.8900000000000001
2019-11-12 08:30:00,2.53728,0.74004,2.643,0.23328000000000002,0.06804,0.243,2.304,0.672,2.4,2.06688,0.60284,2.153,0.23328000000000002,0.06804,0.243,1.8336000000000001,0.5348,1.9100000000000001
2019-11-12 09:00:00,2.60496,0.75978,2.7135,0.23376000000000002,0.06818,0.24350000000000002,2.3712,0.6916,2.47,2.10576,0.6141800000000001,2.1935000000000002,0.23376000000000002,0.06818,0.24350000000000002,1.8719999999999999,0.546,1.9500000000000002
2019-11-12 09:30:00,2.68224,0.78232,2.794,0.23424000000000003,0.06832,0.244,2.448,0.714,2.55,2.11584,0.61712,2.204,0.23424000000000003,0.06832,0.244,1.8816000000000002,0.5488000000000001,1.96
2019-11-12 10:00:00,2.68512,0.7831600000000001,2.797,0.33312,0.09716000000000001,0.34700000000000003,2.352,0.686,2.45,2.12832,0.6207600000000001,2.217,0.33312,0.09716000000000001,0.34700000000000003,1.7952,0.5236000000000001,1.87
2019-11-12 10:30:00,2.67072,0.7789600000000001,2.782,0.28032,0.08176000000000001,0.292,2.3904,0.6972,2.49,2.08512,0.60816,2.172,0.28032,0.08176000000000001,0.292,1.8048000000000002,0.5264,1.88
2019-11-12 11:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.192,0.056,0.2,2.4768,0.7224,2.58,2.016,0.588,2.1,0.192,0.056,0.2,1.824,0.532,1.9
2019-11-12 11:30:00,2.6136,0.7623000000000001,2.7225,0.2136,0.0623,0.2225,2.4,0.7000000000000001,2.5,2.0088,0.5859,2.0925,0.2136,0.0623,0.2225,1.7952,0.5236000000000001,1.87
2019-11-12 12:00:00,2.48928,0.72604,2.593,0.18528000000000003,0.054040000000000005,0.193,2.304,0.672,2.4,2.11488,0.61684,2.203,0.18528000000000003,0.054040000000000005,0.193,1.9296000000000002,0.5628000000000001,2.01
2019-11-12 12:30:00,2.53152,0.73836,2.637,0.19872,0.057960000000000005,0.20700000000000002,2.3328,0.6804,2.43,2.05152,0.59836,2.137,0.19872,0.057960000000000005,0.20700000000000002,1.8528,0.5404,1.9300000000000002
2019-11-12 13:00:00,2.62032,0.76426,2.7295,0.13392,0.039060000000000004,0.1395,2.4864,0.7252000000000001,2.59,2.03472,0.5934600000000001,2.1195,0.13392,0.039060000000000004,0.1395,1.9008,0.5544,1.98
2019-11-12 13:30:00,2.63472,0.76846,2.7445,0.052320000000000005,0.015260000000000001,0.0545,2.5824,0.7532,2.69,2.02992,0.59206,2.1145,0.052320000000000005,0.015260000000000001,0.0545,1.9776,0.5768,2.06
2019-11-12 14:00:00,2.60832,0.7607600000000001,2.717,0.07392,0.021560000000000003,0.077,2.5343999999999998,0.7392000000000001,2.64,1.95552,0.5703600000000001,2.037,0.07392,0.021560000000000003,0.077,1.8816000000000002,0.5488000000000001,1.96
2019-11-12 14:30:00,2.48064,0.72352,2.584,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.3808,0.6944,2.48,1.89504,0.5527200000000001,1.974,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.7952,0.5236000000000001,1.87
2019-11-12 15:00:00,2.46288,0.7183400000000001,2.5655,0.12048,0.035140000000000005,0.1255,2.3424,0.6832,2.44,1.92528,0.56154,2.0055,0.12048,0.035140000000000005,0.1255,1.8048000000000002,0.5264,1.88
2019-11-12 15:30:00,2.50176,0.7296800000000001,2.606,0.10176,0.02968,0.106,2.4,0.7000000000000001,2.5,1.97376,0.5756800000000001,2.056,0.10176,0.02968,0.106,1.8719999999999999,0.546,1.9500000000000002
2019-11-12 16:00:00,2.5944000000000003,0.7567,2.7025,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.5248,0.7364,2.63,2.0376,0.5943,2.1225,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.968,0.5740000000000001,2.05
2019-11-12 16:30:00,2.7729600000000003,0.80878,2.8885,0.046560000000000004,0.013580000000000002,0.0485,2.7264,0.7952,2.84,2.15856,0.62958,2.2485,0.046560000000000004,0.013580000000000002,0.0485,2.112,0.616,2.2
2019-11-12 17:00:00,2.9664,0.8652000000000001,3.09,0.057600000000000005,0.016800000000000002,0.06,2.9088000000000003,0.8484,3.03,2.304,0.672,2.4,0.057600000000000005,0.016800000000000002,0.06,2.2464,0.6552,2.34
2019-11-12 17:30:00,3.06,0.8925000000000001,3.1875,0.084,0.0245,0.08750000000000001,2.976,0.868,3.1,2.436,0.7105,2.5375,0.084,0.0245,0.08750000000000001,2.352,0.686,2.45
2019-11-12 18:00:00,3.11856,0.90958,3.2485,0.16176000000000001,0.04718000000000001,0.1685,2.9568000000000003,0.8624,3.08,2.51376,0.73318,2.6185,0.16176000000000001,0.04718000000000001,0.1685,2.352,0.686,2.45
2019-11-12 18:30:00,3.20784,0.9356200000000001,3.3415,0.32784,0.09562000000000001,0.3415,2.88,0.84,3.0,2.5358400000000003,0.73962,2.6415,0.32784,0.09562000000000001,0.3415,2.208,0.644,2.3
2019-11-12 19:00:00,3.13776,0.9151800000000001,3.2685,0.32496,0.09478,0.3385,2.8128,0.8204,2.93,2.49456,0.72758,2.5985,0.32496,0.09478,0.3385,2.1696,0.6328,2.26
2019-11-12 19:30:00,2.98656,0.8710800000000001,3.111,0.27936,0.08148000000000001,0.291,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.36256,0.68908,2.461,0.27936,0.08148000000000001,0.291,2.0832,0.6076,2.17
2019-11-12 20:00:00,2.80656,0.8185800000000001,2.9235,0.32016,0.09338,0.3335,2.4864,0.7252000000000001,2.59,2.22096,0.64778,2.3135,0.32016,0.09338,0.3335,1.9008,0.5544,1.98
2019-11-12 20:30:00,2.7888,0.8134,2.9050000000000002,0.3408,0.0994,0.355,2.448,0.714,2.55,2.1936,0.6398,2.285,0.3408,0.0994,0.355,1.8528,0.5404,1.9300000000000002
2019-11-12 21:00:00,2.67072,0.7789600000000001,2.782,0.22272000000000003,0.06496,0.232,2.448,0.714,2.55,2.07552,0.60536,2.162,0.22272000000000003,0.06496,0.232,1.8528,0.5404,1.9300000000000002
2019-11-12 21:30:00,2.45952,0.7173600000000001,2.5620000000000003,0.28992,0.08456000000000001,0.302,2.1696,0.6328,2.26,1.95072,0.56896,2.032,0.28992,0.08456000000000001,0.302,1.6608,0.4844,1.73
2019-11-12 22:00:00,2.2622400000000003,0.6598200000000001,2.3565,0.24624000000000001,0.07182000000000001,0.2565,2.016,0.588,2.1,1.80144,0.52542,1.8765,0.24624000000000001,0.07182000000000001,0.2565,1.5552000000000001,0.4536,1.62
2019-11-12 22:30:00,1.9833600000000002,0.57848,2.066,0.26496000000000003,0.07728,0.276,1.7184,0.5012,1.79,1.58976,0.46368000000000004,1.6560000000000001,0.26496000000000003,0.07728,0.276,1.3248,0.3864,1.38
2019-11-12 23:00:00,1.7515200000000002,0.5108600000000001,1.8245,0.20592000000000002,0.06006,0.21450000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.3771200000000001,0.40166,1.4344999999999999,0.20592000000000002,0.06006,0.21450000000000002,1.1712,0.3416,1.22
2019-11-12 23:30:00,1.56624,0.45682000000000006,1.6315,0.20304000000000003,0.05922,0.21150000000000002,1.3632,0.3976,1.42,1.20144,0.35042,1.2515,0.20304000000000003,0.05922,0.21150000000000002,0.9984000000000001,0.2912,1.04
2019-11-13 00:00:00,1.46256,0.42658,1.5235,0.15696000000000002,0.04578,0.1635,1.3056,0.3808,1.3599999999999999,1.11696,0.32578,1.1635,0.15696000000000002,0.04578,0.1635,0.96,0.28,1.0
2019-11-13 00:30:00,1.4376,0.4193,1.4975,0.1704,0.0497,0.17750000000000002,1.2671999999999999,0.36960000000000004,1.32,1.0536,0.3073,1.0975,0.1704,0.0497,0.17750000000000002,0.8832000000000001,0.2576,0.92
2019-11-13 01:00:00,1.51632,0.44226000000000004,1.5795,0.13392,0.039060000000000004,0.1395,1.3824,0.4032,1.44,1.05552,0.30786,1.0995,0.13392,0.039060000000000004,0.1395,0.9216000000000001,0.26880000000000004,0.96
2019-11-13 01:30:00,1.58064,0.46102000000000004,1.6465,0.13104000000000002,0.038220000000000004,0.1365,1.4496,0.4228,1.51,1.12944,0.32942000000000005,1.1765,0.13104000000000002,0.038220000000000004,0.1365,0.9984000000000001,0.2912,1.04
2019-11-13 02:00:00,1.5796800000000002,0.46074000000000004,1.6455000000000002,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.4784000000000002,0.4312,1.54,1.09968,0.32074,1.1455,0.10128000000000001,0.029540000000000004,0.10550000000000001,0.9984000000000001,0.2912,1.04
2019-11-13 02:30:00,1.55328,0.45304000000000005,1.6179999999999999,0.09408000000000001,0.027440000000000003,0.098,1.4592,0.42560000000000003,1.52,1.10208,0.32144,1.148,0.09408000000000001,0.027440000000000003,0.098,1.008,0.294,1.05
2019-11-13 03:00:00,1.5624,0.45570000000000005,1.6275,0.055200000000000006,0.0161,0.0575,1.5072,0.43960000000000005,1.57,1.1016,0.32130000000000003,1.1475,0.055200000000000006,0.0161,0.0575,1.0464,0.3052,1.09
2019-11-13 03:30:00,1.55136,0.45248000000000005,1.616,0.015360000000000002,0.0044800000000000005,0.016,1.536,0.448,1.6,1.08096,0.31528,1.126,0.015360000000000002,0.0044800000000000005,0.016,1.0656,0.3108,1.11
2019-11-13 04:00:00,1.5316800000000002,0.44674,1.5955,0.043680000000000004,0.012740000000000001,0.0455,1.488,0.434,1.55,1.07088,0.31234,1.1155,0.043680000000000004,0.012740000000000001,0.0455,1.0272000000000001,0.29960000000000003,1.07
2019-11-13 04:30:00,1.54032,0.44926000000000005,1.6045,0.06192,0.018060000000000003,0.0645,1.4784000000000002,0.4312,1.54,1.06992,0.31206,1.1145,0.06192,0.018060000000000003,0.0645,1.008,0.294,1.05
2019-11-13 05:00:00,1.5288,0.4459,1.5925,0.0216,0.0063,0.022500000000000003,1.5072,0.43960000000000005,1.57,1.068,0.3115,1.1125,0.0216,0.0063,0.022500000000000003,1.0464,0.3052,1.09
2019-11-13 05:30:00,1.60368,0.46774000000000004,1.6705,0.038880000000000005,0.011340000000000001,0.0405,1.5648,0.45640000000000003,1.63,1.14288,0.33334,1.1905000000000001,0.038880000000000005,0.011340000000000001,0.0405,1.104,0.322,1.15
2019-11-13 06:00:00,1.7097600000000002,0.49868000000000007,1.7810000000000001,0.12576,0.036680000000000004,0.131,1.584,0.462,1.65,1.2585600000000001,0.36708,1.311,0.12576,0.036680000000000004,0.131,1.1328,0.3304,1.18
2019-11-13 06:30:00,1.95792,0.57106,2.0395,0.11472,0.033460000000000004,0.11950000000000001,1.8432,0.5376000000000001,1.92,1.46832,0.42826000000000003,1.5295,0.11472,0.033460000000000004,0.11950000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-11-13 07:00:00,2.2176,0.6468,2.31,0.096,0.028,0.1,2.1216,0.6188,2.21,1.6512,0.48160000000000003,1.72,0.096,0.028,0.1,1.5552000000000001,0.4536,1.62
2019-11-13 07:30:00,2.53056,0.7380800000000001,2.636,0.15936,0.04648,0.166,2.3712,0.6916,2.47,1.91616,0.55888,1.996,0.15936,0.04648,0.166,1.7568000000000001,0.5124000000000001,1.83
2019-11-13 08:00:00,2.73984,0.79912,2.854,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.5728,0.7504000000000001,2.68,2.06784,0.6031200000000001,2.154,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.9008,0.5544,1.98
2019-11-13 08:30:00,2.70672,0.78946,2.8195,0.13392,0.039060000000000004,0.1395,2.5728,0.7504000000000001,2.68,2.00592,0.58506,2.0895,0.13392,0.039060000000000004,0.1395,1.8719999999999999,0.546,1.9500000000000002
2019-11-13 09:00:00,2.55408,0.74494,2.6605,0.10608000000000001,0.030940000000000002,0.1105,2.448,0.714,2.55,1.89168,0.55174,1.9705,0.10608000000000001,0.030940000000000002,0.1105,1.7856,0.5208,1.8599999999999999
2019-11-13 09:30:00,2.59824,0.75782,2.7065,0.11184000000000001,0.03262,0.1165,2.4864,0.7252000000000001,2.59,1.92624,0.5618200000000001,2.0065,0.11184000000000001,0.03262,0.1165,1.8144,0.5292,1.8900000000000001
2019-11-13 10:00:00,2.53344,0.73892,2.6390000000000002,0.03744,0.010920000000000001,0.039,2.496,0.728,2.6,1.9478400000000002,0.5681200000000001,2.029,0.03744,0.010920000000000001,0.039,1.9104,0.5572,1.99
2019-11-13 10:30:00,2.43024,0.70882,2.5315,0.020640000000000002,0.00602,0.021500000000000002,2.4096,0.7028,2.51,2.01744,0.58842,2.1015,0.020640000000000002,0.00602,0.021500000000000002,1.9968,0.5824,2.08
2019-11-13 11:00:00,2.43936,0.7114800000000001,2.541,0.02976,0.00868,0.031,2.4096,0.7028,2.51,1.89216,0.55188,1.971,0.02976,0.00868,0.031,1.8624,0.5432,1.94
2019-11-13 11:30:00,2.3750400000000003,0.69272,2.474,0.01344,0.003920000000000001,0.014,2.3616,0.6888000000000001,2.46,1.91424,0.55832,1.994,0.01344,0.003920000000000001,0.014,1.9008,0.5544,1.98
2019-11-13 12:00:00,2.33232,0.6802600000000001,2.4295,0.07632000000000001,0.022260000000000002,0.0795,2.2560000000000002,0.658,2.35,1.83312,0.53466,1.9095,0.07632000000000001,0.022260000000000002,0.0795,1.7568000000000001,0.5124000000000001,1.83
2019-11-13 12:30:00,2.40336,0.70098,2.5035,0.03216,0.009380000000000001,0.0335,2.3712,0.6916,2.47,1.99056,0.5805800000000001,2.0735,0.03216,0.009380000000000001,0.0335,1.9584000000000001,0.5712,2.04
2019-11-13 13:00:00,2.4455999999999998,0.7133,2.5475,0.016800000000000002,0.0049,0.0175,2.4288,0.7084,2.5300000000000002,1.9464000000000001,0.5677,2.0275,0.016800000000000002,0.0049,0.0175,1.9296000000000002,0.5628000000000001,2.01
2019-11-13 13:30:00,2.4105600000000003,0.70308,2.511,0.02016,0.005880000000000001,0.021,2.3904,0.6972,2.49,1.89216,0.55188,1.971,0.02016,0.005880000000000001,0.021,1.8719999999999999,0.546,1.9500000000000002
2019-11-13 14:00:00,2.4105600000000003,0.70308,2.511,0.0009600000000000001,0.00028000000000000003,0.001,2.4096,0.7028,2.51,1.94976,0.5686800000000001,2.031,0.0009600000000000001,0.00028000000000000003,0.001,1.9488,0.5684,2.03
2019-11-13 14:30:00,2.5056000000000003,0.7308,2.61,0.0,0.0,0.0,2.5056000000000003,0.7308,2.61,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-11-13 15:00:00,2.51232,0.7327600000000001,2.617,0.00672,0.0019600000000000004,0.007,2.5056000000000003,0.7308,2.61,1.8691200000000001,0.5451600000000001,1.947,0.00672,0.0019600000000000004,0.007,1.8624,0.5432,1.94
2019-11-13 15:30:00,2.51376,0.73318,2.6185,0.00816,0.00238,0.0085,2.5056000000000003,0.7308,2.61,1.88976,0.55118,1.9685000000000001,0.00816,0.00238,0.0085,1.8816000000000002,0.5488000000000001,1.96
2019-11-13 16:00:00,2.61264,0.76202,2.7215,0.011040000000000001,0.00322,0.0115,2.6016,0.7588,2.71,1.89264,0.5520200000000001,1.9715,0.011040000000000001,0.00322,0.0115,1.8816000000000002,0.5488000000000001,1.96
2019-11-13 16:30:00,2.69712,0.78666,2.8095,0.04752000000000001,0.01386,0.0495,2.6496,0.7728,2.76,1.93872,0.5654600000000001,2.0195,0.04752000000000001,0.01386,0.0495,1.8912,0.5516,1.97
2019-11-13 17:00:00,2.95104,0.86072,3.074,0.07104,0.020720000000000002,0.074,2.88,0.84,3.0,2.18304,0.6367200000000001,2.274,0.07104,0.020720000000000002,0.074,2.112,0.616,2.2
2019-11-13 17:30:00,3.0624,0.8932,3.19,0.06720000000000001,0.0196,0.07,2.9952,0.8736,3.12,2.3424,0.6832,2.44,0.06720000000000001,0.0196,0.07,2.2752,0.6636000000000001,2.37
2019-11-13 18:00:00,3.08256,0.8990800000000001,3.211,0.08736000000000001,0.025480000000000003,0.091,2.9952,0.8736,3.12,2.39136,0.6974800000000001,2.491,0.08736000000000001,0.025480000000000003,0.091,2.304,0.672,2.4
2019-11-13 18:30:00,3.05952,0.89236,3.187,0.07392,0.021560000000000003,0.077,2.9856,0.8708,3.11,2.35872,0.68796,2.457,0.07392,0.021560000000000003,0.077,2.2848,0.6664,2.38
2019-11-13 19:00:00,3.04848,0.88914,3.1755,0.06288,0.018340000000000002,0.0655,2.9856,0.8708,3.11,2.36688,0.6903400000000001,2.4655,0.06288,0.018340000000000002,0.0655,2.304,0.672,2.4
2019-11-13 19:30:00,2.8512,0.8316,2.9699999999999998,0.07680000000000001,0.0224,0.08,2.7744,0.8092,2.89,2.1984,0.6412,2.29,0.07680000000000001,0.0224,0.08,2.1216,0.6188,2.21
2019-11-13 20:00:00,2.7302400000000002,0.79632,2.844,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.6304,0.7672,2.74,2.10624,0.6143200000000001,2.194,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.0064,0.5852,2.09
2019-11-13 20:30:00,2.66736,0.7779800000000001,2.7785,0.15216000000000002,0.04438,0.1585,2.5152,0.7336,2.62,2.02416,0.59038,2.1085,0.15216000000000002,0.04438,0.1585,1.8719999999999999,0.546,1.9500000000000002
2019-11-13 21:00:00,2.5704000000000002,0.7497,2.6775,0.1704,0.0497,0.17750000000000002,2.4,0.7000000000000001,2.5,1.9368,0.5649000000000001,2.0175,0.1704,0.0497,0.17750000000000002,1.7664,0.5152,1.8399999999999999
2019-11-13 21:30:00,2.42688,0.70784,2.528,0.16128,0.047040000000000005,0.168,2.2656,0.6608,2.36,1.86048,0.54264,1.9380000000000002,0.16128,0.047040000000000005,0.168,1.6992,0.49560000000000004,1.77
2019-11-13 22:00:00,2.25888,0.6588400000000001,2.3529999999999998,0.14688,0.04284,0.153,2.112,0.616,2.2,1.7692800000000002,0.51604,1.843,0.14688,0.04284,0.153,1.6224,0.4732,1.69
2019-11-13 22:30:00,2.02512,0.5906600000000001,2.1095,0.12432000000000001,0.03626,0.1295,1.9008,0.5544,1.98,1.54512,0.45066000000000006,1.6095000000000002,0.12432000000000001,0.03626,0.1295,1.4208,0.41440000000000005,1.48
2019-11-13 23:00:00,1.93632,0.56476,2.017,0.16032000000000002,0.04676,0.167,1.776,0.518,1.85,1.55232,0.45276000000000005,1.617,0.16032000000000002,0.04676,0.167,1.392,0.406,1.45
2019-11-13 23:30:00,1.7208,0.5019,1.7925,0.156,0.0455,0.1625,1.5648,0.45640000000000003,1.63,1.3559999999999999,0.3955,1.4125,0.156,0.0455,0.1625,1.2,0.35000000000000003,1.25
2019-11-14 00:00:00,1.62528,0.47404,1.693,0.15648,0.04564000000000001,0.163,1.4688,0.4284,1.53,1.26048,0.36764,1.313,0.15648,0.04564000000000001,0.163,1.104,0.322,1.15
2019-11-14 00:30:00,1.55136,0.45248000000000005,1.616,0.17856000000000002,0.05208,0.186,1.3728,0.40040000000000003,1.43,1.22496,0.35728000000000004,1.276,0.17856000000000002,0.05208,0.186,1.0464,0.3052,1.09
2019-11-14 01:00:00,1.5984,0.4662,1.665,0.1296,0.0378,0.135,1.4688,0.4284,1.53,1.2624,0.3682,1.315,0.1296,0.0378,0.135,1.1328,0.3304,1.18
2019-11-14 01:30:00,1.6488,0.48090000000000005,1.7175,0.1416,0.0413,0.14750000000000002,1.5072,0.43960000000000005,1.57,1.3128,0.3829,1.3675,0.1416,0.0413,0.14750000000000002,1.1712,0.3416,1.22
2019-11-14 02:00:00,1.6382400000000001,0.47782,1.7065000000000001,0.19824000000000003,0.05782,0.20650000000000002,1.44,0.42,1.5,1.28304,0.37422000000000005,1.3365,0.19824000000000003,0.05782,0.20650000000000002,1.0848,0.3164,1.13
2019-11-14 02:30:00,1.64832,0.48076,1.717,0.31392000000000003,0.09156,0.327,1.3344,0.38920000000000005,1.3900000000000001,1.29312,0.37716000000000005,1.347,0.31392000000000003,0.09156,0.327,0.9792000000000001,0.2856,1.02
2019-11-14 03:00:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.27840000000000004,0.08120000000000001,0.29,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.2864,0.37520000000000003,1.34,0.27840000000000004,0.08120000000000001,0.29,1.008,0.294,1.05
2019-11-14 03:30:00,1.58832,0.46326000000000006,1.6545,0.28272,0.08246,0.29450000000000004,1.3056,0.3808,1.3599999999999999,1.29072,0.37646,1.3445,0.28272,0.08246,0.29450000000000004,1.008,0.294,1.05
2019-11-14 04:00:00,1.56576,0.45668000000000003,1.631,0.26016,0.07588,0.271,1.3056,0.3808,1.3599999999999999,1.27776,0.37268,1.331,0.26016,0.07588,0.271,1.0176,0.2968,1.06
2019-11-14 04:30:00,1.52736,0.44548000000000004,1.591,0.31776000000000004,0.09268000000000001,0.331,1.2096,0.3528,1.26,1.23936,0.36148,1.291,0.31776000000000004,0.09268000000000001,0.331,0.9216000000000001,0.26880000000000004,0.96
2019-11-14 05:00:00,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.34368000000000004,0.10024000000000001,0.358,1.1904,0.3472,1.24,1.26528,0.36904000000000003,1.318,0.34368000000000004,0.10024000000000001,0.358,0.9216000000000001,0.26880000000000004,0.96
2019-11-14 05:30:00,1.61712,0.47166,1.6844999999999999,0.30192,0.08806000000000001,0.3145,1.3152,0.3836,1.37,1.32912,0.38766,1.3845,0.30192,0.08806000000000001,0.3145,1.0272000000000001,0.29960000000000003,1.07
2019-11-14 06:00:00,1.71216,0.49938000000000005,1.7835,0.32976000000000005,0.09618,0.3435,1.3824,0.4032,1.44,1.41456,0.41258000000000006,1.4735,0.32976000000000005,0.09618,0.3435,1.0848,0.3164,1.13
2019-11-14 06:30:00,1.92144,0.56042,2.0015,0.28944000000000003,0.08442000000000001,0.3015,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.56624,0.45682000000000006,1.6315,0.28944000000000003,0.08442000000000001,0.3015,1.2768,0.3724,1.33
2019-11-14 07:00:00,2.23968,0.65324,2.333,0.26208000000000004,0.07644000000000001,0.273,1.9776,0.5768,2.06,1.77888,0.5188400000000001,1.853,0.26208000000000004,0.07644000000000001,0.273,1.5168,0.4424,1.58
2019-11-14 07:30:00,2.67504,0.78022,2.7865,0.40944,0.11942000000000001,0.42650000000000005,2.2656,0.6608,2.36,2.09904,0.6122200000000001,2.1865,0.40944,0.11942000000000001,0.42650000000000005,1.6896,0.4928,1.76
2019-11-14 08:00:00,2.80272,0.8174600000000001,2.9195,0.38352,0.11186000000000001,0.3995,2.4192,0.7056,2.52,2.15952,0.6298600000000001,2.2495,0.38352,0.11186000000000001,0.3995,1.776,0.518,1.85
2019-11-14 08:30:00,2.8502400000000003,0.8313200000000001,2.969,0.37344000000000005,0.10892,0.389,2.4768,0.7224,2.58,2.07264,0.6045200000000001,2.159,0.37344000000000005,0.10892,0.389,1.6992,0.49560000000000004,1.77
2019-11-14 09:00:00,2.77632,0.80976,2.892,0.40512000000000004,0.11816000000000002,0.422,2.3712,0.6916,2.47,2.01792,0.5885600000000001,2.102,0.40512000000000004,0.11816000000000002,0.422,1.6128,0.47040000000000004,1.6800000000000002
2019-11-14 09:30:00,2.56704,0.74872,2.674,0.44544000000000006,0.12992,0.464,2.1216,0.6188,2.21,1.8758400000000002,0.54712,1.9540000000000002,0.44544000000000006,0.12992,0.464,1.4304000000000001,0.4172,1.49
2019-11-14 10:00:00,2.31168,0.6742400000000001,2.408,0.43968,0.12824000000000002,0.458,1.8719999999999999,0.546,1.9500000000000002,1.60128,0.46704,1.6680000000000001,0.43968,0.12824000000000002,0.458,1.1616,0.3388,1.21
2019-11-14 10:30:00,2.2728,0.6629,2.3675,0.44880000000000003,0.13090000000000002,0.4675,1.824,0.532,1.9,1.5432000000000001,0.4501,1.6075,0.44880000000000003,0.13090000000000002,0.4675,1.0944,0.31920000000000004,1.1400000000000001
2019-11-14 11:00:00,2.2104,0.6447,2.3025,0.4536,0.1323,0.47250000000000003,1.7568000000000001,0.5124000000000001,1.83,1.5,0.4375,1.5625,0.4536,0.1323,0.47250000000000003,1.0464,0.3052,1.09
2019-11-14 11:30:00,2.3496,0.6853,2.4475,0.45840000000000003,0.1337,0.47750000000000004,1.8912,0.5516,1.97,1.62,0.47250000000000003,1.6875,0.45840000000000003,0.1337,0.47750000000000004,1.1616,0.3388,1.21
2019-11-14 12:00:00,2.4984,0.7287,2.6025,0.4632,0.1351,0.48250000000000004,2.0352,0.5936,2.12,1.7112,0.49910000000000004,1.7825000000000002,0.4632,0.1351,0.48250000000000004,1.248,0.364,1.3
2019-11-14 12:30:00,2.48352,0.72436,2.5869999999999997,0.46752000000000005,0.13636,0.487,2.016,0.588,2.1,1.70592,0.49756000000000006,1.7770000000000001,0.46752000000000005,0.13636,0.487,1.2384,0.3612,1.29
2019-11-14 13:00:00,2.59728,0.7575400000000001,2.7055,0.43728000000000006,0.12754000000000001,0.4555,2.16,0.63,2.25,1.76208,0.5139400000000001,1.8355000000000001,0.43728000000000006,0.12754000000000001,0.4555,1.3248,0.3864,1.38
2019-11-14 13:30:00,2.57616,0.75138,2.6835,0.44496,0.12978,0.4635,2.1312,0.6216,2.22,1.74096,0.50778,1.8135,0.44496,0.12978,0.4635,1.296,0.378,1.35
2019-11-14 14:00:00,2.6136,0.7623000000000001,2.7225,0.4536,0.1323,0.47250000000000003,2.16,0.63,2.25,1.7976,0.5243,1.8725,0.4536,0.1323,0.47250000000000003,1.344,0.392,1.4
2019-11-14 14:30:00,2.61888,0.7638400000000001,2.7279999999999998,0.45888,0.13384000000000001,0.47800000000000004,2.16,0.63,2.25,1.76448,0.5146400000000001,1.838,0.45888,0.13384000000000001,0.47800000000000004,1.3056,0.3808,1.3599999999999999
2019-11-14 15:00:00,2.54688,0.7428400000000001,2.653,0.41568000000000005,0.12124000000000001,0.433,2.1312,0.6216,2.22,1.6924800000000002,0.49364,1.763,0.41568000000000005,0.12124000000000001,0.433,1.2768,0.3724,1.33
2019-11-14 15:30:00,2.48016,0.72338,2.5835,0.43536,0.12698,0.4535,2.0448,0.5964,2.13,1.66416,0.48538000000000003,1.7335,0.43536,0.12698,0.4535,1.2288000000000001,0.3584,1.28
2019-11-14 16:00:00,2.6304,0.7672,2.74,0.3936,0.1148,0.41000000000000003,2.2368,0.6524,2.33,1.8336000000000001,0.5348,1.9100000000000001,0.3936,0.1148,0.41000000000000003,1.44,0.42,1.5
2019-11-14 16:30:00,3.12816,0.9123800000000001,3.2585,0.44016000000000005,0.12838000000000002,0.4585,2.688,0.784,2.8,2.31216,0.6743800000000001,2.4085,0.44016000000000005,0.12838000000000002,0.4585,1.8719999999999999,0.546,1.9500000000000002
2019-11-14 17:00:00,3.27504,0.9552200000000001,3.4115,0.37584,0.10962000000000001,0.3915,2.8992,0.8456,3.02,2.42064,0.7060200000000001,2.5215,0.37584,0.10962000000000001,0.3915,2.0448,0.5964,2.13
2019-11-14 17:30:00,3.32064,0.96852,3.459,0.30624,0.08932000000000001,0.319,3.0144,0.8792000000000001,3.14,2.41824,0.7053200000000001,2.519,0.30624,0.08932000000000001,0.319,2.112,0.616,2.2
2019-11-14 18:00:00,3.38592,0.9875600000000001,3.527,0.26592000000000005,0.07756,0.277,3.12,0.91,3.25,2.40672,0.70196,2.507,0.26592000000000005,0.07756,0.277,2.1408,0.6244000000000001,2.23
2019-11-14 18:30:00,3.36672,0.98196,3.507,0.23712000000000003,0.06916,0.247,3.1296,0.9128000000000001,3.26,2.35872,0.68796,2.457,0.23712000000000003,0.06916,0.247,2.1216,0.6188,2.21
2019-11-14 19:00:00,3.15024,0.9188200000000001,3.2815,0.23184000000000002,0.06762,0.24150000000000002,2.9184,0.8512000000000001,3.04,2.40144,0.70042,2.5015,0.23184000000000002,0.06762,0.24150000000000002,2.1696,0.6328,2.26
2019-11-14 19:30:00,3.1224,0.9107000000000001,3.2525,0.1272,0.0371,0.1325,2.9952,0.8736,3.12,2.3064,0.6727000000000001,2.4025,0.1272,0.0371,0.1325,2.1792,0.6356,2.27
2019-11-14 20:00:00,3.01584,0.8796200000000001,3.1415,0.13584000000000002,0.03962,0.14150000000000001,2.88,0.84,3.0,2.19984,0.6416200000000001,2.2915,0.13584000000000002,0.03962,0.14150000000000001,2.064,0.602,2.15
2019-11-14 20:30:00,2.8492800000000003,0.8310400000000001,2.968,0.20928000000000002,0.061040000000000004,0.218,2.64,0.77,2.75,2.11968,0.61824,2.208,0.20928000000000002,0.061040000000000004,0.218,1.9104,0.5572,1.99
2019-11-14 21:00:00,2.68608,0.78344,2.798,0.24768,0.07224000000000001,0.258,2.4384,0.7112,2.54,2.05248,0.5986400000000001,2.138,0.24768,0.07224000000000001,0.258,1.8048000000000002,0.5264,1.88
2019-11-14 21:30:00,2.56272,0.74746,2.6695,0.19152000000000002,0.05586000000000001,0.1995,2.3712,0.6916,2.47,1.89072,0.5514600000000001,1.9695,0.19152000000000002,0.05586000000000001,0.1995,1.6992,0.49560000000000004,1.77
2019-11-14 22:00:00,2.32944,0.67942,2.4265,0.16944,0.049420000000000006,0.17650000000000002,2.16,0.63,2.25,1.75344,0.5114200000000001,1.8265,0.16944,0.049420000000000006,0.17650000000000002,1.584,0.462,1.65
2019-11-14 22:30:00,2.1192,0.6181,2.2075,0.25680000000000003,0.07490000000000001,0.2675,1.8624,0.5432,1.94,1.6296,0.4753,1.6975,0.25680000000000003,0.07490000000000001,0.2675,1.3728,0.40040000000000003,1.43
