Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-14 23:00:00,1.9478400000000002,0.5681200000000001,2.029,0.14304,0.04172,0.149,1.8048000000000002,0.5264,1.88,1.41984,0.41412000000000004,1.479,0.14304,0.04172,0.149,1.2768,0.3724,1.33
2019-11-14 23:30:00,1.78416,0.5203800000000001,1.8585,0.16176000000000001,0.04718000000000001,0.1685,1.6224,0.4732,1.69,1.32336,0.38598000000000005,1.3785,0.16176000000000001,0.04718000000000001,0.1685,1.1616,0.3388,1.21
2019-11-15 00:00:00,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.168,0.049,0.17500000000000002,1.5648,0.45640000000000003,1.63,1.3104,0.38220000000000004,1.365,0.168,0.049,0.17500000000000002,1.1424,0.3332,1.19
2019-11-15 00:30:00,1.79424,0.52332,1.869,0.14304,0.04172,0.149,1.6512,0.48160000000000003,1.72,1.37184,0.40012000000000003,1.429,0.14304,0.04172,0.149,1.2288000000000001,0.3584,1.28
2019-11-15 01:00:00,1.7803200000000001,0.51926,1.8545,0.11952000000000002,0.03486,0.1245,1.6608,0.4844,1.73,1.3003200000000001,0.37926000000000004,1.3545,0.11952000000000002,0.03486,0.1245,1.1808,0.34440000000000004,1.23
2019-11-15 01:30:00,1.79472,0.52346,1.8695,0.13392,0.039060000000000004,0.1395,1.6608,0.4844,1.73,1.3147199999999999,0.38346,1.3695,0.13392,0.039060000000000004,0.1395,1.1808,0.34440000000000004,1.23
2019-11-15 02:00:00,1.79568,0.5237400000000001,1.8705,0.13488,0.03934,0.1405,1.6608,0.4844,1.73,1.29648,0.37814000000000003,1.3505,0.13488,0.03934,0.1405,1.1616,0.3388,1.21
2019-11-15 02:30:00,1.77744,0.51842,1.8515000000000001,0.12624000000000002,0.036820000000000006,0.1315,1.6512,0.48160000000000003,1.72,1.31664,0.38402000000000003,1.3715,0.12624000000000002,0.036820000000000006,0.1315,1.1904,0.3472,1.24
2019-11-15 03:00:00,1.7568000000000001,0.5124000000000001,1.83,0.12480000000000001,0.0364,0.13,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.2768,0.3724,1.33,0.12480000000000001,0.0364,0.13,1.152,0.336,1.2
2019-11-15 03:30:00,1.72512,0.50316,1.7970000000000002,0.09312000000000001,0.027160000000000004,0.097,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.22592,0.35756000000000004,1.2770000000000001,0.09312000000000001,0.027160000000000004,0.097,1.1328,0.3304,1.18
2019-11-15 04:00:00,1.78368,0.52024,1.858,0.07488,0.021840000000000002,0.078,1.7088,0.4984,1.78,1.30368,0.38024,1.358,0.07488,0.021840000000000002,0.078,1.2288000000000001,0.3584,1.28
2019-11-15 04:30:00,1.76544,0.51492,1.839,0.07584,0.02212,0.079,1.6896,0.4928,1.76,1.30464,0.38052,1.359,0.07584,0.02212,0.079,1.2288000000000001,0.3584,1.28
2019-11-15 05:00:00,1.7635200000000002,0.51436,1.837,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.6800000000000002,0.49,1.75,1.32192,0.38556,1.377,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.2384,0.3612,1.29
2019-11-15 05:30:00,1.8599999999999999,0.5425,1.9375,0.0936,0.0273,0.0975,1.7664,0.5152,1.8399999999999999,1.4088,0.41090000000000004,1.4675,0.0936,0.0273,0.0975,1.3152,0.3836,1.37
2019-11-15 06:00:00,1.97472,0.57596,2.057,0.11232,0.032760000000000004,0.117,1.8624,0.5432,1.94,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.11232,0.032760000000000004,0.117,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-11-15 06:30:00,2.03088,0.5923400000000001,2.1155,0.09168000000000001,0.026740000000000003,0.0955,1.9392,0.5656,2.02,1.44528,0.42154,1.5055,0.09168000000000001,0.026740000000000003,0.0955,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-11-15 07:00:00,2.29104,0.66822,2.3865,0.07344,0.02142,0.0765,2.2176,0.6468,2.31,1.6382400000000001,0.47782,1.7065000000000001,0.07344,0.02142,0.0765,1.5648,0.45640000000000003,1.63
2019-11-15 07:30:00,2.47824,0.72282,2.5815,0.09744000000000001,0.02842,0.1015,2.3808,0.6944,2.48,1.82544,0.53242,1.9015,0.09744000000000001,0.02842,0.1015,1.728,0.504,1.8
2019-11-15 08:00:00,2.61888,0.7638400000000001,2.7279999999999998,0.22848000000000002,0.06664,0.23800000000000002,2.3904,0.6972,2.49,1.97568,0.5762400000000001,2.058,0.22848000000000002,0.06664,0.23800000000000002,1.7472,0.5096,1.82
2019-11-15 08:30:00,2.62848,0.7666400000000001,2.738,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.4288,0.7084,2.5300000000000002,1.9468800000000002,0.56784,2.028,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.7472,0.5096,1.82
2019-11-15 09:00:00,2.59008,0.7554400000000001,2.698,0.20928000000000002,0.061040000000000004,0.218,2.3808,0.6944,2.48,1.98528,0.57904,2.068,0.20928000000000002,0.061040000000000004,0.218,1.776,0.518,1.85
2019-11-15 09:30:00,2.65536,0.7744800000000001,2.766,0.29376,0.08568,0.306,2.3616,0.6888000000000001,2.46,2.07936,0.60648,2.166,0.29376,0.08568,0.306,1.7856,0.5208,1.8599999999999999
2019-11-15 10:00:00,2.61264,0.76202,2.7215,0.19344000000000003,0.056420000000000005,0.2015,2.4192,0.7056,2.52,2.02704,0.5912200000000001,2.1115,0.19344000000000003,0.056420000000000005,0.2015,1.8336000000000001,0.5348,1.9100000000000001
2019-11-15 10:30:00,2.59584,0.75712,2.7039999999999997,0.14784,0.043120000000000006,0.154,2.448,0.714,2.55,2.02944,0.59192,2.114,0.14784,0.043120000000000006,0.154,1.8816000000000002,0.5488000000000001,1.96
2019-11-15 11:00:00,2.46,0.7175,2.5625,0.2808,0.0819,0.29250000000000004,2.1792,0.6356,2.27,1.98,0.5775,2.0625,0.2808,0.0819,0.29250000000000004,1.6992,0.49560000000000004,1.77
2019-11-15 11:30:00,2.67984,0.7816200000000001,2.7915,0.32784,0.09562000000000001,0.3415,2.352,0.686,2.45,2.07504,0.6052200000000001,2.1615,0.32784,0.09562000000000001,0.3415,1.7472,0.5096,1.82
2019-11-15 12:00:00,2.61696,0.7632800000000001,2.726,0.29376,0.08568,0.306,2.3232,0.6776,2.42,2.08896,0.60928,2.176,0.29376,0.08568,0.306,1.7952,0.5236000000000001,1.87
2019-11-15 12:30:00,2.64,0.77,2.75,0.3168,0.09240000000000001,0.33,2.3232,0.6776,2.42,2.0736,0.6048,2.16,0.3168,0.09240000000000001,0.33,1.7568000000000001,0.5124000000000001,1.83
2019-11-15 13:00:00,2.51856,0.73458,2.6235,0.29136,0.08498000000000001,0.3035,2.2272,0.6496000000000001,2.32,1.98096,0.5777800000000001,2.0635,0.29136,0.08498000000000001,0.3035,1.6896,0.4928,1.76
2019-11-15 13:30:00,2.4993600000000002,0.7289800000000001,2.6035,0.32016,0.09338,0.3335,2.1792,0.6356,2.27,1.9521600000000001,0.56938,2.0335,0.32016,0.09338,0.3335,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-11-15 14:00:00,2.51232,0.7327600000000001,2.617,0.28512000000000004,0.08316000000000001,0.297,2.2272,0.6496000000000001,2.32,1.92672,0.56196,2.007,0.28512000000000004,0.08316000000000001,0.297,1.6416,0.4788,1.71
2019-11-15 14:30:00,2.4528,0.7154,2.555,0.2544,0.0742,0.265,2.1984,0.6412,2.29,1.9152,0.5586,1.995,0.2544,0.0742,0.265,1.6608,0.4844,1.73
2019-11-15 15:00:00,2.46336,0.71848,2.566,0.28416,0.08288000000000001,0.296,2.1792,0.6356,2.27,1.97376,0.5756800000000001,2.056,0.28416,0.08288000000000001,0.296,1.6896,0.4928,1.76
2019-11-15 15:30:00,2.37408,0.69244,2.473,0.36768,0.10724,0.383,2.0064,0.5852,2.09,1.88448,0.54964,1.963,0.36768,0.10724,0.383,1.5168,0.4424,1.58
2019-11-15 16:00:00,2.45616,0.71638,2.5585,0.39216,0.11438000000000001,0.40850000000000003,2.064,0.602,2.15,1.9473600000000002,0.56798,2.0285,0.39216,0.11438000000000001,0.40850000000000003,1.5552000000000001,0.4536,1.62
2019-11-15 16:30:00,2.6121600000000003,0.7618800000000001,2.721,0.35616000000000003,0.10388000000000001,0.371,2.2560000000000002,0.658,2.35,2.06496,0.60228,2.151,0.35616000000000003,0.10388000000000001,0.371,1.7088,0.4984,1.78
2019-11-15 17:00:00,2.93136,0.8549800000000001,3.0535,0.38736000000000004,0.11298000000000001,0.4035,2.544,0.742,2.65,2.33616,0.6813800000000001,2.4335,0.38736000000000004,0.11298000000000001,0.4035,1.9488,0.5684,2.03
2019-11-15 17:30:00,3.00432,0.87626,3.1295,0.40272,0.11746000000000001,0.41950000000000004,2.6016,0.7588,2.71,2.40912,0.7026600000000001,2.5095,0.40272,0.11746000000000001,0.41950000000000004,2.0064,0.5852,2.09
2019-11-15 18:00:00,3.0576,0.8918,3.185,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.6592000000000002,0.7756000000000001,2.77,2.472,0.721,2.575,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.0736,0.6048,2.16
2019-11-15 18:30:00,2.8944,0.8442000000000001,3.015,0.40800000000000003,0.11900000000000001,0.425,2.4864,0.7252000000000001,2.59,2.3856,0.6958000000000001,2.485,0.40800000000000003,0.11900000000000001,0.425,1.9776,0.5768,2.06
2019-11-15 19:00:00,2.84016,0.8283800000000001,2.9585,0.44016000000000005,0.12838000000000002,0.4585,2.4,0.7000000000000001,2.5,2.31216,0.6743800000000001,2.4085,0.44016000000000005,0.12838000000000002,0.4585,1.8719999999999999,0.546,1.9500000000000002
2019-11-15 19:30:00,2.78112,0.8111600000000001,2.8970000000000002,0.37152,0.10836000000000001,0.387,2.4096,0.7028,2.51,2.24352,0.65436,2.337,0.37152,0.10836000000000001,0.387,1.8719999999999999,0.546,1.9500000000000002
2019-11-15 20:00:00,2.6068800000000003,0.76034,2.7155,0.41808,0.12194,0.4355,2.1888,0.6384000000000001,2.2800000000000002,2.07888,0.6063400000000001,2.1655,0.41808,0.12194,0.4355,1.6608,0.4844,1.73
2019-11-15 20:30:00,2.50224,0.72982,2.6065,0.42864,0.12502000000000002,0.4465,2.0736,0.6048,2.16,2.01264,0.5870200000000001,2.0965,0.42864,0.12502000000000002,0.4465,1.584,0.462,1.65
2019-11-15 21:00:00,2.41776,0.70518,2.5185,0.41136000000000006,0.11998,0.42850000000000005,2.0064,0.5852,2.09,1.93776,0.56518,2.0185,0.41136000000000006,0.11998,0.42850000000000005,1.5264,0.44520000000000004,1.5899999999999999
2019-11-15 21:30:00,2.33856,0.68208,2.436,0.42816000000000004,0.12488,0.446,1.9104,0.5572,1.99,1.92576,0.5616800000000001,2.006,0.42816000000000004,0.12488,0.446,1.4976,0.4368,1.56
2019-11-15 22:00:00,2.23248,0.65114,2.3255,0.41808,0.12194,0.4355,1.8144,0.5292,1.8900000000000001,1.81968,0.53074,1.8955000000000002,0.41808,0.12194,0.4355,1.4016,0.4088,1.46
2019-11-15 22:30:00,2.03136,0.59248,2.116,0.34176,0.09968,0.356,1.6896,0.4928,1.76,1.70496,0.49728000000000006,1.776,0.34176,0.09968,0.356,1.3632,0.3976,1.42
2019-11-15 23:00:00,1.8403200000000002,0.53676,1.917,0.16032000000000002,0.04676,0.167,1.6800000000000002,0.49,1.75,1.52352,0.44436000000000003,1.587,0.16032000000000002,0.04676,0.167,1.3632,0.3976,1.42
2019-11-15 23:30:00,1.8220800000000001,0.53144,1.8980000000000001,0.18048,0.052640000000000006,0.188,1.6416,0.4788,1.71,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.18048,0.052640000000000006,0.188,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-11-16 00:00:00,1.76496,0.51478,1.8385,0.19056,0.055580000000000004,0.1985,1.5744,0.4592,1.6400000000000001,1.4481600000000001,0.42238000000000003,1.5085000000000002,0.19056,0.055580000000000004,0.1985,1.2576,0.3668,1.31
2019-11-16 00:30:00,1.58016,0.46088,1.646,0.15936,0.04648,0.166,1.4208,0.41440000000000005,1.48,1.23456,0.36008,1.286,0.15936,0.04648,0.166,1.0752,0.3136,1.12
2019-11-16 01:00:00,1.61184,0.47012000000000004,1.679,0.12384,0.036120000000000006,0.129,1.488,0.434,1.55,1.20864,0.35252000000000006,1.259,0.12384,0.036120000000000006,0.129,1.0848,0.3164,1.13
2019-11-16 01:30:00,1.7155200000000002,0.50036,1.787,0.09312000000000001,0.027160000000000004,0.097,1.6224,0.4732,1.69,1.29312,0.37716000000000005,1.347,0.09312000000000001,0.027160000000000004,0.097,1.2,0.35000000000000003,1.25
2019-11-16 02:00:00,1.6992,0.49560000000000004,1.77,0.06720000000000001,0.0196,0.07,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.2384,0.3612,1.29,0.06720000000000001,0.0196,0.07,1.1712,0.3416,1.22
2019-11-16 02:30:00,1.67328,0.48804000000000003,1.7429999999999999,0.05088,0.01484,0.053,1.6224,0.4732,1.69,1.22208,0.35644000000000003,1.2730000000000001,0.05088,0.01484,0.053,1.1712,0.3416,1.22
2019-11-16 03:00:00,1.61904,0.47222000000000003,1.6865,0.03504,0.010220000000000002,0.036500000000000005,1.584,0.462,1.65,1.20624,0.35182,1.2565,0.03504,0.010220000000000002,0.036500000000000005,1.1712,0.3416,1.22
2019-11-16 03:30:00,1.5964800000000001,0.46564000000000005,1.663,0.041280000000000004,0.01204,0.043000000000000003,1.5552000000000001,0.4536,1.62,1.18368,0.34524000000000005,1.233,0.041280000000000004,0.01204,0.043000000000000003,1.1424,0.3332,1.19
2019-11-16 04:00:00,1.596,0.4655,1.6625,0.031200000000000002,0.0091,0.0325,1.5648,0.45640000000000003,1.63,1.212,0.35350000000000004,1.2625,0.031200000000000002,0.0091,0.0325,1.1808,0.34440000000000004,1.23
2019-11-16 04:30:00,1.5744,0.4592,1.6400000000000001,0.019200000000000002,0.0056,0.02,1.5552000000000001,0.4536,1.62,1.1328,0.3304,1.18,0.019200000000000002,0.0056,0.02,1.1136,0.32480000000000003,1.16
2019-11-16 05:00:00,1.52784,0.44562,1.5915,0.011040000000000001,0.00322,0.0115,1.5168,0.4424,1.58,1.08624,0.31682000000000005,1.1315,0.011040000000000001,0.00322,0.0115,1.0752,0.3136,1.12
2019-11-16 05:30:00,1.57488,0.45934,1.6405,0.00048000000000000007,0.00014000000000000001,0.0005,1.5744,0.4592,1.6400000000000001,1.12368,0.32774000000000003,1.1705,0.00048000000000000007,0.00014000000000000001,0.0005,1.1232,0.3276,1.17
2019-11-16 06:00:00,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002,1.1616,0.3388,1.21,0.0,0.0,0.0,1.1616,0.3388,1.21
2019-11-16 06:30:00,1.6800000000000002,0.49,1.75,0.0,0.0,0.0,1.6800000000000002,0.49,1.75,1.2288000000000001,0.3584,1.28,0.0,0.0,0.0,1.2288000000000001,0.3584,1.28
2019-11-16 07:00:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999,1.3152,0.3836,1.37,0.0,0.0,0.0,1.3152,0.3836,1.37
2019-11-16 07:30:00,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01,1.44,0.42,1.5,0.0,0.0,0.0,1.44,0.42,1.5
2019-11-16 08:00:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001
2019-11-16 08:30:00,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2019-11-16 09:00:00,2.3616,0.6888000000000001,2.46,0.0,0.0,0.0,2.3616,0.6888000000000001,2.46,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999
2019-11-16 09:30:00,2.448,0.714,2.55,0.0,0.0,0.0,2.448,0.714,2.55,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002
2019-11-16 10:00:00,2.45904,0.7172200000000001,2.5615,0.00144,0.00042,0.0015,2.4576000000000002,0.7168,2.56,1.84464,0.53802,1.9215,0.00144,0.00042,0.0015,1.8432,0.5376000000000001,1.92
2019-11-16 10:30:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-11-16 11:00:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-11-16 11:30:00,2.4288,0.7084,2.5300000000000002,0.0,0.0,0.0,2.4288,0.7084,2.5300000000000002,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-11-16 12:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-11-16 12:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-11-16 13:00:00,2.3136,0.6748000000000001,2.41,0.0,0.0,0.0,2.3136,0.6748000000000001,2.41,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2019-11-16 13:30:00,2.26032,0.6592600000000001,2.3545,0.00432,0.00126,0.0045000000000000005,2.2560000000000002,0.658,2.35,1.7035200000000001,0.49686,1.7745000000000002,0.00432,0.00126,0.0045000000000000005,1.6992,0.49560000000000004,1.77
2019-11-16 14:00:00,2.1528,0.6279,2.2425,0.0024000000000000002,0.0007,0.0025,2.1504,0.6272,2.24,1.7304,0.5047,1.8025,0.0024000000000000002,0.0007,0.0025,1.728,0.504,1.8
2019-11-16 14:30:00,2.20176,0.6421800000000001,2.2935,0.00336,0.0009800000000000002,0.0035,2.1984,0.6412,2.29,1.71216,0.49938000000000005,1.7835,0.00336,0.0009800000000000002,0.0035,1.7088,0.4984,1.78
2019-11-16 15:00:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2019-11-16 15:30:00,2.4398400000000002,0.71162,2.5415,0.00144,0.00042,0.0015,2.4384,0.7112,2.54,1.77744,0.51842,1.8515000000000001,0.00144,0.00042,0.0015,1.776,0.518,1.85
2019-11-16 16:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-11-16 16:30:00,2.6006400000000003,0.7585200000000001,2.709,0.00864,0.00252,0.009000000000000001,2.592,0.756,2.7,1.90944,0.5569200000000001,1.9889999999999999,0.00864,0.00252,0.009000000000000001,1.9008,0.5544,1.98
2019-11-16 17:00:00,2.7696,0.8078000000000001,2.885,0.014400000000000001,0.004200000000000001,0.015,2.7552,0.8036000000000001,2.87,2.0592,0.6006,2.145,0.014400000000000001,0.004200000000000001,0.015,2.0448,0.5964,2.13
2019-11-16 17:30:00,2.78352,0.81186,2.8995,0.01872,0.0054600000000000004,0.0195,2.7648,0.8064,2.88,2.07312,0.6046600000000001,2.1595,0.01872,0.0054600000000000004,0.0195,2.0544000000000002,0.5992000000000001,2.14
2019-11-16 18:00:00,2.81616,0.8213800000000001,2.9335,0.012960000000000001,0.0037800000000000004,0.0135,2.8032,0.8176,2.92,2.14416,0.62538,2.2335,0.012960000000000001,0.0037800000000000004,0.0135,2.1312,0.6216,2.22
2019-11-16 18:30:00,2.7359999999999998,0.798,2.85,0.0,0.0,0.0,2.7359999999999998,0.798,2.85,2.0736,0.6048,2.16,0.0,0.0,0.0,2.0736,0.6048,2.16
2019-11-16 19:00:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
2019-11-16 19:30:00,2.5632,0.7476,2.67,0.0,0.0,0.0,2.5632,0.7476,2.67,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03
2019-11-16 20:00:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-11-16 20:30:00,2.46864,0.7200200000000001,2.5715,0.00144,0.00042,0.0015,2.4672,0.7196,2.5700000000000003,1.80624,0.5268200000000001,1.8815,0.00144,0.00042,0.0015,1.8048000000000002,0.5264,1.88
2019-11-16 21:00:00,2.42112,0.70616,2.5220000000000002,0.0019200000000000003,0.0005600000000000001,0.002,2.4192,0.7056,2.52,1.80672,0.5269600000000001,1.8820000000000001,0.0019200000000000003,0.0005600000000000001,0.002,1.8048000000000002,0.5264,1.88
2019-11-16 21:30:00,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77
2019-11-16 22:00:00,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62
2019-11-16 22:30:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.4304000000000001,0.4172,1.49,0.0,0.0,0.0,1.4304000000000001,0.4172,1.49
2019-11-16 23:00:00,1.884,0.5495,1.9625,0.0024000000000000002,0.0007,0.0025,1.8816000000000002,0.5488000000000001,1.96,1.404,0.40950000000000003,1.4625,0.0024000000000000002,0.0007,0.0025,1.4016,0.4088,1.46
2019-11-16 23:30:00,1.6752,0.48860000000000003,1.745,0.0048000000000000004,0.0014,0.005,1.6703999999999999,0.4872,1.74,1.2528000000000001,0.3654,1.305,0.0048000000000000004,0.0014,0.005,1.248,0.364,1.3
2019-11-17 00:00:00,1.60512,0.46816,1.6720000000000002,0.0019200000000000003,0.0005600000000000001,0.002,1.6032000000000002,0.4676,1.67,1.20192,0.35056000000000004,1.252,0.0019200000000000003,0.0005600000000000001,0.002,1.2,0.35000000000000003,1.25
2019-11-17 00:30:00,1.56528,0.45654000000000006,1.6305,0.00048000000000000007,0.00014000000000000001,0.0005,1.5648,0.45640000000000003,1.63,1.16208,0.33894,1.2105000000000001,0.00048000000000000007,0.00014000000000000001,0.0005,1.1616,0.3388,1.21
2019-11-17 01:00:00,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.0038400000000000005,0.0011200000000000001,0.004,1.5936,0.46480000000000005,1.6600000000000001,1.16544,0.33992000000000006,1.214,0.0038400000000000005,0.0011200000000000001,0.004,1.1616,0.3388,1.21
2019-11-17 01:30:00,1.65504,0.48272000000000004,1.724,0.0038400000000000005,0.0011200000000000001,0.004,1.6512,0.48160000000000003,1.72,1.21344,0.35392,1.264,0.0038400000000000005,0.0011200000000000001,0.004,1.2096,0.3528,1.26
2019-11-17 02:00:00,1.61232,0.47026,1.6795,0.009120000000000001,0.00266,0.0095,1.6032000000000002,0.4676,1.67,1.20912,0.35266000000000003,1.2595,0.009120000000000001,0.00266,0.0095,1.2,0.35000000000000003,1.25
2019-11-17 02:30:00,1.5916800000000002,0.46424000000000004,1.658,0.007680000000000001,0.0022400000000000002,0.008,1.584,0.462,1.65,1.15968,0.33824000000000004,1.208,0.007680000000000001,0.0022400000000000002,0.008,1.152,0.336,1.2
2019-11-17 03:00:00,1.5489600000000001,0.45178,1.6135000000000002,0.00336,0.0009800000000000002,0.0035,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.11696,0.32578,1.1635,0.00336,0.0009800000000000002,0.0035,1.1136,0.32480000000000003,1.16
2019-11-17 03:30:00,1.5076800000000001,0.43974,1.5705,0.01008,0.0029400000000000003,0.0105,1.4976,0.4368,1.56,1.08528,0.31654000000000004,1.1305,0.01008,0.0029400000000000003,0.0105,1.0752,0.3136,1.12
2019-11-17 04:00:00,1.49952,0.43736,1.562,0.0019200000000000003,0.0005600000000000001,0.002,1.4976,0.4368,1.56,1.09632,0.31976000000000004,1.142,0.0019200000000000003,0.0005600000000000001,0.002,1.0944,0.31920000000000004,1.1400000000000001
2019-11-17 04:30:00,1.47312,0.42966000000000004,1.5345,0.013920000000000002,0.00406,0.0145,1.4592,0.42560000000000003,1.52,1.06992,0.31206,1.1145,0.013920000000000002,0.00406,0.0145,1.056,0.308,1.1
2019-11-17 05:00:00,1.43904,0.41972000000000004,1.499,0.00864,0.00252,0.009000000000000001,1.4304000000000001,0.4172,1.49,1.05504,0.30772000000000005,1.099,0.00864,0.00252,0.009000000000000001,1.0464,0.3052,1.09
2019-11-17 05:30:00,1.47456,0.43008,1.536,0.00576,0.00168,0.006,1.4688,0.4284,1.53,1.08096,0.31528,1.126,0.00576,0.00168,0.006,1.0752,0.3136,1.12
2019-11-17 06:00:00,1.4956800000000001,0.43624,1.558,0.007680000000000001,0.0022400000000000002,0.008,1.488,0.434,1.55,1.10208,0.32144,1.148,0.007680000000000001,0.0022400000000000002,0.008,1.0944,0.31920000000000004,1.1400000000000001
2019-11-17 06:30:00,1.58256,0.46158000000000005,1.6485,0.00816,0.00238,0.0085,1.5744,0.4592,1.6400000000000001,1.1697600000000001,0.34118000000000004,1.2185,0.00816,0.00238,0.0085,1.1616,0.3388,1.21
2019-11-17 07:00:00,1.69488,0.49434000000000006,1.7655,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.6896,0.4928,1.76,1.21488,0.35434000000000004,1.2655,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.2096,0.3528,1.26
2019-11-17 07:30:00,1.78992,0.5220600000000001,1.8645,0.00432,0.00126,0.0045000000000000005,1.7856,0.5208,1.8599999999999999,1.29072,0.37646,1.3445,0.00432,0.00126,0.0045000000000000005,1.2864,0.37520000000000003,1.34
2019-11-17 08:00:00,1.82448,0.5321400000000001,1.9005,0.00048000000000000007,0.00014000000000000001,0.0005,1.824,0.532,1.9,1.33488,0.38934,1.3905,0.00048000000000000007,0.00014000000000000001,0.0005,1.3344,0.38920000000000005,1.3900000000000001
2019-11-17 08:30:00,1.9872,0.5796,2.07,0.0,0.0,0.0,1.9872,0.5796,2.07,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52
2019-11-17 09:00:00,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65
2019-11-17 09:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2019-11-17 10:00:00,2.436,0.7105,2.5375,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.4288,0.7084,2.5300000000000002,1.7736,0.5173,1.8475000000000001,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.7664,0.5152,1.8399999999999999
2019-11-17 10:30:00,2.32608,0.67844,2.423,0.041280000000000004,0.01204,0.043000000000000003,2.2848,0.6664,2.38,1.75008,0.51044,1.823,0.041280000000000004,0.01204,0.043000000000000003,1.7088,0.4984,1.78
2019-11-17 11:00:00,2.3592,0.6881,2.4575,0.055200000000000006,0.0161,0.0575,2.304,0.672,2.4,1.7928000000000002,0.5229,1.8675000000000002,0.055200000000000006,0.0161,0.0575,1.7376,0.5068,1.81
2019-11-17 11:30:00,2.58528,0.75404,2.693,0.060480000000000006,0.017640000000000003,0.063,2.5248,0.7364,2.63,1.9228800000000001,0.56084,2.003,0.060480000000000006,0.017640000000000003,0.063,1.8624,0.5432,1.94
2019-11-17 12:00:00,2.54928,0.7435400000000001,2.6555,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.448,0.714,2.55,1.92528,0.56154,2.0055,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.824,0.532,1.9
2019-11-17 12:30:00,2.67552,0.78036,2.787,0.14112000000000002,0.04116,0.147,2.5343999999999998,0.7392000000000001,2.64,2.05152,0.59836,2.137,0.14112000000000002,0.04116,0.147,1.9104,0.5572,1.99
2019-11-17 13:00:00,2.73216,0.79688,2.846,0.18816000000000002,0.054880000000000005,0.196,2.544,0.742,2.65,2.16576,0.63168,2.2560000000000002,0.18816000000000002,0.054880000000000005,0.196,1.9776,0.5768,2.06
2019-11-17 13:30:00,2.69376,0.78568,2.806,0.20736000000000002,0.060480000000000006,0.216,2.4864,0.7252000000000001,2.59,2.10816,0.6148800000000001,2.196,0.20736000000000002,0.060480000000000006,0.216,1.9008,0.5544,1.98
2019-11-17 14:00:00,2.72736,0.7954800000000001,2.841,0.20256000000000002,0.05908000000000001,0.211,2.5248,0.7364,2.63,2.08416,0.6078800000000001,2.171,0.20256000000000002,0.05908000000000001,0.211,1.8816000000000002,0.5488000000000001,1.96
2019-11-17 14:30:00,2.74944,0.8019200000000001,2.864,0.14784,0.043120000000000006,0.154,2.6016,0.7588,2.71,2.07744,0.60592,2.164,0.14784,0.043120000000000006,0.154,1.9296000000000002,0.5628000000000001,2.01
2019-11-17 15:00:00,2.69136,0.78498,2.8035,0.19536,0.05698,0.20350000000000001,2.496,0.728,2.6,2.00976,0.58618,2.0935,0.19536,0.05698,0.20350000000000001,1.8144,0.5292,1.8900000000000001
2019-11-17 15:30:00,2.7264,0.7952,2.84,0.1824,0.053200000000000004,0.19,2.544,0.742,2.65,2.0736,0.6048,2.16,0.1824,0.053200000000000004,0.19,1.8912,0.5516,1.97
2019-11-17 16:00:00,2.86416,0.8353800000000001,2.9835000000000003,0.17616,0.05138,0.1835,2.688,0.784,2.8,2.18256,0.63658,2.2735,0.17616,0.05138,0.1835,2.0064,0.5852,2.09
2019-11-17 16:30:00,3.01152,0.87836,3.137,0.19872,0.057960000000000005,0.20700000000000002,2.8128,0.8204,2.93,2.3395200000000003,0.6823600000000001,2.437,0.19872,0.057960000000000005,0.20700000000000002,2.1408,0.6244000000000001,2.23
2019-11-17 17:00:00,3.11952,0.9098600000000001,3.2495,0.21072000000000002,0.06146000000000001,0.2195,2.9088000000000003,0.8484,3.03,2.43792,0.71106,2.5395,0.21072000000000002,0.06146000000000001,0.2195,2.2272,0.6496000000000001,2.32
2019-11-17 17:30:00,3.084,0.8995000000000001,3.2125,0.19440000000000002,0.0567,0.2025,2.8896,0.8428,3.01,2.4312,0.7091000000000001,2.5324999999999998,0.19440000000000002,0.0567,0.2025,2.2368,0.6524,2.33
2019-11-17 18:00:00,3.10224,0.9048200000000001,3.2315,0.28944000000000003,0.08442000000000001,0.3015,2.8128,0.8204,2.93,2.44944,0.71442,2.5515,0.28944000000000003,0.08442000000000001,0.3015,2.16,0.63,2.25
2019-11-17 18:30:00,2.96784,0.8656200000000001,3.0915,0.22224000000000002,0.06482,0.2315,2.7456,0.8008000000000001,2.86,2.34384,0.68362,2.4415,0.22224000000000002,0.06482,0.2315,2.1216,0.6188,2.21
2019-11-17 19:00:00,2.84736,0.8304800000000001,2.966,0.22656,0.06608,0.23600000000000002,2.6208,0.7644000000000001,2.73,2.25216,0.65688,2.346,0.22656,0.06608,0.23600000000000002,2.0256,0.5908,2.11
2019-11-17 19:30:00,2.6539200000000003,0.7740600000000001,2.7645,0.20592000000000002,0.06006,0.21450000000000002,2.448,0.714,2.55,2.10672,0.61446,2.1945,0.20592000000000002,0.06006,0.21450000000000002,1.9008,0.5544,1.98
2019-11-17 20:00:00,2.5588800000000003,0.7463400000000001,2.6654999999999998,0.18768,0.054740000000000004,0.1955,2.3712,0.6916,2.47,1.99248,0.5811400000000001,2.0755,0.18768,0.054740000000000004,0.1955,1.8048000000000002,0.5264,1.88
2019-11-17 20:30:00,2.49456,0.72758,2.5985,0.18096,0.05278000000000001,0.1885,2.3136,0.6748000000000001,2.41,1.90896,0.55678,1.9885000000000002,0.18096,0.05278000000000001,0.1885,1.728,0.504,1.8
2019-11-17 21:00:00,2.3592,0.6881,2.4575,0.2088,0.0609,0.2175,2.1504,0.6272,2.24,1.8408,0.5369,1.9175,0.2088,0.0609,0.2175,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-11-17 21:30:00,2.24784,0.6556200000000001,2.3415,0.20304000000000003,0.05922,0.21150000000000002,2.0448,0.5964,2.13,1.75824,0.51282,1.8315000000000001,0.20304000000000003,0.05922,0.21150000000000002,1.5552000000000001,0.4536,1.62
2019-11-17 22:00:00,2.124,0.6195,2.2125,0.19440000000000002,0.0567,0.2025,1.9296000000000002,0.5628000000000001,2.01,1.6728,0.4879,1.7425000000000002,0.19440000000000002,0.0567,0.2025,1.4784000000000002,0.4312,1.54
2019-11-17 22:30:00,1.95408,0.56994,2.0355,0.21648,0.06314,0.2255,1.7376,0.5068,1.81,1.51248,0.44114000000000003,1.5755,0.21648,0.06314,0.2255,1.296,0.378,1.35
2019-11-17 23:00:00,1.83552,0.5353600000000001,1.912,0.23232000000000003,0.06776,0.242,1.6032000000000002,0.4676,1.67,1.40352,0.40936000000000006,1.462,0.23232000000000003,0.06776,0.242,1.1712,0.3416,1.22
2019-11-17 23:30:00,1.64832,0.48076,1.717,0.15072000000000002,0.043960000000000006,0.157,1.4976,0.4368,1.56,1.26432,0.36876000000000003,1.317,0.15072000000000002,0.043960000000000006,0.157,1.1136,0.32480000000000003,1.16
2019-11-18 00:00:00,1.5316800000000002,0.44674,1.5955,0.24528000000000003,0.07154,0.2555,1.2864,0.37520000000000003,1.34,1.24368,0.36274,1.2955,0.24528000000000003,0.07154,0.2555,0.9984000000000001,0.2912,1.04
2019-11-18 00:30:00,1.488,0.434,1.55,0.1824,0.053200000000000004,0.19,1.3056,0.3808,1.3599999999999999,1.1616,0.3388,1.21,0.1824,0.053200000000000004,0.19,0.9792000000000001,0.2856,1.02
2019-11-18 01:00:00,1.53936,0.44898000000000005,1.6035,0.17616,0.05138,0.1835,1.3632,0.3976,1.42,1.18416,0.34538,1.2335,0.17616,0.05138,0.1835,1.008,0.294,1.05
2019-11-18 01:30:00,1.58928,0.46354000000000006,1.6555,0.13008,0.03794,0.1355,1.4592,0.42560000000000003,1.52,1.26288,0.36834000000000006,1.3155000000000001,0.13008,0.03794,0.1355,1.1328,0.3304,1.18
2019-11-18 02:00:00,1.60416,0.46788,1.671,0.20256000000000002,0.05908000000000001,0.211,1.4016,0.4088,1.46,1.26816,0.36988000000000004,1.321,0.20256000000000002,0.05908000000000001,0.211,1.0656,0.3108,1.11
2019-11-18 02:30:00,1.6536,0.4823,1.7225000000000001,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.4496,0.4228,1.51,1.2792,0.37310000000000004,1.3325,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.0752,0.3136,1.12
2019-11-18 03:00:00,1.63056,0.47558000000000006,1.6985000000000001,0.17136,0.049980000000000004,0.17850000000000002,1.4592,0.42560000000000003,1.52,1.22736,0.35798,1.2785,0.17136,0.049980000000000004,0.17850000000000002,1.056,0.308,1.1
2019-11-18 03:30:00,1.7356800000000001,0.50624,1.808,0.11328,0.03304,0.11800000000000001,1.6224,0.4732,1.69,1.3420800000000002,0.39144,1.3980000000000001,0.11328,0.03304,0.11800000000000001,1.2288000000000001,0.3584,1.28
2019-11-18 04:00:00,1.7256,0.5033,1.7974999999999999,0.084,0.0245,0.08750000000000001,1.6416,0.4788,1.71,1.3224,0.38570000000000004,1.3775,0.084,0.0245,0.08750000000000001,1.2384,0.3612,1.29
2019-11-18 04:30:00,1.6924800000000002,0.49364,1.763,0.09888000000000001,0.02884,0.10300000000000001,1.5936,0.46480000000000005,1.6600000000000001,1.30848,0.38164000000000003,1.363,0.09888000000000001,0.02884,0.10300000000000001,1.2096,0.3528,1.26
2019-11-18 05:00:00,1.6747200000000002,0.48846000000000006,1.7445,0.11952000000000002,0.03486,0.1245,1.5552000000000001,0.4536,1.62,1.34832,0.39326000000000005,1.4045,0.11952000000000002,0.03486,0.1245,1.2288000000000001,0.3584,1.28
2019-11-18 05:30:00,1.7875200000000002,0.52136,1.862,0.12672,0.03696,0.132,1.6608,0.4844,1.73,1.4131200000000002,0.41216,1.472,0.12672,0.03696,0.132,1.2864,0.37520000000000003,1.34
2019-11-18 06:00:00,1.8811200000000001,0.54866,1.9595,0.12432000000000001,0.03626,0.1295,1.7568000000000001,0.5124000000000001,1.83,1.45872,0.42546000000000006,1.5195,0.12432000000000001,0.03626,0.1295,1.3344,0.38920000000000005,1.3900000000000001
2019-11-18 06:30:00,2.06544,0.6024200000000001,2.1515,0.12624000000000002,0.036820000000000006,0.1315,1.9392,0.5656,2.02,1.54704,0.45122,1.6115,0.12624000000000002,0.036820000000000006,0.1315,1.4208,0.41440000000000005,1.48
2019-11-18 07:00:00,2.2584,0.6587000000000001,2.3525,0.1272,0.0371,0.1325,2.1312,0.6216,2.22,1.7112,0.49910000000000004,1.7825000000000002,0.1272,0.0371,0.1325,1.584,0.462,1.65
2019-11-18 07:30:00,2.5752,0.7511,2.6825,0.1272,0.0371,0.1325,2.448,0.714,2.55,1.9992,0.5831000000000001,2.0825,0.1272,0.0371,0.1325,1.8719999999999999,0.546,1.9500000000000002
2019-11-18 08:00:00,2.75856,0.8045800000000001,2.8735,0.12816000000000002,0.037380000000000004,0.1335,2.6304,0.7672,2.74,2.09616,0.61138,2.1835,0.12816000000000002,0.037380000000000004,0.1335,1.968,0.5740000000000001,2.05
2019-11-18 08:30:00,2.8147200000000003,0.82096,2.932,0.10752,0.031360000000000006,0.112,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.14272,0.6249600000000001,2.232,0.10752,0.031360000000000006,0.112,2.0352,0.5936,2.12
2019-11-18 09:00:00,2.76528,0.80654,2.8805,0.09648000000000001,0.028140000000000002,0.1005,2.6688,0.7784000000000001,2.7800000000000002,2.15088,0.62734,2.2405,0.09648000000000001,0.028140000000000002,0.1005,2.0544000000000002,0.5992000000000001,2.14
2019-11-18 09:30:00,2.70336,0.7884800000000001,2.816,0.10176,0.02968,0.106,2.6016,0.7588,2.71,2.12736,0.62048,2.216,0.10176,0.02968,0.106,2.0256,0.5908,2.11
2019-11-18 10:00:00,2.58576,0.7541800000000001,2.6935000000000002,0.17616,0.05138,0.1835,2.4096,0.7028,2.51,2.11536,0.6169800000000001,2.2035,0.17616,0.05138,0.1835,1.9392,0.5656,2.02
2019-11-18 10:30:00,2.5032,0.7301000000000001,2.6075,0.18,0.052500000000000005,0.1875,2.3232,0.6776,2.42,2.0808,0.6069,2.1675,0.18,0.052500000000000005,0.1875,1.9008,0.5544,1.98
2019-11-18 11:00:00,2.40048,0.7001400000000001,2.5005,0.19248,0.05614,0.2005,2.208,0.644,2.3,2.01648,0.58814,2.1005,0.19248,0.05614,0.2005,1.824,0.532,1.9
2019-11-18 11:30:00,2.5171200000000002,0.73416,2.622,0.20352,0.05936,0.212,2.3136,0.6748000000000001,2.41,2.12352,0.61936,2.212,0.20352,0.05936,0.212,1.92,0.56,2.0
2019-11-18 12:00:00,2.45376,0.7156800000000001,2.556,0.22656,0.06608,0.23600000000000002,2.2272,0.6496000000000001,2.32,2.08896,0.60928,2.176,0.22656,0.06608,0.23600000000000002,1.8624,0.5432,1.94
2019-11-18 12:30:00,2.4336,0.7098,2.535,0.23520000000000002,0.06860000000000001,0.245,2.1984,0.6412,2.29,1.992,0.581,2.075,0.23520000000000002,0.06860000000000001,0.245,1.7568000000000001,0.5124000000000001,1.83
2019-11-18 13:00:00,2.3064,0.6727000000000001,2.4025,0.1656,0.0483,0.17250000000000001,2.1408,0.6244000000000001,2.23,1.8744,0.5467000000000001,1.9525000000000001,0.1656,0.0483,0.17250000000000001,1.7088,0.4984,1.78
2019-11-18 13:30:00,2.23344,0.65142,2.3265000000000002,0.14064000000000002,0.04102,0.14650000000000002,2.0928,0.6104,2.18,1.72464,0.50302,1.7965,0.14064000000000002,0.04102,0.14650000000000002,1.584,0.462,1.65
2019-11-18 14:00:00,2.22816,0.64988,2.321,0.13536,0.03948,0.14100000000000001,2.0928,0.6104,2.18,1.71936,0.50148,1.791,0.13536,0.03948,0.14100000000000001,1.584,0.462,1.65
2019-11-18 14:30:00,2.3976,0.6993,2.4975,0.0936,0.0273,0.0975,2.304,0.672,2.4,1.7256,0.5033,1.7974999999999999,0.0936,0.0273,0.0975,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-11-18 15:00:00,2.50032,0.72926,2.6045,0.07152,0.02086,0.0745,2.4288,0.7084,2.5300000000000002,1.73232,0.50526,1.8045,0.07152,0.02086,0.0745,1.6608,0.4844,1.73
2019-11-18 15:30:00,2.5584,0.7462000000000001,2.665,0.0528,0.0154,0.055,2.5056000000000003,0.7308,2.61,1.7232,0.5026,1.795,0.0528,0.0154,0.055,1.6703999999999999,0.4872,1.74
2019-11-18 16:00:00,2.73888,0.7988400000000001,2.8529999999999998,0.041280000000000004,0.01204,0.043000000000000003,2.6976,0.7868,2.81,1.93248,0.56364,2.013,0.041280000000000004,0.01204,0.043000000000000003,1.8912,0.5516,1.97
2019-11-18 16:30:00,2.84016,0.8283800000000001,2.9585,0.01776,0.005180000000000001,0.018500000000000003,2.8224,0.8232,2.94,2.03376,0.59318,2.1185,0.01776,0.005180000000000001,0.018500000000000003,2.016,0.588,2.1
2019-11-18 17:00:00,3.0792,0.8981,3.2075,0.0264,0.0077,0.0275,3.0528,0.8904000000000001,3.18,2.2344,0.6517000000000001,2.3275,0.0264,0.0077,0.0275,2.208,0.644,2.3
2019-11-18 17:30:00,3.17952,0.9273600000000001,3.312,0.021120000000000003,0.0061600000000000005,0.022,3.1584,0.9212,3.29,2.30592,0.67256,2.402,0.021120000000000003,0.0061600000000000005,0.022,2.2848,0.6664,2.38
2019-11-18 18:00:00,3.18336,0.9284800000000001,3.316,0.015360000000000002,0.0044800000000000005,0.016,3.168,0.924,3.3,2.34816,0.68488,2.446,0.015360000000000002,0.0044800000000000005,0.016,2.3328,0.6804,2.43
2019-11-18 18:30:00,3.09168,0.9017400000000001,3.2205,0.01008,0.0029400000000000003,0.0105,3.0816,0.8988,3.21,2.35248,0.6861400000000001,2.4505,0.01008,0.0029400000000000003,0.0105,2.3424,0.6832,2.44
2019-11-18 19:00:00,3.0696,0.8953000000000001,3.1975,0.007200000000000001,0.0021000000000000003,0.007500000000000001,3.0624,0.8932,3.19,2.3304,0.6797000000000001,2.4275,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.3232,0.6776,2.42
2019-11-18 19:30:00,3.0024,0.8757,3.1275,0.016800000000000002,0.0049,0.0175,2.9856,0.8708,3.11,2.2632,0.6601,2.3575,0.016800000000000002,0.0049,0.0175,2.2464,0.6552,2.34
2019-11-18 20:00:00,2.93952,0.8573600000000001,3.062,0.021120000000000003,0.0061600000000000005,0.022,2.9184,0.8512000000000001,3.04,2.23872,0.6529600000000001,2.332,0.021120000000000003,0.0061600000000000005,0.022,2.2176,0.6468,2.31
2019-11-18 20:30:00,2.77536,0.8094800000000001,2.891,0.02016,0.005880000000000001,0.021,2.7552,0.8036000000000001,2.87,2.07456,0.6050800000000001,2.161,0.02016,0.005880000000000001,0.021,2.0544000000000002,0.5992000000000001,2.14
2019-11-18 21:00:00,2.63856,0.76958,2.7485,0.01776,0.005180000000000001,0.018500000000000003,2.6208,0.7644000000000001,2.73,1.95696,0.5707800000000001,2.0385,0.01776,0.005180000000000001,0.018500000000000003,1.9392,0.5656,2.02
2019-11-18 21:30:00,2.5104,0.7322000000000001,2.615,0.024,0.007,0.025,2.4864,0.7252000000000001,2.59,1.8768,0.5474,1.955,0.024,0.007,0.025,1.8528,0.5404,1.9300000000000002
2019-11-18 22:00:00,2.35488,0.68684,2.453,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.3424,0.6832,2.44,1.7692800000000002,0.51604,1.843,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.7568000000000001,0.5124000000000001,1.83
2019-11-18 22:30:00,2.11248,0.61614,2.2005,0.01008,0.0029400000000000003,0.0105,2.1024,0.6132000000000001,2.19,1.56528,0.45654000000000006,1.6305,0.01008,0.0029400000000000003,0.0105,1.5552000000000001,0.4536,1.62
2019-11-18 23:00:00,1.97424,0.57582,2.0565,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.968,0.5740000000000001,2.05,1.45584,0.42462000000000005,1.5165000000000002,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.4496,0.4228,1.51
2019-11-18 23:30:00,1.77312,0.5171600000000001,1.847,0.00672,0.0019600000000000004,0.007,1.7664,0.5152,1.8399999999999999,1.29312,0.37716000000000005,1.347,0.00672,0.0019600000000000004,0.007,1.2864,0.37520000000000003,1.34
2019-11-19 00:00:00,1.78896,0.52178,1.8635000000000002,0.00336,0.0009800000000000002,0.0035,1.7856,0.5208,1.8599999999999999,1.32816,0.38738000000000006,1.3835,0.00336,0.0009800000000000002,0.0035,1.3248,0.3864,1.38
2019-11-19 00:30:00,1.71984,0.5016200000000001,1.7915,0.00144,0.00042,0.0015,1.7184,0.5012,1.79,1.2590400000000002,0.36722000000000005,1.3115,0.00144,0.00042,0.0015,1.2576,0.3668,1.31
2019-11-19 01:00:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,1.3152,0.3836,1.37,0.0,0.0,0.0,1.3152,0.3836,1.37
2019-11-19 01:30:00,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.0,0.0,0.0,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-11-19 02:00:00,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96,1.3632,0.3976,1.42,0.0,0.0,0.0,1.3632,0.3976,1.42
2019-11-19 02:30:00,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99,1.3824,0.4032,1.44,0.0,0.0,0.0,1.3824,0.4032,1.44
2019-11-19 03:00:00,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4
2019-11-19 03:30:00,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88,1.3056,0.3808,1.3599999999999999,0.0,0.0,0.0,1.3056,0.3808,1.3599999999999999
2019-11-19 04:00:00,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88,1.3056,0.3808,1.3599999999999999,0.0,0.0,0.0,1.3056,0.3808,1.3599999999999999
2019-11-19 04:30:00,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83,1.2768,0.3724,1.33,0.0,0.0,0.0,1.2768,0.3724,1.33
2019-11-19 05:00:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999,1.296,0.378,1.35,0.0,0.0,0.0,1.296,0.378,1.35
2019-11-19 05:30:00,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4
2019-11-19 06:00:00,2.02128,0.5895400000000001,2.1055,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.016,0.588,2.1,1.50288,0.43834000000000006,1.5655000000000001,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.4976,0.4368,1.56
2019-11-19 06:30:00,2.13408,0.6224400000000001,2.223,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.1216,0.6188,2.21,1.52928,0.44604000000000005,1.593,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.5168,0.4424,1.58
2019-11-19 07:00:00,2.40528,0.70154,2.5055,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.4,0.7000000000000001,2.5,1.76208,0.5139400000000001,1.8355000000000001,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.7568000000000001,0.5124000000000001,1.83
2019-11-19 07:30:00,2.65344,0.77392,2.7640000000000002,0.0038400000000000005,0.0011200000000000001,0.004,2.6496,0.7728,2.76,1.9238400000000002,0.5611200000000001,2.004,0.0038400000000000005,0.0011200000000000001,0.004,1.92,0.56,2.0
2019-11-19 08:00:00,2.71632,0.7922600000000001,2.8295,0.009120000000000001,0.00266,0.0095,2.7072000000000003,0.7896000000000001,2.8200000000000003,1.93872,0.5654600000000001,2.0195,0.009120000000000001,0.00266,0.0095,1.9296000000000002,0.5628000000000001,2.01
2019-11-19 08:30:00,2.6539200000000003,0.7740600000000001,2.7645,0.013920000000000002,0.00406,0.0145,2.64,0.77,2.75,1.89552,0.55286,1.9745,0.013920000000000002,0.00406,0.0145,1.8816000000000002,0.5488000000000001,1.96
2019-11-19 09:00:00,2.56032,0.7467600000000001,2.667,0.025920000000000002,0.007560000000000001,0.027,2.5343999999999998,0.7392000000000001,2.64,1.95552,0.5703600000000001,2.037,0.025920000000000002,0.007560000000000001,0.027,1.9296000000000002,0.5628000000000001,2.01
2019-11-19 09:30:00,2.55984,0.7466200000000001,2.6665,0.03504,0.010220000000000002,0.036500000000000005,2.5248,0.7364,2.63,2.08944,0.6094200000000001,2.1765,0.03504,0.010220000000000002,0.036500000000000005,2.0544000000000002,0.5992000000000001,2.14
2019-11-19 10:00:00,2.55024,0.74382,2.6565000000000003,0.044640000000000006,0.01302,0.0465,2.5056000000000003,0.7308,2.61,2.19504,0.64022,2.2865,0.044640000000000006,0.01302,0.0465,2.1504,0.6272,2.24
2019-11-19 10:30:00,2.4523200000000003,0.71526,2.5545,0.09072000000000001,0.02646,0.0945,2.3616,0.6888000000000001,2.46,2.14512,0.6256600000000001,2.2345,0.09072000000000001,0.02646,0.0945,2.0544000000000002,0.5992000000000001,2.14
2019-11-19 11:00:00,2.30688,0.6728400000000001,2.403,0.060480000000000006,0.017640000000000003,0.063,2.2464,0.6552,2.34,2.05728,0.60004,2.143,0.060480000000000006,0.017640000000000003,0.063,1.9968,0.5824,2.08
2019-11-19 11:30:00,2.37456,0.6925800000000001,2.4735,0.03216,0.009380000000000001,0.0335,2.3424,0.6832,2.44,2.09616,0.61138,2.1835,0.03216,0.009380000000000001,0.0335,2.064,0.602,2.15
2019-11-19 12:00:00,2.47056,0.7205800000000001,2.5735,0.02256,0.006580000000000001,0.0235,2.448,0.714,2.55,2.11536,0.6169800000000001,2.2035,0.02256,0.006580000000000001,0.0235,2.0928,0.6104,2.18
2019-11-19 12:30:00,2.56272,0.74746,2.6695,0.009120000000000001,0.00266,0.0095,2.5536,0.7448,2.66,1.99632,0.58226,2.0795,0.009120000000000001,0.00266,0.0095,1.9872,0.5796,2.07
2019-11-19 13:00:00,2.54352,0.7418600000000001,2.6495,0.009120000000000001,0.00266,0.0095,2.5343999999999998,0.7392000000000001,2.64,2.05392,0.59906,2.1395,0.009120000000000001,0.00266,0.0095,2.0448,0.5964,2.13
2019-11-19 13:30:00,2.57712,0.7516600000000001,2.6845,0.013920000000000002,0.00406,0.0145,2.5632,0.7476,2.67,2.04912,0.5976600000000001,2.1345,0.013920000000000002,0.00406,0.0145,2.0352,0.5936,2.12
2019-11-19 14:00:00,2.65632,0.7747600000000001,2.767,0.00672,0.0019600000000000004,0.007,2.6496,0.7728,2.76,2.00352,0.5843600000000001,2.087,0.00672,0.0019600000000000004,0.007,1.9968,0.5824,2.08
2019-11-19 14:30:00,2.64192,0.77056,2.752,0.01152,0.00336,0.012,2.6304,0.7672,2.74,2.06592,0.6025600000000001,2.152,0.01152,0.00336,0.012,2.0544000000000002,0.5992000000000001,2.14
2019-11-19 15:00:00,2.6544,0.7742,2.765,0.033600000000000005,0.0098,0.035,2.6208,0.7644000000000001,2.73,2.0592,0.6006,2.145,0.033600000000000005,0.0098,0.035,2.0256,0.5908,2.11
2019-11-19 15:30:00,2.64528,0.7715400000000001,2.7555,0.06288,0.018340000000000002,0.0655,2.5824,0.7532,2.69,2.06928,0.6035400000000001,2.1555,0.06288,0.018340000000000002,0.0655,2.0064,0.5852,2.09
2019-11-19 16:00:00,2.75088,0.80234,2.8655,0.043680000000000004,0.012740000000000001,0.0455,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.13648,0.62314,2.2255,0.043680000000000004,0.012740000000000001,0.0455,2.0928,0.6104,2.18
2019-11-19 16:30:00,2.97504,0.86772,3.099,0.05664,0.01652,0.059000000000000004,2.9184,0.8512000000000001,3.04,2.26464,0.6605200000000001,2.359,0.05664,0.01652,0.059000000000000004,2.208,0.644,2.3
2019-11-19 17:00:00,3.1392,0.9156000000000001,3.27,0.048,0.014,0.05,3.0912,0.9016000000000001,3.22,2.4,0.7000000000000001,2.5,0.048,0.014,0.05,2.352,0.686,2.45
2019-11-19 17:30:00,3.23184,0.9426200000000001,3.3665,0.06384000000000001,0.01862,0.0665,3.168,0.924,3.3,2.43504,0.7102200000000001,2.5365,0.06384000000000001,0.01862,0.0665,2.3712,0.6916,2.47
2019-11-19 18:00:00,3.31248,0.9661400000000001,3.4505,0.05808000000000001,0.01694,0.060500000000000005,3.2544,0.9492,3.39,2.47728,0.7225400000000001,2.5805,0.05808000000000001,0.01694,0.060500000000000005,2.4192,0.7056,2.52
2019-11-19 18:30:00,3.2256,0.9408000000000001,3.36,0.057600000000000005,0.016800000000000002,0.06,3.168,0.924,3.3,2.4096,0.7028,2.51,0.057600000000000005,0.016800000000000002,0.06,2.352,0.686,2.45
2019-11-19 19:00:00,3.19584,0.9321200000000001,3.329,0.09504000000000001,0.02772,0.099,3.1008,0.9044000000000001,3.23,2.40864,0.70252,2.509,0.09504000000000001,0.02772,0.099,2.3136,0.6748000000000001,2.41
2019-11-19 19:30:00,3.08496,0.89978,3.2135,0.08016000000000001,0.02338,0.0835,3.0048,0.8764000000000001,3.13,2.31696,0.67578,2.4135,0.08016000000000001,0.02338,0.0835,2.2368,0.6524,2.33
2019-11-19 20:00:00,2.93616,0.85638,3.0585,0.09456,0.027580000000000004,0.0985,2.8416,0.8288000000000001,2.96,2.17776,0.6351800000000001,2.2685,0.09456,0.027580000000000004,0.0985,2.0832,0.6076,2.17
2019-11-19 20:30:00,2.83488,0.82684,2.9530000000000003,0.09888000000000001,0.02884,0.10300000000000001,2.7359999999999998,0.798,2.85,2.10528,0.61404,2.193,0.09888000000000001,0.02884,0.10300000000000001,2.0064,0.5852,2.09
2019-11-19 21:00:00,2.65536,0.7744800000000001,2.766,0.09216,0.02688,0.096,2.5632,0.7476,2.67,1.9641600000000001,0.5728800000000001,2.046,0.09216,0.02688,0.096,1.8719999999999999,0.546,1.9500000000000002
