Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-19 21:30:00,2.50416,0.73038,2.6085000000000003,0.08496000000000001,0.024780000000000003,0.08850000000000001,2.4192,0.7056,2.52,1.84176,0.53718,1.9185,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.7568000000000001,0.5124000000000001,1.83
2019-11-19 22:00:00,2.3750400000000003,0.69272,2.474,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.2752,0.6636000000000001,2.37,1.7510400000000002,0.5107200000000001,1.824,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.6512,0.48160000000000003,1.72
2019-11-19 22:30:00,2.1576,0.6293000000000001,2.2475,0.11280000000000001,0.0329,0.11750000000000001,2.0448,0.5964,2.13,1.572,0.4585,1.6375000000000002,0.11280000000000001,0.0329,0.11750000000000001,1.4592,0.42560000000000003,1.52
2019-11-19 23:00:00,1.97808,0.57694,2.0605,0.08688000000000001,0.02534,0.09050000000000001,1.8912,0.5516,1.97,1.4308800000000002,0.41734000000000004,1.4905,0.08688000000000001,0.02534,0.09050000000000001,1.344,0.392,1.4
2019-11-19 23:30:00,1.7856,0.5208,1.8599999999999999,0.1056,0.0308,0.11,1.6800000000000002,0.49,1.75,1.2671999999999999,0.36960000000000004,1.32,0.1056,0.0308,0.11,1.1616,0.3388,1.21
2019-11-20 00:00:00,1.67136,0.48748,1.741,0.08736000000000001,0.025480000000000003,0.091,1.584,0.462,1.65,1.18176,0.34468000000000004,1.231,0.08736000000000001,0.025480000000000003,0.091,1.0944,0.31920000000000004,1.1400000000000001
2019-11-20 00:30:00,1.67904,0.48972000000000004,1.749,0.08544,0.02492,0.089,1.5936,0.46480000000000005,1.6600000000000001,1.21824,0.35532,1.2690000000000001,0.08544,0.02492,0.089,1.1328,0.3304,1.18
2019-11-20 01:00:00,1.72368,0.5027400000000001,1.7955,0.08208,0.023940000000000003,0.0855,1.6416,0.4788,1.71,1.24368,0.36274,1.2955,0.08208,0.023940000000000003,0.0855,1.1616,0.3388,1.21
2019-11-20 01:30:00,1.7990400000000002,0.5247200000000001,1.874,0.08064,0.023520000000000003,0.084,1.7184,0.5012,1.79,1.28064,0.37352,1.334,0.08064,0.023520000000000003,0.084,1.2,0.35000000000000003,1.25
2019-11-20 02:00:00,1.76544,0.51492,1.839,0.08544,0.02492,0.089,1.6800000000000002,0.49,1.75,1.26624,0.36932000000000004,1.319,0.08544,0.02492,0.089,1.1808,0.34440000000000004,1.23
2019-11-20 02:30:00,1.75584,0.51212,1.8290000000000002,0.07584,0.02212,0.079,1.6800000000000002,0.49,1.75,1.27584,0.37212,1.329,0.07584,0.02212,0.079,1.2,0.35000000000000003,1.25
2019-11-20 03:00:00,1.7750400000000002,0.5177200000000001,1.849,0.10464000000000001,0.030520000000000002,0.109,1.6703999999999999,0.4872,1.74,1.30464,0.38052,1.359,0.10464000000000001,0.030520000000000002,0.109,1.2,0.35000000000000003,1.25
2019-11-20 03:30:00,1.7577600000000002,0.51268,1.831,0.08736000000000001,0.025480000000000003,0.091,1.6703999999999999,0.4872,1.74,1.28736,0.37548000000000004,1.341,0.08736000000000001,0.025480000000000003,0.091,1.2,0.35000000000000003,1.25
2019-11-20 04:00:00,1.6968,0.4949,1.7675,0.07440000000000001,0.0217,0.0775,1.6224,0.4732,1.69,1.2456,0.3633,1.2974999999999999,0.07440000000000001,0.0217,0.0775,1.1712,0.3416,1.22
2019-11-20 04:30:00,1.66656,0.48608,1.736,0.08256000000000001,0.02408,0.08600000000000001,1.584,0.462,1.65,1.23456,0.36008,1.286,0.08256000000000001,0.02408,0.08600000000000001,1.152,0.336,1.2
2019-11-20 05:00:00,1.64784,0.48062000000000005,1.7165,0.08304,0.024220000000000002,0.08650000000000001,1.5648,0.45640000000000003,1.63,1.21584,0.35462000000000005,1.2665,0.08304,0.024220000000000002,0.08650000000000001,1.1328,0.3304,1.18
2019-11-20 05:30:00,1.7745600000000001,0.51758,1.8485,0.11376000000000001,0.03318,0.11850000000000001,1.6608,0.4844,1.73,1.30416,0.38038000000000005,1.3585,0.11376000000000001,0.03318,0.11850000000000001,1.1904,0.3472,1.24
2019-11-20 06:00:00,1.84704,0.5387200000000001,1.924,0.11904,0.03472,0.124,1.728,0.504,1.8,1.37664,0.40152000000000004,1.434,0.11904,0.03472,0.124,1.2576,0.3668,1.31
2019-11-20 06:30:00,2.08176,0.60718,2.1685,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.9968,0.5824,2.08,1.52496,0.44478,1.5885,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.44,0.42,1.5
2019-11-20 07:00:00,2.38512,0.6956600000000001,2.4845,0.09072000000000001,0.02646,0.0945,2.2944,0.6692,2.39,1.72272,0.50246,1.7945,0.09072000000000001,0.02646,0.0945,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-11-20 07:30:00,2.72928,0.7960400000000001,2.843,0.11808,0.034440000000000005,0.123,2.6112,0.7616,2.7199999999999998,1.9996800000000001,0.5832400000000001,2.083,0.11808,0.034440000000000005,0.123,1.8816000000000002,0.5488000000000001,1.96
2019-11-20 08:00:00,2.75616,0.80388,2.871,0.12576,0.036680000000000004,0.131,2.6304,0.7672,2.74,2.05536,0.59948,2.141,0.12576,0.036680000000000004,0.131,1.9296000000000002,0.5628000000000001,2.01
2019-11-20 08:30:00,2.6712,0.7791,2.7825,0.0984,0.0287,0.10250000000000001,2.5728,0.7504000000000001,2.68,2.0472,0.5971000000000001,2.1325,0.0984,0.0287,0.10250000000000001,1.9488,0.5684,2.03
2019-11-20 09:00:00,2.63088,0.76734,2.7405,0.17328000000000002,0.05054,0.18050000000000002,2.4576000000000002,0.7168,2.56,2.07408,0.60494,2.1605,0.17328000000000002,0.05054,0.18050000000000002,1.9008,0.5544,1.98
2019-11-20 09:30:00,2.55408,0.74494,2.6605,0.19248,0.05614,0.2005,2.3616,0.6888000000000001,2.46,2.05488,0.5993400000000001,2.1405,0.19248,0.05614,0.2005,1.8624,0.5432,1.94
2019-11-20 10:00:00,2.4398400000000002,0.71162,2.5415,0.18384,0.05362,0.1915,2.2560000000000002,0.658,2.35,2.01744,0.58842,2.1015,0.18384,0.05362,0.1915,1.8336000000000001,0.5348,1.9100000000000001
2019-11-20 10:30:00,2.4878400000000003,0.72562,2.5915,0.22224000000000002,0.06482,0.2315,2.2656,0.6608,2.36,2.04624,0.59682,2.1315,0.22224000000000002,0.06482,0.2315,1.824,0.532,1.9
2019-11-20 11:00:00,2.42352,0.70686,2.5245,0.24432,0.07126,0.2545,2.1792,0.6356,2.27,1.9819200000000001,0.57806,2.0645,0.24432,0.07126,0.2545,1.7376,0.5068,1.81
2019-11-20 11:30:00,2.43264,0.70952,2.534,0.21504,0.06272000000000001,0.224,2.2176,0.6468,2.31,1.96224,0.57232,2.044,0.21504,0.06272000000000001,0.224,1.7472,0.5096,1.82
2019-11-20 12:00:00,2.46624,0.7193200000000001,2.569,0.21024,0.061320000000000006,0.219,2.2560000000000002,0.658,2.35,2.04384,0.5961200000000001,2.129,0.21024,0.061320000000000006,0.219,1.8336000000000001,0.5348,1.9100000000000001
2019-11-20 12:30:00,2.54976,0.74368,2.656,0.18816000000000002,0.054880000000000005,0.196,2.3616,0.6888000000000001,2.46,2.10816,0.6148800000000001,2.196,0.18816000000000002,0.054880000000000005,0.196,1.92,0.56,2.0
2019-11-20 13:00:00,2.59776,0.75768,2.706,0.14016,0.04088000000000001,0.146,2.4576000000000002,0.7168,2.56,2.06976,0.60368,2.156,0.14016,0.04088000000000001,0.146,1.9296000000000002,0.5628000000000001,2.01
2019-11-20 13:30:00,2.532,0.7385,2.6375,0.084,0.0245,0.08750000000000001,2.448,0.714,2.55,1.9848,0.5789000000000001,2.0675,0.084,0.0245,0.08750000000000001,1.9008,0.5544,1.98
2019-11-20 14:00:00,2.6088,0.7609,2.7175000000000002,0.0648,0.0189,0.0675,2.544,0.742,2.65,1.9944000000000002,0.5817,2.0775,0.0648,0.0189,0.0675,1.9296000000000002,0.5628000000000001,2.01
2019-11-20 14:30:00,2.72304,0.79422,2.8365,0.07344,0.02142,0.0765,2.6496,0.7728,2.76,2.05104,0.5982200000000001,2.1365,0.07344,0.02142,0.0765,1.9776,0.5768,2.06
2019-11-20 15:00:00,2.7504,0.8022,2.865,0.07200000000000001,0.021,0.075,2.6784,0.7812,2.79,2.0592,0.6006,2.145,0.07200000000000001,0.021,0.075,1.9872,0.5796,2.07
2019-11-20 15:30:00,2.7768,0.8099000000000001,2.8925,0.06,0.0175,0.0625,2.7168,0.7924,2.83,2.0664,0.6027,2.1525,0.06,0.0175,0.0625,2.0064,0.5852,2.09
2019-11-20 16:00:00,3.0048,0.8764000000000001,3.13,0.048,0.014,0.05,2.9568000000000003,0.8624,3.08,2.1984,0.6412,2.29,0.048,0.014,0.05,2.1504,0.6272,2.24
2019-11-20 16:30:00,3.03792,0.8860600000000001,3.1645,0.033120000000000004,0.00966,0.0345,3.0048,0.8764000000000001,3.13,2.22192,0.6480600000000001,2.3145,0.033120000000000004,0.00966,0.0345,2.1888,0.6384000000000001,2.2800000000000002
2019-11-20 17:00:00,3.14544,0.9174200000000001,3.2765,0.02544,0.00742,0.026500000000000003,3.12,0.91,3.25,2.31984,0.6766200000000001,2.4165,0.02544,0.00742,0.026500000000000003,2.2944,0.6692,2.39
2019-11-20 17:30:00,3.21744,0.93842,3.3515,0.020640000000000002,0.00602,0.021500000000000002,3.1968,0.9324,3.33,2.43024,0.70882,2.5315,0.020640000000000002,0.00602,0.021500000000000002,2.4096,0.7028,2.51
2019-11-20 18:00:00,3.2712,0.9541000000000001,3.4075,0.132,0.0385,0.1375,3.1392,0.9156000000000001,3.27,2.4744,0.7217,2.5775,0.132,0.0385,0.1375,2.3424,0.6832,2.44
2019-11-20 18:30:00,3.2712,0.9541000000000001,3.4075,0.2184,0.0637,0.2275,3.0528,0.8904000000000001,3.18,2.436,0.7105,2.5375,0.2184,0.0637,0.2275,2.2176,0.6468,2.31
2019-11-20 19:00:00,3.16032,0.92176,3.292,0.17472000000000001,0.050960000000000005,0.182,2.9856,0.8708,3.11,2.36352,0.6893600000000001,2.462,0.17472000000000001,0.050960000000000005,0.182,2.1888,0.6384000000000001,2.2800000000000002
2019-11-20 19:30:00,3.1392,0.9156000000000001,3.27,0.23040000000000002,0.06720000000000001,0.24,2.9088000000000003,0.8484,3.03,2.3136,0.6748000000000001,2.41,0.23040000000000002,0.06720000000000001,0.24,2.0832,0.6076,2.17
2019-11-20 20:00:00,3.06336,0.89348,3.191,0.24096,0.07028000000000001,0.251,2.8224,0.8232,2.94,2.24736,0.6554800000000001,2.341,0.24096,0.07028000000000001,0.251,2.0064,0.5852,2.09
2019-11-20 20:30:00,2.916,0.8505,3.0375,0.1704,0.0497,0.17750000000000002,2.7456,0.8008000000000001,2.86,2.1672000000000002,0.6321,2.2575,0.1704,0.0497,0.17750000000000002,1.9968,0.5824,2.08
2019-11-20 21:00:00,2.7897600000000002,0.8136800000000001,2.906,0.12096000000000001,0.035280000000000006,0.126,2.6688,0.7784000000000001,2.7800000000000002,2.07936,0.60648,2.166,0.12096000000000001,0.035280000000000006,0.126,1.9584000000000001,0.5712,2.04
2019-11-20 21:30:00,2.50176,0.7296800000000001,2.606,0.14016,0.04088000000000001,0.146,2.3616,0.6888000000000001,2.46,1.82016,0.53088,1.896,0.14016,0.04088000000000001,0.146,1.6800000000000002,0.49,1.75
2019-11-20 22:00:00,2.34336,0.6834800000000001,2.441,0.17376000000000003,0.05068,0.181,2.1696,0.6328,2.26,1.71936,0.50148,1.791,0.17376000000000003,0.05068,0.181,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-11-20 22:30:00,2.1672000000000002,0.6321,2.2575,0.18960000000000002,0.0553,0.1975,1.9776,0.5768,2.06,1.6008,0.46690000000000004,1.6675,0.18960000000000002,0.0553,0.1975,1.4112,0.4116,1.47
2019-11-20 23:00:00,1.9171200000000002,0.55916,1.9969999999999999,0.21792000000000003,0.06356,0.227,1.6992,0.49560000000000004,1.77,1.40832,0.41076,1.467,0.21792000000000003,0.06356,0.227,1.1904,0.3472,1.24
2019-11-20 23:30:00,1.74864,0.51002,1.8215,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.4688,0.4284,1.53,1.31664,0.38402000000000003,1.3715,0.27984000000000003,0.08162000000000001,0.29150000000000004,1.0368,0.3024,1.08
2019-11-21 00:00:00,1.6795200000000001,0.48986,1.7495,0.23952,0.06986,0.2495,1.44,0.42,1.5,1.30512,0.38066000000000005,1.3595000000000002,0.23952,0.06986,0.2495,1.0656,0.3108,1.11
2019-11-21 00:30:00,1.5792000000000002,0.4606,1.645,0.24480000000000002,0.0714,0.255,1.3344,0.38920000000000005,1.3900000000000001,1.2528000000000001,0.3654,1.305,0.24480000000000002,0.0714,0.255,1.008,0.294,1.05
2019-11-21 01:00:00,1.69968,0.49574,1.7705000000000002,0.25968,0.07574,0.2705,1.44,0.42,1.5,1.40208,0.40894,1.4605000000000001,0.25968,0.07574,0.2705,1.1424,0.3332,1.19
2019-11-21 01:30:00,1.7808000000000002,0.5194,1.855,0.1968,0.0574,0.20500000000000002,1.584,0.462,1.65,1.3776,0.40180000000000005,1.435,0.1968,0.0574,0.20500000000000002,1.1808,0.34440000000000004,1.23
2019-11-21 02:00:00,1.74912,0.5101600000000001,1.822,0.15552000000000002,0.045360000000000004,0.162,1.5936,0.46480000000000005,1.6600000000000001,1.22112,0.35616000000000003,1.272,0.15552000000000002,0.045360000000000004,0.162,1.0656,0.3108,1.11
2019-11-21 02:30:00,1.7496,0.5103,1.8225,0.19440000000000002,0.0567,0.2025,1.5552000000000001,0.4536,1.62,1.2696,0.3703,1.3225,0.19440000000000002,0.0567,0.2025,1.0752,0.3136,1.12
2019-11-21 03:00:00,1.7016,0.4963,1.7725,0.1272,0.0371,0.1325,1.5744,0.4592,1.6400000000000001,1.212,0.35350000000000004,1.2625,0.1272,0.0371,0.1325,1.0848,0.3164,1.13
2019-11-21 03:30:00,1.6920000000000002,0.49350000000000005,1.7625000000000002,0.19440000000000002,0.0567,0.2025,1.4976,0.4368,1.56,1.1832,0.3451,1.2325,0.19440000000000002,0.0567,0.2025,0.9888,0.2884,1.03
2019-11-21 04:00:00,1.65168,0.48174000000000006,1.7205,0.21168,0.06174,0.2205,1.44,0.42,1.5,1.17168,0.34174000000000004,1.2205,0.21168,0.06174,0.2205,0.96,0.28,1.0
2019-11-21 04:30:00,1.65456,0.48258000000000006,1.7235,0.17616,0.05138,0.1835,1.4784000000000002,0.4312,1.54,1.18416,0.34538,1.2335,0.17616,0.05138,0.1835,1.008,0.294,1.05
2019-11-21 05:00:00,1.65888,0.48384000000000005,1.728,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.4592,0.42560000000000003,1.52,1.17888,0.34384000000000003,1.228,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9792000000000001,0.2856,1.02
2019-11-21 05:30:00,1.71216,0.49938000000000005,1.7835,0.13776000000000002,0.04018,0.14350000000000002,1.5744,0.4592,1.6400000000000001,1.20336,0.35098,1.2535,0.13776000000000002,0.04018,0.14350000000000002,1.0656,0.3108,1.11
2019-11-21 06:00:00,1.8096,0.5278,1.885,0.1008,0.029400000000000003,0.105,1.7088,0.4984,1.78,1.2816,0.3738,1.335,0.1008,0.029400000000000003,0.105,1.1808,0.34440000000000004,1.23
2019-11-21 06:30:00,2.12688,0.62034,2.2155,0.12048,0.035140000000000005,0.1255,2.0064,0.5852,2.09,1.56048,0.45514000000000004,1.6255000000000002,0.12048,0.035140000000000005,0.1255,1.44,0.42,1.5
2019-11-21 07:00:00,2.3376,0.6818000000000001,2.435,0.13920000000000002,0.040600000000000004,0.145,2.1984,0.6412,2.29,1.6752,0.48860000000000003,1.745,0.13920000000000002,0.040600000000000004,0.145,1.536,0.448,1.6
2019-11-21 07:30:00,2.55552,0.74536,2.662,0.14592000000000002,0.04256,0.152,2.4096,0.7028,2.51,1.8643200000000002,0.54376,1.9420000000000002,0.14592000000000002,0.04256,0.152,1.7184,0.5012,1.79
2019-11-21 08:00:00,2.70384,0.7886200000000001,2.8165,0.13104000000000002,0.038220000000000004,0.1365,2.5728,0.7504000000000001,2.68,2.02224,0.58982,2.1065,0.13104000000000002,0.038220000000000004,0.1365,1.8912,0.5516,1.97
2019-11-21 08:30:00,2.6928,0.7854,2.805,0.12,0.035,0.125,2.5728,0.7504000000000001,2.68,2.0112,0.5866,2.095,0.12,0.035,0.125,1.8912,0.5516,1.97
2019-11-21 09:00:00,2.74368,0.8002400000000001,2.858,0.11328,0.03304,0.11800000000000001,2.6304,0.7672,2.74,2.10048,0.6126400000000001,2.188,0.11328,0.03304,0.11800000000000001,1.9872,0.5796,2.07
2019-11-21 09:30:00,2.67552,0.78036,2.787,0.18912,0.05516000000000001,0.197,2.4864,0.7252000000000001,2.59,2.11872,0.6179600000000001,2.207,0.18912,0.05516000000000001,0.197,1.9296000000000002,0.5628000000000001,2.01
2019-11-21 10:00:00,2.64912,0.77266,2.7595,0.16272,0.04746,0.1695,2.4864,0.7252000000000001,2.59,2.07312,0.6046600000000001,2.1595,0.16272,0.04746,0.1695,1.9104,0.5572,1.99
2019-11-21 10:30:00,2.70288,0.78834,2.8155,0.14928000000000002,0.04354,0.1555,2.5536,0.7448,2.66,2.10768,0.6147400000000001,2.1955,0.14928000000000002,0.04354,0.1555,1.9584000000000001,0.5712,2.04
2019-11-21 11:00:00,2.62896,0.76678,2.7385,0.16176000000000001,0.04718000000000001,0.1685,2.4672,0.7196,2.5700000000000003,2.02416,0.59038,2.1085,0.16176000000000001,0.04718000000000001,0.1685,1.8624,0.5432,1.94
2019-11-21 11:30:00,2.67936,0.7814800000000001,2.791,0.17376000000000003,0.05068,0.181,2.5056000000000003,0.7308,2.61,2.05536,0.59948,2.141,0.17376000000000003,0.05068,0.181,1.8816000000000002,0.5488000000000001,1.96
2019-11-21 12:00:00,2.6894400000000003,0.7844200000000001,2.8015,0.16464,0.04802000000000001,0.1715,2.5248,0.7364,2.63,2.05584,0.59962,2.1415,0.16464,0.04802000000000001,0.1715,1.8912,0.5516,1.97
2019-11-21 12:30:00,2.64576,0.77168,2.7560000000000002,0.16896000000000003,0.049280000000000004,0.176,2.4768,0.7224,2.58,2.05056,0.5980800000000001,2.136,0.16896000000000003,0.049280000000000004,0.176,1.8816000000000002,0.5488000000000001,1.96
2019-11-21 13:00:00,2.61408,0.7624400000000001,2.723,0.29088,0.08484000000000001,0.303,2.3232,0.6776,2.42,2.06688,0.60284,2.153,0.29088,0.08484000000000001,0.303,1.776,0.518,1.85
2019-11-21 13:30:00,2.54304,0.74172,2.649,0.35424000000000005,0.10332000000000001,0.369,2.1888,0.6384000000000001,2.2800000000000002,1.9478400000000002,0.5681200000000001,2.029,0.35424000000000005,0.10332000000000001,0.369,1.5936,0.46480000000000005,1.6600000000000001
2019-11-21 14:00:00,2.63904,0.7697200000000001,2.749,0.31584,0.09212000000000001,0.329,2.3232,0.6776,2.42,1.99584,0.5821200000000001,2.079,0.31584,0.09212000000000001,0.329,1.6800000000000002,0.49,1.75
2019-11-21 14:30:00,2.72016,0.7933800000000001,2.8335,0.20496,0.05978000000000001,0.21350000000000002,2.5152,0.7336,2.62,2.01936,0.5889800000000001,2.1035,0.20496,0.05978000000000001,0.21350000000000002,1.8144,0.5292,1.8900000000000001
2019-11-21 15:00:00,2.75856,0.8045800000000001,2.8735,0.10896000000000002,0.03178,0.1135,2.6496,0.7728,2.76,2.03856,0.59458,2.1235,0.10896000000000002,0.03178,0.1135,1.9296000000000002,0.5628000000000001,2.01
2019-11-21 15:30:00,2.73264,0.7970200000000001,2.8465,0.24624000000000001,0.07182000000000001,0.2565,2.4864,0.7252000000000001,2.59,2.06064,0.60102,2.1465,0.24624000000000001,0.07182000000000001,0.2565,1.8144,0.5292,1.8900000000000001
2019-11-21 16:00:00,2.88,0.84,3.0,0.30720000000000003,0.0896,0.32,2.5728,0.7504000000000001,2.68,2.1888,0.6384000000000001,2.2800000000000002,0.30720000000000003,0.0896,0.32,1.8816000000000002,0.5488000000000001,1.96
2019-11-21 16:30:00,3.07824,0.8978200000000001,3.2065,0.22704000000000002,0.06622,0.23650000000000002,2.8512,0.8316,2.9699999999999998,2.35824,0.6878200000000001,2.4565,0.22704000000000002,0.06622,0.23650000000000002,2.1312,0.6216,2.22
2019-11-21 17:00:00,3.14352,0.9168600000000001,3.2745,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.8704,0.8372,2.99,2.46192,0.71806,2.5645,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.1888,0.6384000000000001,2.2800000000000002
2019-11-21 17:30:00,3.18864,0.9300200000000001,3.3215,0.22224000000000002,0.06482,0.2315,2.9664,0.8652000000000001,3.09,2.4878400000000003,0.72562,2.5915,0.22224000000000002,0.06482,0.2315,2.2656,0.6608,2.36
2019-11-21 18:00:00,3.16224,0.92232,3.294,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.9664,0.8652000000000001,3.09,2.45184,0.7151200000000001,2.5540000000000003,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.2560000000000002,0.658,2.35
2019-11-21 18:30:00,3.18048,0.9276400000000001,3.313,0.18528000000000003,0.054040000000000005,0.193,2.9952,0.8736,3.12,2.39328,0.6980400000000001,2.493,0.18528000000000003,0.054040000000000005,0.193,2.208,0.644,2.3
2019-11-21 19:00:00,3.14928,0.91854,3.2805,0.20208,0.058940000000000006,0.21050000000000002,2.9472,0.8596,3.07,2.37168,0.69174,2.4705,0.20208,0.058940000000000006,0.21050000000000002,2.1696,0.6328,2.26
2019-11-21 19:30:00,3.03984,0.8866200000000001,3.1665,0.15984,0.04662,0.1665,2.88,0.84,3.0,2.30064,0.6710200000000001,2.3965,0.15984,0.04662,0.1665,2.1408,0.6244000000000001,2.23
2019-11-21 20:00:00,2.97792,0.8685600000000001,3.102,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.8416,0.8288000000000001,2.96,2.24832,0.65576,2.342,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.112,0.616,2.2
2019-11-21 20:30:00,2.7432,0.8001,2.8575,0.1032,0.030100000000000002,0.1075,2.64,0.77,2.75,2.0808,0.6069,2.1675,0.1032,0.030100000000000002,0.1075,1.9776,0.5768,2.06
2019-11-21 21:00:00,2.66448,0.77714,2.7755,0.13008,0.03794,0.1355,2.5343999999999998,0.7392000000000001,2.64,1.97328,0.57554,2.0555,0.13008,0.03794,0.1355,1.8432,0.5376000000000001,1.92
2019-11-21 21:30:00,2.50656,0.7310800000000001,2.6109999999999998,0.14496,0.042280000000000005,0.151,2.3616,0.6888000000000001,2.46,1.8345600000000002,0.53508,1.911,0.14496,0.042280000000000005,0.151,1.6896,0.4928,1.76
2019-11-21 22:00:00,2.31312,0.67466,2.4095,0.12432000000000001,0.03626,0.1295,2.1888,0.6384000000000001,2.2800000000000002,1.7179200000000001,0.5010600000000001,1.7895,0.12432000000000001,0.03626,0.1295,1.5936,0.46480000000000005,1.6600000000000001
2019-11-21 22:30:00,2.08464,0.60802,2.1715,0.15504,0.04522,0.1615,1.9296000000000002,0.5628000000000001,2.01,1.54704,0.45122,1.6115,0.15504,0.04522,0.1615,1.392,0.406,1.45
2019-11-21 23:00:00,1.94832,0.5682600000000001,2.0295,0.16272,0.04746,0.1695,1.7856,0.5208,1.8599999999999999,1.42032,0.41426,1.4795,0.16272,0.04746,0.1695,1.2576,0.3668,1.31
2019-11-21 23:30:00,1.79712,0.5241600000000001,1.8719999999999999,0.08832000000000001,0.02576,0.092,1.7088,0.4984,1.78,1.2883200000000001,0.37576000000000004,1.342,0.08832000000000001,0.02576,0.092,1.2,0.35000000000000003,1.25
2019-11-22 00:00:00,1.64928,0.48104,1.718,0.04608,0.01344,0.048,1.6032000000000002,0.4676,1.67,1.16928,0.34104,1.218,0.04608,0.01344,0.048,1.1232,0.3276,1.17
2019-11-22 00:30:00,1.65792,0.48356000000000005,1.7269999999999999,0.06432,0.018760000000000002,0.067,1.5936,0.46480000000000005,1.6600000000000001,1.23552,0.36036,1.287,0.06432,0.018760000000000002,0.067,1.1712,0.3416,1.22
2019-11-22 01:00:00,2.00016,0.58338,2.0835,0.10896000000000002,0.03178,0.1135,1.8912,0.5516,1.97,1.53936,0.44898000000000005,1.6035,0.10896000000000002,0.03178,0.1135,1.4304000000000001,0.4172,1.49
2019-11-22 01:30:00,2.13072,0.62146,2.2195,0.13392,0.039060000000000004,0.1395,1.9968,0.5824,2.08,1.64112,0.47866000000000003,1.7095,0.13392,0.039060000000000004,0.1395,1.5072,0.43960000000000005,1.57
2019-11-22 02:00:00,2.09568,0.61124,2.183,0.09888000000000001,0.02884,0.10300000000000001,1.9968,0.5824,2.08,1.5964800000000001,0.46564000000000005,1.663,0.09888000000000001,0.02884,0.10300000000000001,1.4976,0.4368,1.56
2019-11-22 02:30:00,2.07792,0.60606,2.1645,0.08112000000000001,0.02366,0.0845,1.9968,0.5824,2.08,1.61712,0.47166,1.6844999999999999,0.08112000000000001,0.02366,0.0845,1.536,0.448,1.6
2019-11-22 03:00:00,2.03424,0.5933200000000001,2.119,0.07584,0.02212,0.079,1.9584000000000001,0.5712,2.04,1.58304,0.46172,1.649,0.07584,0.02212,0.079,1.5072,0.43960000000000005,1.57
2019-11-22 03:30:00,1.98432,0.57876,2.067,0.06432,0.018760000000000002,0.067,1.92,0.56,2.0,1.49472,0.43596,1.557,0.06432,0.018760000000000002,0.067,1.4304000000000001,0.4172,1.49
2019-11-22 04:00:00,2.01936,0.5889800000000001,2.1035,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.9776,0.5768,2.06,1.5201600000000002,0.44338000000000005,1.5835,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.4784000000000002,0.4312,1.54
2019-11-22 04:30:00,1.97328,0.57554,2.0555,0.043680000000000004,0.012740000000000001,0.0455,1.9296000000000002,0.5628000000000001,2.01,1.49328,0.43554000000000004,1.5554999999999999,0.043680000000000004,0.012740000000000001,0.0455,1.4496,0.4228,1.51
2019-11-22 05:00:00,1.97376,0.5756800000000001,2.056,0.05376,0.015680000000000003,0.056,1.92,0.56,2.0,1.49376,0.43568,1.556,0.05376,0.015680000000000003,0.056,1.44,0.42,1.5
2019-11-22 05:30:00,2.05536,0.59948,2.141,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.9872,0.5796,2.07,1.5561600000000002,0.45388000000000006,1.621,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.488,0.434,1.55
2019-11-22 06:00:00,2.20608,0.64344,2.298,0.06528,0.01904,0.068,2.1408,0.6244000000000001,2.23,1.70688,0.49784000000000006,1.778,0.06528,0.01904,0.068,1.6416,0.4788,1.71
2019-11-22 06:30:00,2.47584,0.7221200000000001,2.5789999999999997,0.06624000000000001,0.01932,0.069,2.4096,0.7028,2.51,1.8518400000000002,0.54012,1.929,0.06624000000000001,0.01932,0.069,1.7856,0.5208,1.8599999999999999
2019-11-22 07:00:00,2.76288,0.8058400000000001,2.878,0.07488,0.021840000000000002,0.078,2.688,0.784,2.8,2.10048,0.6126400000000001,2.188,0.07488,0.021840000000000002,0.078,2.0256,0.5908,2.11
2019-11-22 07:30:00,3.1224,0.9107000000000001,3.2525,0.0984,0.0287,0.10250000000000001,3.024,0.882,3.15,2.3832,0.6951,2.4825,0.0984,0.0287,0.10250000000000001,2.2848,0.6664,2.38
2019-11-22 08:00:00,3.32592,0.97006,3.4645,0.10992,0.032060000000000005,0.1145,3.216,0.9380000000000001,3.35,2.50992,0.73206,2.6145,0.10992,0.032060000000000005,0.1145,2.4,0.7000000000000001,2.5
2019-11-22 08:30:00,3.4464,1.0052,3.59,0.11520000000000001,0.033600000000000005,0.12,3.3312,0.9716,3.47,2.6304,0.7672,2.74,0.11520000000000001,0.033600000000000005,0.12,2.5152,0.7336,2.62
2019-11-22 09:00:00,3.32304,0.9692200000000001,3.4615,0.16464,0.04802000000000001,0.1715,3.1584,0.9212,3.29,2.5358400000000003,0.73962,2.6415,0.16464,0.04802000000000001,0.1715,2.3712,0.6916,2.47
2019-11-22 09:30:00,3.37632,0.9847600000000001,3.517,0.16032000000000002,0.04676,0.167,3.216,0.9380000000000001,3.35,2.5891200000000003,0.75516,2.697,0.16032000000000002,0.04676,0.167,2.4288,0.7084,2.5300000000000002
2019-11-22 10:00:00,3.33936,0.9739800000000001,3.4785,0.12336000000000001,0.035980000000000005,0.1285,3.216,0.9380000000000001,3.35,2.61936,0.7639800000000001,2.7285,0.12336000000000001,0.035980000000000005,0.1285,2.496,0.728,2.6
2019-11-22 10:30:00,3.21168,0.9367400000000001,3.3455,0.13008,0.03794,0.1355,3.0816,0.8988,3.21,2.53008,0.73794,2.6355,0.13008,0.03794,0.1355,2.4,0.7000000000000001,2.5
2019-11-22 11:00:00,3.17136,0.92498,3.3035,0.08016000000000001,0.02338,0.0835,3.0912,0.9016000000000001,3.22,2.4993600000000002,0.7289800000000001,2.6035,0.08016000000000001,0.02338,0.0835,2.4192,0.7056,2.52
2019-11-22 11:30:00,3.252,0.9485,3.3875,0.1704,0.0497,0.17750000000000002,3.0816,0.8988,3.21,2.532,0.7385,2.6375,0.1704,0.0497,0.17750000000000002,2.3616,0.6888000000000001,2.46
2019-11-22 12:00:00,3.28128,0.9570400000000001,3.418,0.13248000000000001,0.03864,0.138,3.1488,0.9184,3.2800000000000002,2.54208,0.7414400000000001,2.648,0.13248000000000001,0.03864,0.138,2.4096,0.7028,2.51
2019-11-22 12:30:00,3.37968,0.9857400000000001,3.5205,0.06768,0.01974,0.07050000000000001,3.312,0.966,3.45,2.64048,0.77014,2.7505,0.06768,0.01974,0.07050000000000001,2.5728,0.7504000000000001,2.68
2019-11-22 13:00:00,3.26928,0.95354,3.4055,0.08208,0.023940000000000003,0.0855,3.1872,0.9296000000000001,3.32,2.5588800000000003,0.7463400000000001,2.6654999999999998,0.08208,0.023940000000000003,0.0855,2.4768,0.7224,2.58
2019-11-22 13:30:00,3.22368,0.9402400000000001,3.358,0.05568000000000001,0.01624,0.058,3.168,0.924,3.3,2.48448,0.7246400000000001,2.588,0.05568000000000001,0.01624,0.058,2.4288,0.7084,2.5300000000000002
2019-11-22 14:00:00,3.2784,0.9562,3.415,0.062400000000000004,0.0182,0.065,3.216,0.9380000000000001,3.35,2.5008,0.7294,2.605,0.062400000000000004,0.0182,0.065,2.4384,0.7112,2.54
2019-11-22 14:30:00,3.2976,0.9618000000000001,3.435,0.0816,0.0238,0.085,3.216,0.9380000000000001,3.35,2.5584,0.7462000000000001,2.665,0.0816,0.0238,0.085,2.4768,0.7224,2.58
2019-11-22 15:00:00,3.18576,0.9291800000000001,3.3185000000000002,0.07536000000000001,0.021980000000000003,0.0785,3.1104,0.9072,3.24,2.5713600000000003,0.7499800000000001,2.6785,0.07536000000000001,0.021980000000000003,0.0785,2.496,0.728,2.6
2019-11-22 15:30:00,3.12576,0.91168,3.2560000000000002,0.09216,0.02688,0.096,3.0336,0.8848,3.16,2.52096,0.73528,2.626,0.09216,0.02688,0.096,2.4288,0.7084,2.5300000000000002
2019-11-22 16:00:00,3.2832,0.9576,3.42,0.11520000000000001,0.033600000000000005,0.12,3.168,0.924,3.3,2.64,0.77,2.75,0.11520000000000001,0.033600000000000005,0.12,2.5248,0.7364,2.63
2019-11-22 16:30:00,3.48672,1.01696,3.632,0.12672,0.03696,0.132,3.36,0.98,3.5,2.7667200000000003,0.80696,2.882,0.12672,0.03696,0.132,2.64,0.77,2.75
2019-11-22 17:00:00,3.6024000000000003,1.0507,3.7525,0.1464,0.0427,0.1525,3.456,1.008,3.6,2.892,0.8435,3.0125,0.1464,0.0427,0.1525,2.7456,0.8008000000000001,2.86
2019-11-22 17:30:00,3.6494400000000002,1.06442,3.8015,0.19344000000000003,0.056420000000000005,0.2015,3.456,1.008,3.6,2.94864,0.8600200000000001,3.0715,0.19344000000000003,0.056420000000000005,0.2015,2.7552,0.8036000000000001,2.87
2019-11-22 18:00:00,3.59856,1.04958,3.7485,0.20016,0.05838,0.20850000000000002,3.3984,0.9912000000000001,3.54,2.89776,0.84518,3.0185,0.20016,0.05838,0.20850000000000002,2.6976,0.7868,2.81
2019-11-22 18:30:00,3.60912,1.05266,3.7595,0.22992,0.06706000000000001,0.23950000000000002,3.3792,0.9856,3.52,2.94672,0.8594600000000001,3.0695,0.22992,0.06706000000000001,0.23950000000000002,2.7168,0.7924,2.83
2019-11-22 19:00:00,3.42048,0.9976400000000001,3.563,0.20448000000000002,0.059640000000000006,0.213,3.216,0.9380000000000001,3.35,2.81568,0.8212400000000001,2.933,0.20448000000000002,0.059640000000000006,0.213,2.6112,0.7616,2.7199999999999998
2019-11-22 19:30:00,3.23568,0.94374,3.3705,0.22128,0.06454,0.2305,3.0144,0.8792000000000001,3.14,2.67888,0.78134,2.7905,0.22128,0.06454,0.2305,2.4576000000000002,0.7168,2.56
2019-11-22 20:00:00,3.14256,0.9165800000000001,3.2735,0.19536,0.05698,0.20350000000000001,2.9472,0.8596,3.07,2.60496,0.75978,2.7135,0.19536,0.05698,0.20350000000000001,2.4096,0.7028,2.51
2019-11-22 20:30:00,3.0864,0.9002,3.215,0.1968,0.0574,0.20500000000000002,2.8896,0.8428,3.01,2.5104,0.7322000000000001,2.615,0.1968,0.0574,0.20500000000000002,2.3136,0.6748000000000001,2.41
2019-11-22 21:00:00,2.96352,0.86436,3.087,0.22752000000000003,0.06636,0.23700000000000002,2.7359999999999998,0.798,2.85,2.40672,0.70196,2.507,0.22752000000000003,0.06636,0.23700000000000002,2.1792,0.6356,2.27
2019-11-22 21:30:00,2.81136,0.81998,2.9285,0.19056,0.055580000000000004,0.1985,2.6208,0.7644000000000001,2.73,2.21616,0.6463800000000001,2.3085,0.19056,0.055580000000000004,0.1985,2.0256,0.5908,2.11
2019-11-22 22:00:00,2.69856,0.7870800000000001,2.811,0.18336000000000002,0.05348000000000001,0.191,2.5152,0.7336,2.62,2.09376,0.61068,2.181,0.18336000000000002,0.05348000000000001,0.191,1.9104,0.5572,1.99
2019-11-22 22:30:00,2.50224,0.72982,2.6065,0.14064000000000002,0.04102,0.14650000000000002,2.3616,0.6888000000000001,2.46,1.99344,0.58142,2.0765,0.14064000000000002,0.04102,0.14650000000000002,1.8528,0.5404,1.9300000000000002
2019-11-22 23:00:00,2.2728,0.6629,2.3675,0.12240000000000001,0.0357,0.1275,2.1504,0.6272,2.24,1.8504,0.5397000000000001,1.9275,0.12240000000000001,0.0357,0.1275,1.728,0.504,1.8
2019-11-22 23:30:00,2.02608,0.59094,2.1105,0.14448000000000003,0.042140000000000004,0.1505,1.8816000000000002,0.5488000000000001,1.96,1.67088,0.48734000000000005,1.7405,0.14448000000000003,0.042140000000000004,0.1505,1.5264,0.44520000000000004,1.5899999999999999
2019-11-23 00:00:00,1.96608,0.5734400000000001,2.048,0.17088,0.04984,0.178,1.7952,0.5236000000000001,1.87,1.61088,0.46984000000000004,1.678,0.17088,0.04984,0.178,1.44,0.42,1.5
2019-11-23 00:30:00,1.91904,0.55972,1.999,0.19104000000000002,0.055720000000000006,0.199,1.728,0.504,1.8,1.53504,0.44772000000000006,1.599,0.19104000000000002,0.055720000000000006,0.199,1.344,0.392,1.4
2019-11-23 01:00:00,1.8998400000000002,0.5541200000000001,1.979,0.18144000000000002,0.05292,0.189,1.7184,0.5012,1.79,1.54464,0.45052000000000003,1.609,0.18144000000000002,0.05292,0.189,1.3632,0.3976,1.42
2019-11-23 01:30:00,1.9488,0.5684,2.03,0.23040000000000002,0.06720000000000001,0.24,1.7184,0.5012,1.79,1.5936,0.46480000000000005,1.6600000000000001,0.23040000000000002,0.06720000000000001,0.24,1.3632,0.3976,1.42
2019-11-23 02:00:00,1.89072,0.5514600000000001,1.9695,0.23952,0.06986,0.2495,1.6512,0.48160000000000003,1.72,1.54512,0.45066000000000006,1.6095000000000002,0.23952,0.06986,0.2495,1.3056,0.3808,1.3599999999999999
2019-11-23 02:30:00,1.8465600000000002,0.5385800000000001,1.9235000000000002,0.29136,0.08498000000000001,0.3035,1.5552000000000001,0.4536,1.62,1.53936,0.44898000000000005,1.6035,0.29136,0.08498000000000001,0.3035,1.248,0.364,1.3
2019-11-23 03:00:00,1.8648,0.5439,1.9425,0.2232,0.0651,0.2325,1.6416,0.4788,1.71,1.5096,0.4403,1.5725,0.2232,0.0651,0.2325,1.2864,0.37520000000000003,1.34
2019-11-23 03:30:00,1.8187200000000001,0.53046,1.8945,0.16752,0.04886,0.17450000000000002,1.6512,0.48160000000000003,1.72,1.47312,0.42966000000000004,1.5345,0.16752,0.04886,0.17450000000000002,1.3056,0.3808,1.3599999999999999
2019-11-23 04:00:00,1.8552,0.5411,1.9325,0.156,0.0455,0.1625,1.6992,0.49560000000000004,1.77,1.4808,0.4319,1.5425,0.156,0.0455,0.1625,1.3248,0.3864,1.38
2019-11-23 04:30:00,1.9137600000000001,0.55818,1.9935,0.14736000000000002,0.042980000000000004,0.1535,1.7664,0.5152,1.8399999999999999,1.51056,0.44058,1.5735000000000001,0.14736000000000002,0.042980000000000004,0.1535,1.3632,0.3976,1.42
2019-11-23 05:00:00,1.87824,0.5478200000000001,1.9565000000000001,0.13104000000000002,0.038220000000000004,0.1365,1.7472,0.5096,1.82,1.49424,0.43582000000000004,1.5565,0.13104000000000002,0.038220000000000004,0.1365,1.3632,0.3976,1.42
2019-11-23 05:30:00,1.9152,0.5586,1.995,0.168,0.049,0.17500000000000002,1.7472,0.5096,1.82,1.5408,0.4494,1.605,0.168,0.049,0.17500000000000002,1.3728,0.40040000000000003,1.43
2019-11-23 06:00:00,1.98672,0.5794600000000001,2.0695,0.19152000000000002,0.05586000000000001,0.1995,1.7952,0.5236000000000001,1.87,1.6027200000000001,0.46746000000000004,1.6695,0.19152000000000002,0.05586000000000001,0.1995,1.4112,0.4116,1.47
2019-11-23 06:30:00,2.1288,0.6209,2.2175,0.2184,0.0637,0.2275,1.9104,0.5572,1.99,1.7256,0.5033,1.7974999999999999,0.2184,0.0637,0.2275,1.5072,0.43960000000000005,1.57
2019-11-23 07:00:00,2.2204800000000002,0.6476400000000001,2.313,0.25248000000000004,0.07364000000000001,0.263,1.968,0.5740000000000001,2.05,1.7692800000000002,0.51604,1.843,0.25248000000000004,0.07364000000000001,0.263,1.5168,0.4424,1.58
2019-11-23 07:30:00,2.36688,0.6903400000000001,2.4655,0.20688,0.060340000000000005,0.2155,2.16,0.63,2.25,1.9060800000000002,0.5559400000000001,1.9855,0.20688,0.060340000000000005,0.2155,1.6992,0.49560000000000004,1.77
2019-11-23 08:00:00,2.53152,0.73836,2.637,0.22752000000000003,0.06636,0.23700000000000002,2.304,0.672,2.4,2.06112,0.60116,2.147,0.22752000000000003,0.06636,0.23700000000000002,1.8336000000000001,0.5348,1.9100000000000001
2019-11-23 08:30:00,2.80272,0.8174600000000001,2.9195,0.18192000000000003,0.05306,0.1895,2.6208,0.7644000000000001,2.73,2.20752,0.6438600000000001,2.2995,0.18192000000000003,0.05306,0.1895,2.0256,0.5908,2.11
2019-11-23 09:00:00,3.02016,0.8808800000000001,3.146,0.16896000000000003,0.049280000000000004,0.176,2.8512,0.8316,2.9699999999999998,2.35776,0.6876800000000001,2.456,0.16896000000000003,0.049280000000000004,0.176,2.1888,0.6384000000000001,2.2800000000000002
2019-11-23 09:30:00,3.0096,0.8778,3.135,0.1296,0.0378,0.135,2.88,0.84,3.0,2.3952,0.6986,2.495,0.1296,0.0378,0.135,2.2656,0.6608,2.36
2019-11-23 10:00:00,3.08592,0.9000600000000001,3.2145,0.16752,0.04886,0.17450000000000002,2.9184,0.8512000000000001,3.04,2.42352,0.70686,2.5245,0.16752,0.04886,0.17450000000000002,2.2560000000000002,0.658,2.35
2019-11-23 10:30:00,3.15648,0.9206400000000001,3.2880000000000003,0.17088,0.04984,0.178,2.9856,0.8708,3.11,2.50368,0.7302400000000001,2.608,0.17088,0.04984,0.178,2.3328,0.6804,2.43
2019-11-23 11:00:00,3.10272,0.9049600000000001,3.232,0.17472000000000001,0.050960000000000005,0.182,2.928,0.854,3.05,2.50752,0.73136,2.612,0.17472000000000001,0.050960000000000005,0.182,2.3328,0.6804,2.43
2019-11-23 11:30:00,3.1416,0.9163,3.2725,0.1272,0.0371,0.1325,3.0144,0.8792000000000001,3.14,2.5272,0.7371000000000001,2.6325000000000003,0.1272,0.0371,0.1325,2.4,0.7000000000000001,2.5
2019-11-23 12:00:00,3.12816,0.9123800000000001,3.2585,0.08496000000000001,0.024780000000000003,0.08850000000000001,3.0432,0.8876000000000001,3.17,2.51376,0.73318,2.6185,0.08496000000000001,0.024780000000000003,0.08850000000000001,2.4288,0.7084,2.5300000000000002
2019-11-23 12:30:00,3.10944,0.9069200000000001,3.239,0.06624000000000001,0.01932,0.069,3.0432,0.8876000000000001,3.17,2.47584,0.7221200000000001,2.5789999999999997,0.06624000000000001,0.01932,0.069,2.4096,0.7028,2.51
2019-11-23 13:00:00,3.04752,0.8888600000000001,3.1745,0.04272,0.01246,0.044500000000000005,3.0048,0.8764000000000001,3.13,2.4523200000000003,0.71526,2.5545,0.04272,0.01246,0.044500000000000005,2.4096,0.7028,2.51
2019-11-23 13:30:00,2.99664,0.87402,3.1215,0.03984,0.01162,0.0415,2.9568000000000003,0.8624,3.08,2.39184,0.69762,2.4915000000000003,0.03984,0.01162,0.0415,2.352,0.686,2.45
2019-11-23 14:00:00,2.9616,0.8638,3.085,0.0432,0.0126,0.045,2.9184,0.8512000000000001,3.04,2.3952,0.6986,2.495,0.0432,0.0126,0.045,2.352,0.686,2.45
2019-11-23 14:30:00,2.94288,0.8583400000000001,3.0655,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.9184,0.8512000000000001,3.04,2.41488,0.7043400000000001,2.5155000000000003,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.3904,0.6972,2.49
2019-11-23 15:00:00,2.94096,0.8577800000000001,3.0635,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.8992,0.8456,3.02,2.35536,0.68698,2.4535,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.3136,0.6748000000000001,2.41
2019-11-23 15:30:00,3.0144,0.8792000000000001,3.14,0.028800000000000003,0.008400000000000001,0.03,2.9856,0.8708,3.11,2.4,0.7000000000000001,2.5,0.028800000000000003,0.008400000000000001,0.03,2.3712,0.6916,2.47
2019-11-23 16:00:00,3.12672,0.9119600000000001,3.257,0.025920000000000002,0.007560000000000001,0.027,3.1008,0.9044000000000001,3.23,2.48352,0.72436,2.5869999999999997,0.025920000000000002,0.007560000000000001,0.027,2.4576000000000002,0.7168,2.56
2019-11-23 16:30:00,3.24672,0.94696,3.382,0.021120000000000003,0.0061600000000000005,0.022,3.2256,0.9408000000000001,3.36,2.65152,0.77336,2.762,0.021120000000000003,0.0061600000000000005,0.022,2.6304,0.7672,2.74
2019-11-23 17:00:00,3.30768,0.96474,3.4455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.2832,0.9576,3.42,2.73168,0.7967400000000001,2.8455,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-11-23 17:30:00,3.42768,0.9997400000000001,3.5705,0.038880000000000005,0.011340000000000001,0.0405,3.3888,0.9884000000000001,3.5300000000000002,2.84208,0.8289400000000001,2.9605,0.038880000000000005,0.011340000000000001,0.0405,2.8032,0.8176,2.92
2019-11-23 18:00:00,3.4872,1.0171,3.6325000000000003,0.0408,0.0119,0.0425,3.4464,1.0052,3.59,2.892,0.8435,3.0125,0.0408,0.0119,0.0425,2.8512,0.8316,2.9699999999999998
2019-11-23 18:30:00,3.468,1.0115,3.6125,0.0792,0.023100000000000002,0.0825,3.3888,0.9884000000000001,3.5300000000000002,2.9112,0.8491000000000001,3.0325,0.0792,0.023100000000000002,0.0825,2.832,0.8260000000000001,2.95
2019-11-23 19:00:00,3.42672,0.9994600000000001,3.5695,0.07632000000000001,0.022260000000000002,0.0795,3.3504,0.9772000000000001,3.49,2.86032,0.8342600000000001,2.9795,0.07632000000000001,0.022260000000000002,0.0795,2.784,0.812,2.9
2019-11-23 19:30:00,3.30672,0.9644600000000001,3.4445,0.04272,0.01246,0.044500000000000005,3.2640000000000002,0.9520000000000001,3.4,2.68272,0.78246,2.7945,0.04272,0.01246,0.044500000000000005,2.64,0.77,2.75
2019-11-23 20:00:00,3.15504,0.92022,3.2865,0.01584,0.00462,0.0165,3.1392,0.9156000000000001,3.27,2.53104,0.7382200000000001,2.6365,0.01584,0.00462,0.0165,2.5152,0.7336,2.62
2019-11-23 20:30:00,3.08112,0.8986600000000001,3.2095000000000002,0.03792,0.01106,0.0395,3.0432,0.8876000000000001,3.17,2.46672,0.7194600000000001,2.5695,0.03792,0.01106,0.0395,2.4288,0.7084,2.5300000000000002
2019-11-23 21:00:00,2.96352,0.86436,3.087,0.04512,0.013160000000000002,0.047,2.9184,0.8512000000000001,3.04,2.36832,0.69076,2.467,0.04512,0.013160000000000002,0.047,2.3232,0.6776,2.42
2019-11-23 21:30:00,2.78736,0.81298,2.9035,0.00336,0.0009800000000000002,0.0035,2.784,0.812,2.9,2.23056,0.65058,2.3235,0.00336,0.0009800000000000002,0.0035,2.2272,0.6496000000000001,2.32
2019-11-23 22:00:00,2.74176,0.7996800000000001,2.856,0.015360000000000002,0.0044800000000000005,0.016,2.7264,0.7952,2.84,2.13696,0.6232800000000001,2.226,0.015360000000000002,0.0044800000000000005,0.016,2.1216,0.6188,2.21
2019-11-23 22:30:00,2.6947200000000002,0.7859600000000001,2.807,0.00672,0.0019600000000000004,0.007,2.688,0.784,2.8,2.07072,0.60396,2.157,0.00672,0.0019600000000000004,0.007,2.064,0.602,2.15
2019-11-23 23:00:00,2.3736,0.6923,2.4725,0.012,0.0035,0.0125,2.3616,0.6888000000000001,2.46,1.8264,0.5327000000000001,1.9025,0.012,0.0035,0.0125,1.8144,0.5292,1.8900000000000001
2019-11-23 23:30:00,2.2027200000000002,0.64246,2.2945,0.013920000000000002,0.00406,0.0145,2.1888,0.6384000000000001,2.2800000000000002,1.71312,0.49966000000000005,1.7845,0.013920000000000002,0.00406,0.0145,1.6992,0.49560000000000004,1.77
2019-11-24 00:00:00,2.124,0.6195,2.2125,0.031200000000000002,0.0091,0.0325,2.0928,0.6104,2.18,1.6536,0.4823,1.7225000000000001,0.031200000000000002,0.0091,0.0325,1.6224,0.4732,1.69
2019-11-24 00:30:00,2.07456,0.6050800000000001,2.161,0.010560000000000002,0.0030800000000000003,0.011,2.064,0.602,2.15,1.59456,0.46508000000000005,1.661,0.010560000000000002,0.0030800000000000003,0.011,1.584,0.462,1.65
2019-11-24 01:00:00,2.07168,0.60424,2.158,0.007680000000000001,0.0022400000000000002,0.008,2.064,0.602,2.15,1.58208,0.46144,1.6480000000000001,0.007680000000000001,0.0022400000000000002,0.008,1.5744,0.4592,1.6400000000000001
2019-11-24 01:30:00,2.11824,0.61782,2.2065,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.112,0.616,2.2,1.61904,0.47222000000000003,1.6865,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.6128,0.47040000000000004,1.6800000000000002
2019-11-24 02:00:00,2.10144,0.61292,2.189,0.00864,0.00252,0.009000000000000001,2.0928,0.6104,2.18,1.59264,0.46452000000000004,1.659,0.00864,0.00252,0.009000000000000001,1.584,0.462,1.65
2019-11-24 02:30:00,2.0808,0.6069,2.1675,0.016800000000000002,0.0049,0.0175,2.064,0.602,2.15,1.5816,0.46130000000000004,1.6475,0.016800000000000002,0.0049,0.0175,1.5648,0.45640000000000003,1.63
2019-11-24 03:00:00,2.02416,0.59038,2.1085,0.01776,0.005180000000000001,0.018500000000000003,2.0064,0.5852,2.09,1.53456,0.44758000000000003,1.5985,0.01776,0.005180000000000001,0.018500000000000003,1.5168,0.4424,1.58
2019-11-24 03:30:00,1.93248,0.56364,2.013,0.00288,0.00084,0.003,1.9296000000000002,0.5628000000000001,2.01,1.45248,0.42364,1.513,0.00288,0.00084,0.003,1.4496,0.4228,1.51
2019-11-24 04:00:00,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08,1.5072,0.43960000000000005,1.57,0.0,0.0,0.0,1.5072,0.43960000000000005,1.57
2019-11-24 04:30:00,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999
2019-11-24 05:00:00,2.0064,0.5852,2.09,0.0,0.0,0.0,2.0064,0.5852,2.09,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58
2019-11-24 05:30:00,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04,1.4976,0.4368,1.56,0.0,0.0,0.0,1.4976,0.4368,1.56
2019-11-24 06:00:00,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1,1.536,0.448,1.6,0.0,0.0,0.0,1.536,0.448,1.6
2019-11-24 06:30:00,2.1408,0.6244000000000001,2.23,0.0,0.0,0.0,2.1408,0.6244000000000001,2.23,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67
2019-11-24 07:00:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,1.6608,0.4844,1.73,0.0,0.0,0.0,1.6608,0.4844,1.73
2019-11-24 07:30:00,2.3424,0.6832,2.44,0.0,0.0,0.0,2.3424,0.6832,2.44,1.7568000000000001,0.5124000000000001,1.83,0.0,0.0,0.0,1.7568000000000001,0.5124000000000001,1.83
2019-11-24 08:00:00,2.4192,0.7056,2.52,0.0,0.0,0.0,2.4192,0.7056,2.52,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-11-24 08:30:00,2.5728,0.7504000000000001,2.68,0.0,0.0,0.0,2.5728,0.7504000000000001,2.68,1.9584000000000001,0.5712,2.04,0.0,0.0,0.0,1.9584000000000001,0.5712,2.04
2019-11-24 09:00:00,2.7168,0.7924,2.83,0.0,0.0,0.0,2.7168,0.7924,2.83,2.112,0.616,2.2,0.0,0.0,0.0,2.112,0.616,2.2
2019-11-24 09:30:00,2.83584,0.8271200000000001,2.954,0.0038400000000000005,0.0011200000000000001,0.004,2.832,0.8260000000000001,2.95,2.21184,0.64512,2.304,0.0038400000000000005,0.0011200000000000001,0.004,2.208,0.644,2.3
2019-11-24 10:00:00,3.00576,0.8766800000000001,3.1310000000000002,0.0009600000000000001,0.00028000000000000003,0.001,3.0048,0.8764000000000001,3.13,2.30496,0.6722800000000001,2.401,0.0009600000000000001,0.00028000000000000003,0.001,2.304,0.672,2.4
2019-11-24 10:30:00,3.11232,0.9077600000000001,3.242,0.0019200000000000003,0.0005600000000000001,0.002,3.1104,0.9072,3.24,2.34432,0.68376,2.442,0.0019200000000000003,0.0005600000000000001,0.002,2.3424,0.6832,2.44
2019-11-24 11:00:00,3.144,0.917,3.275,0.0048000000000000004,0.0014,0.005,3.1392,0.9156000000000001,3.27,2.3472,0.6846,2.445,0.0048000000000000004,0.0014,0.005,2.3424,0.6832,2.44
2019-11-24 11:30:00,3.15504,0.92022,3.2865,0.006240000000000001,0.0018200000000000002,0.006500000000000001,3.1488,0.9184,3.2800000000000002,2.38704,0.6962200000000001,2.4865,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.3808,0.6944,2.48
2019-11-24 12:00:00,3.1574400000000002,0.9209200000000001,3.289,0.00864,0.00252,0.009000000000000001,3.1488,0.9184,3.2800000000000002,2.43744,0.7109200000000001,2.539,0.00864,0.00252,0.009000000000000001,2.4288,0.7084,2.5300000000000002
2019-11-24 12:30:00,2.45472,0.71596,2.557,0.01632,0.00476,0.017,2.4384,0.7112,2.54,1.83072,0.53396,1.907,0.01632,0.00476,0.017,1.8144,0.5292,1.8900000000000001
2019-11-24 13:00:00,2.4552,0.7161000000000001,2.5575,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.448,0.714,2.55,1.812,0.5285000000000001,1.8875000000000002,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.8048000000000002,0.5264,1.88
2019-11-24 13:30:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2019-11-24 14:00:00,2.3448,0.6839000000000001,2.4425,0.0216,0.0063,0.022500000000000003,2.3232,0.6776,2.42,1.7688000000000001,0.5159,1.8425,0.0216,0.0063,0.022500000000000003,1.7472,0.5096,1.82
2019-11-24 14:30:00,2.38848,0.69664,2.488,0.007680000000000001,0.0022400000000000002,0.008,2.3808,0.6944,2.48,1.72608,0.50344,1.798,0.007680000000000001,0.0022400000000000002,0.008,1.7184,0.5012,1.79
2019-11-24 15:00:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,1.7952,0.5236000000000001,1.87,0.0,0.0,0.0,1.7952,0.5236000000000001,1.87
2019-11-24 15:30:00,2.59392,0.75656,2.702,0.0019200000000000003,0.0005600000000000001,0.002,2.592,0.756,2.7,1.88352,0.5493600000000001,1.962,0.0019200000000000003,0.0005600000000000001,0.002,1.8816000000000002,0.5488000000000001,1.96
2019-11-24 16:00:00,2.6712,0.7791,2.7825,0.0024000000000000002,0.0007,0.0025,2.6688,0.7784000000000001,2.7800000000000002,1.932,0.5635,2.0125,0.0024000000000000002,0.0007,0.0025,1.9296000000000002,0.5628000000000001,2.01
2019-11-24 16:30:00,2.93328,0.8555400000000001,3.0555,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.928,0.854,3.05,2.14608,0.62594,2.2355,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.1408,0.6244000000000001,2.23
2019-11-24 17:00:00,3.08688,0.90034,3.2155,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,3.0816,0.8988,3.21,2.28048,0.6651400000000001,2.3755,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.2752,0.6636000000000001,2.37
2019-11-24 17:30:00,3.20976,0.9361800000000001,3.3435,0.012960000000000001,0.0037800000000000004,0.0135,3.1968,0.9324,3.33,2.36496,0.6897800000000001,2.4635,0.012960000000000001,0.0037800000000000004,0.0135,2.352,0.686,2.45
2019-11-24 18:00:00,3.15696,0.92078,3.2885,0.01776,0.005180000000000001,0.018500000000000003,3.1392,0.9156000000000001,3.27,2.3217600000000003,0.67718,2.4185,0.01776,0.005180000000000001,0.018500000000000003,2.304,0.672,2.4
2019-11-24 18:30:00,3.01536,0.87948,3.141,0.02976,0.00868,0.031,2.9856,0.8708,3.11,2.22816,0.64988,2.321,0.02976,0.00868,0.031,2.1984,0.6412,2.29
