Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-24 19:00:00,2.95296,0.86128,3.076,0.044160000000000005,0.01288,0.046,2.9088000000000003,0.8484,3.03,2.19456,0.6400800000000001,2.286,0.044160000000000005,0.01288,0.046,2.1504,0.6272,2.24
2019-11-24 19:30:00,2.84976,0.83118,2.9685,0.03696,0.010780000000000001,0.0385,2.8128,0.8204,2.93,2.13936,0.6239800000000001,2.2285,0.03696,0.010780000000000001,0.0385,2.1024,0.6132000000000001,2.19
2019-11-24 20:00:00,2.5752,0.7511,2.6825,0.0408,0.0119,0.0425,2.5343999999999998,0.7392000000000001,2.64,1.9896,0.5803,2.0725,0.0408,0.0119,0.0425,1.9488,0.5684,2.03
2019-11-24 20:30:00,2.4931200000000002,0.72716,2.597,0.03552,0.010360000000000001,0.037,2.4576000000000002,0.7168,2.56,1.90752,0.5563600000000001,1.987,0.03552,0.010360000000000001,0.037,1.8719999999999999,0.546,1.9500000000000002
2019-11-24 21:00:00,2.3352,0.6811,2.4325,0.0408,0.0119,0.0425,2.2944,0.6692,2.39,1.7688000000000001,0.5159,1.8425,0.0408,0.0119,0.0425,1.728,0.504,1.8
2019-11-24 21:30:00,2.2152,0.6461,2.3075,0.0264,0.0077,0.0275,2.1888,0.6384000000000001,2.2800000000000002,1.6488,0.48090000000000005,1.7175,0.0264,0.0077,0.0275,1.6224,0.4732,1.69
2019-11-24 22:00:00,2.10288,0.61334,2.1905,0.029280000000000004,0.00854,0.030500000000000003,2.0736,0.6048,2.16,1.5556800000000002,0.45374000000000003,1.6205,0.029280000000000004,0.00854,0.030500000000000003,1.5264,0.44520000000000004,1.5899999999999999
2019-11-24 22:30:00,1.9416,0.5663,2.0225,0.0216,0.0063,0.022500000000000003,1.92,0.56,2.0,1.4328,0.4179,1.4925000000000002,0.0216,0.0063,0.022500000000000003,1.4112,0.4116,1.47
2019-11-24 23:00:00,1.77264,0.51702,1.8465,0.02544,0.00742,0.026500000000000003,1.7472,0.5096,1.82,1.32144,0.38542000000000004,1.3765,0.02544,0.00742,0.026500000000000003,1.296,0.378,1.35
2019-11-24 23:30:00,1.62528,0.47404,1.693,0.03168,0.00924,0.033,1.5936,0.46480000000000005,1.6600000000000001,1.21248,0.35364,1.263,0.03168,0.00924,0.033,1.1808,0.34440000000000004,1.23
2019-11-25 00:00:00,1.53312,0.44716000000000006,1.597,0.04512,0.013160000000000002,0.047,1.488,0.434,1.55,1.15872,0.33796000000000004,1.207,0.04512,0.013160000000000002,0.047,1.1136,0.32480000000000003,1.16
2019-11-25 00:30:00,1.4726400000000002,0.42952,1.534,0.06144000000000001,0.017920000000000002,0.064,1.4112,0.4116,1.47,1.10784,0.32312,1.154,0.06144000000000001,0.017920000000000002,0.064,1.0464,0.3052,1.09
2019-11-25 01:00:00,1.48848,0.43414,1.5505,0.07728,0.02254,0.0805,1.4112,0.4116,1.47,1.10448,0.32214000000000004,1.1505,0.07728,0.02254,0.0805,1.0272000000000001,0.29960000000000003,1.07
2019-11-25 01:30:00,1.54512,0.45066000000000006,1.6095000000000002,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.4592,0.42560000000000003,1.52,1.16112,0.33866,1.2095,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.0752,0.3136,1.12
2019-11-25 02:00:00,1.54608,0.45094000000000006,1.6105,0.10608000000000001,0.030940000000000002,0.1105,1.44,0.42,1.5,1.17168,0.34174000000000004,1.2205,0.10608000000000001,0.030940000000000002,0.1105,1.0656,0.3108,1.11
2019-11-25 02:30:00,1.5259200000000002,0.44506,1.5895000000000001,0.12432000000000001,0.03626,0.1295,1.4016,0.4088,1.46,1.17072,0.34146000000000004,1.2195,0.12432000000000001,0.03626,0.1295,1.0464,0.3052,1.09
2019-11-25 03:00:00,1.44768,0.42224000000000006,1.508,0.14208,0.041440000000000005,0.148,1.3056,0.3808,1.3599999999999999,1.11168,0.32424000000000003,1.158,0.14208,0.041440000000000005,0.148,0.9696,0.2828,1.01
2019-11-25 03:30:00,1.4251200000000002,0.41566000000000003,1.4845000000000002,0.15792,0.046060000000000004,0.1645,1.2671999999999999,0.36960000000000004,1.32,1.07952,0.31486000000000003,1.1245,0.15792,0.046060000000000004,0.1645,0.9216000000000001,0.26880000000000004,0.96
2019-11-25 04:00:00,1.428,0.41650000000000004,1.4875,0.132,0.0385,0.1375,1.296,0.378,1.35,1.092,0.3185,1.1375,0.132,0.0385,0.1375,0.96,0.28,1.0
2019-11-25 04:30:00,1.4568,0.4249,1.5175,0.1032,0.030100000000000002,0.1075,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.1016,0.32130000000000003,1.1475,0.1032,0.030100000000000002,0.1075,0.9984000000000001,0.2912,1.04
2019-11-25 05:00:00,1.4232,0.4151,1.4825,0.0792,0.023100000000000002,0.0825,1.344,0.392,1.4,1.068,0.3115,1.1125,0.0792,0.023100000000000002,0.0825,0.9888,0.2884,1.03
2019-11-25 05:30:00,1.46496,0.42728000000000005,1.526,0.07296000000000001,0.02128,0.076,1.392,0.406,1.45,1.10976,0.32368,1.156,0.07296000000000001,0.02128,0.076,1.0368,0.3024,1.08
2019-11-25 06:00:00,1.58016,0.46088,1.646,0.10176,0.02968,0.106,1.4784000000000002,0.4312,1.54,1.1577600000000001,0.33768000000000004,1.206,0.10176,0.02968,0.106,1.056,0.308,1.1
2019-11-25 06:30:00,1.88304,0.54922,1.9615,0.10704000000000001,0.03122,0.1115,1.776,0.518,1.85,1.37424,0.40082,1.4315,0.10704000000000001,0.03122,0.1115,1.2671999999999999,0.36960000000000004,1.32
2019-11-25 07:00:00,2.07024,0.60382,2.1565,0.11184000000000001,0.03262,0.1165,1.9584000000000001,0.5712,2.04,1.54224,0.44982000000000005,1.6065,0.11184000000000001,0.03262,0.1165,1.4304000000000001,0.4172,1.49
2019-11-25 07:30:00,2.3856,0.6958000000000001,2.485,0.11040000000000001,0.0322,0.115,2.2752,0.6636000000000001,2.37,1.7711999999999999,0.5166000000000001,1.845,0.11040000000000001,0.0322,0.115,1.6608,0.4844,1.73
2019-11-25 08:00:00,2.57712,0.7516600000000001,2.6845,0.07152,0.02086,0.0745,2.5056000000000003,0.7308,2.61,1.85712,0.54166,1.9344999999999999,0.07152,0.02086,0.0745,1.7856,0.5208,1.8599999999999999
2019-11-25 08:30:00,2.6496,0.7728,2.76,0.0864,0.0252,0.09,2.5632,0.7476,2.67,1.9104,0.5572,1.99,0.0864,0.0252,0.09,1.824,0.532,1.9
2019-11-25 09:00:00,2.6424000000000003,0.7707,2.7525,0.0792,0.023100000000000002,0.0825,2.5632,0.7476,2.67,1.9224,0.5607,2.0025,0.0792,0.023100000000000002,0.0825,1.8432,0.5376000000000001,1.92
2019-11-25 09:30:00,2.62512,0.76566,2.7345,0.11952000000000002,0.03486,0.1245,2.5056000000000003,0.7308,2.61,1.92432,0.5612600000000001,2.0045,0.11952000000000002,0.03486,0.1245,1.8048000000000002,0.5264,1.88
2019-11-25 10:00:00,2.62272,0.7649600000000001,2.732,0.14592000000000002,0.04256,0.152,2.4768,0.7224,2.58,1.95072,0.56896,2.032,0.14592000000000002,0.04256,0.152,1.8048000000000002,0.5264,1.88
2019-11-25 10:30:00,2.60496,0.75978,2.7135,0.15696000000000002,0.04578,0.1635,2.448,0.714,2.55,1.9233600000000002,0.56098,2.0035,0.15696000000000002,0.04578,0.1635,1.7664,0.5152,1.8399999999999999
2019-11-25 11:00:00,2.55648,0.7456400000000001,2.6630000000000003,0.18528000000000003,0.054040000000000005,0.193,2.3712,0.6916,2.47,1.88448,0.54964,1.963,0.18528000000000003,0.054040000000000005,0.193,1.6992,0.49560000000000004,1.77
2019-11-25 11:30:00,2.6496,0.7728,2.76,0.13440000000000002,0.0392,0.14,2.5152,0.7336,2.62,1.968,0.5740000000000001,2.05,0.13440000000000002,0.0392,0.14,1.8336000000000001,0.5348,1.9100000000000001
2019-11-25 12:00:00,2.6712,0.7791,2.7825,0.1752,0.0511,0.1825,2.496,0.728,2.6,1.9704000000000002,0.5747,2.0525,0.1752,0.0511,0.1825,1.7952,0.5236000000000001,1.87
2019-11-25 12:30:00,2.63424,0.7683200000000001,2.7439999999999998,0.17664000000000002,0.05152,0.184,2.4576000000000002,0.7168,2.56,1.99104,0.58072,2.074,0.17664000000000002,0.05152,0.184,1.8144,0.5292,1.8900000000000001
2019-11-25 13:00:00,2.61696,0.7632800000000001,2.726,0.14976,0.043680000000000004,0.156,2.4672,0.7196,2.5700000000000003,1.95456,0.57008,2.036,0.14976,0.043680000000000004,0.156,1.8048000000000002,0.5264,1.88
2019-11-25 13:30:00,2.4696,0.7203,2.5725,0.1368,0.039900000000000005,0.14250000000000002,2.3328,0.6804,2.43,1.8264,0.5327000000000001,1.9025,0.1368,0.039900000000000005,0.14250000000000002,1.6896,0.4928,1.76
2019-11-25 14:00:00,2.48976,0.72618,2.5935,0.17616,0.05138,0.1835,2.3136,0.6748000000000001,2.41,1.86576,0.54418,1.9435,0.17616,0.05138,0.1835,1.6896,0.4928,1.76
2019-11-25 14:30:00,2.54496,0.74228,2.651,0.15456,0.04508,0.161,2.3904,0.6972,2.49,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.15456,0.04508,0.161,1.7472,0.5096,1.82
2019-11-25 15:00:00,2.46144,0.7179200000000001,2.564,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.2944,0.6692,2.39,1.84704,0.5387200000000001,1.924,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.6800000000000002,0.49,1.75
2019-11-25 15:30:00,2.41728,0.7050400000000001,2.518,0.13248000000000001,0.03864,0.138,2.2848,0.6664,2.38,1.77408,0.51744,1.8479999999999999,0.13248000000000001,0.03864,0.138,1.6416,0.4788,1.71
2019-11-25 16:00:00,2.53536,0.73948,2.641,0.13536,0.03948,0.14100000000000001,2.4,0.7000000000000001,2.5,1.8633600000000001,0.5434800000000001,1.941,0.13536,0.03948,0.14100000000000001,1.728,0.504,1.8
2019-11-25 16:30:00,2.65488,0.77434,2.7655000000000003,0.12048,0.035140000000000005,0.1255,2.5343999999999998,0.7392000000000001,2.64,1.96368,0.57274,2.0455,0.12048,0.035140000000000005,0.1255,1.8432,0.5376000000000001,1.92
2019-11-25 17:00:00,2.868,0.8365,2.9875,0.1032,0.030100000000000002,0.1075,2.7648,0.8064,2.88,2.148,0.6265000000000001,2.2375,0.1032,0.030100000000000002,0.1075,2.0448,0.5964,2.13
2019-11-25 17:30:00,2.88624,0.8418200000000001,3.0065,0.10224000000000001,0.029820000000000003,0.10650000000000001,2.784,0.812,2.9,2.19504,0.64022,2.2865,0.10224000000000001,0.029820000000000003,0.10650000000000001,2.0928,0.6104,2.18
2019-11-25 18:00:00,2.8752,0.8386,2.995,0.1008,0.029400000000000003,0.105,2.7744,0.8092,2.89,2.2224,0.6482,2.315,0.1008,0.029400000000000003,0.105,2.1216,0.6188,2.21
2019-11-25 18:30:00,2.8848000000000003,0.8414,3.005,0.0912,0.026600000000000002,0.095,2.7936,0.8148000000000001,2.91,2.2128,0.6454000000000001,2.305,0.0912,0.026600000000000002,0.095,2.1216,0.6188,2.21
2019-11-25 19:00:00,2.832,0.8260000000000001,2.95,0.096,0.028,0.1,2.7359999999999998,0.798,2.85,2.1984,0.6412,2.29,0.096,0.028,0.1,2.1024,0.6132000000000001,2.19
2019-11-25 19:30:00,2.74944,0.8019200000000001,2.864,0.08064,0.023520000000000003,0.084,2.6688,0.7784000000000001,2.7800000000000002,2.10624,0.6143200000000001,2.194,0.08064,0.023520000000000003,0.084,2.0256,0.5908,2.11
2019-11-25 20:00:00,2.5728,0.7504000000000001,2.68,0.038400000000000004,0.0112,0.04,2.5343999999999998,0.7392000000000001,2.64,1.9488,0.5684,2.03,0.038400000000000004,0.0112,0.04,1.9104,0.5572,1.99
2019-11-25 20:30:00,2.52624,0.73682,2.6315,0.05904,0.017220000000000003,0.061500000000000006,2.4672,0.7196,2.5700000000000003,1.92144,0.56042,2.0015,0.05904,0.017220000000000003,0.061500000000000006,1.8624,0.5432,1.94
2019-11-25 21:00:00,2.4384,0.7112,2.54,0.096,0.028,0.1,2.3424,0.6832,2.44,1.8336000000000001,0.5348,1.9100000000000001,0.096,0.028,0.1,1.7376,0.5068,1.81
2019-11-25 21:30:00,2.2776,0.6643,2.3725,0.0888,0.025900000000000003,0.0925,2.1888,0.6384000000000001,2.2800000000000002,1.7208,0.5019,1.7925,0.0888,0.025900000000000003,0.0925,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-11-25 22:00:00,2.07408,0.60494,2.1605,0.06768,0.01974,0.07050000000000001,2.0064,0.5852,2.09,1.53648,0.44814000000000004,1.6005,0.06768,0.01974,0.07050000000000001,1.4688,0.4284,1.53
2019-11-25 22:30:00,1.9180800000000002,0.55944,1.998,0.08448000000000001,0.024640000000000002,0.088,1.8336000000000001,0.5348,1.9100000000000001,1.42848,0.41664,1.488,0.08448000000000001,0.024640000000000002,0.088,1.344,0.392,1.4
2019-11-25 23:00:00,1.7572800000000002,0.51254,1.8305,0.08688000000000001,0.02534,0.09050000000000001,1.6703999999999999,0.4872,1.74,1.31568,0.38374,1.3705,0.08688000000000001,0.02534,0.09050000000000001,1.2288000000000001,0.3584,1.28
2019-11-25 23:30:00,1.60992,0.46956000000000003,1.677,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.5264,0.44520000000000004,1.5899999999999999,1.1875200000000001,0.34636,1.237,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.104,0.322,1.15
2019-11-26 00:00:00,1.47504,0.43022000000000005,1.5365,0.12144,0.03542,0.1265,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.11984,0.32662,1.1665,0.12144,0.03542,0.1265,0.9984000000000001,0.2912,1.04
2019-11-26 00:30:00,1.39344,0.40642000000000006,1.4515,0.10704000000000001,0.03122,0.1115,1.2864,0.37520000000000003,1.34,1.04784,0.30562,1.0915,0.10704000000000001,0.03122,0.1115,0.9408000000000001,0.27440000000000003,0.98
2019-11-26 01:00:00,1.49904,0.43722000000000005,1.5615,0.08784,0.02562,0.0915,1.4112,0.4116,1.47,1.10544,0.32242000000000004,1.1515,0.08784,0.02562,0.0915,1.0176,0.2968,1.06
2019-11-26 01:30:00,1.5614400000000002,0.45542000000000005,1.6265,0.07344,0.02142,0.0765,1.488,0.434,1.55,1.13904,0.33222,1.1865,0.07344,0.02142,0.0765,1.0656,0.3108,1.11
2019-11-26 02:00:00,1.50336,0.43848000000000004,1.566,0.05376,0.015680000000000003,0.056,1.4496,0.4228,1.51,1.10016,0.32088,1.146,0.05376,0.015680000000000003,0.056,1.0464,0.3052,1.09
2019-11-26 02:30:00,1.46832,0.42826000000000003,1.5295,0.07632000000000001,0.022260000000000002,0.0795,1.392,0.406,1.45,1.08432,0.31626000000000004,1.1295,0.07632000000000001,0.022260000000000002,0.0795,1.008,0.294,1.05
2019-11-26 03:00:00,1.48512,0.43316000000000004,1.5470000000000002,0.054720000000000005,0.015960000000000002,0.057,1.4304000000000001,0.4172,1.49,1.08192,0.31556,1.127,0.054720000000000005,0.015960000000000002,0.057,1.0272000000000001,0.29960000000000003,1.07
2019-11-26 03:30:00,1.42224,0.41482,1.4815,0.049440000000000005,0.01442,0.051500000000000004,1.3728,0.40040000000000003,1.43,1.02864,0.30002,1.0715,0.049440000000000005,0.01442,0.051500000000000004,0.9792000000000001,0.2856,1.02
2019-11-26 04:00:00,1.39008,0.40544,1.448,0.036480000000000005,0.01064,0.038,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.01568,0.29624,1.058,0.036480000000000005,0.01064,0.038,0.9792000000000001,0.2856,1.02
2019-11-26 04:30:00,1.35648,0.39564000000000005,1.413,0.07008,0.020440000000000003,0.073,1.2864,0.37520000000000003,1.34,1.01088,0.29484000000000005,1.053,0.07008,0.020440000000000003,0.073,0.9408000000000001,0.27440000000000003,0.98
2019-11-26 05:00:00,1.38384,0.40362000000000003,1.4415,0.08784,0.02562,0.0915,1.296,0.378,1.35,1.03824,0.30282000000000003,1.0815,0.08784,0.02562,0.0915,0.9504,0.2772,0.99
2019-11-26 05:30:00,1.45584,0.42462000000000005,1.5165000000000002,0.07344,0.02142,0.0765,1.3824,0.4032,1.44,1.09104,0.31822,1.1365,0.07344,0.02142,0.0765,1.0176,0.2968,1.06
2019-11-26 06:00:00,1.5384,0.44870000000000004,1.6025,0.0504,0.014700000000000001,0.052500000000000005,1.488,0.434,1.55,1.1256,0.32830000000000004,1.1725,0.0504,0.014700000000000001,0.052500000000000005,1.0752,0.3136,1.12
2019-11-26 06:30:00,1.812,0.5285000000000001,1.8875000000000002,0.016800000000000002,0.0049,0.0175,1.7952,0.5236000000000001,1.87,1.3032,0.3801,1.3575,0.016800000000000002,0.0049,0.0175,1.2864,0.37520000000000003,1.34
2019-11-26 07:00:00,2.07696,0.6057800000000001,2.1635,0.03216,0.009380000000000001,0.0335,2.0448,0.5964,2.13,1.49136,0.43498000000000003,1.5535,0.03216,0.009380000000000001,0.0335,1.4592,0.42560000000000003,1.52
2019-11-26 07:30:00,2.35824,0.6878200000000001,2.4565,0.09264000000000001,0.027020000000000002,0.0965,2.2656,0.6608,2.36,1.7150400000000001,0.50022,1.7865000000000002,0.09264000000000001,0.027020000000000002,0.0965,1.6224,0.4732,1.69
2019-11-26 08:00:00,2.45184,0.7151200000000001,2.5540000000000003,0.06144000000000001,0.017920000000000002,0.064,2.3904,0.6972,2.49,1.83744,0.5359200000000001,1.9140000000000001,0.06144000000000001,0.017920000000000002,0.064,1.776,0.518,1.85
2019-11-26 08:30:00,3.252,0.9485,3.3875,0.07440000000000001,0.0217,0.0775,3.1776,0.9268000000000001,3.31,2.4936,0.7273000000000001,2.5975,0.07440000000000001,0.0217,0.0775,2.4192,0.7056,2.52
2019-11-26 09:00:00,3.69456,1.07758,3.8485,0.12336000000000001,0.035980000000000005,0.1285,3.5712,1.0416,3.7199999999999998,2.89776,0.84518,3.0185,0.12336000000000001,0.035980000000000005,0.1285,2.7744,0.8092,2.89
2019-11-26 09:30:00,3.80976,1.11118,3.9685,0.11376000000000001,0.03318,0.11850000000000001,3.696,1.078,3.85,3.00336,0.8759800000000001,3.1285,0.11376000000000001,0.03318,0.11850000000000001,2.8896,0.8428,3.01
2019-11-26 10:00:00,3.86496,1.12728,4.026,0.16608,0.048440000000000004,0.17300000000000001,3.69888,1.07884,3.8529999999999998,3.05856,0.8920800000000001,3.186,0.16608,0.048440000000000004,0.17300000000000001,2.89248,0.8436400000000001,3.013
2019-11-26 10:30:00,3.8404800000000003,1.12014,4.0005,0.21168,0.06174,0.2205,3.6288,1.0584,3.7800000000000002,3.06288,0.89334,3.1905,0.21168,0.06174,0.2205,2.8512,0.8316,2.9699999999999998
2019-11-26 11:00:00,3.8448,1.1214,4.005,0.1968,0.0574,0.20500000000000002,3.648,1.064,3.8,3.048,0.889,3.175,0.1968,0.0574,0.20500000000000002,2.8512,0.8316,2.9699999999999998
2019-11-26 11:30:00,3.83808,1.11944,3.998,0.17088,0.04984,0.178,3.6672000000000002,1.0696,3.8200000000000003,3.07968,0.89824,3.208,0.17088,0.04984,0.178,2.9088000000000003,0.8484,3.03
2019-11-26 12:00:00,3.8232,1.1151,3.9825,0.156,0.0455,0.1625,3.6672000000000002,1.0696,3.8200000000000003,3.084,0.8995000000000001,3.2125,0.156,0.0455,0.1625,2.928,0.854,3.05
2019-11-26 12:30:00,3.85488,1.1243400000000001,4.0155,0.18768,0.054740000000000004,0.1955,3.6672000000000002,1.0696,3.8200000000000003,3.13488,0.91434,3.2655,0.18768,0.054740000000000004,0.1955,2.9472,0.8596,3.07
2019-11-26 13:00:00,3.72816,1.08738,3.8835,0.19536,0.05698,0.20350000000000001,3.5328,1.0304,3.68,3.10416,0.9053800000000001,3.2335,0.19536,0.05698,0.20350000000000001,2.9088000000000003,0.8484,3.03
2019-11-26 13:30:00,3.48432,1.01626,3.6295,0.19152000000000002,0.05586000000000001,0.1995,3.2928,0.9604,3.43,2.88912,0.8426600000000001,3.0095,0.19152000000000002,0.05586000000000001,0.1995,2.6976,0.7868,2.81
2019-11-26 14:00:00,3.44112,1.00366,3.5845000000000002,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.2448,0.9464,3.38,2.8075200000000002,0.81886,2.9245,0.19632000000000002,0.057260000000000005,0.20450000000000002,2.6112,0.7616,2.7199999999999998
2019-11-26 14:30:00,3.29616,0.9613800000000001,3.4335,0.19536,0.05698,0.20350000000000001,3.1008,0.9044000000000001,3.23,2.72976,0.7961800000000001,2.8435,0.19536,0.05698,0.20350000000000001,2.5343999999999998,0.7392000000000001,2.64
2019-11-26 15:00:00,3.4248,0.9989,3.5675,0.2184,0.0637,0.2275,3.2064,0.9352,3.34,2.8008,0.8169000000000001,2.9175,0.2184,0.0637,0.2275,2.5824,0.7532,2.69
2019-11-26 15:30:00,3.51744,1.02592,3.664,0.18624000000000002,0.05432000000000001,0.194,3.3312,0.9716,3.47,2.84544,0.8299200000000001,2.964,0.18624000000000002,0.05432000000000001,0.194,2.6592000000000002,0.7756000000000001,2.77
2019-11-26 16:00:00,3.81504,1.11272,3.974,0.10944000000000001,0.031920000000000004,0.114,3.7056,1.0808,3.86,2.99904,0.87472,3.124,0.10944000000000001,0.031920000000000004,0.114,2.8896,0.8428,3.01
2019-11-26 16:30:00,4.14288,1.20834,4.3155,0.13008,0.03794,0.1355,4.0128,1.1703999999999999,4.18,3.32688,0.9703400000000001,3.4655,0.13008,0.03794,0.1355,3.1968,0.9324,3.33
2019-11-26 17:00:00,4.48416,1.30788,4.671,0.11616000000000001,0.03388,0.121,4.368,1.274,4.55,3.62976,1.05868,3.781,0.11616000000000001,0.03388,0.121,3.5136000000000003,1.0248,3.66
2019-11-26 17:30:00,4.7793600000000005,1.39398,4.9785,0.14256000000000002,0.041580000000000006,0.14850000000000002,4.6368,1.3524,4.83,3.91536,1.14198,4.0785,0.14256000000000002,0.041580000000000006,0.14850000000000002,3.7728,1.1004,3.93
2019-11-26 18:00:00,4.72224,1.37732,4.9190000000000005,0.16224000000000002,0.04732,0.169,4.5600000000000005,1.33,4.75,3.87744,1.13092,4.039,0.16224000000000002,0.04732,0.169,3.7152000000000003,1.0836000000000001,3.87
2019-11-26 18:30:00,4.62096,1.34778,4.8135,0.17616,0.05138,0.1835,4.4448,1.2964,4.63,3.90096,1.13778,4.0635,0.17616,0.05138,0.1835,3.7248,1.0864,3.88
2019-11-26 19:00:00,4.44528,1.29654,4.6305,0.20208,0.058940000000000006,0.21050000000000002,4.2432,1.2376,4.42,3.81168,1.11174,3.9705,0.20208,0.058940000000000006,0.21050000000000002,3.6096,1.0528,3.76
2019-11-26 19:30:00,4.26144,1.24292,4.439,0.21024,0.061320000000000006,0.219,4.0512,1.1816,4.22,3.65664,1.06652,3.809,0.21024,0.061320000000000006,0.219,3.4464,1.0052,3.59
2019-11-26 20:00:00,4.14192,1.2080600000000001,4.3145,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.9455999999999998,1.1508,4.11,3.50832,1.02326,3.6545,0.19632000000000002,0.057260000000000005,0.20450000000000002,3.312,0.966,3.45
2019-11-26 20:30:00,4.01664,1.1715200000000001,4.184,0.18624000000000002,0.05432000000000001,0.194,3.8304,1.1172,3.99,3.34464,0.97552,3.484,0.18624000000000002,0.05432000000000001,0.194,3.1584,0.9212,3.29
2019-11-26 21:00:00,3.84528,1.12154,4.0055,0.12048,0.035140000000000005,0.1255,3.7248,1.0864,3.88,3.15408,0.9199400000000001,3.2855,0.12048,0.035140000000000005,0.1255,3.0336,0.8848,3.16
2019-11-26 21:30:00,3.6528,1.0654,3.805,0.0816,0.0238,0.085,3.5712,1.0416,3.7199999999999998,2.9424,0.8582000000000001,3.065,0.0816,0.0238,0.085,2.8608000000000002,0.8344,2.98
2019-11-26 22:00:00,3.44592,1.00506,3.5895,0.08592000000000001,0.025060000000000002,0.08950000000000001,3.36,0.98,3.5,2.74512,0.80066,2.8595,0.08592000000000001,0.025060000000000002,0.08950000000000001,2.6592000000000002,0.7756000000000001,2.77
2019-11-26 22:30:00,3.11904,0.9097200000000001,3.249,0.10464000000000001,0.030520000000000002,0.109,3.0144,0.8792000000000001,3.14,2.52384,0.7361200000000001,2.629,0.10464000000000001,0.030520000000000002,0.109,2.4192,0.7056,2.52
2019-11-26 23:00:00,2.8022400000000003,0.81732,2.919,0.05664,0.01652,0.059000000000000004,2.7456,0.8008000000000001,2.86,2.22624,0.64932,2.319,0.05664,0.01652,0.059000000000000004,2.1696,0.6328,2.26
2019-11-26 23:30:00,2.54496,0.74228,2.651,0.02976,0.00868,0.031,2.5152,0.7336,2.62,1.9881600000000001,0.5798800000000001,2.071,0.02976,0.00868,0.031,1.9584000000000001,0.5712,2.04
2019-11-27 00:00:00,2.38272,0.69496,2.482,0.01152,0.00336,0.012,2.3712,0.6916,2.47,1.8163200000000002,0.52976,1.892,0.01152,0.00336,0.012,1.8048000000000002,0.5264,1.88
2019-11-27 00:30:00,2.32608,0.67844,2.423,0.041280000000000004,0.01204,0.043000000000000003,2.2848,0.6664,2.38,1.75968,0.51324,1.833,0.041280000000000004,0.01204,0.043000000000000003,1.7184,0.5012,1.79
2019-11-27 01:00:00,2.33616,0.6813800000000001,2.4335,0.05136,0.014980000000000002,0.053500000000000006,2.2848,0.6664,2.38,1.76016,0.5133800000000001,1.8335,0.05136,0.014980000000000002,0.053500000000000006,1.7088,0.4984,1.78
2019-11-27 01:30:00,2.40672,0.70196,2.507,0.04512,0.013160000000000002,0.047,2.3616,0.6888000000000001,2.46,1.83072,0.53396,1.907,0.04512,0.013160000000000002,0.047,1.7856,0.5208,1.8599999999999999
2019-11-27 02:00:00,2.38848,0.69664,2.488,0.02688,0.007840000000000001,0.028,2.3616,0.6888000000000001,2.46,1.80288,0.5258400000000001,1.8780000000000001,0.02688,0.007840000000000001,0.028,1.776,0.518,1.85
2019-11-27 02:30:00,2.32368,0.67774,2.4205,0.01008,0.0029400000000000003,0.0105,2.3136,0.6748000000000001,2.41,1.73808,0.5069400000000001,1.8105,0.01008,0.0029400000000000003,0.0105,1.728,0.504,1.8
2019-11-27 03:00:00,2.27856,0.6645800000000001,2.3735,0.00336,0.0009800000000000002,0.0035,2.2752,0.6636000000000001,2.37,1.69296,0.49378000000000005,1.7635,0.00336,0.0009800000000000002,0.0035,1.6896,0.4928,1.76
2019-11-27 03:30:00,2.2464,0.6552,2.34,0.009600000000000001,0.0028,0.01,2.2368,0.6524,2.33,1.6512,0.48160000000000003,1.72,0.009600000000000001,0.0028,0.01,1.6416,0.4788,1.71
2019-11-27 04:00:00,2.18784,0.63812,2.279,0.027840000000000004,0.00812,0.029,2.16,0.63,2.25,1.64064,0.47852000000000006,1.709,0.027840000000000004,0.00812,0.029,1.6128,0.47040000000000004,1.6800000000000002
2019-11-27 04:30:00,2.1384,0.6237,2.2275,0.016800000000000002,0.0049,0.0175,2.1216,0.6188,2.21,1.6008,0.46690000000000004,1.6675,0.016800000000000002,0.0049,0.0175,1.584,0.462,1.65
2019-11-27 05:00:00,2.16384,0.63112,2.254,0.01344,0.003920000000000001,0.014,2.1504,0.6272,2.24,1.61664,0.47152000000000005,1.6840000000000002,0.01344,0.003920000000000001,0.014,1.6032000000000002,0.4676,1.67
2019-11-27 05:30:00,2.2872,0.6671,2.3825,0.0024000000000000002,0.0007,0.0025,2.2848,0.6664,2.38,1.74,0.5075000000000001,1.8125,0.0024000000000000002,0.0007,0.0025,1.7376,0.5068,1.81
2019-11-27 06:00:00,2.4432,0.7126,2.545,0.014400000000000001,0.004200000000000001,0.015,2.4288,0.7084,2.5300000000000002,1.8576000000000001,0.5418000000000001,1.935,0.014400000000000001,0.004200000000000001,0.015,1.8432,0.5376000000000001,1.92
2019-11-27 06:30:00,2.80656,0.8185800000000001,2.9235,0.02256,0.006580000000000001,0.0235,2.784,0.812,2.9,2.11536,0.6169800000000001,2.2035,0.02256,0.006580000000000001,0.0235,2.0928,0.6104,2.18
2019-11-27 07:00:00,3.15408,0.9199400000000001,3.2855,0.01488,0.00434,0.0155,3.1392,0.9156000000000001,3.27,2.44368,0.71274,2.5455,0.01488,0.00434,0.0155,2.4288,0.7084,2.5300000000000002
2019-11-27 07:30:00,3.6139200000000002,1.05406,3.7645,0.023520000000000003,0.006860000000000001,0.0245,3.5904,1.0472,3.74,2.78832,0.8132600000000001,2.9045,0.023520000000000003,0.006860000000000001,0.0245,2.7648,0.8064,2.88
2019-11-27 08:00:00,3.77136,1.09998,3.9285,0.01776,0.005180000000000001,0.018500000000000003,3.7536,1.0948,3.91,2.93616,0.85638,3.0585,0.01776,0.005180000000000001,0.018500000000000003,2.9184,0.8512000000000001,3.04
2019-11-27 08:30:00,3.82608,1.11594,3.9855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.8016,1.1088,3.96,2.97168,0.8667400000000001,3.0955,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.9472,0.8596,3.07
2019-11-27 09:00:00,3.7056,1.0808,3.86,0.057600000000000005,0.016800000000000002,0.06,3.648,1.064,3.8,2.8608000000000002,0.8344,2.98,0.057600000000000005,0.016800000000000002,0.06,2.8032,0.8176,2.92
2019-11-27 09:30:00,3.68256,1.07408,3.836,0.05376,0.015680000000000003,0.056,3.6288,1.0584,3.7800000000000002,2.8377600000000003,0.8276800000000001,2.956,0.05376,0.015680000000000003,0.056,2.784,0.812,2.9
2019-11-27 10:00:00,3.7089600000000003,1.08178,3.8635,0.03216,0.009380000000000001,0.0335,3.6768,1.0724,3.83,2.89296,0.8437800000000001,3.0135,0.03216,0.009380000000000001,0.0335,2.8608000000000002,0.8344,2.98
2019-11-27 10:30:00,3.7152000000000003,1.0836000000000001,3.87,0.028800000000000003,0.008400000000000001,0.03,3.6864,1.0752,3.84,2.976,0.868,3.1,0.028800000000000003,0.008400000000000001,0.03,2.9472,0.8596,3.07
2019-11-27 11:00:00,3.66048,1.06764,3.813,0.041280000000000004,0.01204,0.043000000000000003,3.6192,1.0556,3.77,2.85408,0.8324400000000001,2.973,0.041280000000000004,0.01204,0.043000000000000003,2.8128,0.8204,2.93
2019-11-27 11:30:00,3.7214400000000003,1.08542,3.8765,0.03504,0.010220000000000002,0.036500000000000005,3.6864,1.0752,3.84,2.9438400000000002,0.85862,3.0665,0.03504,0.010220000000000002,0.036500000000000005,2.9088000000000003,0.8484,3.03
2019-11-27 12:00:00,3.83856,1.11958,3.9985,0.01776,0.005180000000000001,0.018500000000000003,3.8208,1.1144,3.98,3.01296,0.8787800000000001,3.1385,0.01776,0.005180000000000001,0.018500000000000003,2.9952,0.8736,3.12
2019-11-27 12:30:00,3.8049600000000003,1.10978,3.9635,0.05136,0.014980000000000002,0.053500000000000006,3.7536,1.0948,3.91,3.00816,0.87738,3.1335,0.05136,0.014980000000000002,0.053500000000000006,2.9568000000000003,0.8624,3.08
2019-11-27 13:00:00,3.59568,1.04874,3.7455,0.05328,0.015540000000000002,0.0555,3.5423999999999998,1.0332,3.69,2.85648,0.8331400000000001,2.9755000000000003,0.05328,0.015540000000000002,0.0555,2.8032,0.8176,2.92
2019-11-27 13:30:00,3.44688,1.00534,3.5905,0.04848,0.014140000000000002,0.0505,3.3984,0.9912000000000001,3.54,2.70768,0.7897400000000001,2.8205,0.04848,0.014140000000000002,0.0505,2.6592000000000002,0.7756000000000001,2.77
2019-11-27 14:00:00,3.55296,1.03628,3.701,0.08736000000000001,0.025480000000000003,0.091,3.4656000000000002,1.0108,3.61,2.78496,0.8122800000000001,2.901,0.08736000000000001,0.025480000000000003,0.091,2.6976,0.7868,2.81
2019-11-27 14:30:00,3.61248,1.05364,3.763,0.08928000000000001,0.02604,0.093,3.5232,1.0276,3.67,2.88288,0.84084,3.003,0.08928000000000001,0.02604,0.093,2.7936,0.8148000000000001,2.91
2019-11-27 15:00:00,3.51648,1.02564,3.6630000000000003,0.11808,0.034440000000000005,0.123,3.3984,0.9912000000000001,3.54,2.83488,0.82684,2.9530000000000003,0.11808,0.034440000000000005,0.123,2.7168,0.7924,2.83
2019-11-27 15:30:00,3.57744,1.04342,3.7265,0.09264000000000001,0.027020000000000002,0.0965,3.4848,1.0164,3.63,2.89584,0.84462,3.0165,0.09264000000000001,0.027020000000000002,0.0965,2.8032,0.8176,2.92
2019-11-27 16:00:00,3.8390400000000002,1.11972,3.999,0.10464000000000001,0.030520000000000002,0.109,3.7344,1.0892,3.89,3.19584,0.9321200000000001,3.329,0.10464000000000001,0.030520000000000002,0.109,3.0912,0.9016000000000001,3.22
2019-11-27 16:30:00,4.18944,1.22192,4.364,0.10944000000000001,0.031920000000000004,0.114,4.08,1.19,4.25,3.55584,1.03712,3.7039999999999997,0.10944000000000001,0.031920000000000004,0.114,3.4464,1.0052,3.59
2019-11-27 17:00:00,4.33488,1.26434,4.5155,0.15888000000000002,0.046340000000000006,0.1655,4.176,1.218,4.35,3.74928,1.09354,3.9055,0.15888000000000002,0.046340000000000006,0.1655,3.5904,1.0472,3.74
2019-11-27 17:30:00,4.5144,1.3167,4.7025,0.2328,0.0679,0.24250000000000002,4.2816,1.2488000000000001,4.46,3.9768,1.1599,4.1425,0.2328,0.0679,0.24250000000000002,3.7439999999999998,1.092,3.9
2019-11-27 18:00:00,4.52976,1.32118,4.7185,0.26736000000000004,0.07798000000000001,0.2785,4.2624,1.2432,4.44,4.04976,1.18118,4.2185,0.26736000000000004,0.07798000000000001,0.2785,3.7824,1.1032,3.94
2019-11-27 18:30:00,4.4856,1.3083,4.6725,0.2424,0.0707,0.2525,4.2432,1.2376,4.42,4.0152,1.1711,4.1825,0.2424,0.0707,0.2525,3.7728,1.1004,3.93
2019-11-27 19:00:00,4.37184,1.27512,4.554,0.31104000000000004,0.09072000000000001,0.324,4.0608,1.1844000000000001,4.23,3.85344,1.12392,4.014,0.31104000000000004,0.09072000000000001,0.324,3.5423999999999998,1.0332,3.69
2019-11-27 19:30:00,4.26768,1.24474,4.4455,0.35088,0.10234000000000001,0.3655,3.9168000000000003,1.1424,4.08,3.7684800000000003,1.09914,3.9255,0.35088,0.10234000000000001,0.3655,3.4176,0.9968,3.56
2019-11-27 20:00:00,4.10016,1.19588,4.271,0.35616000000000003,0.10388000000000001,0.371,3.7439999999999998,1.092,3.9,3.59136,1.04748,3.741,0.35616000000000003,0.10388000000000001,0.371,3.2352,0.9436,3.37
2019-11-27 20:30:00,3.90096,1.13778,4.0635,0.32016,0.09338,0.3335,3.5808,1.0444,3.73,3.48816,1.01738,3.6335,0.32016,0.09338,0.3335,3.168,0.924,3.3
2019-11-27 21:00:00,3.73632,1.08976,3.892,0.31872,0.09296,0.332,3.4176,0.9968,3.56,3.36192,0.9805600000000001,3.502,0.31872,0.09296,0.332,3.0432,0.8876000000000001,3.17
2019-11-27 21:30:00,3.5256,1.0283,3.6725,0.32880000000000004,0.0959,0.3425,3.1968,0.9324,3.33,3.1704,0.9247000000000001,3.3025,0.32880000000000004,0.0959,0.3425,2.8416,0.8288000000000001,2.96
2019-11-27 22:00:00,3.17088,0.9248400000000001,3.303,0.32928,0.09604000000000001,0.343,2.8416,0.8288000000000001,2.96,2.85408,0.8324400000000001,2.973,0.32928,0.09604000000000001,0.343,2.5248,0.7364,2.63
2019-11-27 22:30:00,2.964,0.8645,3.0875,0.276,0.0805,0.28750000000000003,2.688,0.784,2.8,2.6376,0.7693,2.7475,0.276,0.0805,0.28750000000000003,2.3616,0.6888000000000001,2.46
2019-11-27 23:00:00,2.724,0.7945,2.8375,0.2472,0.0721,0.2575,2.4768,0.7224,2.58,2.4072,0.7021000000000001,2.5075000000000003,0.2472,0.0721,0.2575,2.16,0.63,2.25
2019-11-27 23:30:00,2.4552,0.7161000000000001,2.5575,0.2184,0.0637,0.2275,2.2368,0.6524,2.33,2.1576,0.6293000000000001,2.2475,0.2184,0.0637,0.2275,1.9392,0.5656,2.02
2019-11-28 00:00:00,2.2488,0.6559,2.3425000000000002,0.19440000000000002,0.0567,0.2025,2.0544000000000002,0.5992000000000001,2.14,1.9608,0.5719000000000001,2.0425,0.19440000000000002,0.0567,0.2025,1.7664,0.5152,1.8399999999999999
2019-11-28 00:30:00,2.1768,0.6349,2.2675,0.2376,0.0693,0.24750000000000003,1.9392,0.5656,2.02,1.8888,0.5509000000000001,1.9675,0.2376,0.0693,0.24750000000000003,1.6512,0.48160000000000003,1.72
2019-11-28 01:00:00,2.23152,0.6508600000000001,2.3245,0.28272,0.08246,0.29450000000000004,1.9488,0.5684,2.03,1.97232,0.57526,2.0545,0.28272,0.08246,0.29450000000000004,1.6896,0.4928,1.76
2019-11-28 01:30:00,2.25984,0.65912,2.354,0.31104000000000004,0.09072000000000001,0.324,1.9488,0.5684,2.03,2.01984,0.5891200000000001,2.104,0.31104000000000004,0.09072000000000001,0.324,1.7088,0.4984,1.78
2019-11-28 02:00:00,2.19648,0.6406400000000001,2.2880000000000003,0.30528000000000005,0.08904000000000001,0.318,1.8912,0.5516,1.97,1.9180800000000002,0.55944,1.998,0.30528000000000005,0.08904000000000001,0.318,1.6128,0.47040000000000004,1.6800000000000002
2019-11-28 02:30:00,2.15184,0.6276200000000001,2.2415,0.28944000000000003,0.08442000000000001,0.3015,1.8624,0.5432,1.94,1.90224,0.5548200000000001,1.9815,0.28944000000000003,0.08442000000000001,0.3015,1.6128,0.47040000000000004,1.6800000000000002
2019-11-28 03:00:00,2.136,0.623,2.225,0.312,0.091,0.325,1.824,0.532,1.9,1.9152,0.5586,1.995,0.312,0.091,0.325,1.6032000000000002,0.4676,1.67
2019-11-28 03:30:00,2.1408,0.6244000000000001,2.23,0.30720000000000003,0.0896,0.32,1.8336000000000001,0.5348,1.9100000000000001,1.8624,0.5432,1.94,0.30720000000000003,0.0896,0.32,1.5552000000000001,0.4536,1.62
2019-11-28 04:00:00,2.06784,0.6031200000000001,2.154,0.30144000000000004,0.08792000000000001,0.314,1.7664,0.5152,1.8399999999999999,1.81824,0.53032,1.8940000000000001,0.30144000000000004,0.08792000000000001,0.314,1.5168,0.4424,1.58
2019-11-28 04:30:00,2.05872,0.60046,2.1445,0.29232,0.08526,0.3045,1.7664,0.5152,1.8399999999999999,1.78992,0.5220600000000001,1.8645,0.29232,0.08526,0.3045,1.4976,0.4368,1.56
2019-11-28 05:00:00,2.07744,0.60592,2.164,0.30144000000000004,0.08792000000000001,0.314,1.776,0.518,1.85,1.7990400000000002,0.5247200000000001,1.874,0.30144000000000004,0.08792000000000001,0.314,1.4976,0.4368,1.56
2019-11-28 05:30:00,2.16816,0.63238,2.2585,0.30576000000000003,0.08918000000000001,0.3185,1.8624,0.5432,1.94,1.88016,0.5483800000000001,1.9585,0.30576000000000003,0.08918000000000001,0.3185,1.5744,0.4592,1.6400000000000001
2019-11-28 06:00:00,2.38368,0.6952400000000001,2.483,0.27168000000000003,0.07924,0.28300000000000003,2.112,0.616,2.2,2.05728,0.60004,2.143,0.27168000000000003,0.07924,0.28300000000000003,1.7856,0.5208,1.8599999999999999
2019-11-28 06:30:00,2.7364800000000002,0.7981400000000001,2.8505000000000003,0.22128,0.06454,0.2305,2.5152,0.7336,2.62,2.29488,0.66934,2.3905,0.22128,0.06454,0.2305,2.0736,0.6048,2.16
2019-11-28 07:00:00,3.072,0.896,3.2,0.1728,0.0504,0.18,2.8992,0.8456,3.02,2.5343999999999998,0.7392000000000001,2.64,0.1728,0.0504,0.18,2.3616,0.6888000000000001,2.46
2019-11-28 07:30:00,3.552,1.036,3.7,0.14400000000000002,0.042,0.15,3.408,0.994,3.55,2.8992,0.8456,3.02,0.14400000000000002,0.042,0.15,2.7552,0.8036000000000001,2.87
2019-11-28 08:00:00,3.66672,1.06946,3.8195,0.08592000000000001,0.025060000000000002,0.08950000000000001,3.5808,1.0444,3.73,2.97552,0.8678600000000001,3.0995,0.08592000000000001,0.025060000000000002,0.08950000000000001,2.8896,0.8428,3.01
2019-11-28 08:30:00,3.7204800000000002,1.08514,3.8755,0.09168000000000001,0.026740000000000003,0.0955,3.6288,1.0584,3.7800000000000002,3.03888,0.8863400000000001,3.1655,0.09168000000000001,0.026740000000000003,0.0955,2.9472,0.8596,3.07
2019-11-28 09:00:00,3.5688,1.0409,3.7175000000000002,0.1704,0.0497,0.17750000000000002,3.3984,0.9912000000000001,3.54,2.9352,0.8561000000000001,3.0575,0.1704,0.0497,0.17750000000000002,2.7648,0.8064,2.88
2019-11-28 09:30:00,3.5668800000000003,1.04034,3.7155,0.16848000000000002,0.04914,0.17550000000000002,3.3984,0.9912000000000001,3.54,2.9140800000000002,0.84994,3.0355,0.16848000000000002,0.04914,0.17550000000000002,2.7456,0.8008000000000001,2.86
2019-11-28 10:00:00,3.68112,1.07366,3.8345000000000002,0.15792,0.046060000000000004,0.1645,3.5232,1.0276,3.67,2.98992,0.8720600000000001,3.1145,0.15792,0.046060000000000004,0.1645,2.832,0.8260000000000001,2.95
2019-11-28 10:30:00,3.54432,1.03376,3.692,0.11712000000000002,0.03416,0.122,3.4272,0.9996,3.5700000000000003,2.89152,0.8433600000000001,3.012,0.11712000000000002,0.03416,0.122,2.7744,0.8092,2.89
2019-11-28 11:00:00,3.43104,1.00072,3.574,0.10944000000000001,0.031920000000000004,0.114,3.3216,0.9688,3.46,2.73984,0.79912,2.854,0.10944000000000001,0.031920000000000004,0.114,2.6304,0.7672,2.74
2019-11-28 11:30:00,3.58128,1.04454,3.7305,0.09648000000000001,0.028140000000000002,0.1005,3.4848,1.0164,3.63,2.88048,0.8401400000000001,3.0005,0.09648000000000001,0.028140000000000002,0.1005,2.784,0.812,2.9
2019-11-28 12:00:00,3.6576,1.0668,3.81,0.1056,0.0308,0.11,3.552,1.036,3.7,2.9472,0.8596,3.07,0.1056,0.0308,0.11,2.8416,0.8288000000000001,2.96
2019-11-28 12:30:00,3.71088,1.08234,3.8655,0.08208,0.023940000000000003,0.0855,3.6288,1.0584,3.7800000000000002,2.93328,0.8555400000000001,3.0555,0.08208,0.023940000000000003,0.0855,2.8512,0.8316,2.9699999999999998
2019-11-28 13:00:00,3.51168,1.02424,3.658,0.08448000000000001,0.024640000000000002,0.088,3.4272,0.9996,3.5700000000000003,2.97408,0.8674400000000001,3.098,0.08448000000000001,0.024640000000000002,0.088,2.8896,0.8428,3.01
2019-11-28 13:30:00,3.5188800000000002,1.02634,3.6654999999999998,0.12048,0.035140000000000005,0.1255,3.3984,0.9912000000000001,3.54,2.77968,0.81074,2.8955,0.12048,0.035140000000000005,0.1255,2.6592000000000002,0.7756000000000001,2.77
2019-11-28 14:00:00,3.57552,1.04286,3.7245,0.10032,0.02926,0.10450000000000001,3.4752,1.0136,3.62,2.8075200000000002,0.81886,2.9245,0.10032,0.02926,0.10450000000000001,2.7072000000000003,0.7896000000000001,2.8200000000000003
2019-11-28 14:30:00,3.78384,1.10362,3.9415,0.18384,0.05362,0.1915,3.6,1.05,3.75,3.02544,0.8824200000000001,3.1515,0.18384,0.05362,0.1915,2.8416,0.8288000000000001,2.96
2019-11-28 15:00:00,3.81744,1.11342,3.9765,0.25584,0.07462,0.2665,3.5616,1.0388,3.71,3.16464,0.9230200000000001,3.2965,0.25584,0.07462,0.2665,2.9088000000000003,0.8484,3.03
2019-11-28 15:30:00,3.96096,1.15528,4.126,0.35136,0.10248,0.366,3.6096,1.0528,3.76,3.31776,0.9676800000000001,3.456,0.35136,0.10248,0.366,2.9664,0.8652000000000001,3.09
2019-11-28 16:00:00,4.16592,1.21506,4.3395,0.27792,0.08106000000000001,0.28950000000000004,3.888,1.134,4.05,3.40752,0.9938600000000001,3.5495,0.27792,0.08106000000000001,0.28950000000000004,3.1296,0.9128000000000001,3.26
2019-11-28 16:30:00,4.39824,1.28282,4.5815,0.19344000000000003,0.056420000000000005,0.2015,4.2048,1.2264,4.38,3.65904,1.06722,3.8115,0.19344000000000003,0.056420000000000005,0.2015,3.4656000000000002,1.0108,3.61
2019-11-28 17:00:00,4.65072,1.35646,4.8445,0.17712000000000003,0.051660000000000005,0.1845,4.4736,1.3048,4.66,3.85392,1.12406,4.0145,0.17712000000000003,0.051660000000000005,0.1845,3.6768,1.0724,3.83
2019-11-28 17:30:00,4.7616,1.3888,4.96,0.1728,0.0504,0.18,4.5888,1.3384,4.78,4.0032,1.1676,4.17,0.1728,0.0504,0.18,3.8304,1.1172,3.99
2019-11-28 18:00:00,4.7088,1.3734,4.905,0.14880000000000002,0.0434,0.155,4.5600000000000005,1.33,4.75,4.0176,1.1718,4.185,0.14880000000000002,0.0434,0.155,3.8688000000000002,1.1284,4.03
2019-11-28 18:30:00,4.6435200000000005,1.35436,4.837,0.15072000000000002,0.043960000000000006,0.157,4.4928,1.3104,4.68,4.00992,1.16956,4.177,0.15072000000000002,0.043960000000000006,0.157,3.8592,1.1256,4.02
2019-11-28 19:00:00,4.57872,1.33546,4.7695,0.13392,0.039060000000000004,0.1395,4.4448,1.2964,4.63,3.92592,1.14506,4.0895,0.13392,0.039060000000000004,0.1395,3.792,1.106,3.95
2019-11-28 19:30:00,4.4664,1.3027,4.6525,0.156,0.0455,0.1625,4.3104,1.2572,4.49,3.7752,1.1011,3.9325,0.156,0.0455,0.1625,3.6192,1.0556,3.77
2019-11-28 20:00:00,4.32288,1.26084,4.503,0.19488000000000003,0.05684,0.203,4.128,1.204,4.3,3.67008,1.07044,3.823,0.19488000000000003,0.05684,0.203,3.4752,1.0136,3.62
2019-11-28 20:30:00,4.1860800000000005,1.2209400000000001,4.3605,0.13488,0.03934,0.1405,4.0512,1.1816,4.22,3.47568,1.01374,3.6205,0.13488,0.03934,0.1405,3.3407999999999998,0.9744,3.48
2019-11-28 21:00:00,3.9940800000000003,1.16494,4.1605,0.20208,0.058940000000000006,0.21050000000000002,3.792,1.106,3.95,3.35088,0.9773400000000001,3.4905,0.20208,0.058940000000000006,0.21050000000000002,3.1488,0.9184,3.2800000000000002
2019-11-28 21:30:00,3.80736,1.11048,3.966,0.16896000000000003,0.049280000000000004,0.176,3.6384,1.0612,3.79,3.23136,0.9424800000000001,3.366,0.16896000000000003,0.049280000000000004,0.176,3.0624,0.8932,3.19
2019-11-28 22:00:00,3.48912,1.01766,3.6345,0.14832,0.04326000000000001,0.1545,3.3407999999999998,0.9744,3.48,2.93232,0.85526,3.0545,0.14832,0.04326000000000001,0.1545,2.784,0.812,2.9
2019-11-28 22:30:00,3.2136,0.9373,3.3475,0.12240000000000001,0.0357,0.1275,3.0912,0.9016000000000001,3.22,2.676,0.7805000000000001,2.7875,0.12240000000000001,0.0357,0.1275,2.5536,0.7448,2.66
2019-11-28 23:00:00,2.93712,0.8566600000000001,3.0595,0.11472,0.033460000000000004,0.11950000000000001,2.8224,0.8232,2.94,2.4283200000000003,0.7082600000000001,2.5295,0.11472,0.033460000000000004,0.11950000000000001,2.3136,0.6748000000000001,2.41
2019-11-28 23:30:00,2.66976,0.77868,2.781,0.08736000000000001,0.025480000000000003,0.091,2.5824,0.7532,2.69,2.18976,0.63868,2.281,0.08736000000000001,0.025480000000000003,0.091,2.1024,0.6132000000000001,2.19
2019-11-29 00:00:00,2.49456,0.72758,2.5985,0.03696,0.010780000000000001,0.0385,2.4576000000000002,0.7168,2.56,2.02416,0.59038,2.1085,0.03696,0.010780000000000001,0.0385,1.9872,0.5796,2.07
2019-11-29 00:30:00,2.3664,0.6902,2.465,0.0528,0.0154,0.055,2.3136,0.6748000000000001,2.41,1.9056000000000002,0.5558000000000001,1.9849999999999999,0.0528,0.0154,0.055,1.8528,0.5404,1.9300000000000002
2019-11-29 01:00:00,2.43552,0.7103600000000001,2.537,0.06432,0.018760000000000002,0.067,2.3712,0.6916,2.47,1.9171200000000002,0.55916,1.9969999999999999,0.06432,0.018760000000000002,0.067,1.8528,0.5404,1.9300000000000002
2019-11-29 01:30:00,2.50032,0.72926,2.6045,0.09072000000000001,0.02646,0.0945,2.4096,0.7028,2.51,1.96272,0.5724600000000001,2.0445,0.09072000000000001,0.02646,0.0945,1.8719999999999999,0.546,1.9500000000000002
2019-11-29 02:00:00,2.45952,0.7173600000000001,2.5620000000000003,0.07872000000000001,0.02296,0.082,2.3808,0.6944,2.48,1.9315200000000001,0.5633600000000001,2.012,0.07872000000000001,0.02296,0.082,1.8528,0.5404,1.9300000000000002
2019-11-29 02:30:00,2.42064,0.7060200000000001,2.5215,0.11664000000000001,0.03402,0.12150000000000001,2.304,0.672,2.4,1.89264,0.5520200000000001,1.9715,0.11664000000000001,0.03402,0.12150000000000001,1.776,0.518,1.85
2019-11-29 03:00:00,2.37744,0.69342,2.4765,0.12144,0.03542,0.1265,2.2560000000000002,0.658,2.35,1.84944,0.53942,1.9264999999999999,0.12144,0.03542,0.1265,1.728,0.504,1.8
2019-11-29 03:30:00,2.33088,0.6798400000000001,2.428,0.10368000000000001,0.030240000000000003,0.108,2.2272,0.6496000000000001,2.32,1.81248,0.52864,1.888,0.10368000000000001,0.030240000000000003,0.108,1.7088,0.4984,1.78
2019-11-29 04:00:00,2.3184,0.6762,2.415,0.12,0.035,0.125,2.1984,0.6412,2.29,1.8192,0.5306000000000001,1.895,0.12,0.035,0.125,1.6992,0.49560000000000004,1.77
2019-11-29 04:30:00,2.27904,0.6647200000000001,2.374,0.10944000000000001,0.031920000000000004,0.114,2.1696,0.6328,2.26,1.80864,0.52752,1.884,0.10944000000000001,0.031920000000000004,0.114,1.6992,0.49560000000000004,1.77
2019-11-29 05:00:00,2.32272,0.6774600000000001,2.4195,0.10512,0.030660000000000003,0.1095,2.2176,0.6468,2.31,1.8523200000000002,0.5402600000000001,1.9295,0.10512,0.030660000000000003,0.1095,1.7472,0.5096,1.82
2019-11-29 05:30:00,2.38704,0.6962200000000001,2.4865,0.12144,0.03542,0.1265,2.2656,0.6608,2.36,1.92624,0.5618200000000001,2.0065,0.12144,0.03542,0.1265,1.8048000000000002,0.5264,1.88
2019-11-29 06:00:00,2.4993600000000002,0.7289800000000001,2.6035,0.09936,0.028980000000000002,0.10350000000000001,2.4,0.7000000000000001,2.5,2.03856,0.59458,2.1235,0.09936,0.028980000000000002,0.10350000000000001,1.9392,0.5656,2.02
2019-11-29 06:30:00,2.86368,0.8352400000000001,2.983,0.14688,0.04284,0.153,2.7168,0.7924,2.83,2.32608,0.67844,2.423,0.14688,0.04284,0.153,2.1792,0.6356,2.27
2019-11-29 07:00:00,3.3168,0.9674,3.455,0.14880000000000002,0.0434,0.155,3.168,0.924,3.3,2.6736,0.7798,2.785,0.14880000000000002,0.0434,0.155,2.5248,0.7364,2.63
2019-11-29 07:30:00,3.75312,1.09466,3.9095,0.16272,0.04746,0.1695,3.5904,1.0472,3.74,3.05232,0.89026,3.1795,0.16272,0.04746,0.1695,2.8896,0.8428,3.01
2019-11-29 08:00:00,3.97344,1.15892,4.139,0.14304,0.04172,0.149,3.8304,1.1172,3.99,3.18624,0.92932,3.319,0.14304,0.04172,0.149,3.0432,0.8876000000000001,3.17
2019-11-29 08:30:00,3.97824,1.16032,4.144,0.10944000000000001,0.031920000000000004,0.114,3.8688000000000002,1.1284,4.03,3.17184,0.92512,3.304,0.10944000000000001,0.031920000000000004,0.114,3.0624,0.8932,3.19
2019-11-29 09:00:00,3.80736,1.11048,3.966,0.12096000000000001,0.035280000000000006,0.126,3.6864,1.0752,3.84,3.07776,0.89768,3.206,0.12096000000000001,0.035280000000000006,0.126,2.9568000000000003,0.8624,3.08
2019-11-29 09:30:00,3.66624,1.06932,3.819,0.12384,0.036120000000000006,0.129,3.5423999999999998,1.0332,3.69,3.00384,0.8761200000000001,3.129,0.12384,0.036120000000000006,0.129,2.88,0.84,3.0
2019-11-29 10:00:00,2.76816,0.8073800000000001,2.8835,0.09936,0.028980000000000002,0.10350000000000001,2.6688,0.7784000000000001,2.7800000000000002,2.27856,0.6645800000000001,2.3735,0.09936,0.028980000000000002,0.10350000000000001,2.1792,0.6356,2.27
2019-11-29 10:30:00,2.31696,0.67578,2.4135,0.12816000000000002,0.037380000000000004,0.1335,2.1888,0.6384000000000001,2.2800000000000002,1.9233600000000002,0.56098,2.0035,0.12816000000000002,0.037380000000000004,0.1335,1.7952,0.5236000000000001,1.87
2019-11-29 11:00:00,2.19696,0.64078,2.2885,0.15216000000000002,0.04438,0.1585,2.0448,0.5964,2.13,1.8705600000000002,0.5455800000000001,1.9485000000000001,0.15216000000000002,0.04438,0.1585,1.7184,0.5012,1.79
2019-11-29 11:30:00,2.22912,0.6501600000000001,2.322,0.18432,0.05376,0.192,2.0448,0.5964,2.13,1.85472,0.54096,1.932,0.18432,0.05376,0.192,1.6703999999999999,0.4872,1.74
2019-11-29 12:00:00,2.1576,0.6293000000000001,2.2475,0.1512,0.0441,0.1575,2.0064,0.5852,2.09,1.8216,0.5313,1.8975,0.1512,0.0441,0.1575,1.6703999999999999,0.4872,1.74
2019-11-29 12:30:00,2.1552,0.6286,2.245,0.1008,0.029400000000000003,0.105,2.0544000000000002,0.5992000000000001,2.14,1.7904,0.5222,1.865,0.1008,0.029400000000000003,0.105,1.6896,0.4928,1.76
2019-11-29 13:00:00,2.11392,0.61656,2.202,0.10752,0.031360000000000006,0.112,2.0064,0.5852,2.09,1.75872,0.5129600000000001,1.832,0.10752,0.031360000000000006,0.112,1.6512,0.48160000000000003,1.72
2019-11-29 13:30:00,2.24688,0.65534,2.3405,0.04848,0.014140000000000002,0.0505,2.1984,0.6412,2.29,1.8052800000000002,0.52654,1.8805,0.04848,0.014140000000000002,0.0505,1.7568000000000001,0.5124000000000001,1.83
2019-11-29 14:00:00,2.31264,0.67452,2.409,0.047040000000000005,0.013720000000000001,0.049,2.2656,0.6608,2.36,1.80384,0.52612,1.879,0.047040000000000005,0.013720000000000001,0.049,1.7568000000000001,0.5124000000000001,1.83
2019-11-29 14:30:00,2.37264,0.6920200000000001,2.4715,0.05904,0.017220000000000003,0.061500000000000006,2.3136,0.6748000000000001,2.41,1.79664,0.52402,1.8715000000000002,0.05904,0.017220000000000003,0.061500000000000006,1.7376,0.5068,1.81
2019-11-29 15:00:00,2.43072,0.70896,2.532,0.030720000000000004,0.008960000000000001,0.032,2.4,0.7000000000000001,2.5,1.79712,0.5241600000000001,1.8719999999999999,0.030720000000000004,0.008960000000000001,0.032,1.7664,0.5152,1.8399999999999999
2019-11-29 15:30:00,2.47824,0.72282,2.5815,0.011040000000000001,0.00322,0.0115,2.4672,0.7196,2.5700000000000003,1.77744,0.51842,1.8515000000000001,0.011040000000000001,0.00322,0.0115,1.7664,0.5152,1.8399999999999999
2019-11-29 16:00:00,2.52672,0.7369600000000001,2.632,0.0019200000000000003,0.0005600000000000001,0.002,2.5248,0.7364,2.63,1.80672,0.5269600000000001,1.8820000000000001,0.0019200000000000003,0.0005600000000000001,0.002,1.8048000000000002,0.5264,1.88
2019-11-29 16:30:00,2.7744,0.8092,2.89,0.0,0.0,0.0,2.7744,0.8092,2.89,2.0352,0.5936,2.12,0.0,0.0,0.0,2.0352,0.5936,2.12
