Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-29 17:00:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.2176,0.6468,2.31,0.0,0.0,0.0,2.2176,0.6468,2.31
2019-11-29 17:30:00,2.9793600000000002,0.8689800000000001,3.1035,0.00336,0.0009800000000000002,0.0035,2.976,0.868,3.1,2.25936,0.65898,2.3535,0.00336,0.0009800000000000002,0.0035,2.2560000000000002,0.658,2.35
2019-11-29 18:00:00,3.01152,0.87836,3.137,0.00672,0.0019600000000000004,0.007,3.0048,0.8764000000000001,3.13,2.28192,0.66556,2.377,0.00672,0.0019600000000000004,0.007,2.2752,0.6636000000000001,2.37
2019-11-29 18:30:00,2.9832,0.8701000000000001,3.1075,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.976,0.868,3.1,2.2824,0.6657000000000001,2.3775,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.2752,0.6636000000000001,2.37
2019-11-29 19:00:00,2.91648,0.8506400000000001,3.038,0.02688,0.007840000000000001,0.028,2.8896,0.8428,3.01,2.21568,0.64624,2.308,0.02688,0.007840000000000001,0.028,2.1888,0.6384000000000001,2.2800000000000002
2019-11-29 19:30:00,2.83968,0.8282400000000001,2.958,0.02688,0.007840000000000001,0.028,2.8128,0.8204,2.93,2.15808,0.62944,2.248,0.02688,0.007840000000000001,0.028,2.1312,0.6216,2.22
2019-11-29 20:00:00,2.75088,0.80234,2.8655,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.7264,0.7952,2.84,2.07888,0.6063400000000001,2.1655,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.0544000000000002,0.5992000000000001,2.14
2019-11-29 20:30:00,2.66208,0.77644,2.773,0.041280000000000004,0.01204,0.043000000000000003,2.6208,0.7644000000000001,2.73,2.02848,0.59164,2.113,0.041280000000000004,0.01204,0.043000000000000003,1.9872,0.5796,2.07
2019-11-29 21:00:00,2.57616,0.75138,2.6835,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.5343999999999998,0.7392000000000001,2.64,1.93296,0.5637800000000001,2.0135,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.8912,0.5516,1.97
2019-11-29 21:30:00,2.40816,0.70238,2.5085,0.03696,0.010780000000000001,0.0385,2.3712,0.6916,2.47,1.79376,0.5231800000000001,1.8685,0.03696,0.010780000000000001,0.0385,1.7568000000000001,0.5124000000000001,1.83
2019-11-29 22:00:00,2.2915200000000002,0.6683600000000001,2.387,0.025920000000000002,0.007560000000000001,0.027,2.2656,0.6608,2.36,1.69632,0.49476000000000003,1.767,0.025920000000000002,0.007560000000000001,0.027,1.6703999999999999,0.4872,1.74
2019-11-29 22:30:00,2.11104,0.61572,2.199,0.027840000000000004,0.00812,0.029,2.0832,0.6076,2.17,1.55424,0.45332000000000006,1.619,0.027840000000000004,0.00812,0.029,1.5264,0.44520000000000004,1.5899999999999999
2019-11-29 23:00:00,1.9646400000000002,0.5730200000000001,2.0465,0.02544,0.00742,0.026500000000000003,1.9392,0.5656,2.02,1.4366400000000001,0.41902000000000006,1.4965,0.02544,0.00742,0.026500000000000003,1.4112,0.4116,1.47
2019-11-29 23:30:00,1.75632,0.51226,1.8295,0.02832,0.00826,0.029500000000000002,1.728,0.504,1.8,1.30512,0.38066000000000005,1.3595000000000002,0.02832,0.00826,0.029500000000000002,1.2768,0.3724,1.33
2019-11-30 00:00:00,1.6776,0.4893,1.7475,0.016800000000000002,0.0049,0.0175,1.6608,0.4844,1.73,1.2264,0.3577,1.2775,0.016800000000000002,0.0049,0.0175,1.2096,0.3528,1.26
2019-11-30 00:30:00,1.63632,0.47726,1.7045,0.023520000000000003,0.006860000000000001,0.0245,1.6128,0.47040000000000004,1.6800000000000002,1.20432,0.35126,1.2545,0.023520000000000003,0.006860000000000001,0.0245,1.1808,0.34440000000000004,1.23
2019-11-30 01:00:00,1.6560000000000001,0.483,1.725,0.024,0.007,0.025,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.2048,0.3514,1.255,0.024,0.007,0.025,1.1808,0.34440000000000004,1.23
2019-11-30 01:30:00,1.72944,0.5044200000000001,1.8014999999999999,0.020640000000000002,0.00602,0.021500000000000002,1.7088,0.4984,1.78,1.2590400000000002,0.36722000000000005,1.3115,0.020640000000000002,0.00602,0.021500000000000002,1.2384,0.3612,1.29
2019-11-30 02:00:00,1.78272,0.5199600000000001,1.857,0.00672,0.0019600000000000004,0.007,1.776,0.518,1.85,1.33152,0.38836000000000004,1.387,0.00672,0.0019600000000000004,0.007,1.3248,0.3864,1.38
2019-11-30 02:30:00,1.7980800000000001,0.52444,1.873,0.00288,0.00084,0.003,1.7952,0.5236000000000001,1.87,1.3948800000000001,0.40684000000000003,1.453,0.00288,0.00084,0.003,1.392,0.406,1.45
2019-11-30 03:00:00,1.74336,0.50848,1.816,0.00576,0.00168,0.006,1.7376,0.5068,1.81,1.3593600000000001,0.39648000000000005,1.416,0.00576,0.00168,0.006,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-11-30 03:30:00,1.7270400000000001,0.5037200000000001,1.799,0.00864,0.00252,0.009000000000000001,1.7184,0.5012,1.79,1.34304,0.39172,1.399,0.00864,0.00252,0.009000000000000001,1.3344,0.38920000000000005,1.3900000000000001
2019-11-30 04:00:00,1.61232,0.47026,1.6795,0.01872,0.0054600000000000004,0.0195,1.5936,0.46480000000000005,1.6600000000000001,1.18992,0.34706000000000004,1.2395,0.01872,0.0054600000000000004,0.0195,1.1712,0.3416,1.22
2019-11-30 04:30:00,1.5729600000000001,0.45878,1.6385,0.027360000000000002,0.007980000000000001,0.0285,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.15056,0.33558000000000004,1.1985000000000001,0.027360000000000002,0.007980000000000001,0.0285,1.1232,0.3276,1.17
2019-11-30 05:00:00,1.5916800000000002,0.46424000000000004,1.658,0.04608,0.01344,0.048,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.15008,0.33544,1.198,0.04608,0.01344,0.048,1.104,0.322,1.15
2019-11-30 05:30:00,1.63104,0.47572000000000003,1.699,0.018240000000000003,0.00532,0.019,1.6128,0.47040000000000004,1.6800000000000002,1.17984,0.34412000000000004,1.229,0.018240000000000003,0.00532,0.019,1.1616,0.3388,1.21
2019-11-30 06:00:00,1.6440000000000001,0.47950000000000004,1.7125,0.0024000000000000002,0.0007,0.0025,1.6416,0.4788,1.71,1.1832,0.3451,1.2325,0.0024000000000000002,0.0007,0.0025,1.1808,0.34440000000000004,1.23
2019-11-30 06:30:00,1.7995200000000002,0.52486,1.8745,0.00432,0.00126,0.0045000000000000005,1.7952,0.5236000000000001,1.87,1.29072,0.37646,1.3445,0.00432,0.00126,0.0045000000000000005,1.2864,0.37520000000000003,1.34
2019-11-30 07:00:00,1.99776,0.5826800000000001,2.081,0.0009600000000000001,0.00028000000000000003,0.001,1.9968,0.5824,2.08,1.44096,0.42028000000000004,1.501,0.0009600000000000001,0.00028000000000000003,0.001,1.44,0.42,1.5
2019-11-30 07:30:00,2.2272,0.6496000000000001,2.32,0.0,0.0,0.0,2.2272,0.6496000000000001,2.32,1.584,0.462,1.65,0.0,0.0,0.0,1.584,0.462,1.65
2019-11-30 08:00:00,2.39088,0.6973400000000001,2.4905,0.00048000000000000007,0.00014000000000000001,0.0005,2.3904,0.6972,2.49,1.71888,0.50134,1.7905000000000002,0.00048000000000000007,0.00014000000000000001,0.0005,1.7184,0.5012,1.79
2019-11-30 08:30:00,2.5348800000000002,0.7393400000000001,2.6405000000000003,0.00048000000000000007,0.00014000000000000001,0.0005,2.5343999999999998,0.7392000000000001,2.64,1.81488,0.52934,1.8905,0.00048000000000000007,0.00014000000000000001,0.0005,1.8144,0.5292,1.8900000000000001
2019-11-30 09:00:00,2.5152,0.7336,2.62,0.0,0.0,0.0,2.5152,0.7336,2.62,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-11-30 09:30:00,2.45856,0.71708,2.561,0.010560000000000002,0.0030800000000000003,0.011,2.448,0.714,2.55,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.010560000000000002,0.0030800000000000003,0.011,1.8912,0.5516,1.97
2019-11-30 10:00:00,2.52432,0.73626,2.6295,0.009120000000000001,0.00266,0.0095,2.5152,0.7336,2.62,1.9291200000000002,0.56266,2.0095,0.009120000000000001,0.00266,0.0095,1.92,0.56,2.0
2019-11-30 10:30:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2019-11-30 11:00:00,2.6208,0.7644000000000001,2.73,0.009600000000000001,0.0028,0.01,2.6112,0.7616,2.7199999999999998,2.0256,0.5908,2.11,0.009600000000000001,0.0028,0.01,2.016,0.588,2.1
2019-11-30 11:30:00,2.59536,0.7569800000000001,2.7035,0.03216,0.009380000000000001,0.0335,2.5632,0.7476,2.67,2.01936,0.5889800000000001,2.1035,0.03216,0.009380000000000001,0.0335,1.9872,0.5796,2.07
2019-11-30 12:00:00,2.53392,0.73906,2.6395,0.009120000000000001,0.00266,0.0095,2.5248,0.7364,2.63,1.99632,0.58226,2.0795,0.009120000000000001,0.00266,0.0095,1.9872,0.5796,2.07
2019-11-30 12:30:00,2.54448,0.74214,2.6505,0.00048000000000000007,0.00014000000000000001,0.0005,2.544,0.742,2.65,1.97808,0.57694,2.0605,0.00048000000000000007,0.00014000000000000001,0.0005,1.9776,0.5768,2.06
2019-11-30 13:00:00,2.4523200000000003,0.71526,2.5545,0.00432,0.00126,0.0045000000000000005,2.448,0.714,2.55,1.92432,0.5612600000000001,2.0045,0.00432,0.00126,0.0045000000000000005,1.92,0.56,2.0
2019-11-30 13:30:00,2.47248,0.7211400000000001,2.5755,0.01488,0.00434,0.0155,2.4576000000000002,0.7168,2.56,1.86768,0.54474,1.9455,0.01488,0.00434,0.0155,1.8528,0.5404,1.9300000000000002
2019-11-30 14:00:00,2.48832,0.7257600000000001,2.592,0.0019200000000000003,0.0005600000000000001,0.002,2.4864,0.7252000000000001,2.59,1.87392,0.54656,1.952,0.0019200000000000003,0.0005600000000000001,0.002,1.8719999999999999,0.546,1.9500000000000002
2019-11-30 14:30:00,2.4576000000000002,0.7168,2.56,0.0,0.0,0.0,2.4576000000000002,0.7168,2.56,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
2019-11-30 15:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001
2019-11-30 15:30:00,2.43888,0.7113400000000001,2.5404999999999998,0.00048000000000000007,0.00014000000000000001,0.0005,2.4384,0.7112,2.54,1.8052800000000002,0.52654,1.8805,0.00048000000000000007,0.00014000000000000001,0.0005,1.8048000000000002,0.5264,1.88
2019-11-30 16:00:00,2.55552,0.74536,2.662,0.0019200000000000003,0.0005600000000000001,0.002,2.5536,0.7448,2.66,1.88352,0.5493600000000001,1.962,0.0019200000000000003,0.0005600000000000001,0.002,1.8816000000000002,0.5488000000000001,1.96
2019-11-30 16:30:00,2.8536,0.8323,2.9725,0.0024000000000000002,0.0007,0.0025,2.8512,0.8316,2.9699999999999998,2.0952,0.6111,2.1825,0.0024000000000000002,0.0007,0.0025,2.0928,0.6104,2.18
2019-11-30 17:00:00,2.9856,0.8708,3.11,0.028800000000000003,0.008400000000000001,0.03,2.9568000000000003,0.8624,3.08,2.2272,0.6496000000000001,2.32,0.028800000000000003,0.008400000000000001,0.03,2.1984,0.6412,2.29
2019-11-30 17:30:00,3.0216,0.8813000000000001,3.1475,0.0264,0.0077,0.0275,2.9952,0.8736,3.12,2.2344,0.6517000000000001,2.3275,0.0264,0.0077,0.0275,2.208,0.644,2.3
2019-11-30 18:00:00,3.11904,0.9097200000000001,3.249,0.027840000000000004,0.00812,0.029,3.0912,0.9016000000000001,3.22,2.34144,0.6829200000000001,2.439,0.027840000000000004,0.00812,0.029,2.3136,0.6748000000000001,2.41
2019-11-30 18:30:00,3.1248,0.9114000000000001,3.255,0.024,0.007,0.025,3.1008,0.9044000000000001,3.23,2.3088,0.6734,2.4050000000000002,0.024,0.007,0.025,2.2848,0.6664,2.38
2019-11-30 19:00:00,3.02112,0.88116,3.147,0.01632,0.00476,0.017,3.0048,0.8764000000000001,3.13,2.22432,0.64876,2.317,0.01632,0.00476,0.017,2.208,0.644,2.3
2019-11-30 19:30:00,2.75184,0.8026200000000001,2.8665000000000003,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.7456,0.8008000000000001,2.86,2.05104,0.5982200000000001,2.1365,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.0448,0.5964,2.13
2019-11-30 20:00:00,2.63088,0.76734,2.7405,0.029280000000000004,0.00854,0.030500000000000003,2.6016,0.7588,2.71,1.9876800000000001,0.57974,2.0705,0.029280000000000004,0.00854,0.030500000000000003,1.9584000000000001,0.5712,2.04
2019-11-30 20:30:00,2.6448,0.7714000000000001,2.755,0.024,0.007,0.025,2.6208,0.7644000000000001,2.73,1.9824000000000002,0.5782,2.065,0.024,0.007,0.025,1.9584000000000001,0.5712,2.04
2019-11-30 21:00:00,2.5152,0.7336,2.62,0.028800000000000003,0.008400000000000001,0.03,2.4864,0.7252000000000001,2.59,1.8624,0.5432,1.94,0.028800000000000003,0.008400000000000001,0.03,1.8336000000000001,0.5348,1.9100000000000001
2019-11-30 21:30:00,2.4192,0.7056,2.52,0.028800000000000003,0.008400000000000001,0.03,2.3904,0.6972,2.49,1.8048000000000002,0.5264,1.88,0.028800000000000003,0.008400000000000001,0.03,1.776,0.518,1.85
2019-11-30 22:00:00,2.31936,0.6764800000000001,2.416,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.2944,0.6692,2.39,1.74336,0.50848,1.816,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.7184,0.5012,1.79
2019-11-30 22:30:00,2.19552,0.64036,2.287,0.025920000000000002,0.007560000000000001,0.027,2.1696,0.6328,2.26,1.64832,0.48076,1.717,0.025920000000000002,0.007560000000000001,0.027,1.6224,0.4732,1.69
2019-11-30 23:00:00,2.01552,0.58786,2.0995,0.03792,0.01106,0.0395,1.9776,0.5768,2.06,1.51632,0.44226000000000004,1.5795,0.03792,0.01106,0.0395,1.4784000000000002,0.4312,1.54
2019-11-30 23:30:00,1.78272,0.5199600000000001,1.857,0.025920000000000002,0.007560000000000001,0.027,1.7568000000000001,0.5124000000000001,1.83,1.36992,0.39956,1.427,0.025920000000000002,0.007560000000000001,0.027,1.344,0.392,1.4
2019-12-01 00:00:00,1.67904,0.48972000000000004,1.749,0.018240000000000003,0.00532,0.019,1.6608,0.4844,1.73,1.28544,0.37492000000000003,1.339,0.018240000000000003,0.00532,0.019,1.2671999999999999,0.36960000000000004,1.32
2019-12-01 00:30:00,1.73136,0.5049800000000001,1.8035,0.03216,0.009380000000000001,0.0335,1.6992,0.49560000000000004,1.77,1.33776,0.39018,1.3935,0.03216,0.009380000000000001,0.0335,1.3056,0.3808,1.3599999999999999
2019-12-01 01:00:00,1.7616,0.5138,1.835,0.033600000000000005,0.0098,0.035,1.728,0.504,1.8,1.3296000000000001,0.38780000000000003,1.385,0.033600000000000005,0.0098,0.035,1.296,0.378,1.35
2019-12-01 01:30:00,1.81776,0.5301800000000001,1.8935,0.03216,0.009380000000000001,0.0335,1.7856,0.5208,1.8599999999999999,1.38576,0.40418000000000004,1.4435,0.03216,0.009380000000000001,0.0335,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-12-01 02:00:00,1.84992,0.53956,1.927,0.04512,0.013160000000000002,0.047,1.8048000000000002,0.5264,1.88,1.41792,0.41356000000000004,1.477,0.04512,0.013160000000000002,0.047,1.3728,0.40040000000000003,1.43
2019-12-01 02:30:00,1.85904,0.54222,1.9365,0.044640000000000006,0.01302,0.0465,1.8144,0.5292,1.8900000000000001,1.41744,0.41342,1.4765000000000001,0.044640000000000006,0.01302,0.0465,1.3728,0.40040000000000003,1.43
2019-12-01 03:00:00,1.78368,0.52024,1.858,0.05568000000000001,0.01624,0.058,1.728,0.504,1.8,1.39008,0.40544,1.448,0.05568000000000001,0.01624,0.058,1.3344,0.38920000000000005,1.3900000000000001
2019-12-01 03:30:00,1.72944,0.5044200000000001,1.8014999999999999,0.06864,0.020020000000000003,0.07150000000000001,1.6608,0.4844,1.73,1.37424,0.40082,1.4315,0.06864,0.020020000000000003,0.07150000000000001,1.3056,0.3808,1.3599999999999999
2019-12-01 04:00:00,1.69104,0.49322000000000005,1.7615,0.07824,0.022820000000000003,0.0815,1.6128,0.47040000000000004,1.6800000000000002,1.3358400000000001,0.38962,1.3915,0.07824,0.022820000000000003,0.0815,1.2576,0.3668,1.31
2019-12-01 04:30:00,1.7232,0.5026,1.795,0.0816,0.0238,0.085,1.6416,0.4788,1.71,1.3488,0.3934,1.405,0.0816,0.0238,0.085,1.2671999999999999,0.36960000000000004,1.32
2019-12-01 05:00:00,1.6848,0.4914,1.755,0.0816,0.0238,0.085,1.6032000000000002,0.4676,1.67,1.3392,0.3906,1.395,0.0816,0.0238,0.085,1.2576,0.3668,1.31
2019-12-01 05:30:00,1.66608,0.48594000000000004,1.7355,0.07248,0.021140000000000003,0.0755,1.5936,0.46480000000000005,1.6600000000000001,1.3300800000000002,0.38794,1.3855,0.07248,0.021140000000000003,0.0755,1.2576,0.3668,1.31
2019-12-01 06:00:00,1.6852800000000001,0.49154000000000003,1.7555,0.08208,0.023940000000000003,0.0855,1.6032000000000002,0.4676,1.67,1.33968,0.39074000000000003,1.3955,0.08208,0.023940000000000003,0.0855,1.2576,0.3668,1.31
2019-12-01 06:30:00,1.80336,0.52598,1.8785,0.09456,0.027580000000000004,0.0985,1.7088,0.4984,1.78,1.39056,0.40558000000000005,1.4485000000000001,0.09456,0.027580000000000004,0.0985,1.296,0.378,1.35
2019-12-01 07:00:00,1.96032,0.57176,2.042,0.10752,0.031360000000000006,0.112,1.8528,0.5404,1.9300000000000002,1.49952,0.43736,1.562,0.10752,0.031360000000000006,0.112,1.392,0.406,1.45
2019-12-01 07:30:00,1.968,0.5740000000000001,2.05,0.11520000000000001,0.033600000000000005,0.12,1.8528,0.5404,1.9300000000000002,1.4784000000000002,0.4312,1.54,0.11520000000000001,0.033600000000000005,0.12,1.3632,0.3976,1.42
2019-12-01 08:00:00,2.04672,0.59696,2.132,0.11712000000000002,0.03416,0.122,1.9296000000000002,0.5628000000000001,2.01,1.55712,0.45416000000000006,1.6219999999999999,0.11712000000000002,0.03416,0.122,1.44,0.42,1.5
2019-12-01 08:30:00,2.208,0.644,2.3,0.06720000000000001,0.0196,0.07,2.1408,0.6244000000000001,2.23,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.06720000000000001,0.0196,0.07,1.5648,0.45640000000000003,1.63
2019-12-01 09:00:00,2.3376,0.6818000000000001,2.435,0.0912,0.026600000000000002,0.095,2.2464,0.6552,2.34,1.8192,0.5306000000000001,1.895,0.0912,0.026600000000000002,0.095,1.728,0.504,1.8
2019-12-01 09:30:00,2.2344,0.6517000000000001,2.3275,0.1704,0.0497,0.17750000000000002,2.064,0.602,2.15,1.812,0.5285000000000001,1.8875000000000002,0.1704,0.0497,0.17750000000000002,1.6416,0.4788,1.71
2019-12-01 10:00:00,2.28864,0.66752,2.384,0.15744000000000002,0.04592,0.164,2.1312,0.6216,2.22,1.83744,0.5359200000000001,1.9140000000000001,0.15744000000000002,0.04592,0.164,1.6800000000000002,0.49,1.75
2019-12-01 10:30:00,2.42496,0.70728,2.526,0.09216,0.02688,0.096,2.3328,0.6804,2.43,1.92576,0.5616800000000001,2.006,0.09216,0.02688,0.096,1.8336000000000001,0.5348,1.9100000000000001
2019-12-01 11:00:00,2.484,0.7245,2.5875,0.0648,0.0189,0.0675,2.4192,0.7056,2.52,1.908,0.5565,1.9875,0.0648,0.0189,0.0675,1.8432,0.5376000000000001,1.92
2019-12-01 11:30:00,2.4504,0.7147,2.5525,0.0792,0.023100000000000002,0.0825,2.3712,0.6916,2.47,1.9032,0.5551,1.9825,0.0792,0.023100000000000002,0.0825,1.824,0.532,1.9
2019-12-01 12:00:00,2.4264,0.7077,2.5275,0.1032,0.030100000000000002,0.1075,2.3232,0.6776,2.42,1.956,0.5705,2.0375,0.1032,0.030100000000000002,0.1075,1.8528,0.5404,1.9300000000000002
2019-12-01 12:30:00,2.37312,0.6921600000000001,2.472,0.08832000000000001,0.02576,0.092,2.2848,0.6664,2.38,1.90272,0.55496,1.982,0.08832000000000001,0.02576,0.092,1.8144,0.5292,1.8900000000000001
2019-12-01 13:00:00,2.23872,0.6529600000000001,2.332,0.14592000000000002,0.04256,0.152,2.0928,0.6104,2.18,1.8931200000000001,0.5521600000000001,1.972,0.14592000000000002,0.04256,0.152,1.7472,0.5096,1.82
2019-12-01 13:30:00,2.352,0.686,2.45,0.12480000000000001,0.0364,0.13,2.2272,0.6496000000000001,2.32,1.8624,0.5432,1.94,0.12480000000000001,0.0364,0.13,1.7376,0.5068,1.81
2019-12-01 14:00:00,2.39712,0.69916,2.497,0.12192000000000001,0.03556,0.127,2.2752,0.6636000000000001,2.37,1.85952,0.5423600000000001,1.937,0.12192000000000001,0.03556,0.127,1.7376,0.5068,1.81
2019-12-01 14:30:00,2.30736,0.67298,2.4035,0.06096000000000001,0.01778,0.0635,2.2464,0.6552,2.34,1.7985600000000002,0.52458,1.8735,0.06096000000000001,0.01778,0.0635,1.7376,0.5068,1.81
2019-12-01 15:00:00,2.41104,0.7032200000000001,2.5115,0.07824,0.022820000000000003,0.0815,2.3328,0.6804,2.43,1.8350400000000002,0.53522,1.9115000000000002,0.07824,0.022820000000000003,0.0815,1.7568000000000001,0.5124000000000001,1.83
2019-12-01 15:30:00,2.508,0.7315,2.6125,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.4384,0.7112,2.54,1.8648,0.5439,1.9425,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.7952,0.5236000000000001,1.87
2019-12-01 16:00:00,2.59344,0.7564200000000001,2.7015000000000002,0.05904,0.017220000000000003,0.061500000000000006,2.5343999999999998,0.7392000000000001,2.64,1.95984,0.57162,2.0415,0.05904,0.017220000000000003,0.061500000000000006,1.9008,0.5544,1.98
2019-12-01 16:30:00,2.85744,0.83342,2.9765,0.054240000000000003,0.01582,0.0565,2.8032,0.8176,2.92,2.17584,0.6346200000000001,2.2665,0.054240000000000003,0.01582,0.0565,2.1216,0.6188,2.21
2019-12-01 17:00:00,3.06144,0.89292,3.189,0.07584,0.02212,0.079,2.9856,0.8708,3.11,2.3510400000000002,0.6857200000000001,2.449,0.07584,0.02212,0.079,2.2752,0.6636000000000001,2.37
2019-12-01 17:30:00,3.13008,0.9129400000000001,3.2605,0.07728,0.02254,0.0805,3.0528,0.8904000000000001,3.18,2.4100800000000002,0.70294,2.5105,0.07728,0.02254,0.0805,2.3328,0.6804,2.43
2019-12-01 18:00:00,3.23376,0.9431800000000001,3.3685,0.08496000000000001,0.024780000000000003,0.08850000000000001,3.1488,0.9184,3.2800000000000002,2.42736,0.70798,2.5285,0.08496000000000001,0.024780000000000003,0.08850000000000001,2.3424,0.6832,2.44
2019-12-01 18:30:00,3.12144,0.9104200000000001,3.2515,0.15504,0.04522,0.1615,2.9664,0.8652000000000001,3.09,2.39184,0.69762,2.4915000000000003,0.15504,0.04522,0.1615,2.2368,0.6524,2.33
2019-12-01 19:00:00,3.00384,0.8761200000000001,3.129,0.06624000000000001,0.01932,0.069,2.9376,0.8568,3.06,2.30304,0.6717200000000001,2.399,0.06624000000000001,0.01932,0.069,2.2368,0.6524,2.33
2019-12-01 19:30:00,2.85408,0.8324400000000001,2.973,0.05088,0.01484,0.053,2.8032,0.8176,2.92,2.19168,0.63924,2.283,0.05088,0.01484,0.053,2.1408,0.6244000000000001,2.23
2019-12-01 20:00:00,2.74944,0.8019200000000001,2.864,0.04224000000000001,0.012320000000000001,0.044,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.09664,0.6115200000000001,2.184,0.04224000000000001,0.012320000000000001,0.044,2.0544000000000002,0.5992000000000001,2.14
2019-12-01 20:30:00,2.65152,0.77336,2.762,0.06912,0.02016,0.07200000000000001,2.5824,0.7532,2.69,2.02752,0.59136,2.112,0.06912,0.02016,0.07200000000000001,1.9584000000000001,0.5712,2.04
2019-12-01 21:00:00,2.69952,0.7873600000000001,2.8120000000000003,0.06912,0.02016,0.07200000000000001,2.6304,0.7672,2.74,1.9891200000000002,0.58016,2.072,0.06912,0.02016,0.07200000000000001,1.92,0.56,2.0
2019-12-01 21:30:00,2.50176,0.7296800000000001,2.606,0.08256000000000001,0.02408,0.08600000000000001,2.4192,0.7056,2.52,1.86816,0.54488,1.9460000000000002,0.08256000000000001,0.02408,0.08600000000000001,1.7856,0.5208,1.8599999999999999
2019-12-01 22:00:00,2.3572800000000003,0.68754,2.4555,0.06288,0.018340000000000002,0.0655,2.2944,0.6692,2.39,1.77168,0.5167400000000001,1.8455,0.06288,0.018340000000000002,0.0655,1.7088,0.4984,1.78
2019-12-01 22:30:00,2.19216,0.6393800000000001,2.2835,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.1504,0.6272,2.24,1.65456,0.48258000000000006,1.7235,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.6128,0.47040000000000004,1.6800000000000002
2019-12-01 23:00:00,2.0328,0.5929,2.1175,0.0264,0.0077,0.0275,2.0064,0.5852,2.09,1.5432000000000001,0.4501,1.6075,0.0264,0.0077,0.0275,1.5168,0.4424,1.58
2019-12-01 23:30:00,1.74768,0.5097400000000001,1.8205,0.04848,0.014140000000000002,0.0505,1.6992,0.49560000000000004,1.77,1.27728,0.37254000000000004,1.3305,0.04848,0.014140000000000002,0.0505,1.2288000000000001,0.3584,1.28
2019-12-02 00:00:00,1.58832,0.46326000000000006,1.6545,0.06192,0.018060000000000003,0.0645,1.5264,0.44520000000000004,1.5899999999999999,1.1755200000000001,0.34286000000000005,1.2245,0.06192,0.018060000000000003,0.0645,1.1136,0.32480000000000003,1.16
2019-12-02 00:30:00,1.54272,0.44996,1.607,0.06432,0.018760000000000002,0.067,1.4784000000000002,0.4312,1.54,1.14912,0.33516,1.197,0.06432,0.018760000000000002,0.067,1.0848,0.3164,1.13
2019-12-02 01:00:00,1.63056,0.47558000000000006,1.6985000000000001,0.046560000000000004,0.013580000000000002,0.0485,1.584,0.462,1.65,1.21776,0.35518000000000005,1.2685,0.046560000000000004,0.013580000000000002,0.0485,1.1712,0.3416,1.22
2019-12-02 01:30:00,1.68192,0.49056000000000005,1.752,0.04032,0.011760000000000001,0.042,1.6416,0.4788,1.71,1.25952,0.36736,1.312,0.04032,0.011760000000000001,0.042,1.2192,0.3556,1.27
2019-12-02 02:00:00,1.64736,0.48048,1.716,0.05376,0.015680000000000003,0.056,1.5936,0.46480000000000005,1.6600000000000001,1.21536,0.35448,1.266,0.05376,0.015680000000000003,0.056,1.1616,0.3388,1.21
2019-12-02 02:30:00,1.65936,0.48398,1.7285,0.09456,0.027580000000000004,0.0985,1.5648,0.45640000000000003,1.63,1.23696,0.36078000000000005,1.2885,0.09456,0.027580000000000004,0.0985,1.1424,0.3332,1.19
2019-12-02 03:00:00,1.6680000000000001,0.48650000000000004,1.7375,0.11280000000000001,0.0329,0.11750000000000001,1.5552000000000001,0.4536,1.62,1.2456,0.3633,1.2974999999999999,0.11280000000000001,0.0329,0.11750000000000001,1.1328,0.3304,1.18
2019-12-02 03:30:00,1.60176,0.46718000000000004,1.6684999999999999,0.11376000000000001,0.03318,0.11850000000000001,1.488,0.434,1.55,1.16016,0.33838,1.2085,0.11376000000000001,0.03318,0.11850000000000001,1.0464,0.3052,1.09
2019-12-02 04:00:00,1.60176,0.46718000000000004,1.6684999999999999,0.13296000000000002,0.03878,0.1385,1.4688,0.4284,1.53,1.15056,0.33558000000000004,1.1985000000000001,0.13296000000000002,0.03878,0.1385,1.0176,0.2968,1.06
2019-12-02 04:30:00,1.64544,0.47992,1.714,0.11904,0.03472,0.124,1.5264,0.44520000000000004,1.5899999999999999,1.17504,0.34272,1.224,0.11904,0.03472,0.124,1.056,0.308,1.1
2019-12-02 05:00:00,1.6564800000000002,0.48314,1.7255,0.12048,0.035140000000000005,0.1255,1.536,0.448,1.6,1.19568,0.34874000000000005,1.2455,0.12048,0.035140000000000005,0.1255,1.0752,0.3136,1.12
2019-12-02 05:30:00,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.05568000000000001,0.01624,0.058,1.5648,0.45640000000000003,1.63,1.15968,0.33824000000000004,1.208,0.05568000000000001,0.01624,0.058,1.104,0.322,1.15
2019-12-02 06:00:00,1.76592,0.5150600000000001,1.8395000000000001,0.15312,0.044660000000000005,0.1595,1.6128,0.47040000000000004,1.6800000000000002,1.26672,0.36946,1.3195000000000001,0.15312,0.044660000000000005,0.1595,1.1136,0.32480000000000003,1.16
2019-12-02 06:30:00,2.10432,0.6137600000000001,2.192,0.20352,0.05936,0.212,1.9008,0.5544,1.98,1.51872,0.44296,1.5819999999999999,0.20352,0.05936,0.212,1.3152,0.3836,1.37
2019-12-02 07:00:00,2.41248,0.70364,2.513,0.21408000000000002,0.06244,0.223,2.1984,0.6412,2.29,1.73088,0.5048400000000001,1.803,0.21408000000000002,0.06244,0.223,1.5168,0.4424,1.58
2019-12-02 07:30:00,2.5776,0.7518,2.685,0.168,0.049,0.17500000000000002,2.4096,0.7028,2.51,1.8864,0.5502,1.9649999999999999,0.168,0.049,0.17500000000000002,1.7184,0.5012,1.79
2019-12-02 08:00:00,2.72544,0.7949200000000001,2.839,0.21024,0.061320000000000006,0.219,2.5152,0.7336,2.62,2.07264,0.6045200000000001,2.159,0.21024,0.061320000000000006,0.219,1.8624,0.5432,1.94
2019-12-02 08:30:00,2.77152,0.8083600000000001,2.887,0.21792000000000003,0.06356,0.227,2.5536,0.7448,2.66,2.07072,0.60396,2.157,0.21792000000000003,0.06356,0.227,1.8528,0.5404,1.9300000000000002
2019-12-02 09:00:00,2.7196800000000003,0.7932400000000001,2.833,0.13728,0.040040000000000006,0.14300000000000002,2.5824,0.7532,2.69,2.05728,0.60004,2.143,0.13728,0.040040000000000006,0.14300000000000002,1.92,0.56,2.0
2019-12-02 09:30:00,2.64816,0.7723800000000001,2.7585,0.18096,0.05278000000000001,0.1885,2.4672,0.7196,2.5700000000000003,2.04336,0.5959800000000001,2.1285,0.18096,0.05278000000000001,0.1885,1.8624,0.5432,1.94
2019-12-02 10:00:00,2.57472,0.7509600000000001,2.682,0.20352,0.05936,0.212,2.3712,0.6916,2.47,2.05632,0.5997600000000001,2.142,0.20352,0.05936,0.212,1.8528,0.5404,1.9300000000000002
2019-12-02 10:30:00,2.54592,0.7425600000000001,2.652,0.19392,0.056560000000000006,0.202,2.352,0.686,2.45,2.02752,0.59136,2.112,0.19392,0.056560000000000006,0.202,1.8336000000000001,0.5348,1.9100000000000001
2019-12-02 11:00:00,2.44224,0.7123200000000001,2.544,0.18624000000000002,0.05432000000000001,0.194,2.2560000000000002,0.658,2.35,1.94304,0.56672,2.024,0.18624000000000002,0.05432000000000001,0.194,1.7568000000000001,0.5124000000000001,1.83
2019-12-02 11:30:00,2.31888,0.67634,2.4155,0.16848000000000002,0.04914,0.17550000000000002,2.1504,0.6272,2.24,1.9060800000000002,0.5559400000000001,1.9855,0.16848000000000002,0.04914,0.17550000000000002,1.7376,0.5068,1.81
2019-12-02 12:00:00,2.30592,0.67256,2.402,0.10752,0.031360000000000006,0.112,2.1984,0.6412,2.29,1.8931200000000001,0.5521600000000001,1.972,0.10752,0.031360000000000006,0.112,1.7856,0.5208,1.8599999999999999
2019-12-02 12:30:00,2.29872,0.6704600000000001,2.3945,0.13872,0.04046,0.14450000000000002,2.16,0.63,2.25,1.89552,0.55286,1.9745,0.13872,0.04046,0.14450000000000002,1.7568000000000001,0.5124000000000001,1.83
2019-12-02 13:00:00,2.32752,0.67886,2.4245,0.12912,0.037660000000000006,0.1345,2.1984,0.6412,2.29,1.84752,0.53886,1.9245,0.12912,0.037660000000000006,0.1345,1.7184,0.5012,1.79
2019-12-02 13:30:00,2.1912,0.6391,2.2825,0.1752,0.0511,0.1825,2.016,0.588,2.1,1.7976,0.5243,1.8725,0.1752,0.0511,0.1825,1.6224,0.4732,1.69
2019-12-02 14:00:00,2.28432,0.6662600000000001,2.3795,0.14352,0.04186,0.1495,2.1408,0.6244000000000001,2.23,1.81392,0.5290600000000001,1.8895,0.14352,0.04186,0.1495,1.6703999999999999,0.4872,1.74
2019-12-02 14:30:00,2.34096,0.68278,2.4385,0.11376000000000001,0.03318,0.11850000000000001,2.2272,0.6496000000000001,2.32,1.76496,0.51478,1.8385,0.11376000000000001,0.03318,0.11850000000000001,1.6512,0.48160000000000003,1.72
2019-12-02 15:00:00,2.50128,0.7295400000000001,2.6055,0.07248,0.021140000000000003,0.0755,2.4288,0.7084,2.5300000000000002,1.81968,0.53074,1.8955000000000002,0.07248,0.021140000000000003,0.0755,1.7472,0.5096,1.82
2019-12-02 15:30:00,2.7024,0.7882,2.815,0.062400000000000004,0.0182,0.065,2.64,0.77,2.75,1.9824000000000002,0.5782,2.065,0.062400000000000004,0.0182,0.065,1.92,0.56,2.0
2019-12-02 16:00:00,2.8022400000000003,0.81732,2.919,0.027840000000000004,0.00812,0.029,2.7744,0.8092,2.89,2.05344,0.59892,2.1390000000000002,0.027840000000000004,0.00812,0.029,2.0256,0.5908,2.11
2019-12-02 16:30:00,3.02784,0.8831200000000001,3.154,0.04224000000000001,0.012320000000000001,0.044,2.9856,0.8708,3.11,2.22144,0.64792,2.314,0.04224000000000001,0.012320000000000001,0.044,2.1792,0.6356,2.27
2019-12-02 17:00:00,3.13584,0.9146200000000001,3.2665,0.044640000000000006,0.01302,0.0465,3.0912,0.9016000000000001,3.22,2.34864,0.6850200000000001,2.4465,0.044640000000000006,0.01302,0.0465,2.304,0.672,2.4
2019-12-02 17:30:00,3.20976,0.9361800000000001,3.3435,0.06096000000000001,0.01778,0.0635,3.1488,0.9184,3.2800000000000002,2.42256,0.7065800000000001,2.5235000000000003,0.06096000000000001,0.01778,0.0635,2.3616,0.6888000000000001,2.46
2019-12-02 18:00:00,3.27168,0.9542400000000001,3.408,0.10368000000000001,0.030240000000000003,0.108,3.168,0.924,3.3,2.52288,0.73584,2.628,0.10368000000000001,0.030240000000000003,0.108,2.4192,0.7056,2.52
2019-12-02 18:30:00,3.1728,0.9254,3.305,0.0432,0.0126,0.045,3.1296,0.9128000000000001,3.26,2.424,0.707,2.525,0.0432,0.0126,0.045,2.3808,0.6944,2.48
2019-12-02 19:00:00,3.14832,0.9182600000000001,3.2795,0.09552000000000001,0.027860000000000003,0.0995,3.0528,0.8904000000000001,3.18,2.39952,0.69986,2.4995,0.09552000000000001,0.027860000000000003,0.0995,2.304,0.672,2.4
2019-12-02 19:30:00,3.02496,0.8822800000000001,3.151,0.19296000000000002,0.056280000000000004,0.201,2.832,0.8260000000000001,2.95,2.29536,0.6694800000000001,2.391,0.19296000000000002,0.056280000000000004,0.201,2.1024,0.6132000000000001,2.19
2019-12-02 20:00:00,2.93952,0.8573600000000001,3.062,0.14592000000000002,0.04256,0.152,2.7936,0.8148000000000001,2.91,2.1907200000000002,0.6389600000000001,2.282,0.14592000000000002,0.04256,0.152,2.0448,0.5964,2.13
2019-12-02 20:30:00,2.8963200000000002,0.8447600000000001,3.017,0.16032000000000002,0.04676,0.167,2.7359999999999998,0.798,2.85,2.13792,0.62356,2.227,0.16032000000000002,0.04676,0.167,1.9776,0.5768,2.06
2019-12-02 21:00:00,2.8084800000000003,0.8191400000000001,2.9255,0.16848000000000002,0.04914,0.17550000000000002,2.64,0.77,2.75,2.04048,0.59514,2.1255,0.16848000000000002,0.04914,0.17550000000000002,1.8719999999999999,0.546,1.9500000000000002
2019-12-02 21:30:00,2.61696,0.7632800000000001,2.726,0.12096000000000001,0.035280000000000006,0.126,2.496,0.728,2.6,1.90656,0.55608,1.986,0.12096000000000001,0.035280000000000006,0.126,1.7856,0.5208,1.8599999999999999
2019-12-02 22:00:00,2.32992,0.67956,2.427,0.06432,0.018760000000000002,0.067,2.2656,0.6608,2.36,1.70592,0.49756000000000006,1.7770000000000001,0.06432,0.018760000000000002,0.067,1.6416,0.4788,1.71
2019-12-02 22:30:00,2.11824,0.61782,2.2065,0.08304,0.024220000000000002,0.08650000000000001,2.0352,0.5936,2.12,1.5614400000000002,0.45542000000000005,1.6265,0.08304,0.024220000000000002,0.08650000000000001,1.4784000000000002,0.4312,1.54
2019-12-02 23:00:00,1.95408,0.56994,2.0355,0.11088,0.03234,0.1155,1.8432,0.5376000000000001,1.92,1.4548800000000002,0.42434000000000005,1.5155,0.11088,0.03234,0.1155,1.344,0.392,1.4
2019-12-02 23:30:00,1.84368,0.53774,1.9205,0.06768,0.01974,0.07050000000000001,1.776,0.518,1.85,1.35408,0.39494,1.4105,0.06768,0.01974,0.07050000000000001,1.2864,0.37520000000000003,1.34
2019-12-03 00:00:00,1.6564800000000002,0.48314,1.7255,0.05328,0.015540000000000002,0.0555,1.6032000000000002,0.4676,1.67,1.21488,0.35434000000000004,1.2655,0.05328,0.015540000000000002,0.0555,1.1616,0.3388,1.21
2019-12-03 00:30:00,1.5907200000000001,0.46396000000000004,1.657,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.5072,0.43960000000000005,1.57,1.15872,0.33796000000000004,1.207,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.0752,0.3136,1.12
2019-12-03 01:00:00,1.66992,0.48706000000000005,1.7395,0.06672,0.01946,0.0695,1.6032000000000002,0.4676,1.67,1.20912,0.35266000000000003,1.2595,0.06672,0.01946,0.0695,1.1424,0.3332,1.19
2019-12-03 01:30:00,1.7395200000000002,0.50736,1.812,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.6416,0.4788,1.71,1.24032,0.36176,1.292,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.1424,0.3332,1.19
2019-12-03 02:00:00,1.73712,0.50666,1.8094999999999999,0.06672,0.01946,0.0695,1.6703999999999999,0.4872,1.74,1.22832,0.35826,1.2795,0.06672,0.01946,0.0695,1.1616,0.3388,1.21
2019-12-03 02:30:00,1.7572800000000002,0.51254,1.8305,0.10608000000000001,0.030940000000000002,0.1105,1.6512,0.48160000000000003,1.72,1.24848,0.36414,1.3005,0.10608000000000001,0.030940000000000002,0.1105,1.1424,0.3332,1.19
2019-12-03 03:00:00,1.7505600000000001,0.51058,1.8235000000000001,0.11856000000000001,0.03458,0.12350000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.23216,0.35938000000000003,1.2835,0.11856000000000001,0.03458,0.12350000000000001,1.1136,0.32480000000000003,1.16
2019-12-03 03:30:00,1.7184,0.5012,1.79,0.096,0.028,0.1,1.6224,0.4732,1.69,1.2288000000000001,0.3584,1.28,0.096,0.028,0.1,1.1328,0.3304,1.18
2019-12-03 04:00:00,1.64544,0.47992,1.714,0.09024,0.026320000000000003,0.094,1.5552000000000001,0.4536,1.62,1.19424,0.34832,1.244,0.09024,0.026320000000000003,0.094,1.104,0.322,1.15
2019-12-03 04:30:00,1.64544,0.47992,1.714,0.06144000000000001,0.017920000000000002,0.064,1.584,0.462,1.65,1.19424,0.34832,1.244,0.06144000000000001,0.017920000000000002,0.064,1.1328,0.3304,1.18
2019-12-03 05:00:00,1.63776,0.47768000000000005,1.706,0.044160000000000005,0.01288,0.046,1.5936,0.46480000000000005,1.6600000000000001,1.1961600000000001,0.34888,1.246,0.044160000000000005,0.01288,0.046,1.152,0.336,1.2
2019-12-03 05:30:00,1.6737600000000001,0.48818000000000006,1.7435,0.03216,0.009380000000000001,0.0335,1.6416,0.4788,1.71,1.21296,0.35378000000000004,1.2635,0.03216,0.009380000000000001,0.0335,1.1808,0.34440000000000004,1.23
2019-12-03 06:00:00,1.8,0.525,1.875,0.024,0.007,0.025,1.776,0.518,1.85,1.32,0.385,1.375,0.024,0.007,0.025,1.296,0.378,1.35
2019-12-03 06:30:00,2.01888,0.58884,2.103,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.0064,0.5852,2.09,1.49088,0.43484000000000006,1.553,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.4784000000000002,0.4312,1.54
2019-12-03 07:00:00,2.36352,0.6893600000000001,2.462,0.021120000000000003,0.0061600000000000005,0.022,2.3424,0.6832,2.44,1.75872,0.5129600000000001,1.832,0.021120000000000003,0.0061600000000000005,0.022,1.7376,0.5068,1.81
2019-12-03 07:30:00,2.59008,0.7554400000000001,2.698,0.05568000000000001,0.01624,0.058,2.5343999999999998,0.7392000000000001,2.64,1.9372800000000001,0.5650400000000001,2.018,0.05568000000000001,0.01624,0.058,1.8816000000000002,0.5488000000000001,1.96
2019-12-03 08:00:00,2.6716800000000003,0.77924,2.783,0.13728,0.040040000000000006,0.14300000000000002,2.5343999999999998,0.7392000000000001,2.64,2.07648,0.6056400000000001,2.163,0.13728,0.040040000000000006,0.14300000000000002,1.9392,0.5656,2.02
2019-12-03 08:30:00,2.7024,0.7882,2.815,0.14880000000000002,0.0434,0.155,2.5536,0.7448,2.66,2.088,0.609,2.175,0.14880000000000002,0.0434,0.155,1.9392,0.5656,2.02
2019-12-03 09:00:00,2.6184000000000003,0.7637,2.7275,0.12240000000000001,0.0357,0.1275,2.496,0.728,2.6,2.0328,0.5929,2.1175,0.12240000000000001,0.0357,0.1275,1.9104,0.5572,1.99
2019-12-03 09:30:00,2.5343999999999998,0.7392000000000001,2.64,0.096,0.028,0.1,2.4384,0.7112,2.54,1.9968,0.5824,2.08,0.096,0.028,0.1,1.9008,0.5544,1.98
2019-12-03 10:00:00,2.39424,0.69832,2.4939999999999998,0.10944000000000001,0.031920000000000004,0.114,2.2848,0.6664,2.38,1.96224,0.57232,2.044,0.10944000000000001,0.031920000000000004,0.114,1.8528,0.5404,1.9300000000000002
2019-12-03 10:30:00,2.33376,0.6806800000000001,2.431,0.14496,0.042280000000000005,0.151,2.1888,0.6384000000000001,2.2800000000000002,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.14496,0.042280000000000005,0.151,1.7568000000000001,0.5124000000000001,1.83
2019-12-03 11:00:00,2.25264,0.65702,2.3465,0.14064000000000002,0.04102,0.14650000000000002,2.112,0.616,2.2,1.8398400000000001,0.5366200000000001,1.9165,0.14064000000000002,0.04102,0.14650000000000002,1.6992,0.49560000000000004,1.77
2019-12-03 11:30:00,2.27712,0.6641600000000001,2.372,0.15552000000000002,0.045360000000000004,0.162,2.1216,0.6188,2.21,1.87392,0.54656,1.952,0.15552000000000002,0.045360000000000004,0.162,1.7184,0.5012,1.79
2019-12-03 12:00:00,2.27664,0.66402,2.3715,0.13584000000000002,0.03962,0.14150000000000001,2.1408,0.6244000000000001,2.23,1.8638400000000002,0.54362,1.9415,0.13584000000000002,0.03962,0.14150000000000001,1.728,0.504,1.8
2019-12-03 12:30:00,2.2737600000000002,0.6631800000000001,2.3685,0.14256000000000002,0.041580000000000006,0.14850000000000002,2.1312,0.6216,2.22,1.83216,0.5343800000000001,1.9085,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.6896,0.4928,1.76
2019-12-03 13:00:00,2.20032,0.64176,2.292,0.08832000000000001,0.02576,0.092,2.112,0.616,2.2,1.7875200000000002,0.52136,1.862,0.08832000000000001,0.02576,0.092,1.6992,0.49560000000000004,1.77
2019-12-03 13:30:00,2.17872,0.63546,2.2695,0.06672,0.01946,0.0695,2.112,0.616,2.2,1.7755200000000002,0.51786,1.8495,0.06672,0.01946,0.0695,1.7088,0.4984,1.78
2019-12-03 14:00:00,2.25648,0.6581400000000001,2.3505000000000003,0.04848,0.014140000000000002,0.0505,2.208,0.644,2.3,1.7860800000000001,0.5209400000000001,1.8605,0.04848,0.014140000000000002,0.0505,1.7376,0.5068,1.81
2019-12-03 14:30:00,2.32368,0.67774,2.4205,0.029280000000000004,0.00854,0.030500000000000003,2.2944,0.6692,2.39,1.73808,0.5069400000000001,1.8105,0.029280000000000004,0.00854,0.030500000000000003,1.7088,0.4984,1.78
2019-12-03 15:00:00,2.50368,0.7302400000000001,2.608,0.04608,0.01344,0.048,2.4576000000000002,0.7168,2.56,1.80288,0.5258400000000001,1.8780000000000001,0.04608,0.01344,0.048,1.7568000000000001,0.5124000000000001,1.83
2019-12-03 15:30:00,2.64672,0.7719600000000001,2.757,0.025920000000000002,0.007560000000000001,0.027,2.6208,0.7644000000000001,2.73,1.89792,0.55356,1.9769999999999999,0.025920000000000002,0.007560000000000001,0.027,1.8719999999999999,0.546,1.9500000000000002
2019-12-03 16:00:00,2.784,0.812,2.9,0.038400000000000004,0.0112,0.04,2.7456,0.8008000000000001,2.86,1.9968,0.5824,2.08,0.038400000000000004,0.0112,0.04,1.9584000000000001,0.5712,2.04
2019-12-03 16:30:00,2.98032,0.86926,3.1045,0.08112000000000001,0.02366,0.0845,2.8992,0.8456,3.02,2.17392,0.6340600000000001,2.2645,0.08112000000000001,0.02366,0.0845,2.0928,0.6104,2.18
2019-12-03 17:00:00,3.16224,0.92232,3.294,0.12864,0.037520000000000005,0.134,3.0336,0.8848,3.16,2.33664,0.68152,2.434,0.12864,0.037520000000000005,0.134,2.208,0.644,2.3
2019-12-03 17:30:00,3.11616,0.90888,3.246,0.08256000000000001,0.02408,0.08600000000000001,3.0336,0.8848,3.16,2.37696,0.69328,2.476,0.08256000000000001,0.02408,0.08600000000000001,2.2944,0.6692,2.39
2019-12-03 18:00:00,3.12048,0.9101400000000001,3.2505,0.09648000000000001,0.028140000000000002,0.1005,3.024,0.882,3.15,2.40048,0.7001400000000001,2.5005,0.09648000000000001,0.028140000000000002,0.1005,2.304,0.672,2.4
2019-12-03 18:30:00,3.1752,0.9261,3.3075,0.1032,0.030100000000000002,0.1075,3.072,0.896,3.2,2.4072,0.7021000000000001,2.5075000000000003,0.1032,0.030100000000000002,0.1075,2.304,0.672,2.4
2019-12-03 19:00:00,3.1176,0.9093,3.2475,0.1032,0.030100000000000002,0.1075,3.0144,0.8792000000000001,3.14,2.3976,0.6993,2.4975,0.1032,0.030100000000000002,0.1075,2.2944,0.6692,2.39
2019-12-03 19:30:00,2.952,0.861,3.075,0.0816,0.0238,0.085,2.8704,0.8372,2.99,2.2800000000000002,0.665,2.375,0.0816,0.0238,0.085,2.1984,0.6412,2.29
2019-12-03 20:00:00,2.86992,0.83706,2.9895,0.07632000000000001,0.022260000000000002,0.0795,2.7936,0.8148000000000001,2.91,2.20752,0.6438600000000001,2.2995,0.07632000000000001,0.022260000000000002,0.0795,2.1312,0.6216,2.22
2019-12-03 20:30:00,2.7844800000000003,0.8121400000000001,2.9005,0.10608000000000001,0.030940000000000002,0.1105,2.6784,0.7812,2.79,2.19888,0.64134,2.2905,0.10608000000000001,0.030940000000000002,0.1105,2.0928,0.6104,2.18
2019-12-03 21:00:00,2.61888,0.7638400000000001,2.7279999999999998,0.16128,0.047040000000000005,0.168,2.4576000000000002,0.7168,2.56,2.08128,0.60704,2.168,0.16128,0.047040000000000005,0.168,1.92,0.56,2.0
2019-12-03 21:30:00,2.5296000000000003,0.7378,2.635,0.168,0.049,0.17500000000000002,2.3616,0.6888000000000001,2.46,1.9152,0.5586,1.995,0.168,0.049,0.17500000000000002,1.7472,0.5096,1.82
2019-12-03 22:00:00,2.32608,0.67844,2.423,0.16608,0.048440000000000004,0.17300000000000001,2.16,0.63,2.25,1.80768,0.52724,1.883,0.16608,0.048440000000000004,0.17300000000000001,1.6416,0.4788,1.71
2019-12-03 22:30:00,2.07744,0.60592,2.164,0.12864,0.037520000000000005,0.134,1.9488,0.5684,2.03,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.12864,0.037520000000000005,0.134,1.4688,0.4284,1.53
2019-12-03 23:00:00,1.9286400000000001,0.56252,2.009,0.08544,0.02492,0.089,1.8432,0.5376000000000001,1.92,1.46784,0.42812000000000006,1.529,0.08544,0.02492,0.089,1.3824,0.4032,1.44
2019-12-03 23:30:00,1.7337600000000002,0.50568,1.806,0.07296000000000001,0.02128,0.076,1.6608,0.4844,1.73,1.31136,0.38248000000000004,1.366,0.07296000000000001,0.02128,0.076,1.2384,0.3612,1.29
2019-12-04 00:00:00,1.58208,0.46144,1.6480000000000001,0.08448000000000001,0.024640000000000002,0.088,1.4976,0.4368,1.56,1.17888,0.34384000000000003,1.228,0.08448000000000001,0.024640000000000002,0.088,1.0944,0.31920000000000004,1.1400000000000001
2019-12-04 00:30:00,1.60656,0.46858000000000005,1.6735,0.11856000000000001,0.03458,0.12350000000000001,1.488,0.434,1.55,1.19376,0.34818000000000005,1.2435,0.11856000000000001,0.03458,0.12350000000000001,1.0752,0.3136,1.12
2019-12-04 01:00:00,1.67616,0.48888000000000004,1.746,0.12096000000000001,0.035280000000000006,0.126,1.5552000000000001,0.4536,1.62,1.2825600000000001,0.37408,1.336,0.12096000000000001,0.035280000000000006,0.126,1.1616,0.3388,1.21
2019-12-04 01:30:00,1.7505600000000001,0.51058,1.8235000000000001,0.23376000000000002,0.06818,0.24350000000000002,1.5168,0.4424,1.58,1.35696,0.39578,1.4135,0.23376000000000002,0.06818,0.24350000000000002,1.1232,0.3276,1.17
2019-12-04 02:00:00,1.73856,0.5070800000000001,1.811,0.25056,0.07308,0.261,1.488,0.434,1.55,1.35456,0.39508000000000004,1.411,0.25056,0.07308,0.261,1.104,0.322,1.15
2019-12-04 02:30:00,1.7390400000000001,0.50722,1.8115,0.25104000000000004,0.07322000000000001,0.2615,1.488,0.434,1.55,1.35504,0.39522,1.4115,0.25104000000000004,0.07322000000000001,0.2615,1.104,0.322,1.15
2019-12-04 03:00:00,1.73184,0.50512,1.804,0.26304,0.07672000000000001,0.274,1.4688,0.4284,1.53,1.32864,0.38752000000000003,1.384,0.26304,0.07672000000000001,0.274,1.0656,0.3108,1.11
2019-12-04 03:30:00,1.6728,0.4879,1.7425000000000002,0.1752,0.0511,0.1825,1.4976,0.4368,1.56,1.2792,0.37310000000000004,1.3325,0.1752,0.0511,0.1825,1.104,0.322,1.15
2019-12-04 04:00:00,1.6348799999999999,0.47684000000000004,1.703,0.15648,0.04564000000000001,0.163,1.4784000000000002,0.4312,1.54,1.27008,0.37044000000000005,1.323,0.15648,0.04564000000000001,0.163,1.1136,0.32480000000000003,1.16
2019-12-04 04:30:00,1.62816,0.47488,1.6960000000000002,0.11136000000000001,0.03248,0.116,1.5168,0.4424,1.58,1.22496,0.35728000000000004,1.276,0.11136000000000001,0.03248,0.116,1.1136,0.32480000000000003,1.16
2019-12-04 05:00:00,1.64736,0.48048,1.716,0.16896000000000003,0.049280000000000004,0.176,1.4784000000000002,0.4312,1.54,1.1961600000000001,0.34888,1.246,0.16896000000000003,0.049280000000000004,0.176,1.0272000000000001,0.29960000000000003,1.07
2019-12-04 05:30:00,1.68816,0.49238000000000004,1.7585000000000002,0.12336000000000001,0.035980000000000005,0.1285,1.5648,0.45640000000000003,1.63,1.22736,0.35798,1.2785,0.12336000000000001,0.035980000000000005,0.1285,1.104,0.322,1.15
2019-12-04 06:00:00,1.7985600000000002,0.52458,1.8735,0.05136,0.014980000000000002,0.053500000000000006,1.7472,0.5096,1.82,1.29936,0.37898000000000004,1.3535,0.05136,0.014980000000000002,0.053500000000000006,1.248,0.364,1.3
2019-12-04 06:30:00,2.08848,0.60914,2.1755,0.06288,0.018340000000000002,0.0655,2.0256,0.5908,2.11,1.51248,0.44114000000000003,1.5755,0.06288,0.018340000000000002,0.0655,1.4496,0.4228,1.51
2019-12-04 07:00:00,2.3904,0.6972,2.49,0.13440000000000002,0.0392,0.14,2.2560000000000002,0.658,2.35,1.7472,0.5096,1.82,0.13440000000000002,0.0392,0.14,1.6128,0.47040000000000004,1.6800000000000002
2019-12-04 07:30:00,2.6894400000000003,0.7844200000000001,2.8015,0.07824,0.022820000000000003,0.0815,2.6112,0.7616,2.7199999999999998,2.00784,0.58562,2.0915,0.07824,0.022820000000000003,0.0815,1.9296000000000002,0.5628000000000001,2.01
2019-12-04 08:00:00,2.76,0.805,2.875,0.11040000000000001,0.0322,0.115,2.6496,0.7728,2.76,2.0688,0.6034,2.155,0.11040000000000001,0.0322,0.115,1.9584000000000001,0.5712,2.04
2019-12-04 08:30:00,2.76912,0.80766,2.8845,0.08112000000000001,0.02366,0.0845,2.688,0.784,2.8,2.08752,0.6088600000000001,2.1745,0.08112000000000001,0.02366,0.0845,2.0064,0.5852,2.09
2019-12-04 09:00:00,2.7216,0.7938000000000001,2.835,0.12,0.035,0.125,2.6016,0.7588,2.71,2.0304,0.5922000000000001,2.115,0.12,0.035,0.125,1.9104,0.5572,1.99
2019-12-04 09:30:00,2.64384,0.77112,2.754,0.08064,0.023520000000000003,0.084,2.5632,0.7476,2.67,2.00064,0.58352,2.084,0.08064,0.023520000000000003,0.084,1.92,0.56,2.0
2019-12-04 10:00:00,2.54448,0.74214,2.6505,0.04848,0.014140000000000002,0.0505,2.496,0.728,2.6,1.99728,0.5825400000000001,2.0805,0.04848,0.014140000000000002,0.0505,1.9488,0.5684,2.03
2019-12-04 10:30:00,2.50512,0.7306600000000001,2.6095,0.12432000000000001,0.03626,0.1295,2.3808,0.6944,2.48,1.95792,0.57106,2.0395,0.12432000000000001,0.03626,0.1295,1.8336000000000001,0.5348,1.9100000000000001
2019-12-04 11:00:00,2.36352,0.6893600000000001,2.462,0.16512000000000002,0.04816,0.17200000000000001,2.1984,0.6412,2.29,1.91232,0.55776,1.992,0.16512000000000002,0.04816,0.17200000000000001,1.7472,0.5096,1.82
2019-12-04 11:30:00,2.34096,0.68278,2.4385,0.13968,0.040740000000000005,0.14550000000000002,2.20128,0.64204,2.293,1.88976,0.55118,1.9685000000000001,0.13968,0.040740000000000005,0.14550000000000002,1.75008,0.51044,1.823
2019-12-04 12:00:00,2.31504,0.67522,2.4115,0.11376000000000001,0.03318,0.11850000000000001,2.20128,0.64204,2.293,1.8638400000000002,0.54362,1.9415,0.11376000000000001,0.03318,0.11850000000000001,1.75008,0.51044,1.823
