Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-04 12:30:00,2.34144,0.6829200000000001,2.439,0.11424000000000001,0.03332,0.11900000000000001,2.2272,0.6496000000000001,2.32,1.93824,0.56532,2.019,0.11424000000000001,0.03332,0.11900000000000001,1.824,0.532,1.9
2019-12-04 13:00:00,2.28528,0.66654,2.3805,0.12528,0.03654,0.1305,2.16,0.63,2.25,1.9108800000000001,0.5573400000000001,1.9905,0.12528,0.03654,0.1305,1.7856,0.5208,1.8599999999999999
2019-12-04 13:30:00,2.25936,0.65898,2.3535,0.09936,0.028980000000000002,0.10350000000000001,2.16,0.63,2.25,1.85616,0.5413800000000001,1.9335,0.09936,0.028980000000000002,0.10350000000000001,1.7568000000000001,0.5124000000000001,1.83
2019-12-04 14:00:00,2.28096,0.6652800000000001,2.376,0.09216,0.02688,0.096,2.1888,0.6384000000000001,2.2800000000000002,1.8585600000000002,0.54208,1.936,0.09216,0.02688,0.096,1.7664,0.5152,1.8399999999999999
2019-12-04 14:30:00,2.33808,0.6819400000000001,2.4355,0.13008,0.03794,0.1355,2.208,0.644,2.3,1.80048,0.52514,1.8755000000000002,0.13008,0.03794,0.1355,1.6703999999999999,0.4872,1.74
2019-12-04 15:00:00,2.38512,0.6956600000000001,2.4845,0.09072000000000001,0.02646,0.0945,2.2944,0.6692,2.39,1.7995200000000002,0.52486,1.8745,0.09072000000000001,0.02646,0.0945,1.7088,0.4984,1.78
2019-12-04 15:30:00,2.48304,0.7242200000000001,2.5865,0.10224000000000001,0.029820000000000003,0.10650000000000001,2.3808,0.6944,2.48,1.86864,0.5450200000000001,1.9465,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.7664,0.5152,1.8399999999999999
2019-12-04 16:00:00,2.62704,0.76622,2.7365,0.054240000000000003,0.01582,0.0565,2.5728,0.7504000000000001,2.68,1.98384,0.57862,2.0665,0.054240000000000003,0.01582,0.0565,1.9296000000000002,0.5628000000000001,2.01
2019-12-04 16:30:00,2.84448,0.82964,2.963,0.11808,0.034440000000000005,0.123,2.7264,0.7952,2.84,2.14368,0.62524,2.233,0.11808,0.034440000000000005,0.123,2.0256,0.5908,2.11
2019-12-04 17:00:00,3.00768,0.87724,3.133,0.15648,0.04564000000000001,0.163,2.8512,0.8316,2.9699999999999998,2.30688,0.6728400000000001,2.403,0.15648,0.04564000000000001,0.163,2.1504,0.6272,2.24
2019-12-04 17:30:00,3.08496,0.89978,3.2135,0.22416000000000003,0.06538000000000001,0.2335,2.8608000000000002,0.8344,2.98,2.42256,0.7065800000000001,2.5235000000000003,0.22416000000000003,0.06538000000000001,0.2335,2.1984,0.6412,2.29
2019-12-04 18:00:00,3.10176,0.90468,3.231,0.24096,0.07028000000000001,0.251,2.8608000000000002,0.8344,2.98,2.46816,0.7198800000000001,2.571,0.24096,0.07028000000000001,0.251,2.2272,0.6496000000000001,2.32
2019-12-04 18:30:00,3.16992,0.92456,3.302,0.28992,0.08456000000000001,0.302,2.88,0.84,3.0,2.52672,0.7369600000000001,2.632,0.28992,0.08456000000000001,0.302,2.2368,0.6524,2.33
2019-12-04 19:00:00,3.05664,0.8915200000000001,3.184,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.784,0.812,2.9,2.45184,0.7151200000000001,2.5540000000000003,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.1792,0.6356,2.27
2019-12-04 19:30:00,2.9683200000000003,0.8657600000000001,3.092,0.22272000000000003,0.06496,0.232,2.7456,0.8008000000000001,2.86,2.36352,0.6893600000000001,2.462,0.22272000000000003,0.06496,0.232,2.1408,0.6244000000000001,2.23
2019-12-04 20:00:00,2.88096,0.84028,3.001,0.23136,0.06748000000000001,0.241,2.6496,0.7728,2.76,2.24736,0.6554800000000001,2.341,0.23136,0.06748000000000001,0.241,2.016,0.588,2.1
2019-12-04 20:30:00,2.76912,0.80766,2.8845,0.24432,0.07126,0.2545,2.5248,0.7364,2.63,2.17392,0.6340600000000001,2.2645,0.24432,0.07126,0.2545,1.9296000000000002,0.5628000000000001,2.01
2019-12-04 21:00:00,2.63376,0.7681800000000001,2.7435,0.20496,0.05978000000000001,0.21350000000000002,2.4288,0.7084,2.5300000000000002,2.03856,0.59458,2.1235,0.20496,0.05978000000000001,0.21350000000000002,1.8336000000000001,0.5348,1.9100000000000001
2019-12-04 21:30:00,2.51856,0.73458,2.6235,0.17616,0.05138,0.1835,2.3424,0.6832,2.44,1.93296,0.5637800000000001,2.0135,0.17616,0.05138,0.1835,1.7568000000000001,0.5124000000000001,1.83
2019-12-04 22:00:00,2.35296,0.68628,2.451,0.15456,0.04508,0.161,2.1984,0.6412,2.29,1.81536,0.5294800000000001,1.891,0.15456,0.04508,0.161,1.6608,0.4844,1.73
2019-12-04 22:30:00,2.09712,0.6116600000000001,2.1845,0.16752,0.04886,0.17450000000000002,1.9296000000000002,0.5628000000000001,2.01,1.61712,0.47166,1.6844999999999999,0.16752,0.04886,0.17450000000000002,1.4496,0.4228,1.51
2019-12-04 23:00:00,1.95744,0.5709200000000001,2.039,0.17184000000000002,0.050120000000000005,0.179,1.7856,0.5208,1.8599999999999999,1.50624,0.43932000000000004,1.569,0.17184000000000002,0.050120000000000005,0.179,1.3344,0.38920000000000005,1.3900000000000001
2019-12-04 23:30:00,1.7803200000000001,0.51926,1.8545,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.584,0.462,1.65,1.38672,0.40446000000000004,1.4445000000000001,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.1904,0.3472,1.24
2019-12-05 00:00:00,1.68912,0.49266000000000004,1.7595,0.19152000000000002,0.05586000000000001,0.1995,1.4976,0.4368,1.56,1.23792,0.36106000000000005,1.2895,0.19152000000000002,0.05586000000000001,0.1995,1.0464,0.3052,1.09
2019-12-05 00:30:00,1.73472,0.5059600000000001,1.807,0.17952,0.052360000000000004,0.187,1.5552000000000001,0.4536,1.62,1.25472,0.36596,1.307,0.17952,0.052360000000000004,0.187,1.0752,0.3136,1.12
2019-12-05 01:00:00,1.7856,0.5208,1.8599999999999999,0.1824,0.053200000000000004,0.19,1.6032000000000002,0.4676,1.67,1.2864,0.37520000000000003,1.34,0.1824,0.053200000000000004,0.19,1.104,0.322,1.15
2019-12-05 01:30:00,1.8163200000000002,0.52976,1.892,0.14592000000000002,0.04256,0.152,1.6703999999999999,0.4872,1.74,1.31712,0.38416000000000006,1.3719999999999999,0.14592000000000002,0.04256,0.152,1.1712,0.3416,1.22
2019-12-05 02:00:00,1.788,0.5215000000000001,1.8625,0.2904,0.0847,0.3025,1.4976,0.4368,1.56,1.3272,0.3871,1.3825,0.2904,0.0847,0.3025,1.0368,0.3024,1.08
2019-12-05 02:30:00,1.8009600000000001,0.5252800000000001,1.876,0.24576000000000003,0.07168000000000001,0.256,1.5552000000000001,0.4536,1.62,1.3593600000000001,0.39648000000000005,1.416,0.24576000000000003,0.07168000000000001,0.256,1.1136,0.32480000000000003,1.16
2019-12-05 03:00:00,1.7928000000000002,0.5229,1.8675000000000002,0.228,0.0665,0.23750000000000002,1.5648,0.45640000000000003,1.63,1.3704,0.3997,1.4275,0.228,0.0665,0.23750000000000002,1.1424,0.3332,1.19
2019-12-05 03:30:00,1.7448000000000001,0.5089,1.8175,0.12240000000000001,0.0357,0.1275,1.6224,0.4732,1.69,1.332,0.3885,1.3875,0.12240000000000001,0.0357,0.1275,1.2096,0.3528,1.26
2019-12-05 04:00:00,1.7035200000000001,0.49686,1.7745000000000002,0.23472,0.06846000000000001,0.24450000000000002,1.4688,0.4284,1.53,1.34832,0.39326000000000005,1.4045,0.23472,0.06846000000000001,0.24450000000000002,1.1136,0.32480000000000003,1.16
2019-12-05 04:30:00,1.66128,0.48454,1.7305000000000001,0.17328000000000002,0.05054,0.18050000000000002,1.488,0.434,1.55,1.26768,0.36974,1.3205,0.17328000000000002,0.05054,0.18050000000000002,1.0944,0.31920000000000004,1.1400000000000001
2019-12-05 05:00:00,1.63344,0.47642000000000007,1.7015,0.19344000000000003,0.056420000000000005,0.2015,1.44,0.42,1.5,1.28784,0.37562,1.3415,0.19344000000000003,0.056420000000000005,0.2015,1.0944,0.31920000000000004,1.1400000000000001
2019-12-05 05:30:00,1.70112,0.49616000000000005,1.772,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.5648,0.45640000000000003,1.63,1.32672,0.38696,1.3820000000000001,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.1904,0.3472,1.24
2019-12-05 06:00:00,1.8864,0.5502,1.9649999999999999,0.1008,0.029400000000000003,0.105,1.7856,0.5208,1.8599999999999999,1.4544000000000001,0.4242,1.5150000000000001,0.1008,0.029400000000000003,0.105,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-12-05 06:30:00,2.09568,0.61124,2.183,0.12768000000000002,0.03724,0.133,1.968,0.5740000000000001,2.05,1.61568,0.47124000000000005,1.683,0.12768000000000002,0.03724,0.133,1.488,0.434,1.55
2019-12-05 07:00:00,2.3592,0.6881,2.4575,0.1608,0.046900000000000004,0.1675,2.1984,0.6412,2.29,1.8024,0.5257000000000001,1.8775,0.1608,0.046900000000000004,0.1675,1.6416,0.4788,1.71
2019-12-05 07:30:00,2.6068800000000003,0.76034,2.7155,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.5056000000000003,0.7308,2.61,2.00208,0.58394,2.0855,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.9008,0.5544,1.98
2019-12-05 08:00:00,2.6361600000000003,0.76888,2.746,0.16896000000000003,0.049280000000000004,0.176,2.4672,0.7196,2.5700000000000003,2.05056,0.5980800000000001,2.136,0.16896000000000003,0.049280000000000004,0.176,1.8816000000000002,0.5488000000000001,1.96
2019-12-05 08:30:00,2.65344,0.77392,2.7640000000000002,0.09024,0.026320000000000003,0.094,2.5632,0.7476,2.67,2.09664,0.6115200000000001,2.184,0.09024,0.026320000000000003,0.094,2.0064,0.5852,2.09
2019-12-05 09:00:00,2.61552,0.7628600000000001,2.7245,0.16752,0.04886,0.17450000000000002,2.448,0.714,2.55,2.05872,0.60046,2.1445,0.16752,0.04886,0.17450000000000002,1.8912,0.5516,1.97
2019-12-05 09:30:00,2.62416,0.7653800000000001,2.7335000000000003,0.16656,0.048580000000000005,0.17350000000000002,2.4576000000000002,0.7168,2.56,2.09616,0.61138,2.1835,0.16656,0.048580000000000005,0.17350000000000002,1.9296000000000002,0.5628000000000001,2.01
2019-12-05 10:00:00,2.55408,0.74494,2.6605,0.36528000000000005,0.10654000000000001,0.3805,2.1888,0.6384000000000001,2.2800000000000002,2.07408,0.60494,2.1605,0.36528000000000005,0.10654000000000001,0.3805,1.7088,0.4984,1.78
2019-12-05 10:30:00,2.53104,0.7382200000000001,2.6365,0.35184000000000004,0.10262,0.3665,2.1792,0.6356,2.27,2.06064,0.60102,2.1465,0.35184000000000004,0.10262,0.3665,1.7088,0.4984,1.78
2019-12-05 11:00:00,2.49024,0.7263200000000001,2.594,0.25344,0.07392,0.264,2.2368,0.6524,2.33,2.02944,0.59192,2.114,0.25344,0.07392,0.264,1.776,0.518,1.85
2019-12-05 11:30:00,2.57856,0.7520800000000001,2.686,0.20736000000000002,0.060480000000000006,0.216,2.3712,0.6916,2.47,2.06016,0.6008800000000001,2.146,0.20736000000000002,0.060480000000000006,0.216,1.8528,0.5404,1.9300000000000002
2019-12-05 12:00:00,2.6059200000000002,0.7600600000000001,2.7145,0.30192,0.08806000000000001,0.3145,2.304,0.672,2.4,2.13552,0.6228600000000001,2.2245,0.30192,0.08806000000000001,0.3145,1.8336000000000001,0.5348,1.9100000000000001
2019-12-05 12:30:00,2.65008,0.7729400000000001,2.7605,0.44208000000000003,0.12894,0.4605,2.208,0.644,2.3,2.15088,0.62734,2.2405,0.44208000000000003,0.12894,0.4605,1.7088,0.4984,1.78
2019-12-05 13:00:00,2.69952,0.7873600000000001,2.8120000000000003,0.46272,0.13496000000000002,0.482,2.2368,0.6524,2.33,2.1907200000000002,0.6389600000000001,2.282,0.46272,0.13496000000000002,0.482,1.728,0.504,1.8
2019-12-05 13:30:00,2.57856,0.7520800000000001,2.686,0.44736000000000004,0.13048,0.466,2.1312,0.6216,2.22,2.07936,0.60648,2.166,0.44736000000000004,0.13048,0.466,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-12-05 14:00:00,2.59824,0.75782,2.7065,0.41904,0.12222000000000001,0.4365,2.1792,0.6356,2.27,2.07024,0.60382,2.1565,0.41904,0.12222000000000001,0.4365,1.6512,0.48160000000000003,1.72
2019-12-05 14:30:00,2.52624,0.73682,2.6315,0.38544,0.11242,0.4015,2.1408,0.6244000000000001,2.23,1.99824,0.58282,2.0815,0.38544,0.11242,0.4015,1.6128,0.47040000000000004,1.6800000000000002
2019-12-05 15:00:00,2.5848,0.7539,2.6925,0.4344,0.1267,0.4525,2.1504,0.6272,2.24,2.0376,0.5943,2.1225,0.4344,0.1267,0.4525,1.6032000000000002,0.4676,1.67
2019-12-05 15:30:00,2.7144,0.7917000000000001,2.8275,0.468,0.1365,0.48750000000000004,2.2464,0.6552,2.34,2.148,0.6265000000000001,2.2375,0.468,0.1365,0.48750000000000004,1.6800000000000002,0.49,1.75
2019-12-05 16:00:00,2.88672,0.84196,3.007,0.46752000000000005,0.13636,0.487,2.4192,0.7056,2.52,2.2915200000000002,0.6683600000000001,2.387,0.46752000000000005,0.13636,0.487,1.824,0.532,1.9
2019-12-05 16:30:00,2.99664,0.87402,3.1215,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.5248,0.7364,2.63,2.40144,0.70042,2.5015,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.9296000000000002,0.5628000000000001,2.01
2019-12-05 17:00:00,3.05664,0.8915200000000001,3.184,0.46464000000000005,0.13552,0.484,2.592,0.756,2.7,2.44224,0.7123200000000001,2.544,0.46464000000000005,0.13552,0.484,1.9776,0.5768,2.06
2019-12-05 17:30:00,3.0576,0.8918,3.185,0.456,0.133,0.47500000000000003,2.6016,0.7588,2.71,2.4624,0.7182000000000001,2.565,0.456,0.133,0.47500000000000003,2.0064,0.5852,2.09
2019-12-05 18:00:00,3.204,0.9345,3.3375,0.468,0.1365,0.48750000000000004,2.7359999999999998,0.798,2.85,2.532,0.7385,2.6375,0.468,0.1365,0.48750000000000004,2.064,0.602,2.15
2019-12-05 18:30:00,3.18432,0.92876,3.317,0.44832000000000005,0.13076000000000002,0.467,2.7359999999999998,0.798,2.85,2.5411200000000003,0.74116,2.6470000000000002,0.44832000000000005,0.13076000000000002,0.467,2.0928,0.6104,2.18
2019-12-05 19:00:00,3.02448,0.88214,3.1505,0.47088,0.13734000000000002,0.49050000000000005,2.5536,0.7448,2.66,2.43888,0.7113400000000001,2.5404999999999998,0.47088,0.13734000000000002,0.49050000000000005,1.968,0.5740000000000001,2.05
2019-12-05 19:30:00,2.88096,0.84028,3.001,0.47136000000000006,0.13748000000000002,0.491,2.4096,0.7028,2.51,2.33376,0.6806800000000001,2.431,0.47136000000000006,0.13748000000000002,0.491,1.8624,0.5432,1.94
2019-12-05 20:00:00,2.71776,0.79268,2.831,0.47136000000000006,0.13748000000000002,0.491,2.2464,0.6552,2.34,2.23776,0.65268,2.331,0.47136000000000006,0.13748000000000002,0.491,1.7664,0.5152,1.8399999999999999
2019-12-05 20:30:00,2.64624,0.7718200000000001,2.7565,0.45744,0.13342,0.47650000000000003,2.1888,0.6384000000000001,2.2800000000000002,2.18544,0.6374200000000001,2.2765,0.45744,0.13342,0.47650000000000003,1.728,0.504,1.8
2019-12-05 21:00:00,2.48448,0.7246400000000001,2.588,0.44928,0.13104000000000002,0.468,2.0352,0.5936,2.12,2.06208,0.6014400000000001,2.148,0.44928,0.13104000000000002,0.468,1.6128,0.47040000000000004,1.6800000000000002
2019-12-05 21:30:00,2.33232,0.6802600000000001,2.4295,0.44112,0.12866000000000002,0.4595,1.8912,0.5516,1.97,1.93872,0.5654600000000001,2.0195,0.44112,0.12866000000000002,0.4595,1.4976,0.4368,1.56
2019-12-05 22:00:00,2.184,0.637,2.275,0.4464,0.1302,0.465,1.7376,0.5068,1.81,1.8288000000000002,0.5334,1.905,0.4464,0.1302,0.465,1.3824,0.4032,1.44
2019-12-05 22:30:00,1.97952,0.5773600000000001,2.062,0.47232,0.13776000000000002,0.492,1.5072,0.43960000000000005,1.57,1.67232,0.48776,1.742,0.47232,0.13776000000000002,0.492,1.2,0.35000000000000003,1.25
2019-12-05 23:00:00,1.82928,0.53354,1.9055,0.44688000000000005,0.13034,0.4655,1.3824,0.4032,1.44,1.5316800000000002,0.44674,1.5955,0.44688000000000005,0.13034,0.4655,1.0848,0.3164,1.13
2019-12-05 23:30:00,1.64208,0.47894000000000003,1.7105000000000001,0.45168,0.13174000000000002,0.47050000000000003,1.1904,0.3472,1.24,1.36368,0.39774000000000004,1.4205,0.45168,0.13174000000000002,0.47050000000000003,0.912,0.266,0.9500000000000001
2019-12-06 00:00:00,1.5619200000000002,0.45556,1.627,0.45792000000000005,0.13356,0.47700000000000004,1.104,0.322,1.15,1.27392,0.37156000000000006,1.327,0.45792000000000005,0.13356,0.47700000000000004,0.8160000000000001,0.23800000000000002,0.85
2019-12-06 00:30:00,1.63584,0.47712000000000004,1.704,0.45504000000000006,0.13272,0.47400000000000003,1.1808,0.34440000000000004,1.23,1.31904,0.38472,1.374,0.45504000000000006,0.13272,0.47400000000000003,0.864,0.252,0.9
2019-12-06 01:00:00,1.64256,0.47908000000000006,1.7109999999999999,0.46176000000000006,0.13468000000000002,0.481,1.1808,0.34440000000000004,1.23,1.30656,0.38108000000000003,1.361,0.46176000000000006,0.13468000000000002,0.481,0.8448,0.2464,0.88
2019-12-06 01:30:00,1.68384,0.49112000000000006,1.754,0.45504000000000006,0.13272,0.47400000000000003,1.2288000000000001,0.3584,1.28,1.37664,0.40152000000000004,1.434,0.45504000000000006,0.13272,0.47400000000000003,0.9216000000000001,0.26880000000000004,0.96
2019-12-06 02:00:00,1.62192,0.47306000000000004,1.6895,0.44112,0.12866000000000002,0.4595,1.1808,0.34440000000000004,1.23,1.34352,0.39186000000000004,1.3995,0.44112,0.12866000000000002,0.4595,0.9024000000000001,0.2632,0.9400000000000001
2019-12-06 02:30:00,1.60176,0.46718000000000004,1.6684999999999999,0.39216,0.11438000000000001,0.40850000000000003,1.2096,0.3528,1.26,1.32336,0.38598000000000005,1.3785,0.39216,0.11438000000000001,0.40850000000000003,0.9312,0.2716,0.97
2019-12-06 03:00:00,1.60656,0.46858000000000005,1.6735,0.25296,0.07378000000000001,0.2635,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.29936,0.37898000000000004,1.3535,0.25296,0.07378000000000001,0.2635,1.0464,0.3052,1.09
2019-12-06 03:30:00,1.57104,0.45822,1.6365,0.31344000000000005,0.09142,0.3265,1.2576,0.3668,1.31,1.29264,0.37702,1.3465,0.31344000000000005,0.09142,0.3265,0.9792000000000001,0.2856,1.02
2019-12-06 04:00:00,1.53984,0.44912,1.604,0.21504,0.06272000000000001,0.224,1.3248,0.3864,1.38,1.27104,0.37072000000000005,1.324,0.21504,0.06272000000000001,0.224,1.056,0.308,1.1
2019-12-06 04:30:00,1.52928,0.44604000000000005,1.593,0.23328000000000002,0.06804,0.243,1.296,0.378,1.35,1.28928,0.37604000000000004,1.343,0.23328000000000002,0.06804,0.243,1.056,0.308,1.1
2019-12-06 05:00:00,1.51824,0.44282000000000005,1.5815000000000001,0.22224000000000002,0.06482,0.2315,1.296,0.378,1.35,1.27824,0.37282000000000004,1.3315000000000001,0.22224000000000002,0.06482,0.2315,1.056,0.308,1.1
2019-12-06 05:30:00,1.5624,0.45570000000000005,1.6275,0.2952,0.08610000000000001,0.3075,1.2671999999999999,0.36960000000000004,1.32,1.3128,0.3829,1.3675,0.2952,0.08610000000000001,0.3075,1.0176,0.2968,1.06
2019-12-06 06:00:00,1.67808,0.48944000000000004,1.748,0.41088,0.11984000000000002,0.428,1.2671999999999999,0.36960000000000004,1.32,1.43808,0.41944000000000004,1.498,0.41088,0.11984000000000002,0.428,1.0272000000000001,0.29960000000000003,1.07
2019-12-06 06:30:00,2.05392,0.59906,2.1395,0.39312,0.11466000000000001,0.40950000000000003,1.6608,0.4844,1.73,1.69872,0.49546000000000007,1.7695,0.39312,0.11466000000000001,0.40950000000000003,1.3056,0.3808,1.3599999999999999
2019-12-06 07:00:00,2.19456,0.6400800000000001,2.286,0.40896000000000005,0.11928000000000001,0.426,1.7856,0.5208,1.8599999999999999,1.78176,0.51968,1.8559999999999999,0.40896000000000005,0.11928000000000001,0.426,1.3728,0.40040000000000003,1.43
2019-12-06 07:30:00,2.32224,0.67732,2.419,0.46944,0.13692000000000001,0.489,1.8528,0.5404,1.9300000000000002,1.89024,0.55132,1.9689999999999999,0.46944,0.13692000000000001,0.489,1.4208,0.41440000000000005,1.48
2019-12-06 08:00:00,2.47632,0.72226,2.5795,0.46032000000000006,0.13426000000000002,0.47950000000000004,2.016,0.588,2.1,2.03472,0.5934600000000001,2.1195,0.46032000000000006,0.13426000000000002,0.47950000000000004,1.5744,0.4592,1.6400000000000001
2019-12-06 08:30:00,2.54976,0.74368,2.656,0.44736000000000004,0.13048,0.466,2.1024,0.6132000000000001,2.19,2.08896,0.60928,2.176,0.44736000000000004,0.13048,0.466,1.6416,0.4788,1.71
2019-12-06 09:00:00,2.45472,0.71596,2.557,0.44832000000000005,0.13076000000000002,0.467,2.0064,0.5852,2.09,2.01312,0.58716,2.097,0.44832000000000005,0.13076000000000002,0.467,1.5648,0.45640000000000003,1.63
2019-12-06 09:30:00,2.46336,0.71848,2.566,0.42816000000000004,0.12488,0.446,2.0352,0.5936,2.12,2.03136,0.59248,2.116,0.42816000000000004,0.12488,0.446,1.6032000000000002,0.4676,1.67
2019-12-06 10:00:00,2.4864,0.7252000000000001,2.59,0.45120000000000005,0.1316,0.47000000000000003,2.0352,0.5936,2.12,2.0448,0.5964,2.13,0.45120000000000005,0.1316,0.47000000000000003,1.5936,0.46480000000000005,1.6600000000000001
2019-12-06 10:30:00,2.43168,0.7092400000000001,2.533,0.41568000000000005,0.12124000000000001,0.433,2.016,0.588,2.1,1.98048,0.57764,2.063,0.41568000000000005,0.12124000000000001,0.433,1.5648,0.45640000000000003,1.63
2019-12-06 11:00:00,2.41488,0.7043400000000001,2.5155000000000003,0.43728000000000006,0.12754000000000001,0.4555,1.9776,0.5768,2.06,2.00208,0.58394,2.0855,0.43728000000000006,0.12754000000000001,0.4555,1.5648,0.45640000000000003,1.63
2019-12-06 11:30:00,2.37408,0.69244,2.473,0.39648000000000005,0.11564,0.41300000000000003,1.9776,0.5768,2.06,2.01888,0.58884,2.103,0.39648000000000005,0.11564,0.41300000000000003,1.6224,0.4732,1.69
2019-12-06 12:00:00,2.35008,0.68544,2.448,0.41088,0.11984000000000002,0.428,1.9392,0.5656,2.02,1.98528,0.57904,2.068,0.41088,0.11984000000000002,0.428,1.5744,0.4592,1.6400000000000001
2019-12-06 12:30:00,2.38464,0.69552,2.484,0.39744,0.11592000000000001,0.41400000000000003,1.9872,0.5796,2.07,2.01984,0.5891200000000001,2.104,0.39744,0.11592000000000001,0.41400000000000003,1.6224,0.4732,1.69
2019-12-06 13:00:00,2.37744,0.69342,2.4765,0.36144000000000004,0.10542000000000001,0.3765,2.016,0.588,2.1,1.98384,0.57862,2.0665,0.36144000000000004,0.10542000000000001,0.3765,1.6224,0.4732,1.69
2019-12-06 13:30:00,2.23488,0.6518400000000001,2.328,0.38208000000000003,0.11144000000000001,0.398,1.8528,0.5404,1.9300000000000002,1.9468800000000002,0.56784,2.028,0.38208000000000003,0.11144000000000001,0.398,1.5648,0.45640000000000003,1.63
2019-12-06 14:00:00,2.32224,0.67732,2.419,0.27744,0.08092,0.289,2.0448,0.5964,2.13,1.93824,0.56532,2.019,0.27744,0.08092,0.289,1.6608,0.4844,1.73
2019-12-06 14:30:00,2.44848,0.7141400000000001,2.5505,0.37488000000000005,0.10934,0.3905,2.0736,0.6048,2.16,1.96848,0.5741400000000001,2.0505,0.37488000000000005,0.10934,0.3905,1.5936,0.46480000000000005,1.6600000000000001
2019-12-06 15:00:00,2.5473600000000003,0.7429800000000001,2.6535,0.33936000000000005,0.09898000000000001,0.35350000000000004,2.208,0.644,2.3,2.02896,0.5917800000000001,2.1135,0.33936000000000005,0.09898000000000001,0.35350000000000004,1.6896,0.4928,1.76
2019-12-06 15:30:00,2.57856,0.7520800000000001,2.686,0.36096,0.10528000000000001,0.376,2.2176,0.6468,2.31,2.04096,0.59528,2.126,0.36096,0.10528000000000001,0.376,1.6800000000000002,0.49,1.75
2019-12-06 16:00:00,2.63088,0.76734,2.7405,0.23088000000000003,0.06734000000000001,0.24050000000000002,2.4,0.7000000000000001,2.5,2.05488,0.5993400000000001,2.1405,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.824,0.532,1.9
2019-12-06 16:30:00,2.79312,0.81466,2.9095,0.23952,0.06986,0.2495,2.5536,0.7448,2.66,2.13072,0.62146,2.2195,0.23952,0.06986,0.2495,1.8912,0.5516,1.97
2019-12-06 17:00:00,2.94048,0.8576400000000001,3.063,0.22368000000000002,0.06524,0.233,2.7168,0.7924,2.83,2.23968,0.65324,2.333,0.22368000000000002,0.06524,0.233,2.016,0.588,2.1
2019-12-06 17:30:00,2.98848,0.8716400000000001,3.113,0.16608,0.048440000000000004,0.17300000000000001,2.8224,0.8232,2.94,2.26848,0.66164,2.363,0.16608,0.048440000000000004,0.17300000000000001,2.1024,0.6132000000000001,2.19
2019-12-06 18:00:00,3.01152,0.87836,3.137,0.31392000000000003,0.09156,0.327,2.6976,0.7868,2.81,2.36832,0.69076,2.467,0.31392000000000003,0.09156,0.327,2.0544000000000002,0.5992000000000001,2.14
2019-12-06 18:30:00,2.91168,0.8492400000000001,3.033,0.32928,0.09604000000000001,0.343,2.5824,0.7532,2.69,2.31648,0.67564,2.4130000000000003,0.32928,0.09604000000000001,0.343,1.9872,0.5796,2.07
2019-12-06 19:00:00,2.89488,0.8443400000000001,3.0155,0.33168000000000003,0.09674,0.34550000000000003,2.5632,0.7476,2.67,2.26128,0.65954,2.3555,0.33168000000000003,0.09674,0.34550000000000003,1.9296000000000002,0.5628000000000001,2.01
2019-12-06 19:30:00,2.79504,0.8152200000000001,2.9115,0.26064000000000004,0.07602,0.2715,2.5343999999999998,0.7392000000000001,2.64,2.19984,0.6416200000000001,2.2915,0.26064000000000004,0.07602,0.2715,1.9392,0.5656,2.02
2019-12-06 20:00:00,2.63232,0.7677600000000001,2.742,0.19392,0.056560000000000006,0.202,2.4384,0.7112,2.54,2.08512,0.60816,2.172,0.19392,0.056560000000000006,0.202,1.8912,0.5516,1.97
2019-12-06 20:30:00,2.62848,0.7666400000000001,2.738,0.24768,0.07224000000000001,0.258,2.3808,0.6944,2.48,2.07168,0.60424,2.158,0.24768,0.07224000000000001,0.258,1.824,0.532,1.9
2019-12-06 21:00:00,2.59968,0.75824,2.708,0.38208000000000003,0.11144000000000001,0.398,2.2176,0.6468,2.31,2.07168,0.60424,2.158,0.38208000000000003,0.11144000000000001,0.398,1.6896,0.4928,1.76
2019-12-06 21:30:00,2.3510400000000002,0.6857200000000001,2.449,0.44064000000000003,0.12852000000000002,0.459,1.9104,0.5572,1.99,1.88064,0.54852,1.959,0.44064000000000003,0.12852000000000002,0.459,1.44,0.42,1.5
2019-12-06 22:00:00,2.13312,0.62216,2.222,0.41472000000000003,0.12096000000000001,0.432,1.7184,0.5012,1.79,1.72992,0.50456,1.802,0.41472000000000003,0.12096000000000001,0.432,1.3152,0.3836,1.37
2019-12-06 22:30:00,1.99632,0.58226,2.0795,0.36432000000000003,0.10626000000000001,0.3795,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.61232,0.47026,1.6795,0.36432000000000003,0.10626000000000001,0.3795,1.248,0.364,1.3
2019-12-06 23:00:00,1.90848,0.55664,1.988,0.24768,0.07224000000000001,0.258,1.6608,0.4844,1.73,1.57248,0.45864000000000005,1.638,0.24768,0.07224000000000001,0.258,1.3248,0.3864,1.38
2019-12-06 23:30:00,1.75872,0.5129600000000001,1.832,0.14592000000000002,0.04256,0.152,1.6128,0.47040000000000004,1.6800000000000002,1.44192,0.42056000000000004,1.502,0.14592000000000002,0.04256,0.152,1.296,0.378,1.35
2019-12-07 00:00:00,1.5964800000000001,0.46564000000000005,1.663,0.17568,0.05124,0.183,1.4208,0.41440000000000005,1.48,1.25088,0.36484000000000005,1.303,0.17568,0.05124,0.183,1.0752,0.3136,1.12
2019-12-07 00:30:00,1.56576,0.45668000000000003,1.631,0.29856000000000005,0.08708,0.311,1.2671999999999999,0.36960000000000004,1.32,1.22976,0.35868000000000005,1.2810000000000001,0.29856000000000005,0.08708,0.311,0.9312,0.2716,0.97
2019-12-07 01:00:00,1.64016,0.47838,1.7085,0.40176,0.11718,0.41850000000000004,1.2384,0.3612,1.29,1.28496,0.37478000000000006,1.3385,0.40176,0.11718,0.41850000000000004,0.8832000000000001,0.2576,0.92
2019-12-07 01:30:00,1.68432,0.49126000000000003,1.7545000000000002,0.39792000000000005,0.11606000000000001,0.41450000000000004,1.2864,0.37520000000000003,1.34,1.31952,0.38486000000000004,1.3745,0.39792000000000005,0.11606000000000001,0.41450000000000004,0.9216000000000001,0.26880000000000004,0.96
2019-12-07 02:00:00,1.66032,0.48426,1.7295,0.41232,0.12026,0.4295,1.248,0.364,1.3,1.28592,0.37506,1.3395000000000001,0.41232,0.12026,0.4295,0.8736,0.2548,0.91
2019-12-07 02:30:00,1.61088,0.46984000000000004,1.678,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.2192,0.3556,1.27,1.26528,0.36904000000000003,1.318,0.39168000000000003,0.11424000000000001,0.40800000000000003,0.8736,0.2548,0.91
2019-12-07 03:00:00,1.55952,0.45486000000000004,1.6245,0.34992,0.10206000000000001,0.3645,1.2096,0.3528,1.26,1.22352,0.35686,1.2745,0.34992,0.10206000000000001,0.3645,0.8736,0.2548,0.91
2019-12-07 03:30:00,1.54128,0.44954000000000005,1.6055000000000001,0.29328000000000004,0.08554,0.3055,1.248,0.364,1.3,1.2052800000000001,0.35154,1.2555,0.29328000000000004,0.08554,0.3055,0.912,0.266,0.9500000000000001
2019-12-07 04:00:00,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.20928000000000002,0.061040000000000004,0.218,1.3248,0.3864,1.38,1.18848,0.34664,1.238,0.20928000000000002,0.061040000000000004,0.218,0.9792000000000001,0.2856,1.02
2019-12-07 04:30:00,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.07392,0.021560000000000003,0.077,1.4304000000000001,0.4172,1.49,1.12992,0.32956,1.177,0.07392,0.021560000000000003,0.077,1.056,0.308,1.1
2019-12-07 05:00:00,1.43808,0.41944000000000004,1.498,0.11328,0.03304,0.11800000000000001,1.3248,0.3864,1.38,1.08288,0.31584,1.1280000000000001,0.11328,0.03304,0.11800000000000001,0.9696,0.2828,1.01
2019-12-07 05:30:00,1.48176,0.43218,1.5434999999999999,0.24336000000000002,0.07098,0.2535,1.2384,0.3612,1.29,1.11696,0.32578,1.1635,0.24336000000000002,0.07098,0.2535,0.8736,0.2548,0.91
2019-12-07 06:00:00,1.50912,0.44016000000000005,1.572,0.32832,0.09576000000000001,0.342,1.1808,0.34440000000000004,1.23,1.12512,0.32816,1.172,0.32832,0.09576000000000001,0.342,0.7968000000000001,0.23240000000000002,0.8300000000000001
2019-12-07 06:30:00,1.6502400000000002,0.48132,1.7189999999999999,0.32544,0.09492,0.339,1.3248,0.3864,1.38,1.23744,0.36092,1.289,0.32544,0.09492,0.339,0.912,0.266,0.9500000000000001
2019-12-07 07:00:00,1.8283200000000002,0.5332600000000001,1.9045,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.5552000000000001,0.4536,1.62,1.43472,0.41846000000000005,1.4945,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.1616,0.3388,1.21
2019-12-07 07:30:00,2.04336,0.5959800000000001,2.1285,0.26736000000000004,0.07798000000000001,0.2785,1.776,0.518,1.85,1.64016,0.47838,1.7085,0.26736000000000004,0.07798000000000001,0.2785,1.3728,0.40040000000000003,1.43
2019-12-07 08:00:00,2.0712,0.6041000000000001,2.1575,0.2664,0.0777,0.2775,1.8048000000000002,0.5264,1.88,1.6008,0.46690000000000004,1.6675,0.2664,0.0777,0.2775,1.3344,0.38920000000000005,1.3900000000000001
2019-12-07 08:30:00,2.24544,0.6549200000000001,2.339,0.21024,0.061320000000000006,0.219,2.0352,0.5936,2.12,1.75584,0.51212,1.8290000000000002,0.21024,0.061320000000000006,0.219,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-12-07 09:00:00,2.24016,0.6533800000000001,2.3335,0.23376000000000002,0.06818,0.24350000000000002,2.0064,0.5852,2.09,1.7985600000000002,0.52458,1.8735,0.23376000000000002,0.06818,0.24350000000000002,1.5648,0.45640000000000003,1.63
2019-12-07 09:30:00,2.35344,0.68642,2.4515000000000002,0.06864,0.020020000000000003,0.07150000000000001,2.2848,0.6664,2.38,1.87344,0.54642,1.9515,0.06864,0.020020000000000003,0.07150000000000001,1.8048000000000002,0.5264,1.88
2019-12-07 10:00:00,2.30208,0.67144,2.398,0.06528,0.01904,0.068,2.2368,0.6524,2.33,1.88928,0.5510400000000001,1.968,0.06528,0.01904,0.068,1.824,0.532,1.9
2019-12-07 10:30:00,2.18832,0.63826,2.2795,0.11472,0.033460000000000004,0.11950000000000001,2.0736,0.6048,2.16,1.83312,0.53466,1.9095,0.11472,0.033460000000000004,0.11950000000000001,1.7184,0.5012,1.79
2019-12-07 11:00:00,2.17248,0.6336400000000001,2.263,0.07968,0.02324,0.083,2.0928,0.6104,2.18,1.8364800000000001,0.53564,1.913,0.07968,0.02324,0.083,1.7568000000000001,0.5124000000000001,1.83
2019-12-07 11:30:00,2.23536,0.65198,2.3285,0.09456,0.027580000000000004,0.0985,2.1408,0.6244000000000001,2.23,1.88976,0.55118,1.9685000000000001,0.09456,0.027580000000000004,0.0985,1.7952,0.5236000000000001,1.87
2019-12-07 12:00:00,2.23536,0.65198,2.3285,0.18096,0.05278000000000001,0.1885,2.0544000000000002,0.5992000000000001,2.14,1.91856,0.5595800000000001,1.9985,0.18096,0.05278000000000001,0.1885,1.7376,0.5068,1.81
2019-12-07 12:30:00,2.21184,0.64512,2.304,0.14784,0.043120000000000006,0.154,2.064,0.602,2.15,1.8662400000000001,0.54432,1.944,0.14784,0.043120000000000006,0.154,1.7184,0.5012,1.79
2019-12-07 13:00:00,2.1504,0.6272,2.24,0.1632,0.0476,0.17,1.9872,0.5796,2.07,1.8719999999999999,0.546,1.9500000000000002,0.1632,0.0476,0.17,1.7088,0.4984,1.78
2019-12-07 13:30:00,2.1288,0.6209,2.2175,0.40080000000000005,0.1169,0.41750000000000004,1.728,0.504,1.8,1.8216,0.5313,1.8975,0.40080000000000005,0.1169,0.41750000000000004,1.4208,0.41440000000000005,1.48
2019-12-07 14:00:00,2.112,0.616,2.2,0.28800000000000003,0.084,0.30000000000000004,1.824,0.532,1.9,1.8144,0.5292,1.8900000000000001,0.28800000000000003,0.084,0.30000000000000004,1.5264,0.44520000000000004,1.5899999999999999
2019-12-07 14:30:00,2.1672000000000002,0.6321,2.2575,0.25680000000000003,0.07490000000000001,0.2675,1.9104,0.5572,1.99,1.7064,0.49770000000000003,1.7775,0.25680000000000003,0.07490000000000001,0.2675,1.4496,0.4228,1.51
2019-12-07 15:00:00,2.20464,0.64302,2.2965,0.15024,0.043820000000000005,0.1565,2.0544000000000002,0.5992000000000001,2.14,1.70544,0.49742000000000003,1.7765,0.15024,0.043820000000000005,0.1565,1.5552000000000001,0.4536,1.62
2019-12-07 15:30:00,2.3332800000000002,0.68054,2.4305,0.15408000000000002,0.04494,0.1605,2.1792,0.6356,2.27,1.81488,0.52934,1.8905,0.15408000000000002,0.04494,0.1605,1.6608,0.4844,1.73
2019-12-07 16:00:00,2.47632,0.72226,2.5795,0.22032000000000002,0.06426000000000001,0.2295,2.2560000000000002,0.658,2.35,1.9003200000000002,0.5542600000000001,1.9795,0.22032000000000002,0.06426000000000001,0.2295,1.6800000000000002,0.49,1.75
2019-12-07 16:30:00,2.65344,0.77392,2.7640000000000002,0.29184000000000004,0.08512,0.304,2.3616,0.6888000000000001,2.46,2.02944,0.59192,2.114,0.29184000000000004,0.08512,0.304,1.7376,0.5068,1.81
2019-12-07 17:00:00,2.6688,0.7784000000000001,2.7800000000000002,0.47040000000000004,0.13720000000000002,0.49,2.1984,0.6412,2.29,2.1408,0.6244000000000001,2.23,0.47040000000000004,0.13720000000000002,0.49,1.6703999999999999,0.4872,1.74
2019-12-07 17:30:00,2.62896,0.76678,2.7385,0.45936000000000005,0.13398000000000002,0.47850000000000004,2.1696,0.6328,2.26,2.16816,0.63238,2.2585,0.45936000000000005,0.13398000000000002,0.47850000000000004,1.7088,0.4984,1.78
2019-12-07 18:00:00,2.7456,0.8008000000000001,2.86,0.47040000000000004,0.13720000000000002,0.49,2.2752,0.6636000000000001,2.37,2.2560000000000002,0.658,2.35,0.47040000000000004,0.13720000000000002,0.49,1.7856,0.5208,1.8599999999999999
2019-12-07 18:30:00,2.70528,0.7890400000000001,2.818,0.42048,0.12264000000000001,0.438,2.2848,0.6664,2.38,2.29248,0.66864,2.388,0.42048,0.12264000000000001,0.438,1.8719999999999999,0.546,1.9500000000000002
2019-12-07 19:00:00,2.63136,0.76748,2.741,0.31776000000000004,0.09268000000000001,0.331,2.3136,0.6748000000000001,2.41,2.17056,0.6330800000000001,2.261,0.31776000000000004,0.09268000000000001,0.331,1.8528,0.5404,1.9300000000000002
2019-12-07 19:30:00,2.53968,0.7407400000000001,2.6455,0.46608000000000005,0.13594,0.48550000000000004,2.0736,0.6048,2.16,2.13648,0.62314,2.2255,0.46608000000000005,0.13594,0.48550000000000004,1.6703999999999999,0.4872,1.74
2019-12-07 20:00:00,2.4283200000000003,0.7082600000000001,2.5295,0.46032000000000006,0.13426000000000002,0.47950000000000004,1.968,0.5740000000000001,2.05,2.05392,0.59906,2.1395,0.46032000000000006,0.13426000000000002,0.47950000000000004,1.5936,0.46480000000000005,1.6600000000000001
2019-12-07 20:30:00,2.37408,0.69244,2.473,0.45408000000000004,0.13244,0.47300000000000003,1.92,0.56,2.0,1.96128,0.57204,2.043,0.45408000000000004,0.13244,0.47300000000000003,1.5072,0.43960000000000005,1.57
2019-12-07 21:00:00,2.3256,0.6783,2.4225,0.4728,0.1379,0.49250000000000005,1.8528,0.5404,1.9300000000000002,1.932,0.5635,2.0125,0.4728,0.1379,0.49250000000000005,1.4592,0.42560000000000003,1.52
2019-12-07 21:30:00,2.25264,0.65702,2.3465,0.46704,0.13622,0.48650000000000004,1.7856,0.5208,1.8599999999999999,1.85904,0.54222,1.9365,0.46704,0.13622,0.48650000000000004,1.392,0.406,1.45
2019-12-07 22:00:00,2.14032,0.62426,2.2295,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.6703999999999999,0.4872,1.74,1.82352,0.53186,1.8995000000000002,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-12-07 22:30:00,1.95024,0.56882,2.0315,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.4784000000000002,0.4312,1.54,1.7102400000000002,0.49882000000000004,1.7815,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.2384,0.3612,1.29
2019-12-07 23:00:00,1.8340800000000002,0.5349400000000001,1.9105,0.47088,0.13734000000000002,0.49050000000000005,1.3632,0.3976,1.42,1.61328,0.47054,1.6804999999999999,0.47088,0.13734000000000002,0.49050000000000005,1.1424,0.3332,1.19
2019-12-07 23:30:00,1.65312,0.48216000000000003,1.722,0.47232,0.13776000000000002,0.492,1.1808,0.34440000000000004,1.23,1.46112,0.42616000000000004,1.522,0.47232,0.13776000000000002,0.492,0.9888,0.2884,1.03
2019-12-08 00:00:00,1.5379200000000002,0.44856,1.6019999999999999,0.47232,0.13776000000000002,0.492,1.0656,0.3108,1.11,1.39392,0.40656000000000003,1.452,0.47232,0.13776000000000002,0.492,0.9216000000000001,0.26880000000000004,0.96
2019-12-08 00:30:00,1.5561600000000002,0.45388000000000006,1.621,0.47136000000000006,0.13748000000000002,0.491,1.0848,0.3164,1.13,1.3833600000000001,0.40348,1.441,0.47136000000000006,0.13748000000000002,0.491,0.912,0.266,0.9500000000000001
2019-12-08 01:00:00,1.61328,0.47054,1.6804999999999999,0.47088,0.13734000000000002,0.49050000000000005,1.1424,0.3332,1.19,1.40208,0.40894,1.4605000000000001,0.47088,0.13734000000000002,0.49050000000000005,0.9312,0.2716,0.97
2019-12-08 01:30:00,1.61376,0.47068000000000004,1.681,0.47136000000000006,0.13748000000000002,0.491,1.1424,0.3332,1.19,1.41216,0.41188,1.471,0.47136000000000006,0.13748000000000002,0.491,0.9408000000000001,0.27440000000000003,0.98
2019-12-08 02:00:00,1.59408,0.46494,1.6605,0.47088,0.13734000000000002,0.49050000000000005,1.1232,0.3276,1.17,1.41168,0.41174000000000005,1.4705,0.47088,0.13734000000000002,0.49050000000000005,0.9408000000000001,0.27440000000000003,0.98
2019-12-08 02:30:00,1.50576,0.43918,1.5685,0.46896000000000004,0.13678,0.48850000000000005,1.0368,0.3024,1.08,1.30416,0.38038000000000005,1.3585,0.46896000000000004,0.13678,0.48850000000000005,0.8352,0.2436,0.87
2019-12-08 03:00:00,1.44048,0.42014,1.5005000000000002,0.47088,0.13734000000000002,0.49050000000000005,0.9696,0.2828,1.01,1.23888,0.36134000000000005,1.2905,0.47088,0.13734000000000002,0.49050000000000005,0.768,0.224,0.8
2019-12-08 03:30:00,1.4366400000000001,0.41902000000000006,1.4965,0.46704,0.13622,0.48650000000000004,0.9696,0.2828,1.01,1.2350400000000001,0.36022000000000004,1.2865,0.46704,0.13622,0.48650000000000004,0.768,0.224,0.8
2019-12-08 04:00:00,1.41216,0.41188,1.471,0.46176000000000006,0.13468000000000002,0.481,0.9504,0.2772,0.99,1.22016,0.35588000000000003,1.271,0.46176000000000006,0.13468000000000002,0.481,0.7584000000000001,0.2212,0.79
2019-12-08 04:30:00,1.40352,0.40936000000000006,1.462,0.45312,0.13216,0.47200000000000003,0.9504,0.2772,0.99,1.21152,0.35336,1.262,0.45312,0.13216,0.47200000000000003,0.7584000000000001,0.2212,0.79
2019-12-08 05:00:00,1.37808,0.40194,1.4355,0.44688000000000005,0.13034,0.4655,0.9312,0.2716,0.97,1.2052800000000001,0.35154,1.2555,0.44688000000000005,0.13034,0.4655,0.7584000000000001,0.2212,0.79
2019-12-08 05:30:00,1.39152,0.40586000000000005,1.4495,0.44112,0.12866000000000002,0.4595,0.9504,0.2772,0.99,1.20912,0.35266000000000003,1.2595,0.44112,0.12866000000000002,0.4595,0.768,0.224,0.8
2019-12-08 06:00:00,1.38,0.4025,1.4375,0.41040000000000004,0.1197,0.42750000000000005,0.9696,0.2828,1.01,1.1976,0.3493,1.2475,0.41040000000000004,0.1197,0.42750000000000005,0.7872,0.2296,0.8200000000000001
2019-12-08 06:30:00,1.5336,0.44730000000000003,1.5975000000000001,0.42,0.12250000000000001,0.4375,1.1136,0.32480000000000003,1.16,1.3128,0.3829,1.3675,0.42,0.12250000000000001,0.4375,0.8928,0.2604,0.93
2019-12-08 07:00:00,1.64064,0.47852000000000006,1.709,0.43104000000000003,0.12572,0.449,1.2096,0.3528,1.26,1.43904,0.41972000000000004,1.499,0.43104000000000003,0.12572,0.449,1.008,0.294,1.05
2019-12-08 07:30:00,1.7155200000000002,0.50036,1.787,0.40032,0.11676,0.417,1.3152,0.3836,1.37,1.48512,0.43316000000000004,1.5470000000000002,0.40032,0.11676,0.417,1.0848,0.3164,1.13
2019-12-08 08:00:00,1.7990400000000002,0.5247200000000001,1.874,0.33024000000000003,0.09632,0.34400000000000003,1.4688,0.4284,1.53,1.53984,0.44912,1.604,0.33024000000000003,0.09632,0.34400000000000003,1.2096,0.3528,1.26
2019-12-08 08:30:00,1.96608,0.5734400000000001,2.048,0.30528000000000005,0.08904000000000001,0.318,1.6608,0.4844,1.73,1.6684800000000002,0.48664,1.738,0.30528000000000005,0.08904000000000001,0.318,1.3632,0.3976,1.42
2019-12-08 09:00:00,2.04144,0.5954200000000001,2.1265,0.32304000000000005,0.09422000000000001,0.3365,1.7184,0.5012,1.79,1.7630400000000002,0.51422,1.8365,0.32304000000000005,0.09422000000000001,0.3365,1.44,0.42,1.5
2019-12-08 09:30:00,2.17728,0.63504,2.268,0.38208000000000003,0.11144000000000001,0.398,1.7952,0.5236000000000001,1.87,1.8988800000000001,0.55384,1.978,0.38208000000000003,0.11144000000000001,0.398,1.5168,0.4424,1.58
2019-12-08 10:00:00,2.14128,0.6245400000000001,2.2305,0.42288000000000003,0.12334,0.4405,1.7184,0.5012,1.79,1.92048,0.5601400000000001,2.0005,0.42288000000000003,0.12334,0.4405,1.4976,0.4368,1.56
2019-12-08 10:30:00,2.1072,0.6146,2.195,0.4464,0.1302,0.465,1.6608,0.4844,1.73,1.9536,0.5698,2.035,0.4464,0.1302,0.465,1.5072,0.43960000000000005,1.57
2019-12-08 11:00:00,2.05968,0.60074,2.1455,0.46608000000000005,0.13594,0.48550000000000004,1.5936,0.46480000000000005,1.6600000000000001,1.97328,0.57554,2.0555,0.46608000000000005,0.13594,0.48550000000000004,1.5072,0.43960000000000005,1.57
2019-12-08 11:30:00,2.12688,0.62034,2.2155,0.43728000000000006,0.12754000000000001,0.4555,1.6896,0.4928,1.76,2.03088,0.5923400000000001,2.1155,0.43728000000000006,0.12754000000000001,0.4555,1.5936,0.46480000000000005,1.6600000000000001
2019-12-08 12:00:00,2.0664,0.6027,2.1525,0.492,0.14350000000000002,0.5125000000000001,1.5744,0.4592,1.6400000000000001,2.0664,0.6027,2.1525,0.492,0.14350000000000002,0.5125000000000001,1.5744,0.4592,1.6400000000000001
2019-12-08 12:30:00,2.07024,0.60382,2.1565,0.51504,0.15022000000000002,0.5365,1.5552000000000001,0.4536,1.62,2.06064,0.60102,2.1465,0.51504,0.15022000000000002,0.5365,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-12-08 13:00:00,2.11344,0.6164200000000001,2.2015000000000002,0.48144000000000003,0.14042000000000002,0.5015000000000001,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.0366400000000002,0.5940200000000001,2.1215,0.48144000000000003,0.14042000000000002,0.5015000000000001,1.5552000000000001,0.4536,1.62
2019-12-08 13:30:00,2.14416,0.62538,2.2335,0.46416,0.13538,0.48350000000000004,1.6800000000000002,0.49,1.75,2.01936,0.5889800000000001,2.1035,0.46416,0.13538,0.48350000000000004,1.5552000000000001,0.4536,1.62
2019-12-08 14:00:00,2.14656,0.6260800000000001,2.236,0.42816000000000004,0.12488,0.446,1.7184,0.5012,1.79,2.00256,0.58408,2.086,0.42816000000000004,0.12488,0.446,1.5744,0.4592,1.6400000000000001
2019-12-08 14:30:00,2.2536,0.6573,2.3475,0.3912,0.11410000000000001,0.40750000000000003,1.8624,0.5432,1.94,1.9752,0.5761000000000001,2.0575,0.3912,0.11410000000000001,0.40750000000000003,1.584,0.462,1.65
2019-12-08 15:00:00,2.21616,0.6463800000000001,2.3085,0.44016000000000005,0.12838000000000002,0.4585,1.776,0.518,1.85,1.90896,0.55678,1.9885000000000002,0.44016000000000005,0.12838000000000002,0.4585,1.4688,0.4284,1.53
2019-12-08 15:30:00,2.36928,0.6910400000000001,2.468,0.42048,0.12264000000000001,0.438,1.9488,0.5684,2.03,2.02368,0.5902400000000001,2.108,0.42048,0.12264000000000001,0.438,1.6032000000000002,0.4676,1.67
2019-12-08 16:00:00,2.47824,0.72282,2.5815,0.44304000000000004,0.12922,0.4615,2.0352,0.5936,2.12,2.09424,0.61082,2.1815,0.44304000000000004,0.12922,0.4615,1.6512,0.48160000000000003,1.72
2019-12-08 16:30:00,2.6928,0.7854,2.805,0.40800000000000003,0.11900000000000001,0.425,2.2848,0.6664,2.38,2.2704,0.6622,2.365,0.40800000000000003,0.11900000000000001,0.425,1.8624,0.5432,1.94
2019-12-08 17:00:00,2.8824,0.8407,3.0025,0.396,0.1155,0.41250000000000003,2.4864,0.7252000000000001,2.59,2.3832,0.6951,2.4825,0.396,0.1155,0.41250000000000003,1.9872,0.5796,2.07
2019-12-08 17:30:00,2.9630400000000003,0.8642200000000001,3.0865,0.39984000000000003,0.11662000000000002,0.41650000000000004,2.5632,0.7476,2.67,2.47344,0.7214200000000001,2.5765000000000002,0.39984000000000003,0.11662000000000002,0.41650000000000004,2.0736,0.6048,2.16
2019-12-08 18:00:00,2.95152,0.8608600000000001,3.0745,0.44592000000000004,0.13006,0.4645,2.5056000000000003,0.7308,2.61,2.50032,0.72926,2.6045,0.44592000000000004,0.13006,0.4645,2.0544000000000002,0.5992000000000001,2.14
2019-12-08 18:30:00,2.9064,0.8477,3.0275,0.45840000000000003,0.1337,0.47750000000000004,2.448,0.714,2.55,2.4744,0.7217,2.5775,0.45840000000000003,0.1337,0.47750000000000004,2.016,0.588,2.1
2019-12-08 19:00:00,2.74032,0.7992600000000001,2.8545,0.45552000000000004,0.13286,0.47450000000000003,2.2848,0.6664,2.38,2.34672,0.6844600000000001,2.4445,0.45552000000000004,0.13286,0.47450000000000003,1.8912,0.5516,1.97
2019-12-08 19:30:00,2.69712,0.78666,2.8095,0.46032000000000006,0.13426000000000002,0.47950000000000004,2.2368,0.6524,2.33,2.31312,0.67466,2.4095,0.46032000000000006,0.13426000000000002,0.47950000000000004,1.8528,0.5404,1.9300000000000002
2019-12-08 20:00:00,2.56608,0.7484400000000001,2.673,0.46368000000000004,0.13524,0.483,2.1024,0.6132000000000001,2.19,2.18208,0.63644,2.273,0.46368000000000004,0.13524,0.483,1.7184,0.5012,1.79
2019-12-08 20:30:00,2.51232,0.7327600000000001,2.617,0.43872000000000005,0.12796000000000002,0.457,2.0736,0.6048,2.16,2.10912,0.61516,2.197,0.43872000000000005,0.12796000000000002,0.457,1.6703999999999999,0.4872,1.74
2019-12-08 21:00:00,2.51424,0.7333200000000001,2.6189999999999998,0.46944,0.13692000000000001,0.489,2.0448,0.5964,2.13,2.07264,0.6045200000000001,2.159,0.46944,0.13692000000000001,0.489,1.6032000000000002,0.4676,1.67
2019-12-08 21:30:00,2.31456,0.67508,2.411,0.47136000000000006,0.13748000000000002,0.491,1.8432,0.5376000000000001,1.92,1.96896,0.57428,2.051,0.47136000000000006,0.13748000000000002,0.491,1.4976,0.4368,1.56
2019-12-08 22:00:00,2.14752,0.62636,2.237,0.46752000000000005,0.13636,0.487,1.6800000000000002,0.49,1.75,1.8403200000000002,0.53676,1.917,0.46752000000000005,0.13636,0.487,1.3728,0.40040000000000003,1.43
2019-12-08 22:30:00,1.9713600000000002,0.57498,2.0535,0.46416,0.13538,0.48350000000000004,1.5072,0.43960000000000005,1.57,1.70256,0.49658,1.7735,0.46416,0.13538,0.48350000000000004,1.2384,0.3612,1.29
2019-12-08 23:00:00,1.8912,0.5516,1.97,0.47040000000000004,0.13720000000000002,0.49,1.4208,0.41440000000000005,1.48,1.6703999999999999,0.4872,1.74,0.47040000000000004,0.13720000000000002,0.49,1.2,0.35000000000000003,1.25
2019-12-08 23:30:00,1.72656,0.50358,1.7985,0.42096000000000006,0.12278000000000001,0.4385,1.3056,0.3808,1.3599999999999999,1.53456,0.44758000000000003,1.5985,0.42096000000000006,0.12278000000000001,0.4385,1.1136,0.32480000000000003,1.16
2019-12-09 00:00:00,1.6968,0.4949,1.7675,0.40080000000000005,0.1169,0.41750000000000004,1.296,0.378,1.35,1.524,0.4445,1.5875,0.40080000000000005,0.1169,0.41750000000000004,1.1232,0.3276,1.17
2019-12-09 00:30:00,1.71696,0.50078,1.7885,0.31536000000000003,0.09198,0.3285,1.4016,0.4088,1.46,1.45776,0.42518000000000006,1.5185,0.31536000000000003,0.09198,0.3285,1.1424,0.3332,1.19
2019-12-09 01:00:00,1.72512,0.50316,1.7970000000000002,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.6416,0.4788,1.71,1.3891200000000001,0.40516,1.447,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.3056,0.3808,1.3599999999999999
2019-12-09 01:30:00,1.7472,0.5096,1.82,0.1632,0.0476,0.17,1.584,0.462,1.65,1.4592,0.42560000000000003,1.52,0.1632,0.0476,0.17,1.296,0.378,1.35
2019-12-09 02:00:00,1.6800000000000002,0.49,1.75,0.24,0.07,0.25,1.44,0.42,1.5,1.4112,0.4116,1.47,0.24,0.07,0.25,1.1712,0.3416,1.22
2019-12-09 02:30:00,1.58016,0.46088,1.646,0.15936,0.04648,0.166,1.4208,0.41440000000000005,1.48,1.25376,0.36568,1.306,0.15936,0.04648,0.166,1.0944,0.31920000000000004,1.1400000000000001
2019-12-09 03:00:00,1.5648,0.45640000000000003,1.63,0.14400000000000002,0.042,0.15,1.4208,0.41440000000000005,1.48,1.2,0.35000000000000003,1.25,0.14400000000000002,0.042,0.15,1.056,0.308,1.1
2019-12-09 03:30:00,1.5288,0.4459,1.5925,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.4112,0.4116,1.47,1.212,0.35350000000000004,1.2625,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.0944,0.31920000000000004,1.1400000000000001
2019-12-09 04:00:00,1.512,0.441,1.5750000000000002,0.168,0.049,0.17500000000000002,1.344,0.392,1.4,1.1952,0.3486,1.245,0.168,0.049,0.17500000000000002,1.0272000000000001,0.29960000000000003,1.07
2019-12-09 04:30:00,1.4832,0.43260000000000004,1.545,0.22560000000000002,0.0658,0.23500000000000001,1.2576,0.3668,1.31,1.2144,0.3542,1.2650000000000001,0.22560000000000002,0.0658,0.23500000000000001,0.9888,0.2884,1.03
