Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-09 05:00:00,1.47936,0.43148000000000003,1.541,0.39456,0.11508000000000002,0.41100000000000003,1.0848,0.3164,1.13,1.22976,0.35868000000000005,1.2810000000000001,0.39456,0.11508000000000002,0.41100000000000003,0.8352,0.2436,0.87
2019-12-09 05:30:00,1.50336,0.43848000000000004,1.566,0.45696000000000003,0.13328,0.47600000000000003,1.0464,0.3052,1.09,1.31136,0.38248000000000004,1.366,0.45696000000000003,0.13328,0.47600000000000003,0.8544,0.2492,0.89
2019-12-09 06:00:00,1.59456,0.46508000000000005,1.661,0.46176000000000006,0.13468000000000002,0.481,1.1328,0.3304,1.18,1.3833600000000001,0.40348,1.441,0.46176000000000006,0.13468000000000002,0.481,0.9216000000000001,0.26880000000000004,0.96
2019-12-09 06:30:00,1.8384,0.5362,1.915,0.456,0.133,0.47500000000000003,1.3824,0.4032,1.44,1.5504,0.45220000000000005,1.615,0.456,0.133,0.47500000000000003,1.0944,0.31920000000000004,1.1400000000000001
2019-12-09 07:00:00,2.088,0.609,2.175,0.456,0.133,0.47500000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.456,0.133,0.47500000000000003,1.2768,0.3724,1.33
2019-12-09 07:30:00,2.2915200000000002,0.6683600000000001,2.387,0.45792000000000005,0.13356,0.47700000000000004,1.8336000000000001,0.5348,1.9100000000000001,1.89792,0.55356,1.9769999999999999,0.45792000000000005,0.13356,0.47700000000000004,1.44,0.42,1.5
2019-12-09 08:00:00,2.48112,0.7236600000000001,2.5845000000000002,0.46512000000000003,0.13566,0.48450000000000004,2.016,0.588,2.1,2.05872,0.60046,2.1445,0.46512000000000003,0.13566,0.48450000000000004,1.5936,0.46480000000000005,1.6600000000000001
2019-12-09 08:30:00,2.54304,0.74172,2.649,0.46944,0.13692000000000001,0.489,2.0736,0.6048,2.16,2.12064,0.6185200000000001,2.209,0.46944,0.13692000000000001,0.489,1.6512,0.48160000000000003,1.72
2019-12-09 09:00:00,2.45616,0.71638,2.5585,0.46896000000000004,0.13678,0.48850000000000005,1.9872,0.5796,2.07,2.03376,0.59318,2.1185,0.46896000000000004,0.13678,0.48850000000000005,1.5648,0.45640000000000003,1.63
2019-12-09 09:30:00,2.38752,0.6963600000000001,2.487,0.47712000000000004,0.13916,0.497,1.9104,0.5572,1.99,2.02272,0.58996,2.107,0.47712000000000004,0.13916,0.497,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-12-09 10:00:00,2.38704,0.6962200000000001,2.4865,0.48624000000000006,0.14182,0.5065000000000001,1.9008,0.5544,1.98,2.06064,0.60102,2.1465,0.48624000000000006,0.14182,0.5065000000000001,1.5744,0.4592,1.6400000000000001
2019-12-09 10:30:00,2.28048,0.6651400000000001,2.3755,0.48528000000000004,0.14154,0.5055000000000001,1.7952,0.5236000000000001,1.87,2.01168,0.58674,2.0955,0.48528000000000004,0.14154,0.5055000000000001,1.5264,0.44520000000000004,1.5899999999999999
2019-12-09 11:00:00,2.16768,0.63224,2.258,0.47808000000000006,0.13944,0.498,1.6896,0.4928,1.76,1.98528,0.57904,2.068,0.47808000000000006,0.13944,0.498,1.5072,0.43960000000000005,1.57
2019-12-09 11:30:00,2.124,0.6195,2.2125,0.4824,0.14070000000000002,0.5025000000000001,1.6416,0.4788,1.71,2.0856,0.6083000000000001,2.1725,0.4824,0.14070000000000002,0.5025000000000001,1.6032000000000002,0.4676,1.67
2019-12-09 12:00:00,2.20848,0.64414,2.3005,0.44208000000000003,0.12894,0.4605,1.7664,0.5152,1.8399999999999999,2.03568,0.59374,2.1205,0.44208000000000003,0.12894,0.4605,1.5936,0.46480000000000005,1.6600000000000001
2019-12-09 12:30:00,2.21616,0.6463800000000001,2.3085,0.46896000000000004,0.13678,0.48850000000000005,1.7472,0.5096,1.82,2.02416,0.59038,2.1085,0.46896000000000004,0.13678,0.48850000000000005,1.5552000000000001,0.4536,1.62
2019-12-09 13:00:00,2.15664,0.62902,2.2465,0.48624000000000006,0.14182,0.5065000000000001,1.6703999999999999,0.4872,1.74,1.99344,0.58142,2.0765,0.48624000000000006,0.14182,0.5065000000000001,1.5072,0.43960000000000005,1.57
2019-12-09 13:30:00,2.12256,0.6190800000000001,2.211,0.47136000000000006,0.13748000000000002,0.491,1.6512,0.48160000000000003,1.72,1.9113600000000002,0.5574800000000001,1.991,0.47136000000000006,0.13748000000000002,0.491,1.44,0.42,1.5
2019-12-09 14:00:00,2.20704,0.6437200000000001,2.299,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.7568000000000001,0.5124000000000001,1.83,1.91904,0.55972,1.999,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.4688,0.4284,1.53
2019-12-09 14:30:00,2.2737600000000002,0.6631800000000001,2.3685,0.32496,0.09478,0.3385,1.9488,0.5684,2.03,1.88976,0.55118,1.9685000000000001,0.32496,0.09478,0.3385,1.5648,0.45640000000000003,1.63
2019-12-09 15:00:00,2.34,0.6825,2.4375,0.19920000000000002,0.058100000000000006,0.20750000000000002,2.1408,0.6244000000000001,2.23,1.8408,0.5369,1.9175,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.6416,0.4788,1.71
2019-12-09 15:30:00,2.4312,0.7091000000000001,2.5324999999999998,0.18480000000000002,0.0539,0.1925,2.2464,0.6552,2.34,1.8456000000000001,0.5383,1.9225,0.18480000000000002,0.0539,0.1925,1.6608,0.4844,1.73
2019-12-09 16:00:00,2.69088,0.7848400000000001,2.803,0.14688,0.04284,0.153,2.544,0.742,2.65,1.99008,0.5804400000000001,2.073,0.14688,0.04284,0.153,1.8432,0.5376000000000001,1.92
2019-12-09 16:30:00,2.90016,0.8458800000000001,3.021,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.832,0.8260000000000001,2.95,2.15136,0.62748,2.241,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.0832,0.6076,2.17
2019-12-09 17:00:00,3.05328,0.8905400000000001,3.1805,0.11568,0.033740000000000006,0.12050000000000001,2.9376,0.8568,3.06,2.32368,0.67774,2.4205,0.11568,0.033740000000000006,0.12050000000000001,2.208,0.644,2.3
2019-12-09 17:30:00,3.12672,0.9119600000000001,3.257,0.10272,0.029960000000000004,0.107,3.024,0.882,3.15,2.36832,0.69076,2.467,0.10272,0.029960000000000004,0.107,2.2656,0.6608,2.36
2019-12-09 18:00:00,3.17328,0.92554,3.3055,0.11088,0.03234,0.1155,3.0624,0.8932,3.19,2.45328,0.7155400000000001,2.5555,0.11088,0.03234,0.1155,2.3424,0.6832,2.44
2019-12-09 18:30:00,3.11856,0.90958,3.2485,0.05616,0.016380000000000002,0.0585,3.0624,0.8932,3.19,2.43696,0.7107800000000001,2.5385,0.05616,0.016380000000000002,0.0585,2.3808,0.6944,2.48
2019-12-09 19:00:00,3.08064,0.8985200000000001,3.209,0.047040000000000005,0.013720000000000001,0.049,3.0336,0.8848,3.16,2.41824,0.7053200000000001,2.519,0.047040000000000005,0.013720000000000001,0.049,2.3712,0.6916,2.47
2019-12-09 19:30:00,2.96352,0.86436,3.087,0.025920000000000002,0.007560000000000001,0.027,2.9376,0.8568,3.06,2.2915200000000002,0.6683600000000001,2.387,0.025920000000000002,0.007560000000000001,0.027,2.2656,0.6608,2.36
2019-12-09 20:00:00,2.86848,0.83664,2.988,0.02688,0.007840000000000001,0.028,2.8416,0.8288000000000001,2.96,2.23488,0.6518400000000001,2.328,0.02688,0.007840000000000001,0.028,2.208,0.644,2.3
2019-12-09 20:30:00,2.75856,0.8045800000000001,2.8735,0.03216,0.009380000000000001,0.0335,2.7264,0.7952,2.84,2.15376,0.6281800000000001,2.2435,0.03216,0.009380000000000001,0.0335,2.1216,0.6188,2.21
2019-12-09 21:00:00,2.64912,0.77266,2.7595,0.09552000000000001,0.027860000000000003,0.0995,2.5536,0.7448,2.66,2.07312,0.6046600000000001,2.1595,0.09552000000000001,0.027860000000000003,0.0995,1.9776,0.5768,2.06
2019-12-09 21:30:00,2.52432,0.73626,2.6295,0.16272,0.04746,0.1695,2.3616,0.6888000000000001,2.46,1.9291200000000002,0.56266,2.0095,0.16272,0.04746,0.1695,1.7664,0.5152,1.8399999999999999
2019-12-09 22:00:00,2.3544,0.6867000000000001,2.4525,0.20400000000000001,0.059500000000000004,0.21250000000000002,2.1504,0.6272,2.24,1.788,0.5215000000000001,1.8625,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.584,0.462,1.65
2019-12-09 22:30:00,2.1528,0.6279,2.2425,0.1368,0.039900000000000005,0.14250000000000002,2.016,0.588,2.1,1.6152000000000002,0.4711,1.6825,0.1368,0.039900000000000005,0.14250000000000002,1.4784000000000002,0.4312,1.54
2019-12-09 23:00:00,1.93248,0.56364,2.013,0.11808,0.034440000000000005,0.123,1.8144,0.5292,1.8900000000000001,1.5196800000000001,0.44324,1.583,0.11808,0.034440000000000005,0.123,1.4016,0.4088,1.46
2019-12-09 23:30:00,1.72272,0.50246,1.7945,0.10032,0.02926,0.10450000000000001,1.6224,0.4732,1.69,1.32912,0.38766,1.3845,0.10032,0.02926,0.10450000000000001,1.2288000000000001,0.3584,1.28
2019-12-10 00:00:00,1.64688,0.48034000000000004,1.7155,0.13008,0.03794,0.1355,1.5168,0.4424,1.58,1.29168,0.37674,1.3455,0.13008,0.03794,0.1355,1.1616,0.3388,1.21
2019-12-10 00:30:00,1.66464,0.48552000000000006,1.734,0.13824,0.04032,0.14400000000000002,1.5264,0.44520000000000004,1.5899999999999999,1.30944,0.38192000000000004,1.3639999999999999,0.13824,0.04032,0.14400000000000002,1.1712,0.3416,1.22
2019-12-10 01:00:00,1.70784,0.49812000000000006,1.779,0.17184000000000002,0.050120000000000005,0.179,1.536,0.448,1.6,1.30464,0.38052,1.359,0.17184000000000002,0.050120000000000005,0.179,1.1328,0.3304,1.18
2019-12-10 01:30:00,1.7591999999999999,0.5131,1.8325,0.156,0.0455,0.1625,1.6032000000000002,0.4676,1.67,1.3368,0.3899,1.3925,0.156,0.0455,0.1625,1.1808,0.34440000000000004,1.23
2019-12-10 02:00:00,1.7390400000000001,0.50722,1.8115,0.19344000000000003,0.056420000000000005,0.2015,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.29744,0.37842000000000003,1.3515000000000001,0.19344000000000003,0.056420000000000005,0.2015,1.104,0.322,1.15
2019-12-10 02:30:00,1.8398400000000001,0.5366200000000001,1.9165,0.30384,0.08862,0.3165,1.536,0.448,1.6,1.53264,0.44702000000000003,1.5965,0.30384,0.08862,0.3165,1.2288000000000001,0.3584,1.28
2019-12-10 03:00:00,1.8456000000000001,0.5383,1.9225,0.2904,0.0847,0.3025,1.5552000000000001,0.4536,1.62,1.5768,0.45990000000000003,1.6425,0.2904,0.0847,0.3025,1.2864,0.37520000000000003,1.34
2019-12-10 03:30:00,1.74,0.5075000000000001,1.8125,0.31920000000000004,0.0931,0.3325,1.4208,0.41440000000000005,1.48,1.4424000000000001,0.4207,1.5025,0.31920000000000004,0.0931,0.3325,1.1232,0.3276,1.17
2019-12-10 04:00:00,1.68384,0.49112000000000006,1.754,0.33984000000000003,0.09912000000000001,0.354,1.344,0.392,1.4,1.40544,0.40992,1.464,0.33984000000000003,0.09912000000000001,0.354,1.0656,0.3108,1.11
2019-12-10 04:30:00,1.63776,0.47768000000000005,1.706,0.44736000000000004,0.13048,0.466,1.1904,0.3472,1.24,1.4073600000000002,0.41048,1.466,0.44736000000000004,0.13048,0.466,0.96,0.28,1.0
2019-12-10 05:00:00,1.64208,0.47894000000000003,1.7105000000000001,0.43248000000000003,0.12614,0.4505,1.2096,0.3528,1.26,1.42128,0.41454,1.4805000000000001,0.43248000000000003,0.12614,0.4505,0.9888,0.2884,1.03
2019-12-10 05:30:00,1.6497600000000001,0.48118000000000005,1.7185000000000001,0.41136000000000006,0.11998,0.42850000000000005,1.2384,0.3612,1.29,1.40976,0.41118000000000005,1.4685000000000001,0.41136000000000006,0.11998,0.42850000000000005,0.9984000000000001,0.2912,1.04
2019-12-10 06:00:00,1.76112,0.51366,1.8345,0.47472000000000003,0.13846,0.49450000000000005,1.2864,0.37520000000000003,1.34,1.47312,0.42966000000000004,1.5345,0.47472000000000003,0.13846,0.49450000000000005,0.9984000000000001,0.2912,1.04
2019-12-10 06:30:00,2.02032,0.58926,2.1045,0.47472000000000003,0.13846,0.49450000000000005,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.63632,0.47726,1.7045,0.47472000000000003,0.13846,0.49450000000000005,1.1616,0.3388,1.21
2019-12-10 07:00:00,2.22576,0.6491800000000001,2.3185000000000002,0.46896000000000004,0.13678,0.48850000000000005,1.7568000000000001,0.5124000000000001,1.83,1.83216,0.5343800000000001,1.9085,0.46896000000000004,0.13678,0.48850000000000005,1.3632,0.3976,1.42
2019-12-10 07:30:00,2.51568,0.7337400000000001,2.6205,0.46128,0.13454000000000002,0.48050000000000004,2.0544000000000002,0.5992000000000001,2.14,2.06448,0.60214,2.1505,0.46128,0.13454000000000002,0.48050000000000004,1.6032000000000002,0.4676,1.67
2019-12-10 08:00:00,2.68608,0.78344,2.798,0.41088,0.11984000000000002,0.428,2.2752,0.6636000000000001,2.37,2.16768,0.63224,2.258,0.41088,0.11984000000000002,0.428,1.7568000000000001,0.5124000000000001,1.83
2019-12-10 08:30:00,2.77728,0.8100400000000001,2.893,0.47328000000000003,0.13804000000000002,0.493,2.304,0.672,2.4,2.20128,0.64204,2.293,0.47328000000000003,0.13804000000000002,0.493,1.728,0.504,1.8
2019-12-10 09:00:00,2.7777600000000002,0.81018,2.8935,0.47376,0.13818000000000003,0.49350000000000005,2.304,0.672,2.4,2.16336,0.6309800000000001,2.2535,0.47376,0.13818000000000003,0.49350000000000005,1.6896,0.4928,1.76
2019-12-10 09:30:00,2.63376,0.7681800000000001,2.7435,0.47376,0.13818000000000003,0.49350000000000005,2.16,0.63,2.25,2.07696,0.6057800000000001,2.1635,0.47376,0.13818000000000003,0.49350000000000005,1.6032000000000002,0.4676,1.67
2019-12-10 10:00:00,2.63376,0.7681800000000001,2.7435,0.47376,0.13818000000000003,0.49350000000000005,2.16,0.63,2.25,2.10576,0.6141800000000001,2.1935000000000002,0.47376,0.13818000000000003,0.49350000000000005,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-12-10 10:30:00,2.68128,0.7820400000000001,2.793,0.47328000000000003,0.13804000000000002,0.493,2.208,0.644,2.3,2.10528,0.61404,2.193,0.47328000000000003,0.13804000000000002,0.493,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-12-10 11:00:00,2.60352,0.75936,2.7119999999999997,0.47232,0.13776000000000002,0.492,2.1312,0.6216,2.22,2.02752,0.59136,2.112,0.47232,0.13776000000000002,0.492,1.5552000000000001,0.4536,1.62
2019-12-10 11:30:00,2.6616,0.7763,2.7725,0.4728,0.1379,0.49250000000000005,2.1888,0.6384000000000001,2.2800000000000002,2.0952,0.6111,2.1825,0.4728,0.1379,0.49250000000000005,1.6224,0.4732,1.69
2019-12-10 12:00:00,2.74752,0.8013600000000001,2.862,0.47232,0.13776000000000002,0.492,2.2752,0.6636000000000001,2.37,2.17152,0.63336,2.262,0.47232,0.13776000000000002,0.492,1.6992,0.49560000000000004,1.77
2019-12-10 12:30:00,2.78592,0.8125600000000001,2.902,0.47232,0.13776000000000002,0.492,2.3136,0.6748000000000001,2.41,2.20032,0.64176,2.292,0.47232,0.13776000000000002,0.492,1.728,0.504,1.8
2019-12-10 13:00:00,2.72784,0.7956200000000001,2.8415,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.2560000000000002,0.658,2.35,2.19984,0.6416200000000001,2.2915,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.728,0.504,1.8
2019-12-10 13:30:00,2.61312,0.7621600000000001,2.722,0.47232,0.13776000000000002,0.492,2.1408,0.6244000000000001,2.23,2.08512,0.60816,2.172,0.47232,0.13776000000000002,0.492,1.6128,0.47040000000000004,1.6800000000000002
2019-12-10 14:00:00,2.66112,0.7761600000000001,2.7720000000000002,0.47232,0.13776000000000002,0.492,2.1888,0.6384000000000001,2.2800000000000002,2.11392,0.61656,2.202,0.47232,0.13776000000000002,0.492,1.6416,0.4788,1.71
2019-12-10 14:30:00,2.65008,0.7729400000000001,2.7605,0.47088,0.13734000000000002,0.49050000000000005,2.1792,0.6356,2.27,2.11248,0.61614,2.2005,0.47088,0.13734000000000002,0.49050000000000005,1.6416,0.4788,1.71
2019-12-10 15:00:00,2.59104,0.7557200000000001,2.699,0.46944,0.13692000000000001,0.489,2.1216,0.6188,2.21,2.07264,0.6045200000000001,2.159,0.46944,0.13692000000000001,0.489,1.6032000000000002,0.4676,1.67
2019-12-10 15:30:00,2.592,0.756,2.7,0.47040000000000004,0.13720000000000002,0.49,2.1216,0.6188,2.21,2.1024,0.6132000000000001,2.19,0.47040000000000004,0.13720000000000002,0.49,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-12-10 16:00:00,2.7542400000000002,0.80332,2.8689999999999998,0.46944,0.13692000000000001,0.489,2.2848,0.6664,2.38,2.26464,0.6605200000000001,2.359,0.46944,0.13692000000000001,0.489,1.7952,0.5236000000000001,1.87
2019-12-10 16:30:00,2.8608000000000002,0.8344,2.98,0.47040000000000004,0.13720000000000002,0.49,2.3904,0.6972,2.49,2.3328,0.6804,2.43,0.47040000000000004,0.13720000000000002,0.49,1.8624,0.5432,1.94
2019-12-10 17:00:00,3.00336,0.8759800000000001,3.1285,0.46896000000000004,0.13678,0.48850000000000005,2.5343999999999998,0.7392000000000001,2.64,2.45616,0.71638,2.5585,0.46896000000000004,0.13678,0.48850000000000005,1.9872,0.5796,2.07
2019-12-10 17:30:00,2.98512,0.8706600000000001,3.1095,0.46992000000000006,0.13706000000000002,0.48950000000000005,2.5152,0.7336,2.62,2.45712,0.7166600000000001,2.5595,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.9872,0.5796,2.07
2019-12-10 18:00:00,2.97648,0.86814,3.1005,0.47088,0.13734000000000002,0.49050000000000005,2.5056000000000003,0.7308,2.61,2.51568,0.7337400000000001,2.6205,0.47088,0.13734000000000002,0.49050000000000005,2.0448,0.5964,2.13
2019-12-10 18:30:00,3.03552,0.88536,3.162,0.46272,0.13496000000000002,0.482,2.5728,0.7504000000000001,2.68,2.45952,0.7173600000000001,2.5620000000000003,0.46272,0.13496000000000002,0.482,1.9968,0.5824,2.08
2019-12-10 19:00:00,2.9318400000000002,0.8551200000000001,3.054,0.42624,0.12432000000000001,0.444,2.5056000000000003,0.7308,2.61,2.54784,0.7431200000000001,2.654,0.42624,0.12432000000000001,0.444,2.1216,0.6188,2.21
2019-12-10 19:30:00,2.8632,0.8351000000000001,2.9825,0.35760000000000003,0.1043,0.3725,2.5056000000000003,0.7308,2.61,2.3832,0.6951,2.4825,0.35760000000000003,0.1043,0.3725,2.0256,0.5908,2.11
2019-12-10 20:00:00,2.7187200000000002,0.7929600000000001,2.832,0.36672000000000005,0.10696000000000001,0.382,2.352,0.686,2.45,2.21952,0.64736,2.312,0.36672000000000005,0.10696000000000001,0.382,1.8528,0.5404,1.9300000000000002
2019-12-10 20:30:00,2.58432,0.7537600000000001,2.692,0.43392000000000003,0.12656,0.452,2.1504,0.6272,2.24,2.12352,0.61936,2.212,0.43392000000000003,0.12656,0.452,1.6896,0.4928,1.76
2019-12-10 21:00:00,2.48208,0.72394,2.5855,0.35088,0.10234000000000001,0.3655,2.1312,0.6216,2.22,2.01168,0.58674,2.0955,0.35088,0.10234000000000001,0.3655,1.6608,0.4844,1.73
2019-12-10 21:30:00,2.3572800000000003,0.68754,2.4555,0.29328000000000004,0.08554,0.3055,2.064,0.602,2.15,1.9060800000000002,0.5559400000000001,1.9855,0.29328000000000004,0.08554,0.3055,1.6128,0.47040000000000004,1.6800000000000002
2019-12-10 22:00:00,2.1864,0.6377,2.2775,0.3528,0.1029,0.3675,1.8336000000000001,0.5348,1.9100000000000001,1.7832,0.5201,1.8575,0.3528,0.1029,0.3675,1.4304000000000001,0.4172,1.49
2019-12-10 22:30:00,1.99152,0.58086,2.0745,0.37872000000000006,0.11046,0.3945,1.6128,0.47040000000000004,1.6800000000000002,1.64592,0.48006000000000004,1.7145000000000001,0.37872000000000006,0.11046,0.3945,1.2671999999999999,0.36960000000000004,1.32
2019-12-10 23:00:00,1.81824,0.53032,1.8940000000000001,0.35904,0.10472000000000001,0.374,1.4592,0.42560000000000003,1.52,1.51104,0.44072000000000006,1.574,0.35904,0.10472000000000001,0.374,1.152,0.336,1.2
2019-12-10 23:30:00,1.70208,0.49644000000000005,1.7730000000000001,0.31968,0.09324,0.333,1.3824,0.4032,1.44,1.45248,0.42364,1.513,0.31968,0.09324,0.333,1.1328,0.3304,1.18
2019-12-11 00:00:00,1.5019200000000001,0.43806000000000006,1.5645,0.35952,0.10486000000000001,0.3745,1.1424,0.3332,1.19,1.27152,0.37086,1.3245,0.35952,0.10486000000000001,0.3745,0.912,0.266,0.9500000000000001
2019-12-11 00:30:00,1.54272,0.44996,1.607,0.39072,0.11396,0.40700000000000003,1.152,0.336,1.2,1.27392,0.37156000000000006,1.327,0.39072,0.11396,0.40700000000000003,0.8832000000000001,0.2576,0.92
2019-12-11 01:00:00,1.65792,0.48356000000000005,1.7269999999999999,0.25632000000000005,0.07476000000000001,0.267,1.4016,0.4088,1.46,1.27392,0.37156000000000006,1.327,0.25632000000000005,0.07476000000000001,0.267,1.0176,0.2968,1.06
2019-12-11 01:30:00,1.6862400000000002,0.49182000000000003,1.7565,0.21744000000000002,0.06342,0.2265,1.4688,0.4284,1.53,1.30224,0.37982000000000005,1.3565,0.21744000000000002,0.06342,0.2265,1.0848,0.3164,1.13
2019-12-11 02:00:00,1.68864,0.49252,1.759,0.24864000000000003,0.07252,0.259,1.44,0.42,1.5,1.26624,0.36932000000000004,1.319,0.24864000000000003,0.07252,0.259,1.0176,0.2968,1.06
2019-12-11 02:30:00,1.67664,0.48902000000000007,1.7465000000000002,0.35184000000000004,0.10262,0.3665,1.3248,0.3864,1.38,1.26384,0.36862,1.3165,0.35184000000000004,0.10262,0.3665,0.912,0.266,0.9500000000000001
2019-12-11 03:00:00,1.69296,0.49378000000000005,1.7635,0.34896000000000005,0.10178000000000001,0.3635,1.344,0.392,1.4,1.25136,0.36498,1.3035,0.34896000000000005,0.10178000000000001,0.3635,0.9024000000000001,0.2632,0.9400000000000001
2019-12-11 03:30:00,1.67568,0.48874000000000006,1.7455,0.16848000000000002,0.04914,0.17550000000000002,1.5072,0.43960000000000005,1.57,1.26288,0.36834000000000006,1.3155000000000001,0.16848000000000002,0.04914,0.17550000000000002,1.0944,0.31920000000000004,1.1400000000000001
2019-12-11 04:00:00,1.60032,0.46676000000000006,1.667,0.11232,0.032760000000000004,0.117,1.488,0.434,1.55,1.26432,0.36876000000000003,1.317,0.11232,0.032760000000000004,0.117,1.152,0.336,1.2
2019-12-11 04:30:00,1.61376,0.47068000000000004,1.681,0.08736000000000001,0.025480000000000003,0.091,1.5264,0.44520000000000004,1.5899999999999999,1.2585600000000001,0.36708,1.311,0.08736000000000001,0.025480000000000003,0.091,1.1712,0.3416,1.22
2019-12-11 05:00:00,1.5969600000000002,0.46578,1.6635,0.10896000000000002,0.03178,0.1135,1.488,0.434,1.55,1.23216,0.35938000000000003,1.2835,0.10896000000000002,0.03178,0.1135,1.1232,0.3276,1.17
2019-12-11 05:30:00,1.64832,0.48076,1.717,0.10272,0.029960000000000004,0.107,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.25472,0.36596,1.307,0.10272,0.029960000000000004,0.107,1.152,0.336,1.2
2019-12-11 06:00:00,1.76496,0.51478,1.8385,0.12336000000000001,0.035980000000000005,0.1285,1.6416,0.4788,1.71,1.36176,0.39718000000000003,1.4185,0.12336000000000001,0.035980000000000005,0.1285,1.2384,0.3612,1.29
2019-12-11 06:30:00,2.00208,0.58394,2.0855,0.13968,0.040740000000000005,0.14550000000000002,1.8624,0.5432,1.94,1.49328,0.43554000000000004,1.5554999999999999,0.13968,0.040740000000000005,0.14550000000000002,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-12-11 07:00:00,2.30064,0.6710200000000001,2.3965,0.24624000000000001,0.07182000000000001,0.2565,2.0544000000000002,0.5992000000000001,2.14,1.7630400000000002,0.51422,1.8365,0.24624000000000001,0.07182000000000001,0.2565,1.5168,0.4424,1.58
2019-12-11 07:30:00,2.4993600000000002,0.7289800000000001,2.6035,0.29136,0.08498000000000001,0.3035,2.208,0.644,2.3,1.93296,0.5637800000000001,2.0135,0.29136,0.08498000000000001,0.3035,1.6416,0.4788,1.71
2019-12-11 08:00:00,2.69232,0.7852600000000001,2.8045,0.24432,0.07126,0.2545,2.448,0.714,2.55,2.12592,0.6200600000000001,2.2145,0.24432,0.07126,0.2545,1.8816000000000002,0.5488000000000001,1.96
2019-12-11 08:30:00,2.70816,0.78988,2.821,0.23136,0.06748000000000001,0.241,2.4768,0.7224,2.58,2.10336,0.61348,2.191,0.23136,0.06748000000000001,0.241,1.8719999999999999,0.546,1.9500000000000002
2019-12-11 09:00:00,2.6016,0.7588,2.71,0.1728,0.0504,0.18,2.4288,0.7084,2.5300000000000002,2.0064,0.5852,2.09,0.1728,0.0504,0.18,1.8336000000000001,0.5348,1.9100000000000001
2019-12-11 09:30:00,2.54064,0.74102,2.6465,0.17904,0.05222,0.1865,2.3616,0.6888000000000001,2.46,2.01264,0.5870200000000001,2.0965,0.17904,0.05222,0.1865,1.8336000000000001,0.5348,1.9100000000000001
2019-12-11 10:00:00,2.48688,0.7253400000000001,2.5905,0.14448000000000003,0.042140000000000004,0.1505,2.3424,0.6832,2.44,2.00688,0.5853400000000001,2.0905,0.14448000000000003,0.042140000000000004,0.1505,1.8624,0.5432,1.94
2019-12-11 10:30:00,2.36112,0.68866,2.4595000000000002,0.19152000000000002,0.05586000000000001,0.1995,2.1696,0.6328,2.26,1.99632,0.58226,2.0795,0.19152000000000002,0.05586000000000001,0.1995,1.8048000000000002,0.5264,1.88
2019-12-11 11:00:00,2.25216,0.65688,2.346,0.25536000000000003,0.07448,0.266,1.9968,0.5824,2.08,1.87776,0.5476800000000001,1.956,0.25536000000000003,0.07448,0.266,1.6224,0.4732,1.69
2019-12-11 11:30:00,2.2896,0.6678000000000001,2.385,0.2928,0.0854,0.305,1.9968,0.5824,2.08,1.9344000000000001,0.5642,2.015,0.2928,0.0854,0.305,1.6416,0.4788,1.71
2019-12-11 12:00:00,2.29248,0.66864,2.388,0.30528000000000005,0.08904000000000001,0.318,1.9872,0.5796,2.07,1.96608,0.5734400000000001,2.048,0.30528000000000005,0.08904000000000001,0.318,1.6608,0.4844,1.73
2019-12-11 12:30:00,2.40528,0.70154,2.5055,0.24528000000000003,0.07154,0.2555,2.16,0.63,2.25,1.99248,0.5811400000000001,2.0755,0.24528000000000003,0.07154,0.2555,1.7472,0.5096,1.82
2019-12-11 13:00:00,2.532,0.7385,2.6375,0.1608,0.046900000000000004,0.1675,2.3712,0.6916,2.47,1.9848,0.5789000000000001,2.0675,0.1608,0.046900000000000004,0.1675,1.824,0.532,1.9
2019-12-11 13:30:00,2.49984,0.7291200000000001,2.604,0.17664000000000002,0.05152,0.184,2.3232,0.6776,2.42,1.9238400000000002,0.5611200000000001,2.004,0.17664000000000002,0.05152,0.184,1.7472,0.5096,1.82
2019-12-11 14:00:00,2.51904,0.73472,2.624,0.17664000000000002,0.05152,0.184,2.3424,0.6832,2.44,1.9238400000000002,0.5611200000000001,2.004,0.17664000000000002,0.05152,0.184,1.7472,0.5096,1.82
2019-12-11 14:30:00,2.55552,0.74536,2.662,0.11712000000000002,0.03416,0.122,2.4384,0.7112,2.54,1.8931200000000001,0.5521600000000001,1.972,0.11712000000000002,0.03416,0.122,1.776,0.518,1.85
2019-12-11 15:00:00,2.61024,0.7613200000000001,2.719,0.07584,0.02212,0.079,2.5343999999999998,0.7392000000000001,2.64,1.93824,0.56532,2.019,0.07584,0.02212,0.079,1.8624,0.5432,1.94
2019-12-11 15:30:00,2.6716800000000003,0.77924,2.783,0.12768000000000002,0.03724,0.133,2.544,0.742,2.65,1.99008,0.5804400000000001,2.073,0.12768000000000002,0.03724,0.133,1.8624,0.5432,1.94
2019-12-11 16:00:00,2.87088,0.8373400000000001,2.9905,0.11568,0.033740000000000006,0.12050000000000001,2.7552,0.8036000000000001,2.87,2.14128,0.6245400000000001,2.2305,0.11568,0.033740000000000006,0.12050000000000001,2.0256,0.5908,2.11
2019-12-11 16:30:00,3.02736,0.8829800000000001,3.1535,0.10896000000000002,0.03178,0.1135,2.9184,0.8512000000000001,3.04,2.27856,0.6645800000000001,2.3735,0.10896000000000002,0.03178,0.1135,2.1696,0.6328,2.26
2019-12-11 17:00:00,3.09744,0.9034200000000001,3.2265,0.10224000000000001,0.029820000000000003,0.10650000000000001,2.9952,0.8736,3.12,2.36784,0.69062,2.4665,0.10224000000000001,0.029820000000000003,0.10650000000000001,2.2656,0.6608,2.36
2019-12-11 17:30:00,3.22128,0.93954,3.3555,0.13968,0.040740000000000005,0.14550000000000002,3.0816,0.8988,3.21,2.50128,0.7295400000000001,2.6055,0.13968,0.040740000000000005,0.14550000000000002,2.3616,0.6888000000000001,2.46
2019-12-11 18:00:00,3.21888,0.9388400000000001,3.3529999999999998,0.12768000000000002,0.03724,0.133,3.0912,0.9016000000000001,3.22,2.50848,0.7316400000000001,2.613,0.12768000000000002,0.03724,0.133,2.3808,0.6944,2.48
2019-12-11 18:30:00,3.23904,0.9447200000000001,3.374,0.11904,0.03472,0.124,3.12,0.91,3.25,2.48064,0.72352,2.584,0.11904,0.03472,0.124,2.3616,0.6888000000000001,2.46
2019-12-11 19:00:00,3.168,0.924,3.3,0.11520000000000001,0.033600000000000005,0.12,3.0528,0.8904000000000001,3.18,2.4384,0.7112,2.54,0.11520000000000001,0.033600000000000005,0.12,2.3232,0.6776,2.42
2019-12-11 19:30:00,3.08256,0.8990800000000001,3.211,0.15456,0.04508,0.161,2.928,0.854,3.05,2.37216,0.69188,2.471,0.15456,0.04508,0.161,2.2176,0.6468,2.31
2019-12-11 20:00:00,2.9275200000000003,0.8538600000000001,3.0495,0.03792,0.01106,0.0395,2.8896,0.8428,3.01,2.20752,0.6438600000000001,2.2995,0.03792,0.01106,0.0395,2.1696,0.6328,2.26
2019-12-11 20:30:00,2.81568,0.8212400000000001,2.933,0.041280000000000004,0.01204,0.043000000000000003,2.7744,0.8092,2.89,2.14368,0.62524,2.233,0.041280000000000004,0.01204,0.043000000000000003,2.1024,0.6132000000000001,2.19
2019-12-11 21:00:00,2.72208,0.7939400000000001,2.8355,0.06288,0.018340000000000002,0.0655,2.6592000000000002,0.7756000000000001,2.77,2.12688,0.62034,2.2155,0.06288,0.018340000000000002,0.0655,2.064,0.602,2.15
2019-12-11 21:30:00,2.54496,0.74228,2.651,0.11616000000000001,0.03388,0.121,2.4288,0.7084,2.5300000000000002,2.03616,0.5938800000000001,2.121,0.11616000000000001,0.03388,0.121,1.92,0.56,2.0
2019-12-11 22:00:00,2.34432,0.68376,2.442,0.07872000000000001,0.02296,0.082,2.2656,0.6608,2.36,1.85472,0.54096,1.932,0.07872000000000001,0.02296,0.082,1.776,0.518,1.85
2019-12-11 22:30:00,2.1096,0.6153000000000001,2.1975,0.0936,0.0273,0.0975,2.016,0.588,2.1,1.6680000000000001,0.48650000000000004,1.7375,0.0936,0.0273,0.0975,1.5744,0.4592,1.6400000000000001
2019-12-11 23:00:00,1.96752,0.57386,2.0495,0.12432000000000001,0.03626,0.1295,1.8432,0.5376000000000001,1.92,1.54512,0.45066000000000006,1.6095000000000002,0.12432000000000001,0.03626,0.1295,1.4208,0.41440000000000005,1.48
2019-12-11 23:30:00,1.7515200000000002,0.5108600000000001,1.8245,0.10992,0.032060000000000005,0.1145,1.6416,0.4788,1.71,1.36752,0.39886000000000005,1.4245,0.10992,0.032060000000000005,0.1145,1.2576,0.3668,1.31
2019-12-12 00:00:00,1.61136,0.46998000000000006,1.6785,0.16176000000000001,0.04718000000000001,0.1685,1.4496,0.4228,1.51,1.28496,0.37478000000000006,1.3385,0.16176000000000001,0.04718000000000001,0.1685,1.1232,0.3276,1.17
2019-12-12 00:30:00,1.6684800000000002,0.48664,1.738,0.20928000000000002,0.061040000000000004,0.218,1.4592,0.42560000000000003,1.52,1.26528,0.36904000000000003,1.318,0.20928000000000002,0.061040000000000004,0.218,1.056,0.308,1.1
2019-12-12 01:00:00,1.7395200000000002,0.50736,1.812,0.15552000000000002,0.045360000000000004,0.162,1.584,0.462,1.65,1.31712,0.38416000000000006,1.3719999999999999,0.15552000000000002,0.045360000000000004,0.162,1.1616,0.3388,1.21
2019-12-12 01:30:00,1.75536,0.51198,1.8285,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.6128,0.47040000000000004,1.6800000000000002,1.35216,0.39438,1.4085,0.14256000000000002,0.041580000000000006,0.14850000000000002,1.2096,0.3528,1.26
2019-12-12 02:00:00,1.7448000000000001,0.5089,1.8175,0.1416,0.0413,0.14750000000000002,1.6032000000000002,0.4676,1.67,1.3416000000000001,0.39130000000000004,1.3975,0.1416,0.0413,0.14750000000000002,1.2,0.35000000000000003,1.25
2019-12-12 02:30:00,1.7217600000000002,0.5021800000000001,1.7934999999999999,0.22416000000000003,0.06538000000000001,0.2335,1.4976,0.4368,1.56,1.31856,0.38458000000000003,1.3735,0.22416000000000003,0.06538000000000001,0.2335,1.0944,0.31920000000000004,1.1400000000000001
2019-12-12 03:00:00,1.69968,0.49574,1.7705000000000002,0.16368000000000002,0.047740000000000005,0.1705,1.536,0.448,1.6,1.32528,0.38654000000000005,1.3805,0.16368000000000002,0.047740000000000005,0.1705,1.1616,0.3388,1.21
2019-12-12 03:30:00,1.69488,0.49434000000000006,1.7655,0.21648,0.06314,0.2255,1.4784000000000002,0.4312,1.54,1.28208,0.37394000000000005,1.3355000000000001,0.21648,0.06314,0.2255,1.0656,0.3108,1.11
2019-12-12 04:00:00,1.6272,0.4746,1.695,0.1776,0.051800000000000006,0.185,1.4496,0.4228,1.51,1.2432,0.36260000000000003,1.295,0.1776,0.051800000000000006,0.185,1.0656,0.3108,1.11
2019-12-12 04:30:00,1.63056,0.47558000000000006,1.6985000000000001,0.11376000000000001,0.03318,0.11850000000000001,1.5168,0.4424,1.58,1.20816,0.35238,1.2585,0.11376000000000001,0.03318,0.11850000000000001,1.0944,0.31920000000000004,1.1400000000000001
2019-12-12 05:00:00,1.63584,0.47712000000000004,1.704,0.25344,0.07392,0.264,1.3824,0.4032,1.44,1.21344,0.35392,1.264,0.25344,0.07392,0.264,0.96,0.28,1.0
2019-12-12 05:30:00,1.6896,0.4928,1.76,0.1728,0.0504,0.18,1.5168,0.4424,1.58,1.2864,0.37520000000000003,1.34,0.1728,0.0504,0.18,1.1136,0.32480000000000003,1.16
2019-12-12 06:00:00,1.8384,0.5362,1.915,0.14880000000000002,0.0434,0.155,1.6896,0.4928,1.76,1.3776,0.40180000000000005,1.435,0.14880000000000002,0.0434,0.155,1.2288000000000001,0.3584,1.28
2019-12-12 06:30:00,2.1316800000000002,0.6217400000000001,2.2205,0.10608000000000001,0.030940000000000002,0.1105,2.0256,0.5908,2.11,1.66128,0.48454,1.7305000000000001,0.10608000000000001,0.030940000000000002,0.1105,1.5552000000000001,0.4536,1.62
2019-12-12 07:00:00,2.3544,0.6867000000000001,2.4525,0.1272,0.0371,0.1325,2.2272,0.6496000000000001,2.32,1.8456000000000001,0.5383,1.9225,0.1272,0.0371,0.1325,1.7184,0.5012,1.79
2019-12-12 07:30:00,2.5343999999999998,0.7392000000000001,2.64,0.13440000000000002,0.0392,0.14,2.4,0.7000000000000001,2.5,1.968,0.5740000000000001,2.05,0.13440000000000002,0.0392,0.14,1.8336000000000001,0.5348,1.9100000000000001
2019-12-12 08:00:00,2.7288,0.7959,2.8425000000000002,0.156,0.0455,0.1625,2.5728,0.7504000000000001,2.68,2.1624,0.6307,2.2525,0.156,0.0455,0.1625,2.0064,0.5852,2.09
2019-12-12 08:30:00,2.80128,0.8170400000000001,2.918,0.20928000000000002,0.061040000000000004,0.218,2.592,0.756,2.7,2.18688,0.6378400000000001,2.278,0.20928000000000002,0.061040000000000004,0.218,1.9776,0.5768,2.06
2019-12-12 09:00:00,2.6947200000000002,0.7859600000000001,2.807,0.16992000000000002,0.04956000000000001,0.177,2.5248,0.7364,2.63,2.09952,0.61236,2.187,0.16992000000000002,0.04956000000000001,0.177,1.9296000000000002,0.5628000000000001,2.01
2019-12-12 09:30:00,2.72736,0.7954800000000001,2.841,0.12576,0.036680000000000004,0.131,2.6016,0.7588,2.71,2.06496,0.60228,2.151,0.12576,0.036680000000000004,0.131,1.9392,0.5656,2.02
2019-12-12 10:00:00,2.79744,0.8159200000000001,2.914,0.12864,0.037520000000000005,0.134,2.6688,0.7784000000000001,2.7800000000000002,2.09664,0.6115200000000001,2.184,0.12864,0.037520000000000005,0.134,1.968,0.5740000000000001,2.05
2019-12-12 10:30:00,2.69184,0.78512,2.8040000000000003,0.20544,0.05992000000000001,0.214,2.4864,0.7252000000000001,2.59,2.05824,0.6003200000000001,2.144,0.20544,0.05992000000000001,0.214,1.8528,0.5404,1.9300000000000002
2019-12-12 11:00:00,2.68128,0.7820400000000001,2.793,0.23328000000000002,0.06804,0.243,2.448,0.714,2.55,2.02848,0.59164,2.113,0.23328000000000002,0.06804,0.243,1.7952,0.5236000000000001,1.87
2019-12-12 11:30:00,2.69088,0.7848400000000001,2.803,0.24288,0.07084,0.253,2.448,0.714,2.55,2.07648,0.6056400000000001,2.163,0.24288,0.07084,0.253,1.8336000000000001,0.5348,1.9100000000000001
2019-12-12 12:00:00,2.7427200000000003,0.7999600000000001,2.857,0.20832,0.06076,0.217,2.5343999999999998,0.7392000000000001,2.64,2.13792,0.62356,2.227,0.20832,0.06076,0.217,1.9296000000000002,0.5628000000000001,2.01
2019-12-12 12:30:00,2.81664,0.82152,2.934,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.544,0.742,2.65,2.18304,0.6367200000000001,2.274,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.9104,0.5572,1.99
2019-12-12 13:00:00,2.84832,0.83076,2.967,0.23712000000000003,0.06916,0.247,2.6112,0.7616,2.7199999999999998,2.21472,0.6459600000000001,2.307,0.23712000000000003,0.06916,0.247,1.9776,0.5768,2.06
2019-12-12 13:30:00,2.80896,0.8192800000000001,2.926,0.12096000000000001,0.035280000000000006,0.126,2.688,0.784,2.8,2.10816,0.6148800000000001,2.196,0.12096000000000001,0.035280000000000006,0.126,1.9872,0.5796,2.07
2019-12-12 14:00:00,2.77344,0.8089200000000001,2.8890000000000002,0.03744,0.010920000000000001,0.039,2.7359999999999998,0.798,2.85,2.11104,0.61572,2.199,0.03744,0.010920000000000001,0.039,2.0736,0.6048,2.16
2019-12-12 14:30:00,2.62032,0.76426,2.7295,0.07632000000000001,0.022260000000000002,0.0795,2.544,0.742,2.65,2.01552,0.58786,2.0995,0.07632000000000001,0.022260000000000002,0.0795,1.9392,0.5656,2.02
2019-12-12 15:00:00,2.6496,0.7728,2.76,0.057600000000000005,0.016800000000000002,0.06,2.592,0.756,2.7,2.0064,0.5852,2.09,0.057600000000000005,0.016800000000000002,0.06,1.9488,0.5684,2.03
2019-12-12 15:30:00,2.688,0.784,2.8,0.06720000000000001,0.0196,0.07,2.6208,0.7644000000000001,2.73,2.0928,0.6104,2.18,0.06720000000000001,0.0196,0.07,2.0256,0.5908,2.11
2019-12-12 16:00:00,2.87136,0.8374800000000001,2.991,0.08736000000000001,0.025480000000000003,0.091,2.784,0.812,2.9,2.21856,0.6470800000000001,2.311,0.08736000000000001,0.025480000000000003,0.091,2.1312,0.6216,2.22
2019-12-12 16:30:00,3.04608,0.8884400000000001,3.173,0.05088,0.01484,0.053,2.9952,0.8736,3.12,2.28768,0.66724,2.383,0.05088,0.01484,0.053,2.2368,0.6524,2.33
2019-12-12 17:00:00,3.15552,0.9203600000000001,3.287,0.025920000000000002,0.007560000000000001,0.027,3.1296,0.9128000000000001,3.26,2.42592,0.7075600000000001,2.527,0.025920000000000002,0.007560000000000001,0.027,2.4,0.7000000000000001,2.5
2019-12-12 17:30:00,3.17424,0.9258200000000001,3.3064999999999998,0.03504,0.010220000000000002,0.036500000000000005,3.1392,0.9156000000000001,3.27,2.4638400000000003,0.71862,2.5665,0.03504,0.010220000000000002,0.036500000000000005,2.4288,0.7084,2.5300000000000002
2019-12-12 18:00:00,3.19968,0.9332400000000001,3.333,0.08928000000000001,0.02604,0.093,3.1104,0.9072,3.24,2.49888,0.72884,2.6029999999999998,0.08928000000000001,0.02604,0.093,2.4096,0.7028,2.51
2019-12-12 18:30:00,3.08592,0.9000600000000001,3.2145,0.11952000000000002,0.03486,0.1245,2.9664,0.8652000000000001,3.09,2.41392,0.70406,2.5145,0.11952000000000002,0.03486,0.1245,2.2944,0.6692,2.39
2019-12-12 19:00:00,3.0048,0.8764000000000001,3.13,0.11520000000000001,0.033600000000000005,0.12,2.8896,0.8428,3.01,2.3616,0.6888000000000001,2.46,0.11520000000000001,0.033600000000000005,0.12,2.2464,0.6552,2.34
2019-12-12 19:30:00,2.9472,0.8596,3.07,0.1632,0.0476,0.17,2.784,0.812,2.9,2.3232,0.6776,2.42,0.1632,0.0476,0.17,2.16,0.63,2.25
2019-12-12 20:00:00,2.84064,0.82852,2.959,0.17184000000000002,0.050120000000000005,0.179,2.6688,0.7784000000000001,2.7800000000000002,2.22624,0.64932,2.319,0.17184000000000002,0.050120000000000005,0.179,2.0544000000000002,0.5992000000000001,2.14
2019-12-12 20:30:00,2.68128,0.7820400000000001,2.793,0.10848000000000001,0.03164,0.113,2.5728,0.7504000000000001,2.68,2.11488,0.61684,2.203,0.10848000000000001,0.03164,0.113,2.0064,0.5852,2.09
2019-12-12 21:00:00,2.59056,0.75558,2.6985,0.10416,0.03038,0.1085,2.4864,0.7252000000000001,2.59,2.01456,0.5875800000000001,2.0985,0.10416,0.03038,0.1085,1.9104,0.5572,1.99
2019-12-12 21:30:00,2.47296,0.72128,2.576,0.07296000000000001,0.02128,0.076,2.4,0.7000000000000001,2.5,1.89696,0.55328,1.976,0.07296000000000001,0.02128,0.076,1.824,0.532,1.9
2019-12-12 22:00:00,2.39424,0.69832,2.4939999999999998,0.051840000000000004,0.015120000000000001,0.054,2.3424,0.6832,2.44,1.77984,0.51912,1.854,0.051840000000000004,0.015120000000000001,0.054,1.728,0.504,1.8
2019-12-12 22:30:00,2.1696,0.6328,2.26,0.06720000000000001,0.0196,0.07,2.1024,0.6132000000000001,2.19,1.6608,0.4844,1.73,0.06720000000000001,0.0196,0.07,1.5936,0.46480000000000005,1.6600000000000001
2019-12-12 23:00:00,1.97184,0.5751200000000001,2.054,0.07104,0.020720000000000002,0.074,1.9008,0.5544,1.98,1.49184,0.43512000000000006,1.554,0.07104,0.020720000000000002,0.074,1.4208,0.41440000000000005,1.48
2019-12-12 23:30:00,1.90704,0.55622,1.9865,0.03504,0.010220000000000002,0.036500000000000005,1.8719999999999999,0.546,1.9500000000000002,1.42704,0.41622000000000003,1.4865,0.03504,0.010220000000000002,0.036500000000000005,1.392,0.406,1.45
2019-12-13 00:00:00,1.84416,0.53788,1.921,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.7952,0.5236000000000001,1.87,1.3833600000000001,0.40348,1.441,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.3344,0.38920000000000005,1.3900000000000001
2019-12-13 00:30:00,1.80336,0.52598,1.8785,0.01776,0.005180000000000001,0.018500000000000003,1.7856,0.5208,1.8599999999999999,1.35216,0.39438,1.4085,0.01776,0.005180000000000001,0.018500000000000003,1.3344,0.38920000000000005,1.3900000000000001
2019-12-13 01:00:00,1.8384,0.5362,1.915,0.024,0.007,0.025,1.8144,0.5292,1.8900000000000001,1.3584,0.3962,1.415,0.024,0.007,0.025,1.3344,0.38920000000000005,1.3900000000000001
2019-12-13 01:30:00,1.88976,0.55118,1.9685000000000001,0.01776,0.005180000000000001,0.018500000000000003,1.8719999999999999,0.546,1.9500000000000002,1.43856,0.41958,1.4985,0.01776,0.005180000000000001,0.018500000000000003,1.4208,0.41440000000000005,1.48
2019-12-13 02:00:00,1.8638400000000002,0.54362,1.9415,0.030240000000000003,0.008820000000000001,0.0315,1.8336000000000001,0.5348,1.9100000000000001,1.4126400000000001,0.41202000000000005,1.4715,0.030240000000000003,0.008820000000000001,0.0315,1.3824,0.4032,1.44
2019-12-13 02:30:00,1.75392,0.51156,1.827,0.12192000000000001,0.03556,0.127,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.32192,0.38556,1.377,0.12192000000000001,0.03556,0.127,1.2,0.35000000000000003,1.25
2019-12-13 03:00:00,1.74,0.5075000000000001,1.8125,0.0888,0.025900000000000003,0.0925,1.6512,0.48160000000000003,1.72,1.2888,0.3759,1.3425,0.0888,0.025900000000000003,0.0925,1.2,0.35000000000000003,1.25
2019-12-13 03:30:00,1.64832,0.48076,1.717,0.21792000000000003,0.06356,0.227,1.4304000000000001,0.4172,1.49,1.30272,0.37996,1.357,0.21792000000000003,0.06356,0.227,1.0848,0.3164,1.13
2019-12-13 04:00:00,1.64112,0.47866000000000003,1.7095,0.14352,0.04186,0.1495,1.4976,0.4368,1.56,1.28592,0.37506,1.3395000000000001,0.14352,0.04186,0.1495,1.1424,0.3332,1.19
2019-12-13 04:30:00,1.61952,0.47236000000000006,1.687,0.10272,0.029960000000000004,0.107,1.5168,0.4424,1.58,1.24512,0.36316000000000004,1.297,0.10272,0.029960000000000004,0.107,1.1424,0.3332,1.19
2019-12-13 05:00:00,1.60464,0.46802000000000005,1.6715,0.22224000000000002,0.06482,0.2315,1.3824,0.4032,1.44,1.28784,0.37562,1.3415,0.22224000000000002,0.06482,0.2315,1.0656,0.3108,1.11
2019-12-13 05:30:00,1.6728,0.4879,1.7425000000000002,0.2232,0.0651,0.2325,1.4496,0.4228,1.51,1.3464,0.3927,1.4025,0.2232,0.0651,0.2325,1.1232,0.3276,1.17
2019-12-13 06:00:00,1.80288,0.5258400000000001,1.8780000000000001,0.24768,0.07224000000000001,0.258,1.5552000000000001,0.4536,1.62,1.42848,0.41664,1.488,0.24768,0.07224000000000001,0.258,1.1808,0.34440000000000004,1.23
2019-12-13 06:30:00,2.0952,0.6111,2.1825,0.156,0.0455,0.1625,1.9392,0.5656,2.02,1.6056,0.46830000000000005,1.6724999999999999,0.156,0.0455,0.1625,1.4496,0.4228,1.51
2019-12-13 07:00:00,2.28048,0.6651400000000001,2.3755,0.19728,0.05754000000000001,0.20550000000000002,2.0832,0.6076,2.17,1.7332800000000002,0.50554,1.8054999999999999,0.19728,0.05754000000000001,0.20550000000000002,1.536,0.448,1.6
2019-12-13 07:30:00,2.4864,0.7252000000000001,2.59,0.23040000000000002,0.06720000000000001,0.24,2.2560000000000002,0.658,2.35,1.8912,0.5516,1.97,0.23040000000000002,0.06720000000000001,0.24,1.6608,0.4844,1.73
2019-12-13 08:00:00,2.59104,0.7557200000000001,2.699,0.29664,0.08652000000000001,0.309,2.2944,0.6692,2.39,2.01504,0.58772,2.099,0.29664,0.08652000000000001,0.309,1.7184,0.5012,1.79
2019-12-13 08:30:00,2.57232,0.75026,2.6795,0.17232,0.050260000000000006,0.17950000000000002,2.4,0.7000000000000001,2.5,2.04432,0.59626,2.1295,0.17232,0.050260000000000006,0.17950000000000002,1.8719999999999999,0.546,1.9500000000000002
2019-12-13 09:00:00,2.63712,0.7691600000000001,2.747,0.13152,0.038360000000000005,0.137,2.5056000000000003,0.7308,2.61,2.03232,0.5927600000000001,2.117,0.13152,0.038360000000000005,0.137,1.9008,0.5544,1.98
2019-12-13 09:30:00,2.58528,0.75404,2.693,0.10848000000000001,0.03164,0.113,2.4768,0.7224,2.58,1.96128,0.57204,2.043,0.10848000000000001,0.03164,0.113,1.8528,0.5404,1.9300000000000002
2019-12-13 10:00:00,2.6304,0.7672,2.74,0.1824,0.053200000000000004,0.19,2.448,0.714,2.55,1.9968,0.5824,2.08,0.1824,0.053200000000000004,0.19,1.8144,0.5292,1.8900000000000001
2019-12-13 10:30:00,2.57856,0.7520800000000001,2.686,0.14976,0.043680000000000004,0.156,2.4288,0.7084,2.5300000000000002,1.9641600000000001,0.5728800000000001,2.046,0.14976,0.043680000000000004,0.156,1.8144,0.5292,1.8900000000000001
2019-12-13 11:00:00,2.62608,0.7659400000000001,2.7355,0.19728,0.05754000000000001,0.20550000000000002,2.4288,0.7084,2.5300000000000002,2.04048,0.59514,2.1255,0.19728,0.05754000000000001,0.20550000000000002,1.8432,0.5376000000000001,1.92
2019-12-13 11:30:00,2.64624,0.7718200000000001,2.7565,0.20784000000000002,0.06062000000000001,0.2165,2.4384,0.7112,2.54,2.03184,0.59262,2.1165,0.20784000000000002,0.06062000000000001,0.2165,1.824,0.532,1.9
2019-12-13 12:00:00,2.58192,0.7530600000000001,2.6895,0.23952,0.06986,0.2495,2.3424,0.6832,2.44,1.98672,0.5794600000000001,2.0695,0.23952,0.06986,0.2495,1.7472,0.5096,1.82
2019-12-13 12:30:00,2.44368,0.71274,2.5455,0.25488,0.07434,0.2655,2.1888,0.6384000000000001,2.2800000000000002,2.04048,0.59514,2.1255,0.25488,0.07434,0.2655,1.7856,0.5208,1.8599999999999999
2019-12-13 13:00:00,2.4984,0.7287,2.6025,0.2328,0.0679,0.24250000000000002,2.2656,0.6608,2.36,2.0184,0.5887,2.1025,0.2328,0.0679,0.24250000000000002,1.7856,0.5208,1.8599999999999999
2019-12-13 13:30:00,2.5118400000000003,0.73262,2.6165000000000003,0.20784000000000002,0.06062000000000001,0.2165,2.304,0.672,2.4,1.9646400000000002,0.5730200000000001,2.0465,0.20784000000000002,0.06062000000000001,0.2165,1.7568000000000001,0.5124000000000001,1.83
2019-12-13 14:00:00,2.8200000000000003,0.8225,2.9375,0.3624,0.1057,0.3775,2.4576000000000002,0.7168,2.56,1.9464000000000001,0.5677,2.0275,0.3624,0.1057,0.3775,1.584,0.462,1.65
2019-12-13 14:30:00,2.7888,0.8134,2.9050000000000002,0.2928,0.0854,0.305,2.496,0.728,2.6,1.9536,0.5698,2.035,0.2928,0.0854,0.305,1.6608,0.4844,1.73
2019-12-13 15:00:00,2.71776,0.79268,2.831,0.36576000000000003,0.10668000000000001,0.381,2.352,0.686,2.45,1.94016,0.56588,2.021,0.36576000000000003,0.10668000000000001,0.381,1.5744,0.4592,1.6400000000000001
2019-12-13 15:30:00,2.76432,0.8062600000000001,2.8795,0.33552000000000004,0.09786,0.34950000000000003,2.4288,0.7084,2.5300000000000002,1.96752,0.57386,2.0495,0.33552000000000004,0.09786,0.34950000000000003,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-12-13 16:00:00,2.90448,0.8471400000000001,3.0255,0.41808,0.12194,0.4355,2.4864,0.7252000000000001,2.59,2.05008,0.59794,2.1355,0.41808,0.12194,0.4355,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-12-13 16:30:00,3.02736,0.8829800000000001,3.1535,0.44496,0.12978,0.4635,2.5824,0.7532,2.69,2.09616,0.61138,2.1835,0.44496,0.12978,0.4635,1.6512,0.48160000000000003,1.72
2019-12-13 17:00:00,3.18864,0.9300200000000001,3.3215,0.38544,0.11242,0.4015,2.8032,0.8176,2.92,2.19024,0.63882,2.2815,0.38544,0.11242,0.4015,1.8048000000000002,0.5264,1.88
2019-12-13 17:30:00,3.22704,0.9412200000000001,3.3615,0.32784,0.09562000000000001,0.3415,2.8992,0.8456,3.02,2.15184,0.6276200000000001,2.2415,0.32784,0.09562000000000001,0.3415,1.824,0.532,1.9
2019-12-13 18:00:00,3.29712,0.9616600000000001,3.4345,0.37872000000000006,0.11046,0.3945,2.9184,0.8512000000000001,3.04,2.16432,0.63126,2.2545,0.37872000000000006,0.11046,0.3945,1.7856,0.5208,1.8599999999999999
2019-12-13 18:30:00,3.17472,0.9259600000000001,3.307,0.39072,0.11396,0.40700000000000003,2.784,0.812,2.9,2.11872,0.6179600000000001,2.207,0.39072,0.11396,0.40700000000000003,1.728,0.504,1.8
2019-12-13 19:00:00,3.12528,0.9115400000000001,3.2555,0.21648,0.06314,0.2255,2.9088000000000003,0.8484,3.03,2.09808,0.61194,2.1855,0.21648,0.06314,0.2255,1.8816000000000002,0.5488000000000001,1.96
2019-12-13 19:30:00,3.01536,0.87948,3.141,0.05856000000000001,0.01708,0.061,2.9568000000000003,0.8624,3.08,2.03616,0.5938800000000001,2.121,0.05856000000000001,0.01708,0.061,1.9776,0.5768,2.06
2019-12-13 20:00:00,2.88288,0.84084,3.003,0.041280000000000004,0.01204,0.043000000000000003,2.8416,0.8288000000000001,2.96,1.99008,0.5804400000000001,2.073,0.041280000000000004,0.01204,0.043000000000000003,1.9488,0.5684,2.03
2019-12-13 20:30:00,2.81808,0.8219400000000001,2.9355,0.13968,0.040740000000000005,0.14550000000000002,2.6784,0.7812,2.79,1.8580800000000002,0.5419400000000001,1.9355,0.13968,0.040740000000000005,0.14550000000000002,1.7184,0.5012,1.79
2019-12-13 21:00:00,2.75904,0.8047200000000001,2.874,0.30144000000000004,0.08792000000000001,0.314,2.4576000000000002,0.7168,2.56,1.77984,0.51912,1.854,0.30144000000000004,0.08792000000000001,0.314,1.4784000000000002,0.4312,1.54
2019-12-13 21:30:00,2.61552,0.7628600000000001,2.7245,0.24432,0.07126,0.2545,2.3712,0.6916,2.47,1.71312,0.49966000000000005,1.7845,0.24432,0.07126,0.2545,1.4688,0.4284,1.53
2019-12-13 22:00:00,2.51472,0.7334600000000001,2.6195,0.11472,0.033460000000000004,0.11950000000000001,2.4,0.7000000000000001,2.5,1.66992,0.48706000000000005,1.7395,0.11472,0.033460000000000004,0.11950000000000001,1.5552000000000001,0.4536,1.62
2019-12-13 22:30:00,2.27616,0.66388,2.371,0.039360000000000006,0.01148,0.041,2.2368,0.6524,2.33,1.52736,0.44548000000000004,1.591,0.039360000000000006,0.01148,0.041,1.488,0.434,1.55
