Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-13 23:00:00,2.136,0.623,2.225,0.12,0.035,0.125,2.016,0.588,2.1,1.4256,0.4158,1.4849999999999999,0.12,0.035,0.125,1.3056,0.3808,1.3599999999999999
2019-12-13 23:30:00,2.0328,0.5929,2.1175,0.2472,0.0721,0.2575,1.7856,0.5208,1.8599999999999999,1.3992,0.4081,1.4575,0.2472,0.0721,0.2575,1.152,0.336,1.2
2019-12-14 00:00:00,1.89696,0.55328,1.976,0.36096,0.10528000000000001,0.376,1.536,0.448,1.6,1.43616,0.41888000000000003,1.496,0.36096,0.10528000000000001,0.376,1.0752,0.3136,1.12
2019-12-14 00:30:00,1.93872,0.5654600000000001,2.0195,0.43152,0.12586,0.4495,1.5072,0.43960000000000005,1.57,1.53552,0.44786000000000004,1.5995,0.43152,0.12586,0.4495,1.104,0.322,1.15
2019-12-14 01:00:00,1.87968,0.5482400000000001,1.9580000000000002,0.35328000000000004,0.10304,0.368,1.5264,0.44520000000000004,1.5899999999999999,1.38048,0.40264000000000005,1.438,0.35328000000000004,0.10304,0.368,1.0272000000000001,0.29960000000000003,1.07
2019-12-14 01:30:00,1.8345600000000002,0.53508,1.911,0.34656000000000003,0.10108,0.361,1.488,0.434,1.55,1.34496,0.39228,1.401,0.34656000000000003,0.10108,0.361,0.9984000000000001,0.2912,1.04
2019-12-14 02:00:00,1.7995200000000002,0.52486,1.8745,0.30192,0.08806000000000001,0.3145,1.4976,0.4368,1.56,1.29072,0.37646,1.3445,0.30192,0.08806000000000001,0.3145,0.9888,0.2884,1.03
2019-12-14 02:30:00,1.752,0.511,1.8250000000000002,0.3504,0.1022,0.365,1.4016,0.4088,1.46,1.224,0.357,1.275,0.3504,0.1022,0.365,0.8736,0.2548,0.91
2019-12-14 03:00:00,1.73856,0.5070800000000001,1.811,0.33696000000000004,0.09828,0.35100000000000003,1.4016,0.4088,1.46,1.2585600000000001,0.36708,1.311,0.33696000000000004,0.09828,0.35100000000000003,0.9216000000000001,0.26880000000000004,0.96
2019-12-14 03:30:00,1.752,0.511,1.8250000000000002,0.3312,0.0966,0.34500000000000003,1.4208,0.41440000000000005,1.48,1.3008,0.3794,1.355,0.3312,0.0966,0.34500000000000003,0.9696,0.2828,1.01
2019-12-14 04:00:00,1.7664,0.5152,1.8399999999999999,0.24960000000000002,0.0728,0.26,1.5168,0.4424,1.58,1.3152,0.3836,1.37,0.24960000000000002,0.0728,0.26,1.0656,0.3108,1.11
2019-12-14 04:30:00,1.67136,0.48748,1.741,0.21216000000000002,0.061880000000000004,0.221,1.4592,0.42560000000000003,1.52,1.21056,0.35308,1.2610000000000001,0.21216000000000002,0.061880000000000004,0.221,0.9984000000000001,0.2912,1.04
2019-12-14 05:00:00,1.64064,0.47852000000000006,1.709,0.34464,0.10052000000000001,0.359,1.296,0.378,1.35,1.28544,0.37492000000000003,1.339,0.34464,0.10052000000000001,0.359,0.9408000000000001,0.27440000000000003,0.98
2019-12-14 05:30:00,1.72656,0.50358,1.7985,0.39216,0.11438000000000001,0.40850000000000003,1.3344,0.38920000000000005,1.3900000000000001,1.42896,0.41678000000000004,1.4885000000000002,0.39216,0.11438000000000001,0.40850000000000003,1.0368,0.3024,1.08
2019-12-14 06:00:00,1.80912,0.52766,1.8845,0.37872000000000006,0.11046,0.3945,1.4304000000000001,0.4172,1.49,1.45392,0.42406000000000005,1.5145,0.37872000000000006,0.11046,0.3945,1.0752,0.3136,1.12
2019-12-14 06:30:00,1.88976,0.55118,1.9685000000000001,0.41136000000000006,0.11998,0.42850000000000005,1.4784000000000002,0.4312,1.54,1.4481600000000001,0.42238000000000003,1.5085000000000002,0.41136000000000006,0.11998,0.42850000000000005,1.0368,0.3024,1.08
2019-12-14 07:00:00,1.9776,0.5768,2.06,0.4032,0.11760000000000001,0.42,1.5744,0.4592,1.6400000000000001,1.488,0.434,1.55,0.4032,0.11760000000000001,0.42,1.0848,0.3164,1.13
2019-12-14 07:30:00,2.21808,0.6469400000000001,2.3105,0.39408000000000004,0.11494000000000001,0.41050000000000003,1.824,0.532,1.9,1.61328,0.47054,1.6804999999999999,0.39408000000000004,0.11494000000000001,0.41050000000000003,1.2192,0.3556,1.27
2019-12-14 08:00:00,2.37456,0.6925800000000001,2.4735,0.40656000000000003,0.11858,0.42350000000000004,1.968,0.5740000000000001,2.05,1.7217600000000002,0.5021800000000001,1.7934999999999999,0.40656000000000003,0.11858,0.42350000000000004,1.3152,0.3836,1.37
2019-12-14 08:30:00,2.50464,0.7305200000000001,2.609,0.36384000000000005,0.10612,0.379,2.1408,0.6244000000000001,2.23,1.7750400000000002,0.5177200000000001,1.849,0.36384000000000005,0.10612,0.379,1.4112,0.4116,1.47
2019-12-14 09:00:00,2.59008,0.7554400000000001,2.698,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.2560000000000002,0.658,2.35,1.86048,0.54264,1.9380000000000002,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.5264,0.44520000000000004,1.5899999999999999
2019-12-14 09:30:00,2.7124800000000002,0.7911400000000001,2.8255,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.4768,0.7224,2.58,1.94448,0.5671400000000001,2.0255,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.7088,0.4984,1.78
2019-12-14 10:00:00,2.75232,0.80276,2.867,0.37152,0.10836000000000001,0.387,2.3808,0.6944,2.48,1.94592,0.5675600000000001,2.027,0.37152,0.10836000000000001,0.387,1.5744,0.4592,1.6400000000000001
2019-12-14 10:30:00,2.74176,0.7996800000000001,2.856,0.36096,0.10528000000000001,0.376,2.3808,0.6944,2.48,2.08896,0.60928,2.176,0.36096,0.10528000000000001,0.376,1.728,0.504,1.8
2019-12-14 11:00:00,2.61312,0.7621600000000001,2.722,0.37632000000000004,0.10976000000000001,0.392,2.2368,0.6524,2.33,2.07552,0.60536,2.162,0.37632000000000004,0.10976000000000001,0.392,1.6992,0.49560000000000004,1.77
2019-12-14 11:30:00,2.6121600000000003,0.7618800000000001,2.721,0.35616000000000003,0.10388000000000001,0.371,2.2560000000000002,0.658,2.35,2.13216,0.6218800000000001,2.221,0.35616000000000003,0.10388000000000001,0.371,1.776,0.518,1.85
2019-12-14 12:00:00,2.59248,0.75614,2.7005,0.40368000000000004,0.11774000000000001,0.42050000000000004,2.1888,0.6384000000000001,2.2800000000000002,2.00688,0.5853400000000001,2.0905,0.40368000000000004,0.11774000000000001,0.42050000000000004,1.6032000000000002,0.4676,1.67
2019-12-14 12:30:00,2.33232,0.6802600000000001,2.4295,0.43152,0.12586,0.4495,1.9008,0.5544,1.98,1.94832,0.5682600000000001,2.0295,0.43152,0.12586,0.4495,1.5168,0.4424,1.58
2019-12-14 13:00:00,2.22816,0.64988,2.321,0.46176000000000006,0.13468000000000002,0.481,1.7664,0.5152,1.8399999999999999,1.96896,0.57428,2.051,0.46176000000000006,0.13468000000000002,0.481,1.5072,0.43960000000000005,1.57
2019-12-14 13:30:00,2.25792,0.65856,2.352,0.46272,0.13496000000000002,0.482,1.7952,0.5236000000000001,1.87,1.85472,0.54096,1.932,0.46272,0.13496000000000002,0.482,1.392,0.406,1.45
2019-12-14 14:00:00,2.34912,0.6851600000000001,2.447,0.47712000000000004,0.13916,0.497,1.8719999999999999,0.546,1.9500000000000002,1.8883200000000002,0.55076,1.967,0.47712000000000004,0.13916,0.497,1.4112,0.4116,1.47
2019-12-14 14:30:00,2.42112,0.70616,2.5220000000000002,0.43392000000000003,0.12656,0.452,1.9872,0.5796,2.07,1.83552,0.5353600000000001,1.912,0.43392000000000003,0.12656,0.452,1.4016,0.4088,1.46
2019-12-14 15:00:00,2.4384,0.7112,2.54,0.4128,0.12040000000000001,0.43,2.0256,0.5908,2.11,1.7856,0.5208,1.8599999999999999,0.4128,0.12040000000000001,0.43,1.3728,0.40040000000000003,1.43
2019-12-14 15:30:00,2.53536,0.73948,2.641,0.34656000000000003,0.10108,0.361,2.1888,0.6384000000000001,2.2800000000000002,1.82496,0.5322800000000001,1.901,0.34656000000000003,0.10108,0.361,1.4784000000000002,0.4312,1.54
2019-12-14 16:00:00,2.72352,0.7943600000000001,2.8369999999999997,0.26592000000000005,0.07756,0.277,2.4576000000000002,0.7168,2.56,1.89792,0.55356,1.9769999999999999,0.26592000000000005,0.07756,0.277,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-12-14 16:30:00,3.06576,0.8941800000000001,3.1935000000000002,0.32976000000000005,0.09618,0.3435,2.7359999999999998,0.798,2.85,2.12496,0.61978,2.2135,0.32976000000000005,0.09618,0.3435,1.7952,0.5236000000000001,1.87
2019-12-14 17:00:00,3.1896,0.9303,3.3225,0.2232,0.0651,0.2325,2.9664,0.8652000000000001,3.09,2.1816,0.6363,2.2725,0.2232,0.0651,0.2325,1.9584000000000001,0.5712,2.04
2019-12-14 17:30:00,3.28848,0.9591400000000001,3.4255,0.21648,0.06314,0.2255,3.072,0.896,3.2,2.24208,0.6539400000000001,2.3355,0.21648,0.06314,0.2255,2.0256,0.5908,2.11
2019-12-14 18:00:00,3.3652800000000003,0.9815400000000001,3.5055,0.23568000000000003,0.06874000000000001,0.24550000000000002,3.1296,0.9128000000000001,3.26,2.31888,0.67634,2.4155,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.0832,0.6076,2.17
2019-12-14 18:30:00,3.34272,0.97496,3.482,0.30912,0.09016,0.322,3.0336,0.8848,3.16,2.3155200000000002,0.6753600000000001,2.412,0.30912,0.09016,0.322,2.0064,0.5852,2.09
2019-12-14 19:00:00,3.3072,0.9646,3.445,0.23520000000000002,0.06860000000000001,0.245,3.072,0.896,3.2,2.2704,0.6622,2.365,0.23520000000000002,0.06860000000000001,0.245,2.0352,0.5936,2.12
2019-12-14 19:30:00,3.14256,0.9165800000000001,3.2735,0.27216,0.07938,0.28350000000000003,2.8704,0.8372,2.99,2.15376,0.6281800000000001,2.2435,0.27216,0.07938,0.28350000000000003,1.8816000000000002,0.5488000000000001,1.96
2019-12-14 20:00:00,2.9505600000000003,0.8605800000000001,3.0735,0.32976000000000005,0.09618,0.3435,2.6208,0.7644000000000001,2.73,2.03856,0.59458,2.1235,0.32976000000000005,0.09618,0.3435,1.7088,0.4984,1.78
2019-12-14 20:30:00,2.76288,0.8058400000000001,2.878,0.19008000000000003,0.05544,0.198,2.5728,0.7504000000000001,2.68,1.84128,0.5370400000000001,1.9180000000000001,0.19008000000000003,0.05544,0.198,1.6512,0.48160000000000003,1.72
2019-12-14 21:00:00,2.7019200000000003,0.7880600000000001,2.8145,0.16752,0.04886,0.17450000000000002,2.5343999999999998,0.7392000000000001,2.64,1.76112,0.51366,1.8345,0.16752,0.04886,0.17450000000000002,1.5936,0.46480000000000005,1.6600000000000001
2019-12-14 21:30:00,2.5608,0.7469,2.6675,0.1704,0.0497,0.17750000000000002,2.3904,0.6972,2.49,1.7256,0.5033,1.7974999999999999,0.1704,0.0497,0.17750000000000002,1.5552000000000001,0.4536,1.62
2019-12-14 22:00:00,2.43648,0.71064,2.5380000000000003,0.19008000000000003,0.05544,0.198,2.2464,0.6552,2.34,1.64928,0.48104,1.718,0.19008000000000003,0.05544,0.198,1.4592,0.42560000000000003,1.52
2019-12-14 22:30:00,2.2977600000000002,0.6701800000000001,2.3935,0.17616,0.05138,0.1835,2.1216,0.6188,2.21,1.5489600000000001,0.45178,1.6135000000000002,0.17616,0.05138,0.1835,1.3728,0.40040000000000003,1.43
2019-12-14 23:00:00,2.12256,0.6190800000000001,2.211,0.14496,0.042280000000000005,0.151,1.9776,0.5768,2.06,1.42176,0.41468000000000005,1.4809999999999999,0.14496,0.042280000000000005,0.151,1.2768,0.3724,1.33
2019-12-14 23:30:00,2.12928,0.62104,2.218,0.17088,0.04984,0.178,1.9584000000000001,0.5712,2.04,1.48608,0.43344000000000005,1.548,0.17088,0.04984,0.178,1.3152,0.3836,1.37
2019-12-15 00:00:00,1.87392,0.54656,1.952,0.08832000000000001,0.02576,0.092,1.7856,0.5208,1.8599999999999999,1.30752,0.38136000000000003,1.362,0.08832000000000001,0.02576,0.092,1.2192,0.3556,1.27
2019-12-15 00:30:00,1.8696000000000002,0.5453,1.9475,0.18,0.052500000000000005,0.1875,1.6896,0.4928,1.76,1.3128,0.3829,1.3675,0.18,0.052500000000000005,0.1875,1.1328,0.3304,1.18
2019-12-15 01:00:00,1.8763200000000002,0.5472600000000001,1.9545,0.23472,0.06846000000000001,0.24450000000000002,1.6416,0.4788,1.71,1.3003200000000001,0.37926000000000004,1.3545,0.23472,0.06846000000000001,0.24450000000000002,1.0656,0.3108,1.11
2019-12-15 01:30:00,1.84272,0.53746,1.9195000000000002,0.37392000000000003,0.10906,0.3895,1.4688,0.4284,1.53,1.35312,0.39466,1.4095,0.37392000000000003,0.10906,0.3895,0.9792000000000001,0.2856,1.02
2019-12-15 02:00:00,1.7856,0.5208,1.8599999999999999,0.384,0.112,0.4,1.4016,0.4088,1.46,1.344,0.392,1.4,0.384,0.112,0.4,0.96,0.28,1.0
2019-12-15 02:30:00,1.74336,0.50848,1.816,0.41856000000000004,0.12208000000000001,0.436,1.3248,0.3864,1.38,1.33056,0.38808000000000004,1.3860000000000001,0.41856000000000004,0.12208000000000001,0.436,0.912,0.266,0.9500000000000001
2019-12-15 03:00:00,1.7064,0.49770000000000003,1.7775,0.45840000000000003,0.1337,0.47750000000000004,1.248,0.364,1.3,1.3416000000000001,0.39130000000000004,1.3975,0.45840000000000003,0.1337,0.47750000000000004,0.8832000000000001,0.2576,0.92
2019-12-15 03:30:00,1.73664,0.5065200000000001,1.8090000000000002,0.44064000000000003,0.12852000000000002,0.459,1.296,0.378,1.35,1.36224,0.39732,1.419,0.44064000000000003,0.12852000000000002,0.459,0.9216000000000001,0.26880000000000004,0.96
2019-12-15 04:00:00,1.6804800000000002,0.49014,1.7505000000000002,0.46128,0.13454000000000002,0.48050000000000004,1.2192,0.3556,1.27,1.29648,0.37814000000000003,1.3505,0.46128,0.13454000000000002,0.48050000000000004,0.8352,0.2436,0.87
2019-12-15 04:30:00,1.5888,0.46340000000000003,1.655,0.4656,0.1358,0.485,1.1232,0.3276,1.17,1.176,0.343,1.225,0.4656,0.1358,0.485,0.7104,0.20720000000000002,0.74
2019-12-15 05:00:00,1.572,0.4585,1.6375000000000002,0.42960000000000004,0.1253,0.4475,1.1424,0.3332,1.19,1.1496,0.33530000000000004,1.1975,0.42960000000000004,0.1253,0.4475,0.72,0.21,0.75
2019-12-15 05:30:00,1.59264,0.46452000000000004,1.659,0.37344000000000005,0.10892,0.389,1.2192,0.3556,1.27,1.17984,0.34412000000000004,1.229,0.37344000000000005,0.10892,0.389,0.8064,0.23520000000000002,0.84
2019-12-15 06:00:00,1.6344,0.4767,1.7025000000000001,0.30960000000000004,0.0903,0.3225,1.3248,0.3864,1.38,1.1928,0.34790000000000004,1.2425,0.30960000000000004,0.0903,0.3225,0.8832000000000001,0.2576,0.92
2019-12-15 06:30:00,1.67712,0.48916000000000004,1.7469999999999999,0.33312,0.09716000000000001,0.34700000000000003,1.344,0.392,1.4,1.21632,0.35476,1.267,0.33312,0.09716000000000001,0.34700000000000003,0.8832000000000001,0.2576,0.92
2019-12-15 07:00:00,1.85424,0.5408200000000001,1.9315,0.44304000000000004,0.12922,0.4615,1.4112,0.4116,1.47,1.39344,0.40642000000000006,1.4515,0.44304000000000004,0.12922,0.4615,0.9504,0.2772,0.99
2019-12-15 07:30:00,1.908,0.5565,1.9875,0.41040000000000004,0.1197,0.42750000000000005,1.4976,0.4368,1.56,1.3992,0.4081,1.4575,0.41040000000000004,0.1197,0.42750000000000005,0.9888,0.2884,1.03
2019-12-15 08:00:00,2.02608,0.59094,2.1105,0.44208000000000003,0.12894,0.4605,1.584,0.462,1.65,1.45008,0.42294000000000004,1.5105,0.44208000000000003,0.12894,0.4605,1.008,0.294,1.05
2019-12-15 08:30:00,2.1792,0.6356,2.27,0.4032,0.11760000000000001,0.42,1.776,0.518,1.85,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.4032,0.11760000000000001,0.42,1.1424,0.3332,1.19
2019-12-15 09:00:00,2.28768,0.66724,2.383,0.38688000000000006,0.11284000000000001,0.403,1.9008,0.5544,1.98,1.62528,0.47404,1.693,0.38688000000000006,0.11284000000000001,0.403,1.2384,0.3612,1.29
2019-12-15 09:30:00,2.38608,0.69594,2.4855,0.42768000000000006,0.12474,0.4455,1.9584000000000001,0.5712,2.04,1.76208,0.5139400000000001,1.8355000000000001,0.42768000000000006,0.12474,0.4455,1.3344,0.38920000000000005,1.3900000000000001
2019-12-15 10:00:00,2.37648,0.6931400000000001,2.4755000000000003,0.45648000000000005,0.13314,0.47550000000000003,1.92,0.56,2.0,1.80048,0.52514,1.8755000000000002,0.45648000000000005,0.13314,0.47550000000000003,1.344,0.392,1.4
2019-12-15 10:30:00,2.33904,0.68222,2.4365,0.48624000000000006,0.14182,0.5065000000000001,1.8528,0.5404,1.9300000000000002,1.8110400000000002,0.52822,1.8865,0.48624000000000006,0.14182,0.5065000000000001,1.3248,0.3864,1.38
2019-12-15 11:00:00,2.35488,0.68684,2.453,0.48288000000000003,0.14084000000000002,0.503,1.8719999999999999,0.546,1.9500000000000002,1.80768,0.52724,1.883,0.48288000000000003,0.14084000000000002,0.503,1.3248,0.3864,1.38
2019-12-15 11:30:00,2.4878400000000003,0.72562,2.5915,0.46224000000000004,0.13482000000000002,0.48150000000000004,2.0256,0.5908,2.11,1.89264,0.5520200000000001,1.9715,0.46224000000000004,0.13482000000000002,0.48150000000000004,1.4304000000000001,0.4172,1.49
2019-12-15 12:00:00,2.496,0.728,2.6,0.48,0.14,0.5,2.016,0.588,2.1,1.9392,0.5656,2.02,0.48,0.14,0.5,1.4592,0.42560000000000003,1.52
2019-12-15 12:30:00,2.4216,0.7063,2.5225,0.4632,0.1351,0.48250000000000004,1.9584000000000001,0.5712,2.04,1.9128,0.5579000000000001,1.9925000000000002,0.4632,0.1351,0.48250000000000004,1.4496,0.4228,1.51
2019-12-15 13:00:00,2.47776,0.7226800000000001,2.581,0.46176000000000006,0.13468000000000002,0.481,2.016,0.588,2.1,1.92096,0.56028,2.001,0.46176000000000006,0.13468000000000002,0.481,1.4592,0.42560000000000003,1.52
2019-12-15 13:30:00,2.51856,0.73458,2.6235,0.47376,0.13818000000000003,0.49350000000000005,2.0448,0.5964,2.13,1.9137600000000001,0.55818,1.9935,0.47376,0.13818000000000003,0.49350000000000005,1.44,0.42,1.5
2019-12-15 14:00:00,2.65296,0.77378,2.7635,0.46416,0.13538,0.48350000000000004,2.1888,0.6384000000000001,2.2800000000000002,1.96176,0.57218,2.0435,0.46416,0.13538,0.48350000000000004,1.4976,0.4368,1.56
2019-12-15 14:30:00,2.66496,0.7772800000000001,2.776,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.2656,0.6608,2.36,1.8585600000000002,0.54208,1.936,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.4592,0.42560000000000003,1.52
2019-12-15 15:00:00,2.74032,0.7992600000000001,2.8545,0.40752000000000005,0.11886000000000001,0.42450000000000004,2.3328,0.6804,2.43,1.88592,0.55006,1.9645000000000001,0.40752000000000005,0.11886000000000001,0.42450000000000004,1.4784000000000002,0.4312,1.54
2019-12-15 15:30:00,2.86848,0.83664,2.988,0.34368000000000004,0.10024000000000001,0.358,2.5248,0.7364,2.63,1.96608,0.5734400000000001,2.048,0.34368000000000004,0.10024000000000001,0.358,1.6224,0.4732,1.69
2019-12-15 16:00:00,3.03264,0.8845200000000001,3.159,0.34464,0.10052000000000001,0.359,2.688,0.784,2.8,2.06304,0.60172,2.149,0.34464,0.10052000000000001,0.359,1.7184,0.5012,1.79
2019-12-15 16:30:00,3.30144,0.9629200000000001,3.439,0.41184000000000004,0.12012,0.429,2.8896,0.8428,3.01,2.28384,0.66612,2.379,0.41184000000000004,0.12012,0.429,1.8719999999999999,0.546,1.9500000000000002
2019-12-15 17:00:00,3.43728,1.00254,3.5805,0.43248000000000003,0.12614,0.4505,3.0048,0.8764000000000001,3.13,2.40048,0.7001400000000001,2.5005,0.43248000000000003,0.12614,0.4505,1.968,0.5740000000000001,2.05
2019-12-15 17:30:00,3.52896,1.02928,3.676,0.34176,0.09968,0.356,3.1872,0.9296000000000001,3.32,2.4345600000000003,0.71008,2.536,0.34176,0.09968,0.356,2.0928,0.6104,2.18
2019-12-15 18:00:00,3.5731200000000003,1.04216,3.722,0.25152,0.07336000000000001,0.262,3.3216,0.9688,3.46,2.42112,0.70616,2.5220000000000002,0.25152,0.07336000000000001,0.262,2.1696,0.6328,2.26
2019-12-15 18:30:00,3.4608,1.0094,3.605,0.1968,0.0574,0.20500000000000002,3.2640000000000002,0.9520000000000001,3.4,2.2992,0.6706000000000001,2.395,0.1968,0.0574,0.20500000000000002,2.1024,0.6132000000000001,2.19
2019-12-15 19:00:00,3.34992,0.97706,3.4895,0.24912,0.07266,0.2595,3.1008,0.9044000000000001,3.23,2.22672,0.64946,2.3195,0.24912,0.07266,0.2595,1.9776,0.5768,2.06
2019-12-15 19:30:00,3.2592,0.9506,3.395,0.22560000000000002,0.0658,0.23500000000000001,3.0336,0.8848,3.16,2.1744,0.6342,2.265,0.22560000000000002,0.0658,0.23500000000000001,1.9488,0.5684,2.03
2019-12-15 20:00:00,3.10368,0.90524,3.233,0.24288,0.07084,0.253,2.8608000000000002,0.8344,2.98,2.12448,0.6196400000000001,2.213,0.24288,0.07084,0.253,1.8816000000000002,0.5488000000000001,1.96
2019-12-15 20:30:00,2.9088000000000003,0.8484,3.03,0.2112,0.0616,0.22,2.6976,0.7868,2.81,1.9968,0.5824,2.08,0.2112,0.0616,0.22,1.7856,0.5208,1.8599999999999999
2019-12-15 21:00:00,2.75808,0.80444,2.873,0.33888,0.09884000000000001,0.353,2.4192,0.7056,2.52,1.9228800000000001,0.56084,2.003,0.33888,0.09884000000000001,0.353,1.584,0.462,1.65
2019-12-15 21:30:00,2.56128,0.74704,2.668,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.2272,0.6496000000000001,2.32,1.8220800000000001,0.53144,1.8980000000000001,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.488,0.434,1.55
2019-12-15 22:00:00,2.44416,0.7128800000000001,2.5460000000000003,0.33216,0.09688000000000001,0.34600000000000003,2.112,0.616,2.2,1.75296,0.5112800000000001,1.826,0.33216,0.09688000000000001,0.34600000000000003,1.4208,0.41440000000000005,1.48
2019-12-15 22:30:00,2.34096,0.68278,2.4385,0.24816000000000002,0.07238,0.2585,2.0928,0.6104,2.18,1.6497600000000001,0.48118000000000005,1.7185000000000001,0.24816000000000002,0.07238,0.2585,1.4016,0.4088,1.46
2019-12-15 23:00:00,2.17776,0.6351800000000001,2.2685,0.24816000000000002,0.07238,0.2585,1.9296000000000002,0.5628000000000001,2.01,1.56336,0.45598000000000005,1.6285,0.24816000000000002,0.07238,0.2585,1.3152,0.3836,1.37
2019-12-15 23:30:00,2.00544,0.58492,2.089,0.29664,0.08652000000000001,0.309,1.7088,0.4984,1.78,1.50624,0.43932000000000004,1.569,0.29664,0.08652000000000001,0.309,1.2096,0.3528,1.26
2019-12-16 00:00:00,1.77072,0.51646,1.8445,0.34992,0.10206000000000001,0.3645,1.4208,0.41440000000000005,1.48,1.33872,0.39046000000000003,1.3945,0.34992,0.10206000000000001,0.3645,0.9888,0.2884,1.03
2019-12-16 00:30:00,1.7635200000000002,0.51436,1.837,0.29472000000000004,0.08596000000000001,0.307,1.4688,0.4284,1.53,1.28352,0.37436,1.337,0.29472000000000004,0.08596000000000001,0.307,0.9888,0.2884,1.03
2019-12-16 01:00:00,1.788,0.5215000000000001,1.8625,0.30960000000000004,0.0903,0.3225,1.4784000000000002,0.4312,1.54,1.2696,0.3703,1.3225,0.30960000000000004,0.0903,0.3225,0.96,0.28,1.0
2019-12-16 01:30:00,1.82976,0.53368,1.9060000000000001,0.33216,0.09688000000000001,0.34600000000000003,1.4976,0.4368,1.56,1.29216,0.37688000000000005,1.346,0.33216,0.09688000000000001,0.34600000000000003,0.96,0.28,1.0
2019-12-16 02:00:00,1.8192,0.5306000000000001,1.895,0.3408,0.0994,0.355,1.4784000000000002,0.4312,1.54,1.272,0.371,1.325,0.3408,0.0994,0.355,0.9312,0.2716,0.97
2019-12-16 02:30:00,1.8264,0.5327000000000001,1.9025,0.30000000000000004,0.08750000000000001,0.3125,1.5264,0.44520000000000004,1.5899999999999999,1.2696,0.3703,1.3225,0.30000000000000004,0.08750000000000001,0.3125,0.9696,0.2828,1.01
2019-12-16 03:00:00,1.9171200000000002,0.55916,1.9969999999999999,0.24672000000000002,0.07196000000000001,0.257,1.6703999999999999,0.4872,1.74,1.41792,0.41356000000000004,1.477,0.24672000000000002,0.07196000000000001,0.257,1.1712,0.3416,1.22
2019-12-16 03:30:00,1.9180800000000002,0.55944,1.998,0.34368000000000004,0.10024000000000001,0.358,1.5744,0.4592,1.6400000000000001,1.50528,0.43904000000000004,1.568,0.34368000000000004,0.10024000000000001,0.358,1.1616,0.3388,1.21
2019-12-16 04:00:00,1.89504,0.5527200000000001,1.974,0.31104000000000004,0.09072000000000001,0.324,1.584,0.462,1.65,1.4726400000000002,0.42952,1.534,0.31104000000000004,0.09072000000000001,0.324,1.1616,0.3388,1.21
2019-12-16 04:30:00,1.8696000000000002,0.5453,1.9475,0.2856,0.0833,0.2975,1.584,0.462,1.65,1.4376,0.4193,1.4975,0.2856,0.0833,0.2975,1.152,0.336,1.2
2019-12-16 05:00:00,1.84512,0.5381600000000001,1.9220000000000002,0.33792000000000005,0.09856000000000001,0.352,1.5072,0.43960000000000005,1.57,1.46112,0.42616000000000004,1.522,0.33792000000000005,0.09856000000000001,0.352,1.1232,0.3276,1.17
2019-12-16 05:30:00,1.8364800000000001,0.53564,1.913,0.37728,0.11004000000000001,0.393,1.4592,0.42560000000000003,1.52,1.51008,0.44044000000000005,1.573,0.37728,0.11004000000000001,0.393,1.1328,0.3304,1.18
2019-12-16 06:00:00,1.8816000000000002,0.5488000000000001,1.96,0.4128,0.12040000000000001,0.43,1.4688,0.4284,1.53,1.44,0.42,1.5,0.4128,0.12040000000000001,0.43,1.0272000000000001,0.29960000000000003,1.07
2019-12-16 06:30:00,2.08416,0.6078800000000001,2.171,0.41376,0.12068000000000001,0.431,1.6703999999999999,0.4872,1.74,1.52736,0.44548000000000004,1.591,0.41376,0.12068000000000001,0.431,1.1136,0.32480000000000003,1.16
2019-12-16 07:00:00,2.44032,0.7117600000000001,2.542,0.42432000000000003,0.12376000000000001,0.442,2.016,0.588,2.1,1.7683200000000001,0.51576,1.842,0.42432000000000003,0.12376000000000001,0.442,1.344,0.392,1.4
2019-12-16 07:30:00,2.7072000000000003,0.7896000000000001,2.8200000000000003,0.46080000000000004,0.13440000000000002,0.48,2.2464,0.6552,2.34,1.9104,0.5572,1.99,0.46080000000000004,0.13440000000000002,0.48,1.4496,0.4228,1.51
2019-12-16 08:00:00,2.77584,0.8096200000000001,2.8915,0.30864,0.09002,0.3215,2.4672,0.7196,2.5700000000000003,1.93104,0.56322,2.0115,0.30864,0.09002,0.3215,1.6224,0.4732,1.69
2019-12-16 08:30:00,2.84256,0.82908,2.961,0.24096,0.07028000000000001,0.251,2.6016,0.7588,2.71,1.9881600000000001,0.5798800000000001,2.071,0.24096,0.07028000000000001,0.251,1.7472,0.5096,1.82
2019-12-16 09:00:00,2.7187200000000002,0.7929600000000001,2.832,0.27072,0.07896,0.28200000000000003,2.448,0.714,2.55,1.8931200000000001,0.5521600000000001,1.972,0.27072,0.07896,0.28200000000000003,1.6224,0.4732,1.69
2019-12-16 09:30:00,2.73504,0.7977200000000001,2.849,0.29664,0.08652000000000001,0.309,2.4384,0.7112,2.54,1.90944,0.5569200000000001,1.9889999999999999,0.29664,0.08652000000000001,0.309,1.6128,0.47040000000000004,1.6800000000000002
2019-12-16 10:00:00,2.68848,0.7841400000000001,2.8005,0.31728,0.09254000000000001,0.3305,2.3712,0.6916,2.47,1.90128,0.55454,1.9805000000000001,0.31728,0.09254000000000001,0.3305,1.584,0.462,1.65
2019-12-16 10:30:00,2.62896,0.76678,2.7385,0.25776000000000004,0.07518000000000001,0.2685,2.3712,0.6916,2.47,1.86096,0.54278,1.9385,0.25776000000000004,0.07518000000000001,0.2685,1.6032000000000002,0.4676,1.67
2019-12-16 11:00:00,2.59344,0.7564200000000001,2.7015000000000002,0.30864,0.09002,0.3215,2.2848,0.6664,2.38,1.82544,0.53242,1.9015,0.30864,0.09002,0.3215,1.5168,0.4424,1.58
2019-12-16 11:30:00,2.74224,0.7998200000000001,2.8565,0.31344000000000005,0.09142,0.3265,2.4288,0.7084,2.5300000000000002,1.9646400000000002,0.5730200000000001,2.0465,0.31344000000000005,0.09142,0.3265,1.6512,0.48160000000000003,1.72
2019-12-16 12:00:00,2.7667200000000003,0.80696,2.882,0.33504,0.09772,0.34900000000000003,2.43168,0.7092400000000001,2.533,1.9891200000000002,0.58016,2.072,0.33504,0.09772,0.34900000000000003,1.65408,0.48244000000000004,1.7229999999999999
2019-12-16 12:30:00,2.6664,0.7777000000000001,2.7775,0.3048,0.0889,0.3175,2.3616,0.6888000000000001,2.46,1.9368,0.5649000000000001,2.0175,0.3048,0.0889,0.3175,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-12-16 13:00:00,2.7288,0.7959,2.8425000000000002,0.2328,0.0679,0.24250000000000002,2.496,0.728,2.6,1.9416,0.5663,2.0225,0.2328,0.0679,0.24250000000000002,1.7088,0.4984,1.78
2019-12-16 13:30:00,2.6784,0.7812,2.79,0.24,0.07,0.25,2.4384,0.7112,2.54,1.8144,0.5292,1.8900000000000001,0.24,0.07,0.25,1.5744,0.4592,1.6400000000000001
2019-12-16 14:00:00,2.79312,0.81466,2.9095,0.22992,0.06706000000000001,0.23950000000000002,2.5632,0.7476,2.67,1.87152,0.54586,1.9495,0.22992,0.06706000000000001,0.23950000000000002,1.6416,0.4788,1.71
2019-12-16 14:30:00,2.82288,0.8233400000000001,2.9405,0.20208,0.058940000000000006,0.21050000000000002,2.6208,0.7644000000000001,2.73,1.82448,0.5321400000000001,1.9005,0.20208,0.058940000000000006,0.21050000000000002,1.6224,0.4732,1.69
2019-12-16 15:00:00,2.74608,0.8009400000000001,2.8605,0.18288000000000001,0.053340000000000005,0.1905,2.5632,0.7476,2.67,1.77648,0.51814,1.8505,0.18288000000000001,0.053340000000000005,0.1905,1.5936,0.46480000000000005,1.6600000000000001
2019-12-16 15:30:00,2.82432,0.82376,2.942,0.19392,0.056560000000000006,0.202,2.6304,0.7672,2.74,1.82592,0.53256,1.9020000000000001,0.19392,0.056560000000000006,0.202,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-12-16 16:00:00,2.94192,0.85806,3.0645,0.11952000000000002,0.03486,0.1245,2.8224,0.8232,2.94,1.9051200000000001,0.55566,1.9845000000000002,0.11952000000000002,0.03486,0.1245,1.7856,0.5208,1.8599999999999999
2019-12-16 16:30:00,3.14496,0.9172800000000001,3.276,0.09216,0.02688,0.096,3.0528,0.8904000000000001,3.18,2.03136,0.59248,2.116,0.09216,0.02688,0.096,1.9392,0.5656,2.02
2019-12-16 17:00:00,3.35328,0.9780400000000001,3.493,0.07008,0.020440000000000003,0.073,3.2832,0.9576,3.42,2.16288,0.6308400000000001,2.253,0.07008,0.020440000000000003,0.073,2.0928,0.6104,2.18
2019-12-16 17:30:00,3.3590400000000002,0.97972,3.499,0.05664,0.01652,0.059000000000000004,3.3024,0.9632000000000001,3.44,2.15904,0.6297200000000001,2.249,0.05664,0.01652,0.059000000000000004,2.1024,0.6132000000000001,2.19
2019-12-16 18:00:00,3.42768,0.9997400000000001,3.5705,0.06768,0.01974,0.07050000000000001,3.36,0.98,3.5,2.24688,0.65534,2.3405,0.06768,0.01974,0.07050000000000001,2.1792,0.6356,2.27
2019-12-16 18:30:00,3.38976,0.9886800000000001,3.531,0.039360000000000006,0.01148,0.041,3.3504,0.9772000000000001,3.49,2.21856,0.6470800000000001,2.311,0.039360000000000006,0.01148,0.041,2.1792,0.6356,2.27
2019-12-16 19:00:00,3.3057600000000003,0.96418,3.4435000000000002,0.02256,0.006580000000000001,0.0235,3.2832,0.9576,3.42,2.16336,0.6309800000000001,2.2535,0.02256,0.006580000000000001,0.0235,2.1408,0.6244000000000001,2.23
2019-12-16 19:30:00,3.2568,0.9499000000000001,3.3925,0.0504,0.014700000000000001,0.052500000000000005,3.2064,0.9352,3.34,2.124,0.6195,2.2125,0.0504,0.014700000000000001,0.052500000000000005,2.0736,0.6048,2.16
2019-12-16 20:00:00,3.10224,0.9048200000000001,3.2315,0.049440000000000005,0.01442,0.051500000000000004,3.0528,0.8904000000000001,3.18,2.01744,0.58842,2.1015,0.049440000000000005,0.01442,0.051500000000000004,1.968,0.5740000000000001,2.05
2019-12-16 20:30:00,3.06576,0.8941800000000001,3.1935000000000002,0.03216,0.009380000000000001,0.0335,3.0336,0.8848,3.16,1.98096,0.5777800000000001,2.0635,0.03216,0.009380000000000001,0.0335,1.9488,0.5684,2.03
2019-12-16 21:00:00,2.93472,0.85596,3.057,0.03552,0.010360000000000001,0.037,2.8992,0.8456,3.02,1.85952,0.5423600000000001,1.937,0.03552,0.010360000000000001,0.037,1.824,0.532,1.9
2019-12-16 21:30:00,2.7667200000000003,0.80696,2.882,0.04032,0.011760000000000001,0.042,2.7264,0.7952,2.84,1.7395200000000002,0.50736,1.812,0.04032,0.011760000000000001,0.042,1.6992,0.49560000000000004,1.77
2019-12-16 22:00:00,2.59056,0.75558,2.6985,0.03696,0.010780000000000001,0.0385,2.5536,0.7448,2.66,1.63056,0.47558000000000006,1.6985000000000001,0.03696,0.010780000000000001,0.0385,1.5936,0.46480000000000005,1.6600000000000001
2019-12-16 22:30:00,2.3856,0.6958000000000001,2.485,0.033600000000000005,0.0098,0.035,2.352,0.686,2.45,1.512,0.441,1.5750000000000002,0.033600000000000005,0.0098,0.035,1.4784000000000002,0.4312,1.54
2019-12-16 23:00:00,2.22,0.6475000000000001,2.3125,0.0216,0.0063,0.022500000000000003,2.1984,0.6412,2.29,1.4232,0.4151,1.4825,0.0216,0.0063,0.022500000000000003,1.4016,0.4088,1.46
2019-12-16 23:30:00,2.05488,0.5993400000000001,2.1405,0.019680000000000003,0.00574,0.0205,2.0352,0.5936,2.12,1.36368,0.39774000000000004,1.4205,0.019680000000000003,0.00574,0.0205,1.344,0.392,1.4
2019-12-17 00:00:00,1.8936000000000002,0.5523,1.9725000000000001,0.0216,0.0063,0.022500000000000003,1.8719999999999999,0.546,1.9500000000000002,1.2504,0.3647,1.3025,0.0216,0.0063,0.022500000000000003,1.2288000000000001,0.3584,1.28
2019-12-17 00:30:00,1.85424,0.5408200000000001,1.9315,0.020640000000000002,0.00602,0.021500000000000002,1.8336000000000001,0.5348,1.9100000000000001,1.14384,0.33362,1.1915,0.020640000000000002,0.00602,0.021500000000000002,1.1232,0.3276,1.17
2019-12-17 01:00:00,1.9104,0.5572,1.99,0.019200000000000002,0.0056,0.02,1.8912,0.5516,1.97,1.1712,0.3416,1.22,0.019200000000000002,0.0056,0.02,1.152,0.336,1.2
2019-12-17 01:30:00,1.96752,0.57386,2.0495,0.009120000000000001,0.00266,0.0095,1.9584000000000001,0.5712,2.04,1.20912,0.35266000000000003,1.2595,0.009120000000000001,0.00266,0.0095,1.2,0.35000000000000003,1.25
2019-12-17 02:00:00,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11,1.344,0.392,1.4,0.0,0.0,0.0,1.344,0.392,1.4
2019-12-17 02:30:00,1.98384,0.57862,2.0665,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.9776,0.5768,2.06,1.30224,0.37982000000000005,1.3565,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.296,0.378,1.35
2019-12-17 03:00:00,1.91616,0.55888,1.996,0.00576,0.00168,0.006,1.9104,0.5572,1.99,1.21536,0.35448,1.266,0.00576,0.00168,0.006,1.2096,0.3528,1.26
2019-12-17 03:30:00,1.87104,0.5457200000000001,1.949,0.00864,0.00252,0.009000000000000001,1.8624,0.5432,1.94,1.17984,0.34412000000000004,1.229,0.00864,0.00252,0.009000000000000001,1.1712,0.3416,1.22
2019-12-17 04:00:00,1.8364800000000001,0.53564,1.913,0.00288,0.00084,0.003,1.8336000000000001,0.5348,1.9100000000000001,1.15488,0.33684000000000003,1.203,0.00288,0.00084,0.003,1.152,0.336,1.2
2019-12-17 04:30:00,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9,1.1424,0.3332,1.19,0.0,0.0,0.0,1.1424,0.3332,1.19
2019-12-17 05:00:00,1.80624,0.5268200000000001,1.8815,0.00144,0.00042,0.0015,1.8048000000000002,0.5264,1.88,1.13424,0.33082,1.1815,0.00144,0.00042,0.0015,1.1328,0.3304,1.18
2019-12-17 05:30:00,1.8700800000000002,0.54544,1.948,0.007680000000000001,0.0022400000000000002,0.008,1.8624,0.5432,1.94,1.16928,0.34104,1.218,0.007680000000000001,0.0022400000000000002,0.008,1.1616,0.3388,1.21
2019-12-17 06:00:00,2.05056,0.5980800000000001,2.136,0.00576,0.00168,0.006,2.0448,0.5964,2.13,1.30176,0.37968,1.3559999999999999,0.00576,0.00168,0.006,1.296,0.378,1.35
2019-12-17 06:30:00,2.3256,0.6783,2.4225,0.0024000000000000002,0.0007,0.0025,2.3232,0.6776,2.42,1.4712,0.42910000000000004,1.5325,0.0024000000000000002,0.0007,0.0025,1.4688,0.4284,1.53
2019-12-17 07:00:00,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,2.6112,0.7616,2.7199999999999998,1.6512,0.48160000000000003,1.72,0.0,0.0,0.0,1.6512,0.48160000000000003,1.72
2019-12-17 07:30:00,2.8128,0.8204,2.93,0.0,0.0,0.0,2.8128,0.8204,2.93,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82
2019-12-17 08:00:00,3.024,0.882,3.15,0.0,0.0,0.0,3.024,0.882,3.15,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0
2019-12-17 08:30:00,3.072,0.896,3.2,0.0,0.0,0.0,3.072,0.896,3.2,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05
2019-12-17 09:00:00,2.92848,0.8541400000000001,3.0505,0.00048000000000000007,0.00014000000000000001,0.0005,2.928,0.854,3.05,1.8340800000000002,0.5349400000000001,1.9105,0.00048000000000000007,0.00014000000000000001,0.0005,1.8336000000000001,0.5348,1.9100000000000001
2019-12-17 09:30:00,3.08208,0.8989400000000001,3.2105,0.00048000000000000007,0.00014000000000000001,0.0005,3.0816,0.8988,3.21,1.93968,0.56574,2.0205,0.00048000000000000007,0.00014000000000000001,0.0005,1.9392,0.5656,2.02
2019-12-17 10:00:00,3.1632,0.9226000000000001,3.295,0.0048000000000000004,0.0014,0.005,3.1584,0.9212,3.29,1.992,0.581,2.075,0.0048000000000000004,0.0014,0.005,1.9872,0.5796,2.07
2019-12-17 10:30:00,3.12528,0.9115400000000001,3.2555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.1008,0.9044000000000001,3.23,1.99248,0.5811400000000001,2.0755,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.968,0.5740000000000001,2.05
2019-12-17 11:00:00,3.02016,0.8808800000000001,3.146,0.044160000000000005,0.01288,0.046,2.976,0.868,3.1,1.9353600000000002,0.5644800000000001,2.016,0.044160000000000005,0.01288,0.046,1.8912,0.5516,1.97
2019-12-17 11:30:00,2.98656,0.8710800000000001,3.111,0.039360000000000006,0.01148,0.041,2.9472,0.8596,3.07,1.9113600000000002,0.5574800000000001,1.991,0.039360000000000006,0.01148,0.041,1.8719999999999999,0.546,1.9500000000000002
2019-12-17 12:00:00,3.01296,0.8787800000000001,3.1385,0.046560000000000004,0.013580000000000002,0.0485,2.9664,0.8652000000000001,3.09,1.9761600000000001,0.57638,2.0585,0.046560000000000004,0.013580000000000002,0.0485,1.9296000000000002,0.5628000000000001,2.01
2019-12-17 12:30:00,3.10512,0.90566,3.2345,0.033120000000000004,0.00966,0.0345,3.072,0.896,3.2,2.03952,0.59486,2.1245,0.033120000000000004,0.00966,0.0345,2.0064,0.5852,2.09
2019-12-17 13:00:00,3.048,0.889,3.175,0.024,0.007,0.025,3.024,0.882,3.15,1.992,0.581,2.075,0.024,0.007,0.025,1.968,0.5740000000000001,2.05
2019-12-17 13:30:00,3.07008,0.8954400000000001,3.198,0.007680000000000001,0.0022400000000000002,0.008,3.0624,0.8932,3.19,1.98528,0.57904,2.068,0.007680000000000001,0.0022400000000000002,0.008,1.9776,0.5768,2.06
2019-12-17 14:00:00,2.9620800000000003,0.86394,3.0855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.9376,0.8568,3.06,1.92528,0.56154,2.0055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.9008,0.5544,1.98
2019-12-17 14:30:00,2.99424,0.8733200000000001,3.119,0.03744,0.010920000000000001,0.039,2.9568000000000003,0.8624,3.08,1.9286400000000001,0.56252,2.009,0.03744,0.010920000000000001,0.039,1.8912,0.5516,1.97
2019-12-17 15:00:00,2.93376,0.8556800000000001,3.056,0.03456,0.01008,0.036000000000000004,2.8992,0.8456,3.02,1.89696,0.55328,1.976,0.03456,0.01008,0.036000000000000004,1.8624,0.5432,1.94
2019-12-17 15:30:00,2.98752,0.87136,3.112,0.05952,0.01736,0.062,2.928,0.854,3.05,1.96032,0.57176,2.042,0.05952,0.01736,0.062,1.9008,0.5544,1.98
2019-12-17 16:00:00,3.08208,0.8989400000000001,3.2105,0.05808000000000001,0.01694,0.060500000000000005,3.024,0.882,3.15,2.00688,0.5853400000000001,2.0905,0.05808000000000001,0.01694,0.060500000000000005,1.9488,0.5684,2.03
2019-12-17 16:30:00,3.31392,0.9665600000000001,3.452,0.06912,0.02016,0.07200000000000001,3.2448,0.9464,3.38,2.18112,0.6361600000000001,2.2720000000000002,0.06912,0.02016,0.07200000000000001,2.112,0.616,2.2
2019-12-17 17:00:00,3.4123200000000002,0.99526,3.5545,0.10032,0.02926,0.10450000000000001,3.312,0.966,3.45,2.26992,0.6620600000000001,2.3645,0.10032,0.02926,0.10450000000000001,2.1696,0.6328,2.26
2019-12-17 17:30:00,3.50496,1.02228,3.651,0.19296000000000002,0.056280000000000004,0.201,3.312,0.966,3.45,2.36256,0.68908,2.461,0.19296000000000002,0.056280000000000004,0.201,2.1696,0.6328,2.26
2019-12-17 18:00:00,3.5366400000000002,1.03152,3.684,0.20544,0.05992000000000001,0.214,3.3312,0.9716,3.47,2.38464,0.69552,2.484,0.20544,0.05992000000000001,0.214,2.1792,0.6356,2.27
2019-12-17 18:30:00,3.40656,0.9935800000000001,3.5484999999999998,0.19056,0.055580000000000004,0.1985,3.216,0.9380000000000001,3.35,2.30256,0.6715800000000001,2.3985,0.19056,0.055580000000000004,0.1985,2.112,0.616,2.2
2019-12-17 19:00:00,3.39408,0.98994,3.5355,0.21648,0.06314,0.2255,3.1776,0.9268000000000001,3.31,2.28048,0.6651400000000001,2.3755,0.21648,0.06314,0.2255,2.064,0.602,2.15
2019-12-17 19:30:00,3.2284800000000002,0.94164,3.363,0.17568,0.05124,0.183,3.0528,0.8904000000000001,3.18,2.16288,0.6308400000000001,2.253,0.17568,0.05124,0.183,1.9872,0.5796,2.07
2019-12-17 20:00:00,3.09648,0.90314,3.2255,0.17808000000000002,0.05194000000000001,0.1855,2.9184,0.8512000000000001,3.04,2.07888,0.6063400000000001,2.1655,0.17808000000000002,0.05194000000000001,0.1855,1.9008,0.5544,1.98
2019-12-17 20:30:00,3.01632,0.8797600000000001,3.142,0.18432,0.05376,0.192,2.832,0.8260000000000001,2.95,2.02752,0.59136,2.112,0.18432,0.05376,0.192,1.8432,0.5376000000000001,1.92
2019-12-17 21:00:00,2.89488,0.8443400000000001,3.0155,0.24528000000000003,0.07154,0.2555,2.6496,0.7728,2.76,1.89648,0.5531400000000001,1.9755,0.24528000000000003,0.07154,0.2555,1.6512,0.48160000000000003,1.72
2019-12-17 21:30:00,2.8152,0.8211,2.9325,0.20400000000000001,0.059500000000000004,0.21250000000000002,2.6112,0.7616,2.7199999999999998,1.7976,0.5243,1.8725,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.5936,0.46480000000000005,1.6600000000000001
2019-12-17 22:00:00,2.5824,0.7532,2.69,0.1824,0.053200000000000004,0.19,2.4,0.7000000000000001,2.5,1.6896,0.4928,1.76,0.1824,0.053200000000000004,0.19,1.5072,0.43960000000000005,1.57
2019-12-17 22:30:00,2.38416,0.6953800000000001,2.4835000000000003,0.18576,0.054180000000000006,0.1935,2.1984,0.6412,2.29,1.5873599999999999,0.46298000000000006,1.6535000000000002,0.18576,0.054180000000000006,0.1935,1.4016,0.4088,1.46
2019-12-17 23:00:00,2.12736,0.62048,2.216,0.12096000000000001,0.035280000000000006,0.126,2.0064,0.5852,2.09,1.44576,0.42168000000000005,1.506,0.12096000000000001,0.035280000000000006,0.126,1.3248,0.3864,1.38
2019-12-17 23:30:00,2.0664,0.6027,2.1525,0.1368,0.039900000000000005,0.14250000000000002,1.9296000000000002,0.5628000000000001,2.01,1.4328,0.4179,1.4925000000000002,0.1368,0.039900000000000005,0.14250000000000002,1.296,0.378,1.35
2019-12-18 00:00:00,1.8705600000000002,0.5455800000000001,1.9485000000000001,0.12336000000000001,0.035980000000000005,0.1285,1.7472,0.5096,1.82,1.28496,0.37478000000000006,1.3385,0.12336000000000001,0.035980000000000005,0.1285,1.1616,0.3388,1.21
2019-12-18 00:30:00,1.84704,0.5387200000000001,1.924,0.12864,0.037520000000000005,0.134,1.7184,0.5012,1.79,1.25184,0.36512000000000006,1.304,0.12864,0.037520000000000005,0.134,1.1232,0.3276,1.17
2019-12-18 01:00:00,1.96368,0.57274,2.0455,0.06288,0.018340000000000002,0.0655,1.9008,0.5544,1.98,1.27248,0.37114,1.3255,0.06288,0.018340000000000002,0.0655,1.2096,0.3528,1.26
2019-12-18 01:30:00,2.0784,0.6062000000000001,2.165,0.0528,0.0154,0.055,2.0256,0.5908,2.11,1.3392,0.3906,1.395,0.0528,0.0154,0.055,1.2864,0.37520000000000003,1.34
2019-12-18 02:00:00,2.06016,0.6008800000000001,2.146,0.044160000000000005,0.01288,0.046,2.016,0.588,2.1,1.33056,0.38808000000000004,1.3860000000000001,0.044160000000000005,0.01288,0.046,1.2864,0.37520000000000003,1.34
2019-12-18 02:30:00,2.04624,0.59682,2.1315,0.049440000000000005,0.01442,0.051500000000000004,1.9968,0.5824,2.08,1.3358400000000001,0.38962,1.3915,0.049440000000000005,0.01442,0.051500000000000004,1.2864,0.37520000000000003,1.34
2019-12-18 03:00:00,1.9948800000000002,0.58184,2.078,0.05568000000000001,0.01624,0.058,1.9392,0.5656,2.02,1.32288,0.38584,1.3780000000000001,0.05568000000000001,0.01624,0.058,1.2671999999999999,0.36960000000000004,1.32
2019-12-18 03:30:00,1.99632,0.58226,2.0795,0.06672,0.01946,0.0695,1.9296000000000002,0.5628000000000001,2.01,1.3243200000000002,0.38626000000000005,1.3795,0.06672,0.01946,0.0695,1.2576,0.3668,1.31
2019-12-18 04:00:00,2.00208,0.58394,2.0855,0.09168000000000001,0.026740000000000003,0.0955,1.9104,0.5572,1.99,1.35888,0.39634,1.4155,0.09168000000000001,0.026740000000000003,0.0955,1.2671999999999999,0.36960000000000004,1.32
2019-12-18 04:30:00,1.9776,0.5768,2.06,0.096,0.028,0.1,1.8816000000000002,0.5488000000000001,1.96,1.3344,0.38920000000000005,1.3900000000000001,0.096,0.028,0.1,1.2384,0.3612,1.29
2019-12-18 05:00:00,1.9646400000000002,0.5730200000000001,2.0465,0.06384000000000001,0.01862,0.0665,1.9008,0.5544,1.98,1.29264,0.37702,1.3465,0.06384000000000001,0.01862,0.0665,1.2288000000000001,0.3584,1.28
2019-12-18 05:30:00,2.01888,0.58884,2.103,0.07968,0.02324,0.083,1.9392,0.5656,2.02,1.30848,0.38164000000000003,1.363,0.07968,0.02324,0.083,1.2288000000000001,0.3584,1.28
2019-12-18 06:00:00,2.13936,0.6239800000000001,2.2285,0.046560000000000004,0.013580000000000002,0.0485,2.0928,0.6104,2.18,1.36176,0.39718000000000003,1.4185,0.046560000000000004,0.013580000000000002,0.0485,1.3152,0.3836,1.37
2019-12-18 06:30:00,2.36352,0.6893600000000001,2.462,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.3136,0.6748000000000001,2.41,1.47072,0.42896,1.532,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.4208,0.41440000000000005,1.48
2019-12-18 07:00:00,2.6601600000000003,0.77588,2.771,0.039360000000000006,0.01148,0.041,2.6208,0.7644000000000001,2.73,1.68096,0.49028000000000005,1.751,0.039360000000000006,0.01148,0.041,1.6416,0.4788,1.71
2019-12-18 07:30:00,2.84976,0.83118,2.9685,0.06576,0.019180000000000003,0.0685,2.784,0.812,2.9,1.78416,0.5203800000000001,1.8585,0.06576,0.019180000000000003,0.0685,1.7184,0.5012,1.79
2019-12-18 08:00:00,2.98272,0.8699600000000001,3.107,0.07392,0.021560000000000003,0.077,2.9088000000000003,0.8484,3.03,1.9171200000000002,0.55916,1.9969999999999999,0.07392,0.021560000000000003,0.077,1.8432,0.5376000000000001,1.92
2019-12-18 08:30:00,3.13008,0.9129400000000001,3.2605,0.06768,0.01974,0.07050000000000001,3.0624,0.8932,3.19,2.00688,0.5853400000000001,2.0905,0.06768,0.01974,0.07050000000000001,1.9392,0.5656,2.02
2019-12-18 09:00:00,3.10416,0.9053800000000001,3.2335,0.05136,0.014980000000000002,0.053500000000000006,3.0528,0.8904000000000001,3.18,1.9521600000000001,0.56938,2.0335,0.05136,0.014980000000000002,0.053500000000000006,1.9008,0.5544,1.98
2019-12-18 09:30:00,3.1104,0.9072,3.24,0.057600000000000005,0.016800000000000002,0.06,3.0528,0.8904000000000001,3.18,1.9872,0.5796,2.07,0.057600000000000005,0.016800000000000002,0.06,1.9296000000000002,0.5628000000000001,2.01
2019-12-18 10:00:00,3.18384,0.9286200000000001,3.3165,0.06384000000000001,0.01862,0.0665,3.12,0.91,3.25,2.07984,0.60662,2.1665,0.06384000000000001,0.01862,0.0665,2.016,0.588,2.1
2019-12-18 10:30:00,3.11952,0.9098600000000001,3.2495,0.06672,0.01946,0.0695,3.0528,0.8904000000000001,3.18,2.03472,0.5934600000000001,2.1195,0.06672,0.01946,0.0695,1.968,0.5740000000000001,2.05
2019-12-18 11:00:00,3.1056,0.9058,3.235,0.07200000000000001,0.021,0.075,3.0336,0.8848,3.16,2.0208,0.5894,2.105,0.07200000000000001,0.021,0.075,1.9488,0.5684,2.03
2019-12-18 11:30:00,3.08064,0.8985200000000001,3.209,0.08544,0.02492,0.089,2.9952,0.8736,3.12,1.98624,0.5793200000000001,2.069,0.08544,0.02492,0.089,1.9008,0.5544,1.98
2019-12-18 12:00:00,3.0648,0.8939,3.1925,0.0792,0.023100000000000002,0.0825,2.9856,0.8708,3.11,2.0184,0.5887,2.1025,0.0792,0.023100000000000002,0.0825,1.9392,0.5656,2.02
2019-12-18 12:30:00,3.0312,0.8841,3.1575,0.1608,0.046900000000000004,0.1675,2.8704,0.8372,2.99,2.0424,0.5957,2.1275,0.1608,0.046900000000000004,0.1675,1.8816000000000002,0.5488000000000001,1.96
2019-12-18 13:00:00,3.01776,0.8801800000000001,3.1435,0.13776000000000002,0.04018,0.14350000000000002,2.88,0.84,3.0,2.02896,0.5917800000000001,2.1135,0.13776000000000002,0.04018,0.14350000000000002,1.8912,0.5516,1.97
2019-12-18 13:30:00,2.80656,0.8185800000000001,2.9235,0.12816000000000002,0.037380000000000004,0.1335,2.6784,0.7812,2.79,1.88496,0.54978,1.9635,0.12816000000000002,0.037380000000000004,0.1335,1.7568000000000001,0.5124000000000001,1.83
2019-12-18 14:00:00,2.78496,0.8122800000000001,2.901,0.19296000000000002,0.056280000000000004,0.201,2.592,0.756,2.7,1.92096,0.56028,2.001,0.19296000000000002,0.056280000000000004,0.201,1.728,0.504,1.8
2019-12-18 14:30:00,2.88864,0.84252,3.009,0.24864000000000003,0.07252,0.259,2.64,0.77,2.75,1.9478400000000002,0.5681200000000001,2.029,0.24864000000000003,0.07252,0.259,1.6992,0.49560000000000004,1.77
2019-12-18 15:00:00,2.97312,0.86716,3.097,0.23712000000000003,0.06916,0.247,2.7359999999999998,0.798,2.85,1.97472,0.57596,2.057,0.23712000000000003,0.06916,0.247,1.7376,0.5068,1.81
2019-12-18 15:30:00,3.03696,0.8857800000000001,3.1635,0.33936000000000005,0.09898000000000001,0.35350000000000004,2.6976,0.7868,2.81,2.00016,0.58338,2.0835,0.33936000000000005,0.09898000000000001,0.35350000000000004,1.6608,0.4844,1.73
2019-12-18 16:00:00,3.10944,0.9069200000000001,3.239,0.38304000000000005,0.11172000000000001,0.399,2.7264,0.7952,2.84,2.11104,0.61572,2.199,0.38304000000000005,0.11172000000000001,0.399,1.728,0.504,1.8
2019-12-18 16:30:00,3.2616,0.9513,3.3975,0.372,0.1085,0.3875,2.8896,0.8428,3.01,2.2056,0.6433,2.2975,0.372,0.1085,0.3875,1.8336000000000001,0.5348,1.9100000000000001
2019-12-18 17:00:00,3.3504,0.9772000000000001,3.49,0.384,0.112,0.4,2.9664,0.8652000000000001,3.09,2.2848,0.6664,2.38,0.384,0.112,0.4,1.9008,0.5544,1.98
2019-12-18 17:30:00,3.3816,0.9863000000000001,3.5225,0.35760000000000003,0.1043,0.3725,3.024,0.882,3.15,2.3256,0.6783,2.4225,0.35760000000000003,0.1043,0.3725,1.968,0.5740000000000001,2.05
2019-12-18 18:00:00,3.37584,0.98462,3.5165,0.43824,0.12782000000000002,0.4565,2.9376,0.8568,3.06,2.37744,0.69342,2.4765,0.43824,0.12782000000000002,0.4565,1.9392,0.5656,2.02
2019-12-18 18:30:00,3.32784,0.97062,3.4665,0.45744,0.13342,0.47650000000000003,2.8704,0.8372,2.99,2.37744,0.69342,2.4765,0.45744,0.13342,0.47650000000000003,1.92,0.56,2.0
2019-12-18 19:00:00,3.18864,0.9300200000000001,3.3215,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.7168,0.7924,2.83,2.2862400000000003,0.6668200000000001,2.3815,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.8144,0.5292,1.8900000000000001
2019-12-18 19:30:00,3.13008,0.9129400000000001,3.2605,0.45168,0.13174000000000002,0.47050000000000003,2.6784,0.7812,2.79,2.22768,0.6497400000000001,2.3205,0.45168,0.13174000000000002,0.47050000000000003,1.776,0.518,1.85
