Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-18 20:00:00,3.0768,0.8974000000000001,3.205,0.4656,0.1358,0.485,2.6112,0.7616,2.7199999999999998,2.184,0.637,2.275,0.4656,0.1358,0.485,1.7184,0.5012,1.79
2019-12-18 20:30:00,3.06096,0.89278,3.1885,0.45936000000000005,0.13398000000000002,0.47850000000000004,2.6016,0.7588,2.71,2.11056,0.61558,2.1985,0.45936000000000005,0.13398000000000002,0.47850000000000004,1.6512,0.48160000000000003,1.72
2019-12-18 21:00:00,2.92512,0.85316,3.047,0.45792000000000005,0.13356,0.47700000000000004,2.4672,0.7196,2.5700000000000003,2.06112,0.60116,2.147,0.45792000000000005,0.13356,0.47700000000000004,1.6032000000000002,0.4676,1.67
2019-12-18 21:30:00,2.7984,0.8162,2.915,0.456,0.133,0.47500000000000003,2.3424,0.6832,2.44,2.0208,0.5894,2.105,0.456,0.133,0.47500000000000003,1.5648,0.45640000000000003,1.63
2019-12-18 22:00:00,2.61408,0.7624400000000001,2.723,0.47328000000000003,0.13804000000000002,0.493,2.1408,0.6244000000000001,2.23,1.91328,0.5580400000000001,1.9929999999999999,0.47328000000000003,0.13804000000000002,0.493,1.44,0.42,1.5
2019-12-18 22:30:00,2.2296,0.6503,2.3225,0.4728,0.1379,0.49250000000000005,1.7568000000000001,0.5124000000000001,1.83,1.596,0.4655,1.6625,0.4728,0.1379,0.49250000000000005,1.1232,0.3276,1.17
2019-12-18 23:00:00,2.01168,0.58674,2.0955,0.46608000000000005,0.13594,0.48550000000000004,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.47408,0.42994000000000004,1.5354999999999999,0.46608000000000005,0.13594,0.48550000000000004,1.008,0.294,1.05
2019-12-18 23:30:00,1.86288,0.54334,1.9405000000000001,0.47088,0.13734000000000002,0.49050000000000005,1.392,0.406,1.45,1.45968,0.42574,1.5205000000000002,0.47088,0.13734000000000002,0.49050000000000005,0.9888,0.2884,1.03
2019-12-19 00:00:00,1.82544,0.53242,1.9015,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.48944,0.43442000000000003,1.5514999999999999,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.0176,0.2968,1.06
2019-12-21 00:30:00,1.70736,0.49798000000000003,1.7785000000000002,0.15216000000000002,0.04438,0.1585,1.5552000000000001,0.4536,1.62,1.33296,0.38878,1.3885,0.15216000000000002,0.04438,0.1585,1.1808,0.34440000000000004,1.23
2019-12-21 01:00:00,1.62768,0.47474000000000005,1.6955,0.16848000000000002,0.04914,0.17550000000000002,1.4592,0.42560000000000003,1.52,1.25328,0.36554000000000003,1.3054999999999999,0.16848000000000002,0.04914,0.17550000000000002,1.0848,0.3164,1.13
2019-12-21 01:30:00,1.63632,0.47726,1.7045,0.12912,0.037660000000000006,0.1345,1.5072,0.43960000000000005,1.57,1.24272,0.36246,1.2945,0.12912,0.037660000000000006,0.1345,1.1136,0.32480000000000003,1.16
2019-12-21 02:00:00,1.63776,0.47768000000000005,1.706,0.09216,0.02688,0.096,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.23456,0.36008,1.286,0.09216,0.02688,0.096,1.1424,0.3332,1.19
2019-12-21 02:30:00,1.6348799999999999,0.47684000000000004,1.703,0.07968,0.02324,0.083,1.5552000000000001,0.4536,1.62,1.23168,0.35924,1.283,0.07968,0.02324,0.083,1.152,0.336,1.2
2019-12-21 03:00:00,1.64208,0.47894000000000003,1.7105000000000001,0.07728,0.02254,0.0805,1.5648,0.45640000000000003,1.63,1.21968,0.35574000000000006,1.2705,0.07728,0.02254,0.0805,1.1424,0.3332,1.19
2019-12-21 03:30:00,1.6214400000000002,0.47292000000000006,1.689,0.09504000000000001,0.02772,0.099,1.5264,0.44520000000000004,1.5899999999999999,1.24704,0.36372000000000004,1.299,0.09504000000000001,0.02772,0.099,1.152,0.336,1.2
2019-12-21 04:00:00,1.60752,0.46886000000000005,1.6745,0.08112000000000001,0.02366,0.0845,1.5264,0.44520000000000004,1.5899999999999999,1.24272,0.36246,1.2945,0.08112000000000001,0.02366,0.0845,1.1616,0.3388,1.21
2019-12-21 04:30:00,1.64784,0.48062000000000005,1.7165,0.08304,0.024220000000000002,0.08650000000000001,1.5648,0.45640000000000003,1.63,1.26384,0.36862,1.3165,0.08304,0.024220000000000002,0.08650000000000001,1.1808,0.34440000000000004,1.23
2019-12-21 05:00:00,1.64784,0.48062000000000005,1.7165,0.08304,0.024220000000000002,0.08650000000000001,1.5648,0.45640000000000003,1.63,1.22544,0.35742,1.2765,0.08304,0.024220000000000002,0.08650000000000001,1.1424,0.3332,1.19
2019-12-21 05:30:00,1.67568,0.48874000000000006,1.7455,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.5744,0.4592,1.6400000000000001,1.27248,0.37114,1.3255,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.1712,0.3416,1.22
2019-12-21 06:00:00,1.70832,0.49826000000000004,1.7795,0.13392,0.039060000000000004,0.1395,1.5744,0.4592,1.6400000000000001,1.30512,0.38066000000000005,1.3595000000000002,0.13392,0.039060000000000004,0.1395,1.1712,0.3416,1.22
2019-12-21 06:30:00,1.86096,0.54278,1.9385,0.12336000000000001,0.035980000000000005,0.1285,1.7376,0.5068,1.81,1.41936,0.41398,1.4785,0.12336000000000001,0.035980000000000005,0.1285,1.296,0.378,1.35
2019-12-21 07:00:00,1.9353600000000002,0.5644800000000001,2.016,0.12096000000000001,0.035280000000000006,0.126,1.8144,0.5292,1.8900000000000001,1.44576,0.42168000000000005,1.506,0.12096000000000001,0.035280000000000006,0.126,1.3248,0.3864,1.38
2019-12-21 07:30:00,2.1072,0.6146,2.195,0.07200000000000001,0.021,0.075,2.0352,0.5936,2.12,1.5408,0.4494,1.605,0.07200000000000001,0.021,0.075,1.4688,0.4284,1.53
2019-12-21 08:00:00,2.33904,0.68222,2.4365,0.10224000000000001,0.029820000000000003,0.10650000000000001,2.2368,0.6524,2.33,1.7630400000000002,0.51422,1.8365,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.6608,0.4844,1.73
2019-12-21 08:30:00,2.47152,0.7208600000000001,2.5745,0.13872,0.04046,0.14450000000000002,2.3328,0.6804,2.43,1.8763200000000002,0.5472600000000001,1.9545,0.13872,0.04046,0.14450000000000002,1.7376,0.5068,1.81
2019-12-21 09:00:00,2.49024,0.7263200000000001,2.594,0.14784,0.043120000000000006,0.154,2.3424,0.6832,2.44,1.89504,0.5527200000000001,1.974,0.14784,0.043120000000000006,0.154,1.7472,0.5096,1.82
2019-12-21 09:30:00,2.5411200000000003,0.74116,2.6470000000000002,0.11232,0.032760000000000004,0.117,2.4288,0.7084,2.5300000000000002,1.97472,0.57596,2.057,0.11232,0.032760000000000004,0.117,1.8624,0.5432,1.94
2019-12-21 10:00:00,2.59344,0.7564200000000001,2.7015000000000002,0.10704000000000001,0.03122,0.1115,2.4864,0.7252000000000001,2.59,1.9790400000000001,0.5772200000000001,2.0615,0.10704000000000001,0.03122,0.1115,1.8719999999999999,0.546,1.9500000000000002
2019-12-21 10:30:00,2.57328,0.7505400000000001,2.6805,0.11568,0.033740000000000006,0.12050000000000001,2.4576000000000002,0.7168,2.56,1.9492800000000001,0.56854,2.0305,0.11568,0.033740000000000006,0.12050000000000001,1.8336000000000001,0.5348,1.9100000000000001
2019-12-21 11:00:00,2.49696,0.72828,2.601,0.10656,0.031080000000000003,0.111,2.3904,0.6972,2.49,1.94016,0.56588,2.021,0.10656,0.031080000000000003,0.111,1.8336000000000001,0.5348,1.9100000000000001
2019-12-21 11:30:00,2.48688,0.7253400000000001,2.5905,0.12528,0.03654,0.1305,2.3616,0.6888000000000001,2.46,1.92048,0.5601400000000001,2.0005,0.12528,0.03654,0.1305,1.7952,0.5236000000000001,1.87
2019-12-21 12:00:00,2.5848,0.7539,2.6925,0.1368,0.039900000000000005,0.14250000000000002,2.448,0.714,2.55,1.9992,0.5831000000000001,2.0825,0.1368,0.039900000000000005,0.14250000000000002,1.8624,0.5432,1.94
2019-12-21 12:30:00,2.58864,0.75502,2.6965,0.09264000000000001,0.027020000000000002,0.0965,2.496,0.728,2.6,2.02224,0.58982,2.1065,0.09264000000000001,0.027020000000000002,0.0965,1.9296000000000002,0.5628000000000001,2.01
2019-12-21 13:00:00,2.55456,0.7450800000000001,2.661,0.11616000000000001,0.03388,0.121,2.4384,0.7112,2.54,1.96896,0.57428,2.051,0.11616000000000001,0.03388,0.121,1.8528,0.5404,1.9300000000000002
2019-12-21 13:30:00,2.59584,0.75712,2.7039999999999997,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.496,0.728,2.6,1.93344,0.5639200000000001,2.014,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.8336000000000001,0.5348,1.9100000000000001
2019-12-21 14:00:00,2.61024,0.7613200000000001,2.719,0.10464000000000001,0.030520000000000002,0.109,2.5056000000000003,0.7308,2.61,1.93824,0.56532,2.019,0.10464000000000001,0.030520000000000002,0.109,1.8336000000000001,0.5348,1.9100000000000001
2019-12-21 14:30:00,2.57808,0.75194,2.6855,0.06288,0.018340000000000002,0.0655,2.5152,0.7336,2.62,1.91568,0.55874,1.9955,0.06288,0.018340000000000002,0.0655,1.8528,0.5404,1.9300000000000002
2019-12-21 15:00:00,2.55024,0.74382,2.6565000000000003,0.054240000000000003,0.01582,0.0565,2.496,0.728,2.6,1.92624,0.5618200000000001,2.0065,0.054240000000000003,0.01582,0.0565,1.8719999999999999,0.546,1.9500000000000002
2019-12-21 15:30:00,2.5828800000000003,0.75334,2.6905,0.04848,0.014140000000000002,0.0505,2.5343999999999998,0.7392000000000001,2.64,1.9300800000000002,0.56294,2.0105,0.04848,0.014140000000000002,0.0505,1.8816000000000002,0.5488000000000001,1.96
2019-12-21 16:00:00,2.54592,0.7425600000000001,2.652,0.05952,0.01736,0.062,2.4864,0.7252000000000001,2.59,1.91232,0.55776,1.992,0.05952,0.01736,0.062,1.8528,0.5404,1.9300000000000002
2019-12-21 16:30:00,2.76336,0.80598,2.8785,0.06576,0.019180000000000003,0.0685,2.6976,0.7868,2.81,2.0721600000000002,0.60438,2.1585,0.06576,0.019180000000000003,0.0685,2.0064,0.5852,2.09
2019-12-21 17:00:00,2.9380800000000002,0.85694,3.0605,0.029280000000000004,0.00854,0.030500000000000003,2.9088000000000003,0.8484,3.03,2.17968,0.6357400000000001,2.2705,0.029280000000000004,0.00854,0.030500000000000003,2.1504,0.6272,2.24
2019-12-21 17:30:00,3.02352,0.8818600000000001,3.1495,0.057120000000000004,0.01666,0.059500000000000004,2.9664,0.8652000000000001,3.09,2.25552,0.65786,2.3495,0.057120000000000004,0.01666,0.059500000000000004,2.1984,0.6412,2.29
2019-12-21 18:00:00,3.0696,0.8953000000000001,3.1975,0.055200000000000006,0.0161,0.0575,3.0144,0.8792000000000001,3.14,2.3016,0.6713,2.3975,0.055200000000000006,0.0161,0.0575,2.2464,0.6552,2.34
2019-12-21 18:30:00,3.05568,0.89124,3.183,0.07008,0.020440000000000003,0.073,2.9856,0.8708,3.11,2.30688,0.6728400000000001,2.403,0.07008,0.020440000000000003,0.073,2.2368,0.6524,2.33
2019-12-21 19:00:00,2.97504,0.86772,3.099,0.09504000000000001,0.02772,0.099,2.88,0.84,3.0,2.20704,0.6437200000000001,2.299,0.09504000000000001,0.02772,0.099,2.112,0.616,2.2
2019-12-21 19:30:00,2.84256,0.82908,2.961,0.05856000000000001,0.01708,0.061,2.784,0.812,2.9,2.11296,0.61628,2.201,0.05856000000000001,0.01708,0.061,2.0544000000000002,0.5992000000000001,2.14
2019-12-21 20:00:00,2.7792,0.8106,2.895,0.033600000000000005,0.0098,0.035,2.7456,0.8008000000000001,2.86,2.0208,0.5894,2.105,0.033600000000000005,0.0098,0.035,1.9872,0.5796,2.07
2019-12-21 20:30:00,2.7456,0.8008000000000001,2.86,0.028800000000000003,0.008400000000000001,0.03,2.7168,0.7924,2.83,1.9968,0.5824,2.08,0.028800000000000003,0.008400000000000001,0.03,1.968,0.5740000000000001,2.05
2019-12-21 21:00:00,2.58144,0.75292,2.689,0.027840000000000004,0.00812,0.029,2.5536,0.7448,2.66,1.90944,0.5569200000000001,1.9889999999999999,0.027840000000000004,0.00812,0.029,1.8816000000000002,0.5488000000000001,1.96
2019-12-21 21:30:00,2.38224,0.6948200000000001,2.4815,0.030240000000000003,0.008820000000000001,0.0315,2.352,0.686,2.45,1.77744,0.51842,1.8515000000000001,0.030240000000000003,0.008820000000000001,0.0315,1.7472,0.5096,1.82
2019-12-21 22:00:00,2.3064,0.6727000000000001,2.4025,0.0408,0.0119,0.0425,2.2656,0.6608,2.36,1.7304,0.5047,1.8025,0.0408,0.0119,0.0425,1.6896,0.4928,1.76
2019-12-21 22:30:00,2.14752,0.62636,2.237,0.03552,0.010360000000000001,0.037,2.112,0.616,2.2,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.03552,0.010360000000000001,0.037,1.6032000000000002,0.4676,1.67
2019-12-21 23:00:00,2.0832,0.6076,2.17,0.028800000000000003,0.008400000000000001,0.03,2.0544000000000002,0.5992000000000001,2.14,1.5552000000000001,0.4536,1.62,0.028800000000000003,0.008400000000000001,0.03,1.5264,0.44520000000000004,1.5899999999999999
2019-12-21 23:30:00,1.9512,0.5691,2.0325,0.0216,0.0063,0.022500000000000003,1.9296000000000002,0.5628000000000001,2.01,1.4808,0.4319,1.5425,0.0216,0.0063,0.022500000000000003,1.4592,0.42560000000000003,1.52
2019-12-22 00:00:00,1.76496,0.51478,1.8385,0.027360000000000002,0.007980000000000001,0.0285,1.7376,0.5068,1.81,1.35216,0.39438,1.4085,0.027360000000000002,0.007980000000000001,0.0285,1.3248,0.3864,1.38
2019-12-22 00:30:00,1.7750400000000002,0.5177200000000001,1.849,0.018240000000000003,0.00532,0.019,1.7568000000000001,0.5124000000000001,1.83,1.37184,0.40012000000000003,1.429,0.018240000000000003,0.00532,0.019,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-12-22 01:00:00,1.79088,0.52234,1.8655,0.01488,0.00434,0.0155,1.776,0.518,1.85,1.35888,0.39634,1.4155,0.01488,0.00434,0.0155,1.344,0.392,1.4
2019-12-22 01:30:00,1.83312,0.53466,1.9095,0.009120000000000001,0.00266,0.0095,1.824,0.532,1.9,1.42032,0.41426,1.4795,0.009120000000000001,0.00266,0.0095,1.4112,0.4116,1.47
2019-12-22 02:00:00,1.8312,0.5341,1.9075000000000002,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.824,0.532,1.9,1.4184,0.4137,1.4775,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.4112,0.4116,1.47
2019-12-22 02:30:00,1.8580800000000002,0.5419400000000001,1.9355,0.01488,0.00434,0.0155,1.8432,0.5376000000000001,1.92,1.4068800000000001,0.41034000000000004,1.4655,0.01488,0.00434,0.0155,1.392,0.406,1.45
2019-12-22 03:00:00,1.81824,0.53032,1.8940000000000001,0.04224000000000001,0.012320000000000001,0.044,1.776,0.518,1.85,1.41504,0.41272000000000003,1.474,0.04224000000000001,0.012320000000000001,0.044,1.3728,0.40040000000000003,1.43
2019-12-22 03:30:00,1.76688,0.51534,1.8405,0.04848,0.014140000000000002,0.0505,1.7184,0.5012,1.79,1.40208,0.40894,1.4605000000000001,0.04848,0.014140000000000002,0.0505,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-12-22 04:00:00,1.69104,0.49322000000000005,1.7615,0.03984,0.01162,0.0415,1.6512,0.48160000000000003,1.72,1.35504,0.39522,1.4115,0.03984,0.01162,0.0415,1.3152,0.3836,1.37
2019-12-22 04:30:00,1.57488,0.45934,1.6405,0.04848,0.014140000000000002,0.0505,1.5264,0.44520000000000004,1.5899999999999999,1.20048,0.35014,1.2505,0.04848,0.014140000000000002,0.0505,1.152,0.336,1.2
2019-12-22 05:00:00,1.56336,0.45598000000000005,1.6285,0.05616,0.016380000000000002,0.0585,1.5072,0.43960000000000005,1.57,1.18896,0.34678000000000003,1.2385,0.05616,0.016380000000000002,0.0585,1.1328,0.3304,1.18
2019-12-22 05:30:00,1.56,0.455,1.625,0.062400000000000004,0.0182,0.065,1.4976,0.4368,1.56,1.2048,0.3514,1.255,0.062400000000000004,0.0182,0.065,1.1424,0.3332,1.19
2019-12-22 06:00:00,1.548,0.4515,1.6125,0.108,0.0315,0.1125,1.44,0.42,1.5,1.2216,0.3563,1.2725,0.108,0.0315,0.1125,1.1136,0.32480000000000003,1.16
2019-12-22 06:30:00,1.67808,0.48944000000000004,1.748,0.08448000000000001,0.024640000000000002,0.088,1.5936,0.46480000000000005,1.6600000000000001,1.2940800000000001,0.37744000000000005,1.348,0.08448000000000001,0.024640000000000002,0.088,1.2096,0.3528,1.26
2019-12-22 07:00:00,1.75296,0.5112800000000001,1.826,0.12096000000000001,0.035280000000000006,0.126,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.3593600000000001,0.39648000000000005,1.416,0.12096000000000001,0.035280000000000006,0.126,1.2384,0.3612,1.29
2019-12-22 07:30:00,1.79568,0.5237400000000001,1.8705,0.14448000000000003,0.042140000000000004,0.1505,1.6512,0.48160000000000003,1.72,1.38288,0.40334000000000003,1.4405000000000001,0.14448000000000003,0.042140000000000004,0.1505,1.2384,0.3612,1.29
2019-12-22 08:00:00,1.90272,0.55496,1.982,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.7664,0.5152,1.8399999999999999,1.45152,0.42336,1.512,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.3152,0.3836,1.37
2019-12-22 08:30:00,2.08464,0.60802,2.1715,0.11664000000000001,0.03402,0.12150000000000001,1.968,0.5740000000000001,2.05,1.59504,0.46522,1.6615,0.11664000000000001,0.03402,0.12150000000000001,1.4784000000000002,0.4312,1.54
2019-12-22 09:00:00,2.23248,0.65114,2.3255,0.08208,0.023940000000000003,0.0855,2.1504,0.6272,2.24,1.71408,0.49994000000000005,1.7855,0.08208,0.023940000000000003,0.0855,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-12-22 09:30:00,2.40912,0.7026600000000001,2.5095,0.07632000000000001,0.022260000000000002,0.0795,2.3328,0.6804,2.43,1.7755200000000002,0.51786,1.8495,0.07632000000000001,0.022260000000000002,0.0795,1.6992,0.49560000000000004,1.77
2019-12-22 10:00:00,2.4336,0.7098,2.535,0.11040000000000001,0.0322,0.115,2.3232,0.6776,2.42,1.8288000000000002,0.5334,1.905,0.11040000000000001,0.0322,0.115,1.7184,0.5012,1.79
2019-12-22 10:30:00,2.4043200000000002,0.7012600000000001,2.5045,0.12912,0.037660000000000006,0.1345,2.2752,0.6636000000000001,2.37,1.8187200000000001,0.53046,1.8945,0.12912,0.037660000000000006,0.1345,1.6896,0.4928,1.76
2019-12-22 11:00:00,2.46,0.7175,2.5625,0.156,0.0455,0.1625,2.304,0.672,2.4,1.8072,0.5271,1.8825,0.156,0.0455,0.1625,1.6512,0.48160000000000003,1.72
2019-12-22 11:30:00,2.43168,0.7092400000000001,2.533,0.11808,0.034440000000000005,0.123,2.3136,0.6748000000000001,2.41,1.82688,0.5328400000000001,1.903,0.11808,0.034440000000000005,0.123,1.7088,0.4984,1.78
2019-12-22 12:00:00,2.37408,0.69244,2.473,0.08928000000000001,0.02604,0.093,2.2848,0.6664,2.38,1.85568,0.54124,1.933,0.08928000000000001,0.02604,0.093,1.7664,0.5152,1.8399999999999999
2019-12-22 12:30:00,2.37648,0.6931400000000001,2.4755000000000003,0.043680000000000004,0.012740000000000001,0.0455,2.3328,0.6804,2.43,1.80048,0.52514,1.8755000000000002,0.043680000000000004,0.012740000000000001,0.0455,1.7568000000000001,0.5124000000000001,1.83
2019-12-22 13:00:00,2.34096,0.68278,2.4385,0.03696,0.010780000000000001,0.0385,2.304,0.672,2.4,1.86096,0.54278,1.9385,0.03696,0.010780000000000001,0.0385,1.824,0.532,1.9
2019-12-22 13:30:00,2.3424,0.6832,2.44,0.048,0.014,0.05,2.2944,0.6692,2.39,1.8528,0.5404,1.9300000000000002,0.048,0.014,0.05,1.8048000000000002,0.5264,1.88
2019-12-22 14:00:00,2.36736,0.6904800000000001,2.466,0.07296000000000001,0.02128,0.076,2.2944,0.6692,2.39,1.75296,0.5112800000000001,1.826,0.07296000000000001,0.02128,0.076,1.6800000000000002,0.49,1.75
2019-12-22 14:30:00,2.4408,0.7119000000000001,2.5425,0.0408,0.0119,0.0425,2.4,0.7000000000000001,2.5,1.7688000000000001,0.5159,1.8425,0.0408,0.0119,0.0425,1.728,0.504,1.8
2019-12-22 15:00:00,2.41344,0.7039200000000001,2.5140000000000002,0.01344,0.003920000000000001,0.014,2.4,0.7000000000000001,2.5,1.76064,0.5135200000000001,1.834,0.01344,0.003920000000000001,0.014,1.7472,0.5096,1.82
2019-12-22 15:30:00,2.484,0.7245,2.5875,0.055200000000000006,0.0161,0.0575,2.4288,0.7084,2.5300000000000002,1.7928000000000002,0.5229,1.8675000000000002,0.055200000000000006,0.0161,0.0575,1.7376,0.5068,1.81
2019-12-22 16:00:00,2.59008,0.7554400000000001,2.698,0.09408000000000001,0.027440000000000003,0.098,2.496,0.728,2.6,1.8988800000000001,0.55384,1.978,0.09408000000000001,0.027440000000000003,0.098,1.8048000000000002,0.5264,1.88
2019-12-22 16:30:00,2.91552,0.8503600000000001,3.037,0.13152,0.038360000000000005,0.137,2.784,0.812,2.9,2.15712,0.62916,2.247,0.13152,0.038360000000000005,0.137,2.0256,0.5908,2.11
2019-12-22 17:00:00,3.02304,0.8817200000000001,3.149,0.09504000000000001,0.02772,0.099,2.928,0.854,3.05,2.27424,0.66332,2.3689999999999998,0.09504000000000001,0.02772,0.099,2.1792,0.6356,2.27
2019-12-22 17:30:00,3.09456,0.90258,3.2235,0.14736000000000002,0.042980000000000004,0.1535,2.9472,0.8596,3.07,2.37456,0.6925800000000001,2.4735,0.14736000000000002,0.042980000000000004,0.1535,2.2272,0.6496000000000001,2.32
2019-12-22 18:00:00,3.1344,0.9142,3.265,0.2064,0.060200000000000004,0.215,2.928,0.854,3.05,2.4432,0.7126,2.545,0.2064,0.060200000000000004,0.215,2.2368,0.6524,2.33
2019-12-22 18:30:00,3.1152,0.9086000000000001,3.245,0.1296,0.0378,0.135,2.9856,0.8708,3.11,2.424,0.707,2.525,0.1296,0.0378,0.135,2.2944,0.6692,2.39
2019-12-22 19:00:00,3.00768,0.87724,3.133,0.12768000000000002,0.03724,0.133,2.88,0.84,3.0,2.36448,0.68964,2.463,0.12768000000000002,0.03724,0.133,2.2368,0.6524,2.33
2019-12-22 19:30:00,2.868,0.8365,2.9875,0.132,0.0385,0.1375,2.7359999999999998,0.798,2.85,2.292,0.6685,2.3875,0.132,0.0385,0.1375,2.16,0.63,2.25
2019-12-22 20:00:00,2.7019200000000003,0.7880600000000001,2.8145,0.15792,0.046060000000000004,0.1645,2.544,0.742,2.65,2.13552,0.6228600000000001,2.2245,0.15792,0.046060000000000004,0.1645,1.9776,0.5768,2.06
2019-12-22 20:30:00,2.56752,0.7488600000000001,2.6745,0.13872,0.04046,0.14450000000000002,2.4288,0.7084,2.5300000000000002,2.00112,0.5836600000000001,2.0845,0.13872,0.04046,0.14450000000000002,1.8624,0.5432,1.94
2019-12-22 21:00:00,2.44752,0.71386,2.5495,0.06672,0.01946,0.0695,2.3808,0.6944,2.48,1.95792,0.57106,2.0395,0.06672,0.01946,0.0695,1.8912,0.5516,1.97
2019-12-22 21:30:00,2.33616,0.6813800000000001,2.4335,0.08976,0.026180000000000002,0.0935,2.2464,0.6552,2.34,1.8753600000000001,0.54698,1.9535,0.08976,0.026180000000000002,0.0935,1.7856,0.5208,1.8599999999999999
2019-12-22 22:00:00,2.37792,0.6935600000000001,2.477,0.14112000000000002,0.04116,0.147,2.2368,0.6524,2.33,1.87872,0.54796,1.957,0.14112000000000002,0.04116,0.147,1.7376,0.5068,1.81
2019-12-22 22:30:00,2.15184,0.6276200000000001,2.2415,0.21264000000000002,0.062020000000000006,0.2215,1.9392,0.5656,2.02,1.69104,0.49322000000000005,1.7615,0.21264000000000002,0.062020000000000006,0.2215,1.4784000000000002,0.4312,1.54
2019-12-22 23:00:00,2.10528,0.61404,2.193,0.20448000000000002,0.059640000000000006,0.213,1.9008,0.5544,1.98,1.62528,0.47404,1.693,0.20448000000000002,0.059640000000000006,0.213,1.4208,0.41440000000000005,1.48
2019-12-22 23:30:00,1.89744,0.55342,1.9765000000000001,0.13104000000000002,0.038220000000000004,0.1365,1.7664,0.5152,1.8399999999999999,1.46544,0.42742,1.5265,0.13104000000000002,0.038220000000000004,0.1365,1.3344,0.38920000000000005,1.3900000000000001
2019-12-23 00:00:00,1.70304,0.49672000000000005,1.774,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.5072,0.43960000000000005,1.57,1.32864,0.38752000000000003,1.384,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.1328,0.3304,1.18
2019-12-23 00:30:00,1.704,0.497,1.775,0.216,0.063,0.225,1.488,0.434,1.55,1.3488,0.3934,1.405,0.216,0.063,0.225,1.1328,0.3304,1.18
2019-12-23 01:00:00,1.81776,0.5301800000000001,1.8935,0.19536,0.05698,0.20350000000000001,1.6224,0.4732,1.69,1.45296,0.42378000000000005,1.5135,0.19536,0.05698,0.20350000000000001,1.2576,0.3668,1.31
2019-12-23 01:30:00,1.83072,0.53396,1.907,0.15072000000000002,0.043960000000000006,0.157,1.6800000000000002,0.49,1.75,1.48512,0.43316000000000004,1.5470000000000002,0.15072000000000002,0.043960000000000006,0.157,1.3344,0.38920000000000005,1.3900000000000001
2019-12-23 02:00:00,1.83792,0.5360600000000001,1.9145,0.14832,0.04326000000000001,0.1545,1.6896,0.4928,1.76,1.46352,0.42686,1.5245000000000002,0.14832,0.04326000000000001,0.1545,1.3152,0.3836,1.37
2019-12-23 02:30:00,1.7923200000000001,0.52276,1.867,0.12192000000000001,0.03556,0.127,1.6703999999999999,0.4872,1.74,1.45632,0.42476,1.517,0.12192000000000001,0.03556,0.127,1.3344,0.38920000000000005,1.3900000000000001
2019-12-23 03:00:00,1.79568,0.5237400000000001,1.8705,0.10608000000000001,0.030940000000000002,0.1105,1.6896,0.4928,1.76,1.42128,0.41454,1.4805000000000001,0.10608000000000001,0.030940000000000002,0.1105,1.3152,0.3836,1.37
2019-12-23 03:30:00,1.71072,0.49896,1.782,0.24192000000000002,0.07056000000000001,0.252,1.4688,0.4284,1.53,1.31712,0.38416000000000006,1.3719999999999999,0.24192000000000002,0.07056000000000001,0.252,1.0752,0.3136,1.12
2019-12-23 04:00:00,1.63152,0.47586000000000006,1.6995,0.15312,0.044660000000000005,0.1595,1.4784000000000002,0.4312,1.54,1.30512,0.38066000000000005,1.3595000000000002,0.15312,0.044660000000000005,0.1595,1.152,0.336,1.2
2019-12-23 04:30:00,1.60032,0.46676000000000006,1.667,0.27552000000000004,0.08036,0.28700000000000003,1.3248,0.3864,1.38,1.29312,0.37716000000000005,1.347,0.27552000000000004,0.08036,0.28700000000000003,1.0176,0.2968,1.06
2019-12-23 05:00:00,1.5854400000000002,0.46242000000000005,1.6515,0.21264000000000002,0.062020000000000006,0.2215,1.3728,0.40040000000000003,1.43,1.2590400000000002,0.36722000000000005,1.3115,0.21264000000000002,0.062020000000000006,0.2215,1.0464,0.3052,1.09
2019-12-23 05:30:00,1.62528,0.47404,1.693,0.20448000000000002,0.059640000000000006,0.213,1.4208,0.41440000000000005,1.48,1.28928,0.37604000000000004,1.343,0.20448000000000002,0.059640000000000006,0.213,1.0848,0.3164,1.13
2019-12-23 06:00:00,1.66464,0.48552000000000006,1.734,0.18624000000000002,0.05432000000000001,0.194,1.4784000000000002,0.4312,1.54,1.32864,0.38752000000000003,1.384,0.18624000000000002,0.05432000000000001,0.194,1.1424,0.3332,1.19
2019-12-23 06:30:00,1.88448,0.54964,1.963,0.17568,0.05124,0.183,1.7088,0.4984,1.78,1.51008,0.44044000000000005,1.573,0.17568,0.05124,0.183,1.3344,0.38920000000000005,1.3900000000000001
2019-12-23 07:00:00,2.0736,0.6048,2.16,0.1632,0.0476,0.17,1.9104,0.5572,1.99,1.6416,0.4788,1.71,0.1632,0.0476,0.17,1.4784000000000002,0.4312,1.54
2019-12-23 07:30:00,2.15664,0.62902,2.2465,0.13104000000000002,0.038220000000000004,0.1365,2.0256,0.5908,2.11,1.6862400000000002,0.49182000000000003,1.7565,0.13104000000000002,0.038220000000000004,0.1365,1.5552000000000001,0.4536,1.62
2019-12-23 08:00:00,2.32128,0.6770400000000001,2.418,0.12288000000000002,0.035840000000000004,0.128,2.1984,0.6412,2.29,1.84128,0.5370400000000001,1.9180000000000001,0.12288000000000002,0.035840000000000004,0.128,1.7184,0.5012,1.79
2019-12-23 08:30:00,2.37168,0.69174,2.4705,0.13488,0.03934,0.1405,2.2368,0.6524,2.33,1.9108800000000001,0.5573400000000001,1.9905,0.13488,0.03934,0.1405,1.776,0.518,1.85
2019-12-23 09:00:00,2.47296,0.72128,2.576,0.13056,0.03808,0.136,2.3424,0.6832,2.44,2.01216,0.5868800000000001,2.096,0.13056,0.03808,0.136,1.8816000000000002,0.5488000000000001,1.96
2019-12-23 09:30:00,2.48976,0.72618,2.5935,0.20496,0.05978000000000001,0.21350000000000002,2.2848,0.6664,2.38,2.05776,0.60018,2.1435,0.20496,0.05978000000000001,0.21350000000000002,1.8528,0.5404,1.9300000000000002
2019-12-23 10:00:00,2.44176,0.71218,2.5435,0.23376000000000002,0.06818,0.24350000000000002,2.208,0.644,2.3,2.01936,0.5889800000000001,2.1035,0.23376000000000002,0.06818,0.24350000000000002,1.7856,0.5208,1.8599999999999999
2019-12-23 10:30:00,2.34864,0.6850200000000001,2.4465,0.23664000000000002,0.06902000000000001,0.24650000000000002,2.112,0.616,2.2,2.00304,0.5842200000000001,2.0865,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.7664,0.5152,1.8399999999999999
2019-12-23 11:00:00,2.34192,0.68306,2.4395,0.34512000000000004,0.10066000000000001,0.35950000000000004,1.9968,0.5824,2.08,2.02512,0.5906600000000001,2.1095,0.34512000000000004,0.10066000000000001,0.35950000000000004,1.6800000000000002,0.49,1.75
2019-12-23 11:30:00,2.3184,0.6762,2.415,0.3312,0.0966,0.34500000000000003,1.9872,0.5796,2.07,2.0304,0.5922000000000001,2.115,0.3312,0.0966,0.34500000000000003,1.6992,0.49560000000000004,1.77
2019-12-23 12:00:00,2.32368,0.67774,2.4205,0.25968,0.07574,0.2705,2.064,0.602,2.15,1.9876800000000001,0.57974,2.0705,0.25968,0.07574,0.2705,1.728,0.504,1.8
2019-12-23 12:30:00,2.44272,0.7124600000000001,2.5445,0.18672000000000002,0.05446,0.1945,2.2560000000000002,0.658,2.35,2.02992,0.59206,2.1145,0.18672000000000002,0.05446,0.1945,1.8432,0.5376000000000001,1.92
2019-12-23 13:00:00,2.46768,0.71974,2.5705,0.25968,0.07574,0.2705,2.208,0.644,2.3,2.01648,0.58814,2.1005,0.25968,0.07574,0.2705,1.7568000000000001,0.5124000000000001,1.83
2019-12-23 13:30:00,2.48544,0.72492,2.589,0.19104000000000002,0.055720000000000006,0.199,2.2944,0.6692,2.39,2.04384,0.5961200000000001,2.129,0.19104000000000002,0.055720000000000006,0.199,1.8528,0.5404,1.9300000000000002
2019-12-23 14:00:00,2.5416,0.7413000000000001,2.6475,0.0648,0.0189,0.0675,2.4768,0.7224,2.58,2.0136,0.5873,2.0975,0.0648,0.0189,0.0675,1.9488,0.5684,2.03
2019-12-23 14:30:00,2.51328,0.73304,2.618,0.07488,0.021840000000000002,0.078,2.4384,0.7112,2.54,1.96608,0.5734400000000001,2.048,0.07488,0.021840000000000002,0.078,1.8912,0.5516,1.97
2019-12-23 15:00:00,2.4931200000000002,0.72716,2.597,0.054720000000000005,0.015960000000000002,0.057,2.4384,0.7112,2.54,1.9171200000000002,0.55916,1.9969999999999999,0.054720000000000005,0.015960000000000002,0.057,1.8624,0.5432,1.94
2019-12-23 15:30:00,2.4744,0.7217,2.5775,0.0456,0.013300000000000001,0.0475,2.4288,0.7084,2.5300000000000002,1.908,0.5565,1.9875,0.0456,0.013300000000000001,0.0475,1.8624,0.5432,1.94
2019-12-23 16:00:00,2.54784,0.7431200000000001,2.654,0.06144000000000001,0.017920000000000002,0.064,2.4864,0.7252000000000001,2.59,1.99104,0.58072,2.074,0.06144000000000001,0.017920000000000002,0.064,1.9296000000000002,0.5628000000000001,2.01
2019-12-23 16:30:00,2.6832000000000003,0.7826000000000001,2.795,0.0912,0.026600000000000002,0.095,2.592,0.756,2.7,2.1264,0.6202000000000001,2.215,0.0912,0.026600000000000002,0.095,2.0352,0.5936,2.12
2019-12-23 17:00:00,2.84064,0.82852,2.959,0.28704,0.08372,0.299,2.5536,0.7448,2.66,2.30304,0.6717200000000001,2.399,0.28704,0.08372,0.299,2.016,0.588,2.1
2019-12-23 17:30:00,2.9328000000000003,0.8554,3.055,0.39840000000000003,0.11620000000000001,0.41500000000000004,2.5343999999999998,0.7392000000000001,2.64,2.3664,0.6902,2.465,0.39840000000000003,0.11620000000000001,0.41500000000000004,1.968,0.5740000000000001,2.05
2019-12-23 18:00:00,2.95008,0.8604400000000001,3.073,0.29088,0.08484000000000001,0.303,2.6592000000000002,0.7756000000000001,2.77,2.39328,0.6980400000000001,2.493,0.29088,0.08484000000000001,0.303,2.1024,0.6132000000000001,2.19
2019-12-23 18:30:00,2.98752,0.87136,3.112,0.21312,0.06216000000000001,0.222,2.7744,0.8092,2.89,2.37312,0.6921600000000001,2.472,0.21312,0.06216000000000001,0.222,2.16,0.63,2.25
2019-12-23 19:00:00,2.9832,0.8701000000000001,3.1075,0.1704,0.0497,0.17750000000000002,2.8128,0.8204,2.93,2.3304,0.6797000000000001,2.4275,0.1704,0.0497,0.17750000000000002,2.16,0.63,2.25
2019-12-23 19:30:00,2.90016,0.8458800000000001,3.021,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.832,0.8260000000000001,2.95,2.27616,0.66388,2.371,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.208,0.644,2.3
2019-12-23 20:00:00,2.7969600000000003,0.8157800000000001,2.9135,0.12816000000000002,0.037380000000000004,0.1335,2.6688,0.7784000000000001,2.7800000000000002,2.22096,0.64778,2.3135,0.12816000000000002,0.037380000000000004,0.1335,2.0928,0.6104,2.18
2019-12-23 20:30:00,2.6601600000000003,0.77588,2.771,0.19296000000000002,0.056280000000000004,0.201,2.4672,0.7196,2.5700000000000003,2.13216,0.6218800000000001,2.221,0.19296000000000002,0.056280000000000004,0.201,1.9392,0.5656,2.02
2019-12-23 21:00:00,2.51856,0.73458,2.6235,0.22416000000000003,0.06538000000000001,0.2335,2.2944,0.6692,2.39,2.05776,0.60018,2.1435,0.22416000000000003,0.06538000000000001,0.2335,1.8336000000000001,0.5348,1.9100000000000001
2019-12-23 21:30:00,2.39952,0.69986,2.4995,0.14352,0.04186,0.1495,2.2560000000000002,0.658,2.35,1.9003200000000002,0.5542600000000001,1.9795,0.14352,0.04186,0.1495,1.7568000000000001,0.5124000000000001,1.83
2019-12-23 22:00:00,2.30832,0.6732600000000001,2.4045,0.15792,0.046060000000000004,0.1645,2.1504,0.6272,2.24,1.80912,0.52766,1.8845,0.15792,0.046060000000000004,0.1645,1.6512,0.48160000000000003,1.72
2019-12-23 22:30:00,2.13648,0.62314,2.2255,0.18768,0.054740000000000004,0.1955,1.9488,0.5684,2.03,1.6564800000000002,0.48314,1.7255,0.18768,0.054740000000000004,0.1955,1.4688,0.4284,1.53
2019-12-23 23:00:00,1.99056,0.5805800000000001,2.0735,0.09936,0.028980000000000002,0.10350000000000001,1.8912,0.5516,1.97,1.49136,0.43498000000000003,1.5535,0.09936,0.028980000000000002,0.10350000000000001,1.392,0.406,1.45
2019-12-23 23:30:00,1.9752,0.5761000000000001,2.0575,0.132,0.0385,0.1375,1.8432,0.5376000000000001,1.92,1.5336,0.44730000000000003,1.5975000000000001,0.132,0.0385,0.1375,1.4016,0.4088,1.46
2019-12-24 00:00:00,1.87824,0.5478200000000001,1.9565000000000001,0.12144,0.03542,0.1265,1.7568000000000001,0.5124000000000001,1.83,1.49424,0.43582000000000004,1.5565,0.12144,0.03542,0.1265,1.3728,0.40040000000000003,1.43
2019-12-24 00:30:00,1.7808000000000002,0.5194,1.855,0.07200000000000001,0.021,0.075,1.7088,0.4984,1.78,1.3872,0.4046,1.445,0.07200000000000001,0.021,0.075,1.3152,0.3836,1.37
2019-12-24 01:00:00,1.84944,0.53942,1.9264999999999999,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.7472,0.5096,1.82,1.41744,0.41342,1.4765000000000001,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.3152,0.3836,1.37
2019-12-24 01:30:00,1.87248,0.5461400000000001,1.9505,0.05808000000000001,0.01694,0.060500000000000005,1.8144,0.5292,1.8900000000000001,1.4308800000000002,0.41734000000000004,1.4905,0.05808000000000001,0.01694,0.060500000000000005,1.3728,0.40040000000000003,1.43
2019-12-24 02:00:00,1.8278400000000001,0.53312,1.904,0.09024,0.026320000000000003,0.094,1.7376,0.5068,1.81,1.43424,0.41832,1.494,0.09024,0.026320000000000003,0.094,1.344,0.392,1.4
2019-12-24 02:30:00,1.85424,0.5408200000000001,1.9315,0.15504,0.04522,0.1615,1.6992,0.49560000000000004,1.77,1.47984,0.43162000000000006,1.5415,0.15504,0.04522,0.1615,1.3248,0.3864,1.38
2019-12-24 03:00:00,1.8158400000000001,0.5296200000000001,1.8915000000000002,0.03984,0.01162,0.0415,1.776,0.518,1.85,1.36464,0.39802000000000004,1.4215,0.03984,0.01162,0.0415,1.3248,0.3864,1.38
2019-12-24 03:30:00,1.6684800000000002,0.48664,1.738,0.01728,0.00504,0.018000000000000002,1.6512,0.48160000000000003,1.72,1.17888,0.34384000000000003,1.228,0.01728,0.00504,0.018000000000000002,1.1616,0.3388,1.21
2019-12-24 04:00:00,1.63632,0.47726,1.7045,0.06192,0.018060000000000003,0.0645,1.5744,0.4592,1.6400000000000001,1.1755200000000001,0.34286000000000005,1.2245,0.06192,0.018060000000000003,0.0645,1.1136,0.32480000000000003,1.16
2019-12-24 04:30:00,1.5499200000000002,0.45206,1.6145,0.10992,0.032060000000000005,0.1145,1.44,0.42,1.5,1.1755200000000001,0.34286000000000005,1.2245,0.10992,0.032060000000000005,0.1145,1.0656,0.3108,1.11
2019-12-24 05:00:00,1.53936,0.44898000000000005,1.6035,0.09936,0.028980000000000002,0.10350000000000001,1.44,0.42,1.5,1.13616,0.33138,1.1835,0.09936,0.028980000000000002,0.10350000000000001,1.0368,0.3024,1.08
2019-12-24 05:30:00,1.62288,0.47334000000000004,1.6905000000000001,0.09648000000000001,0.028140000000000002,0.1005,1.5264,0.44520000000000004,1.5899999999999999,1.20048,0.35014,1.2505,0.09648000000000001,0.028140000000000002,0.1005,1.104,0.322,1.15
2019-12-24 06:00:00,1.68384,0.49112000000000006,1.754,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.584,0.462,1.65,1.27104,0.37072000000000005,1.324,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.1712,0.3416,1.22
2019-12-24 06:30:00,1.88304,0.54922,1.9615,0.09744000000000001,0.02842,0.1015,1.7856,0.5208,1.8599999999999999,1.42224,0.41482,1.4815,0.09744000000000001,0.02842,0.1015,1.3248,0.3864,1.38
2019-12-24 07:00:00,2.03232,0.5927600000000001,2.117,0.16992000000000002,0.04956000000000001,0.177,1.8624,0.5432,1.94,1.57152,0.45836000000000005,1.637,0.16992000000000002,0.04956000000000001,0.177,1.4016,0.4088,1.46
2019-12-24 07:30:00,2.18352,0.6368600000000001,2.2745,0.28272,0.08246,0.29450000000000004,1.9008,0.5544,1.98,1.7035200000000001,0.49686,1.7745000000000002,0.28272,0.08246,0.29450000000000004,1.4208,0.41440000000000005,1.48
2019-12-24 08:00:00,2.32608,0.67844,2.423,0.28128000000000003,0.08204,0.293,2.0448,0.5964,2.13,1.8364800000000001,0.53564,1.913,0.28128000000000003,0.08204,0.293,1.5552000000000001,0.4536,1.62
2019-12-24 08:30:00,2.55648,0.7456400000000001,2.6630000000000003,0.19488000000000003,0.05684,0.203,2.3616,0.6888000000000001,2.46,1.9228800000000001,0.56084,2.003,0.19488000000000003,0.05684,0.203,1.728,0.504,1.8
2019-12-24 09:00:00,2.4336,0.7098,2.535,0.0912,0.026600000000000002,0.095,2.3424,0.6832,2.44,1.896,0.553,1.975,0.0912,0.026600000000000002,0.095,1.8048000000000002,0.5264,1.88
2019-12-24 09:30:00,2.484,0.7245,2.5875,0.1416,0.0413,0.14750000000000002,2.3424,0.6832,2.44,1.9848,0.5789000000000001,2.0675,0.1416,0.0413,0.14750000000000002,1.8432,0.5376000000000001,1.92
2019-12-24 10:00:00,2.48496,0.7247800000000001,2.5885,0.23856000000000002,0.06958,0.2485,2.2464,0.6552,2.34,2.01456,0.5875800000000001,2.0985,0.23856000000000002,0.06958,0.2485,1.776,0.518,1.85
2019-12-24 10:30:00,2.50464,0.7305200000000001,2.609,0.17184000000000002,0.050120000000000005,0.179,2.3328,0.6804,2.43,2.08224,0.6073200000000001,2.169,0.17184000000000002,0.050120000000000005,0.179,1.9104,0.5572,1.99
2019-12-24 11:00:00,2.3352,0.6811,2.4325,0.1752,0.0511,0.1825,2.16,0.63,2.25,2.0472,0.5971000000000001,2.1325,0.1752,0.0511,0.1825,1.8719999999999999,0.546,1.9500000000000002
2019-12-24 11:30:00,2.4283200000000003,0.7082600000000001,2.5295,0.21072000000000002,0.06146000000000001,0.2195,2.2176,0.6468,2.31,2.02512,0.5906600000000001,2.1095,0.21072000000000002,0.06146000000000001,0.2195,1.8144,0.5292,1.8900000000000001
2019-12-24 12:00:00,2.28144,0.66542,2.3765,0.15024,0.043820000000000005,0.1565,2.1312,0.6216,2.22,1.9358400000000002,0.56462,2.0165,0.15024,0.043820000000000005,0.1565,1.7856,0.5208,1.8599999999999999
2019-12-24 12:30:00,2.22336,0.6484800000000001,2.316,0.11136000000000001,0.03248,0.116,2.112,0.616,2.2,1.9353600000000002,0.5644800000000001,2.016,0.11136000000000001,0.03248,0.116,1.824,0.532,1.9
2019-12-24 13:00:00,2.28288,0.6658400000000001,2.378,0.06528,0.01904,0.068,2.2176,0.6468,2.31,1.97568,0.5762400000000001,2.058,0.06528,0.01904,0.068,1.9104,0.5572,1.99
2019-12-24 13:30:00,2.29344,0.6689200000000001,2.3890000000000002,0.06624000000000001,0.01932,0.069,2.2272,0.6496000000000001,2.32,2.01504,0.58772,2.099,0.06624000000000001,0.01932,0.069,1.9488,0.5684,2.03
2019-12-24 14:00:00,2.20032,0.64176,2.292,0.11712000000000002,0.03416,0.122,2.0832,0.6076,2.17,1.9315200000000001,0.5633600000000001,2.012,0.11712000000000002,0.03416,0.122,1.8144,0.5292,1.8900000000000001
2019-12-24 14:30:00,2.29488,0.66934,2.3905,0.05808000000000001,0.01694,0.060500000000000005,2.2368,0.6524,2.33,1.9588800000000002,0.5713400000000001,2.0405,0.05808000000000001,0.01694,0.060500000000000005,1.9008,0.5544,1.98
2019-12-24 15:00:00,2.39664,0.6990200000000001,2.4965,0.02544,0.00742,0.026500000000000003,2.3712,0.6916,2.47,1.94544,0.56742,2.0265,0.02544,0.00742,0.026500000000000003,1.92,0.56,2.0
2019-12-24 15:30:00,2.42496,0.70728,2.526,0.03456,0.01008,0.036000000000000004,2.3904,0.6972,2.49,2.00256,0.58408,2.086,0.03456,0.01008,0.036000000000000004,1.968,0.5740000000000001,2.05
2019-12-24 16:00:00,2.48448,0.7246400000000001,2.588,0.04608,0.01344,0.048,2.4384,0.7112,2.54,2.01408,0.5874400000000001,2.098,0.04608,0.01344,0.048,1.968,0.5740000000000001,2.05
2019-12-24 16:30:00,2.65488,0.77434,2.7655000000000003,0.13008,0.03794,0.1355,2.5248,0.7364,2.63,2.20368,0.6427400000000001,2.2955,0.13008,0.03794,0.1355,2.0736,0.6048,2.16
2019-12-24 17:00:00,2.7134400000000003,0.79142,2.8265000000000002,0.09264000000000001,0.027020000000000002,0.0965,2.6208,0.7644000000000001,2.73,2.25264,0.65702,2.3465,0.09264000000000001,0.027020000000000002,0.0965,2.16,0.63,2.25
2019-12-24 17:30:00,2.79024,0.8138200000000001,2.9065000000000003,0.21744000000000002,0.06342,0.2265,2.5728,0.7504000000000001,2.68,2.33904,0.68222,2.4365,0.21744000000000002,0.06342,0.2265,2.1216,0.6188,2.21
2019-12-24 18:00:00,2.77152,0.8083600000000001,2.887,0.25632000000000005,0.07476000000000001,0.267,2.5152,0.7336,2.62,2.35872,0.68796,2.457,0.25632000000000005,0.07476000000000001,0.267,2.1024,0.6132000000000001,2.19
2019-12-24 18:30:00,2.76624,0.8068200000000001,2.8815,0.32784,0.09562000000000001,0.3415,2.4384,0.7112,2.54,2.36304,0.68922,2.4615,0.32784,0.09562000000000001,0.3415,2.0352,0.5936,2.12
2019-12-24 19:00:00,2.7024,0.7882,2.815,0.3024,0.0882,0.315,2.4,0.7000000000000001,2.5,2.2704,0.6622,2.365,0.3024,0.0882,0.315,1.968,0.5740000000000001,2.05
2019-12-24 19:30:00,2.56272,0.74746,2.6695,0.19152000000000002,0.05586000000000001,0.1995,2.3712,0.6916,2.47,2.19792,0.6410600000000001,2.2895,0.19152000000000002,0.05586000000000001,0.1995,2.0064,0.5852,2.09
2019-12-24 20:00:00,2.4624,0.7182000000000001,2.565,0.23520000000000002,0.06860000000000001,0.245,2.2272,0.6496000000000001,2.32,2.136,0.623,2.225,0.23520000000000002,0.06860000000000001,0.245,1.9008,0.5544,1.98
2019-12-24 20:30:00,2.44176,0.71218,2.5435,0.23376000000000002,0.06818,0.24350000000000002,2.208,0.644,2.3,2.11536,0.6169800000000001,2.2035,0.23376000000000002,0.06818,0.24350000000000002,1.8816000000000002,0.5488000000000001,1.96
2019-12-24 21:00:00,2.4043200000000002,0.7012600000000001,2.5045,0.06192,0.018060000000000003,0.0645,2.3424,0.6832,2.44,2.07792,0.60606,2.1645,0.06192,0.018060000000000003,0.0645,2.016,0.588,2.1
2019-12-24 21:30:00,2.32032,0.67676,2.417,0.13152,0.038360000000000005,0.137,2.1888,0.6384000000000001,2.2800000000000002,2.02272,0.58996,2.107,0.13152,0.038360000000000005,0.137,1.8912,0.5516,1.97
2019-12-24 22:00:00,2.19024,0.63882,2.2815,0.15504,0.04522,0.1615,2.0352,0.5936,2.12,1.9118400000000002,0.55762,1.9915,0.15504,0.04522,0.1615,1.7568000000000001,0.5124000000000001,1.83
2019-12-24 22:30:00,2.0856,0.6083000000000001,2.1725,0.1656,0.0483,0.17250000000000001,1.92,0.56,2.0,1.7784,0.5187,1.8525,0.1656,0.0483,0.17250000000000001,1.6128,0.47040000000000004,1.6800000000000002
2019-12-24 23:00:00,1.9896,0.5803,2.0725,0.18480000000000002,0.0539,0.1925,1.8048000000000002,0.5264,1.88,1.6440000000000001,0.47950000000000004,1.7125,0.18480000000000002,0.0539,0.1925,1.4592,0.42560000000000003,1.52
2019-12-24 23:30:00,1.8384,0.5362,1.915,0.12,0.035,0.125,1.7184,0.5012,1.79,1.5312000000000001,0.4466,1.595,0.12,0.035,0.125,1.4112,0.4116,1.47
2019-12-25 00:00:00,1.78464,0.5205200000000001,1.859,0.11424000000000001,0.03332,0.11900000000000001,1.6703999999999999,0.4872,1.74,1.51584,0.44212,1.579,0.11424000000000001,0.03332,0.11900000000000001,1.4016,0.4088,1.46
2019-12-25 00:30:00,1.6444800000000002,0.47964000000000007,1.713,0.15648,0.04564000000000001,0.163,1.488,0.434,1.55,1.3948800000000001,0.40684000000000003,1.453,0.15648,0.04564000000000001,0.163,1.2384,0.3612,1.29
2019-12-25 01:00:00,1.6488,0.48090000000000005,1.7175,0.132,0.0385,0.1375,1.5168,0.4424,1.58,1.332,0.3885,1.3875,0.132,0.0385,0.1375,1.2,0.35000000000000003,1.25
2019-12-25 01:30:00,1.7232,0.5026,1.795,0.07200000000000001,0.021,0.075,1.6512,0.48160000000000003,1.72,1.3296000000000001,0.38780000000000003,1.385,0.07200000000000001,0.021,0.075,1.2576,0.3668,1.31
2019-12-25 02:00:00,1.7332800000000002,0.50554,1.8054999999999999,0.13008,0.03794,0.1355,1.6032000000000002,0.4676,1.67,1.32048,0.38514000000000004,1.3755,0.13008,0.03794,0.1355,1.1904,0.3472,1.24
2019-12-25 02:30:00,1.68768,0.49224000000000007,1.758,0.19008000000000003,0.05544,0.198,1.4976,0.4368,1.56,1.27488,0.37184,1.328,0.19008000000000003,0.05544,0.198,1.0848,0.3164,1.13
2019-12-25 03:00:00,1.62432,0.47376,1.6920000000000002,0.15552000000000002,0.045360000000000004,0.162,1.4688,0.4284,1.53,1.24992,0.36456000000000005,1.302,0.15552000000000002,0.045360000000000004,0.162,1.0944,0.31920000000000004,1.1400000000000001
2019-12-25 03:30:00,1.5912000000000002,0.4641,1.6575000000000002,0.1032,0.030100000000000002,0.1075,1.488,0.434,1.55,1.2072,0.3521,1.2575,0.1032,0.030100000000000002,0.1075,1.104,0.322,1.15
2019-12-25 04:00:00,1.56864,0.45752000000000004,1.634,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.4016,0.4088,1.46,1.19424,0.34832,1.244,0.16704000000000002,0.048720000000000006,0.17400000000000002,1.0272000000000001,0.29960000000000003,1.07
2019-12-25 04:30:00,1.548,0.4515,1.6125,0.2424,0.0707,0.2525,1.3056,0.3808,1.3599999999999999,1.212,0.35350000000000004,1.2625,0.2424,0.0707,0.2525,0.9696,0.2828,1.01
2019-12-25 05:00:00,1.48752,0.43386,1.5495,0.14352,0.04186,0.1495,1.344,0.392,1.4,1.17072,0.34146000000000004,1.2195,0.14352,0.04186,0.1495,1.0272000000000001,0.29960000000000003,1.07
2019-12-25 05:30:00,1.54656,0.45108000000000004,1.611,0.16416,0.047880000000000006,0.171,1.3824,0.4032,1.44,1.22976,0.35868000000000005,1.2810000000000001,0.16416,0.047880000000000006,0.171,1.0656,0.3108,1.11
2019-12-25 06:00:00,1.5436800000000002,0.45024000000000003,1.608,0.14208,0.041440000000000005,0.148,1.4016,0.4088,1.46,1.26528,0.36904000000000003,1.318,0.14208,0.041440000000000005,0.148,1.1232,0.3276,1.17
2019-12-25 06:30:00,1.6449600000000002,0.47978000000000004,1.7135,0.13776000000000002,0.04018,0.14350000000000002,1.5072,0.43960000000000005,1.57,1.30896,0.38178,1.3635,0.13776000000000002,0.04018,0.14350000000000002,1.1712,0.3416,1.22
2019-12-25 07:00:00,1.7572800000000002,0.51254,1.8305,0.09648000000000001,0.028140000000000002,0.1005,1.6608,0.4844,1.73,1.44048,0.42014,1.5005000000000002,0.09648000000000001,0.028140000000000002,0.1005,1.344,0.392,1.4
2019-12-25 07:30:00,1.92672,0.56196,2.007,0.10272,0.029960000000000004,0.107,1.824,0.532,1.9,1.53312,0.44716000000000006,1.597,0.10272,0.029960000000000004,0.107,1.4304000000000001,0.4172,1.49
2019-12-25 08:00:00,2.15904,0.6297200000000001,2.249,0.11424000000000001,0.03332,0.11900000000000001,2.0448,0.5964,2.13,1.68864,0.49252,1.759,0.11424000000000001,0.03332,0.11900000000000001,1.5744,0.4592,1.6400000000000001
2019-12-25 08:30:00,2.36784,0.69062,2.4665,0.06384000000000001,0.01862,0.0665,2.304,0.672,2.4,1.8110400000000002,0.52822,1.8865,0.06384000000000001,0.01862,0.0665,1.7472,0.5096,1.82
2019-12-25 09:00:00,2.43792,0.71106,2.5395,0.11472,0.033460000000000004,0.11950000000000001,2.3232,0.6776,2.42,1.9195200000000001,0.55986,1.9995,0.11472,0.033460000000000004,0.11950000000000001,1.8048000000000002,0.5264,1.88
2019-12-25 09:30:00,2.50848,0.7316400000000001,2.613,0.08928000000000001,0.02604,0.093,2.4192,0.7056,2.52,1.9996800000000001,0.5832400000000001,2.083,0.08928000000000001,0.02604,0.093,1.9104,0.5572,1.99
2019-12-25 10:00:00,2.55696,0.7457800000000001,2.6635,0.02256,0.006580000000000001,0.0235,2.5343999999999998,0.7392000000000001,2.64,2.09616,0.61138,2.1835,0.02256,0.006580000000000001,0.0235,2.0736,0.6048,2.16
2019-12-25 10:30:00,2.51232,0.7327600000000001,2.617,0.06432,0.018760000000000002,0.067,2.448,0.714,2.55,2.17632,0.6347600000000001,2.267,0.06432,0.018760000000000002,0.067,2.112,0.616,2.2
2019-12-25 11:00:00,2.52192,0.7355600000000001,2.627,0.11232,0.032760000000000004,0.117,2.4096,0.7028,2.51,2.20512,0.6431600000000001,2.297,0.11232,0.032760000000000004,0.117,2.0928,0.6104,2.18
2019-12-25 11:30:00,2.53248,0.7386400000000001,2.638,0.07488,0.021840000000000002,0.078,2.4576000000000002,0.7168,2.56,2.23488,0.6518400000000001,2.328,0.07488,0.021840000000000002,0.078,2.16,0.63,2.25
2019-12-25 12:00:00,2.59104,0.7557200000000001,2.699,0.07584,0.02212,0.079,2.5152,0.7336,2.62,2.32224,0.67732,2.419,0.07584,0.02212,0.079,2.2464,0.6552,2.34
2019-12-25 12:30:00,2.71296,0.7912800000000001,2.826,0.09216,0.02688,0.096,2.6208,0.7644000000000001,2.73,2.39616,0.6988800000000001,2.496,0.09216,0.02688,0.096,2.304,0.672,2.4
2019-12-25 13:00:00,2.86416,0.8353800000000001,2.9835000000000003,0.05136,0.014980000000000002,0.053500000000000006,2.8128,0.8204,2.93,2.52816,0.73738,2.6335,0.05136,0.014980000000000002,0.053500000000000006,2.4768,0.7224,2.58
2019-12-25 13:30:00,2.86272,0.83496,2.982,0.030720000000000004,0.008960000000000001,0.032,2.832,0.8260000000000001,2.95,2.49792,0.7285600000000001,2.602,0.030720000000000004,0.008960000000000001,0.032,2.4672,0.7196,2.5700000000000003
2019-12-25 14:00:00,2.74416,0.8003800000000001,2.8585000000000003,0.027360000000000002,0.007980000000000001,0.0285,2.7168,0.7924,2.83,2.40816,0.70238,2.5085,0.027360000000000002,0.007980000000000001,0.0285,2.3808,0.6944,2.48
2019-12-25 14:30:00,2.64624,0.7718200000000001,2.7565,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.64,0.77,2.75,2.27184,0.6626200000000001,2.3665,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.2656,0.6608,2.36
