Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-25 15:00:00,2.50272,0.72996,2.607,0.00672,0.0019600000000000004,0.007,2.496,0.728,2.6,2.04192,0.5955600000000001,2.127,0.00672,0.0019600000000000004,0.007,2.0352,0.5936,2.12
2019-12-25 15:30:00,2.5118400000000003,0.73262,2.6165000000000003,0.01584,0.00462,0.0165,2.496,0.728,2.6,1.98384,0.57862,2.0665,0.01584,0.00462,0.0165,1.968,0.5740000000000001,2.05
2019-12-25 16:00:00,2.48832,0.7257600000000001,2.592,0.01152,0.00336,0.012,2.4768,0.7224,2.58,1.95072,0.56896,2.032,0.01152,0.00336,0.012,1.9392,0.5656,2.02
2019-12-25 16:30:00,2.50272,0.72996,2.607,0.00672,0.0019600000000000004,0.007,2.496,0.728,2.6,1.97472,0.57596,2.057,0.00672,0.0019600000000000004,0.007,1.968,0.5740000000000001,2.05
2019-12-25 17:00:00,2.43408,0.70994,2.5355,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.4096,0.7028,2.51,1.92528,0.56154,2.0055,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.9008,0.5544,1.98
2019-12-25 17:30:00,2.41296,0.7037800000000001,2.5135,0.00336,0.0009800000000000002,0.0035,2.4096,0.7028,2.51,1.89456,0.5525800000000001,1.9735,0.00336,0.0009800000000000002,0.0035,1.8912,0.5516,1.97
2019-12-25 18:00:00,2.39184,0.69762,2.4915000000000003,0.00144,0.00042,0.0015,2.3904,0.6972,2.49,1.88304,0.54922,1.9615,0.00144,0.00042,0.0015,1.8816000000000002,0.5488000000000001,1.96
2019-12-25 18:30:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2019-12-25 19:00:00,2.3712,0.6916,2.47,0.0,0.0,0.0,2.3712,0.6916,2.47,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2019-12-25 19:30:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-12-25 20:00:00,2.352,0.686,2.45,0.0,0.0,0.0,2.352,0.686,2.45,1.776,0.518,1.85,0.0,0.0,0.0,1.776,0.518,1.85
2019-12-25 20:30:00,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999
2019-12-25 21:00:00,2.3232,0.6776,2.42,0.0,0.0,0.0,2.3232,0.6776,2.42,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2019-12-25 21:30:00,2.2656,0.6608,2.36,0.0,0.0,0.0,2.2656,0.6608,2.36,1.728,0.504,1.8,0.0,0.0,0.0,1.728,0.504,1.8
2019-12-25 22:00:00,2.20896,0.6442800000000001,2.301,0.0009600000000000001,0.00028000000000000003,0.001,2.208,0.644,2.3,1.68096,0.49028000000000005,1.751,0.0009600000000000001,0.00028000000000000003,0.001,1.6800000000000002,0.49,1.75
2019-12-25 22:30:00,2.07648,0.6056400000000001,2.163,0.022080000000000002,0.00644,0.023,2.0544000000000002,0.5992000000000001,2.14,1.5964800000000001,0.46564000000000005,1.663,0.022080000000000002,0.00644,0.023,1.5744,0.4592,1.6400000000000001
2019-12-25 23:00:00,1.95024,0.56882,2.0315,0.030240000000000003,0.008820000000000001,0.0315,1.92,0.56,2.0,1.51824,0.44282000000000005,1.5815000000000001,0.030240000000000003,0.008820000000000001,0.0315,1.488,0.434,1.55
2019-12-25 23:30:00,1.80816,0.5273800000000001,1.8835000000000002,0.03216,0.009380000000000001,0.0335,1.776,0.518,1.85,1.41456,0.41258000000000006,1.4735,0.03216,0.009380000000000001,0.0335,1.3824,0.4032,1.44
2019-12-26 00:00:00,1.7510400000000002,0.5107200000000001,1.824,0.01344,0.003920000000000001,0.014,1.7376,0.5068,1.81,1.36704,0.39872,1.424,0.01344,0.003920000000000001,0.014,1.3536000000000001,0.39480000000000004,1.4100000000000001
2019-12-27 00:30:00,1.59312,0.46466,1.6595,0.009120000000000001,0.00266,0.0095,1.584,0.462,1.65,1.21872,0.35546000000000005,1.2695,0.009120000000000001,0.00266,0.0095,1.2096,0.3528,1.26
2019-12-27 01:00:00,1.6507200000000002,0.48146000000000005,1.7195,0.009120000000000001,0.00266,0.0095,1.6416,0.4788,1.71,1.24752,0.36386,1.2995,0.009120000000000001,0.00266,0.0095,1.2384,0.3612,1.29
2019-12-27 01:30:00,1.6896,0.4928,1.76,0.009600000000000001,0.0028,0.01,1.6800000000000002,0.49,1.75,1.2576,0.3668,1.31,0.009600000000000001,0.0028,0.01,1.248,0.364,1.3
2019-12-27 02:00:00,1.6824,0.4907,1.7525,0.0024000000000000002,0.0007,0.0025,1.6800000000000002,0.49,1.75,1.26,0.3675,1.3125,0.0024000000000000002,0.0007,0.0025,1.2576,0.3668,1.31
2019-12-27 02:30:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.2288000000000001,0.3584,1.28,0.0,0.0,0.0,1.2288000000000001,0.3584,1.28
2019-12-27 03:00:00,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002,1.2192,0.3556,1.27,0.0,0.0,0.0,1.2192,0.3556,1.27
2019-12-27 03:30:00,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69,1.2192,0.3556,1.27,0.0,0.0,0.0,1.2192,0.3556,1.27
2019-12-27 04:00:00,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63,1.1904,0.3472,1.24,0.0,0.0,0.0,1.1904,0.3472,1.24
2019-12-27 04:30:00,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62,1.1904,0.3472,1.24,0.0,0.0,0.0,1.1904,0.3472,1.24
2019-12-27 05:00:00,1.5552000000000001,0.4536,1.62,0.0,0.0,0.0,1.5552000000000001,0.4536,1.62,1.1712,0.3416,1.22,0.0,0.0,0.0,1.1712,0.3416,1.22
2019-12-27 05:30:00,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001,1.1904,0.3472,1.24,0.0,0.0,0.0,1.1904,0.3472,1.24
2019-12-27 06:00:00,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002,1.2192,0.3556,1.27,0.0,0.0,0.0,1.2192,0.3556,1.27
2019-12-27 06:30:00,1.7472,0.5096,1.82,0.0,0.0,0.0,1.7472,0.5096,1.82,1.3152,0.3836,1.37,0.0,0.0,0.0,1.3152,0.3836,1.37
2019-12-27 07:00:00,1.8288000000000002,0.5334,1.905,0.0048000000000000004,0.0014,0.005,1.824,0.532,1.9,1.3679999999999999,0.399,1.425,0.0048000000000000004,0.0014,0.005,1.3632,0.3976,1.42
2019-12-27 07:30:00,1.8719999999999999,0.546,1.9500000000000002,0.0,0.0,0.0,1.8719999999999999,0.546,1.9500000000000002,1.3824,0.4032,1.44,0.0,0.0,0.0,1.3824,0.4032,1.44
2019-12-27 08:00:00,1.9608,0.5719000000000001,2.0425,0.0024000000000000002,0.0007,0.0025,1.9584000000000001,0.5712,2.04,1.4328,0.4179,1.4925000000000002,0.0024000000000000002,0.0007,0.0025,1.4304000000000001,0.4172,1.49
2019-12-27 08:30:00,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58
2019-12-27 09:00:00,2.17632,0.6347600000000001,2.267,0.00672,0.0019600000000000004,0.007,2.1696,0.6328,2.26,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.00672,0.0019600000000000004,0.007,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-12-27 09:30:00,2.2915200000000002,0.6683600000000001,2.387,0.01632,0.00476,0.017,2.2752,0.6636000000000001,2.37,1.72512,0.50316,1.7970000000000002,0.01632,0.00476,0.017,1.7088,0.4984,1.78
2019-12-27 10:00:00,2.364,0.6895,2.4625,0.0216,0.0063,0.022500000000000003,2.3424,0.6832,2.44,1.7784,0.5187,1.8525,0.0216,0.0063,0.022500000000000003,1.7568000000000001,0.5124000000000001,1.83
2019-12-27 10:30:00,2.45184,0.7151200000000001,2.5540000000000003,0.04224000000000001,0.012320000000000001,0.044,2.4096,0.7028,2.51,1.85664,0.54152,1.9340000000000002,0.04224000000000001,0.012320000000000001,0.044,1.8144,0.5292,1.8900000000000001
2019-12-27 11:00:00,2.48448,0.7246400000000001,2.588,0.01728,0.00504,0.018000000000000002,2.4672,0.7196,2.5700000000000003,1.87968,0.5482400000000001,1.9580000000000002,0.01728,0.00504,0.018000000000000002,1.8624,0.5432,1.94
2019-12-27 11:30:00,2.42064,0.7060200000000001,2.5215,0.030240000000000003,0.008820000000000001,0.0315,2.3904,0.6972,2.49,1.84464,0.53802,1.9215,0.030240000000000003,0.008820000000000001,0.0315,1.8144,0.5292,1.8900000000000001
2019-12-27 12:00:00,2.4528,0.7154,2.555,0.0528,0.0154,0.055,2.4,0.7000000000000001,2.5,1.8768,0.5474,1.955,0.0528,0.0154,0.055,1.824,0.532,1.9
2019-12-27 12:30:00,2.48976,0.72618,2.5935,0.06096000000000001,0.01778,0.0635,2.4288,0.7084,2.5300000000000002,1.9233600000000002,0.56098,2.0035,0.06096000000000001,0.01778,0.0635,1.8624,0.5432,1.94
2019-12-27 13:00:00,2.48304,0.7242200000000001,2.5865,0.054240000000000003,0.01582,0.0565,2.4288,0.7084,2.5300000000000002,1.94544,0.56742,2.0265,0.054240000000000003,0.01582,0.0565,1.8912,0.5516,1.97
2019-12-27 13:30:00,2.5233600000000003,0.7359800000000001,2.6285,0.046560000000000004,0.013580000000000002,0.0485,2.4768,0.7224,2.58,1.92816,0.56238,2.0085,0.046560000000000004,0.013580000000000002,0.0485,1.8816000000000002,0.5488000000000001,1.96
2019-12-27 14:00:00,2.50464,0.7305200000000001,2.609,0.05664,0.01652,0.059000000000000004,2.448,0.714,2.55,1.9286400000000001,0.56252,2.009,0.05664,0.01652,0.059000000000000004,1.8719999999999999,0.546,1.9500000000000002
2019-12-27 14:30:00,2.46768,0.71974,2.5705,0.06768,0.01974,0.07050000000000001,2.4,0.7000000000000001,2.5,1.90128,0.55454,1.9805000000000001,0.06768,0.01974,0.07050000000000001,1.8336000000000001,0.5348,1.9100000000000001
2019-12-27 15:00:00,2.4504,0.7147,2.5525,0.0984,0.0287,0.10250000000000001,2.352,0.686,2.45,1.9032,0.5551,1.9825,0.0984,0.0287,0.10250000000000001,1.8048000000000002,0.5264,1.88
2019-12-27 15:30:00,2.5032,0.7301000000000001,2.6075,0.0456,0.013300000000000001,0.0475,2.4576000000000002,0.7168,2.56,1.956,0.5705,2.0375,0.0456,0.013300000000000001,0.0475,1.9104,0.5572,1.99
2019-12-27 16:00:00,2.4888,0.7259,2.5925000000000002,0.0888,0.025900000000000003,0.0925,2.4,0.7000000000000001,2.5,1.9416,0.5663,2.0225,0.0888,0.025900000000000003,0.0925,1.8528,0.5404,1.9300000000000002
2019-12-27 16:30:00,2.58144,0.75292,2.689,0.06624000000000001,0.01932,0.069,2.5152,0.7336,2.62,2.05344,0.59892,2.1390000000000002,0.06624000000000001,0.01932,0.069,1.9872,0.5796,2.07
2019-12-27 17:00:00,2.70672,0.78946,2.8195,0.06672,0.01946,0.0695,2.64,0.77,2.75,2.15952,0.6298600000000001,2.2495,0.06672,0.01946,0.0695,2.0928,0.6104,2.18
2019-12-27 17:30:00,2.77104,0.80822,2.8865,0.06384000000000001,0.01862,0.0665,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.20464,0.64302,2.2965,0.06384000000000001,0.01862,0.0665,2.1408,0.6244000000000001,2.23
2019-12-27 18:00:00,2.8128,0.8204,2.93,0.1056,0.0308,0.11,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.2752,0.6636000000000001,2.37,0.1056,0.0308,0.11,2.1696,0.6328,2.26
2019-12-27 18:30:00,2.7729600000000003,0.80878,2.8885,0.08496000000000001,0.024780000000000003,0.08850000000000001,2.688,0.784,2.8,2.20656,0.64358,2.2984999999999998,0.08496000000000001,0.024780000000000003,0.08850000000000001,2.1216,0.6188,2.21
2019-12-27 19:00:00,2.7019200000000003,0.7880600000000001,2.8145,0.09072000000000001,0.02646,0.0945,2.6112,0.7616,2.7199999999999998,2.12592,0.6200600000000001,2.2145,0.09072000000000001,0.02646,0.0945,2.0352,0.5936,2.12
2019-12-27 19:30:00,2.69232,0.7852600000000001,2.8045,0.07152,0.02086,0.0745,2.6208,0.7644000000000001,2.73,2.08752,0.6088600000000001,2.1745,0.07152,0.02086,0.0745,2.016,0.588,2.1
2019-12-27 20:00:00,2.6088,0.7609,2.7175000000000002,0.1032,0.030100000000000002,0.1075,2.5056000000000003,0.7308,2.61,2.0328,0.5929,2.1175,0.1032,0.030100000000000002,0.1075,1.9296000000000002,0.5628000000000001,2.01
2019-12-27 20:30:00,2.5368,0.7399,2.6425,0.1368,0.039900000000000005,0.14250000000000002,2.4,0.7000000000000001,2.5,1.9896,0.5803,2.0725,0.1368,0.039900000000000005,0.14250000000000002,1.8528,0.5404,1.9300000000000002
2019-12-27 21:00:00,2.47344,0.7214200000000001,2.5765000000000002,0.09264000000000001,0.027020000000000002,0.0965,2.3808,0.6944,2.48,1.9550400000000001,0.5702200000000001,2.0365,0.09264000000000001,0.027020000000000002,0.0965,1.8624,0.5432,1.94
2019-12-27 21:30:00,2.31888,0.67634,2.4155,0.06288,0.018340000000000002,0.0655,2.2560000000000002,0.658,2.35,1.82928,0.53354,1.9055,0.06288,0.018340000000000002,0.0655,1.7664,0.5152,1.8399999999999999
2019-12-27 22:00:00,2.21808,0.6469400000000001,2.3105,0.04848,0.014140000000000002,0.0505,2.1696,0.6328,2.26,1.71888,0.50134,1.7905000000000002,0.04848,0.014140000000000002,0.0505,1.6703999999999999,0.4872,1.74
2019-12-27 22:30:00,2.06208,0.6014400000000001,2.148,0.02688,0.007840000000000001,0.028,2.0352,0.5936,2.12,1.60128,0.46704,1.6680000000000001,0.02688,0.007840000000000001,0.028,1.5744,0.4592,1.6400000000000001
2019-12-27 23:00:00,1.9651200000000002,0.57316,2.047,0.07392,0.021560000000000003,0.077,1.8912,0.5516,1.97,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.07392,0.021560000000000003,0.077,1.4304000000000001,0.4172,1.49
2019-12-27 23:30:00,1.77264,0.51702,1.8465,0.054240000000000003,0.01582,0.0565,1.7184,0.5012,1.79,1.35024,0.39382000000000006,1.4065,0.054240000000000003,0.01582,0.0565,1.296,0.378,1.35
2019-12-28 00:00:00,1.67088,0.48734000000000005,1.7405,0.038880000000000005,0.011340000000000001,0.0405,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.25808,0.36694000000000004,1.3105,0.038880000000000005,0.011340000000000001,0.0405,1.2192,0.3556,1.27
2019-12-28 00:30:00,1.64064,0.47852000000000006,1.709,0.047040000000000005,0.013720000000000001,0.049,1.5936,0.46480000000000005,1.6600000000000001,1.22784,0.35812000000000005,1.279,0.047040000000000005,0.013720000000000001,0.049,1.1808,0.34440000000000004,1.23
2019-12-28 01:00:00,1.6152000000000002,0.4711,1.6825,0.0504,0.014700000000000001,0.052500000000000005,1.5648,0.45640000000000003,1.63,1.2024,0.3507,1.2525,0.0504,0.014700000000000001,0.052500000000000005,1.152,0.336,1.2
2019-12-28 01:30:00,1.6852800000000001,0.49154000000000003,1.7555,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.6512,0.48160000000000003,1.72,1.26288,0.36834000000000006,1.3155000000000001,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.2288000000000001,0.3584,1.28
2019-12-28 02:00:00,1.6632,0.48510000000000003,1.7325,0.012,0.0035,0.0125,1.6512,0.48160000000000003,1.72,1.2312,0.35910000000000003,1.2825,0.012,0.0035,0.0125,1.2192,0.3556,1.27
2019-12-28 02:30:00,1.6142400000000001,0.47082,1.6815,0.03984,0.01162,0.0415,1.5744,0.4592,1.6400000000000001,1.19184,0.34762000000000004,1.2415,0.03984,0.01162,0.0415,1.152,0.336,1.2
2019-12-28 03:00:00,1.61088,0.46984000000000004,1.678,0.04608,0.01344,0.048,1.5648,0.45640000000000003,1.63,1.18848,0.34664,1.238,0.04608,0.01344,0.048,1.1424,0.3332,1.19
2019-12-28 03:30:00,1.58448,0.46214000000000005,1.6505,0.038880000000000005,0.011340000000000001,0.0405,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.16208,0.33894,1.2105000000000001,0.038880000000000005,0.011340000000000001,0.0405,1.1232,0.3276,1.17
2019-12-28 04:00:00,1.5441600000000002,0.45038000000000006,1.6085,0.01776,0.005180000000000001,0.018500000000000003,1.5264,0.44520000000000004,1.5899999999999999,1.14096,0.33278,1.1885,0.01776,0.005180000000000001,0.018500000000000003,1.1232,0.3276,1.17
2019-12-28 04:30:00,1.5441600000000002,0.45038000000000006,1.6085,0.03696,0.010780000000000001,0.0385,1.5072,0.43960000000000005,1.57,1.16016,0.33838,1.2085,0.03696,0.010780000000000001,0.0385,1.1232,0.3276,1.17
2019-12-28 05:00:00,1.5379200000000002,0.44856,1.6019999999999999,0.06912,0.02016,0.07200000000000001,1.4688,0.4284,1.53,1.17312,0.34216,1.222,0.06912,0.02016,0.07200000000000001,1.104,0.322,1.15
2019-12-28 05:30:00,1.572,0.4585,1.6375000000000002,0.084,0.0245,0.08750000000000001,1.488,0.434,1.55,1.2072,0.3521,1.2575,0.084,0.0245,0.08750000000000001,1.1232,0.3276,1.17
2019-12-28 06:00:00,1.60416,0.46788,1.671,0.16416,0.047880000000000006,0.171,1.44,0.42,1.5,1.26816,0.36988000000000004,1.321,0.16416,0.047880000000000006,0.171,1.104,0.322,1.15
2019-12-28 06:30:00,1.6737600000000001,0.48818000000000006,1.7435,0.18576,0.054180000000000006,0.1935,1.488,0.434,1.55,1.32816,0.38738000000000006,1.3835,0.18576,0.054180000000000006,0.1935,1.1424,0.3332,1.19
2019-12-28 07:00:00,1.7342400000000002,0.50582,1.8065,0.20784000000000002,0.06062000000000001,0.2165,1.5264,0.44520000000000004,1.5899999999999999,1.39824,0.40782,1.4565000000000001,0.20784000000000002,0.06062000000000001,0.2165,1.1904,0.3472,1.24
2019-12-28 07:30:00,1.7803200000000001,0.51926,1.8545,0.20592000000000002,0.06006,0.21450000000000002,1.5744,0.4592,1.6400000000000001,1.43472,0.41846000000000005,1.4945,0.20592000000000002,0.06006,0.21450000000000002,1.2288000000000001,0.3584,1.28
2019-12-28 08:00:00,1.8868800000000001,0.55034,1.9655,0.15888000000000002,0.046340000000000006,0.1655,1.728,0.504,1.8,1.50288,0.43834000000000006,1.5655000000000001,0.15888000000000002,0.046340000000000006,0.1655,1.344,0.392,1.4
2019-12-28 08:30:00,1.97856,0.57708,2.061,0.12576,0.036680000000000004,0.131,1.8528,0.5404,1.9300000000000002,1.56576,0.45668000000000003,1.631,0.12576,0.036680000000000004,0.131,1.44,0.42,1.5
2019-12-28 09:00:00,2.03568,0.59374,2.1205,0.13488,0.03934,0.1405,1.9008,0.5544,1.98,1.65168,0.48174000000000006,1.7205,0.13488,0.03934,0.1405,1.5168,0.4424,1.58
2019-12-28 09:30:00,2.16432,0.63126,2.2545,0.25392000000000003,0.07406,0.2645,1.9104,0.5572,1.99,1.73232,0.50526,1.8045,0.25392000000000003,0.07406,0.2645,1.4784000000000002,0.4312,1.54
2019-12-28 10:00:00,2.22768,0.6497400000000001,2.3205,0.20208,0.058940000000000006,0.21050000000000002,2.0256,0.5908,2.11,1.81488,0.52934,1.8905,0.20208,0.058940000000000006,0.21050000000000002,1.6128,0.47040000000000004,1.6800000000000002
2019-12-28 10:30:00,2.29728,0.6700400000000001,2.393,0.22368000000000002,0.06524,0.233,2.0736,0.6048,2.16,1.8940800000000002,0.55244,1.9729999999999999,0.22368000000000002,0.06524,0.233,1.6703999999999999,0.4872,1.74
2019-12-28 11:00:00,2.29968,0.67074,2.3955,0.23568000000000003,0.06874000000000001,0.24550000000000002,2.064,0.602,2.15,1.8868800000000001,0.55034,1.9655,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.6512,0.48160000000000003,1.72
2019-12-28 11:30:00,2.30448,0.6721400000000001,2.4005,0.17328000000000002,0.05054,0.18050000000000002,2.1312,0.6216,2.22,1.86288,0.54334,1.9405000000000001,0.17328000000000002,0.05054,0.18050000000000002,1.6896,0.4928,1.76
2019-12-28 12:00:00,2.29104,0.66822,2.3865,0.17904,0.05222,0.1865,2.112,0.616,2.2,1.8878400000000002,0.55062,1.9665,0.17904,0.05222,0.1865,1.7088,0.4984,1.78
2019-12-28 12:30:00,2.2848,0.6664,2.38,0.2112,0.0616,0.22,2.0736,0.6048,2.16,1.9104,0.5572,1.99,0.2112,0.0616,0.22,1.6992,0.49560000000000004,1.77
2019-12-28 13:00:00,2.31408,0.6749400000000001,2.4105,0.26928,0.07854000000000001,0.2805,2.0448,0.5964,2.13,1.9300800000000002,0.56294,2.0105,0.26928,0.07854000000000001,0.2805,1.6608,0.4844,1.73
2019-12-28 13:30:00,2.34144,0.6829200000000001,2.439,0.27744,0.08092,0.289,2.064,0.602,2.15,1.90944,0.5569200000000001,1.9889999999999999,0.27744,0.08092,0.289,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-12-28 14:00:00,2.28048,0.6651400000000001,2.3755,0.30288000000000004,0.08834,0.3155,1.9776,0.5768,2.06,1.83888,0.53634,1.9155000000000002,0.30288000000000004,0.08834,0.3155,1.536,0.448,1.6
2019-12-28 14:30:00,2.23968,0.65324,2.333,0.39648000000000005,0.11564,0.41300000000000003,1.8432,0.5376000000000001,1.92,1.86528,0.5440400000000001,1.943,0.39648000000000005,0.11564,0.41300000000000003,1.4688,0.4284,1.53
2019-12-28 15:00:00,2.26848,0.66164,2.363,0.30048,0.08764000000000001,0.313,1.968,0.5740000000000001,2.05,1.91328,0.5580400000000001,1.9929999999999999,0.30048,0.08764000000000001,0.313,1.6128,0.47040000000000004,1.6800000000000002
2019-12-28 15:30:00,2.29872,0.6704600000000001,2.3945,0.17712000000000003,0.051660000000000005,0.1845,2.1216,0.6188,2.21,1.84752,0.53886,1.9245,0.17712000000000003,0.051660000000000005,0.1845,1.6703999999999999,0.4872,1.74
2019-12-28 16:00:00,2.37456,0.6925800000000001,2.4735,0.25296,0.07378000000000001,0.2635,2.1216,0.6188,2.21,1.9233600000000002,0.56098,2.0035,0.25296,0.07378000000000001,0.2635,1.6703999999999999,0.4872,1.74
2019-12-28 16:30:00,2.5343999999999998,0.7392000000000001,2.64,0.3456,0.1008,0.36,2.1888,0.6384000000000001,2.2800000000000002,2.112,0.616,2.2,0.3456,0.1008,0.36,1.7664,0.5152,1.8399999999999999
2019-12-28 17:00:00,2.7019200000000003,0.7880600000000001,2.8145,0.23472,0.06846000000000001,0.24450000000000002,2.4672,0.7196,2.5700000000000003,2.23152,0.6508600000000001,2.3245,0.23472,0.06846000000000001,0.24450000000000002,1.9968,0.5824,2.08
2019-12-28 17:30:00,2.7696,0.8078000000000001,2.885,0.24480000000000002,0.0714,0.255,2.5248,0.7364,2.63,2.2896,0.6678000000000001,2.385,0.24480000000000002,0.0714,0.255,2.0448,0.5964,2.13
2019-12-28 18:00:00,2.80896,0.8192800000000001,2.926,0.18816000000000002,0.054880000000000005,0.196,2.6208,0.7644000000000001,2.73,2.29056,0.66808,2.386,0.18816000000000002,0.054880000000000005,0.196,2.1024,0.6132000000000001,2.19
2019-12-28 18:30:00,2.78352,0.81186,2.8995,0.19152000000000002,0.05586000000000001,0.1995,2.592,0.756,2.7,2.29392,0.6690600000000001,2.3895,0.19152000000000002,0.05586000000000001,0.1995,2.1024,0.6132000000000001,2.19
2019-12-28 19:00:00,2.69808,0.7869400000000001,2.8105,0.24048000000000003,0.07014000000000001,0.2505,2.4576000000000002,0.7168,2.56,2.25648,0.6581400000000001,2.3505000000000003,0.24048000000000003,0.07014000000000001,0.2505,2.016,0.588,2.1
2019-12-28 19:30:00,2.6616,0.7763,2.7725,0.33840000000000003,0.09870000000000001,0.35250000000000004,2.3232,0.6776,2.42,2.2104,0.6447,2.3025,0.33840000000000003,0.09870000000000001,0.35250000000000004,1.8719999999999999,0.546,1.9500000000000002
2019-12-28 20:00:00,2.5392,0.7406,2.645,0.4272,0.1246,0.445,2.112,0.616,2.2,2.1168,0.6174000000000001,2.205,0.4272,0.1246,0.445,1.6896,0.4928,1.76
2019-12-28 20:30:00,2.42496,0.70728,2.526,0.35136,0.10248,0.366,2.0736,0.6048,2.16,2.06016,0.6008800000000001,2.146,0.35136,0.10248,0.366,1.7088,0.4984,1.78
2019-12-28 21:00:00,2.3544,0.6867000000000001,2.4525,0.18480000000000002,0.0539,0.1925,2.1696,0.6328,2.26,1.9608,0.5719000000000001,2.0425,0.18480000000000002,0.0539,0.1925,1.776,0.518,1.85
2019-12-28 21:30:00,2.20512,0.6431600000000001,2.297,0.15072000000000002,0.043960000000000006,0.157,2.0544000000000002,0.5992000000000001,2.14,1.82112,0.5311600000000001,1.897,0.15072000000000002,0.043960000000000006,0.157,1.6703999999999999,0.4872,1.74
2019-12-28 22:00:00,2.11392,0.61656,2.202,0.11712000000000002,0.03416,0.122,1.9968,0.5824,2.08,1.74912,0.5101600000000001,1.822,0.11712000000000002,0.03416,0.122,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-12-28 22:30:00,2.06064,0.60102,2.1465,0.21744000000000002,0.06342,0.2265,1.8432,0.5376000000000001,1.92,1.70544,0.49742000000000003,1.7765,0.21744000000000002,0.06342,0.2265,1.488,0.434,1.55
2019-12-28 23:00:00,1.992,0.581,2.075,0.22560000000000002,0.0658,0.23500000000000001,1.7664,0.5152,1.8399999999999999,1.6272,0.4746,1.695,0.22560000000000002,0.0658,0.23500000000000001,1.4016,0.4088,1.46
2019-12-28 23:30:00,1.89696,0.55328,1.976,0.23616,0.06888000000000001,0.246,1.6608,0.4844,1.73,1.57056,0.45808000000000004,1.6360000000000001,0.23616,0.06888000000000001,0.246,1.3344,0.38920000000000005,1.3900000000000001
2019-12-29 00:00:00,1.7448000000000001,0.5089,1.8175,0.2088,0.0609,0.2175,1.536,0.448,1.6,1.524,0.4445,1.5875,0.2088,0.0609,0.2175,1.3152,0.3836,1.37
2019-12-29 00:30:00,1.6392,0.4781,1.7075,0.2856,0.0833,0.2975,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.428,0.41650000000000004,1.4875,0.2856,0.0833,0.2975,1.1424,0.3332,1.19
2019-12-29 01:00:00,1.58352,0.46186000000000005,1.6495000000000002,0.32592000000000004,0.09506,0.3395,1.2576,0.3668,1.31,1.34352,0.39186000000000004,1.3995,0.32592000000000004,0.09506,0.3395,1.0176,0.2968,1.06
2019-12-29 01:30:00,1.6449600000000002,0.47978000000000004,1.7135,0.38736000000000004,0.11298000000000001,0.4035,1.2576,0.3668,1.31,1.40496,0.40978000000000003,1.4635,0.38736000000000004,0.11298000000000001,0.4035,1.0176,0.2968,1.06
2019-12-29 02:00:00,1.6449600000000002,0.47978000000000004,1.7135,0.37776000000000004,0.11018000000000001,0.3935,1.2671999999999999,0.36960000000000004,1.32,1.42416,0.41538,1.4835,0.37776000000000004,0.11018000000000001,0.3935,1.0464,0.3052,1.09
2019-12-29 02:30:00,1.62384,0.47362000000000004,1.6915,0.37584,0.10962000000000001,0.3915,1.248,0.364,1.3,1.40304,0.40922000000000003,1.4615,0.37584,0.10962000000000001,0.3915,1.0272000000000001,0.29960000000000003,1.07
2019-12-29 03:00:00,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.32064000000000004,0.09352,0.334,1.2768,0.3724,1.33,1.3478400000000001,0.39312,1.404,0.32064000000000004,0.09352,0.334,1.0272000000000001,0.29960000000000003,1.07
2019-12-29 03:30:00,1.5441600000000002,0.45038000000000006,1.6085,0.24816000000000002,0.07238,0.2585,1.296,0.378,1.35,1.25616,0.36638000000000004,1.3085,0.24816000000000002,0.07238,0.2585,1.008,0.294,1.05
2019-12-29 04:00:00,1.4928,0.4354,1.5550000000000002,0.2544,0.0742,0.265,1.2384,0.3612,1.29,1.224,0.357,1.275,0.2544,0.0742,0.265,0.9696,0.2828,1.01
2019-12-29 04:30:00,1.4630400000000001,0.42672000000000004,1.524,0.24384000000000003,0.07112,0.254,1.2192,0.3556,1.27,1.18464,0.34552000000000005,1.234,0.24384000000000003,0.07112,0.254,0.9408000000000001,0.27440000000000003,0.98
2019-12-29 05:00:00,1.43424,0.41832,1.494,0.21504,0.06272000000000001,0.224,1.2192,0.3556,1.27,1.13664,0.33152000000000004,1.184,0.21504,0.06272000000000001,0.224,0.9216000000000001,0.26880000000000004,0.96
2019-12-29 05:30:00,1.44624,0.42182000000000003,1.5065,0.11184000000000001,0.03262,0.1165,1.3344,0.38920000000000005,1.3900000000000001,1.13904,0.33222,1.1865,0.11184000000000001,0.03262,0.1165,1.0272000000000001,0.29960000000000003,1.07
2019-12-29 06:00:00,1.45008,0.42294000000000004,1.5105,0.13488,0.03934,0.1405,1.3152,0.3836,1.37,1.16208,0.33894,1.2105000000000001,0.13488,0.03934,0.1405,1.0272000000000001,0.29960000000000003,1.07
2019-12-29 06:30:00,1.5144000000000002,0.44170000000000004,1.5775000000000001,0.228,0.0665,0.23750000000000002,1.2864,0.37520000000000003,1.34,1.236,0.36050000000000004,1.2875,0.228,0.0665,0.23750000000000002,1.008,0.294,1.05
2019-12-29 07:00:00,1.6152000000000002,0.4711,1.6825,0.2232,0.0651,0.2325,1.392,0.406,1.45,1.2888,0.3759,1.3425,0.2232,0.0651,0.2325,1.0656,0.3108,1.11
2019-12-29 07:30:00,1.6262400000000001,0.47432,1.694,0.23424000000000003,0.06832,0.244,1.392,0.406,1.45,1.32864,0.38752000000000003,1.384,0.23424000000000003,0.06832,0.244,1.0944,0.31920000000000004,1.1400000000000001
2019-12-29 08:00:00,1.70304,0.49672000000000005,1.774,0.25344,0.07392,0.264,1.4496,0.4228,1.51,1.44384,0.42112000000000005,1.504,0.25344,0.07392,0.264,1.1904,0.3472,1.24
2019-12-29 08:30:00,1.8336000000000001,0.5348,1.9100000000000001,0.28800000000000003,0.084,0.30000000000000004,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.28800000000000003,0.084,0.30000000000000004,1.2576,0.3668,1.31
2019-12-29 09:00:00,1.9104,0.5572,1.99,0.336,0.098,0.35000000000000003,1.5744,0.4592,1.6400000000000001,1.6032000000000002,0.4676,1.67,0.336,0.098,0.35000000000000003,1.2671999999999999,0.36960000000000004,1.32
2019-12-29 09:30:00,2.05056,0.5980800000000001,2.136,0.41856000000000004,0.12208000000000001,0.436,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.74336,0.50848,1.816,0.41856000000000004,0.12208000000000001,0.436,1.3248,0.3864,1.38
2019-12-29 10:00:00,2.15664,0.62902,2.2465,0.40944,0.11942000000000001,0.42650000000000005,1.7472,0.5096,1.82,1.79184,0.5226200000000001,1.8665,0.40944,0.11942000000000001,0.42650000000000005,1.3824,0.4032,1.44
2019-12-29 10:30:00,2.2872,0.6671,2.3825,0.4152,0.1211,0.4325,1.8719999999999999,0.546,1.9500000000000002,1.8744,0.5467000000000001,1.9525000000000001,0.4152,0.1211,0.4325,1.4592,0.42560000000000003,1.52
2019-12-29 11:00:00,2.2872,0.6671,2.3825,0.32880000000000004,0.0959,0.3425,1.9584000000000001,0.5712,2.04,1.8552,0.5411,1.9325,0.32880000000000004,0.0959,0.3425,1.5264,0.44520000000000004,1.5899999999999999
2019-12-29 11:30:00,2.22864,0.65002,2.3215,0.26064000000000004,0.07602,0.2715,1.968,0.5740000000000001,2.05,1.88304,0.54922,1.9615,0.26064000000000004,0.07602,0.2715,1.6224,0.4732,1.69
2019-12-29 12:00:00,2.18352,0.6368600000000001,2.2745,0.28272,0.08246,0.29450000000000004,1.9008,0.5544,1.98,1.91472,0.5584600000000001,1.9945,0.28272,0.08246,0.29450000000000004,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-12-29 12:30:00,2.3865600000000002,0.69608,2.4859999999999998,0.20736000000000002,0.060480000000000006,0.216,2.1792,0.6356,2.27,1.9833600000000002,0.57848,2.066,0.20736000000000002,0.060480000000000006,0.216,1.776,0.518,1.85
2019-12-29 13:00:00,2.33616,0.6813800000000001,2.4335,0.28176,0.08218,0.29350000000000004,2.0544000000000002,0.5992000000000001,2.14,1.90416,0.5553800000000001,1.9835,0.28176,0.08218,0.29350000000000004,1.6224,0.4732,1.69
2019-12-29 13:30:00,2.29392,0.6690600000000001,2.3895,0.28752,0.08386,0.2995,2.0064,0.5852,2.09,1.87152,0.54586,1.9495,0.28752,0.08386,0.2995,1.584,0.462,1.65
2019-12-29 14:00:00,2.21376,0.64568,2.306,0.33216,0.09688000000000001,0.34600000000000003,1.8816000000000002,0.5488000000000001,1.96,1.84896,0.5392800000000001,1.9260000000000002,0.33216,0.09688000000000001,0.34600000000000003,1.5168,0.4424,1.58
2019-12-29 14:30:00,2.19264,0.6395200000000001,2.284,0.28224000000000005,0.08232,0.294,1.9104,0.5572,1.99,1.84704,0.5387200000000001,1.924,0.28224000000000005,0.08232,0.294,1.5648,0.45640000000000003,1.63
2019-12-29 15:00:00,2.268,0.6615,2.3625,0.2328,0.0679,0.24250000000000002,2.0352,0.5936,2.12,1.8552,0.5411,1.9325,0.2328,0.0679,0.24250000000000002,1.6224,0.4732,1.69
2019-12-29 15:30:00,2.24928,0.6560400000000001,2.343,0.31968,0.09324,0.333,1.9296000000000002,0.5628000000000001,2.01,1.82688,0.5328400000000001,1.903,0.31968,0.09324,0.333,1.5072,0.43960000000000005,1.57
2019-12-29 16:00:00,2.40576,0.7016800000000001,2.5060000000000002,0.19776000000000002,0.05768,0.20600000000000002,2.208,0.644,2.3,1.8873600000000001,0.5504800000000001,1.966,0.19776000000000002,0.05768,0.20600000000000002,1.6896,0.4928,1.76
2019-12-29 16:30:00,2.53872,0.74046,2.6445,0.17712000000000003,0.051660000000000005,0.1845,2.3616,0.6888000000000001,2.46,2.02992,0.59206,2.1145,0.17712000000000003,0.051660000000000005,0.1845,1.8528,0.5404,1.9300000000000002
2019-12-29 17:00:00,2.65344,0.77392,2.7640000000000002,0.15744000000000002,0.04592,0.164,2.496,0.728,2.6,2.20224,0.64232,2.294,0.15744000000000002,0.04592,0.164,2.0448,0.5964,2.13
2019-12-29 17:30:00,2.79792,0.8160600000000001,2.9145000000000003,0.15792,0.046060000000000004,0.1645,2.64,0.77,2.75,2.38512,0.6956600000000001,2.4845,0.15792,0.046060000000000004,0.1645,2.2272,0.6496000000000001,2.32
2019-12-29 18:00:00,2.8084800000000003,0.8191400000000001,2.9255,0.15888000000000002,0.046340000000000006,0.1655,2.6496,0.7728,2.76,2.37648,0.6931400000000001,2.4755000000000003,0.15888000000000002,0.046340000000000006,0.1655,2.2176,0.6468,2.31
2019-12-29 18:30:00,2.77392,0.8090600000000001,2.8895,0.25872,0.07546,0.2695,2.5152,0.7336,2.62,2.32272,0.6774600000000001,2.4195,0.25872,0.07546,0.2695,2.064,0.602,2.15
2019-12-29 19:00:00,2.6568,0.7749,2.7675,0.276,0.0805,0.28750000000000003,2.3808,0.6944,2.48,2.2439999999999998,0.6545000000000001,2.3375,0.276,0.0805,0.28750000000000003,1.968,0.5740000000000001,2.05
2019-12-29 19:30:00,2.61264,0.76202,2.7215,0.30864,0.09002,0.3215,2.304,0.672,2.4,2.17104,0.63322,2.2615,0.30864,0.09002,0.3215,1.8624,0.5432,1.94
2019-12-29 20:00:00,2.48928,0.72604,2.593,0.28128000000000003,0.08204,0.293,2.208,0.644,2.3,2.08608,0.6084400000000001,2.173,0.28128000000000003,0.08204,0.293,1.8048000000000002,0.5264,1.88
2019-12-29 20:30:00,2.3904,0.6972,2.49,0.3456,0.1008,0.36,2.0448,0.5964,2.13,2.0256,0.5908,2.11,0.3456,0.1008,0.36,1.6800000000000002,0.49,1.75
2019-12-29 21:00:00,2.31408,0.6749400000000001,2.4105,0.36528000000000005,0.10654000000000001,0.3805,1.9488,0.5684,2.03,1.96848,0.5741400000000001,2.0505,0.36528000000000005,0.10654000000000001,0.3805,1.6032000000000002,0.4676,1.67
2019-12-29 21:30:00,2.29584,0.6696200000000001,2.3915,0.44304000000000004,0.12922,0.4615,1.8528,0.5404,1.9300000000000002,1.95984,0.57162,2.0415,0.44304000000000004,0.12922,0.4615,1.5168,0.4424,1.58
2019-12-29 22:00:00,2.13264,0.62202,2.2215,0.46224000000000004,0.13482000000000002,0.48150000000000004,1.6703999999999999,0.4872,1.74,1.85424,0.5408200000000001,1.9315,0.46224000000000004,0.13482000000000002,0.48150000000000004,1.392,0.406,1.45
2019-12-29 22:30:00,1.94832,0.5682600000000001,2.0295,0.40272,0.11746000000000001,0.41950000000000004,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.6795200000000001,0.48986,1.7495,0.40272,0.11746000000000001,0.41950000000000004,1.2768,0.3724,1.33
2019-12-29 23:00:00,1.79568,0.5237400000000001,1.8705,0.38448000000000004,0.11214,0.4005,1.4112,0.4116,1.47,1.5556800000000002,0.45374000000000003,1.6205,0.38448000000000004,0.11214,0.4005,1.1712,0.3416,1.22
2019-12-29 23:30:00,1.65504,0.48272000000000004,1.724,0.34944000000000003,0.10192000000000001,0.364,1.3056,0.3808,1.3599999999999999,1.45344,0.42392,1.514,0.34944000000000003,0.10192000000000001,0.364,1.104,0.322,1.15
2019-12-30 00:00:00,1.56288,0.45584,1.6280000000000001,0.36288000000000004,0.10584,0.378,1.2,0.35000000000000003,1.25,1.39008,0.40544,1.448,0.36288000000000004,0.10584,0.378,1.0272000000000001,0.29960000000000003,1.07
2019-12-30 00:30:00,1.47072,0.42896,1.532,0.36672000000000005,0.10696000000000001,0.382,1.104,0.322,1.15,1.30752,0.38136000000000003,1.362,0.36672000000000005,0.10696000000000001,0.382,0.9408000000000001,0.27440000000000003,0.98
2019-12-30 01:00:00,1.51008,0.44044000000000005,1.573,0.32928,0.09604000000000001,0.343,1.1808,0.34440000000000004,1.23,1.33728,0.39004000000000005,1.393,0.32928,0.09604000000000001,0.343,1.008,0.294,1.05
2019-12-30 01:30:00,1.5739200000000002,0.45906,1.6395,0.24912,0.07266,0.2595,1.3248,0.3864,1.38,1.37232,0.40026000000000006,1.4295,0.24912,0.07266,0.2595,1.1232,0.3276,1.17
2019-12-30 02:00:00,1.5739200000000002,0.45906,1.6395,0.24912,0.07266,0.2595,1.3248,0.3864,1.38,1.36272,0.39746000000000004,1.4195,0.24912,0.07266,0.2595,1.1136,0.32480000000000003,1.16
2019-12-30 02:30:00,1.56432,0.45626000000000005,1.6295000000000002,0.16272,0.04746,0.1695,1.4016,0.4088,1.46,1.29552,0.37786000000000003,1.3495,0.16272,0.04746,0.1695,1.1328,0.3304,1.18
2019-12-30 03:00:00,1.5528,0.4529,1.6175000000000002,0.1704,0.0497,0.17750000000000002,1.3824,0.4032,1.44,1.2744,0.37170000000000003,1.3275000000000001,0.1704,0.0497,0.17750000000000002,1.104,0.322,1.15
2019-12-30 03:30:00,1.54608,0.45094000000000006,1.6105,0.18288000000000001,0.053340000000000005,0.1905,1.3632,0.3976,1.42,1.26768,0.36974,1.3205,0.18288000000000001,0.053340000000000005,0.1905,1.0848,0.3164,1.13
2019-12-30 04:00:00,1.5024000000000002,0.43820000000000003,1.565,0.2736,0.07980000000000001,0.28500000000000003,1.2288000000000001,0.3584,1.28,1.2912,0.3766,1.345,0.2736,0.07980000000000001,0.28500000000000003,1.0176,0.2968,1.06
2019-12-30 04:30:00,1.46976,0.42868000000000006,1.5310000000000001,0.32736000000000004,0.09548000000000001,0.341,1.1424,0.3332,1.19,1.26816,0.36988000000000004,1.321,0.32736000000000004,0.09548000000000001,0.341,0.9408000000000001,0.27440000000000003,0.98
2019-12-30 05:00:00,1.47936,0.43148000000000003,1.541,0.35616000000000003,0.10388000000000001,0.371,1.1232,0.3276,1.17,1.27776,0.37268,1.331,0.35616000000000003,0.10388000000000001,0.371,0.9216000000000001,0.26880000000000004,0.96
2019-12-30 05:30:00,1.5288,0.4459,1.5925,0.3864,0.11270000000000001,0.4025,1.1424,0.3332,1.19,1.308,0.3815,1.3625,0.3864,0.11270000000000001,0.4025,0.9216000000000001,0.26880000000000004,0.96
2019-12-30 06:00:00,1.54176,0.44968,1.6059999999999999,0.38016000000000005,0.11088,0.396,1.1616,0.3388,1.21,1.34976,0.39368000000000003,1.4060000000000001,0.38016000000000005,0.11088,0.396,0.9696,0.2828,1.01
2019-12-30 06:30:00,1.6728,0.4879,1.7425000000000002,0.4344,0.1267,0.4525,1.2384,0.3612,1.29,1.452,0.42350000000000004,1.5125000000000002,0.4344,0.1267,0.4525,1.0176,0.2968,1.06
2019-12-30 07:00:00,1.80144,0.52542,1.8765,0.45744,0.13342,0.47650000000000003,1.344,0.392,1.4,1.53264,0.44702000000000003,1.5965,0.45744,0.13342,0.47650000000000003,1.0752,0.3136,1.12
2019-12-30 07:30:00,2.01792,0.5885600000000001,2.102,0.42432000000000003,0.12376000000000001,0.442,1.5936,0.46480000000000005,1.6600000000000001,1.6147200000000002,0.47096000000000005,1.682,0.42432000000000003,0.12376000000000001,0.442,1.1904,0.3472,1.24
2019-12-30 08:00:00,2.16576,0.63168,2.2560000000000002,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.7664,0.5152,1.8399999999999999,1.71456,0.5000800000000001,1.786,0.39936000000000005,0.11648000000000001,0.41600000000000004,1.3152,0.3836,1.37
2019-12-30 08:30:00,2.2560000000000002,0.658,2.35,0.4128,0.12040000000000001,0.43,1.8432,0.5376000000000001,1.92,1.7376,0.5068,1.81,0.4128,0.12040000000000001,0.43,1.3248,0.3864,1.38
2019-12-30 09:00:00,2.34672,0.6844600000000001,2.4445,0.42672000000000004,0.12446000000000002,0.4445,1.92,0.56,2.0,1.86672,0.54446,1.9445000000000001,0.42672000000000004,0.12446000000000002,0.4445,1.44,0.42,1.5
2019-12-30 09:30:00,2.40912,0.7026600000000001,2.5095,0.46032000000000006,0.13426000000000002,0.47950000000000004,1.9488,0.5684,2.03,1.9291200000000002,0.56266,2.0095,0.46032000000000006,0.13426000000000002,0.47950000000000004,1.4688,0.4284,1.53
2019-12-30 10:00:00,2.38848,0.69664,2.488,0.45888,0.13384000000000001,0.47800000000000004,1.9296000000000002,0.5628000000000001,2.01,2.00448,0.58464,2.088,0.45888,0.13384000000000001,0.47800000000000004,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-12-30 10:30:00,2.28912,0.66766,2.3845,0.47472000000000003,0.13846,0.49450000000000005,1.8144,0.5292,1.8900000000000001,1.99152,0.58086,2.0745,0.47472000000000003,0.13846,0.49450000000000005,1.5168,0.4424,1.58
2019-12-30 11:00:00,2.24112,0.65366,2.3345000000000002,0.47472000000000003,0.13846,0.49450000000000005,1.7664,0.5152,1.8399999999999999,1.9819200000000001,0.57806,2.0645,0.47472000000000003,0.13846,0.49450000000000005,1.5072,0.43960000000000005,1.57
2019-12-30 11:30:00,2.21712,0.64666,2.3095,0.48912000000000005,0.14266,0.5095000000000001,1.728,0.504,1.8,1.96752,0.57386,2.0495,0.48912000000000005,0.14266,0.5095000000000001,1.4784000000000002,0.4312,1.54
2019-12-30 12:00:00,2.22672,0.64946,2.3195,0.47952000000000006,0.13986,0.4995,1.7472,0.5096,1.82,1.9771200000000002,0.5766600000000001,2.0595,0.47952000000000006,0.13986,0.4995,1.4976,0.4368,1.56
2019-12-30 12:30:00,2.28912,0.66766,2.3845,0.47472000000000003,0.13846,0.49450000000000005,1.8144,0.5292,1.8900000000000001,2.00112,0.5836600000000001,2.0845,0.47472000000000003,0.13846,0.49450000000000005,1.5264,0.44520000000000004,1.5899999999999999
2019-12-30 13:00:00,2.1984,0.6412,2.29,0.45120000000000005,0.1316,0.47000000000000003,1.7472,0.5096,1.82,1.9392,0.5656,2.02,0.45120000000000005,0.1316,0.47000000000000003,1.488,0.434,1.55
2019-12-30 13:30:00,2.10864,0.61502,2.1965,0.42864,0.12502000000000002,0.4465,1.6800000000000002,0.49,1.75,1.86864,0.5450200000000001,1.9465,0.42864,0.12502000000000002,0.4465,1.44,0.42,1.5
2019-12-30 14:00:00,2.088,0.609,2.175,0.2544,0.0742,0.265,1.8336000000000001,0.5348,1.9100000000000001,1.7808000000000002,0.5194,1.855,0.2544,0.0742,0.265,1.5264,0.44520000000000004,1.5899999999999999
2019-12-30 14:30:00,2.11824,0.61782,2.2065,0.06384000000000001,0.01862,0.0665,2.0544000000000002,0.5992000000000001,2.14,1.69584,0.49462000000000006,1.7665000000000002,0.06384000000000001,0.01862,0.0665,1.6320000000000001,0.47600000000000003,1.7000000000000002
2019-12-30 15:00:00,2.1936,0.6398,2.285,0.1008,0.029400000000000003,0.105,2.0928,0.6104,2.18,1.7136,0.4998,1.7850000000000001,0.1008,0.029400000000000003,0.105,1.6128,0.47040000000000004,1.6800000000000002
2019-12-30 15:30:00,2.30496,0.6722800000000001,2.401,0.11616000000000001,0.03388,0.121,2.1888,0.6384000000000001,2.2800000000000002,1.79616,0.52388,1.871,0.11616000000000001,0.03388,0.121,1.6800000000000002,0.49,1.75
2019-12-30 16:00:00,2.37888,0.69384,2.478,0.12288000000000002,0.035840000000000004,0.128,2.2560000000000002,0.658,2.35,1.81248,0.52864,1.888,0.12288000000000002,0.035840000000000004,0.128,1.6896,0.4928,1.76
2019-12-30 16:30:00,2.53728,0.74004,2.643,0.15648,0.04564000000000001,0.163,2.3808,0.6944,2.48,1.9708800000000002,0.57484,2.053,0.15648,0.04564000000000001,0.163,1.8144,0.5292,1.8900000000000001
2019-12-30 17:00:00,2.79216,0.8143800000000001,2.9085,0.13296000000000002,0.03878,0.1385,2.6592000000000002,0.7756000000000001,2.77,2.19696,0.64078,2.2885,0.13296000000000002,0.03878,0.1385,2.064,0.602,2.15
2019-12-30 17:30:00,2.90496,0.84728,3.026,0.05376,0.015680000000000003,0.056,2.8512,0.8316,2.9699999999999998,2.29056,0.66808,2.386,0.05376,0.015680000000000003,0.056,2.2368,0.6524,2.33
2019-12-30 18:00:00,2.90784,0.8481200000000001,3.029,0.06624000000000001,0.01932,0.069,2.8416,0.8288000000000001,2.96,2.32224,0.67732,2.419,0.06624000000000001,0.01932,0.069,2.2560000000000002,0.658,2.35
2019-12-30 18:30:00,2.9208,0.8519,3.0425,0.0888,0.025900000000000003,0.0925,2.832,0.8260000000000001,2.95,2.3256,0.6783,2.4225,0.0888,0.025900000000000003,0.0925,2.2368,0.6524,2.33
2019-12-30 19:00:00,2.80656,0.8185800000000001,2.9235,0.08016000000000001,0.02338,0.0835,2.7264,0.7952,2.84,2.24016,0.6533800000000001,2.3335,0.08016000000000001,0.02338,0.0835,2.16,0.63,2.25
2019-12-30 19:30:00,2.70672,0.78946,2.8195,0.04752000000000001,0.01386,0.0495,2.6592000000000002,0.7756000000000001,2.77,2.13072,0.62146,2.2195,0.04752000000000001,0.01386,0.0495,2.0832,0.6076,2.17
2019-12-30 20:00:00,2.58768,0.7547400000000001,2.6955,0.01488,0.00434,0.0155,2.5728,0.7504000000000001,2.68,2.00208,0.58394,2.0855,0.01488,0.00434,0.0155,1.9872,0.5796,2.07
2019-12-30 20:30:00,2.56464,0.74802,2.6715,0.03984,0.01162,0.0415,2.5248,0.7364,2.63,1.96944,0.57442,2.0515,0.03984,0.01162,0.0415,1.9296000000000002,0.5628000000000001,2.01
2019-12-30 21:00:00,2.47968,0.7232400000000001,2.583,0.060480000000000006,0.017640000000000003,0.063,2.4192,0.7056,2.52,1.90368,0.5552400000000001,1.983,0.060480000000000006,0.017640000000000003,0.063,1.8432,0.5376000000000001,1.92
2019-12-30 21:30:00,2.3232,0.6776,2.42,0.038400000000000004,0.0112,0.04,2.2848,0.6664,2.38,1.8144,0.5292,1.8900000000000001,0.038400000000000004,0.0112,0.04,1.776,0.518,1.85
2019-12-30 22:00:00,2.1888,0.6384000000000001,2.2800000000000002,0.038400000000000004,0.0112,0.04,2.1504,0.6272,2.24,1.7088,0.4984,1.78,0.038400000000000004,0.0112,0.04,1.6703999999999999,0.4872,1.74
2019-12-30 22:30:00,2.0712,0.6041000000000001,2.1575,0.036000000000000004,0.0105,0.0375,2.0352,0.5936,2.12,1.5624,0.45570000000000005,1.6275,0.036000000000000004,0.0105,0.0375,1.5264,0.44520000000000004,1.5899999999999999
2019-12-30 23:00:00,1.92576,0.5616800000000001,2.006,0.015360000000000002,0.0044800000000000005,0.016,1.9104,0.5572,1.99,1.4073600000000002,0.41048,1.466,0.015360000000000002,0.0044800000000000005,0.016,1.392,0.406,1.45
2019-12-30 23:30:00,1.75008,0.51044,1.823,0.00288,0.00084,0.003,1.7472,0.5096,1.82,1.29888,0.37884,1.353,0.00288,0.00084,0.003,1.296,0.378,1.35
2019-12-31 00:00:00,1.64256,0.47908000000000006,1.7109999999999999,0.010560000000000002,0.0030800000000000003,0.011,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.22016,0.35588000000000003,1.271,0.010560000000000002,0.0030800000000000003,0.011,1.2096,0.3528,1.26
2019-12-31 00:30:00,1.5624,0.45570000000000005,1.6275,0.0648,0.0189,0.0675,1.4976,0.4368,1.56,1.188,0.34650000000000003,1.2375,0.0648,0.0189,0.0675,1.1232,0.3276,1.17
2019-12-31 01:00:00,1.5768,0.45990000000000003,1.6425,0.0888,0.025900000000000003,0.0925,1.488,0.434,1.55,1.1736,0.3423,1.2225,0.0888,0.025900000000000003,0.0925,1.0848,0.3164,1.13
2019-12-31 01:30:00,1.61904,0.47222000000000003,1.6865,0.07344,0.02142,0.0765,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.2350400000000001,0.36022000000000004,1.2865,0.07344,0.02142,0.0765,1.1616,0.3388,1.21
2019-12-31 02:00:00,1.56528,0.45654000000000006,1.6305,0.05808000000000001,0.01694,0.060500000000000005,1.5072,0.43960000000000005,1.57,1.18128,0.34454,1.2305,0.05808000000000001,0.01694,0.060500000000000005,1.1232,0.3276,1.17
2019-12-31 02:30:00,1.53648,0.44814000000000004,1.6005,0.05808000000000001,0.01694,0.060500000000000005,1.4784000000000002,0.4312,1.54,1.15248,0.33614000000000005,1.2005,0.05808000000000001,0.01694,0.060500000000000005,1.0944,0.31920000000000004,1.1400000000000001
2019-12-31 03:00:00,1.5619200000000002,0.45556,1.627,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.4784000000000002,0.4312,1.54,1.1875200000000001,0.34636,1.237,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.104,0.322,1.15
2019-12-31 03:30:00,1.54128,0.44954000000000005,1.6055000000000001,0.043680000000000004,0.012740000000000001,0.0455,1.4976,0.4368,1.56,1.2052800000000001,0.35154,1.2555,0.043680000000000004,0.012740000000000001,0.0455,1.1616,0.3388,1.21
2019-12-31 04:00:00,1.5096,0.4403,1.5725,0.0504,0.014700000000000001,0.052500000000000005,1.4592,0.42560000000000003,1.52,1.1544,0.3367,1.2025000000000001,0.0504,0.014700000000000001,0.052500000000000005,1.104,0.322,1.15
2019-12-31 04:30:00,1.53264,0.44702000000000003,1.5965,0.044640000000000006,0.01302,0.0465,1.488,0.434,1.55,1.15824,0.33782,1.2065000000000001,0.044640000000000006,0.01302,0.0465,1.1136,0.32480000000000003,1.16
2019-12-31 05:00:00,1.5432000000000001,0.4501,1.6075,0.0264,0.0077,0.0275,1.5168,0.4424,1.58,1.1496,0.33530000000000004,1.1975,0.0264,0.0077,0.0275,1.1232,0.3276,1.17
2019-12-31 05:30:00,1.55952,0.45486000000000004,1.6245,0.033120000000000004,0.00966,0.0345,1.5264,0.44520000000000004,1.5899999999999999,1.1755200000000001,0.34286000000000005,1.2245,0.033120000000000004,0.00966,0.0345,1.1424,0.3332,1.19
2019-12-31 06:00:00,1.60704,0.46872,1.674,0.02304,0.00672,0.024,1.584,0.462,1.65,1.20384,0.35112000000000004,1.254,0.02304,0.00672,0.024,1.1808,0.34440000000000004,1.23
2019-12-31 06:30:00,1.71744,0.50092,1.7890000000000001,0.03744,0.010920000000000001,0.039,1.6800000000000002,0.49,1.75,1.28544,0.37492000000000003,1.339,0.03744,0.010920000000000001,0.039,1.248,0.364,1.3
2019-12-31 07:00:00,1.8100800000000001,0.5279400000000001,1.8855,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.776,0.518,1.85,1.36848,0.39914000000000005,1.4255,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.3344,0.38920000000000005,1.3900000000000001
2019-12-31 07:30:00,1.91856,0.5595800000000001,1.9985,0.01776,0.005180000000000001,0.018500000000000003,1.9008,0.5544,1.98,1.43856,0.41958,1.4985,0.01776,0.005180000000000001,0.018500000000000003,1.4208,0.41440000000000005,1.48
2019-12-31 08:00:00,2.02944,0.59192,2.114,0.01344,0.003920000000000001,0.014,2.016,0.588,2.1,1.52064,0.44352,1.584,0.01344,0.003920000000000001,0.014,1.5072,0.43960000000000005,1.57
2019-12-31 08:30:00,2.21568,0.64624,2.308,0.02688,0.007840000000000001,0.028,2.1888,0.6384000000000001,2.2800000000000002,1.64928,0.48104,1.718,0.02688,0.007840000000000001,0.028,1.6224,0.4732,1.69
2019-12-31 09:00:00,2.3256,0.6783,2.4225,0.0216,0.0063,0.022500000000000003,2.304,0.672,2.4,1.74,0.5075000000000001,1.8125,0.0216,0.0063,0.022500000000000003,1.7184,0.5012,1.79
2019-12-31 09:30:00,2.33232,0.6802600000000001,2.4295,0.03792,0.01106,0.0395,2.2944,0.6692,2.39,1.7755200000000002,0.51786,1.8495,0.03792,0.01106,0.0395,1.7376,0.5068,1.81
2019-12-31 10:00:00,2.32128,0.6770400000000001,2.418,0.036480000000000005,0.01064,0.038,2.2848,0.6664,2.38,1.80288,0.5258400000000001,1.8780000000000001,0.036480000000000005,0.01064,0.038,1.7664,0.5152,1.8399999999999999
2019-12-31 10:30:00,2.31264,0.67452,2.409,0.047040000000000005,0.013720000000000001,0.049,2.2656,0.6608,2.36,1.83264,0.53452,1.909,0.047040000000000005,0.013720000000000001,0.049,1.7856,0.5208,1.8599999999999999
2019-12-31 11:00:00,2.43552,0.7103600000000001,2.537,0.025920000000000002,0.007560000000000001,0.027,2.4096,0.7028,2.51,1.8691200000000001,0.5451600000000001,1.947,0.025920000000000002,0.007560000000000001,0.027,1.8432,0.5376000000000001,1.92
