Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-31 11:30:00,2.49264,0.7270200000000001,2.5965,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.4864,0.7252000000000001,2.59,1.86864,0.5450200000000001,1.9465,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.8624,0.5432,1.94
2019-12-31 12:00:00,2.5416,0.7413000000000001,2.6475,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.5343999999999998,0.7392000000000001,2.64,1.9368,0.5649000000000001,2.0175,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.9296000000000002,0.5628000000000001,2.01
2019-12-31 12:30:00,2.6236800000000002,0.76524,2.733,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.6112,0.7616,2.7199999999999998,1.96128,0.57204,2.043,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.9488,0.5684,2.03
2019-12-31 13:00:00,2.56704,0.74872,2.674,0.01344,0.003920000000000001,0.014,2.5536,0.7448,2.66,1.94304,0.56672,2.024,0.01344,0.003920000000000001,0.014,1.9296000000000002,0.5628000000000001,2.01
2019-12-31 13:30:00,2.56752,0.7488600000000001,2.6745,0.013920000000000002,0.00406,0.0145,2.5536,0.7448,2.66,1.99152,0.58086,2.0745,0.013920000000000002,0.00406,0.0145,1.9776,0.5768,2.06
2019-12-31 14:00:00,2.56608,0.7484400000000001,2.673,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.5536,0.7448,2.66,1.96128,0.57204,2.043,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.9488,0.5684,2.03
2019-12-31 14:30:00,2.49792,0.7285600000000001,2.602,0.021120000000000003,0.0061600000000000005,0.022,2.4768,0.7224,2.58,1.9411200000000002,0.56616,2.022,0.021120000000000003,0.0061600000000000005,0.022,1.92,0.56,2.0
2019-12-31 15:00:00,2.4792,0.7231000000000001,2.5825,0.0216,0.0063,0.022500000000000003,2.4576000000000002,0.7168,2.56,1.9224,0.5607,2.0025,0.0216,0.0063,0.022500000000000003,1.9008,0.5544,1.98
2019-12-31 15:30:00,2.56176,0.7471800000000001,2.6685,0.03696,0.010780000000000001,0.0385,2.5248,0.7364,2.63,1.95696,0.5707800000000001,2.0385,0.03696,0.010780000000000001,0.0385,1.92,0.56,2.0
2019-12-31 16:00:00,2.65824,0.77532,2.769,0.027840000000000004,0.00812,0.029,2.6304,0.7672,2.74,2.04384,0.5961200000000001,2.129,0.027840000000000004,0.00812,0.029,2.016,0.588,2.1
2019-12-31 16:30:00,2.8032,0.8176,2.92,0.028800000000000003,0.008400000000000001,0.03,2.7744,0.8092,2.89,2.16,0.63,2.25,0.028800000000000003,0.008400000000000001,0.03,2.1312,0.6216,2.22
2019-12-31 17:00:00,2.8776,0.8393,2.9975,0.016800000000000002,0.0049,0.0175,2.8608000000000002,0.8344,2.98,2.2248,0.6489,2.3175,0.016800000000000002,0.0049,0.0175,2.208,0.644,2.3
2019-12-31 17:30:00,2.9260800000000002,0.8534400000000001,3.048,0.02688,0.007840000000000001,0.028,2.8992,0.8456,3.02,2.28288,0.6658400000000001,2.378,0.02688,0.007840000000000001,0.028,2.2560000000000002,0.658,2.35
2019-12-31 18:00:00,2.93472,0.85596,3.057,0.01632,0.00476,0.017,2.9184,0.8512000000000001,3.04,2.28192,0.66556,2.377,0.01632,0.00476,0.017,2.2656,0.6608,2.36
2019-12-31 18:30:00,2.89392,0.84406,3.0145,0.023520000000000003,0.006860000000000001,0.0245,2.8704,0.8372,2.99,2.26992,0.6620600000000001,2.3645,0.023520000000000003,0.006860000000000001,0.0245,2.2464,0.6552,2.34
2019-12-31 19:00:00,2.74368,0.8002400000000001,2.858,0.01728,0.00504,0.018000000000000002,2.7264,0.7952,2.84,2.15808,0.62944,2.248,0.01728,0.00504,0.018000000000000002,2.1408,0.6244000000000001,2.23
2019-12-31 19:30:00,2.58576,0.7541800000000001,2.6935000000000002,0.012960000000000001,0.0037800000000000004,0.0135,2.5728,0.7504000000000001,2.68,2.01936,0.5889800000000001,2.1035,0.012960000000000001,0.0037800000000000004,0.0135,2.0064,0.5852,2.09
2019-12-31 20:00:00,2.44272,0.7124600000000001,2.5445,0.013920000000000002,0.00406,0.0145,2.4288,0.7084,2.5300000000000002,1.89552,0.55286,1.9745,0.013920000000000002,0.00406,0.0145,1.8816000000000002,0.5488000000000001,1.96
2019-12-31 20:30:00,2.35152,0.68586,2.4495,0.01872,0.0054600000000000004,0.0195,2.3328,0.6804,2.43,1.81392,0.5290600000000001,1.8895,0.01872,0.0054600000000000004,0.0195,1.7952,0.5236000000000001,1.87
2019-12-31 21:00:00,2.27184,0.6626200000000001,2.3665,0.06384000000000001,0.01862,0.0665,2.208,0.644,2.3,1.79184,0.5226200000000001,1.8665,0.06384000000000001,0.01862,0.0665,1.728,0.504,1.8
2019-12-31 21:30:00,2.30928,0.67354,2.4055,0.06288,0.018340000000000002,0.0655,2.2464,0.6552,2.34,1.79088,0.52234,1.8655,0.06288,0.018340000000000002,0.0655,1.728,0.504,1.8
2019-12-31 22:00:00,2.15472,0.62846,2.2445,0.052320000000000005,0.015260000000000001,0.0545,2.1024,0.6132000000000001,2.19,1.66512,0.48566000000000004,1.7345000000000002,0.052320000000000005,0.015260000000000001,0.0545,1.6128,0.47040000000000004,1.6800000000000002
2019-12-31 22:30:00,2.03328,0.59304,2.118,0.036480000000000005,0.01064,0.038,1.9968,0.5824,2.08,1.56288,0.45584,1.6280000000000001,0.036480000000000005,0.01064,0.038,1.5264,0.44520000000000004,1.5899999999999999
2019-12-31 23:00:00,2.03376,0.59318,2.1185,0.027360000000000002,0.007980000000000001,0.0285,2.0064,0.5852,2.09,1.5729600000000001,0.45878,1.6385,0.027360000000000002,0.007980000000000001,0.0285,1.5455999999999999,0.45080000000000003,1.6099999999999999
2019-12-31 23:30:00,2.00016,0.58338,2.0835,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.9584000000000001,0.5712,2.04,1.5489600000000001,0.45178,1.6135000000000002,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.5072,0.43960000000000005,1.57
2020-01-01 00:00:00,1.9195200000000001,0.55986,1.9995,0.009120000000000001,0.00266,0.0095,1.9104,0.5572,1.99,1.48752,0.43386,1.5495,0.009120000000000001,0.00266,0.0095,1.4784000000000002,0.4312,1.54
2020-01-01 00:30:00,1.88304,0.54922,1.9615,0.00144,0.00042,0.0015,1.8816000000000002,0.5488000000000001,1.96,1.4606400000000002,0.42602,1.5215,0.00144,0.00042,0.0015,1.4592,0.42560000000000003,1.52
2020-01-01 01:00:00,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52
2020-01-01 01:30:00,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,1.968,0.5740000000000001,2.05,1.488,0.434,1.55,0.0,0.0,0.0,1.488,0.434,1.55
2020-01-01 02:00:00,1.9056000000000002,0.5558000000000001,1.9849999999999999,0.0048000000000000004,0.0014,0.005,1.9008,0.5544,1.98,1.4544000000000001,0.4242,1.5150000000000001,0.0048000000000000004,0.0014,0.005,1.4496,0.4228,1.51
2020-01-01 02:30:00,1.87248,0.5461400000000001,1.9505,0.019680000000000003,0.00574,0.0205,1.8528,0.5404,1.9300000000000002,1.42128,0.41454,1.4805000000000001,0.019680000000000003,0.00574,0.0205,1.4016,0.4088,1.46
2020-01-01 03:00:00,1.84176,0.53718,1.9185,0.027360000000000002,0.007980000000000001,0.0285,1.8144,0.5292,1.8900000000000001,1.38096,0.40278,1.4385,0.027360000000000002,0.007980000000000001,0.0285,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-01-01 03:30:00,1.71456,0.5000800000000001,1.786,0.03456,0.01008,0.036000000000000004,1.6800000000000002,0.49,1.75,1.25376,0.36568,1.306,0.03456,0.01008,0.036000000000000004,1.2192,0.3556,1.27
2020-01-01 04:00:00,1.65888,0.48384000000000005,1.728,0.036480000000000005,0.01064,0.038,1.6224,0.4732,1.69,1.2172800000000001,0.35504,1.268,0.036480000000000005,0.01064,0.038,1.1808,0.34440000000000004,1.23
2020-01-01 04:30:00,1.64736,0.48048,1.716,0.05376,0.015680000000000003,0.056,1.5936,0.46480000000000005,1.6600000000000001,1.22496,0.35728000000000004,1.276,0.05376,0.015680000000000003,0.056,1.1712,0.3416,1.22
2020-01-01 05:00:00,1.61376,0.47068000000000004,1.681,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.5648,0.45640000000000003,1.63,1.19136,0.34748,1.241,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.1424,0.3332,1.19
2020-01-01 05:30:00,1.62768,0.47474000000000005,1.6955,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.5936,0.46480000000000005,1.6600000000000001,1.21488,0.35434000000000004,1.2655,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.1808,0.34440000000000004,1.23
2020-01-01 06:00:00,1.63392,0.47656000000000004,1.702,0.021120000000000003,0.0061600000000000005,0.022,1.6128,0.47040000000000004,1.6800000000000002,1.23072,0.35896000000000006,1.282,0.021120000000000003,0.0061600000000000005,0.022,1.2096,0.3528,1.26
2020-01-01 06:30:00,1.6728,0.4879,1.7425000000000002,0.012,0.0035,0.0125,1.6608,0.4844,1.73,1.2408000000000001,0.3619,1.2925,0.012,0.0035,0.0125,1.2288000000000001,0.3584,1.28
2020-01-01 07:00:00,1.7352,0.5061,1.8075,0.016800000000000002,0.0049,0.0175,1.7184,0.5012,1.79,1.284,0.3745,1.3375,0.016800000000000002,0.0049,0.0175,1.2671999999999999,0.36960000000000004,1.32
2020-01-01 07:30:00,1.7510400000000002,0.5107200000000001,1.824,0.0038400000000000005,0.0011200000000000001,0.004,1.7472,0.5096,1.82,1.28064,0.37352,1.334,0.0038400000000000005,0.0011200000000000001,0.004,1.2768,0.3724,1.33
2020-01-01 08:00:00,1.7856,0.5208,1.8599999999999999,0.0,0.0,0.0,1.7856,0.5208,1.8599999999999999,1.296,0.378,1.35,0.0,0.0,0.0,1.296,0.378,1.35
2020-01-01 08:30:00,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001,1.3344,0.38920000000000005,1.3900000000000001,0.0,0.0,0.0,1.3344,0.38920000000000005,1.3900000000000001
2020-01-01 09:00:00,1.8336000000000001,0.5348,1.9100000000000001,0.0,0.0,0.0,1.8336000000000001,0.5348,1.9100000000000001,1.3824,0.4032,1.44,0.0,0.0,0.0,1.3824,0.4032,1.44
2020-01-01 09:30:00,1.9488,0.5684,2.03,0.0,0.0,0.0,1.9488,0.5684,2.03,1.5168,0.4424,1.58,0.0,0.0,0.0,1.5168,0.4424,1.58
2020-01-01 10:00:00,2.07408,0.60494,2.1605,0.01008,0.0029400000000000003,0.0105,2.064,0.602,2.15,1.61328,0.47054,1.6804999999999999,0.01008,0.0029400000000000003,0.0105,1.6032000000000002,0.4676,1.67
2020-01-01 10:30:00,2.21904,0.64722,2.3115,0.030240000000000003,0.008820000000000001,0.0315,2.1888,0.6384000000000001,2.2800000000000002,1.75824,0.51282,1.8315000000000001,0.030240000000000003,0.008820000000000001,0.0315,1.728,0.504,1.8
2020-01-01 11:00:00,2.30112,0.6711600000000001,2.3970000000000002,0.06432,0.018760000000000002,0.067,2.2368,0.6524,2.33,1.84992,0.53956,1.927,0.06432,0.018760000000000002,0.067,1.7856,0.5208,1.8599999999999999
2020-01-01 11:30:00,2.32656,0.6785800000000001,2.4235,0.11856000000000001,0.03458,0.12350000000000001,2.208,0.644,2.3,1.9233600000000002,0.56098,2.0035,0.11856000000000001,0.03458,0.12350000000000001,1.8048000000000002,0.5264,1.88
2020-01-01 12:00:00,2.2656,0.6608,2.36,0.1728,0.0504,0.18,2.0928,0.6104,2.18,1.9104,0.5572,1.99,0.1728,0.0504,0.18,1.7376,0.5068,1.81
2020-01-01 12:30:00,2.4048,0.7014,2.505,0.2064,0.060200000000000004,0.215,2.1984,0.6412,2.29,1.9632,0.5726,2.045,0.2064,0.060200000000000004,0.215,1.7568000000000001,0.5124000000000001,1.83
2020-01-01 13:00:00,2.44128,0.71204,2.543,0.19488000000000003,0.05684,0.203,2.2464,0.6552,2.34,2.00928,0.58604,2.093,0.19488000000000003,0.05684,0.203,1.8144,0.5292,1.8900000000000001
2020-01-01 13:30:00,2.47584,0.7221200000000001,2.5789999999999997,0.15264000000000003,0.044520000000000004,0.159,2.3232,0.6776,2.42,1.99584,0.5821200000000001,2.079,0.15264000000000003,0.044520000000000004,0.159,1.8432,0.5376000000000001,1.92
2020-01-01 14:00:00,2.4864,0.7252000000000001,2.59,0.07680000000000001,0.0224,0.08,2.4096,0.7028,2.51,1.9584000000000001,0.5712,2.04,0.07680000000000001,0.0224,0.08,1.8816000000000002,0.5488000000000001,1.96
2020-01-01 14:30:00,2.46,0.7175,2.5625,0.0408,0.0119,0.0425,2.4192,0.7056,2.52,1.9032,0.5551,1.9825,0.0408,0.0119,0.0425,1.8624,0.5432,1.94
2020-01-01 15:00:00,2.45184,0.7151200000000001,2.5540000000000003,0.07104,0.020720000000000002,0.074,2.3808,0.6944,2.48,1.89504,0.5527200000000001,1.974,0.07104,0.020720000000000002,0.074,1.824,0.532,1.9
2020-01-01 15:30:00,2.45808,0.71694,2.5605,0.06768,0.01974,0.07050000000000001,2.3904,0.6972,2.49,1.90128,0.55454,1.9805000000000001,0.06768,0.01974,0.07050000000000001,1.8336000000000001,0.5348,1.9100000000000001
2020-01-01 16:00:00,2.44464,0.7130200000000001,2.5465,0.07344,0.02142,0.0765,2.3712,0.6916,2.47,1.90704,0.55622,1.9865,0.07344,0.02142,0.0765,1.8336000000000001,0.5348,1.9100000000000001
2020-01-01 16:30:00,2.59536,0.7569800000000001,2.7035,0.08016000000000001,0.02338,0.0835,2.5152,0.7336,2.62,2.06736,0.6029800000000001,2.1535,0.08016000000000001,0.02338,0.0835,1.9872,0.5796,2.07
2020-01-01 17:00:00,2.78784,0.8131200000000001,2.904,0.08064,0.023520000000000003,0.084,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.17344,0.63392,2.2640000000000002,0.08064,0.023520000000000003,0.084,2.0928,0.6104,2.18
2020-01-01 17:30:00,2.88336,0.8409800000000001,3.0035,0.08016000000000001,0.02338,0.0835,2.8032,0.8176,2.92,2.25936,0.65898,2.3535,0.08016000000000001,0.02338,0.0835,2.1792,0.6356,2.27
2020-01-01 18:00:00,2.85984,0.8341200000000001,2.979,0.08544,0.02492,0.089,2.7744,0.8092,2.89,2.22624,0.64932,2.319,0.08544,0.02492,0.089,2.1408,0.6244000000000001,2.23
2020-01-01 18:30:00,2.77728,0.8100400000000001,2.893,0.10848000000000001,0.03164,0.113,2.6688,0.7784000000000001,2.7800000000000002,2.18208,0.63644,2.273,0.10848000000000001,0.03164,0.113,2.0736,0.6048,2.16
2020-01-01 19:00:00,2.66976,0.77868,2.781,0.12576,0.036680000000000004,0.131,2.544,0.742,2.65,2.10336,0.61348,2.191,0.12576,0.036680000000000004,0.131,1.9776,0.5768,2.06
2020-01-01 19:30:00,2.59728,0.7575400000000001,2.7055,0.08208,0.023940000000000003,0.0855,2.5152,0.7336,2.62,2.00208,0.58394,2.0855,0.08208,0.023940000000000003,0.0855,1.92,0.56,2.0
2020-01-01 20:00:00,2.5368,0.7399,2.6425,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.4672,0.7196,2.5700000000000003,1.9224,0.5607,2.0025,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.8528,0.5404,1.9300000000000002
2020-01-01 20:30:00,2.40672,0.70196,2.507,0.07392,0.021560000000000003,0.077,2.3328,0.6804,2.43,1.8691200000000001,0.5451600000000001,1.947,0.07392,0.021560000000000003,0.077,1.7952,0.5236000000000001,1.87
2020-01-01 21:00:00,2.31696,0.67578,2.4135,0.10896000000000002,0.03178,0.1135,2.208,0.644,2.3,1.7985600000000002,0.52458,1.8735,0.10896000000000002,0.03178,0.1135,1.6896,0.4928,1.76
2020-01-01 21:30:00,2.2560000000000002,0.658,2.35,0.11520000000000001,0.033600000000000005,0.12,2.1408,0.6244000000000001,2.23,1.776,0.518,1.85,0.11520000000000001,0.033600000000000005,0.12,1.6608,0.4844,1.73
2020-01-01 22:00:00,2.0721600000000002,0.60438,2.1585,0.15216000000000002,0.04438,0.1585,1.92,0.56,2.0,1.65936,0.48398,1.7285,0.15216000000000002,0.04438,0.1585,1.5072,0.43960000000000005,1.57
2020-01-01 22:30:00,1.9180800000000002,0.55944,1.998,0.13248000000000001,0.03864,0.138,1.7856,0.5208,1.8599999999999999,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.13248000000000001,0.03864,0.138,1.4016,0.4088,1.46
2020-01-01 23:00:00,1.78224,0.5198200000000001,1.8565,0.13104000000000002,0.038220000000000004,0.1365,1.6512,0.48160000000000003,1.72,1.4366400000000001,0.41902000000000006,1.4965,0.13104000000000002,0.038220000000000004,0.1365,1.3056,0.3808,1.3599999999999999
2020-01-01 23:30:00,1.66656,0.48608,1.736,0.21696000000000001,0.06328,0.226,1.4496,0.4228,1.51,1.38816,0.40488,1.446,0.21696000000000001,0.06328,0.226,1.1712,0.3416,1.22
2020-01-02 00:00:00,1.54608,0.45094000000000006,1.6105,0.26928,0.07854000000000001,0.2805,1.2768,0.3724,1.33,1.3060800000000001,0.38094000000000006,1.3605,0.26928,0.07854000000000001,0.2805,1.0368,0.3024,1.08
2020-01-02 00:30:00,1.4904,0.43470000000000003,1.5525,0.2424,0.0707,0.2525,1.248,0.364,1.3,1.2216,0.3563,1.2725,0.2424,0.0707,0.2525,0.9792000000000001,0.2856,1.02
2020-01-02 01:00:00,1.55712,0.45416000000000006,1.6219999999999999,0.23232000000000003,0.06776,0.242,1.3248,0.3864,1.38,1.24032,0.36176,1.292,0.23232000000000003,0.06776,0.242,1.008,0.294,1.05
2020-01-02 01:30:00,1.59024,0.46382000000000007,1.6565,0.25584,0.07462,0.2665,1.3344,0.38920000000000005,1.3900000000000001,1.30224,0.37982000000000005,1.3565,0.25584,0.07462,0.2665,1.0464,0.3052,1.09
2020-01-02 02:00:00,1.57632,0.45976000000000006,1.642,0.26112,0.07616,0.272,1.3152,0.3836,1.37,1.2883200000000001,0.37576000000000004,1.342,0.26112,0.07616,0.272,1.0272000000000001,0.29960000000000003,1.07
2020-01-02 02:30:00,1.54272,0.44996,1.607,0.29472000000000004,0.08596000000000001,0.307,1.248,0.364,1.3,1.27392,0.37156000000000006,1.327,0.29472000000000004,0.08596000000000001,0.307,0.9792000000000001,0.2856,1.02
2020-01-02 03:00:00,1.52832,0.44576000000000005,1.592,0.28032,0.08176000000000001,0.292,1.248,0.364,1.3,1.24032,0.36176,1.292,0.28032,0.08176000000000001,0.292,0.96,0.28,1.0
2020-01-02 03:30:00,1.48944,0.43442000000000003,1.5514999999999999,0.27024000000000004,0.07882,0.28150000000000003,1.2192,0.3556,1.27,1.20144,0.35042,1.2515,0.27024000000000004,0.07882,0.28150000000000003,0.9312,0.2716,0.97
2020-01-02 04:00:00,1.6056,0.46830000000000005,1.6724999999999999,0.2808,0.0819,0.29250000000000004,1.3248,0.3864,1.38,1.3656000000000001,0.39830000000000004,1.4225,0.2808,0.0819,0.29250000000000004,1.0848,0.3164,1.13
2020-01-02 04:30:00,1.61808,0.47194,1.6855,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.3344,0.38920000000000005,1.3900000000000001,1.4548800000000002,0.42434000000000005,1.5155,0.28368000000000004,0.08274000000000001,0.29550000000000004,1.1712,0.3416,1.22
2020-01-02 05:00:00,1.60224,0.46732,1.669,0.33504,0.09772,0.34900000000000003,1.2671999999999999,0.36960000000000004,1.32,1.4486400000000001,0.42252000000000006,1.509,0.33504,0.09772,0.34900000000000003,1.1136,0.32480000000000003,1.16
2020-01-02 05:30:00,1.66368,0.48524000000000006,1.733,0.36768,0.10724,0.383,1.296,0.378,1.35,1.49088,0.43484000000000006,1.553,0.36768,0.10724,0.383,1.1232,0.3276,1.17
2020-01-02 06:00:00,1.6680000000000001,0.48650000000000004,1.7375,0.3912,0.11410000000000001,0.40750000000000003,1.2768,0.3724,1.33,1.4664000000000001,0.4277,1.5275,0.3912,0.11410000000000001,0.40750000000000003,1.0752,0.3136,1.12
2020-01-02 06:30:00,1.71936,0.50148,1.791,0.37536,0.10948000000000001,0.391,1.344,0.392,1.4,1.41216,0.41188,1.471,0.37536,0.10948000000000001,0.391,1.0368,0.3024,1.08
2020-01-02 07:00:00,1.99776,0.5826800000000001,2.081,0.46176000000000006,0.13468000000000002,0.481,1.536,0.448,1.6,1.68096,0.49028000000000005,1.751,0.46176000000000006,0.13468000000000002,0.481,1.2192,0.3556,1.27
2020-01-02 07:30:00,2.004,0.5845,2.0875,0.468,0.1365,0.48750000000000004,1.536,0.448,1.6,1.6392,0.4781,1.7075,0.468,0.1365,0.48750000000000004,1.1712,0.3416,1.22
2020-01-02 08:00:00,2.13984,0.62412,2.229,0.46944,0.13692000000000001,0.489,1.6703999999999999,0.4872,1.74,1.75584,0.51212,1.8290000000000002,0.46944,0.13692000000000001,0.489,1.2864,0.37520000000000003,1.34
2020-01-02 08:30:00,2.2464,0.6552,2.34,0.46080000000000004,0.13440000000000002,0.48,1.7856,0.5208,1.8599999999999999,1.8624,0.5432,1.94,0.46080000000000004,0.13440000000000002,0.48,1.4016,0.4088,1.46
2020-01-02 09:00:00,2.32704,0.6787200000000001,2.424,0.46464000000000005,0.13552,0.484,1.8624,0.5432,1.94,1.94304,0.56672,2.024,0.46464000000000005,0.13552,0.484,1.4784000000000002,0.4312,1.54
2020-01-02 09:30:00,2.39088,0.6973400000000001,2.4905,0.47088,0.13734000000000002,0.49050000000000005,1.92,0.56,2.0,1.99728,0.5825400000000001,2.0805,0.47088,0.13734000000000002,0.49050000000000005,1.5264,0.44520000000000004,1.5899999999999999
2020-01-02 10:00:00,2.5176,0.7343000000000001,2.6225,0.4536,0.1323,0.47250000000000003,2.064,0.602,2.15,2.076,0.6055,2.1625,0.4536,0.1323,0.47250000000000003,1.6224,0.4732,1.69
2020-01-02 10:30:00,2.43936,0.7114800000000001,2.541,0.44256,0.12908,0.461,1.9968,0.5824,2.08,2.08416,0.6078800000000001,2.171,0.44256,0.12908,0.461,1.6416,0.4788,1.71
2020-01-02 11:00:00,2.39184,0.69762,2.4915000000000003,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.92,0.56,2.0,2.07504,0.6052200000000001,2.1615,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.6032000000000002,0.4676,1.67
2020-01-02 11:30:00,2.41968,0.70574,2.5205,0.47088,0.13734000000000002,0.49050000000000005,1.9488,0.5684,2.03,2.07408,0.60494,2.1605,0.47088,0.13734000000000002,0.49050000000000005,1.6032000000000002,0.4676,1.67
2020-01-02 12:00:00,2.5766400000000003,0.7515200000000001,2.684,0.46464000000000005,0.13552,0.484,2.112,0.616,2.2,2.19264,0.6395200000000001,2.284,0.46464000000000005,0.13552,0.484,1.728,0.504,1.8
2020-01-02 12:30:00,2.48976,0.72618,2.5935,0.46416,0.13538,0.48350000000000004,2.0256,0.5908,2.11,2.12496,0.61978,2.2135,0.46416,0.13538,0.48350000000000004,1.6608,0.4844,1.73
2020-01-02 13:00:00,2.51568,0.7337400000000001,2.6205,0.47088,0.13734000000000002,0.49050000000000005,2.0448,0.5964,2.13,2.1316800000000002,0.6217400000000001,2.2205,0.47088,0.13734000000000002,0.49050000000000005,1.6608,0.4844,1.73
2020-01-02 13:30:00,2.48736,0.72548,2.591,0.47136000000000006,0.13748000000000002,0.491,2.016,0.588,2.1,2.08416,0.6078800000000001,2.171,0.47136000000000006,0.13748000000000002,0.491,1.6128,0.47040000000000004,1.6800000000000002
2020-01-02 14:00:00,2.5176,0.7343000000000001,2.6225,0.4728,0.1379,0.49250000000000005,2.0448,0.5964,2.13,2.0952,0.6111,2.1825,0.4728,0.1379,0.49250000000000005,1.6224,0.4732,1.69
2020-01-02 14:30:00,2.55648,0.7456400000000001,2.6630000000000003,0.47328000000000003,0.13804000000000002,0.493,2.0832,0.6076,2.17,2.11488,0.61684,2.203,0.47328000000000003,0.13804000000000002,0.493,1.6416,0.4788,1.71
2020-01-02 15:00:00,2.55312,0.7446600000000001,2.6595,0.46992000000000006,0.13706000000000002,0.48950000000000005,2.0832,0.6076,2.17,2.10192,0.61306,2.1895,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-01-02 15:30:00,2.5992,0.7581,2.7075,0.45840000000000003,0.1337,0.47750000000000004,2.1408,0.6244000000000001,2.23,2.1096,0.6153000000000001,2.1975,0.45840000000000003,0.1337,0.47750000000000004,1.6512,0.48160000000000003,1.72
2020-01-02 16:00:00,2.67744,0.7809200000000001,2.789,0.44064000000000003,0.12852000000000002,0.459,2.2368,0.6524,2.33,2.20704,0.6437200000000001,2.299,0.44064000000000003,0.12852000000000002,0.459,1.7664,0.5152,1.8399999999999999
2020-01-02 16:30:00,2.69616,0.7863800000000001,2.8085,0.45936000000000005,0.13398000000000002,0.47850000000000004,2.2368,0.6524,2.33,2.26416,0.6603800000000001,2.3585000000000003,0.45936000000000005,0.13398000000000002,0.47850000000000004,1.8048000000000002,0.5264,1.88
2020-01-02 17:00:00,2.78064,0.8110200000000001,2.8965,0.45744,0.13342,0.47650000000000003,2.3232,0.6776,2.42,2.33904,0.68222,2.4365,0.45744,0.13342,0.47650000000000003,1.8816000000000002,0.5488000000000001,1.96
2020-01-02 17:30:00,2.85216,0.8318800000000001,2.971,0.46176000000000006,0.13468000000000002,0.481,2.3904,0.6972,2.49,2.42016,0.7058800000000001,2.521,0.46176000000000006,0.13468000000000002,0.481,1.9584000000000001,0.5712,2.04
2020-01-02 18:00:00,2.9256,0.8533000000000001,3.0475,0.468,0.1365,0.48750000000000004,2.4576000000000002,0.7168,2.56,2.5032,0.7301000000000001,2.6075,0.468,0.1365,0.48750000000000004,2.0352,0.5936,2.12
2020-01-02 18:30:00,2.90592,0.8475600000000001,3.027,0.46752000000000005,0.13636,0.487,2.4384,0.7112,2.54,2.50272,0.72996,2.607,0.46752000000000005,0.13636,0.487,2.0352,0.5936,2.12
2020-01-02 19:00:00,2.7542400000000002,0.80332,2.8689999999999998,0.45984,0.13412000000000002,0.47900000000000004,2.2944,0.6692,2.39,2.38944,0.6969200000000001,2.489,0.45984,0.13412000000000002,0.47900000000000004,1.9296000000000002,0.5628000000000001,2.01
2020-01-02 19:30:00,2.63664,0.76902,2.7465,0.45744,0.13342,0.47650000000000003,2.1792,0.6356,2.27,2.30064,0.6710200000000001,2.3965,0.45744,0.13342,0.47650000000000003,1.8432,0.5376000000000001,1.92
2020-01-02 20:00:00,2.5171200000000002,0.73416,2.622,0.44352,0.12936,0.462,2.0736,0.6048,2.16,2.20032,0.64176,2.292,0.44352,0.12936,0.462,1.7568000000000001,0.5124000000000001,1.83
2020-01-02 20:30:00,2.42304,0.70672,2.524,0.45504000000000006,0.13272,0.47400000000000003,1.968,0.5740000000000001,2.05,2.06784,0.6031200000000001,2.154,0.45504000000000006,0.13272,0.47400000000000003,1.6128,0.47040000000000004,1.6800000000000002
2020-01-02 21:00:00,2.45568,0.7162400000000001,2.558,0.43008,0.12544000000000002,0.448,2.0256,0.5908,2.11,2.02368,0.5902400000000001,2.108,0.43008,0.12544000000000002,0.448,1.5936,0.46480000000000005,1.6600000000000001
2020-01-02 21:30:00,2.38848,0.69664,2.488,0.42048,0.12264000000000001,0.438,1.968,0.5740000000000001,2.05,2.00448,0.58464,2.088,0.42048,0.12264000000000001,0.438,1.584,0.462,1.65
2020-01-02 22:00:00,2.11248,0.61614,2.2005,0.45168,0.13174000000000002,0.47050000000000003,1.6608,0.4844,1.73,1.8052800000000002,0.52654,1.8805,0.45168,0.13174000000000002,0.47050000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-01-02 22:30:00,1.86528,0.5440400000000001,1.943,0.45408000000000004,0.13244,0.47300000000000003,1.4112,0.4116,1.47,1.60608,0.46844,1.673,0.45408000000000004,0.13244,0.47300000000000003,1.152,0.336,1.2
2020-01-02 23:00:00,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.46656000000000003,0.13608,0.486,1.296,0.378,1.35,1.52256,0.44408000000000003,1.5859999999999999,0.46656000000000003,0.13608,0.486,1.056,0.308,1.1
2020-01-02 23:30:00,1.5744,0.4592,1.6400000000000001,0.45120000000000005,0.1316,0.47000000000000003,1.1232,0.3276,1.17,1.3536000000000001,0.39480000000000004,1.4100000000000001,0.45120000000000005,0.1316,0.47000000000000003,0.9024000000000001,0.2632,0.9400000000000001
2020-01-03 00:00:00,1.5076800000000001,0.43974,1.5705,0.41328000000000004,0.12054000000000001,0.4305,1.0944,0.31920000000000004,1.1400000000000001,1.26768,0.36974,1.3205,0.41328000000000004,0.12054000000000001,0.4305,0.8544,0.2492,0.89
2020-01-03 00:30:00,1.51536,0.44198000000000004,1.5785,0.32496,0.09478,0.3385,1.1904,0.3472,1.24,1.2465600000000001,0.36358,1.2985,0.32496,0.09478,0.3385,0.9216000000000001,0.26880000000000004,0.96
2020-01-03 01:00:00,1.53696,0.44828,1.601,0.33696000000000004,0.09828,0.35100000000000003,1.2,0.35000000000000003,1.25,1.28736,0.37548000000000004,1.341,0.33696000000000004,0.09828,0.35100000000000003,0.9504,0.2772,0.99
2020-01-03 01:30:00,1.60176,0.46718000000000004,1.6684999999999999,0.30576000000000003,0.08918000000000001,0.3185,1.296,0.378,1.35,1.27536,0.37198000000000003,1.3285,0.30576000000000003,0.08918000000000001,0.3185,0.9696,0.2828,1.01
2020-01-03 02:00:00,1.5436800000000002,0.45024000000000003,1.608,0.16128,0.047040000000000005,0.168,1.3824,0.4032,1.44,1.17888,0.34384000000000003,1.228,0.16128,0.047040000000000005,0.168,1.0176,0.2968,1.06
2020-01-03 02:30:00,1.52352,0.44436000000000003,1.587,0.14112000000000002,0.04116,0.147,1.3824,0.4032,1.44,1.12992,0.32956,1.177,0.14112000000000002,0.04116,0.147,0.9888,0.2884,1.03
2020-01-03 03:00:00,1.51248,0.44114000000000003,1.5755,0.11088,0.03234,0.1155,1.4016,0.4088,1.46,1.12848,0.32914000000000004,1.1755,0.11088,0.03234,0.1155,1.0176,0.2968,1.06
2020-01-03 03:30:00,1.5254400000000001,0.44492000000000004,1.589,0.10464000000000001,0.030520000000000002,0.109,1.4208,0.41440000000000005,1.48,1.13184,0.33012,1.179,0.10464000000000001,0.030520000000000002,0.109,1.0272000000000001,0.29960000000000003,1.07
2020-01-03 04:00:00,1.48128,0.43204000000000004,1.5430000000000001,0.07968,0.02324,0.083,1.4016,0.4088,1.46,1.09728,0.32004000000000005,1.143,0.07968,0.02324,0.083,1.0176,0.2968,1.06
2020-01-03 04:30:00,1.4688,0.4284,1.53,0.1056,0.0308,0.11,1.3632,0.3976,1.42,1.0752,0.3136,1.12,0.1056,0.0308,0.11,0.9696,0.2828,1.01
2020-01-03 05:00:00,1.45632,0.42476,1.517,0.11232,0.032760000000000004,0.117,1.344,0.392,1.4,1.06272,0.30996,1.107,0.11232,0.032760000000000004,0.117,0.9504,0.2772,0.99
2020-01-03 05:30:00,1.51056,0.44058,1.5735000000000001,0.08016000000000001,0.02338,0.0835,1.4304000000000001,0.4172,1.49,1.09776,0.32018,1.1435,0.08016000000000001,0.02338,0.0835,1.0176,0.2968,1.06
2020-01-03 06:00:00,1.58832,0.46326000000000006,1.6545,0.11952000000000002,0.03486,0.1245,1.4688,0.4284,1.53,1.1755200000000001,0.34286000000000005,1.2245,0.11952000000000002,0.03486,0.1245,1.056,0.308,1.1
2020-01-03 06:30:00,1.6852800000000001,0.49154000000000003,1.7555,0.17808000000000002,0.05194000000000001,0.1855,1.5072,0.43960000000000005,1.57,1.32048,0.38514000000000004,1.3755,0.17808000000000002,0.05194000000000001,0.1855,1.1424,0.3332,1.19
2020-01-03 07:00:00,1.79472,0.52346,1.8695,0.34512000000000004,0.10066000000000001,0.35950000000000004,1.4496,0.4228,1.51,1.46832,0.42826000000000003,1.5295,0.34512000000000004,0.10066000000000001,0.35950000000000004,1.1232,0.3276,1.17
2020-01-03 07:30:00,2.02464,0.59052,2.109,0.33504,0.09772,0.34900000000000003,1.6896,0.4928,1.76,1.6214400000000002,0.47292000000000006,1.689,0.33504,0.09772,0.34900000000000003,1.2864,0.37520000000000003,1.34
2020-01-03 08:00:00,2.30928,0.67354,2.4055,0.20688,0.060340000000000005,0.2155,2.1024,0.6132000000000001,2.19,1.8484800000000001,0.5391400000000001,1.9255,0.20688,0.060340000000000005,0.2155,1.6416,0.4788,1.71
2020-01-03 08:30:00,2.35584,0.6871200000000001,2.454,0.32064000000000004,0.09352,0.334,2.0352,0.5936,2.12,1.94304,0.56672,2.024,0.32064000000000004,0.09352,0.334,1.6224,0.4732,1.69
2020-01-03 09:00:00,2.45472,0.71596,2.557,0.37152,0.10836000000000001,0.387,2.0832,0.6076,2.17,2.23392,0.65156,2.327,0.37152,0.10836000000000001,0.387,1.8624,0.5432,1.94
2020-01-03 09:30:00,2.53536,0.73948,2.641,0.17376000000000003,0.05068,0.181,2.3616,0.6888000000000001,2.46,2.30496,0.6722800000000001,2.401,0.17376000000000003,0.05068,0.181,2.1312,0.6216,2.22
2020-01-03 10:00:00,2.5752,0.7511,2.6825,0.0984,0.0287,0.10250000000000001,2.4768,0.7224,2.58,2.2296,0.6503,2.3225,0.0984,0.0287,0.10250000000000001,2.1312,0.6216,2.22
2020-01-03 10:30:00,2.53104,0.7382200000000001,2.6365,0.08304,0.024220000000000002,0.08650000000000001,2.448,0.714,2.55,2.21424,0.6458200000000001,2.3064999999999998,0.08304,0.024220000000000002,0.08650000000000001,2.1312,0.6216,2.22
2020-01-03 11:00:00,2.48112,0.7236600000000001,2.5845000000000002,0.09072000000000001,0.02646,0.0945,2.3904,0.6972,2.49,2.11632,0.61726,2.2045,0.09072000000000001,0.02646,0.0945,2.0256,0.5908,2.11
2020-01-03 11:30:00,2.3064,0.6727000000000001,2.4025,0.1752,0.0511,0.1825,2.1312,0.6216,2.22,2.172,0.6335000000000001,2.2625,0.1752,0.0511,0.1825,1.9968,0.5824,2.08
2020-01-03 12:00:00,2.2704,0.6622,2.365,0.22560000000000002,0.0658,0.23500000000000001,2.0448,0.5964,2.13,2.2032,0.6426000000000001,2.295,0.22560000000000002,0.0658,0.23500000000000001,1.9776,0.5768,2.06
2020-01-03 12:30:00,2.19744,0.64092,2.289,0.29664,0.08652000000000001,0.309,1.9008,0.5544,1.98,2.1494400000000002,0.62692,2.239,0.29664,0.08652000000000001,0.309,1.8528,0.5404,1.9300000000000002
2020-01-03 13:00:00,2.13648,0.62314,2.2255,0.33168000000000003,0.09674,0.34550000000000003,1.8048000000000002,0.5264,1.88,2.07888,0.6063400000000001,2.1655,0.33168000000000003,0.09674,0.34550000000000003,1.7472,0.5096,1.82
2020-01-03 13:30:00,2.11392,0.61656,2.202,0.40512000000000004,0.11816000000000002,0.422,1.7088,0.4984,1.78,1.96032,0.57176,2.042,0.40512000000000004,0.11816000000000002,0.422,1.5552000000000001,0.4536,1.62
2020-01-03 14:00:00,2.26944,0.6619200000000001,2.364,0.37824,0.11032000000000002,0.394,1.8912,0.5516,1.97,2.01984,0.5891200000000001,2.104,0.37824,0.11032000000000002,0.394,1.6416,0.4788,1.71
2020-01-03 14:30:00,2.38416,0.6953800000000001,2.4835000000000003,0.30096,0.08778000000000001,0.3135,2.0832,0.6076,2.17,2.01936,0.5889800000000001,2.1035,0.30096,0.08778000000000001,0.3135,1.7184,0.5012,1.79
2020-01-03 15:00:00,2.41152,0.7033600000000001,2.512,0.19392,0.056560000000000006,0.202,2.2176,0.6468,2.31,1.95072,0.56896,2.032,0.19392,0.056560000000000006,0.202,1.7568000000000001,0.5124000000000001,1.83
2020-01-03 15:30:00,2.4144,0.7042,2.515,0.1872,0.0546,0.195,2.2272,0.6496000000000001,2.32,1.9248,0.5614,2.005,0.1872,0.0546,0.195,1.7376,0.5068,1.81
2020-01-03 16:00:00,2.47392,0.7215600000000001,2.577,0.13152,0.038360000000000005,0.137,2.3424,0.6832,2.44,1.89792,0.55356,1.9769999999999999,0.13152,0.038360000000000005,0.137,1.7664,0.5152,1.8399999999999999
2020-01-03 16:30:00,2.59536,0.7569800000000001,2.7035,0.24336000000000002,0.07098,0.2535,2.352,0.686,2.45,2.03856,0.59458,2.1235,0.24336000000000002,0.07098,0.2535,1.7952,0.5236000000000001,1.87
2020-01-03 17:00:00,2.80704,0.8187200000000001,2.924,0.25344,0.07392,0.264,2.5536,0.7448,2.66,2.19264,0.6395200000000001,2.284,0.25344,0.07392,0.264,1.9392,0.5656,2.02
2020-01-03 17:30:00,2.90592,0.8475600000000001,3.027,0.24672000000000002,0.07196000000000001,0.257,2.6592000000000002,0.7756000000000001,2.77,2.24352,0.65436,2.337,0.24672000000000002,0.07196000000000001,0.257,1.9968,0.5824,2.08
2020-01-03 18:00:00,2.9592,0.8631000000000001,3.0825,0.3768,0.10990000000000001,0.3925,2.5824,0.7532,2.69,2.316,0.6755,2.4125,0.3768,0.10990000000000001,0.3925,1.9392,0.5656,2.02
2020-01-03 18:30:00,2.87616,0.8388800000000001,2.996,0.38016000000000005,0.11088,0.396,2.496,0.728,2.6,2.28096,0.6652800000000001,2.376,0.38016000000000005,0.11088,0.396,1.9008,0.5544,1.98
2020-01-03 19:00:00,2.79936,0.8164800000000001,2.916,0.37056000000000006,0.10808000000000001,0.386,2.4288,0.7084,2.5300000000000002,2.23296,0.6512800000000001,2.326,0.37056000000000006,0.10808000000000001,0.386,1.8624,0.5432,1.94
2020-01-03 19:30:00,2.75232,0.80276,2.867,0.40992,0.11956000000000001,0.427,2.3424,0.6832,2.44,2.15712,0.62916,2.247,0.40992,0.11956000000000001,0.427,1.7472,0.5096,1.82
2020-01-03 20:00:00,2.6136,0.7623000000000001,2.7225,0.2328,0.0679,0.24250000000000002,2.3808,0.6944,2.48,2.0568,0.5999,2.1425,0.2328,0.0679,0.24250000000000002,1.824,0.532,1.9
2020-01-03 20:30:00,2.5392,0.7406,2.645,0.2064,0.060200000000000004,0.215,2.3328,0.6804,2.43,1.992,0.581,2.075,0.2064,0.060200000000000004,0.215,1.7856,0.5208,1.8599999999999999
2020-01-03 21:00:00,2.43648,0.71064,2.5380000000000003,0.14208,0.041440000000000005,0.148,2.2944,0.6692,2.39,1.9468800000000002,0.56784,2.028,0.14208,0.041440000000000005,0.148,1.8048000000000002,0.5264,1.88
2020-01-03 21:30:00,2.32032,0.67676,2.417,0.15072000000000002,0.043960000000000006,0.157,2.1696,0.6328,2.26,1.8691200000000001,0.5451600000000001,1.947,0.15072000000000002,0.043960000000000006,0.157,1.7184,0.5012,1.79
2020-01-03 22:00:00,2.1494400000000002,0.62692,2.239,0.31584,0.09212000000000001,0.329,1.8336000000000001,0.5348,1.9100000000000001,1.70784,0.49812000000000006,1.779,0.31584,0.09212000000000001,0.329,1.392,0.406,1.45
2020-01-03 22:30:00,2.0376,0.5943,2.1225,0.2808,0.0819,0.29250000000000004,1.7568000000000001,0.5124000000000001,1.83,1.6056,0.46830000000000005,1.6724999999999999,0.2808,0.0819,0.29250000000000004,1.3248,0.3864,1.38
2020-01-03 23:00:00,1.93248,0.56364,2.013,0.22368000000000002,0.06524,0.233,1.7088,0.4984,1.78,1.49088,0.43484000000000006,1.553,0.22368000000000002,0.06524,0.233,1.2671999999999999,0.36960000000000004,1.32
2020-01-03 23:30:00,1.7376,0.5068,1.81,0.2112,0.0616,0.22,1.5264,0.44520000000000004,1.5899999999999999,1.3248,0.3864,1.38,0.2112,0.0616,0.22,1.1136,0.32480000000000003,1.16
2020-01-04 00:00:00,1.6526399999999999,0.48202000000000006,1.7215,0.19344000000000003,0.056420000000000005,0.2015,1.4592,0.42560000000000003,1.52,1.26864,0.37002,1.3215,0.19344000000000003,0.056420000000000005,0.2015,1.0752,0.3136,1.12
2020-01-04 00:30:00,1.6684800000000002,0.48664,1.738,0.36288000000000004,0.10584,0.378,1.3056,0.3808,1.3599999999999999,1.27488,0.37184,1.328,0.36288000000000004,0.10584,0.378,0.912,0.266,0.9500000000000001
2020-01-04 01:00:00,1.7035200000000001,0.49686,1.7745000000000002,0.41712000000000005,0.12166,0.4345,1.2864,0.37520000000000003,1.34,1.30992,0.38206,1.3645,0.41712000000000005,0.12166,0.4345,0.8928,0.2604,0.93
2020-01-04 01:30:00,1.6776,0.4893,1.7475,0.40080000000000005,0.1169,0.41750000000000004,1.2768,0.3724,1.33,1.332,0.3885,1.3875,0.40080000000000005,0.1169,0.41750000000000004,0.9312,0.2716,0.97
2020-01-04 02:00:00,1.5734400000000002,0.45892000000000005,1.639,0.39264000000000004,0.11452000000000001,0.40900000000000003,1.1808,0.34440000000000004,1.23,1.30464,0.38052,1.359,0.39264000000000004,0.11452000000000001,0.40900000000000003,0.912,0.266,0.9500000000000001
2020-01-04 02:30:00,1.54464,0.45052000000000003,1.609,0.34464,0.10052000000000001,0.359,1.2,0.35000000000000003,1.25,1.29504,0.37772000000000006,1.349,0.34464,0.10052000000000001,0.359,0.9504,0.2772,0.99
2020-01-04 03:00:00,1.5192,0.4431,1.5825,0.30000000000000004,0.08750000000000001,0.3125,1.2192,0.3556,1.27,1.2792,0.37310000000000004,1.3325,0.30000000000000004,0.08750000000000001,0.3125,0.9792000000000001,0.2856,1.02
2020-01-04 03:30:00,1.51152,0.44086000000000003,1.5745,0.26352000000000003,0.07686000000000001,0.2745,1.248,0.364,1.3,1.25232,0.36526000000000003,1.3045,0.26352000000000003,0.07686000000000001,0.2745,0.9888,0.2884,1.03
2020-01-04 04:00:00,1.46736,0.42798,1.5285000000000002,0.18096,0.05278000000000001,0.1885,1.2864,0.37520000000000003,1.34,1.18896,0.34678000000000003,1.2385,0.18096,0.05278000000000001,0.1885,1.008,0.294,1.05
2020-01-04 04:30:00,1.46352,0.42686,1.5245000000000002,0.15792,0.046060000000000004,0.1645,1.3056,0.3808,1.3599999999999999,1.14672,0.33446000000000004,1.1945000000000001,0.15792,0.046060000000000004,0.1645,0.9888,0.2884,1.03
2020-01-04 05:00:00,1.45104,0.42322000000000004,1.5115,0.09744000000000001,0.02842,0.1015,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.13424,0.33082,1.1815,0.09744000000000001,0.02842,0.1015,1.0368,0.3024,1.08
2020-01-04 05:30:00,1.4952,0.43610000000000004,1.5575,0.0648,0.0189,0.0675,1.4304000000000001,0.4172,1.49,1.1496,0.33530000000000004,1.1975,0.0648,0.0189,0.0675,1.0848,0.3164,1.13
2020-01-04 06:00:00,1.47984,0.43162000000000006,1.5415,0.11664000000000001,0.03402,0.12150000000000001,1.3632,0.3976,1.42,1.14384,0.33362,1.1915,0.11664000000000001,0.03402,0.12150000000000001,1.0272000000000001,0.29960000000000003,1.07
2020-01-04 06:30:00,1.60608,0.46844,1.673,0.15648,0.04564000000000001,0.163,1.4496,0.4228,1.51,1.25088,0.36484000000000005,1.303,0.15648,0.04564000000000001,0.163,1.0944,0.31920000000000004,1.1400000000000001
2020-01-04 07:00:00,1.6944,0.49420000000000003,1.7650000000000001,0.2736,0.07980000000000001,0.28500000000000003,1.4208,0.41440000000000005,1.48,1.3872,0.4046,1.445,0.2736,0.07980000000000001,0.28500000000000003,1.1136,0.32480000000000003,1.16
2020-01-04 07:30:00,1.8465600000000002,0.5385800000000001,1.9235000000000002,0.19536,0.05698,0.20350000000000001,1.6512,0.48160000000000003,1.72,1.46256,0.42658,1.5235,0.19536,0.05698,0.20350000000000001,1.2671999999999999,0.36960000000000004,1.32
2020-01-04 08:00:00,1.97472,0.57596,2.057,0.28512000000000004,0.08316000000000001,0.297,1.6896,0.4928,1.76,1.55232,0.45276000000000005,1.617,0.28512000000000004,0.08316000000000001,0.297,1.2671999999999999,0.36960000000000004,1.32
2020-01-04 08:30:00,2.04,0.595,2.125,0.37920000000000004,0.1106,0.395,1.6608,0.4844,1.73,1.6176,0.4718,1.685,0.37920000000000004,0.1106,0.395,1.2384,0.3612,1.29
2020-01-04 09:00:00,2.2027200000000002,0.64246,2.2945,0.29232,0.08526,0.3045,1.9104,0.5572,1.99,1.7515200000000002,0.5108600000000001,1.8245,0.29232,0.08526,0.3045,1.4592,0.42560000000000003,1.52
2020-01-04 09:30:00,2.29056,0.66808,2.386,0.26496000000000003,0.07728,0.276,2.0256,0.5908,2.11,1.82976,0.53368,1.9060000000000001,0.26496000000000003,0.07728,0.276,1.5648,0.45640000000000003,1.63
2020-01-04 10:00:00,2.31456,0.67508,2.411,0.33696000000000004,0.09828,0.35100000000000003,1.9776,0.5768,2.06,1.89216,0.55188,1.971,0.33696000000000004,0.09828,0.35100000000000003,1.5552000000000001,0.4536,1.62
2020-01-04 10:30:00,2.29296,0.66878,2.3885,0.36336,0.10598,0.3785,1.9296000000000002,0.5628000000000001,2.01,1.92816,0.56238,2.0085,0.36336,0.10598,0.3785,1.5648,0.45640000000000003,1.63
2020-01-04 11:00:00,2.20176,0.6421800000000001,2.2935,0.41616000000000003,0.12138000000000002,0.4335,1.7856,0.5208,1.8599999999999999,1.98096,0.5777800000000001,2.0635,0.41616000000000003,0.12138000000000002,0.4335,1.5648,0.45640000000000003,1.63
2020-01-04 11:30:00,2.10576,0.6141800000000001,2.1935000000000002,0.39696000000000004,0.11578000000000001,0.41350000000000003,1.7088,0.4984,1.78,1.96176,0.57218,2.0435,0.39696000000000004,0.11578000000000001,0.41350000000000003,1.5648,0.45640000000000003,1.63
2020-01-04 12:00:00,2.14992,0.6270600000000001,2.2395,0.34512000000000004,0.10066000000000001,0.35950000000000004,1.8048000000000002,0.5264,1.88,1.9195200000000001,0.55986,1.9995,0.34512000000000004,0.10066000000000001,0.35950000000000004,1.5744,0.4592,1.6400000000000001
2020-01-04 12:30:00,2.25024,0.65632,2.344,0.12864,0.037520000000000005,0.134,2.1216,0.6188,2.21,1.97184,0.5751200000000001,2.054,0.12864,0.037520000000000005,0.134,1.8432,0.5376000000000001,1.92
2020-01-04 13:00:00,2.4168,0.7049000000000001,2.5175,0.228,0.0665,0.23750000000000002,2.1888,0.6384000000000001,2.2800000000000002,1.9944000000000002,0.5817,2.0775,0.228,0.0665,0.23750000000000002,1.7664,0.5152,1.8399999999999999
2020-01-04 13:30:00,2.47824,0.72282,2.5815,0.22224000000000002,0.06482,0.2315,2.2560000000000002,0.658,2.35,1.96944,0.57442,2.0515,0.22224000000000002,0.06482,0.2315,1.7472,0.5096,1.82
2020-01-04 14:00:00,2.51616,0.7338800000000001,2.621,0.16416,0.047880000000000006,0.171,2.352,0.686,2.45,1.94976,0.5686800000000001,2.031,0.16416,0.047880000000000006,0.171,1.7856,0.5208,1.8599999999999999
2020-01-04 14:30:00,2.53344,0.73892,2.6390000000000002,0.19104000000000002,0.055720000000000006,0.199,2.3424,0.6832,2.44,1.9478400000000002,0.5681200000000001,2.029,0.19104000000000002,0.055720000000000006,0.199,1.7568000000000001,0.5124000000000001,1.83
2020-01-04 15:00:00,2.4878400000000003,0.72562,2.5915,0.14544,0.042420000000000006,0.1515,2.3424,0.6832,2.44,1.89264,0.5520200000000001,1.9715,0.14544,0.042420000000000006,0.1515,1.7472,0.5096,1.82
2020-01-04 15:30:00,2.472,0.721,2.575,0.1776,0.051800000000000006,0.185,2.2944,0.6692,2.39,1.8768,0.5474,1.955,0.1776,0.051800000000000006,0.185,1.6992,0.49560000000000004,1.77
2020-01-04 16:00:00,2.5713600000000003,0.7499800000000001,2.6785,0.20016,0.05838,0.20850000000000002,2.3712,0.6916,2.47,1.9761600000000001,0.57638,2.0585,0.20016,0.05838,0.20850000000000002,1.776,0.518,1.85
2020-01-04 16:30:00,2.82576,0.82418,2.9435000000000002,0.13776000000000002,0.04018,0.14350000000000002,2.688,0.784,2.8,2.13456,0.62258,2.2235,0.13776000000000002,0.04018,0.14350000000000002,1.9968,0.5824,2.08
2020-01-04 17:00:00,2.80272,0.8174600000000001,2.9195,0.09552000000000001,0.027860000000000003,0.0995,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.19792,0.6410600000000001,2.2895,0.09552000000000001,0.027860000000000003,0.0995,2.1024,0.6132000000000001,2.19
2020-01-04 17:30:00,2.82384,0.82362,2.9415,0.06864,0.020020000000000003,0.07150000000000001,2.7552,0.8036000000000001,2.87,2.24784,0.6556200000000001,2.3415,0.06864,0.020020000000000003,0.07150000000000001,2.1792,0.6356,2.27
2020-01-04 18:00:00,2.9472,0.8596,3.07,0.096,0.028,0.1,2.8512,0.8316,2.9699999999999998,2.3136,0.6748000000000001,2.41,0.096,0.028,0.1,2.2176,0.6468,2.31
2020-01-04 18:30:00,2.86032,0.8342600000000001,2.9795,0.009120000000000001,0.00266,0.0095,2.8512,0.8316,2.9699999999999998,2.25552,0.65786,2.3495,0.009120000000000001,0.00266,0.0095,2.2464,0.6552,2.34
2020-01-04 19:00:00,2.76432,0.8062600000000001,2.8795,0.009120000000000001,0.00266,0.0095,2.7552,0.8036000000000001,2.87,2.15952,0.6298600000000001,2.2495,0.009120000000000001,0.00266,0.0095,2.1504,0.6272,2.24
2020-01-04 19:30:00,2.63952,0.7698600000000001,2.7495000000000003,0.03792,0.01106,0.0395,2.6016,0.7588,2.71,2.07312,0.6046600000000001,2.1595,0.03792,0.01106,0.0395,2.0352,0.5936,2.12
2020-01-04 20:00:00,2.55792,0.7460600000000001,2.6645,0.052320000000000005,0.015260000000000001,0.0545,2.5056000000000003,0.7308,2.61,2.02992,0.59206,2.1145,0.052320000000000005,0.015260000000000001,0.0545,1.9776,0.5768,2.06
2020-01-04 20:30:00,2.45808,0.71694,2.5605,0.05808000000000001,0.01694,0.060500000000000005,2.4,0.7000000000000001,2.5,1.9108800000000001,0.5573400000000001,1.9905,0.05808000000000001,0.01694,0.060500000000000005,1.8528,0.5404,1.9300000000000002
2020-01-04 21:00:00,2.35584,0.6871200000000001,2.454,0.10944000000000001,0.031920000000000004,0.114,2.2464,0.6552,2.34,1.80864,0.52752,1.884,0.10944000000000001,0.031920000000000004,0.114,1.6992,0.49560000000000004,1.77
2020-01-04 21:30:00,2.25216,0.65688,2.346,0.05376,0.015680000000000003,0.056,2.1984,0.6412,2.29,1.71456,0.5000800000000001,1.786,0.05376,0.015680000000000003,0.056,1.6608,0.4844,1.73
2020-01-04 22:00:00,2.20752,0.6438600000000001,2.2995,0.06672,0.01946,0.0695,2.1408,0.6244000000000001,2.23,1.69872,0.49546000000000007,1.7695,0.06672,0.01946,0.0695,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-01-04 22:30:00,2.03856,0.59458,2.1235,0.08976,0.026180000000000002,0.0935,1.9488,0.5684,2.03,1.57776,0.46018000000000003,1.6435,0.08976,0.026180000000000002,0.0935,1.488,0.434,1.55
2020-01-04 23:00:00,1.8744,0.5467000000000001,1.9525000000000001,0.0504,0.014700000000000001,0.052500000000000005,1.824,0.532,1.9,1.4424000000000001,0.4207,1.5025,0.0504,0.014700000000000001,0.052500000000000005,1.392,0.406,1.45
2020-01-04 23:30:00,1.73136,0.5049800000000001,1.8035,0.06096000000000001,0.01778,0.0635,1.6703999999999999,0.4872,1.74,1.31856,0.38458000000000003,1.3735,0.06096000000000001,0.01778,0.0635,1.2576,0.3668,1.31
2020-01-05 00:00:00,1.70256,0.49658,1.7735,0.05136,0.014980000000000002,0.053500000000000006,1.6512,0.48160000000000003,1.72,1.28976,0.37618,1.3435000000000001,0.05136,0.014980000000000002,0.053500000000000006,1.2384,0.3612,1.29
2020-01-05 00:30:00,1.6924800000000002,0.49364,1.763,0.05088,0.01484,0.053,1.6416,0.4788,1.71,1.29888,0.37884,1.353,0.05088,0.01484,0.053,1.248,0.364,1.3
2020-01-05 01:00:00,1.67712,0.48916000000000004,1.7469999999999999,0.04512,0.013160000000000002,0.047,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.28352,0.37436,1.337,0.04512,0.013160000000000002,0.047,1.2384,0.3612,1.29
2020-01-05 01:30:00,1.69104,0.49322000000000005,1.7615,0.08784,0.02562,0.0915,1.6032000000000002,0.4676,1.67,1.31664,0.38402000000000003,1.3715,0.08784,0.02562,0.0915,1.2288000000000001,0.3584,1.28
2020-01-05 02:00:00,1.6752,0.48860000000000003,1.745,0.0432,0.0126,0.045,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.3008,0.3794,1.355,0.0432,0.0126,0.045,1.2576,0.3668,1.31
2020-01-05 02:30:00,1.7217600000000002,0.5021800000000001,1.7934999999999999,0.05136,0.014980000000000002,0.053500000000000006,1.6703999999999999,0.4872,1.74,1.30896,0.38178,1.3635,0.05136,0.014980000000000002,0.053500000000000006,1.2576,0.3668,1.31
2020-01-05 03:00:00,1.6632,0.48510000000000003,1.7325,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.5936,0.46480000000000005,1.6600000000000001,1.2792,0.37310000000000004,1.3325,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.2096,0.3528,1.26
2020-01-05 03:30:00,1.58832,0.46326000000000006,1.6545,0.12912,0.037660000000000006,0.1345,1.4592,0.42560000000000003,1.52,1.23312,0.35966000000000004,1.2845,0.12912,0.037660000000000006,0.1345,1.104,0.322,1.15
2020-01-05 04:00:00,1.51632,0.44226000000000004,1.5795,0.11472,0.033460000000000004,0.11950000000000001,1.4016,0.4088,1.46,1.19952,0.34986,1.2495,0.11472,0.033460000000000004,0.11950000000000001,1.0848,0.3164,1.13
2020-01-05 04:30:00,1.52736,0.44548000000000004,1.591,0.12576,0.036680000000000004,0.131,1.4016,0.4088,1.46,1.19136,0.34748,1.241,0.12576,0.036680000000000004,0.131,1.0656,0.3108,1.11
2020-01-05 05:00:00,1.5201600000000002,0.44338000000000005,1.5835,0.12816000000000002,0.037380000000000004,0.1335,1.392,0.406,1.45,1.20336,0.35098,1.2535,0.12816000000000002,0.037380000000000004,0.1335,1.0752,0.3136,1.12
