Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-05 05:30:00,1.5254400000000001,0.44492000000000004,1.589,0.11424000000000001,0.03332,0.11900000000000001,1.4112,0.4116,1.47,1.19904,0.34972000000000003,1.249,0.11424000000000001,0.03332,0.11900000000000001,1.0848,0.3164,1.13
2020-01-05 06:00:00,1.4712,0.42910000000000004,1.5325,0.0792,0.023100000000000002,0.0825,1.392,0.406,1.45,1.164,0.3395,1.2125,0.0792,0.023100000000000002,0.0825,1.0848,0.3164,1.13
2020-01-05 06:30:00,1.5648,0.45640000000000003,1.63,0.15360000000000001,0.0448,0.16,1.4112,0.4116,1.47,1.2192,0.3556,1.27,0.15360000000000001,0.0448,0.16,1.0656,0.3108,1.11
2020-01-05 07:00:00,1.63632,0.47726,1.7045,0.12912,0.037660000000000006,0.1345,1.5072,0.43960000000000005,1.57,1.29072,0.37646,1.3445,0.12912,0.037660000000000006,0.1345,1.1616,0.3388,1.21
2020-01-05 07:30:00,1.7256,0.5033,1.7974999999999999,0.1416,0.0413,0.14750000000000002,1.584,0.462,1.65,1.3512,0.3941,1.4075,0.1416,0.0413,0.14750000000000002,1.2096,0.3528,1.26
2020-01-05 08:00:00,1.79664,0.52402,1.8715000000000002,0.13584000000000002,0.03962,0.14150000000000001,1.6608,0.4844,1.73,1.40304,0.40922000000000003,1.4615,0.13584000000000002,0.03962,0.14150000000000001,1.2671999999999999,0.36960000000000004,1.32
2020-01-05 08:30:00,1.87296,0.5462800000000001,1.951,0.15456,0.04508,0.161,1.7184,0.5012,1.79,1.48896,0.43428000000000005,1.5510000000000002,0.15456,0.04508,0.161,1.3344,0.38920000000000005,1.3900000000000001
2020-01-05 09:00:00,1.9584000000000001,0.5712,2.04,0.192,0.056,0.2,1.7664,0.5152,1.8399999999999999,1.5744,0.4592,1.6400000000000001,0.192,0.056,0.2,1.3824,0.4032,1.44
2020-01-05 09:30:00,2.13648,0.62314,2.2255,0.19728,0.05754000000000001,0.20550000000000002,1.9392,0.5656,2.02,1.72368,0.5027400000000001,1.7955,0.19728,0.05754000000000001,0.20550000000000002,1.5264,0.44520000000000004,1.5899999999999999
2020-01-05 10:00:00,2.19552,0.64036,2.287,0.25632000000000005,0.07476000000000001,0.267,1.9392,0.5656,2.02,1.77312,0.5171600000000001,1.847,0.25632000000000005,0.07476000000000001,0.267,1.5168,0.4424,1.58
2020-01-05 10:30:00,2.17488,0.63434,2.2655,0.18768,0.054740000000000004,0.1955,1.9872,0.5796,2.07,1.76208,0.5139400000000001,1.8355000000000001,0.18768,0.054740000000000004,0.1955,1.5744,0.4592,1.6400000000000001
2020-01-05 11:00:00,2.2488,0.6559,2.3425000000000002,0.19440000000000002,0.0567,0.2025,2.0544000000000002,0.5992000000000001,2.14,1.8648,0.5439,1.9425,0.19440000000000002,0.0567,0.2025,1.6703999999999999,0.4872,1.74
2020-01-05 11:30:00,2.24064,0.6535200000000001,2.334,0.17664000000000002,0.05152,0.184,2.064,0.602,2.15,1.91424,0.55832,1.994,0.17664000000000002,0.05152,0.184,1.7376,0.5068,1.81
2020-01-05 12:00:00,2.2608,0.6594,2.355,0.24480000000000002,0.0714,0.255,2.016,0.588,2.1,1.9056000000000002,0.5558000000000001,1.9849999999999999,0.24480000000000002,0.0714,0.255,1.6608,0.4844,1.73
2020-01-05 12:30:00,2.3424,0.6832,2.44,0.2112,0.0616,0.22,2.1312,0.6216,2.22,1.9296000000000002,0.5628000000000001,2.01,0.2112,0.0616,0.22,1.7184,0.5012,1.79
2020-01-05 13:00:00,2.3712,0.6916,2.47,0.24960000000000002,0.0728,0.26,2.1216,0.6188,2.21,1.9584000000000001,0.5712,2.04,0.24960000000000002,0.0728,0.26,1.7088,0.4984,1.78
2020-01-05 13:30:00,2.33472,0.68096,2.432,0.23232000000000003,0.06776,0.242,2.1024,0.6132000000000001,2.19,2.04672,0.59696,2.132,0.23232000000000003,0.06776,0.242,1.8144,0.5292,1.8900000000000001
2020-01-05 14:00:00,2.28192,0.66556,2.377,0.31392000000000003,0.09156,0.327,1.968,0.5740000000000001,2.05,2.01312,0.58716,2.097,0.31392000000000003,0.09156,0.327,1.6992,0.49560000000000004,1.77
2020-01-05 14:30:00,2.34,0.6825,2.4375,0.2952,0.08610000000000001,0.3075,2.0448,0.5964,2.13,2.0424,0.5957,2.1275,0.2952,0.08610000000000001,0.3075,1.7472,0.5096,1.82
2020-01-05 15:00:00,2.32224,0.67732,2.419,0.26784,0.07812000000000001,0.279,2.0544000000000002,0.5992000000000001,2.14,2.01504,0.58772,2.099,0.26784,0.07812000000000001,0.279,1.7472,0.5096,1.82
2020-01-05 15:30:00,2.53872,0.74046,2.6445,0.27312000000000003,0.07966000000000001,0.28450000000000003,2.2656,0.6608,2.36,2.07792,0.60606,2.1645,0.27312000000000003,0.07966000000000001,0.28450000000000003,1.8048000000000002,0.5264,1.88
2020-01-05 16:00:00,2.6424000000000003,0.7707,2.7525,0.2808,0.0819,0.29250000000000004,2.3616,0.6888000000000001,2.46,2.1336,0.6223000000000001,2.2225,0.2808,0.0819,0.29250000000000004,1.8528,0.5404,1.9300000000000002
2020-01-05 16:30:00,2.75568,0.8037400000000001,2.8705,0.24048000000000003,0.07014000000000001,0.2505,2.5152,0.7336,2.62,2.21808,0.6469400000000001,2.3105,0.24048000000000003,0.07014000000000001,0.2505,1.9776,0.5768,2.06
2020-01-05 17:00:00,2.94192,0.85806,3.0645,0.30192,0.08806000000000001,0.3145,2.64,0.77,2.75,2.42352,0.70686,2.5245,0.30192,0.08806000000000001,0.3145,2.1216,0.6188,2.21
2020-01-05 17:30:00,3.04992,0.88956,3.177,0.30432000000000003,0.08876,0.317,2.7456,0.8008000000000001,2.86,2.53152,0.73836,2.637,0.30432000000000003,0.08876,0.317,2.2272,0.6496000000000001,2.32
2020-01-05 18:00:00,2.9620800000000003,0.86394,3.0855,0.33168000000000003,0.09674,0.34550000000000003,2.6304,0.7672,2.74,2.43408,0.70994,2.5355,0.33168000000000003,0.09674,0.34550000000000003,2.1024,0.6132000000000001,2.19
2020-01-05 18:30:00,2.8963200000000002,0.8447600000000001,3.017,0.29472000000000004,0.08596000000000001,0.307,2.6016,0.7588,2.71,2.39712,0.69916,2.497,0.29472000000000004,0.08596000000000001,0.307,2.1024,0.6132000000000001,2.19
2020-01-05 19:00:00,2.83872,0.82796,2.957,0.30432000000000003,0.08876,0.317,2.5343999999999998,0.7392000000000001,2.64,2.34912,0.6851600000000001,2.447,0.30432000000000003,0.08876,0.317,2.0448,0.5964,2.13
2020-01-05 19:30:00,2.74368,0.8002400000000001,2.858,0.23808,0.06944,0.248,2.5056000000000003,0.7308,2.61,2.20608,0.64344,2.298,0.23808,0.06944,0.248,1.968,0.5740000000000001,2.05
2020-01-05 20:00:00,2.56944,0.7494200000000001,2.6765,0.30384,0.08862,0.3165,2.2656,0.6608,2.36,2.07984,0.60662,2.1665,0.30384,0.08862,0.3165,1.776,0.518,1.85
2020-01-05 20:30:00,2.4816000000000003,0.7238,2.585,0.38880000000000003,0.1134,0.405,2.0928,0.6104,2.18,2.0304,0.5922000000000001,2.115,0.38880000000000003,0.1134,0.405,1.6416,0.4788,1.71
2020-01-05 21:00:00,2.34,0.6825,2.4375,0.43920000000000003,0.12810000000000002,0.4575,1.9008,0.5544,1.98,1.9272,0.5621,2.0075,0.43920000000000003,0.12810000000000002,0.4575,1.488,0.434,1.55
2020-01-05 21:30:00,2.22,0.6475000000000001,2.3125,0.4536,0.1323,0.47250000000000003,1.7664,0.5152,1.8399999999999999,1.8264,0.5327000000000001,1.9025,0.4536,0.1323,0.47250000000000003,1.3728,0.40040000000000003,1.43
2020-01-05 22:00:00,2.10912,0.61516,2.197,0.43872000000000005,0.12796000000000002,0.457,1.6703999999999999,0.4872,1.74,1.74432,0.50876,1.8170000000000002,0.43872000000000005,0.12796000000000002,0.457,1.3056,0.3808,1.3599999999999999
2020-01-05 22:30:00,1.89648,0.5531400000000001,1.9755,0.33168000000000003,0.09674,0.34550000000000003,1.5648,0.45640000000000003,1.63,1.59888,0.46634000000000003,1.6655,0.33168000000000003,0.09674,0.34550000000000003,1.2671999999999999,0.36960000000000004,1.32
2020-01-05 23:00:00,1.75536,0.51198,1.8285,0.20976000000000003,0.061180000000000005,0.2185,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.43856,0.41958,1.4985,0.20976000000000003,0.061180000000000005,0.2185,1.2288000000000001,0.3584,1.28
2020-01-05 23:30:00,1.58688,0.46284000000000003,1.653,0.13728,0.040040000000000006,0.14300000000000002,1.4496,0.4228,1.51,1.30848,0.38164000000000003,1.363,0.13728,0.040040000000000006,0.14300000000000002,1.1712,0.3416,1.22
2020-01-06 00:00:00,1.4688,0.4284,1.53,0.192,0.056,0.2,1.2768,0.3724,1.33,1.248,0.364,1.3,0.192,0.056,0.2,1.056,0.308,1.1
2020-01-06 00:30:00,1.4841600000000001,0.43288000000000004,1.546,0.24576000000000003,0.07168000000000001,0.256,1.2384,0.3612,1.29,1.26336,0.36848000000000003,1.316,0.24576000000000003,0.07168000000000001,0.256,1.0176,0.2968,1.06
2020-01-06 01:00:00,1.5379200000000002,0.44856,1.6019999999999999,0.24192000000000002,0.07056000000000001,0.252,1.296,0.378,1.35,1.27872,0.37296,1.332,0.24192000000000002,0.07056000000000001,0.252,1.0368,0.3024,1.08
2020-01-06 01:30:00,1.60032,0.46676000000000006,1.667,0.19872,0.057960000000000005,0.20700000000000002,1.4016,0.4088,1.46,1.35072,0.39396000000000003,1.407,0.19872,0.057960000000000005,0.20700000000000002,1.152,0.336,1.2
2020-01-06 02:00:00,1.57152,0.45836000000000005,1.637,0.23712000000000003,0.06916,0.247,1.3344,0.38920000000000005,1.3900000000000001,1.35072,0.39396000000000003,1.407,0.23712000000000003,0.06916,0.247,1.1136,0.32480000000000003,1.16
2020-01-06 02:30:00,1.54224,0.44982000000000005,1.6065,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.2096,0.3528,1.26,1.35024,0.39382000000000006,1.4065,0.33264000000000005,0.09702000000000001,0.34650000000000003,1.0176,0.2968,1.06
2020-01-06 03:00:00,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.34368000000000004,0.10024000000000001,0.358,1.1904,0.3472,1.24,1.32288,0.38584,1.3780000000000001,0.34368000000000004,0.10024000000000001,0.358,0.9792000000000001,0.2856,1.02
2020-01-06 03:30:00,1.5019200000000001,0.43806000000000006,1.5645,0.36912,0.10766,0.3845,1.1328,0.3304,1.18,1.31952,0.38486000000000004,1.3745,0.36912,0.10766,0.3845,0.9504,0.2772,0.99
2020-01-06 04:00:00,1.49184,0.43512000000000006,1.554,0.42624,0.12432000000000001,0.444,1.0656,0.3108,1.11,1.31904,0.38472,1.374,0.42624,0.12432000000000001,0.444,0.8928,0.2604,0.93
2020-01-06 04:30:00,1.48656,0.43358,1.5485,0.44976000000000005,0.13118000000000002,0.4685,1.0368,0.3024,1.08,1.2945600000000002,0.37758,1.3485,0.44976000000000005,0.13118000000000002,0.4685,0.8448,0.2464,0.88
2020-01-06 05:00:00,1.46208,0.42644000000000004,1.5230000000000001,0.45408000000000004,0.13244,0.47300000000000003,1.008,0.294,1.05,1.27968,0.37324,1.333,0.45408000000000004,0.13244,0.47300000000000003,0.8256,0.24080000000000001,0.86
2020-01-06 05:30:00,1.48224,0.43232000000000004,1.544,0.44544000000000006,0.12992,0.464,1.0368,0.3024,1.08,1.30944,0.38192000000000004,1.3639999999999999,0.44544000000000006,0.12992,0.464,0.864,0.252,0.9
2020-01-06 06:00:00,1.61328,0.47054,1.6804999999999999,0.43248000000000003,0.12614,0.4505,1.1808,0.34440000000000004,1.23,1.39248,0.40614000000000006,1.4505,0.43248000000000003,0.12614,0.4505,0.96,0.28,1.0
2020-01-06 06:30:00,1.87488,0.54684,1.953,0.44448000000000004,0.12964,0.463,1.4304000000000001,0.4172,1.49,1.5676800000000002,0.45724000000000004,1.633,0.44448000000000004,0.12964,0.463,1.1232,0.3276,1.17
2020-01-06 07:00:00,2.04096,0.59528,2.126,0.44736000000000004,0.13048,0.466,1.5936,0.46480000000000005,1.6600000000000001,1.6857600000000001,0.49168000000000006,1.756,0.44736000000000004,0.13048,0.466,1.2384,0.3612,1.29
2020-01-06 07:30:00,2.24304,0.65422,2.3365,0.45744,0.13342,0.47650000000000003,1.7856,0.5208,1.8599999999999999,1.8398400000000001,0.5366200000000001,1.9165,0.45744,0.13342,0.47650000000000003,1.3824,0.4032,1.44
2020-01-06 08:00:00,2.4984,0.7287,2.6025,0.4632,0.1351,0.48250000000000004,2.0352,0.5936,2.12,2.028,0.5915,2.1125,0.4632,0.1351,0.48250000000000004,1.5648,0.45640000000000003,1.63
2020-01-06 08:30:00,2.58,0.7525000000000001,2.6875,0.468,0.1365,0.48750000000000004,2.112,0.616,2.2,2.0616,0.6013000000000001,2.1475,0.468,0.1365,0.48750000000000004,1.5936,0.46480000000000005,1.6600000000000001
2020-01-06 09:00:00,2.59968,0.75824,2.708,0.46848000000000006,0.13664,0.488,2.1312,0.6216,2.22,2.09088,0.60984,2.178,0.46848000000000006,0.13664,0.488,1.6224,0.4732,1.69
2020-01-06 09:30:00,2.5536,0.7448,2.66,0.46080000000000004,0.13440000000000002,0.48,2.0928,0.6104,2.18,2.0544000000000002,0.5992000000000001,2.14,0.46080000000000004,0.13440000000000002,0.48,1.5936,0.46480000000000005,1.6600000000000001
2020-01-06 10:00:00,2.52432,0.73626,2.6295,0.46992000000000006,0.13706000000000002,0.48950000000000005,2.0544000000000002,0.5992000000000001,2.14,2.02512,0.5906600000000001,2.1095,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.5552000000000001,0.4536,1.62
2020-01-06 10:30:00,2.52624,0.73682,2.6315,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.0544000000000002,0.5992000000000001,2.14,2.06544,0.6024200000000001,2.1515,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.5936,0.46480000000000005,1.6600000000000001
2020-01-06 11:00:00,2.5358400000000003,0.73962,2.6415,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.064,0.602,2.15,2.06544,0.6024200000000001,2.1515,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.5936,0.46480000000000005,1.6600000000000001
2020-01-06 11:30:00,2.6016,0.7588,2.71,0.47040000000000004,0.13720000000000002,0.49,2.1312,0.6216,2.22,2.0928,0.6104,2.18,0.47040000000000004,0.13720000000000002,0.49,1.6224,0.4732,1.69
2020-01-06 12:00:00,2.6304,0.7672,2.74,0.47040000000000004,0.13720000000000002,0.49,2.16,0.63,2.25,2.112,0.616,2.2,0.47040000000000004,0.13720000000000002,0.49,1.6416,0.4788,1.71
2020-01-06 12:30:00,2.69328,0.78554,2.8055,0.46608000000000005,0.13594,0.48550000000000004,2.2272,0.6496000000000001,2.32,2.14608,0.62594,2.2355,0.46608000000000005,0.13594,0.48550000000000004,1.6800000000000002,0.49,1.75
2020-01-06 13:00:00,2.6304,0.7672,2.74,0.432,0.126,0.45,2.1984,0.6412,2.29,2.1216,0.6188,2.21,0.432,0.126,0.45,1.6896,0.4928,1.76
2020-01-06 13:30:00,2.6006400000000003,0.7585200000000001,2.709,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.1504,0.6272,2.24,2.06304,0.60172,2.149,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.6128,0.47040000000000004,1.6800000000000002
2020-01-06 14:00:00,2.6231999999999998,0.7651,2.7325,0.4536,0.1323,0.47250000000000003,2.1696,0.6328,2.26,2.0952,0.6111,2.1825,0.4536,0.1323,0.47250000000000003,1.6416,0.4788,1.71
2020-01-06 14:30:00,2.51952,0.7348600000000001,2.6245000000000003,0.46512000000000003,0.13566,0.48450000000000004,2.0544000000000002,0.5992000000000001,2.14,2.03952,0.59486,2.1245,0.46512000000000003,0.13566,0.48450000000000004,1.5744,0.4592,1.6400000000000001
2020-01-06 15:00:00,2.50272,0.72996,2.607,0.46752000000000005,0.13636,0.487,2.0352,0.5936,2.12,2.03232,0.5927600000000001,2.117,0.46752000000000005,0.13636,0.487,1.5648,0.45640000000000003,1.63
2020-01-06 15:30:00,2.5248,0.7364,2.63,0.45120000000000005,0.1316,0.47000000000000003,2.0736,0.6048,2.16,2.0544000000000002,0.5992000000000001,2.14,0.45120000000000005,0.1316,0.47000000000000003,1.6032000000000002,0.4676,1.67
2020-01-06 16:00:00,2.5896,0.7553000000000001,2.6975,0.40080000000000005,0.1169,0.41750000000000004,2.1888,0.6384000000000001,2.2800000000000002,2.0904,0.6097,2.1775,0.40080000000000005,0.1169,0.41750000000000004,1.6896,0.4928,1.76
2020-01-06 16:30:00,2.68224,0.78232,2.794,0.40704,0.11872,0.424,2.2752,0.6636000000000001,2.37,2.21184,0.64512,2.304,0.40704,0.11872,0.424,1.8048000000000002,0.5264,1.88
2020-01-06 17:00:00,2.8502400000000003,0.8313200000000001,2.969,0.38304000000000005,0.11172000000000001,0.399,2.4672,0.7196,2.5700000000000003,2.37024,0.69132,2.469,0.38304000000000005,0.11172000000000001,0.399,1.9872,0.5796,2.07
2020-01-06 17:30:00,2.95872,0.8629600000000001,3.082,0.32832,0.09576000000000001,0.342,2.6304,0.7672,2.74,2.42112,0.70616,2.5220000000000002,0.32832,0.09576000000000001,0.342,2.0928,0.6104,2.18
2020-01-06 18:00:00,3.02208,0.8814400000000001,3.148,0.22848000000000002,0.06664,0.23800000000000002,2.7936,0.8148000000000001,2.91,2.46528,0.71904,2.568,0.22848000000000002,0.06664,0.23800000000000002,2.2368,0.6524,2.33
2020-01-06 18:30:00,2.97888,0.8688400000000001,3.103,0.25248000000000004,0.07364000000000001,0.263,2.7264,0.7952,2.84,2.44128,0.71204,2.543,0.25248000000000004,0.07364000000000001,0.263,2.1888,0.6384000000000001,2.2800000000000002
2020-01-06 19:00:00,2.868,0.8365,2.9875,0.228,0.0665,0.23750000000000002,2.64,0.77,2.75,2.3976,0.6993,2.4975,0.228,0.0665,0.23750000000000002,2.1696,0.6328,2.26
2020-01-06 19:30:00,2.7302400000000002,0.79632,2.844,0.15744000000000002,0.04592,0.164,2.5728,0.7504000000000001,2.68,2.26944,0.6619200000000001,2.364,0.15744000000000002,0.04592,0.164,2.112,0.616,2.2
2020-01-06 20:00:00,2.5872,0.7546,2.6950000000000003,0.3312,0.0966,0.34500000000000003,2.2560000000000002,0.658,2.35,2.1264,0.6202000000000001,2.215,0.3312,0.0966,0.34500000000000003,1.7952,0.5236000000000001,1.87
2020-01-06 20:30:00,2.5584,0.7462000000000001,2.665,0.216,0.063,0.225,2.3424,0.6832,2.44,2.0784,0.6062000000000001,2.165,0.216,0.063,0.225,1.8624,0.5432,1.94
2020-01-06 21:00:00,2.4288,0.7084,2.5300000000000002,0.2112,0.0616,0.22,2.2176,0.6468,2.31,1.968,0.5740000000000001,2.05,0.2112,0.0616,0.22,1.7568000000000001,0.5124000000000001,1.83
2020-01-06 21:30:00,2.3304,0.6797000000000001,2.4275,0.324,0.0945,0.3375,2.0064,0.5852,2.09,1.8504,0.5397000000000001,1.9275,0.324,0.0945,0.3375,1.5264,0.44520000000000004,1.5899999999999999
2020-01-06 22:00:00,2.1624,0.6307,2.2525,0.11760000000000001,0.034300000000000004,0.12250000000000001,2.0448,0.5964,2.13,1.7591999999999999,0.5131,1.8325,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.6416,0.4788,1.71
2020-01-06 22:30:00,1.9771200000000002,0.5766600000000001,2.0595,0.17232,0.050260000000000006,0.17950000000000002,1.8048000000000002,0.5264,1.88,1.61232,0.47026,1.6795,0.17232,0.050260000000000006,0.17950000000000002,1.44,0.42,1.5
2020-01-06 23:00:00,1.86576,0.54418,1.9435,0.11856000000000001,0.03458,0.12350000000000001,1.7472,0.5096,1.82,1.45296,0.42378000000000005,1.5135,0.11856000000000001,0.03458,0.12350000000000001,1.3344,0.38920000000000005,1.3900000000000001
2020-01-06 23:30:00,1.65168,0.48174000000000006,1.7205,0.12528,0.03654,0.1305,1.5264,0.44520000000000004,1.5899999999999999,1.35408,0.39494,1.4105,0.12528,0.03654,0.1305,1.2288000000000001,0.3584,1.28
2020-01-07 00:00:00,1.64064,0.47852000000000006,1.709,0.28704,0.08372,0.299,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.28544,0.37492000000000003,1.339,0.28704,0.08372,0.299,0.9984000000000001,0.2912,1.04
2020-01-07 00:30:00,1.5907200000000001,0.46396000000000004,1.657,0.07392,0.021560000000000003,0.077,1.5168,0.4424,1.58,1.23552,0.36036,1.287,0.07392,0.021560000000000003,0.077,1.1616,0.3388,1.21
2020-01-07 01:00:00,1.6272,0.4746,1.695,0.0432,0.0126,0.045,1.584,0.462,1.65,1.224,0.357,1.275,0.0432,0.0126,0.045,1.1808,0.34440000000000004,1.23
2020-01-07 01:30:00,1.68864,0.49252,1.759,0.11424000000000001,0.03332,0.11900000000000001,1.5744,0.4592,1.6400000000000001,1.27584,0.37212,1.329,0.11424000000000001,0.03332,0.11900000000000001,1.1616,0.3388,1.21
2020-01-07 02:00:00,1.66608,0.48594000000000004,1.7355,0.09168000000000001,0.026740000000000003,0.0955,1.5744,0.4592,1.6400000000000001,1.30128,0.37954000000000004,1.3555000000000001,0.09168000000000001,0.026740000000000003,0.0955,1.2096,0.3528,1.26
2020-01-07 02:30:00,1.6800000000000002,0.49,1.75,0.14400000000000002,0.042,0.15,1.536,0.448,1.6,1.3152,0.3836,1.37,0.14400000000000002,0.042,0.15,1.1712,0.3416,1.22
2020-01-07 03:00:00,1.66992,0.48706000000000005,1.7395,0.16272,0.04746,0.1695,1.5072,0.43960000000000005,1.57,1.2763200000000001,0.37226000000000004,1.3295,0.16272,0.04746,0.1695,1.1136,0.32480000000000003,1.16
2020-01-07 03:30:00,1.62768,0.47474000000000005,1.6955,0.16848000000000002,0.04914,0.17550000000000002,1.4592,0.42560000000000003,1.52,1.25328,0.36554000000000003,1.3054999999999999,0.16848000000000002,0.04914,0.17550000000000002,1.0848,0.3164,1.13
2020-01-07 04:00:00,1.5854400000000002,0.46242000000000005,1.6515,0.16464,0.04802000000000001,0.1715,1.4208,0.41440000000000005,1.48,1.23984,0.36162000000000005,1.2915,0.16464,0.04802000000000001,0.1715,1.0752,0.3136,1.12
2020-01-07 04:30:00,1.61376,0.47068000000000004,1.681,0.18336000000000002,0.05348000000000001,0.191,1.4304000000000001,0.4172,1.49,1.22976,0.35868000000000005,1.2810000000000001,0.18336000000000002,0.05348000000000001,0.191,1.0464,0.3052,1.09
2020-01-07 05:00:00,1.6329600000000002,0.47628000000000004,1.701,0.12576,0.036680000000000004,0.131,1.5072,0.43960000000000005,1.57,1.22016,0.35588000000000003,1.271,0.12576,0.036680000000000004,0.131,1.0944,0.31920000000000004,1.1400000000000001
2020-01-07 05:30:00,1.63152,0.47586000000000006,1.6995,0.16272,0.04746,0.1695,1.4688,0.4284,1.53,1.25712,0.36666000000000004,1.3094999999999999,0.16272,0.04746,0.1695,1.0944,0.31920000000000004,1.1400000000000001
2020-01-07 06:00:00,1.6977600000000002,0.49518000000000006,1.7685,0.20016,0.05838,0.20850000000000002,1.4976,0.4368,1.56,1.33296,0.38878,1.3885,0.20016,0.05838,0.20850000000000002,1.1328,0.3304,1.18
2020-01-07 06:30:00,1.90704,0.55622,1.9865,0.42864,0.12502000000000002,0.4465,1.4784000000000002,0.4312,1.54,1.53264,0.44702000000000003,1.5965,0.42864,0.12502000000000002,0.4465,1.104,0.322,1.15
2020-01-07 07:00:00,2.15952,0.6298600000000001,2.2495,0.43152,0.12586,0.4495,1.728,0.504,1.8,1.76592,0.5150600000000001,1.8395000000000001,0.43152,0.12586,0.4495,1.3344,0.38920000000000005,1.3900000000000001
2020-01-07 07:30:00,2.3616,0.6888000000000001,2.46,0.28800000000000003,0.084,0.30000000000000004,2.0736,0.6048,2.16,1.8912,0.5516,1.97,0.28800000000000003,0.084,0.30000000000000004,1.6032000000000002,0.4676,1.67
2020-01-07 08:00:00,2.5828800000000003,0.75334,2.6905,0.39408000000000004,0.11494000000000001,0.41050000000000003,2.1888,0.6384000000000001,2.2800000000000002,2.07408,0.60494,2.1605,0.39408000000000004,0.11494000000000001,0.41050000000000003,1.6800000000000002,0.49,1.75
2020-01-07 08:30:00,2.57712,0.7516600000000001,2.6845,0.42672000000000004,0.12446000000000002,0.4445,2.1504,0.6272,2.24,2.09712,0.6116600000000001,2.1845,0.42672000000000004,0.12446000000000002,0.4445,1.6703999999999999,0.4872,1.74
2020-01-07 09:00:00,2.5166399999999998,0.73402,2.6215,0.32784,0.09562000000000001,0.3415,2.1888,0.6384000000000001,2.2800000000000002,2.04624,0.59682,2.1315,0.32784,0.09562000000000001,0.3415,1.7184,0.5012,1.79
2020-01-07 09:30:00,2.42496,0.70728,2.526,0.40896000000000005,0.11928000000000001,0.426,2.016,0.588,2.1,1.9833600000000002,0.57848,2.066,0.40896000000000005,0.11928000000000001,0.426,1.5744,0.4592,1.6400000000000001
2020-01-07 10:00:00,2.5272,0.7371000000000001,2.6325000000000003,0.4632,0.1351,0.48250000000000004,2.064,0.602,2.15,2.0376,0.5943,2.1225,0.4632,0.1351,0.48250000000000004,1.5744,0.4592,1.6400000000000001
2020-01-07 10:30:00,2.52432,0.73626,2.6295,0.46992000000000006,0.13706000000000002,0.48950000000000005,2.0544000000000002,0.5992000000000001,2.14,2.00592,0.58506,2.0895,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.536,0.448,1.6
2020-01-07 11:00:00,2.44128,0.71204,2.543,0.47328000000000003,0.13804000000000002,0.493,1.968,0.5740000000000001,2.05,1.91328,0.5580400000000001,1.9929999999999999,0.47328000000000003,0.13804000000000002,0.493,1.44,0.42,1.5
2020-01-07 11:30:00,2.43696,0.7107800000000001,2.5385,0.46896000000000004,0.13678,0.48850000000000005,1.968,0.5740000000000001,2.05,1.92816,0.56238,2.0085,0.46896000000000004,0.13678,0.48850000000000005,1.4592,0.42560000000000003,1.52
2020-01-07 12:00:00,2.43216,0.70938,2.5335,0.47376,0.13818000000000003,0.49350000000000005,1.9584000000000001,0.5712,2.04,1.9233600000000002,0.56098,2.0035,0.47376,0.13818000000000003,0.49350000000000005,1.4496,0.4228,1.51
2020-01-07 12:30:00,2.50896,0.7317800000000001,2.6135,0.47376,0.13818000000000003,0.49350000000000005,2.0352,0.5936,2.12,1.98096,0.5777800000000001,2.0635,0.47376,0.13818000000000003,0.49350000000000005,1.5072,0.43960000000000005,1.57
2020-01-07 13:00:00,2.50608,0.73094,2.6105,0.47088,0.13734000000000002,0.49050000000000005,2.0352,0.5936,2.12,2.01648,0.58814,2.1005,0.47088,0.13734000000000002,0.49050000000000005,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-01-07 13:30:00,2.44848,0.7141400000000001,2.5505,0.41328000000000004,0.12054000000000001,0.4305,2.0352,0.5936,2.12,1.9492800000000001,0.56854,2.0305,0.41328000000000004,0.12054000000000001,0.4305,1.536,0.448,1.6
2020-01-07 14:00:00,2.52624,0.73682,2.6315,0.45264000000000004,0.13202,0.47150000000000003,2.0736,0.6048,2.16,2.02704,0.5912200000000001,2.1115,0.45264000000000004,0.13202,0.47150000000000003,1.5744,0.4592,1.6400000000000001
2020-01-07 14:30:00,2.52288,0.73584,2.628,0.46848000000000006,0.13664,0.488,2.0544000000000002,0.5992000000000001,2.14,2.02368,0.5902400000000001,2.108,0.46848000000000006,0.13664,0.488,1.5552000000000001,0.4536,1.62
2020-01-07 15:00:00,2.5152,0.7336,2.62,0.47040000000000004,0.13720000000000002,0.49,2.0448,0.5964,2.13,2.0352,0.5936,2.12,0.47040000000000004,0.13720000000000002,0.49,1.5648,0.45640000000000003,1.63
2020-01-07 15:30:00,2.44032,0.7117600000000001,2.542,0.47232,0.13776000000000002,0.492,1.968,0.5740000000000001,2.05,1.97952,0.5773600000000001,2.062,0.47232,0.13776000000000002,0.492,1.5072,0.43960000000000005,1.57
2020-01-07 16:00:00,2.54544,0.7424200000000001,2.6515,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.0736,0.6048,2.16,2.08464,0.60802,2.1715,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.6128,0.47040000000000004,1.6800000000000002
2020-01-07 16:30:00,2.68032,0.78176,2.792,0.47232,0.13776000000000002,0.492,2.208,0.644,2.3,2.26752,0.6613600000000001,2.362,0.47232,0.13776000000000002,0.492,1.7952,0.5236000000000001,1.87
2020-01-07 17:00:00,2.72688,0.79534,2.8405,0.47088,0.13734000000000002,0.49050000000000005,2.2560000000000002,0.658,2.35,2.30448,0.6721400000000001,2.4005,0.47088,0.13734000000000002,0.49050000000000005,1.8336000000000001,0.5348,1.9100000000000001
2020-01-07 17:30:00,2.79168,0.8142400000000001,2.908,0.45888,0.13384000000000001,0.47800000000000004,2.3328,0.6804,2.43,2.35008,0.68544,2.448,0.45888,0.13384000000000001,0.47800000000000004,1.8912,0.5516,1.97
2020-01-07 18:00:00,2.8324800000000003,0.8261400000000001,2.9505,0.45168,0.13174000000000002,0.47050000000000003,2.3808,0.6944,2.48,2.39088,0.6973400000000001,2.4905,0.45168,0.13174000000000002,0.47050000000000003,1.9392,0.5656,2.02
2020-01-07 18:30:00,2.7844800000000003,0.8121400000000001,2.9005,0.47088,0.13734000000000002,0.49050000000000005,2.3136,0.6748000000000001,2.41,2.4100800000000002,0.70294,2.5105,0.47088,0.13734000000000002,0.49050000000000005,1.9392,0.5656,2.02
2020-01-07 19:00:00,2.76432,0.8062600000000001,2.8795,0.46992000000000006,0.13706000000000002,0.48950000000000005,2.2944,0.6692,2.39,2.34192,0.68306,2.4395,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.8719999999999999,0.546,1.9500000000000002
2020-01-07 19:30:00,2.63184,0.7676200000000001,2.7415000000000003,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.16,0.63,2.25,2.22864,0.65002,2.3215,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.7568000000000001,0.5124000000000001,1.83
2020-01-07 20:00:00,2.5828800000000003,0.75334,2.6905,0.47088,0.13734000000000002,0.49050000000000005,2.112,0.616,2.2,2.26608,0.6609400000000001,2.3605,0.47088,0.13734000000000002,0.49050000000000005,1.7952,0.5236000000000001,1.87
2020-01-07 20:30:00,2.52528,0.7365400000000001,2.6305,0.47088,0.13734000000000002,0.49050000000000005,2.0544000000000002,0.5992000000000001,2.14,2.26608,0.6609400000000001,2.3605,0.47088,0.13734000000000002,0.49050000000000005,1.7952,0.5236000000000001,1.87
2020-01-07 21:00:00,2.45568,0.7162400000000001,2.558,0.46848000000000006,0.13664,0.488,1.9872,0.5796,2.07,2.20608,0.64344,2.298,0.46848000000000006,0.13664,0.488,1.7376,0.5068,1.81
2020-01-07 21:30:00,2.28528,0.66654,2.3805,0.47088,0.13734000000000002,0.49050000000000005,1.8144,0.5292,1.8900000000000001,1.9300800000000002,0.56294,2.0105,0.47088,0.13734000000000002,0.49050000000000005,1.4592,0.42560000000000003,1.52
2020-01-07 22:00:00,2.1216,0.6188,2.21,0.47040000000000004,0.13720000000000002,0.49,1.6512,0.48160000000000003,1.72,1.7856,0.5208,1.8599999999999999,0.47040000000000004,0.13720000000000002,0.49,1.3152,0.3836,1.37
2020-01-07 22:30:00,1.89696,0.55328,1.976,0.46656000000000003,0.13608,0.486,1.4304000000000001,0.4172,1.49,1.58976,0.46368000000000004,1.6560000000000001,0.46656000000000003,0.13608,0.486,1.1232,0.3276,1.17
2020-01-07 23:00:00,1.73184,0.50512,1.804,0.46464000000000005,0.13552,0.484,1.2671999999999999,0.36960000000000004,1.32,1.43424,0.41832,1.494,0.46464000000000005,0.13552,0.484,0.9696,0.2828,1.01
2020-01-07 23:30:00,1.58832,0.46326000000000006,1.6545,0.46512000000000003,0.13566,0.48450000000000004,1.1232,0.3276,1.17,1.34832,0.39326000000000005,1.4045,0.46512000000000003,0.13566,0.48450000000000004,0.8832000000000001,0.2576,0.92
2020-01-08 00:00:00,1.47888,0.43134000000000006,1.5405,0.43248000000000003,0.12614,0.4505,1.0464,0.3052,1.09,1.28688,0.37534,1.3405,0.43248000000000003,0.12614,0.4505,0.8544,0.2492,0.89
2020-01-08 00:30:00,1.5019200000000001,0.43806000000000006,1.5645,0.45552000000000004,0.13286,0.47450000000000003,1.0464,0.3052,1.09,1.27152,0.37086,1.3245,0.45552000000000004,0.13286,0.47450000000000003,0.8160000000000001,0.23800000000000002,0.85
2020-01-08 01:00:00,1.5139200000000002,0.44156000000000006,1.577,0.32352000000000003,0.09436000000000001,0.337,1.1904,0.3472,1.24,1.27392,0.37156000000000006,1.327,0.32352000000000003,0.09436000000000001,0.337,0.9504,0.2772,0.99
2020-01-08 01:30:00,1.5556800000000002,0.45374000000000003,1.6205,0.25968,0.07574,0.2705,1.296,0.378,1.35,1.26768,0.36974,1.3205,0.25968,0.07574,0.2705,1.008,0.294,1.05
2020-01-08 02:00:00,1.5768,0.45990000000000003,1.6425,0.2904,0.0847,0.3025,1.2864,0.37520000000000003,1.34,1.2984,0.37870000000000004,1.3525,0.2904,0.0847,0.3025,1.008,0.294,1.05
2020-01-08 02:30:00,1.56048,0.45514000000000004,1.6255000000000002,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.3248,0.3864,1.38,1.27248,0.37114,1.3255,0.23568000000000003,0.06874000000000001,0.24550000000000002,1.0368,0.3024,1.08
2020-01-08 03:00:00,1.52832,0.44576000000000005,1.592,0.14592000000000002,0.04256,0.152,1.3824,0.4032,1.44,1.19232,0.34776,1.242,0.14592000000000002,0.04256,0.152,1.0464,0.3052,1.09
2020-01-08 03:30:00,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.16992000000000002,0.04956000000000001,0.177,1.3344,0.38920000000000005,1.3900000000000001,1.17792,0.34356000000000003,1.227,0.16992000000000002,0.04956000000000001,0.177,1.008,0.294,1.05
2020-01-08 04:00:00,1.49712,0.43666000000000005,1.5594999999999999,0.18192000000000003,0.05306,0.1895,1.3152,0.3836,1.37,1.18032,0.34426,1.2295,0.18192000000000003,0.05306,0.1895,0.9984000000000001,0.2912,1.04
2020-01-08 04:30:00,1.4904,0.43470000000000003,1.5525,0.1272,0.0371,0.1325,1.3632,0.3976,1.42,1.212,0.35350000000000004,1.2625,0.1272,0.0371,0.1325,1.0848,0.3164,1.13
2020-01-08 05:00:00,1.49184,0.43512000000000006,1.554,0.12864,0.037520000000000005,0.134,1.3632,0.3976,1.42,1.18464,0.34552000000000005,1.234,0.12864,0.037520000000000005,0.134,1.056,0.308,1.1
2020-01-08 05:30:00,1.4976,0.4368,1.56,0.1056,0.0308,0.11,1.392,0.406,1.45,1.2192,0.3556,1.27,0.1056,0.0308,0.11,1.1136,0.32480000000000003,1.16
2020-01-08 06:00:00,1.54272,0.44996,1.607,0.14112000000000002,0.04116,0.147,1.4016,0.4088,1.46,1.23552,0.36036,1.287,0.14112000000000002,0.04116,0.147,1.0944,0.31920000000000004,1.1400000000000001
2020-01-08 06:30:00,1.8096,0.5278,1.885,0.11040000000000001,0.0322,0.115,1.6992,0.49560000000000004,1.77,1.3872,0.4046,1.445,0.11040000000000001,0.0322,0.115,1.2768,0.3724,1.33
2020-01-08 07:00:00,2.12976,0.6211800000000001,2.2185,0.10416,0.03038,0.1085,2.0256,0.5908,2.11,1.60176,0.46718000000000004,1.6684999999999999,0.10416,0.03038,0.1085,1.4976,0.4368,1.56
2020-01-08 07:30:00,2.30688,0.6728400000000001,2.403,0.15648,0.04564000000000001,0.163,2.1504,0.6272,2.24,1.75968,0.51324,1.833,0.15648,0.04564000000000001,0.163,1.6032000000000002,0.4676,1.67
2020-01-08 08:00:00,2.40288,0.70084,2.503,0.11808,0.034440000000000005,0.123,2.2848,0.6664,2.38,1.8940800000000002,0.55244,1.9729999999999999,0.11808,0.034440000000000005,0.123,1.776,0.518,1.85
2020-01-08 08:30:00,2.42784,0.7081200000000001,2.529,0.09504000000000001,0.02772,0.099,2.3328,0.6804,2.43,1.86144,0.5429200000000001,1.939,0.09504000000000001,0.02772,0.099,1.7664,0.5152,1.8399999999999999
2020-01-08 09:00:00,2.3832,0.6951,2.4825,0.0408,0.0119,0.0425,2.3424,0.6832,2.44,1.8552,0.5411,1.9325,0.0408,0.0119,0.0425,1.8144,0.5292,1.8900000000000001
2020-01-08 09:30:00,2.39472,0.6984600000000001,2.4945,0.07152,0.02086,0.0745,2.3232,0.6776,2.42,1.78992,0.5220600000000001,1.8645,0.07152,0.02086,0.0745,1.7184,0.5012,1.79
2020-01-08 10:00:00,2.376,0.6930000000000001,2.475,0.0528,0.0154,0.055,2.3232,0.6776,2.42,1.7808000000000002,0.5194,1.855,0.0528,0.0154,0.055,1.728,0.504,1.8
2020-01-08 10:30:00,2.37216,0.69188,2.471,0.07776000000000001,0.022680000000000002,0.081,2.2944,0.6692,2.39,1.70016,0.49588000000000004,1.771,0.07776000000000001,0.022680000000000002,0.081,1.6224,0.4732,1.69
2020-01-08 11:00:00,2.36256,0.68908,2.461,0.08736000000000001,0.025480000000000003,0.091,2.2752,0.6636000000000001,2.37,1.65216,0.48188000000000003,1.721,0.08736000000000001,0.025480000000000003,0.091,1.5648,0.45640000000000003,1.63
2020-01-08 11:30:00,2.28816,0.6673800000000001,2.3835,0.09936,0.028980000000000002,0.10350000000000001,2.1888,0.6384000000000001,2.2800000000000002,1.65456,0.48258000000000006,1.7235,0.09936,0.028980000000000002,0.10350000000000001,1.5552000000000001,0.4536,1.62
2020-01-08 12:00:00,2.27616,0.66388,2.371,0.08736000000000001,0.025480000000000003,0.091,2.1888,0.6384000000000001,2.2800000000000002,1.6329600000000002,0.47628000000000004,1.701,0.08736000000000001,0.025480000000000003,0.091,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-01-08 12:30:00,2.44704,0.71372,2.549,0.047040000000000005,0.013720000000000001,0.049,2.4,0.7000000000000001,2.5,1.63104,0.47572000000000003,1.699,0.047040000000000005,0.013720000000000001,0.049,1.584,0.462,1.65
2020-01-08 13:00:00,2.5728,0.7504000000000001,2.68,0.028800000000000003,0.008400000000000001,0.03,2.544,0.742,2.65,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.028800000000000003,0.008400000000000001,0.03,1.6032000000000002,0.4676,1.67
2020-01-08 13:30:00,2.50272,0.72996,2.607,0.04512,0.013160000000000002,0.047,2.4576000000000002,0.7168,2.56,1.54272,0.44996,1.607,0.04512,0.013160000000000002,0.047,1.4976,0.4368,1.56
2020-01-08 14:00:00,2.47152,0.7208600000000001,2.5745,0.033120000000000004,0.00966,0.0345,2.4384,0.7112,2.54,1.53072,0.44646,1.5945,0.033120000000000004,0.00966,0.0345,1.4976,0.4368,1.56
2020-01-08 14:30:00,2.47104,0.72072,2.574,0.01344,0.003920000000000001,0.014,2.4576000000000002,0.7168,2.56,1.51104,0.44072000000000006,1.574,0.01344,0.003920000000000001,0.014,1.4976,0.4368,1.56
2020-01-08 15:00:00,2.484,0.7245,2.5875,0.0264,0.0077,0.0275,2.4576000000000002,0.7168,2.56,1.5624,0.45570000000000005,1.6275,0.0264,0.0077,0.0275,1.536,0.448,1.6
2020-01-08 15:30:00,2.424,0.707,2.525,0.014400000000000001,0.004200000000000001,0.015,2.4096,0.7028,2.51,1.7711999999999999,0.5166000000000001,1.845,0.014400000000000001,0.004200000000000001,0.015,1.7568000000000001,0.5124000000000001,1.83
2020-01-08 16:00:00,2.5224,0.7357,2.6275,0.0264,0.0077,0.0275,2.496,0.728,2.6,1.8504,0.5397000000000001,1.9275,0.0264,0.0077,0.0275,1.824,0.532,1.9
2020-01-08 16:30:00,2.68176,0.7821800000000001,2.7935,0.02256,0.006580000000000001,0.0235,2.6592000000000002,0.7756000000000001,2.77,2.00016,0.58338,2.0835,0.02256,0.006580000000000001,0.0235,1.9776,0.5768,2.06
2020-01-08 17:00:00,2.91024,0.84882,3.0315,0.030240000000000003,0.008820000000000001,0.0315,2.88,0.84,3.0,2.16144,0.6304200000000001,2.2515,0.030240000000000003,0.008820000000000001,0.0315,2.1312,0.6216,2.22
2020-01-08 17:30:00,2.9184,0.8512000000000001,3.04,0.048,0.014,0.05,2.8704,0.8372,2.99,2.1312,0.6216,2.22,0.048,0.014,0.05,2.0832,0.6076,2.17
2020-01-08 18:00:00,2.97168,0.8667400000000001,3.0955,0.043680000000000004,0.012740000000000001,0.0455,2.928,0.854,3.05,2.22288,0.64834,2.3155,0.043680000000000004,0.012740000000000001,0.0455,2.1792,0.6356,2.27
2020-01-08 18:30:00,2.86896,0.8367800000000001,2.9885,0.027360000000000002,0.007980000000000001,0.0285,2.8416,0.8288000000000001,2.96,2.19696,0.64078,2.2885,0.027360000000000002,0.007980000000000001,0.0285,2.1696,0.6328,2.26
2020-01-08 19:00:00,2.83296,0.82628,2.951,0.039360000000000006,0.01148,0.041,2.7936,0.8148000000000001,2.91,2.18016,0.63588,2.271,0.039360000000000006,0.01148,0.041,2.1408,0.6244000000000001,2.23
2020-01-08 19:30:00,2.69904,0.78722,2.8115,0.07824,0.022820000000000003,0.0815,2.6208,0.7644000000000001,2.73,2.08464,0.60802,2.1715,0.07824,0.022820000000000003,0.0815,2.0064,0.5852,2.09
2020-01-08 20:00:00,2.58624,0.7543200000000001,2.694,0.09024,0.026320000000000003,0.094,2.496,0.728,2.6,2.01024,0.5863200000000001,2.094,0.09024,0.026320000000000003,0.094,1.92,0.56,2.0
2020-01-08 20:30:00,2.5473600000000003,0.7429800000000001,2.6535,0.08016000000000001,0.02338,0.0835,2.4672,0.7196,2.5700000000000003,1.9713600000000002,0.57498,2.0535,0.08016000000000001,0.02338,0.0835,1.8912,0.5516,1.97
2020-01-08 21:00:00,2.51904,0.73472,2.624,0.18624000000000002,0.05432000000000001,0.194,2.3328,0.6804,2.43,1.90464,0.55552,1.984,0.18624000000000002,0.05432000000000001,0.194,1.7184,0.5012,1.79
2020-01-08 21:30:00,2.40288,0.70084,2.503,0.08928000000000001,0.02604,0.093,2.3136,0.6748000000000001,2.41,1.78848,0.52164,1.863,0.08928000000000001,0.02604,0.093,1.6992,0.49560000000000004,1.77
2020-01-08 22:00:00,2.21664,0.6465200000000001,2.309,0.027840000000000004,0.00812,0.029,2.1888,0.6384000000000001,2.2800000000000002,1.61184,0.47012000000000004,1.679,0.027840000000000004,0.00812,0.029,1.584,0.462,1.65
2020-01-08 22:30:00,2.08848,0.60914,2.1755,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.0832,0.6076,2.17,1.55088,0.45234,1.6155,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-01-08 23:00:00,2.01648,0.58814,2.1005,0.04848,0.014140000000000002,0.0505,1.968,0.5740000000000001,2.05,1.52688,0.44534,1.5905,0.04848,0.014140000000000002,0.0505,1.4784000000000002,0.4312,1.54
2020-01-08 23:30:00,1.71072,0.49896,1.782,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.6608,0.4844,1.73,1.26912,0.37016000000000004,1.322,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.2192,0.3556,1.27
2020-01-09 00:00:00,1.6583999999999999,0.4837,1.7275,0.055200000000000006,0.0161,0.0575,1.6032000000000002,0.4676,1.67,1.2264,0.3577,1.2775,0.055200000000000006,0.0161,0.0575,1.1712,0.3416,1.22
2020-01-09 00:30:00,1.65936,0.48398,1.7285,0.06576,0.019180000000000003,0.0685,1.5936,0.46480000000000005,1.6600000000000001,1.23696,0.36078000000000005,1.2885,0.06576,0.019180000000000003,0.0685,1.1712,0.3416,1.22
2020-01-09 01:00:00,1.7102400000000002,0.49882000000000004,1.7815,0.20304000000000003,0.05922,0.21150000000000002,1.5072,0.43960000000000005,1.57,1.31664,0.38402000000000003,1.3715,0.20304000000000003,0.05922,0.21150000000000002,1.1136,0.32480000000000003,1.16
2020-01-09 01:30:00,1.8024,0.5257000000000001,1.8775,0.18,0.052500000000000005,0.1875,1.6224,0.4732,1.69,1.4184,0.4137,1.4775,0.18,0.052500000000000005,0.1875,1.2384,0.3612,1.29
2020-01-09 02:00:00,1.76496,0.51478,1.8385,0.13296000000000002,0.03878,0.1385,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.3713600000000001,0.39998000000000006,1.4285,0.13296000000000002,0.03878,0.1385,1.2384,0.3612,1.29
2020-01-09 02:30:00,1.76736,0.51548,1.841,0.08736000000000001,0.025480000000000003,0.091,1.6800000000000002,0.49,1.75,1.34496,0.39228,1.401,0.08736000000000001,0.025480000000000003,0.091,1.2576,0.3668,1.31
2020-01-09 03:00:00,1.7472,0.5096,1.82,0.048,0.014,0.05,1.6992,0.49560000000000004,1.77,1.3056,0.3808,1.3599999999999999,0.048,0.014,0.05,1.2576,0.3668,1.31
2020-01-09 03:30:00,1.80816,0.5273800000000001,1.8835000000000002,0.05136,0.014980000000000002,0.053500000000000006,1.7568000000000001,0.5124000000000001,1.83,1.3473600000000001,0.39298000000000005,1.4035,0.05136,0.014980000000000002,0.053500000000000006,1.296,0.378,1.35
2020-01-09 04:00:00,1.7112,0.49910000000000004,1.7825000000000002,0.0024000000000000002,0.0007,0.0025,1.7088,0.4984,1.78,1.2888,0.3759,1.3425,0.0024000000000000002,0.0007,0.0025,1.2864,0.37520000000000003,1.34
2020-01-09 04:30:00,1.67664,0.48902000000000007,1.7465000000000002,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.6703999999999999,0.4872,1.74,1.27344,0.37142000000000003,1.3265,0.006240000000000001,0.0018200000000000002,0.006500000000000001,1.2671999999999999,0.36960000000000004,1.32
2020-01-09 05:00:00,1.64112,0.47866000000000003,1.7095,0.12432000000000001,0.03626,0.1295,1.5168,0.4424,1.58,1.38192,0.40306000000000003,1.4395,0.12432000000000001,0.03626,0.1295,1.2576,0.3668,1.31
2020-01-09 05:30:00,1.6703999999999999,0.4872,1.74,0.24,0.07,0.25,1.4304000000000001,0.4172,1.49,1.4592,0.42560000000000003,1.52,0.24,0.07,0.25,1.2192,0.3556,1.27
2020-01-09 06:00:00,1.7424,0.5082,1.815,0.4368,0.1274,0.455,1.3056,0.3808,1.3599999999999999,1.5984,0.4662,1.665,0.4368,0.1274,0.455,1.1616,0.3388,1.21
2020-01-09 06:30:00,1.8144,0.5292,1.8900000000000001,0.45120000000000005,0.1316,0.47000000000000003,1.3632,0.3976,1.42,1.5744,0.4592,1.6400000000000001,0.45120000000000005,0.1316,0.47000000000000003,1.1232,0.3276,1.17
2020-01-09 07:00:00,2.0976,0.6118,2.185,0.4656,0.1358,0.485,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.7616,0.5138,1.835,0.4656,0.1358,0.485,1.296,0.378,1.35
2020-01-09 07:30:00,2.34,0.6825,2.4375,0.468,0.1365,0.48750000000000004,1.8719999999999999,0.546,1.9500000000000002,1.9272,0.5621,2.0075,0.468,0.1365,0.48750000000000004,1.4592,0.42560000000000003,1.52
2020-01-09 08:00:00,2.55648,0.7456400000000001,2.6630000000000003,0.44448000000000004,0.12964,0.463,2.112,0.616,2.2,2.07648,0.6056400000000001,2.163,0.44448000000000004,0.12964,0.463,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-01-09 08:30:00,2.55504,0.7452200000000001,2.6615,0.46224000000000004,0.13482000000000002,0.48150000000000004,2.0928,0.6104,2.18,2.05584,0.59962,2.1415,0.46224000000000004,0.13482000000000002,0.48150000000000004,1.5936,0.46480000000000005,1.6600000000000001
2020-01-09 09:00:00,2.46768,0.71974,2.5705,0.46128,0.13454000000000002,0.48050000000000004,2.0064,0.5852,2.09,2.00688,0.5853400000000001,2.0905,0.46128,0.13454000000000002,0.48050000000000004,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-01-09 09:30:00,2.37312,0.6921600000000001,2.472,0.47232,0.13776000000000002,0.492,1.9008,0.5544,1.98,1.99872,0.58296,2.082,0.47232,0.13776000000000002,0.492,1.5264,0.44520000000000004,1.5899999999999999
2020-01-09 10:00:00,2.2862400000000003,0.6668200000000001,2.3815,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.8144,0.5292,1.8900000000000001,1.99824,0.58282,2.0815,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.5264,0.44520000000000004,1.5899999999999999
2020-01-09 10:30:00,2.18352,0.6368600000000001,2.2745,0.48432000000000003,0.14126000000000002,0.5045000000000001,1.6992,0.49560000000000004,1.77,1.9531200000000002,0.56966,2.0345,0.48432000000000003,0.14126000000000002,0.5045000000000001,1.4688,0.4284,1.53
2020-01-09 11:00:00,2.04192,0.5955600000000001,2.127,0.5347200000000001,0.15596000000000002,0.557,1.5072,0.43960000000000005,1.57,1.8691200000000001,0.5451600000000001,1.947,0.5347200000000001,0.15596000000000002,0.557,1.3344,0.38920000000000005,1.3900000000000001
2020-01-09 11:30:00,2.08224,0.6073200000000001,2.169,0.5078400000000001,0.14812,0.529,1.5744,0.4592,1.6400000000000001,1.90944,0.5569200000000001,1.9889999999999999,0.5078400000000001,0.14812,0.529,1.4016,0.4088,1.46
2020-01-09 12:00:00,2.08512,0.60816,2.172,0.49152000000000007,0.14336000000000002,0.512,1.5936,0.46480000000000005,1.6600000000000001,1.8931200000000001,0.5521600000000001,1.972,0.49152000000000007,0.14336000000000002,0.512,1.4016,0.4088,1.46
2020-01-09 12:30:00,2.17392,0.6340600000000001,2.2645,0.33072,0.09646,0.34450000000000003,1.8432,0.5376000000000001,1.92,1.9051200000000001,0.55566,1.9845000000000002,0.33072,0.09646,0.34450000000000003,1.5744,0.4592,1.6400000000000001
2020-01-09 13:00:00,2.31168,0.6742400000000001,2.408,0.18048,0.052640000000000006,0.188,2.1312,0.6216,2.22,1.98528,0.57904,2.068,0.18048,0.052640000000000006,0.188,1.8048000000000002,0.5264,1.88
2020-01-09 13:30:00,2.2444800000000003,0.65464,2.338,0.32448000000000005,0.09464,0.338,1.92,0.56,2.0,1.80288,0.5258400000000001,1.8780000000000001,0.32448000000000005,0.09464,0.338,1.4784000000000002,0.4312,1.54
2020-01-09 14:00:00,2.3352,0.6811,2.4325,0.1272,0.0371,0.1325,2.208,0.644,2.3,1.8072,0.5271,1.8825,0.1272,0.0371,0.1325,1.6800000000000002,0.49,1.75
2020-01-09 14:30:00,2.3952,0.6986,2.495,0.168,0.049,0.17500000000000002,2.2272,0.6496000000000001,2.32,1.8479999999999999,0.539,1.925,0.168,0.049,0.17500000000000002,1.6800000000000002,0.49,1.75
2020-01-09 15:00:00,2.45616,0.71638,2.5585,0.17136,0.049980000000000004,0.17850000000000002,2.2848,0.6664,2.38,1.90896,0.55678,1.9885000000000002,0.17136,0.049980000000000004,0.17850000000000002,1.7376,0.5068,1.81
2020-01-09 15:30:00,2.49072,0.7264600000000001,2.5945,0.09072000000000001,0.02646,0.0945,2.4,0.7000000000000001,2.5,1.97232,0.57526,2.0545,0.09072000000000001,0.02646,0.0945,1.8816000000000002,0.5488000000000001,1.96
2020-01-09 16:00:00,2.60016,0.75838,2.7085,0.01776,0.005180000000000001,0.018500000000000003,2.5824,0.7532,2.69,1.9761600000000001,0.57638,2.0585,0.01776,0.005180000000000001,0.018500000000000003,1.9584000000000001,0.5712,2.04
2020-01-09 16:30:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,2.0928,0.6104,2.18,0.0,0.0,0.0,2.0928,0.6104,2.18
2020-01-09 17:00:00,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,2.9184,0.8512000000000001,3.04,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-01-09 17:30:00,2.88912,0.8426600000000001,3.0095,0.009120000000000001,0.00266,0.0095,2.88,0.84,3.0,2.25552,0.65786,2.3495,0.009120000000000001,0.00266,0.0095,2.2464,0.6552,2.34
2020-01-09 18:00:00,2.90304,0.84672,3.024,0.02304,0.00672,0.024,2.88,0.84,3.0,2.25984,0.65912,2.354,0.02304,0.00672,0.024,2.2368,0.6524,2.33
2020-01-09 18:30:00,2.8968,0.8449000000000001,3.0175,0.0264,0.0077,0.0275,2.8704,0.8372,2.99,2.292,0.6685,2.3875,0.0264,0.0077,0.0275,2.2656,0.6608,2.36
2020-01-09 19:00:00,2.80272,0.8174600000000001,2.9195,0.057120000000000004,0.01666,0.059500000000000004,2.7456,0.8008000000000001,2.86,2.22672,0.64946,2.3195,0.057120000000000004,0.01666,0.059500000000000004,2.1696,0.6328,2.26
2020-01-09 19:30:00,2.74992,0.8020600000000001,2.8645,0.14832,0.04326000000000001,0.1545,2.6016,0.7588,2.71,2.16432,0.63126,2.2545,0.14832,0.04326000000000001,0.1545,2.016,0.588,2.1
2020-01-09 20:00:00,2.65104,0.77322,2.7615,0.16464,0.04802000000000001,0.1715,2.4864,0.7252000000000001,2.59,2.07504,0.6052200000000001,2.1615,0.16464,0.04802000000000001,0.1715,1.9104,0.5572,1.99
2020-01-09 20:30:00,2.556,0.7455,2.6625,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.4864,0.7252000000000001,2.59,1.9896,0.5803,2.0725,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.92,0.56,2.0
2020-01-09 21:00:00,2.47344,0.7214200000000001,2.5765000000000002,0.14064000000000002,0.04102,0.14650000000000002,2.3328,0.6804,2.43,1.9166400000000001,0.5590200000000001,1.9965000000000002,0.14064000000000002,0.04102,0.14650000000000002,1.776,0.518,1.85
2020-01-09 21:30:00,2.38944,0.6969200000000001,2.489,0.07584,0.02212,0.079,2.3136,0.6748000000000001,2.41,1.79424,0.52332,1.869,0.07584,0.02212,0.079,1.7184,0.5012,1.79
2020-01-09 22:00:00,2.2444800000000003,0.65464,2.338,0.10368000000000001,0.030240000000000003,0.108,2.1408,0.6244000000000001,2.23,1.70688,0.49784000000000006,1.778,0.10368000000000001,0.030240000000000003,0.108,1.6032000000000002,0.4676,1.67
2020-01-09 22:30:00,1.9771200000000002,0.5766600000000001,2.0595,0.16272,0.04746,0.1695,1.8144,0.5292,1.8900000000000001,1.55472,0.45346000000000003,1.6195,0.16272,0.04746,0.1695,1.392,0.406,1.45
