Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-09 23:00:00,1.89264,0.5520200000000001,1.9715,0.18384,0.05362,0.1915,1.7088,0.4984,1.78,1.47984,0.43162000000000006,1.5415,0.18384,0.05362,0.1915,1.296,0.378,1.35
2020-01-09 23:30:00,1.6296,0.4753,1.6975,0.18,0.052500000000000005,0.1875,1.4496,0.4228,1.51,1.2648000000000001,0.3689,1.3175,0.18,0.052500000000000005,0.1875,1.0848,0.3164,1.13
2020-01-10 00:00:00,1.49088,0.43484000000000006,1.553,0.24288,0.07084,0.253,1.248,0.364,1.3,1.22208,0.35644000000000003,1.2730000000000001,0.24288,0.07084,0.253,0.9792000000000001,0.2856,1.02
2020-01-10 00:30:00,1.51488,0.44184,1.5779999999999998,0.24768,0.07224000000000001,0.258,1.2671999999999999,0.36960000000000004,1.32,1.27488,0.37184,1.328,0.24768,0.07224000000000001,0.258,1.0272000000000001,0.29960000000000003,1.07
2020-01-10 01:00:00,1.57008,0.45794,1.6355,0.19728,0.05754000000000001,0.20550000000000002,1.3728,0.40040000000000003,1.43,1.30128,0.37954000000000004,1.3555000000000001,0.19728,0.05754000000000001,0.20550000000000002,1.104,0.322,1.15
2020-01-10 01:30:00,1.66464,0.48552000000000006,1.734,0.15744000000000002,0.04592,0.164,1.5072,0.43960000000000005,1.57,1.31904,0.38472,1.374,0.15744000000000002,0.04592,0.164,1.1616,0.3388,1.21
2020-01-10 02:00:00,1.6272,0.4746,1.695,0.1296,0.0378,0.135,1.4976,0.4368,1.56,1.272,0.371,1.325,0.1296,0.0378,0.135,1.1424,0.3332,1.19
2020-01-10 02:30:00,1.6795200000000001,0.48986,1.7495,0.12432000000000001,0.03626,0.1295,1.5552000000000001,0.4536,1.62,1.36272,0.39746000000000004,1.4195,0.12432000000000001,0.03626,0.1295,1.2384,0.3612,1.29
2020-01-10 03:00:00,1.70784,0.49812000000000006,1.779,0.09504000000000001,0.02772,0.099,1.6128,0.47040000000000004,1.6800000000000002,1.33344,0.38892000000000004,1.389,0.09504000000000001,0.02772,0.099,1.2384,0.3612,1.29
2020-01-10 03:30:00,1.6852800000000001,0.49154000000000003,1.7555,0.09168000000000001,0.026740000000000003,0.0955,1.5936,0.46480000000000005,1.6600000000000001,1.3300800000000002,0.38794,1.3855,0.09168000000000001,0.026740000000000003,0.0955,1.2384,0.3612,1.29
2020-01-10 04:00:00,1.6392,0.4781,1.7075,0.11280000000000001,0.0329,0.11750000000000001,1.5264,0.44520000000000004,1.5899999999999999,1.3032,0.3801,1.3575,0.11280000000000001,0.0329,0.11750000000000001,1.1904,0.3472,1.24
2020-01-10 04:30:00,1.62288,0.47334000000000004,1.6905000000000001,0.17328000000000002,0.05054,0.18050000000000002,1.4496,0.4228,1.51,1.3060800000000001,0.38094000000000006,1.3605,0.17328000000000002,0.05054,0.18050000000000002,1.1328,0.3304,1.18
2020-01-10 05:00:00,1.66512,0.48566000000000004,1.7345000000000002,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.4688,0.4284,1.53,1.33872,0.39046000000000003,1.3945,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.1424,0.3332,1.19
2020-01-10 05:30:00,1.7342400000000002,0.50582,1.8065,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.4976,0.4368,1.56,1.4366400000000001,0.41902000000000006,1.4965,0.23664000000000002,0.06902000000000001,0.24650000000000002,1.2,0.35000000000000003,1.25
2020-01-10 06:00:00,1.77792,0.51856,1.8519999999999999,0.17472000000000001,0.050960000000000005,0.182,1.6032000000000002,0.4676,1.67,1.40352,0.40936000000000006,1.462,0.17472000000000001,0.050960000000000005,0.182,1.2288000000000001,0.3584,1.28
2020-01-10 06:30:00,2.08992,0.6095600000000001,2.177,0.12192000000000001,0.03556,0.127,1.968,0.5740000000000001,2.05,1.5619200000000002,0.45556,1.627,0.12192000000000001,0.03556,0.127,1.44,0.42,1.5
2020-01-10 07:00:00,2.19648,0.6406400000000001,2.2880000000000003,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.9968,0.5824,2.08,1.6684800000000002,0.48664,1.738,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.4688,0.4284,1.53
2020-01-10 07:30:00,2.41872,0.7054600000000001,2.5195,0.11472,0.033460000000000004,0.11950000000000001,2.304,0.672,2.4,1.87152,0.54586,1.9495,0.11472,0.033460000000000004,0.11950000000000001,1.7568000000000001,0.5124000000000001,1.83
2020-01-10 08:00:00,2.6006400000000003,0.7585200000000001,2.709,0.10464000000000001,0.030520000000000002,0.109,2.496,0.728,2.6,2.02464,0.59052,2.109,0.10464000000000001,0.030520000000000002,0.109,1.92,0.56,2.0
2020-01-10 08:30:00,2.59728,0.7575400000000001,2.7055,0.13968,0.040740000000000005,0.14550000000000002,2.4576000000000002,0.7168,2.56,1.97328,0.57554,2.0555,0.13968,0.040740000000000005,0.14550000000000002,1.8336000000000001,0.5348,1.9100000000000001
2020-01-10 09:00:00,2.5848,0.7539,2.6925,0.0888,0.025900000000000003,0.0925,2.496,0.728,2.6,1.98,0.5775,2.0625,0.0888,0.025900000000000003,0.0925,1.8912,0.5516,1.97
2020-01-10 09:30:00,2.5233600000000003,0.7359800000000001,2.6285,0.09456,0.027580000000000004,0.0985,2.4288,0.7084,2.5300000000000002,1.98576,0.57918,2.0685000000000002,0.09456,0.027580000000000004,0.0985,1.8912,0.5516,1.97
2020-01-10 10:00:00,2.49696,0.72828,2.601,0.09696,0.028280000000000003,0.101,2.4,0.7000000000000001,2.5,2.03616,0.5938800000000001,2.121,0.09696,0.028280000000000003,0.101,1.9392,0.5656,2.02
2020-01-10 10:30:00,2.4288,0.7084,2.5300000000000002,0.096,0.028,0.1,2.3328,0.6804,2.43,2.016,0.588,2.1,0.096,0.028,0.1,1.92,0.56,2.0
2020-01-10 11:00:00,2.3332800000000002,0.68054,2.4305,0.038880000000000005,0.011340000000000001,0.0405,2.2944,0.6692,2.39,1.9492800000000001,0.56854,2.0305,0.038880000000000005,0.011340000000000001,0.0405,1.9104,0.5572,1.99
2020-01-10 11:30:00,2.43504,0.7102200000000001,2.5365,0.07344,0.02142,0.0765,2.3616,0.6888000000000001,2.46,2.01264,0.5870200000000001,2.0965,0.07344,0.02142,0.0765,1.9392,0.5656,2.02
2020-01-10 12:00:00,2.44704,0.71372,2.549,0.07584,0.02212,0.079,2.3712,0.6916,2.47,2.03424,0.5933200000000001,2.119,0.07584,0.02212,0.079,1.9584000000000001,0.5712,2.04
2020-01-10 12:30:00,2.37984,0.6941200000000001,2.479,0.03744,0.010920000000000001,0.039,2.3424,0.6832,2.44,1.9766400000000002,0.57652,2.059,0.03744,0.010920000000000001,0.039,1.9392,0.5656,2.02
2020-01-10 13:00:00,2.4168,0.7049000000000001,2.5175,0.0648,0.0189,0.0675,2.352,0.686,2.45,1.9656,0.5733,2.0475,0.0648,0.0189,0.0675,1.9008,0.5544,1.98
2020-01-10 13:30:00,2.38224,0.6948200000000001,2.4815,0.10704000000000001,0.03122,0.1115,2.2752,0.6636000000000001,2.37,1.9406400000000001,0.5660200000000001,2.0215,0.10704000000000001,0.03122,0.1115,1.8336000000000001,0.5348,1.9100000000000001
2020-01-10 14:00:00,2.4792,0.7231000000000001,2.5825,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.4096,0.7028,2.51,1.9896,0.5803,2.0725,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.92,0.56,2.0
2020-01-10 14:30:00,2.50608,0.73094,2.6105,0.038880000000000005,0.011340000000000001,0.0405,2.4672,0.7196,2.5700000000000003,1.9588800000000002,0.5713400000000001,2.0405,0.038880000000000005,0.011340000000000001,0.0405,1.92,0.56,2.0
2020-01-10 15:00:00,2.5233600000000003,0.7359800000000001,2.6285,0.05616,0.016380000000000002,0.0585,2.4672,0.7196,2.5700000000000003,1.92816,0.56238,2.0085,0.05616,0.016380000000000002,0.0585,1.8719999999999999,0.546,1.9500000000000002
2020-01-10 15:30:00,2.47824,0.72282,2.5815,0.049440000000000005,0.01442,0.051500000000000004,2.4288,0.7084,2.5300000000000002,1.87344,0.54642,1.9515,0.049440000000000005,0.01442,0.051500000000000004,1.824,0.532,1.9
2020-01-10 16:00:00,2.62896,0.76678,2.7385,0.05616,0.016380000000000002,0.0585,2.5728,0.7504000000000001,2.68,1.98576,0.57918,2.0685000000000002,0.05616,0.016380000000000002,0.0585,1.9296000000000002,0.5628000000000001,2.01
2020-01-10 16:30:00,2.616,0.763,2.725,0.062400000000000004,0.0182,0.065,2.5536,0.7448,2.66,2.0112,0.5866,2.095,0.062400000000000004,0.0182,0.065,1.9488,0.5684,2.03
2020-01-10 17:00:00,2.85456,0.8325800000000001,2.9735,0.10896000000000002,0.03178,0.1135,2.7456,0.8008000000000001,2.86,2.22096,0.64778,2.3135,0.10896000000000002,0.03178,0.1135,2.112,0.616,2.2
2020-01-10 17:30:00,2.9616,0.8638,3.085,0.2064,0.060200000000000004,0.215,2.7552,0.8036000000000001,2.87,2.3472,0.6846,2.445,0.2064,0.060200000000000004,0.215,2.1408,0.6244000000000001,2.23
2020-01-10 18:00:00,2.91696,0.8507800000000001,3.0385,0.18096,0.05278000000000001,0.1885,2.7359999999999998,0.798,2.85,2.34096,0.68278,2.4385,0.18096,0.05278000000000001,0.1885,2.16,0.63,2.25
2020-01-10 18:30:00,2.81184,0.8201200000000001,2.9290000000000003,0.20064,0.05852,0.209,2.6112,0.7616,2.7199999999999998,2.30304,0.6717200000000001,2.399,0.20064,0.05852,0.209,2.1024,0.6132000000000001,2.19
2020-01-10 19:00:00,2.8252800000000002,0.8240400000000001,2.943,0.19488000000000003,0.05684,0.203,2.6304,0.7672,2.74,2.31648,0.67564,2.4130000000000003,0.19488000000000003,0.05684,0.203,2.1216,0.6188,2.21
2020-01-10 19:30:00,2.73552,0.79786,2.8495,0.28752,0.08386,0.2995,2.448,0.714,2.55,2.16912,0.63266,2.2595,0.28752,0.08386,0.2995,1.8816000000000002,0.5488000000000001,1.96
2020-01-10 20:00:00,2.64096,0.7702800000000001,2.751,0.40416,0.11788000000000001,0.421,2.2368,0.6524,2.33,2.12256,0.6190800000000001,2.211,0.40416,0.11788000000000001,0.421,1.7184,0.5012,1.79
2020-01-10 20:30:00,2.592,0.756,2.7,0.3744,0.1092,0.39,2.2176,0.6468,2.31,2.1504,0.6272,2.24,0.3744,0.1092,0.39,1.776,0.518,1.85
2020-01-10 21:00:00,2.48496,0.7247800000000001,2.5885,0.40176,0.11718,0.41850000000000004,2.0832,0.6076,2.17,2.00496,0.5847800000000001,2.0885,0.40176,0.11718,0.41850000000000004,1.6032000000000002,0.4676,1.67
2020-01-10 21:30:00,2.28576,0.66668,2.3810000000000002,0.46176000000000006,0.13468000000000002,0.481,1.824,0.532,1.9,1.9113600000000002,0.5574800000000001,1.991,0.46176000000000006,0.13468000000000002,0.481,1.4496,0.4228,1.51
2020-01-10 22:00:00,2.24832,0.65576,2.342,0.47232,0.13776000000000002,0.492,1.776,0.518,1.85,1.87392,0.54656,1.952,0.47232,0.13776000000000002,0.492,1.4016,0.4088,1.46
2020-01-10 22:30:00,2.17104,0.63322,2.2615,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.6992,0.49560000000000004,1.77,1.88304,0.54922,1.9615,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.4112,0.4116,1.47
2020-01-10 23:00:00,1.9891200000000002,0.58016,2.072,0.46272,0.13496000000000002,0.482,1.5264,0.44520000000000004,1.5899999999999999,1.75872,0.5129600000000001,1.832,0.46272,0.13496000000000002,0.482,1.296,0.378,1.35
2020-01-10 23:30:00,1.86192,0.5430600000000001,1.9395,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.392,0.406,1.45,1.6507200000000002,0.48146000000000005,1.7195,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.1808,0.34440000000000004,1.23
2020-01-11 00:00:00,1.74384,0.5086200000000001,1.8165,0.42864,0.12502000000000002,0.4465,1.3152,0.3836,1.37,1.57104,0.45822,1.6365,0.42864,0.12502000000000002,0.4465,1.1424,0.3332,1.19
2020-01-11 00:30:00,1.78992,0.5220600000000001,1.8645,0.45552000000000004,0.13286,0.47450000000000003,1.3344,0.38920000000000005,1.3900000000000001,1.56912,0.45766,1.6345,0.45552000000000004,0.13286,0.47450000000000003,1.1136,0.32480000000000003,1.16
2020-01-11 01:00:00,1.77264,0.51702,1.8465,0.46704,0.13622,0.48650000000000004,1.3056,0.3808,1.3599999999999999,1.52304,0.44422000000000006,1.5865,0.46704,0.13622,0.48650000000000004,1.056,0.308,1.1
2020-01-11 01:30:00,1.8384,0.5362,1.915,0.4656,0.1358,0.485,1.3728,0.40040000000000003,1.43,1.56,0.455,1.625,0.4656,0.1358,0.485,1.0944,0.31920000000000004,1.1400000000000001
2020-01-11 02:00:00,1.8633600000000001,0.5434800000000001,1.941,0.47136000000000006,0.13748000000000002,0.491,1.392,0.406,1.45,1.68096,0.49028000000000005,1.751,0.47136000000000006,0.13748000000000002,0.491,1.2096,0.3528,1.26
2020-01-11 02:30:00,1.79136,0.52248,1.866,0.46656000000000003,0.13608,0.486,1.3248,0.3864,1.38,1.61856,0.47208000000000006,1.686,0.46656000000000003,0.13608,0.486,1.152,0.336,1.2
2020-01-11 03:00:00,1.64304,0.47922000000000003,1.7115,0.46224000000000004,0.13482000000000002,0.48150000000000004,1.1808,0.34440000000000004,1.23,1.38384,0.40362000000000003,1.4415,0.46224000000000004,0.13482000000000002,0.48150000000000004,0.9216000000000001,0.26880000000000004,0.96
2020-01-11 03:30:00,1.6142400000000001,0.47082,1.6815,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.1424,0.3332,1.19,1.36464,0.39802000000000004,1.4215,0.47184000000000004,0.13762000000000002,0.49150000000000005,0.8928,0.2604,0.93
2020-01-11 04:00:00,1.58688,0.46284000000000003,1.653,0.47328000000000003,0.13804000000000002,0.493,1.1136,0.32480000000000003,1.16,1.35648,0.39564000000000005,1.413,0.47328000000000003,0.13804000000000002,0.493,0.8832000000000001,0.2576,0.92
2020-01-11 04:30:00,1.55712,0.45416000000000006,1.6219999999999999,0.47232,0.13776000000000002,0.492,1.0848,0.3164,1.13,1.33632,0.38976000000000005,1.392,0.47232,0.13776000000000002,0.492,0.864,0.252,0.9
2020-01-11 05:00:00,1.5192,0.4431,1.5825,0.4728,0.1379,0.49250000000000005,1.0464,0.3052,1.09,1.3176,0.38430000000000003,1.3725,0.4728,0.1379,0.49250000000000005,0.8448,0.2464,0.88
2020-01-11 05:30:00,1.5384,0.44870000000000004,1.6025,0.4728,0.1379,0.49250000000000005,1.0656,0.3108,1.11,1.3272,0.3871,1.3825,0.4728,0.1379,0.49250000000000005,0.8544,0.2492,0.89
2020-01-11 06:00:00,1.5575999999999999,0.45430000000000004,1.6225,0.4728,0.1379,0.49250000000000005,1.0848,0.3164,1.13,1.3464,0.3927,1.4025,0.4728,0.1379,0.49250000000000005,0.8736,0.2548,0.91
2020-01-11 06:30:00,1.7212800000000001,0.50204,1.7930000000000001,0.47328000000000003,0.13804000000000002,0.493,1.248,0.364,1.3,1.47168,0.42924,1.533,0.47328000000000003,0.13804000000000002,0.493,0.9984000000000001,0.2912,1.04
2020-01-11 07:00:00,1.8163200000000002,0.52976,1.892,0.47232,0.13776000000000002,0.492,1.344,0.392,1.4,1.55712,0.45416000000000006,1.6219999999999999,0.47232,0.13776000000000002,0.492,1.0848,0.3164,1.13
2020-01-11 07:30:00,1.95072,0.56896,2.032,0.47232,0.13776000000000002,0.492,1.4784000000000002,0.4312,1.54,1.6627200000000002,0.48496000000000006,1.732,0.47232,0.13776000000000002,0.492,1.1904,0.3472,1.24
2020-01-11 08:00:00,2.0472,0.5971000000000001,2.1325,0.4728,0.1379,0.49250000000000005,1.5744,0.4592,1.6400000000000001,1.7784,0.5187,1.8525,0.4728,0.1379,0.49250000000000005,1.3056,0.3808,1.3599999999999999
2020-01-11 08:30:00,2.1408,0.6244000000000001,2.23,0.47040000000000004,0.13720000000000002,0.49,1.6703999999999999,0.4872,1.74,1.824,0.532,1.9,0.47040000000000004,0.13720000000000002,0.49,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-01-11 09:00:00,2.13408,0.6224400000000001,2.223,0.46368000000000004,0.13524,0.483,1.6703999999999999,0.4872,1.74,1.8172800000000002,0.5300400000000001,1.893,0.46368000000000004,0.13524,0.483,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-01-11 09:30:00,2.4528,0.7154,2.555,0.4656,0.1358,0.485,1.9872,0.5796,2.07,2.0496,0.5978,2.135,0.4656,0.1358,0.485,1.584,0.462,1.65
2020-01-11 10:00:00,2.51232,0.7327600000000001,2.617,0.46752000000000005,0.13636,0.487,2.0448,0.5964,2.13,2.08992,0.6095600000000001,2.177,0.46752000000000005,0.13636,0.487,1.6224,0.4732,1.69
2020-01-11 10:30:00,2.54544,0.7424200000000001,2.6515,0.46224000000000004,0.13482000000000002,0.48150000000000004,2.0832,0.6076,2.17,2.07504,0.6052200000000001,2.1615,0.46224000000000004,0.13482000000000002,0.48150000000000004,1.6128,0.47040000000000004,1.6800000000000002
2020-01-11 11:00:00,2.55408,0.74494,2.6605,0.47088,0.13734000000000002,0.49050000000000005,2.0832,0.6076,2.17,2.08368,0.6077400000000001,2.1705,0.47088,0.13734000000000002,0.49050000000000005,1.6128,0.47040000000000004,1.6800000000000002
2020-01-11 11:30:00,2.57904,0.7522200000000001,2.6865,0.46704,0.13622,0.48650000000000004,2.112,0.616,2.2,2.12784,0.6206200000000001,2.2165,0.46704,0.13622,0.48650000000000004,1.6608,0.4844,1.73
2020-01-11 12:00:00,2.67984,0.7816200000000001,2.7915,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.208,0.644,2.3,2.19984,0.6416200000000001,2.2915,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.728,0.504,1.8
2020-01-11 12:30:00,2.44848,0.7141400000000001,2.5505,0.47088,0.13734000000000002,0.49050000000000005,1.9776,0.5768,2.06,2.09328,0.6105400000000001,2.1805,0.47088,0.13734000000000002,0.49050000000000005,1.6224,0.4732,1.69
2020-01-11 13:00:00,2.38992,0.69706,2.4895,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.92,0.56,2.0,2.02512,0.5906600000000001,2.1095,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.5552000000000001,0.4536,1.62
2020-01-11 13:30:00,2.3923200000000002,0.69776,2.492,0.47232,0.13776000000000002,0.492,1.92,0.56,2.0,2.02752,0.59136,2.112,0.47232,0.13776000000000002,0.492,1.5552000000000001,0.4536,1.62
2020-01-11 14:00:00,2.39184,0.69762,2.4915000000000003,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.92,0.56,2.0,2.02704,0.5912200000000001,2.1115,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.5552000000000001,0.4536,1.62
2020-01-11 14:30:00,2.25792,0.65856,2.352,0.47232,0.13776000000000002,0.492,1.7856,0.5208,1.8599999999999999,1.9411200000000002,0.56616,2.022,0.47232,0.13776000000000002,0.492,1.4688,0.4284,1.53
2020-01-11 15:00:00,2.25744,0.65842,2.3515,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.7856,0.5208,1.8599999999999999,1.9406400000000001,0.5660200000000001,2.0215,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.4688,0.4284,1.53
2020-01-11 15:30:00,2.29632,0.66976,2.392,0.47232,0.13776000000000002,0.492,1.824,0.532,1.9,1.9891200000000002,0.58016,2.072,0.47232,0.13776000000000002,0.492,1.5168,0.4424,1.58
2020-01-11 16:00:00,2.29296,0.66878,2.3885,0.46896000000000004,0.13678,0.48850000000000005,1.824,0.532,1.9,1.98576,0.57918,2.0685000000000002,0.46896000000000004,0.13678,0.48850000000000005,1.5168,0.4424,1.58
2020-01-11 16:30:00,2.52912,0.7376600000000001,2.6345,0.46512000000000003,0.13566,0.48450000000000004,2.064,0.602,2.15,2.21232,0.6452600000000001,2.3045,0.46512000000000003,0.13566,0.48450000000000004,1.7472,0.5096,1.82
2020-01-11 17:00:00,2.52912,0.7376600000000001,2.6345,0.46512000000000003,0.13566,0.48450000000000004,2.064,0.602,2.15,2.21232,0.6452600000000001,2.3045,0.46512000000000003,0.13566,0.48450000000000004,1.7472,0.5096,1.82
2020-01-11 17:30:00,2.84112,0.8286600000000001,2.9595000000000002,0.46992000000000006,0.13706000000000002,0.48950000000000005,2.3712,0.6916,2.47,2.4283200000000003,0.7082600000000001,2.5295,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.9584000000000001,0.5712,2.04
2020-01-11 18:00:00,2.84208,0.8289400000000001,2.9605,0.47088,0.13734000000000002,0.49050000000000005,2.3712,0.6916,2.47,2.42928,0.7085400000000001,2.5305,0.47088,0.13734000000000002,0.49050000000000005,1.9584000000000001,0.5712,2.04
2020-01-11 18:30:00,2.86368,0.8352400000000001,2.983,0.46368000000000004,0.13524,0.483,2.4,0.7000000000000001,2.5,2.38368,0.6952400000000001,2.483,0.46368000000000004,0.13524,0.483,1.92,0.56,2.0
2020-01-11 19:00:00,2.87088,0.8373400000000001,2.9905,0.47088,0.13734000000000002,0.49050000000000005,2.4,0.7000000000000001,2.5,2.39088,0.6973400000000001,2.4905,0.47088,0.13734000000000002,0.49050000000000005,1.92,0.56,2.0
2020-01-11 19:30:00,2.67888,0.78134,2.7905,0.47088,0.13734000000000002,0.49050000000000005,2.208,0.644,2.3,2.09328,0.6105400000000001,2.1805,0.47088,0.13734000000000002,0.49050000000000005,1.6224,0.4732,1.69
2020-01-11 20:00:00,2.67312,0.77966,2.7845,0.46512000000000003,0.13566,0.48450000000000004,2.208,0.644,2.3,2.08752,0.6088600000000001,2.1745,0.46512000000000003,0.13566,0.48450000000000004,1.6224,0.4732,1.69
2020-01-11 20:30:00,2.47488,0.72184,2.578,0.45888,0.13384000000000001,0.47800000000000004,2.016,0.588,2.1,2.01408,0.5874400000000001,2.098,0.45888,0.13384000000000001,0.47800000000000004,1.5552000000000001,0.4536,1.62
2020-01-11 21:00:00,2.34096,0.68278,2.4385,0.46896000000000004,0.13678,0.48850000000000005,1.8719999999999999,0.546,1.9500000000000002,1.98576,0.57918,2.0685000000000002,0.46896000000000004,0.13678,0.48850000000000005,1.5168,0.4424,1.58
2020-01-11 21:30:00,2.18976,0.63868,2.281,0.46176000000000006,0.13468000000000002,0.481,1.728,0.504,1.8,1.89216,0.55188,1.971,0.46176000000000006,0.13468000000000002,0.481,1.4304000000000001,0.4172,1.49
2020-01-11 22:00:00,2.12736,0.62048,2.216,0.44736000000000004,0.13048,0.466,1.6800000000000002,0.49,1.75,1.82976,0.53368,1.9060000000000001,0.44736000000000004,0.13048,0.466,1.3824,0.4032,1.44
2020-01-11 22:30:00,2.07408,0.60494,2.1605,0.31728,0.09254000000000001,0.3305,1.7568000000000001,0.5124000000000001,1.83,1.73808,0.5069400000000001,1.8105,0.31728,0.09254000000000001,0.3305,1.4208,0.41440000000000005,1.48
2020-01-11 23:00:00,2.0366400000000002,0.5940200000000001,2.1215,0.13584000000000002,0.03962,0.14150000000000001,1.9008,0.5544,1.98,1.6142400000000001,0.47082,1.6815,0.13584000000000002,0.03962,0.14150000000000001,1.4784000000000002,0.4312,1.54
2020-01-11 23:30:00,1.8528,0.5404,1.9300000000000002,0.057600000000000005,0.016800000000000002,0.06,1.7952,0.5236000000000001,1.87,1.44,0.42,1.5,0.057600000000000005,0.016800000000000002,0.06,1.3824,0.4032,1.44
2020-01-12 00:00:00,1.8888,0.5509000000000001,1.9675,0.0936,0.0273,0.0975,1.7952,0.5236000000000001,1.87,1.476,0.4305,1.5375,0.0936,0.0273,0.0975,1.3824,0.4032,1.44
2020-01-12 00:30:00,1.57104,0.45822,1.6365,0.13104000000000002,0.038220000000000004,0.1365,1.44,0.42,1.5,1.27344,0.37142000000000003,1.3265,0.13104000000000002,0.038220000000000004,0.1365,1.1424,0.3332,1.19
2020-01-12 01:00:00,1.6176,0.4718,1.685,0.0912,0.026600000000000002,0.095,1.5264,0.44520000000000004,1.5899999999999999,1.2912,0.3766,1.345,0.0912,0.026600000000000002,0.095,1.2,0.35000000000000003,1.25
2020-01-12 01:30:00,1.64112,0.47866000000000003,1.7095,0.07632000000000001,0.022260000000000002,0.0795,1.5648,0.45640000000000003,1.63,1.28592,0.37506,1.3395000000000001,0.07632000000000001,0.022260000000000002,0.0795,1.2096,0.3528,1.26
2020-01-12 02:00:00,1.61664,0.47152000000000005,1.6840000000000002,0.04224000000000001,0.012320000000000001,0.044,1.5744,0.4592,1.6400000000000001,1.21344,0.35392,1.264,0.04224000000000001,0.012320000000000001,0.044,1.1712,0.3416,1.22
2020-01-12 02:30:00,1.58928,0.46354000000000006,1.6555,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.5552000000000001,0.4536,1.62,1.18608,0.34594,1.2355,0.034080000000000006,0.009940000000000001,0.035500000000000004,1.152,0.336,1.2
2020-01-12 03:00:00,1.57488,0.45934,1.6405,0.029280000000000004,0.00854,0.030500000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.18128,0.34454,1.2305,0.029280000000000004,0.00854,0.030500000000000003,1.152,0.336,1.2
2020-01-12 03:30:00,1.58784,0.46312000000000003,1.654,0.02304,0.00672,0.024,1.5648,0.45640000000000003,1.63,1.17504,0.34272,1.224,0.02304,0.00672,0.024,1.152,0.336,1.2
2020-01-12 04:00:00,1.5312000000000001,0.4466,1.595,0.024,0.007,0.025,1.5072,0.43960000000000005,1.57,1.1184,0.3262,1.165,0.024,0.007,0.025,1.0944,0.31920000000000004,1.1400000000000001
2020-01-12 04:30:00,1.49808,0.43694000000000005,1.5605,0.01008,0.0029400000000000003,0.0105,1.488,0.434,1.55,1.09488,0.31934,1.1405,0.01008,0.0029400000000000003,0.0105,1.0848,0.3164,1.13
2020-01-12 05:00:00,1.46832,0.42826000000000003,1.5295,0.01872,0.0054600000000000004,0.0195,1.4496,0.4228,1.51,1.0747200000000001,0.31346,1.1195,0.01872,0.0054600000000000004,0.0195,1.056,0.308,1.1
2020-01-12 05:30:00,1.46544,0.42742,1.5265,0.02544,0.00742,0.026500000000000003,1.44,0.42,1.5,1.1102400000000001,0.32382000000000005,1.1565,0.02544,0.00742,0.026500000000000003,1.0848,0.3164,1.13
2020-01-12 06:00:00,1.49664,0.43652,1.5590000000000002,0.00864,0.00252,0.009000000000000001,1.488,0.434,1.55,1.13184,0.33012,1.179,0.00864,0.00252,0.009000000000000001,1.1232,0.3276,1.17
2020-01-12 06:30:00,1.58592,0.46256,1.6520000000000001,0.030720000000000004,0.008960000000000001,0.032,1.5552000000000001,0.4536,1.62,1.16352,0.33936000000000005,1.212,0.030720000000000004,0.008960000000000001,0.032,1.1328,0.3304,1.18
2020-01-12 07:00:00,1.61856,0.47208000000000006,1.686,0.03456,0.01008,0.036000000000000004,1.584,0.462,1.65,1.17696,0.34328000000000003,1.226,0.03456,0.01008,0.036000000000000004,1.1424,0.3332,1.19
2020-01-12 07:30:00,1.6824,0.4907,1.7525,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.6128,0.47040000000000004,1.6800000000000002,1.2408000000000001,0.3619,1.2925,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.1712,0.3416,1.22
2020-01-12 08:00:00,1.82928,0.53354,1.9055,0.13008,0.03794,0.1355,1.6992,0.49560000000000004,1.77,1.36848,0.39914000000000005,1.4255,0.13008,0.03794,0.1355,1.2384,0.3612,1.29
2020-01-12 08:30:00,1.9248,0.5614,2.005,0.264,0.077,0.275,1.6608,0.4844,1.73,1.464,0.427,1.525,0.264,0.077,0.275,1.2,0.35000000000000003,1.25
2020-01-12 09:00:00,2.02656,0.59108,2.111,0.32736000000000004,0.09548000000000001,0.341,1.6992,0.49560000000000004,1.77,1.65216,0.48188000000000003,1.721,0.32736000000000004,0.09548000000000001,0.341,1.3248,0.3864,1.38
2020-01-12 09:30:00,2.11536,0.6169800000000001,2.2035,0.30096,0.08778000000000001,0.3135,1.8144,0.5292,1.8900000000000001,1.7505600000000001,0.51058,1.8235000000000001,0.30096,0.08778000000000001,0.3135,1.4496,0.4228,1.51
2020-01-12 10:00:00,2.2176,0.6468,2.31,0.3456,0.1008,0.36,1.8719999999999999,0.546,1.9500000000000002,1.92,0.56,2.0,0.3456,0.1008,0.36,1.5744,0.4592,1.6400000000000001
2020-01-12 10:30:00,2.17392,0.6340600000000001,2.2645,0.41712000000000005,0.12166,0.4345,1.7568000000000001,0.5124000000000001,1.83,1.93392,0.56406,2.0145,0.41712000000000005,0.12166,0.4345,1.5168,0.4424,1.58
2020-01-12 11:00:00,2.292,0.6685,2.3875,0.3336,0.09730000000000001,0.34750000000000003,1.9584000000000001,0.5712,2.04,1.8984,0.5537000000000001,1.9775,0.3336,0.09730000000000001,0.34750000000000003,1.5648,0.45640000000000003,1.63
2020-01-12 11:30:00,2.40288,0.70084,2.503,0.35808,0.10444,0.373,2.0448,0.5964,2.13,1.77888,0.5188400000000001,1.853,0.35808,0.10444,0.373,1.4208,0.41440000000000005,1.48
2020-01-12 12:00:00,2.4753600000000002,0.7219800000000001,2.5785,0.32496,0.09478,0.3385,2.1504,0.6272,2.24,1.68816,0.49238000000000004,1.7585000000000002,0.32496,0.09478,0.3385,1.3632,0.3976,1.42
2020-01-12 12:30:00,2.55936,0.74648,2.666,0.28416,0.08288000000000001,0.296,2.2752,0.6636000000000001,2.37,1.77216,0.51688,1.846,0.28416,0.08288000000000001,0.296,1.488,0.434,1.55
2020-01-12 13:00:00,2.46432,0.7187600000000001,2.567,0.17952,0.052360000000000004,0.187,2.2848,0.6664,2.38,1.6675200000000001,0.48636,1.737,0.17952,0.052360000000000004,0.187,1.488,0.434,1.55
2020-01-12 13:30:00,2.48256,0.7240800000000001,2.586,0.15936,0.04648,0.166,2.3232,0.6776,2.42,1.64736,0.48048,1.716,0.15936,0.04648,0.166,1.488,0.434,1.55
2020-01-12 14:00:00,2.42928,0.7085400000000001,2.5305,0.15408000000000002,0.04494,0.1605,2.2752,0.6636000000000001,2.37,1.65168,0.48174000000000006,1.7205,0.15408000000000002,0.04494,0.1605,1.4976,0.4368,1.56
2020-01-12 14:30:00,2.39472,0.6984600000000001,2.4945,0.06192,0.018060000000000003,0.0645,2.3328,0.6804,2.43,1.65552,0.48286000000000007,1.7245,0.06192,0.018060000000000003,0.0645,1.5936,0.46480000000000005,1.6600000000000001
2020-01-12 15:00:00,2.46288,0.7183400000000001,2.5655,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.4576000000000002,0.7168,2.56,1.66608,0.48594000000000004,1.7355,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.6608,0.4844,1.73
2020-01-12 15:30:00,2.44368,0.71274,2.5455,0.13968,0.040740000000000005,0.14550000000000002,2.304,0.672,2.4,1.83888,0.53634,1.9155000000000002,0.13968,0.040740000000000005,0.14550000000000002,1.6992,0.49560000000000004,1.77
2020-01-12 16:00:00,2.4700800000000003,0.7204400000000001,2.573,0.08928000000000001,0.02604,0.093,2.3808,0.6944,2.48,1.94208,0.56644,2.023,0.08928000000000001,0.02604,0.093,1.8528,0.5404,1.9300000000000002
2020-01-12 16:30:00,2.70624,0.78932,2.819,0.07584,0.02212,0.079,2.6304,0.7672,2.74,2.11104,0.61572,2.199,0.07584,0.02212,0.079,2.0352,0.5936,2.12
2020-01-12 17:00:00,2.88336,0.8409800000000001,3.0035,0.11856000000000001,0.03458,0.12350000000000001,2.7648,0.8064,2.88,2.32656,0.6785800000000001,2.4235,0.11856000000000001,0.03458,0.12350000000000001,2.208,0.644,2.3
2020-01-12 17:30:00,3.06048,0.8926400000000001,3.188,0.06528,0.01904,0.068,2.9952,0.8736,3.12,2.4460800000000003,0.7134400000000001,2.548,0.06528,0.01904,0.068,2.3808,0.6944,2.48
2020-01-12 18:00:00,3.09744,0.9034200000000001,3.2265,0.044640000000000006,0.01302,0.0465,3.0528,0.8904000000000001,3.18,2.47344,0.7214200000000001,2.5765000000000002,0.044640000000000006,0.01302,0.0465,2.4288,0.7084,2.5300000000000002
2020-01-12 18:30:00,2.98512,0.8706600000000001,3.1095,0.10512,0.030660000000000003,0.1095,2.88,0.84,3.0,2.38992,0.69706,2.4895,0.10512,0.030660000000000003,0.1095,2.2848,0.6664,2.38
2020-01-12 19:00:00,2.86848,0.83664,2.988,0.07488,0.021840000000000002,0.078,2.7936,0.8148000000000001,2.91,2.31168,0.6742400000000001,2.408,0.07488,0.021840000000000002,0.078,2.2368,0.6524,2.33
2020-01-12 19:30:00,2.75664,0.8040200000000001,2.8715,0.03984,0.01162,0.0415,2.7168,0.7924,2.83,2.19024,0.63882,2.2815,0.03984,0.01162,0.0415,2.1504,0.6272,2.24
2020-01-12 20:00:00,2.61648,0.76314,2.7255000000000003,0.06288,0.018340000000000002,0.0655,2.5536,0.7448,2.66,2.08848,0.60914,2.1755,0.06288,0.018340000000000002,0.0655,2.0256,0.5908,2.11
2020-01-12 20:30:00,2.52384,0.7361200000000001,2.629,0.06624000000000001,0.01932,0.069,2.4576000000000002,0.7168,2.56,2.00544,0.58492,2.089,0.06624000000000001,0.01932,0.069,1.9392,0.5656,2.02
2020-01-12 21:00:00,2.47056,0.7205800000000001,2.5735,0.03216,0.009380000000000001,0.0335,2.4384,0.7112,2.54,1.85616,0.5413800000000001,1.9335,0.03216,0.009380000000000001,0.0335,1.824,0.532,1.9
2020-01-12 21:30:00,2.2608,0.6594,2.355,0.033600000000000005,0.0098,0.035,2.2272,0.6496000000000001,2.32,1.8384,0.5362,1.915,0.033600000000000005,0.0098,0.035,1.8048000000000002,0.5264,1.88
2020-01-12 22:00:00,2.15472,0.62846,2.2445,0.052320000000000005,0.015260000000000001,0.0545,2.1024,0.6132000000000001,2.19,1.74192,0.5080600000000001,1.8145,0.052320000000000005,0.015260000000000001,0.0545,1.6896,0.4928,1.76
2020-01-12 22:30:00,1.96224,0.57232,2.044,0.08064,0.023520000000000003,0.084,1.8816000000000002,0.5488000000000001,1.96,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.08064,0.023520000000000003,0.084,1.4688,0.4284,1.53
2020-01-12 23:00:00,1.84224,0.53732,1.919,0.13344,0.03892,0.139,1.7088,0.4984,1.78,1.4486400000000001,0.42252000000000006,1.509,0.13344,0.03892,0.139,1.3152,0.3836,1.37
2020-01-12 23:30:00,1.67616,0.48888000000000004,1.746,0.16896000000000003,0.049280000000000004,0.176,1.5072,0.43960000000000005,1.57,1.32096,0.38528,1.376,0.16896000000000003,0.049280000000000004,0.176,1.152,0.336,1.2
2020-01-13 00:00:00,1.56624,0.45682000000000006,1.6315,0.15504,0.04522,0.1615,1.4112,0.4116,1.47,1.23024,0.35882000000000003,1.2815,0.15504,0.04522,0.1615,1.0752,0.3136,1.12
2020-01-13 00:30:00,1.5849600000000001,0.46228,1.651,0.22176,0.06468,0.231,1.3632,0.3976,1.42,1.22976,0.35868000000000005,1.2810000000000001,0.22176,0.06468,0.231,1.008,0.294,1.05
2020-01-13 01:00:00,1.6224,0.4732,1.69,0.22080000000000002,0.0644,0.23,1.4016,0.4088,1.46,1.2671999999999999,0.36960000000000004,1.32,0.22080000000000002,0.0644,0.23,1.0464,0.3052,1.09
2020-01-13 01:30:00,1.66368,0.48524000000000006,1.733,0.25248000000000004,0.07364000000000001,0.263,1.4112,0.4116,1.47,1.3180800000000001,0.38444,1.373,0.25248000000000004,0.07364000000000001,0.263,1.0656,0.3108,1.11
2020-01-13 02:00:00,1.66416,0.48538000000000003,1.7335,0.10896000000000002,0.03178,0.1135,1.5552000000000001,0.4536,1.62,1.2705600000000001,0.37058,1.3235000000000001,0.10896000000000002,0.03178,0.1135,1.1616,0.3388,1.21
2020-01-13 02:30:00,1.66416,0.48538000000000003,1.7335,0.14736000000000002,0.042980000000000004,0.1535,1.5168,0.4424,1.58,1.26096,0.36778000000000005,1.3135,0.14736000000000002,0.042980000000000004,0.1535,1.1136,0.32480000000000003,1.16
2020-01-13 03:00:00,1.6248,0.47390000000000004,1.6925,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.4208,0.41440000000000005,1.48,1.2792,0.37310000000000004,1.3325,0.20400000000000001,0.059500000000000004,0.21250000000000002,1.0752,0.3136,1.12
2020-01-13 03:30:00,1.596,0.4655,1.6625,0.2232,0.0651,0.2325,1.3728,0.40040000000000003,1.43,1.2504,0.3647,1.3025,0.2232,0.0651,0.2325,1.0272000000000001,0.29960000000000003,1.07
2020-01-13 04:00:00,1.56528,0.45654000000000006,1.6305,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.3344,0.38920000000000005,1.3900000000000001,1.23888,0.36134000000000005,1.2905,0.23088000000000003,0.06734000000000001,0.24050000000000002,1.008,0.294,1.05
2020-01-13 04:30:00,1.5729600000000001,0.45878,1.6385,0.25776000000000004,0.07518000000000001,0.2685,1.3152,0.3836,1.37,1.23696,0.36078000000000005,1.2885,0.25776000000000004,0.07518000000000001,0.2685,0.9792000000000001,0.2856,1.02
2020-01-13 05:00:00,1.57776,0.46018000000000003,1.6435,0.25296,0.07378000000000001,0.2635,1.3248,0.3864,1.38,1.21296,0.35378000000000004,1.2635,0.25296,0.07378000000000001,0.2635,0.96,0.28,1.0
2020-01-13 05:30:00,1.60176,0.46718000000000004,1.6684999999999999,0.25776000000000004,0.07518000000000001,0.2685,1.344,0.392,1.4,1.22736,0.35798,1.2785,0.25776000000000004,0.07518000000000001,0.2685,0.9696,0.2828,1.01
2020-01-13 06:00:00,1.72272,0.50246,1.7945,0.29232,0.08526,0.3045,1.4304000000000001,0.4172,1.49,1.33872,0.39046000000000003,1.3945,0.29232,0.08526,0.3045,1.0464,0.3052,1.09
2020-01-13 06:30:00,2.02896,0.5917800000000001,2.1135,0.24336000000000002,0.07098,0.2535,1.7856,0.5208,1.8599999999999999,1.5873599999999999,0.46298000000000006,1.6535000000000002,0.24336000000000002,0.07098,0.2535,1.344,0.392,1.4
2020-01-13 07:00:00,2.2512,0.6566000000000001,2.345,0.2064,0.060200000000000004,0.215,2.0448,0.5964,2.13,1.7808000000000002,0.5194,1.855,0.2064,0.060200000000000004,0.215,1.5744,0.4592,1.6400000000000001
2020-01-13 07:30:00,2.61648,0.76314,2.7255000000000003,0.19728,0.05754000000000001,0.20550000000000002,2.4192,0.7056,2.52,2.00208,0.58394,2.0855,0.19728,0.05754000000000001,0.20550000000000002,1.8048000000000002,0.5264,1.88
2020-01-13 08:00:00,2.63328,0.7680400000000001,2.743,0.20448000000000002,0.059640000000000006,0.213,2.4288,0.7084,2.5300000000000002,2.04768,0.5972400000000001,2.133,0.20448000000000002,0.059640000000000006,0.213,1.8432,0.5376000000000001,1.92
2020-01-13 08:30:00,2.68368,0.7827400000000001,2.7955,0.31248000000000004,0.09114000000000001,0.3255,2.3712,0.6916,2.47,2.09808,0.61194,2.1855,0.31248000000000004,0.09114000000000001,0.3255,1.7856,0.5208,1.8599999999999999
2020-01-13 09:00:00,2.67744,0.7809200000000001,2.789,0.20064,0.05852,0.209,2.4768,0.7224,2.58,2.06304,0.60172,2.149,0.20064,0.05852,0.209,1.8624,0.5432,1.94
2020-01-13 09:30:00,2.6068800000000003,0.76034,2.7155,0.24528000000000003,0.07154,0.2555,2.3616,0.6888000000000001,2.46,2.05008,0.59794,2.1355,0.24528000000000003,0.07154,0.2555,1.8048000000000002,0.5264,1.88
2020-01-13 10:00:00,2.7024,0.7882,2.815,0.3312,0.0966,0.34500000000000003,2.3712,0.6916,2.47,2.1072,0.6146,2.195,0.3312,0.0966,0.34500000000000003,1.776,0.518,1.85
2020-01-13 10:30:00,2.58672,0.75446,2.6945,0.39792000000000005,0.11606000000000001,0.41450000000000004,2.1888,0.6384000000000001,2.2800000000000002,2.03952,0.59486,2.1245,0.39792000000000005,0.11606000000000001,0.41450000000000004,1.6416,0.4788,1.71
2020-01-13 11:00:00,2.51472,0.7334600000000001,2.6195,0.41232,0.12026,0.4295,2.1024,0.6132000000000001,2.19,2.03472,0.5934600000000001,2.1195,0.41232,0.12026,0.4295,1.6224,0.4732,1.69
2020-01-13 11:30:00,2.56992,0.7495600000000001,2.677,0.46752000000000005,0.13636,0.487,2.1024,0.6132000000000001,2.19,2.11872,0.6179600000000001,2.207,0.46752000000000005,0.13636,0.487,1.6512,0.48160000000000003,1.72
2020-01-13 12:00:00,2.6006400000000003,0.7585200000000001,2.709,0.46944,0.13692000000000001,0.489,2.1312,0.6216,2.22,2.08224,0.6073200000000001,2.169,0.46944,0.13692000000000001,0.489,1.6128,0.47040000000000004,1.6800000000000002
2020-01-13 12:30:00,2.6184000000000003,0.7637,2.7275,0.44880000000000003,0.13090000000000002,0.4675,2.1696,0.6328,2.26,2.1192,0.6181,2.2075,0.44880000000000003,0.13090000000000002,0.4675,1.6703999999999999,0.4872,1.74
2020-01-13 13:00:00,2.65728,0.7750400000000001,2.768,0.46848000000000006,0.13664,0.488,2.1888,0.6384000000000001,2.2800000000000002,2.16768,0.63224,2.258,0.46848000000000006,0.13664,0.488,1.6992,0.49560000000000004,1.77
2020-01-13 13:30:00,2.5368,0.7399,2.6425,0.4728,0.1379,0.49250000000000005,2.064,0.602,2.15,2.1432,0.6251,2.2325,0.4728,0.1379,0.49250000000000005,1.6703999999999999,0.4872,1.74
2020-01-13 14:00:00,2.6424000000000003,0.7707,2.7525,0.4728,0.1379,0.49250000000000005,2.1696,0.6328,2.26,2.1432,0.6251,2.2325,0.4728,0.1379,0.49250000000000005,1.6703999999999999,0.4872,1.74
2020-01-13 14:30:00,2.66256,0.77658,2.7735000000000003,0.47376,0.13818000000000003,0.49350000000000005,2.1888,0.6384000000000001,2.2800000000000002,2.13456,0.62258,2.2235,0.47376,0.13818000000000003,0.49350000000000005,1.6608,0.4844,1.73
2020-01-13 15:00:00,2.63232,0.7677600000000001,2.742,0.47232,0.13776000000000002,0.492,2.16,0.63,2.25,2.13312,0.62216,2.222,0.47232,0.13776000000000002,0.492,1.6608,0.4844,1.73
2020-01-13 15:30:00,2.68032,0.78176,2.792,0.47232,0.13776000000000002,0.492,2.208,0.644,2.3,2.16192,0.63056,2.252,0.47232,0.13776000000000002,0.492,1.6896,0.4928,1.76
2020-01-13 16:00:00,2.94816,0.8598800000000001,3.071,0.47136000000000006,0.13748000000000002,0.491,2.4768,0.7224,2.58,2.31456,0.67508,2.411,0.47136000000000006,0.13748000000000002,0.491,1.8432,0.5376000000000001,1.92
2020-01-13 16:30:00,3.00672,0.8769600000000001,3.132,0.47232,0.13776000000000002,0.492,2.5343999999999998,0.7392000000000001,2.64,2.43072,0.70896,2.532,0.47232,0.13776000000000002,0.492,1.9584000000000001,0.5712,2.04
2020-01-13 17:00:00,3.14064,0.9160200000000001,3.2715,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.6688,0.7784000000000001,2.7800000000000002,2.54544,0.7424200000000001,2.6515,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.0736,0.6048,2.16
2020-01-13 17:30:00,3.14976,0.91868,3.281,0.47136000000000006,0.13748000000000002,0.491,2.6784,0.7812,2.79,2.52576,0.7366800000000001,2.6310000000000002,0.47136000000000006,0.13748000000000002,0.491,2.0544000000000002,0.5992000000000001,2.14
2020-01-13 18:00:00,3.08208,0.8989400000000001,3.2105,0.47088,0.13734000000000002,0.49050000000000005,2.6112,0.7616,2.7199999999999998,2.48688,0.7253400000000001,2.5905,0.47088,0.13734000000000002,0.49050000000000005,2.016,0.588,2.1
2020-01-13 18:30:00,2.94912,0.86016,3.072,0.47232,0.13776000000000002,0.492,2.4768,0.7224,2.58,2.42112,0.70616,2.5220000000000002,0.47232,0.13776000000000002,0.492,1.9488,0.5684,2.03
2020-01-13 19:00:00,2.89344,0.8439200000000001,3.014,0.45504000000000006,0.13272,0.47400000000000003,2.4384,0.7112,2.54,2.40384,0.7011200000000001,2.504,0.45504000000000006,0.13272,0.47400000000000003,1.9488,0.5684,2.03
2020-01-13 19:30:00,2.79024,0.8138200000000001,2.9065000000000003,0.41904,0.12222000000000001,0.4365,2.3712,0.6916,2.47,2.34864,0.6850200000000001,2.4465,0.41904,0.12222000000000001,0.4365,1.9296000000000002,0.5628000000000001,2.01
2020-01-13 20:00:00,2.65776,0.7751800000000001,2.7685,0.39216,0.11438000000000001,0.40850000000000003,2.2656,0.6608,2.36,2.24496,0.65478,2.3385,0.39216,0.11438000000000001,0.40850000000000003,1.8528,0.5404,1.9300000000000002
2020-01-13 20:30:00,2.56032,0.7467600000000001,2.667,0.33312,0.09716000000000001,0.34700000000000003,2.2272,0.6496000000000001,2.32,2.19552,0.64036,2.287,0.33312,0.09716000000000001,0.34700000000000003,1.8624,0.5432,1.94
2020-01-13 21:00:00,2.41872,0.7054600000000001,2.5195,0.34512000000000004,0.10066000000000001,0.35950000000000004,2.0736,0.6048,2.16,2.04432,0.59626,2.1295,0.34512000000000004,0.10066000000000001,0.35950000000000004,1.6992,0.49560000000000004,1.77
2020-01-13 21:30:00,2.31648,0.67564,2.4130000000000003,0.36768,0.10724,0.383,1.9488,0.5684,2.03,1.93248,0.56364,2.013,0.36768,0.10724,0.383,1.5648,0.45640000000000003,1.63
2020-01-13 22:00:00,2.1648,0.6314000000000001,2.255,0.4464,0.1302,0.465,1.7184,0.5012,1.79,1.8,0.525,1.875,0.4464,0.1302,0.465,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-01-13 22:30:00,1.9392,0.5656,2.02,0.4032,0.11760000000000001,0.42,1.536,0.448,1.6,1.5936,0.46480000000000005,1.6600000000000001,0.4032,0.11760000000000001,0.42,1.1904,0.3472,1.24
2020-01-13 23:00:00,1.82688,0.5328400000000001,1.903,0.43488000000000004,0.12684,0.453,1.392,0.406,1.45,1.50048,0.43764000000000003,1.5630000000000002,0.43488000000000004,0.12684,0.453,1.0656,0.3108,1.11
2020-01-13 23:30:00,1.5912000000000002,0.4641,1.6575000000000002,0.43920000000000003,0.12810000000000002,0.4575,1.152,0.336,1.2,1.332,0.3885,1.3875,0.43920000000000003,0.12810000000000002,0.4575,0.8928,0.2604,0.93
2020-01-14 00:00:00,1.5556800000000002,0.45374000000000003,1.6205,0.43248000000000003,0.12614,0.4505,1.1232,0.3276,1.17,1.33488,0.38934,1.3905,0.43248000000000003,0.12614,0.4505,0.9024000000000001,0.2632,0.9400000000000001
2020-01-14 00:30:00,1.5619200000000002,0.45556,1.627,0.35232,0.10276,0.367,1.2096,0.3528,1.26,1.32192,0.38556,1.377,0.35232,0.10276,0.367,0.9696,0.2828,1.01
2020-01-14 01:00:00,1.57248,0.45864000000000005,1.638,0.29568,0.08624000000000001,0.308,1.2768,0.3724,1.33,1.30368,0.38024,1.358,0.29568,0.08624000000000001,0.308,1.008,0.294,1.05
2020-01-14 01:30:00,1.6387200000000002,0.47796000000000005,1.7069999999999999,0.33312,0.09716000000000001,0.34700000000000003,1.3056,0.3808,1.3599999999999999,1.35072,0.39396000000000003,1.407,0.33312,0.09716000000000001,0.34700000000000003,1.0176,0.2968,1.06
2020-01-14 02:00:00,1.61136,0.46998000000000006,1.6785,0.28656000000000004,0.08358,0.2985,1.3248,0.3864,1.38,1.26576,0.36918,1.3185,0.28656000000000004,0.08358,0.2985,0.9792000000000001,0.2856,1.02
2020-01-14 02:30:00,1.6204800000000001,0.47264000000000006,1.6880000000000002,0.28608,0.08344,0.298,1.3344,0.38920000000000005,1.3900000000000001,1.2940800000000001,0.37744000000000005,1.348,0.28608,0.08344,0.298,1.008,0.294,1.05
2020-01-14 03:00:00,1.6272,0.4746,1.695,0.3312,0.0966,0.34500000000000003,1.296,0.378,1.35,1.3392,0.3906,1.395,0.3312,0.0966,0.34500000000000003,1.008,0.294,1.05
2020-01-14 03:30:00,1.58832,0.46326000000000006,1.6545,0.31152,0.09086000000000001,0.3245,1.2768,0.3724,1.33,1.29072,0.37646,1.3445,0.31152,0.09086000000000001,0.3245,0.9792000000000001,0.2856,1.02
2020-01-14 04:00:00,1.56816,0.45738000000000006,1.6335000000000002,0.35856000000000005,0.10458,0.3735,1.2096,0.3528,1.26,1.28016,0.37338000000000005,1.3335,0.35856000000000005,0.10458,0.3735,0.9216000000000001,0.26880000000000004,0.96
2020-01-14 04:30:00,1.4976,0.4368,1.56,0.336,0.098,0.35000000000000003,1.1616,0.3388,1.21,1.2671999999999999,0.36960000000000004,1.32,0.336,0.098,0.35000000000000003,0.9312,0.2716,0.97
2020-01-14 05:00:00,1.56384,0.45612,1.629,0.30624,0.08932000000000001,0.319,1.2576,0.3668,1.31,1.26624,0.36932000000000004,1.319,0.30624,0.08932000000000001,0.319,0.96,0.28,1.0
2020-01-14 05:30:00,1.58928,0.46354000000000006,1.6555,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.3152,0.3836,1.37,1.30128,0.37954000000000004,1.3555000000000001,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.0272000000000001,0.29960000000000003,1.07
2020-01-14 06:00:00,1.70784,0.49812000000000006,1.779,0.35424000000000005,0.10332000000000001,0.369,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.41984,0.41412000000000004,1.479,0.35424000000000005,0.10332000000000001,0.369,1.0656,0.3108,1.11
2020-01-14 06:30:00,1.98048,0.57764,2.063,0.35808,0.10444,0.373,1.6224,0.4732,1.69,1.61568,0.47124000000000005,1.683,0.35808,0.10444,0.373,1.2576,0.3668,1.31
2020-01-14 07:00:00,2.30448,0.6721400000000001,2.4005,0.33648,0.09814,0.35050000000000003,1.968,0.5740000000000001,2.05,1.81488,0.52934,1.8905,0.33648,0.09814,0.35050000000000003,1.4784000000000002,0.4312,1.54
2020-01-14 07:30:00,2.49696,0.72828,2.601,0.20256000000000002,0.05908000000000001,0.211,2.2944,0.6692,2.39,1.93056,0.56308,2.011,0.20256000000000002,0.05908000000000001,0.211,1.728,0.504,1.8
2020-01-14 08:00:00,2.8176,0.8218000000000001,2.935,0.2928,0.0854,0.305,2.5248,0.7364,2.63,2.1456,0.6258,2.235,0.2928,0.0854,0.305,1.8528,0.5404,1.9300000000000002
2020-01-14 08:30:00,2.79744,0.8159200000000001,2.914,0.35904,0.10472000000000001,0.374,2.4384,0.7112,2.54,2.19264,0.6395200000000001,2.284,0.35904,0.10472000000000001,0.374,1.8336000000000001,0.5348,1.9100000000000001
2020-01-14 09:00:00,2.7168,0.7924,2.83,0.384,0.112,0.4,2.3328,0.6804,2.43,2.1216,0.6188,2.21,0.384,0.112,0.4,1.7376,0.5068,1.81
2020-01-14 09:30:00,2.65824,0.77532,2.769,0.40224000000000004,0.11732000000000001,0.419,2.2560000000000002,0.658,2.35,2.11104,0.61572,2.199,0.40224000000000004,0.11732000000000001,0.419,1.7088,0.4984,1.78
2020-01-14 10:00:00,2.70336,0.7884800000000001,2.816,0.42816000000000004,0.12488,0.446,2.2752,0.6636000000000001,2.37,2.13696,0.6232800000000001,2.226,0.42816000000000004,0.12488,0.446,1.7088,0.4984,1.78
2020-01-14 10:30:00,2.7576,0.8043,2.8725,0.4632,0.1351,0.48250000000000004,2.2944,0.6692,2.39,2.172,0.6335000000000001,2.2625,0.4632,0.1351,0.48250000000000004,1.7088,0.4984,1.78
2020-01-14 11:00:00,2.59104,0.7557200000000001,2.699,0.45984,0.13412000000000002,0.47900000000000004,2.1312,0.6216,2.22,2.08224,0.6073200000000001,2.169,0.45984,0.13412000000000002,0.47900000000000004,1.6224,0.4732,1.69
2020-01-14 11:30:00,2.5828800000000003,0.75334,2.6905,0.44208000000000003,0.12894,0.4605,2.1408,0.6244000000000001,2.23,2.05488,0.5993400000000001,2.1405,0.44208000000000003,0.12894,0.4605,1.6128,0.47040000000000004,1.6800000000000002
2020-01-14 12:00:00,2.64432,0.7712600000000001,2.7545,0.41712000000000005,0.12166,0.4345,2.2272,0.6496000000000001,2.32,2.10672,0.61446,2.1945,0.41712000000000005,0.12166,0.4345,1.6896,0.4928,1.76
2020-01-14 12:30:00,2.57328,0.7505400000000001,2.6805,0.41328000000000004,0.12054000000000001,0.4305,2.16,0.63,2.25,2.09328,0.6105400000000001,2.1805,0.41328000000000004,0.12054000000000001,0.4305,1.6800000000000002,0.49,1.75
2020-01-14 13:00:00,2.52864,0.7375200000000001,2.634,0.44544000000000006,0.12992,0.464,2.0832,0.6076,2.17,2.03904,0.59472,2.124,0.44544000000000006,0.12992,0.464,1.5936,0.46480000000000005,1.6600000000000001
2020-01-14 13:30:00,2.45376,0.7156800000000001,2.556,0.45696000000000003,0.13328,0.47600000000000003,1.9968,0.5824,2.08,1.97376,0.5756800000000001,2.056,0.45696000000000003,0.13328,0.47600000000000003,1.5168,0.4424,1.58
2020-01-14 14:00:00,2.43024,0.70882,2.5315,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.9584000000000001,0.5712,2.04,1.95024,0.56882,2.0315,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.4784000000000002,0.4312,1.54
2020-01-14 14:30:00,2.51616,0.7338800000000001,2.621,0.47136000000000006,0.13748000000000002,0.491,2.0448,0.5964,2.13,2.02656,0.59108,2.111,0.47136000000000006,0.13748000000000002,0.491,1.5552000000000001,0.4536,1.62
2020-01-14 15:00:00,2.4288,0.7084,2.5300000000000002,0.47040000000000004,0.13720000000000002,0.49,1.9584000000000001,0.5712,2.04,1.9776,0.5768,2.06,0.47040000000000004,0.13720000000000002,0.49,1.5072,0.43960000000000005,1.57
2020-01-14 15:30:00,2.46768,0.71974,2.5705,0.47088,0.13734000000000002,0.49050000000000005,1.9968,0.5824,2.08,2.00688,0.5853400000000001,2.0905,0.47088,0.13734000000000002,0.49050000000000005,1.536,0.448,1.6
2020-01-14 16:00:00,2.51136,0.73248,2.616,0.46656000000000003,0.13608,0.486,2.0448,0.5964,2.13,2.05056,0.5980800000000001,2.136,0.46656000000000003,0.13608,0.486,1.584,0.462,1.65
2020-01-14 16:30:00,2.7134400000000003,0.79142,2.8265000000000002,0.46704,0.13622,0.48650000000000004,2.2464,0.6552,2.34,2.25264,0.65702,2.3465,0.46704,0.13622,0.48650000000000004,1.7856,0.5208,1.8599999999999999
