Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-14 17:00:00,2.8492800000000003,0.8310400000000001,2.968,0.45888,0.13384000000000001,0.47800000000000004,2.3904,0.6972,2.49,2.37888,0.69384,2.478,0.45888,0.13384000000000001,0.47800000000000004,1.92,0.56,2.0
2020-01-14 17:30:00,2.93712,0.8566600000000001,3.0595,0.46992000000000006,0.13706000000000002,0.48950000000000005,2.4672,0.7196,2.5700000000000003,2.47632,0.72226,2.5795,0.46992000000000006,0.13706000000000002,0.48950000000000005,2.0064,0.5852,2.09
2020-01-14 18:00:00,2.8656,0.8358,2.985,0.4656,0.1358,0.485,2.4,0.7000000000000001,2.5,2.4432,0.7126,2.545,0.4656,0.1358,0.485,1.9776,0.5768,2.06
2020-01-14 18:30:00,2.84112,0.8286600000000001,2.9595000000000002,0.46992000000000006,0.13706000000000002,0.48950000000000005,2.3712,0.6916,2.47,2.4283200000000003,0.7082600000000001,2.5295,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.9584000000000001,0.5712,2.04
2020-01-14 19:00:00,2.7528,0.8029000000000001,2.8675,0.42960000000000004,0.1253,0.4475,2.3232,0.6776,2.42,2.3688000000000002,0.6909000000000001,2.4675000000000002,0.42960000000000004,0.1253,0.4475,1.9392,0.5656,2.02
2020-01-14 19:30:00,2.75712,0.8041600000000001,2.872,0.34752000000000005,0.10136,0.362,2.4096,0.7028,2.51,2.38272,0.69496,2.482,0.34752000000000005,0.10136,0.362,2.0352,0.5936,2.12
2020-01-14 20:00:00,2.58432,0.7537600000000001,2.692,0.28992,0.08456000000000001,0.302,2.2944,0.6692,2.39,2.20992,0.64456,2.302,0.28992,0.08456000000000001,0.302,1.92,0.56,2.0
2020-01-14 20:30:00,2.48592,0.72506,2.5895,0.32592000000000004,0.09506,0.3395,2.16,0.63,2.25,2.02512,0.5906600000000001,2.1095,0.32592000000000004,0.09506,0.3395,1.6992,0.49560000000000004,1.77
2020-01-14 21:00:00,2.4220800000000002,0.7064400000000001,2.523,0.32928,0.09604000000000001,0.343,2.0928,0.6104,2.18,1.98048,0.57764,2.063,0.32928,0.09604000000000001,0.343,1.6512,0.48160000000000003,1.72
2020-01-14 21:30:00,2.30592,0.67256,2.402,0.35712000000000005,0.10416,0.372,1.9488,0.5684,2.03,1.8931200000000001,0.5521600000000001,1.972,0.35712000000000005,0.10416,0.372,1.536,0.448,1.6
2020-01-14 22:00:00,2.15184,0.6276200000000001,2.2415,0.31824,0.09282000000000001,0.3315,1.8336000000000001,0.5348,1.9100000000000001,1.7870400000000002,0.52122,1.8615,0.31824,0.09282000000000001,0.3315,1.4688,0.4284,1.53
2020-01-14 22:30:00,1.94304,0.56672,2.024,0.29184000000000004,0.08512,0.304,1.6512,0.48160000000000003,1.72,1.61664,0.47152000000000005,1.6840000000000002,0.29184000000000004,0.08512,0.304,1.3248,0.3864,1.38
2020-01-14 23:00:00,1.80144,0.52542,1.8765,0.27504,0.08022,0.28650000000000003,1.5264,0.44520000000000004,1.5899999999999999,1.50384,0.43862,1.5665,0.27504,0.08022,0.28650000000000003,1.2288000000000001,0.3584,1.28
2020-01-14 23:30:00,1.5864,0.4627,1.6525,0.19440000000000002,0.0567,0.2025,1.392,0.406,1.45,1.3368,0.3899,1.3925,0.19440000000000002,0.0567,0.2025,1.1424,0.3332,1.19
2020-01-15 00:00:00,1.53504,0.44772000000000006,1.599,0.14304,0.04172,0.149,1.392,0.406,1.45,1.23744,0.36092,1.289,0.14304,0.04172,0.149,1.0944,0.31920000000000004,1.1400000000000001
2020-01-15 00:30:00,1.55952,0.45486000000000004,1.6245,0.12912,0.037660000000000006,0.1345,1.4304000000000001,0.4172,1.49,1.24272,0.36246,1.2945,0.12912,0.037660000000000006,0.1345,1.1136,0.32480000000000003,1.16
2020-01-15 01:00:00,1.61664,0.47152000000000005,1.6840000000000002,0.11904,0.03472,0.124,1.4976,0.4368,1.56,1.23264,0.35952,1.284,0.11904,0.03472,0.124,1.1136,0.32480000000000003,1.16
2020-01-15 01:30:00,1.66944,0.48692,1.7389999999999999,0.15264000000000003,0.044520000000000004,0.159,1.5168,0.4424,1.58,1.27584,0.37212,1.329,0.15264000000000003,0.044520000000000004,0.159,1.1232,0.3276,1.17
2020-01-15 02:00:00,1.62288,0.47334000000000004,1.6905000000000001,0.22128,0.06454,0.2305,1.4016,0.4088,1.46,1.29648,0.37814000000000003,1.3505,0.22128,0.06454,0.2305,1.0752,0.3136,1.12
2020-01-15 02:30:00,1.62336,0.47348,1.691,0.20256000000000002,0.05908000000000001,0.211,1.4208,0.41440000000000005,1.48,1.27776,0.37268,1.331,0.20256000000000002,0.05908000000000001,0.211,1.0752,0.3136,1.12
2020-01-15 03:00:00,1.61904,0.47222000000000003,1.6865,0.17904,0.05222,0.1865,1.44,0.42,1.5,1.25424,0.36582000000000003,1.3065,0.17904,0.05222,0.1865,1.0752,0.3136,1.12
2020-01-15 03:30:00,1.59888,0.46634000000000003,1.6655,0.18768,0.054740000000000004,0.1955,1.4112,0.4116,1.47,1.26288,0.36834000000000006,1.3155000000000001,0.18768,0.054740000000000004,0.1955,1.0752,0.3136,1.12
2020-01-15 04:00:00,1.55088,0.45234,1.6155,0.19728,0.05754000000000001,0.20550000000000002,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.24368,0.36274,1.2955,0.19728,0.05754000000000001,0.20550000000000002,1.0464,0.3052,1.09
2020-01-15 04:30:00,1.536,0.448,1.6,0.1632,0.0476,0.17,1.3728,0.40040000000000003,1.43,1.2192,0.3556,1.27,0.1632,0.0476,0.17,1.056,0.308,1.1
2020-01-15 05:00:00,1.5609600000000001,0.45528,1.626,0.16896000000000003,0.049280000000000004,0.176,1.392,0.406,1.45,1.22496,0.35728000000000004,1.276,0.16896000000000003,0.049280000000000004,0.176,1.056,0.308,1.1
2020-01-15 05:30:00,1.69632,0.49476000000000003,1.767,0.16992000000000002,0.04956000000000001,0.177,1.5264,0.44520000000000004,1.5899999999999999,1.33152,0.38836000000000004,1.387,0.16992000000000002,0.04956000000000001,0.177,1.1616,0.3388,1.21
2020-01-15 06:00:00,1.87392,0.54656,1.952,0.20352,0.05936,0.212,1.6703999999999999,0.4872,1.74,1.49952,0.43736,1.562,0.20352,0.05936,0.212,1.296,0.378,1.35
2020-01-15 06:30:00,2.0904,0.6097,2.1775,0.25680000000000003,0.07490000000000001,0.2675,1.8336000000000001,0.5348,1.9100000000000001,1.6583999999999999,0.4837,1.7275,0.25680000000000003,0.07490000000000001,0.2675,1.4016,0.4088,1.46
2020-01-15 07:00:00,2.22912,0.6501600000000001,2.322,0.23232000000000003,0.06776,0.242,1.9968,0.5824,2.08,1.72992,0.50456,1.802,0.23232000000000003,0.06776,0.242,1.4976,0.4368,1.56
2020-01-15 07:30:00,2.43792,0.71106,2.5395,0.21072000000000002,0.06146000000000001,0.2195,2.2272,0.6496000000000001,2.32,1.87152,0.54586,1.9495,0.21072000000000002,0.06146000000000001,0.2195,1.6608,0.4844,1.73
2020-01-15 08:00:00,2.62416,0.7653800000000001,2.7335000000000003,0.21456000000000003,0.06258000000000001,0.2235,2.4096,0.7028,2.51,2.02896,0.5917800000000001,2.1135,0.21456000000000003,0.06258000000000001,0.2235,1.8144,0.5292,1.8900000000000001
2020-01-15 08:30:00,2.70864,0.7900200000000001,2.8215,0.26064000000000004,0.07602,0.2715,2.448,0.714,2.55,2.10384,0.61362,2.1915,0.26064000000000004,0.07602,0.2715,1.8432,0.5376000000000001,1.92
2020-01-15 09:00:00,2.7312000000000003,0.7966000000000001,2.8449999999999998,0.24480000000000002,0.0714,0.255,2.4864,0.7252000000000001,2.59,2.1072,0.6146,2.195,0.24480000000000002,0.0714,0.255,1.8624,0.5432,1.94
2020-01-15 09:30:00,2.7696,0.8078000000000001,2.885,0.264,0.077,0.275,2.5056000000000003,0.7308,2.61,2.1168,0.6174000000000001,2.205,0.264,0.077,0.275,1.8528,0.5404,1.9300000000000002
2020-01-15 10:00:00,2.7408,0.7994,2.855,0.24480000000000002,0.0714,0.255,2.496,0.728,2.6,2.136,0.623,2.225,0.24480000000000002,0.0714,0.255,1.8912,0.5516,1.97
2020-01-15 10:30:00,2.6664,0.7777000000000001,2.7775,0.2376,0.0693,0.24750000000000003,2.4288,0.7084,2.5300000000000002,2.0616,0.6013000000000001,2.1475,0.2376,0.0693,0.24750000000000003,1.824,0.532,1.9
2020-01-15 11:00:00,2.5896,0.7553000000000001,2.6975,0.276,0.0805,0.28750000000000003,2.3136,0.6748000000000001,2.41,2.0616,0.6013000000000001,2.1475,0.276,0.0805,0.28750000000000003,1.7856,0.5208,1.8599999999999999
2020-01-15 11:30:00,2.50272,0.72996,2.607,0.26592000000000005,0.07756,0.277,2.2368,0.6524,2.33,2.04192,0.5955600000000001,2.127,0.26592000000000005,0.07756,0.277,1.776,0.518,1.85
2020-01-15 12:00:00,2.27088,0.66234,2.3655,0.39888,0.11634000000000001,0.41550000000000004,1.8719999999999999,0.546,1.9500000000000002,2.02128,0.5895400000000001,2.1055,0.39888,0.11634000000000001,0.41550000000000004,1.6224,0.4732,1.69
2020-01-15 12:30:00,2.28912,0.66766,2.3845,0.38832000000000005,0.11326000000000001,0.4045,1.9008,0.5544,1.98,2.05872,0.60046,2.1445,0.38832000000000005,0.11326000000000001,0.4045,1.6703999999999999,0.4872,1.74
2020-01-15 13:00:00,2.31744,0.6759200000000001,2.414,0.47424000000000005,0.13832,0.494,1.8432,0.5376000000000001,1.92,2.10624,0.6143200000000001,2.194,0.47424000000000005,0.13832,0.494,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-01-15 13:30:00,2.15904,0.6297200000000001,2.249,0.36384000000000005,0.10612,0.379,1.7952,0.5236000000000001,1.87,1.9478400000000002,0.5681200000000001,2.029,0.36384000000000005,0.10612,0.379,1.584,0.462,1.65
2020-01-15 14:00:00,2.19696,0.64078,2.2885,0.36336,0.10598,0.3785,1.8336000000000001,0.5348,1.9100000000000001,1.90896,0.55678,1.9885000000000002,0.36336,0.10598,0.3785,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-01-15 14:30:00,2.20848,0.64414,2.3005,0.41328000000000004,0.12054000000000001,0.4305,1.7952,0.5236000000000001,1.87,1.86288,0.54334,1.9405000000000001,0.41328000000000004,0.12054000000000001,0.4305,1.4496,0.4228,1.51
2020-01-15 15:00:00,2.22912,0.6501600000000001,2.322,0.39552000000000004,0.11536,0.41200000000000003,1.8336000000000001,0.5348,1.9100000000000001,1.87392,0.54656,1.952,0.39552000000000004,0.11536,0.41200000000000003,1.4784000000000002,0.4312,1.54
2020-01-15 15:30:00,2.2632,0.6601,2.3575,0.3528,0.1029,0.3675,1.9104,0.5572,1.99,1.8888,0.5509000000000001,1.9675,0.3528,0.1029,0.3675,1.536,0.448,1.6
2020-01-15 16:00:00,2.42352,0.70686,2.5245,0.32112,0.09366000000000001,0.3345,2.1024,0.6132000000000001,2.19,1.94352,0.56686,2.0245,0.32112,0.09366000000000001,0.3345,1.6224,0.4732,1.69
2020-01-15 16:30:00,2.51472,0.7334600000000001,2.6195,0.38352,0.11186000000000001,0.3995,2.1312,0.6216,2.22,2.03472,0.5934600000000001,2.1195,0.38352,0.11186000000000001,0.3995,1.6512,0.48160000000000003,1.72
2020-01-15 17:00:00,2.7969600000000003,0.8157800000000001,2.9135,0.32016,0.09338,0.3335,2.4768,0.7224,2.58,2.26896,0.66178,2.3635,0.32016,0.09338,0.3335,1.9488,0.5684,2.03
2020-01-15 17:30:00,3.02016,0.8808800000000001,3.146,0.33216,0.09688000000000001,0.34600000000000003,2.688,0.784,2.8,2.37696,0.69328,2.476,0.33216,0.09688000000000001,0.34600000000000003,2.0448,0.5964,2.13
2020-01-15 18:00:00,3.1128,0.9079,3.2425,0.2808,0.0819,0.29250000000000004,2.832,0.8260000000000001,2.95,2.412,0.7035,2.5125,0.2808,0.0819,0.29250000000000004,2.1312,0.6216,2.22
2020-01-15 18:30:00,3.10848,0.9066400000000001,3.238,0.25728,0.07504000000000001,0.268,2.8512,0.8316,2.9699999999999998,2.38848,0.69664,2.488,0.25728,0.07504000000000001,0.268,2.1312,0.6216,2.22
2020-01-15 19:00:00,3.07968,0.89824,3.208,0.26688,0.07784,0.278,2.8128,0.8204,2.93,2.36928,0.6910400000000001,2.468,0.26688,0.07784,0.278,2.1024,0.6132000000000001,2.19
2020-01-15 19:30:00,2.92944,0.8544200000000001,3.0515,0.22224000000000002,0.06482,0.2315,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.29584,0.6696200000000001,2.3915,0.22224000000000002,0.06482,0.2315,2.0736,0.6048,2.16
2020-01-15 20:00:00,2.79744,0.8159200000000001,2.914,0.40704,0.11872,0.424,2.3904,0.6972,2.49,2.25024,0.65632,2.344,0.40704,0.11872,0.424,1.8432,0.5376000000000001,1.92
2020-01-15 20:30:00,2.64624,0.7718200000000001,2.7565,0.37104000000000004,0.10822000000000001,0.3865,2.2752,0.6636000000000001,2.37,2.10864,0.61502,2.1965,0.37104000000000004,0.10822000000000001,0.3865,1.7376,0.5068,1.81
2020-01-15 21:00:00,2.5176,0.7343000000000001,2.6225,0.3768,0.10990000000000001,0.3925,2.1408,0.6244000000000001,2.23,2.028,0.5915,2.1125,0.3768,0.10990000000000001,0.3925,1.6512,0.48160000000000003,1.72
2020-01-15 21:30:00,2.34672,0.6844600000000001,2.4445,0.42672000000000004,0.12446000000000002,0.4445,1.92,0.56,2.0,1.91472,0.5584600000000001,1.9945,0.42672000000000004,0.12446000000000002,0.4445,1.488,0.434,1.55
2020-01-15 22:00:00,2.16528,0.6315400000000001,2.2555,0.37008,0.10794000000000001,0.3855,1.7952,0.5236000000000001,1.87,1.80048,0.52514,1.8755000000000002,0.37008,0.10794000000000001,0.3855,1.4304000000000001,0.4172,1.49
2020-01-15 22:30:00,2.01648,0.58814,2.1005,0.44208000000000003,0.12894,0.4605,1.5744,0.4592,1.6400000000000001,1.72848,0.50414,1.8005,0.44208000000000003,0.12894,0.4605,1.2864,0.37520000000000003,1.34
2020-01-15 23:00:00,1.96128,0.57204,2.043,0.42528000000000005,0.12404000000000001,0.443,1.536,0.448,1.6,1.71168,0.49924,1.783,0.42528000000000005,0.12404000000000001,0.443,1.2864,0.37520000000000003,1.34
2020-01-15 23:30:00,1.6776,0.4893,1.7475,0.42,0.12250000000000001,0.4375,1.2576,0.3668,1.31,1.4088,0.41090000000000004,1.4675,0.42,0.12250000000000001,0.4375,0.9888,0.2884,1.03
2020-01-16 00:00:00,1.61904,0.47222000000000003,1.6865,0.28464,0.08302000000000001,0.29650000000000004,1.3344,0.38920000000000005,1.3900000000000001,1.30224,0.37982000000000005,1.3565,0.28464,0.08302000000000001,0.29650000000000004,1.0176,0.2968,1.06
2020-01-16 00:30:00,1.5264,0.44520000000000004,1.5899999999999999,0.14400000000000002,0.042,0.15,1.3824,0.4032,1.44,1.2096,0.3528,1.26,0.14400000000000002,0.042,0.15,1.0656,0.3108,1.11
2020-01-16 01:00:00,1.55856,0.45458000000000004,1.6235,0.19536,0.05698,0.20350000000000001,1.3632,0.3976,1.42,1.2705600000000001,0.37058,1.3235000000000001,0.19536,0.05698,0.20350000000000001,1.0752,0.3136,1.12
2020-01-16 01:30:00,1.6752,0.48860000000000003,1.745,0.38880000000000003,0.1134,0.405,1.2864,0.37520000000000003,1.34,1.3584,0.3962,1.415,0.38880000000000003,0.1134,0.405,0.9696,0.2828,1.01
2020-01-16 02:00:00,1.67088,0.48734000000000005,1.7405,0.36528000000000005,0.10654000000000001,0.3805,1.3056,0.3808,1.3599999999999999,1.31568,0.38374,1.3705,0.36528000000000005,0.10654000000000001,0.3805,0.9504,0.2772,0.99
2020-01-16 02:30:00,1.6737600000000001,0.48818000000000006,1.7435,0.35856000000000005,0.10458,0.3735,1.3152,0.3836,1.37,1.28976,0.37618,1.3435000000000001,0.35856000000000005,0.10458,0.3735,0.9312,0.2716,0.97
2020-01-16 03:00:00,1.70064,0.49602,1.7715,0.26064000000000004,0.07602,0.2715,1.44,0.42,1.5,1.26864,0.37002,1.3215,0.26064000000000004,0.07602,0.2715,1.008,0.294,1.05
2020-01-16 03:30:00,1.66656,0.48608,1.736,0.26496000000000003,0.07728,0.276,1.4016,0.4088,1.46,1.24416,0.36288000000000004,1.296,0.26496000000000003,0.07728,0.276,0.9792000000000001,0.2856,1.02
2020-01-16 04:00:00,1.6209600000000002,0.47278000000000003,1.6885,0.25776000000000004,0.07518000000000001,0.2685,1.3632,0.3976,1.42,1.18896,0.34678000000000003,1.2385,0.25776000000000004,0.07518000000000001,0.2685,0.9312,0.2716,0.97
2020-01-16 04:30:00,1.57824,0.46032000000000006,1.6440000000000001,0.21504,0.06272000000000001,0.224,1.3632,0.3976,1.42,1.20384,0.35112000000000004,1.254,0.21504,0.06272000000000001,0.224,0.9888,0.2884,1.03
2020-01-16 05:00:00,1.56912,0.45766,1.6345,0.32112,0.09366000000000001,0.3345,1.248,0.364,1.3,1.26192,0.36806000000000005,1.3145,0.32112,0.09366000000000001,0.3345,0.9408000000000001,0.27440000000000003,0.98
2020-01-16 05:30:00,1.57008,0.45794,1.6355,0.25488,0.07434,0.2655,1.3152,0.3836,1.37,1.28208,0.37394000000000005,1.3355000000000001,0.25488,0.07434,0.2655,1.0272000000000001,0.29960000000000003,1.07
2020-01-16 06:00:00,1.7150400000000001,0.50022,1.7865000000000002,0.20784000000000002,0.06062000000000001,0.2165,1.5072,0.43960000000000005,1.57,1.34064,0.39102000000000003,1.3965,0.20784000000000002,0.06062000000000001,0.2165,1.1328,0.3304,1.18
2020-01-16 06:30:00,2.01648,0.58814,2.1005,0.27888,0.08134000000000001,0.29050000000000004,1.7376,0.5068,1.81,1.57488,0.45934,1.6405,0.27888,0.08134000000000001,0.29050000000000004,1.296,0.378,1.35
2020-01-16 07:00:00,2.21856,0.6470800000000001,2.311,0.23136,0.06748000000000001,0.241,1.9872,0.5796,2.07,1.74816,0.50988,1.8210000000000002,0.23136,0.06748000000000001,0.241,1.5168,0.4424,1.58
2020-01-16 07:30:00,2.4096,0.7028,2.51,0.24960000000000002,0.0728,0.26,2.16,0.63,2.25,1.9104,0.5572,1.99,0.24960000000000002,0.0728,0.26,1.6608,0.4844,1.73
2020-01-16 08:00:00,2.59056,0.75558,2.6985,0.37296,0.10878000000000002,0.3885,2.2176,0.6468,2.31,2.23536,0.65198,2.3285,0.37296,0.10878000000000002,0.3885,1.8624,0.5432,1.94
2020-01-16 08:30:00,2.62656,0.7660800000000001,2.7359999999999998,0.43776000000000004,0.12768000000000002,0.456,2.1888,0.6384000000000001,2.2800000000000002,2.33856,0.68208,2.436,0.43776000000000004,0.12768000000000002,0.456,1.9008,0.5544,1.98
2020-01-16 09:00:00,2.51952,0.7348600000000001,2.6245000000000003,0.37872000000000006,0.11046,0.3945,2.1408,0.6244000000000001,2.23,2.21232,0.6452600000000001,2.3045,0.37872000000000006,0.11046,0.3945,1.8336000000000001,0.5348,1.9100000000000001
2020-01-16 09:30:00,2.51232,0.7327600000000001,2.617,0.40992,0.11956000000000001,0.427,2.1024,0.6132000000000001,2.19,2.25312,0.6571600000000001,2.347,0.40992,0.11956000000000001,0.427,1.8432,0.5376000000000001,1.92
2020-01-16 10:00:00,2.47632,0.72226,2.5795,0.39312,0.11466000000000001,0.40950000000000003,2.0832,0.6076,2.17,2.30352,0.67186,2.3995,0.39312,0.11466000000000001,0.40950000000000003,1.9104,0.5572,1.99
2020-01-16 10:30:00,2.2944,0.6692,2.39,0.47040000000000004,0.13720000000000002,0.49,1.824,0.532,1.9,2.1408,0.6244000000000001,2.23,0.47040000000000004,0.13720000000000002,0.49,1.6703999999999999,0.4872,1.74
2020-01-16 11:00:00,2.4105600000000003,0.70308,2.511,0.47136000000000006,0.13748000000000002,0.491,1.9392,0.5656,2.02,2.06496,0.60228,2.151,0.47136000000000006,0.13748000000000002,0.491,1.5936,0.46480000000000005,1.6600000000000001
2020-01-16 11:30:00,2.7009600000000002,0.78778,2.8135,0.43536,0.12698,0.4535,2.2656,0.6608,2.36,2.17296,0.63378,2.2635,0.43536,0.12698,0.4535,1.7376,0.5068,1.81
2020-01-16 12:00:00,2.71296,0.7912800000000001,2.826,0.33216,0.09688000000000001,0.34600000000000003,2.3808,0.6944,2.48,2.1849600000000002,0.6372800000000001,2.276,0.33216,0.09688000000000001,0.34600000000000003,1.8528,0.5404,1.9300000000000002
2020-01-16 12:30:00,2.6654400000000003,0.7774200000000001,2.7765,0.40944,0.11942000000000001,0.42650000000000005,2.2560000000000002,0.658,2.35,2.16624,0.63182,2.2565,0.40944,0.11942000000000001,0.42650000000000005,1.7568000000000001,0.5124000000000001,1.83
2020-01-16 13:00:00,2.74704,0.80122,2.8615,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.2752,0.6636000000000001,2.37,2.19984,0.6416200000000001,2.2915,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.728,0.504,1.8
2020-01-16 13:30:00,2.6769600000000002,0.78078,2.7885,0.46896000000000004,0.13678,0.48850000000000005,2.208,0.644,2.3,2.16816,0.63238,2.2585,0.46896000000000004,0.13678,0.48850000000000005,1.6992,0.49560000000000004,1.77
2020-01-16 14:00:00,2.72688,0.79534,2.8405,0.47088,0.13734000000000002,0.49050000000000005,2.2560000000000002,0.658,2.35,2.17008,0.6329400000000001,2.2605,0.47088,0.13734000000000002,0.49050000000000005,1.6992,0.49560000000000004,1.77
2020-01-16 14:30:00,2.61264,0.76202,2.7215,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.1408,0.6244000000000001,2.23,2.11344,0.6164200000000001,2.2015000000000002,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.6416,0.4788,1.71
2020-01-16 15:00:00,2.53728,0.74004,2.643,0.47328000000000003,0.13804000000000002,0.493,2.064,0.602,2.15,2.07648,0.6056400000000001,2.163,0.47328000000000003,0.13804000000000002,0.493,1.6032000000000002,0.4676,1.67
2020-01-16 15:30:00,2.5358400000000003,0.73962,2.6415,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.064,0.602,2.15,2.05584,0.59962,2.1415,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.584,0.462,1.65
2020-01-16 16:00:00,2.57472,0.7509600000000001,2.682,0.47232,0.13776000000000002,0.492,2.1024,0.6132000000000001,2.19,2.14272,0.6249600000000001,2.232,0.47232,0.13776000000000002,0.492,1.6703999999999999,0.4872,1.74
2020-01-16 16:30:00,2.75712,0.8041600000000001,2.872,0.47232,0.13776000000000002,0.492,2.2848,0.6664,2.38,2.25792,0.65856,2.352,0.47232,0.13776000000000002,0.492,1.7856,0.5208,1.8599999999999999
2020-01-16 17:00:00,2.82288,0.8233400000000001,2.9405,0.47088,0.13734000000000002,0.49050000000000005,2.352,0.686,2.45,2.37168,0.69174,2.4705,0.47088,0.13734000000000002,0.49050000000000005,1.9008,0.5544,1.98
2020-01-16 17:30:00,2.91168,0.8492400000000001,3.033,0.47328000000000003,0.13804000000000002,0.493,2.4384,0.7112,2.54,2.46048,0.7176400000000001,2.563,0.47328000000000003,0.13804000000000002,0.493,1.9872,0.5796,2.07
2020-01-16 18:00:00,2.9390400000000003,0.8572200000000001,3.0615,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.4672,0.7196,2.5700000000000003,2.49744,0.7284200000000001,2.6015,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.0256,0.5908,2.11
2020-01-16 18:30:00,2.8824,0.8407,3.0025,0.4728,0.1379,0.49250000000000005,2.4096,0.7028,2.51,2.4408,0.7119000000000001,2.5425,0.4728,0.1379,0.49250000000000005,1.968,0.5740000000000001,2.05
2020-01-16 19:00:00,2.7576,0.8043,2.8725,0.4152,0.1211,0.4325,2.3424,0.6832,2.44,2.3064,0.6727000000000001,2.4025,0.4152,0.1211,0.4325,1.8912,0.5516,1.97
2020-01-16 19:30:00,2.6299200000000003,0.7670600000000001,2.7395,0.46992000000000006,0.13706000000000002,0.48950000000000005,2.16,0.63,2.25,2.24592,0.6550600000000001,2.3395,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.776,0.518,1.85
2020-01-16 20:00:00,2.5166399999999998,0.73402,2.6215,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.0448,0.5964,2.13,2.17104,0.63322,2.2615,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.6992,0.49560000000000004,1.77
2020-01-16 20:30:00,2.47248,0.7211400000000001,2.5755,0.46608000000000005,0.13594,0.48550000000000004,2.0064,0.5852,2.09,2.08848,0.60914,2.1755,0.46608000000000005,0.13594,0.48550000000000004,1.6224,0.4732,1.69
2020-01-16 21:00:00,2.36256,0.68908,2.461,0.45216000000000006,0.13188,0.47100000000000003,1.9104,0.5572,1.99,1.9881600000000001,0.5798800000000001,2.071,0.45216000000000006,0.13188,0.47100000000000003,1.536,0.448,1.6
2020-01-16 21:30:00,2.2512,0.6566000000000001,2.345,0.4464,0.1302,0.465,1.8048000000000002,0.5264,1.88,1.8864,0.5502,1.9649999999999999,0.4464,0.1302,0.465,1.44,0.42,1.5
2020-01-16 22:00:00,2.13744,0.6234200000000001,2.2265,0.38064000000000003,0.11102000000000001,0.3965,1.7568000000000001,0.5124000000000001,1.83,1.78224,0.5198200000000001,1.8565,0.38064000000000003,0.11102000000000001,0.3965,1.4016,0.4088,1.46
2020-01-16 22:30:00,1.9632,0.5726,2.045,0.3408,0.0994,0.355,1.6224,0.4732,1.69,1.5984,0.4662,1.665,0.3408,0.0994,0.355,1.2576,0.3668,1.31
2020-01-16 23:00:00,1.81824,0.53032,1.8940000000000001,0.33024000000000003,0.09632,0.34400000000000003,1.488,0.434,1.55,1.52064,0.44352,1.584,0.33024000000000003,0.09632,0.34400000000000003,1.1904,0.3472,1.24
2020-01-16 23:30:00,1.67856,0.48958,1.7485,0.23856000000000002,0.06958,0.2485,1.44,0.42,1.5,1.36176,0.39718000000000003,1.4185,0.23856000000000002,0.06958,0.2485,1.1232,0.3276,1.17
2020-01-17 00:00:00,1.5504,0.45220000000000005,1.615,0.168,0.049,0.17500000000000002,1.3824,0.4032,1.44,1.224,0.357,1.275,0.168,0.049,0.17500000000000002,1.056,0.308,1.1
2020-01-17 00:30:00,1.51056,0.44058,1.5735000000000001,0.09936,0.028980000000000002,0.10350000000000001,1.4112,0.4116,1.47,1.17456,0.34258000000000005,1.2235,0.09936,0.028980000000000002,0.10350000000000001,1.0752,0.3136,1.12
2020-01-17 01:00:00,1.59312,0.46466,1.6595,0.13392,0.039060000000000004,0.1395,1.4592,0.42560000000000003,1.52,1.21872,0.35546000000000005,1.2695,0.13392,0.039060000000000004,0.1395,1.0848,0.3164,1.13
2020-01-17 01:30:00,1.65888,0.48384000000000005,1.728,0.11328,0.03304,0.11800000000000001,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.24608,0.36344000000000004,1.298,0.11328,0.03304,0.11800000000000001,1.1328,0.3304,1.18
2020-01-17 02:00:00,1.75344,0.5114200000000001,1.8265,0.11184000000000001,0.03262,0.1165,1.6416,0.4788,1.71,1.3118400000000001,0.38262,1.3665,0.11184000000000001,0.03262,0.1165,1.2,0.35000000000000003,1.25
2020-01-17 02:30:00,1.7035200000000001,0.49686,1.7745000000000002,0.10992,0.032060000000000005,0.1145,1.5936,0.46480000000000005,1.6600000000000001,1.25232,0.36526000000000003,1.3045,0.10992,0.032060000000000005,0.1145,1.1424,0.3332,1.19
2020-01-17 03:00:00,1.66704,0.48622000000000004,1.7365,0.08304,0.024220000000000002,0.08650000000000001,1.584,0.462,1.65,1.22544,0.35742,1.2765,0.08304,0.024220000000000002,0.08650000000000001,1.1424,0.3332,1.19
2020-01-17 03:30:00,1.60224,0.46732,1.669,0.06624000000000001,0.01932,0.069,1.536,0.448,1.6,1.17024,0.34132,1.219,0.06624000000000001,0.01932,0.069,1.104,0.322,1.15
2020-01-17 04:00:00,1.54224,0.44982000000000005,1.6065,0.13104000000000002,0.038220000000000004,0.1365,1.4112,0.4116,1.47,1.12944,0.32942000000000005,1.1765,0.13104000000000002,0.038220000000000004,0.1365,0.9984000000000001,0.2912,1.04
2020-01-17 04:30:00,1.53504,0.44772000000000006,1.599,0.09504000000000001,0.02772,0.099,1.44,0.42,1.5,1.15104,0.33572,1.199,0.09504000000000001,0.02772,0.099,1.056,0.308,1.1
2020-01-17 05:00:00,1.4952,0.43610000000000004,1.5575,0.084,0.0245,0.08750000000000001,1.4112,0.4116,1.47,1.092,0.3185,1.1375,0.084,0.0245,0.08750000000000001,1.008,0.294,1.05
2020-01-17 05:30:00,1.5609600000000001,0.45528,1.626,0.15936,0.04648,0.166,1.4016,0.4088,1.46,1.14816,0.33488,1.196,0.15936,0.04648,0.166,0.9888,0.2884,1.03
2020-01-17 06:00:00,1.70688,0.49784000000000006,1.778,0.15168,0.04424,0.158,1.5552000000000001,0.4536,1.62,1.28448,0.37464000000000003,1.338,0.15168,0.04424,0.158,1.1328,0.3304,1.18
2020-01-17 06:30:00,1.98,0.5775,2.0625,0.108,0.0315,0.1125,1.8719999999999999,0.546,1.9500000000000002,1.4808,0.4319,1.5425,0.108,0.0315,0.1125,1.3728,0.40040000000000003,1.43
2020-01-17 07:00:00,2.19552,0.64036,2.287,0.10272,0.029960000000000004,0.107,2.0928,0.6104,2.18,1.64832,0.48076,1.717,0.10272,0.029960000000000004,0.107,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-01-17 07:30:00,2.472,0.721,2.575,0.1584,0.046200000000000005,0.165,2.3136,0.6748000000000001,2.41,1.8479999999999999,0.539,1.925,0.1584,0.046200000000000005,0.165,1.6896,0.4928,1.76
2020-01-17 08:00:00,2.61264,0.76202,2.7215,0.24144000000000002,0.07042000000000001,0.2515,2.3712,0.6916,2.47,1.99824,0.58282,2.0815,0.24144000000000002,0.07042000000000001,0.2515,1.7568000000000001,0.5124000000000001,1.83
2020-01-17 08:30:00,2.55744,0.74592,2.664,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.3616,0.6888000000000001,2.46,1.96224,0.57232,2.044,0.19584000000000001,0.057120000000000004,0.20400000000000001,1.7664,0.5152,1.8399999999999999
2020-01-17 09:00:00,2.5118400000000003,0.73262,2.6165000000000003,0.14064000000000002,0.04102,0.14650000000000002,2.3712,0.6916,2.47,1.89744,0.55342,1.9765000000000001,0.14064000000000002,0.04102,0.14650000000000002,1.7568000000000001,0.5124000000000001,1.83
2020-01-17 09:30:00,2.51952,0.7348600000000001,2.6245000000000003,0.13872,0.04046,0.14450000000000002,2.3808,0.6944,2.48,1.94352,0.56686,2.0245,0.13872,0.04046,0.14450000000000002,1.8048000000000002,0.5264,1.88
2020-01-17 10:00:00,2.43504,0.7102200000000001,2.5365,0.15024,0.043820000000000005,0.1565,2.2848,0.6664,2.38,1.92624,0.5618200000000001,2.0065,0.15024,0.043820000000000005,0.1565,1.776,0.518,1.85
2020-01-17 10:30:00,2.46096,0.7177800000000001,2.5635,0.13776000000000002,0.04018,0.14350000000000002,2.3232,0.6776,2.42,1.88496,0.54978,1.9635,0.13776000000000002,0.04018,0.14350000000000002,1.7472,0.5096,1.82
2020-01-17 11:00:00,2.5473600000000003,0.7429800000000001,2.6535,0.12816000000000002,0.037380000000000004,0.1335,2.4192,0.7056,2.52,1.8753600000000001,0.54698,1.9535,0.12816000000000002,0.037380000000000004,0.1335,1.7472,0.5096,1.82
2020-01-17 11:30:00,2.56368,0.7477400000000001,2.6705,0.18288000000000001,0.053340000000000005,0.1905,2.3808,0.6944,2.48,1.96848,0.5741400000000001,2.0505,0.18288000000000001,0.053340000000000005,0.1905,1.7856,0.5208,1.8599999999999999
2020-01-17 12:00:00,2.57808,0.75194,2.6855,0.33168000000000003,0.09674,0.34550000000000003,2.2464,0.6552,2.34,2.08848,0.60914,2.1755,0.33168000000000003,0.09674,0.34550000000000003,1.7568000000000001,0.5124000000000001,1.83
2020-01-17 12:30:00,2.62896,0.76678,2.7385,0.35376,0.10318000000000001,0.3685,2.2752,0.6636000000000001,2.37,2.22576,0.6491800000000001,2.3185000000000002,0.35376,0.10318000000000001,0.3685,1.8719999999999999,0.546,1.9500000000000002
2020-01-17 13:00:00,2.71152,0.7908600000000001,2.8245,0.36912,0.10766,0.3845,2.3424,0.6832,2.44,2.19312,0.63966,2.2845,0.36912,0.10766,0.3845,1.824,0.532,1.9
2020-01-17 13:30:00,2.6136,0.7623000000000001,2.7225,0.33840000000000003,0.09870000000000001,0.35250000000000004,2.2752,0.6636000000000001,2.37,2.1528,0.6279,2.2425,0.33840000000000003,0.09870000000000001,0.35250000000000004,1.8144,0.5292,1.8900000000000001
2020-01-17 14:00:00,2.65968,0.7757400000000001,2.7705,0.20208,0.058940000000000006,0.21050000000000002,2.4576000000000002,0.7168,2.56,2.15088,0.62734,2.2405,0.20208,0.058940000000000006,0.21050000000000002,1.9488,0.5684,2.03
2020-01-17 14:30:00,2.64,0.77,2.75,0.1056,0.0308,0.11,2.5343999999999998,0.7392000000000001,2.64,2.1024,0.6132000000000001,2.19,0.1056,0.0308,0.11,1.9968,0.5824,2.08
2020-01-17 15:00:00,2.58576,0.7541800000000001,2.6935000000000002,0.11856000000000001,0.03458,0.12350000000000001,2.4672,0.7196,2.5700000000000003,2.01936,0.5889800000000001,2.1035,0.11856000000000001,0.03458,0.12350000000000001,1.9008,0.5544,1.98
2020-01-17 15:30:00,2.6121600000000003,0.7618800000000001,2.721,0.12576,0.036680000000000004,0.131,2.4864,0.7252000000000001,2.59,2.06496,0.60228,2.151,0.12576,0.036680000000000004,0.131,1.9392,0.5656,2.02
2020-01-17 16:00:00,2.6112,0.7616,2.7199999999999998,0.12480000000000001,0.0364,0.13,2.4864,0.7252000000000001,2.59,2.0928,0.6104,2.18,0.12480000000000001,0.0364,0.13,1.968,0.5740000000000001,2.05
2020-01-17 16:30:00,2.66688,0.7778400000000001,2.778,0.18048,0.052640000000000006,0.188,2.4864,0.7252000000000001,2.59,2.17728,0.63504,2.268,0.18048,0.052640000000000006,0.188,1.9968,0.5824,2.08
2020-01-17 17:00:00,2.77488,0.8093400000000001,2.8905000000000003,0.19248,0.05614,0.2005,2.5824,0.7532,2.69,2.26608,0.6609400000000001,2.3605,0.19248,0.05614,0.2005,2.0736,0.6048,2.16
2020-01-17 17:30:00,2.86224,0.8348200000000001,2.9815,0.23184000000000002,0.06762,0.24150000000000002,2.6304,0.7672,2.74,2.32464,0.6780200000000001,2.4215,0.23184000000000002,0.06762,0.24150000000000002,2.0928,0.6104,2.18
2020-01-17 18:00:00,2.90688,0.84784,3.028,0.26688,0.07784,0.278,2.64,0.77,2.75,2.35968,0.6882400000000001,2.458,0.26688,0.07784,0.278,2.0928,0.6104,2.18
2020-01-17 18:30:00,2.87376,0.83818,2.9935,0.26256,0.07658000000000001,0.2735,2.6112,0.7616,2.7199999999999998,2.35536,0.68698,2.4535,0.26256,0.07658000000000001,0.2735,2.0928,0.6104,2.18
2020-01-17 19:00:00,2.85744,0.83342,2.9765,0.22704000000000002,0.06622,0.23650000000000002,2.6304,0.7672,2.74,2.31984,0.6766200000000001,2.4165,0.22704000000000002,0.06622,0.23650000000000002,2.0928,0.6104,2.18
2020-01-17 19:30:00,2.86992,0.83706,2.9895,0.28752,0.08386,0.2995,2.5824,0.7532,2.69,2.27472,0.66346,2.3695,0.28752,0.08386,0.2995,1.9872,0.5796,2.07
2020-01-17 20:00:00,2.78256,0.8115800000000001,2.8985000000000003,0.19056,0.055580000000000004,0.1985,2.592,0.756,2.7,2.15856,0.62958,2.2485,0.19056,0.055580000000000004,0.1985,1.968,0.5740000000000001,2.05
2020-01-17 20:30:00,2.70624,0.78932,2.819,0.21984,0.06412000000000001,0.229,2.4864,0.7252000000000001,2.59,2.11104,0.61572,2.199,0.21984,0.06412000000000001,0.229,1.8912,0.5516,1.97
2020-01-17 21:00:00,2.496,0.728,2.6,0.30720000000000003,0.0896,0.32,2.1888,0.6384000000000001,2.2800000000000002,1.9584000000000001,0.5712,2.04,0.30720000000000003,0.0896,0.32,1.6512,0.48160000000000003,1.72
2020-01-17 21:30:00,2.40576,0.7016800000000001,2.5060000000000002,0.32256,0.09408000000000001,0.336,2.0832,0.6076,2.17,1.91616,0.55888,1.996,0.32256,0.09408000000000001,0.336,1.5936,0.46480000000000005,1.6600000000000001
2020-01-17 22:00:00,2.292,0.6685,2.3875,0.324,0.0945,0.3375,1.968,0.5740000000000001,2.05,1.812,0.5285000000000001,1.8875000000000002,0.324,0.0945,0.3375,1.488,0.434,1.55
2020-01-17 22:30:00,2.07264,0.6045200000000001,2.159,0.24864000000000003,0.07252,0.259,1.824,0.532,1.9,1.68864,0.49252,1.759,0.24864000000000003,0.07252,0.259,1.44,0.42,1.5
2020-01-17 23:00:00,1.90848,0.55664,1.988,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.7088,0.4984,1.78,1.55328,0.45304000000000005,1.6179999999999999,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-01-17 23:30:00,1.74624,0.50932,1.819,0.10464000000000001,0.030520000000000002,0.109,1.6416,0.4788,1.71,1.39104,0.40572,1.449,0.10464000000000001,0.030520000000000002,0.109,1.2864,0.37520000000000003,1.34
2020-01-18 00:00:00,1.68384,0.49112000000000006,1.754,0.17664000000000002,0.05152,0.184,1.5072,0.43960000000000005,1.57,1.33824,0.39032000000000006,1.3940000000000001,0.17664000000000002,0.05152,0.184,1.1616,0.3388,1.21
2020-01-18 00:30:00,1.73088,0.5048400000000001,1.803,0.17568,0.05124,0.183,1.5552000000000001,0.4536,1.62,1.38528,0.40404,1.443,0.17568,0.05124,0.183,1.2096,0.3528,1.26
2020-01-18 01:00:00,1.82064,0.53102,1.8965,0.34224000000000004,0.09982,0.35650000000000004,1.4784000000000002,0.4312,1.54,1.47504,0.43022000000000005,1.5365,0.34224000000000004,0.09982,0.35650000000000004,1.1328,0.3304,1.18
2020-01-18 01:30:00,1.85616,0.5413800000000001,1.9335,0.28176,0.08218,0.29350000000000004,1.5744,0.4592,1.6400000000000001,1.51056,0.44058,1.5735000000000001,0.28176,0.08218,0.29350000000000004,1.2288000000000001,0.3584,1.28
2020-01-18 02:00:00,1.84992,0.53956,1.927,0.26592000000000005,0.07756,0.277,1.584,0.462,1.65,1.48512,0.43316000000000004,1.5470000000000002,0.26592000000000005,0.07756,0.277,1.2192,0.3556,1.27
2020-01-18 02:30:00,1.85376,0.54068,1.931,0.11616000000000001,0.03388,0.121,1.7376,0.5068,1.81,1.43136,0.41748,1.491,0.11616000000000001,0.03388,0.121,1.3152,0.3836,1.37
2020-01-18 03:00:00,1.7980800000000001,0.52444,1.873,0.03168,0.00924,0.033,1.7664,0.5152,1.8399999999999999,1.40448,0.40964000000000006,1.463,0.03168,0.00924,0.033,1.3728,0.40040000000000003,1.43
2020-01-18 03:30:00,1.74816,0.50988,1.8210000000000002,0.02976,0.00868,0.031,1.7184,0.5012,1.79,1.36416,0.39788,1.421,0.02976,0.00868,0.031,1.3344,0.38920000000000005,1.3900000000000001
2020-01-18 04:00:00,1.7352,0.5061,1.8075,0.0456,0.013300000000000001,0.0475,1.6896,0.4928,1.76,1.3704,0.3997,1.4275,0.0456,0.013300000000000001,0.0475,1.3248,0.3864,1.38
2020-01-18 04:30:00,1.71744,0.50092,1.7890000000000001,0.027840000000000004,0.00812,0.029,1.6896,0.4928,1.76,1.35264,0.39452000000000004,1.409,0.027840000000000004,0.00812,0.029,1.3248,0.3864,1.38
2020-01-18 05:00:00,1.68768,0.49224000000000007,1.758,0.036480000000000005,0.01064,0.038,1.6512,0.48160000000000003,1.72,1.31328,0.38304000000000005,1.3679999999999999,0.036480000000000005,0.01064,0.038,1.2768,0.3724,1.33
2020-01-18 05:30:00,1.69968,0.49574,1.7705000000000002,0.038880000000000005,0.011340000000000001,0.0405,1.6608,0.4844,1.73,1.35408,0.39494,1.4105,0.038880000000000005,0.011340000000000001,0.0405,1.3152,0.3836,1.37
2020-01-18 06:00:00,1.6915200000000001,0.49336,1.762,0.12672,0.03696,0.132,1.5648,0.45640000000000003,1.63,1.34592,0.39256,1.4020000000000001,0.12672,0.03696,0.132,1.2192,0.3556,1.27
2020-01-18 06:30:00,1.80576,0.52668,1.881,0.09696,0.028280000000000003,0.101,1.7088,0.4984,1.78,1.43136,0.41748,1.491,0.09696,0.028280000000000003,0.101,1.3344,0.38920000000000005,1.3900000000000001
2020-01-18 07:00:00,1.9286400000000001,0.56252,2.009,0.14304,0.04172,0.149,1.7856,0.5208,1.8599999999999999,1.5254400000000001,0.44492000000000004,1.589,0.14304,0.04172,0.149,1.3824,0.4032,1.44
2020-01-18 07:30:00,2.06064,0.60102,2.1465,0.13104000000000002,0.038220000000000004,0.1365,1.9296000000000002,0.5628000000000001,2.01,1.59984,0.46662000000000003,1.6665,0.13104000000000002,0.038220000000000004,0.1365,1.4688,0.4284,1.53
2020-01-18 08:00:00,2.26416,0.6603800000000001,2.3585000000000003,0.21936000000000003,0.06398000000000001,0.2285,2.0448,0.5964,2.13,1.7457600000000002,0.5091800000000001,1.8185,0.21936000000000003,0.06398000000000001,0.2285,1.5264,0.44520000000000004,1.5899999999999999
2020-01-18 08:30:00,2.43888,0.7113400000000001,2.5404999999999998,0.33648,0.09814,0.35050000000000003,2.1024,0.6132000000000001,2.19,1.84368,0.53774,1.9205,0.33648,0.09814,0.35050000000000003,1.5072,0.43960000000000005,1.57
2020-01-18 09:00:00,2.43936,0.7114800000000001,2.541,0.21216000000000002,0.061880000000000004,0.221,2.2272,0.6496000000000001,2.32,1.9017600000000001,0.5546800000000001,1.9809999999999999,0.21216000000000002,0.061880000000000004,0.221,1.6896,0.4928,1.76
2020-01-18 09:30:00,2.46528,0.71904,2.568,0.17088,0.04984,0.178,2.2944,0.6692,2.39,2.02368,0.5902400000000001,2.108,0.17088,0.04984,0.178,1.8528,0.5404,1.9300000000000002
2020-01-18 10:00:00,2.316,0.6755,2.4125,0.2808,0.0819,0.29250000000000004,2.0352,0.5936,2.12,2.0088,0.5859,2.0925,0.2808,0.0819,0.29250000000000004,1.728,0.504,1.8
2020-01-18 10:30:00,2.27664,0.66402,2.3715,0.17424,0.050820000000000004,0.18150000000000002,2.1024,0.6132000000000001,2.19,1.96944,0.57442,2.0515,0.17424,0.050820000000000004,0.18150000000000002,1.7952,0.5236000000000001,1.87
2020-01-18 11:00:00,2.21424,0.6458200000000001,2.3064999999999998,0.11184000000000001,0.03262,0.1165,2.1024,0.6132000000000001,2.19,1.9646400000000002,0.5730200000000001,2.0465,0.11184000000000001,0.03262,0.1165,1.8528,0.5404,1.9300000000000002
2020-01-18 11:30:00,2.16576,0.63168,2.2560000000000002,0.10176,0.02968,0.106,2.064,0.602,2.15,1.90656,0.55608,1.986,0.10176,0.02968,0.106,1.8048000000000002,0.5264,1.88
2020-01-18 12:00:00,2.12016,0.61838,2.2085,0.12336000000000001,0.035980000000000005,0.1285,1.9968,0.5824,2.08,1.8993600000000002,0.55398,1.9785,0.12336000000000001,0.035980000000000005,0.1285,1.776,0.518,1.85
2020-01-18 12:30:00,2.01072,0.5864600000000001,2.0945,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.7856,0.5208,1.8599999999999999,1.8763200000000002,0.5472600000000001,1.9545,0.22512000000000001,0.06566000000000001,0.23450000000000001,1.6512,0.48160000000000003,1.72
2020-01-18 13:00:00,1.9584000000000001,0.5712,2.04,0.22080000000000002,0.0644,0.23,1.7376,0.5068,1.81,1.8432,0.5376000000000001,1.92,0.22080000000000002,0.0644,0.23,1.6224,0.4732,1.69
2020-01-18 13:30:00,1.9704000000000002,0.5747,2.0525,0.1656,0.0483,0.17250000000000001,1.8048000000000002,0.5264,1.88,1.788,0.5215000000000001,1.8625,0.1656,0.0483,0.17250000000000001,1.6224,0.4732,1.69
2020-01-18 14:00:00,2.06736,0.6029800000000001,2.1535,0.14736000000000002,0.042980000000000004,0.1535,1.92,0.56,2.0,1.83696,0.53578,1.9135,0.14736000000000002,0.042980000000000004,0.1535,1.6896,0.4928,1.76
2020-01-18 14:30:00,2.10816,0.6148800000000001,2.196,0.21696000000000001,0.06328,0.226,1.8912,0.5516,1.97,1.79136,0.52248,1.866,0.21696000000000001,0.06328,0.226,1.5744,0.4592,1.6400000000000001
2020-01-18 15:00:00,2.2056,0.6433,2.2975,0.18,0.052500000000000005,0.1875,2.0256,0.5908,2.11,1.7832,0.5201,1.8575,0.18,0.052500000000000005,0.1875,1.6032000000000002,0.4676,1.67
2020-01-18 15:30:00,2.29296,0.66878,2.3885,0.11376000000000001,0.03318,0.11850000000000001,2.1792,0.6356,2.27,1.76496,0.51478,1.8385,0.11376000000000001,0.03318,0.11850000000000001,1.6512,0.48160000000000003,1.72
2020-01-18 16:00:00,2.37264,0.6920200000000001,2.4715,0.07824,0.022820000000000003,0.0815,2.2944,0.6692,2.39,1.8158400000000001,0.5296200000000001,1.8915000000000002,0.07824,0.022820000000000003,0.0815,1.7376,0.5068,1.81
2020-01-18 16:30:00,2.52144,0.7354200000000001,2.6265,0.09264000000000001,0.027020000000000002,0.0965,2.4288,0.7084,2.5300000000000002,1.9550400000000001,0.5702200000000001,2.0365,0.09264000000000001,0.027020000000000002,0.0965,1.8624,0.5432,1.94
2020-01-18 17:00:00,2.83536,0.82698,2.9535,0.09936,0.028980000000000002,0.10350000000000001,2.7359999999999998,0.798,2.85,2.18256,0.63658,2.2735,0.09936,0.028980000000000002,0.10350000000000001,2.0832,0.6076,2.17
2020-01-18 17:30:00,2.9620800000000003,0.86394,3.0855,0.09168000000000001,0.026740000000000003,0.0955,2.8704,0.8372,2.99,2.31888,0.67634,2.4155,0.09168000000000001,0.026740000000000003,0.0955,2.2272,0.6496000000000001,2.32
2020-01-18 18:00:00,3.03744,0.88592,3.164,0.18624000000000002,0.05432000000000001,0.194,2.8512,0.8316,2.9699999999999998,2.42304,0.70672,2.524,0.18624000000000002,0.05432000000000001,0.194,2.2368,0.6524,2.33
2020-01-18 18:30:00,2.95296,0.86128,3.076,0.14016,0.04088000000000001,0.146,2.8128,0.8204,2.93,2.37696,0.69328,2.476,0.14016,0.04088000000000001,0.146,2.2368,0.6524,2.33
2020-01-18 19:00:00,2.8310400000000002,0.8257200000000001,2.949,0.11424000000000001,0.03332,0.11900000000000001,2.7168,0.7924,2.83,2.30304,0.6717200000000001,2.399,0.11424000000000001,0.03332,0.11900000000000001,2.1888,0.6384000000000001,2.2800000000000002
2020-01-18 19:30:00,2.69712,0.78666,2.8095,0.09552000000000001,0.027860000000000003,0.0995,2.6016,0.7588,2.71,2.18832,0.63826,2.2795,0.09552000000000001,0.027860000000000003,0.0995,2.0928,0.6104,2.18
2020-01-18 20:00:00,2.69664,0.7865200000000001,2.809,0.09504000000000001,0.02772,0.099,2.6016,0.7588,2.71,2.10144,0.61292,2.189,0.09504000000000001,0.02772,0.099,2.0064,0.5852,2.09
2020-01-18 20:30:00,2.6904,0.7847000000000001,2.8025,0.0888,0.025900000000000003,0.0925,2.6016,0.7588,2.71,2.0088,0.5859,2.0925,0.0888,0.025900000000000003,0.0925,1.92,0.56,2.0
2020-01-18 21:00:00,2.46144,0.7179200000000001,2.564,0.04224000000000001,0.012320000000000001,0.044,2.4192,0.7056,2.52,1.9526400000000002,0.56952,2.034,0.04224000000000001,0.012320000000000001,0.044,1.9104,0.5572,1.99
2020-01-18 21:30:00,2.33568,0.6812400000000001,2.433,0.041280000000000004,0.01204,0.043000000000000003,2.2944,0.6692,2.39,1.8940800000000002,0.55244,1.9729999999999999,0.041280000000000004,0.01204,0.043000000000000003,1.8528,0.5404,1.9300000000000002
2020-01-18 22:00:00,2.2176,0.6468,2.31,0.06720000000000001,0.0196,0.07,2.1504,0.6272,2.24,1.7952,0.5236000000000001,1.87,0.06720000000000001,0.0196,0.07,1.728,0.504,1.8
2020-01-18 22:30:00,2.11152,0.6158600000000001,2.1995,0.10512,0.030660000000000003,0.1095,2.0064,0.5852,2.09,1.68912,0.49266000000000004,1.7595,0.10512,0.030660000000000003,0.1095,1.584,0.462,1.65
2020-01-18 23:00:00,1.90992,0.55706,1.9895,0.09552000000000001,0.027860000000000003,0.0995,1.8144,0.5292,1.8900000000000001,1.54512,0.45066000000000006,1.6095000000000002,0.09552000000000001,0.027860000000000003,0.0995,1.4496,0.4228,1.51
2020-01-18 23:30:00,1.84272,0.53746,1.9195000000000002,0.10512,0.030660000000000003,0.1095,1.7376,0.5068,1.81,1.45872,0.42546000000000006,1.5195,0.10512,0.030660000000000003,0.1095,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-01-19 00:00:00,1.7664,0.5152,1.8399999999999999,0.07680000000000001,0.0224,0.08,1.6896,0.4928,1.76,1.3824,0.4032,1.44,0.07680000000000001,0.0224,0.08,1.3056,0.3808,1.3599999999999999
2020-01-19 00:30:00,1.73088,0.5048400000000001,1.803,0.07968,0.02324,0.083,1.6512,0.48160000000000003,1.72,1.32768,0.38724000000000003,1.383,0.07968,0.02324,0.083,1.248,0.364,1.3
2020-01-19 01:00:00,1.78944,0.52192,1.8639999999999999,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.6896,0.4928,1.76,1.38624,0.40432,1.444,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.2864,0.37520000000000003,1.34
2020-01-19 01:30:00,1.84272,0.53746,1.9195000000000002,0.06672,0.01946,0.0695,1.776,0.518,1.85,1.42032,0.41426,1.4795,0.06672,0.01946,0.0695,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-01-19 02:00:00,1.85952,0.5423600000000001,1.937,0.054720000000000005,0.015960000000000002,0.057,1.8048000000000002,0.5264,1.88,1.3891200000000001,0.40516,1.447,0.054720000000000005,0.015960000000000002,0.057,1.3344,0.38920000000000005,1.3900000000000001
2020-01-19 02:30:00,1.8643200000000002,0.54376,1.9420000000000002,0.05952,0.01736,0.062,1.8048000000000002,0.5264,1.88,1.40352,0.40936000000000006,1.462,0.05952,0.01736,0.062,1.344,0.392,1.4
2020-01-19 03:00:00,1.88352,0.5493600000000001,1.962,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.8336000000000001,0.5348,1.9100000000000001,1.42272,0.41496000000000005,1.482,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.3728,0.40040000000000003,1.43
2020-01-19 03:30:00,1.8811200000000001,0.54866,1.9595,0.02832,0.00826,0.029500000000000002,1.8528,0.5404,1.9300000000000002,1.41072,0.41146000000000005,1.4695,0.02832,0.00826,0.029500000000000002,1.3824,0.4032,1.44
2020-01-19 04:00:00,1.81392,0.5290600000000001,1.8895,0.03792,0.01106,0.0395,1.776,0.518,1.85,1.37232,0.40026000000000006,1.4295,0.03792,0.01106,0.0395,1.3344,0.38920000000000005,1.3900000000000001
2020-01-19 04:30:00,1.71696,0.50078,1.7885,0.03696,0.010780000000000001,0.0385,1.6800000000000002,0.49,1.75,1.34256,0.39158000000000004,1.3985,0.03696,0.010780000000000001,0.0385,1.3056,0.3808,1.3599999999999999
2020-01-19 05:00:00,1.6632,0.48510000000000003,1.7325,0.0408,0.0119,0.0425,1.6224,0.4732,1.69,1.308,0.3815,1.3625,0.0408,0.0119,0.0425,1.2671999999999999,0.36960000000000004,1.32
2020-01-19 05:30:00,1.69536,0.49448000000000003,1.766,0.044160000000000005,0.01288,0.046,1.6512,0.48160000000000003,1.72,1.32096,0.38528,1.376,0.044160000000000005,0.01288,0.046,1.2768,0.3724,1.33
2020-01-19 06:00:00,1.72944,0.5044200000000001,1.8014999999999999,0.03984,0.01162,0.0415,1.6896,0.4928,1.76,1.34544,0.39242000000000005,1.4015,0.03984,0.01162,0.0415,1.3056,0.3808,1.3599999999999999
2020-01-19 06:30:00,1.8072,0.5271,1.8825,0.031200000000000002,0.0091,0.0325,1.776,0.518,1.85,1.3752,0.4011,1.4325,0.031200000000000002,0.0091,0.0325,1.344,0.392,1.4
2020-01-19 07:00:00,1.92192,0.5605600000000001,2.002,0.030720000000000004,0.008960000000000001,0.032,1.8912,0.5516,1.97,1.44192,0.42056000000000004,1.502,0.030720000000000004,0.008960000000000001,0.032,1.4112,0.4116,1.47
2020-01-19 07:30:00,2.04192,0.5955600000000001,2.127,0.03552,0.010360000000000001,0.037,2.0064,0.5852,2.09,1.54272,0.44996,1.607,0.03552,0.010360000000000001,0.037,1.5072,0.43960000000000005,1.57
2020-01-19 08:00:00,2.10432,0.6137600000000001,2.192,0.021120000000000003,0.0061600000000000005,0.022,2.0832,0.6076,2.17,1.57632,0.45976000000000006,1.642,0.021120000000000003,0.0061600000000000005,0.022,1.5552000000000001,0.4536,1.62
2020-01-19 08:30:00,2.15232,0.6277600000000001,2.242,0.021120000000000003,0.0061600000000000005,0.022,2.1312,0.6216,2.22,1.64352,0.47936000000000006,1.712,0.021120000000000003,0.0061600000000000005,0.022,1.6224,0.4732,1.69
2020-01-19 09:00:00,2.30592,0.67256,2.402,0.021120000000000003,0.0061600000000000005,0.022,2.2848,0.6664,2.38,1.8163200000000002,0.52976,1.892,0.021120000000000003,0.0061600000000000005,0.022,1.7952,0.5236000000000001,1.87
2020-01-19 09:30:00,2.3395200000000003,0.6823600000000001,2.437,0.00672,0.0019600000000000004,0.007,2.3328,0.6804,2.43,1.8883200000000002,0.55076,1.967,0.00672,0.0019600000000000004,0.007,1.8816000000000002,0.5488000000000001,1.96
2020-01-19 10:00:00,2.22864,0.65002,2.3215,0.011040000000000001,0.00322,0.0115,2.2176,0.6468,2.31,1.85424,0.5408200000000001,1.9315,0.011040000000000001,0.00322,0.0115,1.8432,0.5376000000000001,1.92
2020-01-19 10:30:00,2.2464,0.6552,2.34,0.028800000000000003,0.008400000000000001,0.03,2.2176,0.6468,2.31,1.968,0.5740000000000001,2.05,0.028800000000000003,0.008400000000000001,0.03,1.9392,0.5656,2.02
2020-01-19 11:00:00,2.16816,0.63238,2.2585,0.03696,0.010780000000000001,0.0385,2.1312,0.6216,2.22,1.91856,0.5595800000000001,1.9985,0.03696,0.010780000000000001,0.0385,1.8816000000000002,0.5488000000000001,1.96
2020-01-19 11:30:00,2.1792,0.6356,2.27,0.057600000000000005,0.016800000000000002,0.06,2.1216,0.6188,2.21,1.9008,0.5544,1.98,0.057600000000000005,0.016800000000000002,0.06,1.8432,0.5376000000000001,1.92
