Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-19 12:00:00,2.15904,0.6297200000000001,2.249,0.07584,0.02212,0.079,2.0832,0.6076,2.17,1.9286400000000001,0.56252,2.009,0.07584,0.02212,0.079,1.8528,0.5404,1.9300000000000002
2020-01-19 12:30:00,2.17344,0.63392,2.2640000000000002,0.07104,0.020720000000000002,0.074,2.1024,0.6132000000000001,2.19,1.98144,0.5779200000000001,2.064,0.07104,0.020720000000000002,0.074,1.9104,0.5572,1.99
2020-01-19 13:00:00,2.18256,0.63658,2.2735,0.06096000000000001,0.01778,0.0635,2.1216,0.6188,2.21,1.9521600000000001,0.56938,2.0335,0.06096000000000001,0.01778,0.0635,1.8912,0.5516,1.97
2020-01-19 13:30:00,2.1648,0.6314000000000001,2.255,0.07200000000000001,0.021,0.075,2.0928,0.6104,2.18,1.9056000000000002,0.5558000000000001,1.9849999999999999,0.07200000000000001,0.021,0.075,1.8336000000000001,0.5348,1.9100000000000001
2020-01-19 14:00:00,2.20896,0.6442800000000001,2.301,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.16,0.63,2.25,1.89216,0.55188,1.971,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.8432,0.5376000000000001,1.92
2020-01-19 14:30:00,2.22384,0.6486200000000001,2.3165,0.01584,0.00462,0.0165,2.208,0.644,2.3,1.84944,0.53942,1.9264999999999999,0.01584,0.00462,0.0165,1.8336000000000001,0.5348,1.9100000000000001
2020-01-19 15:00:00,2.24784,0.6556200000000001,2.3415,0.011040000000000001,0.00322,0.0115,2.2368,0.6524,2.33,1.79664,0.52402,1.8715000000000002,0.011040000000000001,0.00322,0.0115,1.7856,0.5208,1.8599999999999999
2020-01-19 15:30:00,2.37312,0.6921600000000001,2.472,0.0019200000000000003,0.0005600000000000001,0.002,2.3712,0.6916,2.47,1.8163200000000002,0.52976,1.892,0.0019200000000000003,0.0005600000000000001,0.002,1.8144,0.5292,1.8900000000000001
2020-01-19 16:00:00,2.50416,0.73038,2.6085000000000003,0.01776,0.005180000000000001,0.018500000000000003,2.4864,0.7252000000000001,2.59,1.92816,0.56238,2.0085,0.01776,0.005180000000000001,0.018500000000000003,1.9104,0.5572,1.99
2020-01-19 16:30:00,2.6784,0.7812,2.79,0.038400000000000004,0.0112,0.04,2.64,0.77,2.75,2.1024,0.6132000000000001,2.19,0.038400000000000004,0.0112,0.04,2.064,0.602,2.15
2020-01-19 17:00:00,2.9438400000000002,0.85862,3.0665,0.044640000000000006,0.01302,0.0465,2.8992,0.8456,3.02,2.31024,0.6738200000000001,2.4065,0.044640000000000006,0.01302,0.0465,2.2656,0.6608,2.36
2020-01-19 17:30:00,3.13872,0.91546,3.2695,0.03792,0.01106,0.0395,3.1008,0.9044000000000001,3.23,2.4283200000000003,0.7082600000000001,2.5295,0.03792,0.01106,0.0395,2.3904,0.6972,2.49
2020-01-19 18:00:00,3.25008,0.9479400000000001,3.3855,0.024480000000000002,0.0071400000000000005,0.025500000000000002,3.2256,0.9408000000000001,3.36,2.54928,0.7435400000000001,2.6555,0.024480000000000002,0.0071400000000000005,0.025500000000000002,2.5248,0.7364,2.63
2020-01-19 18:30:00,3.10656,0.9060800000000001,3.236,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.0816,0.8988,3.21,2.40576,0.7016800000000001,2.5060000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.3808,0.6944,2.48
2020-01-19 19:00:00,2.97696,0.86828,3.101,0.039360000000000006,0.01148,0.041,2.9376,0.8568,3.06,2.32416,0.67788,2.421,0.039360000000000006,0.01148,0.041,2.2848,0.6664,2.38
2020-01-19 19:30:00,2.8670400000000003,0.8362200000000001,2.9865,0.054240000000000003,0.01582,0.0565,2.8128,0.8204,2.93,2.30064,0.6710200000000001,2.3965,0.054240000000000003,0.01582,0.0565,2.2464,0.6552,2.34
2020-01-19 20:00:00,2.74992,0.8020600000000001,2.8645,0.07152,0.02086,0.0745,2.6784,0.7812,2.79,2.19312,0.63966,2.2845,0.07152,0.02086,0.0745,2.1216,0.6188,2.21
2020-01-19 20:30:00,2.63952,0.7698600000000001,2.7495000000000003,0.08592000000000001,0.025060000000000002,0.08950000000000001,2.5536,0.7448,2.66,2.08272,0.60746,2.1695,0.08592000000000001,0.025060000000000002,0.08950000000000001,1.9968,0.5824,2.08
2020-01-19 21:00:00,2.56176,0.7471800000000001,2.6685,0.11376000000000001,0.03318,0.11850000000000001,2.448,0.714,2.55,2.00496,0.5847800000000001,2.0885,0.11376000000000001,0.03318,0.11850000000000001,1.8912,0.5516,1.97
2020-01-19 21:30:00,2.50128,0.7295400000000001,2.6055,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.4,0.7000000000000001,2.5,1.91568,0.55874,1.9955,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.8144,0.5292,1.8900000000000001
2020-01-19 22:00:00,2.38416,0.6953800000000001,2.4835000000000003,0.10896000000000002,0.03178,0.1135,2.2752,0.6636000000000001,2.37,1.81776,0.5301800000000001,1.8935,0.10896000000000002,0.03178,0.1135,1.7088,0.4984,1.78
2020-01-19 22:30:00,2.20944,0.6444200000000001,2.3015,0.11664000000000001,0.03402,0.12150000000000001,2.0928,0.6104,2.18,1.69104,0.49322000000000005,1.7615,0.11664000000000001,0.03402,0.12150000000000001,1.5744,0.4592,1.6400000000000001
2020-01-19 23:00:00,1.9550400000000001,0.5702200000000001,2.0365,0.07344,0.02142,0.0765,1.8816000000000002,0.5488000000000001,1.96,1.48464,0.43302,1.5465,0.07344,0.02142,0.0765,1.4112,0.4116,1.47
2020-01-19 23:30:00,1.7395200000000002,0.50736,1.812,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.6416,0.4788,1.71,1.30752,0.38136000000000003,1.362,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.2096,0.3528,1.26
2020-01-20 00:00:00,1.6449600000000002,0.47978000000000004,1.7135,0.07056000000000001,0.02058,0.07350000000000001,1.5744,0.4592,1.6400000000000001,1.23216,0.35938000000000003,1.2835,0.07056000000000001,0.02058,0.07350000000000001,1.1616,0.3388,1.21
2020-01-20 00:30:00,1.65168,0.48174000000000006,1.7205,0.04848,0.014140000000000002,0.0505,1.6032000000000002,0.4676,1.67,1.22928,0.35854,1.2805,0.04848,0.014140000000000002,0.0505,1.1808,0.34440000000000004,1.23
2020-01-20 01:00:00,1.72992,0.50456,1.802,0.04032,0.011760000000000001,0.042,1.6896,0.4928,1.76,1.26912,0.37016000000000004,1.322,0.04032,0.011760000000000001,0.042,1.2288000000000001,0.3584,1.28
2020-01-20 01:30:00,1.77648,0.51814,1.8505,0.04848,0.014140000000000002,0.0505,1.728,0.504,1.8,1.28688,0.37534,1.3405,0.04848,0.014140000000000002,0.0505,1.2384,0.3612,1.29
2020-01-20 02:00:00,1.7616,0.5138,1.835,0.033600000000000005,0.0098,0.035,1.728,0.504,1.8,1.2816,0.3738,1.335,0.033600000000000005,0.0098,0.035,1.248,0.364,1.3
2020-01-20 02:30:00,1.77408,0.51744,1.8479999999999999,0.04608,0.01344,0.048,1.728,0.504,1.8,1.2940800000000001,0.37744000000000005,1.348,0.04608,0.01344,0.048,1.248,0.364,1.3
2020-01-20 03:00:00,1.7625600000000001,0.5140800000000001,1.8359999999999999,0.044160000000000005,0.01288,0.046,1.7184,0.5012,1.79,1.29216,0.37688000000000005,1.346,0.044160000000000005,0.01288,0.046,1.248,0.364,1.3
2020-01-20 03:30:00,1.71744,0.50092,1.7890000000000001,0.027840000000000004,0.00812,0.029,1.6896,0.4928,1.76,1.27584,0.37212,1.329,0.027840000000000004,0.00812,0.029,1.248,0.364,1.3
2020-01-20 04:00:00,1.74336,0.50848,1.816,0.044160000000000005,0.01288,0.046,1.6992,0.49560000000000004,1.77,1.31136,0.38248000000000004,1.366,0.044160000000000005,0.01288,0.046,1.2671999999999999,0.36960000000000004,1.32
2020-01-20 04:30:00,1.7232,0.5026,1.795,0.0816,0.0238,0.085,1.6416,0.4788,1.71,1.32,0.385,1.375,0.0816,0.0238,0.085,1.2384,0.3612,1.29
2020-01-20 05:00:00,1.72272,0.50246,1.7945,0.10032,0.02926,0.10450000000000001,1.6224,0.4732,1.69,1.33872,0.39046000000000003,1.3945,0.10032,0.02926,0.10450000000000001,1.2384,0.3612,1.29
2020-01-20 05:30:00,1.7304,0.5047,1.8025,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.6608,0.4844,1.73,1.2888,0.3759,1.3425,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.2192,0.3556,1.27
2020-01-20 06:00:00,1.9233600000000002,0.56098,2.0035,0.10896000000000002,0.03178,0.1135,1.8144,0.5292,1.8900000000000001,1.37616,0.40138,1.4335,0.10896000000000002,0.03178,0.1135,1.2671999999999999,0.36960000000000004,1.32
2020-01-20 06:30:00,2.17968,0.6357400000000001,2.2705,0.05808000000000001,0.01694,0.060500000000000005,2.1216,0.6188,2.21,1.58448,0.46214000000000005,1.6505,0.05808000000000001,0.01694,0.060500000000000005,1.5264,0.44520000000000004,1.5899999999999999
2020-01-20 07:00:00,2.36544,0.6899200000000001,2.464,0.03264,0.00952,0.034,2.3328,0.6804,2.43,1.73184,0.50512,1.804,0.03264,0.00952,0.034,1.6992,0.49560000000000004,1.77
2020-01-20 07:30:00,2.73984,0.79912,2.854,0.04224000000000001,0.012320000000000001,0.044,2.6976,0.7868,2.81,2.02944,0.59192,2.114,0.04224000000000001,0.012320000000000001,0.044,1.9872,0.5796,2.07
2020-01-20 08:00:00,2.81088,0.81984,2.928,0.05568000000000001,0.01624,0.058,2.7552,0.8036000000000001,2.87,2.10048,0.6126400000000001,2.188,0.05568000000000001,0.01624,0.058,2.0448,0.5964,2.13
2020-01-20 08:30:00,2.83632,0.8272600000000001,2.9545,0.08112000000000001,0.02366,0.0845,2.7552,0.8036000000000001,2.87,2.10672,0.61446,2.1945,0.08112000000000001,0.02366,0.0845,2.0256,0.5908,2.11
2020-01-20 09:00:00,2.74224,0.7998200000000001,2.8565,0.10224000000000001,0.029820000000000003,0.10650000000000001,2.64,0.77,2.75,2.04144,0.5954200000000001,2.1265,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.9392,0.5656,2.02
2020-01-20 09:30:00,2.6904,0.7847000000000001,2.8025,0.06960000000000001,0.020300000000000002,0.07250000000000001,2.6208,0.7644000000000001,2.73,2.0472,0.5971000000000001,2.1325,0.06960000000000001,0.020300000000000002,0.07250000000000001,1.9776,0.5768,2.06
2020-01-20 10:00:00,2.59392,0.75656,2.702,0.07872000000000001,0.02296,0.082,2.5152,0.7336,2.62,2.01792,0.5885600000000001,2.102,0.07872000000000001,0.02296,0.082,1.9392,0.5656,2.02
2020-01-20 10:30:00,2.55552,0.74536,2.662,0.12672,0.03696,0.132,2.4288,0.7084,2.5300000000000002,1.99872,0.58296,2.082,0.12672,0.03696,0.132,1.8719999999999999,0.546,1.9500000000000002
2020-01-20 11:00:00,2.39328,0.6980400000000001,2.493,0.12768000000000002,0.03724,0.133,2.2656,0.6608,2.36,1.94208,0.56644,2.023,0.12768000000000002,0.03724,0.133,1.8144,0.5292,1.8900000000000001
2020-01-20 11:30:00,2.4888,0.7259,2.5925000000000002,0.108,0.0315,0.1125,2.3808,0.6944,2.48,1.9896,0.5803,2.0725,0.108,0.0315,0.1125,1.8816000000000002,0.5488000000000001,1.96
2020-01-20 12:00:00,2.5608,0.7469,2.6675,0.1032,0.030100000000000002,0.1075,2.4576000000000002,0.7168,2.56,2.0616,0.6013000000000001,2.1475,0.1032,0.030100000000000002,0.1075,1.9584000000000001,0.5712,2.04
2020-01-20 12:30:00,2.62608,0.7659400000000001,2.7355,0.12048,0.035140000000000005,0.1255,2.5056000000000003,0.7308,2.61,2.08848,0.60914,2.1755,0.12048,0.035140000000000005,0.1255,1.968,0.5740000000000001,2.05
2020-01-20 13:00:00,2.58384,0.7536200000000001,2.6915,0.12624000000000002,0.036820000000000006,0.1315,2.4576000000000002,0.7168,2.56,2.05584,0.59962,2.1415,0.12624000000000002,0.036820000000000006,0.1315,1.9296000000000002,0.5628000000000001,2.01
2020-01-20 13:30:00,2.48736,0.72548,2.591,0.12576,0.036680000000000004,0.131,2.3616,0.6888000000000001,2.46,1.97856,0.57708,2.061,0.12576,0.036680000000000004,0.131,1.8528,0.5404,1.9300000000000002
2020-01-20 14:00:00,2.49408,0.7274400000000001,2.598,0.14208,0.041440000000000005,0.148,2.352,0.686,2.45,2.01408,0.5874400000000001,2.098,0.14208,0.041440000000000005,0.148,1.8719999999999999,0.546,1.9500000000000002
2020-01-20 14:30:00,2.52912,0.7376600000000001,2.6345,0.13872,0.04046,0.14450000000000002,2.3904,0.6972,2.49,2.01072,0.5864600000000001,2.0945,0.13872,0.04046,0.14450000000000002,1.8719999999999999,0.546,1.9500000000000002
2020-01-20 15:00:00,2.55984,0.7466200000000001,2.6665,0.09264000000000001,0.027020000000000002,0.0965,2.4672,0.7196,2.5700000000000003,1.94544,0.56742,2.0265,0.09264000000000001,0.027020000000000002,0.0965,1.8528,0.5404,1.9300000000000002
2020-01-20 15:30:00,2.73936,0.79898,2.8535,0.06096000000000001,0.01778,0.0635,2.6784,0.7812,2.79,1.96176,0.57218,2.0435,0.06096000000000001,0.01778,0.0635,1.9008,0.5544,1.98
2020-01-20 16:00:00,2.88624,0.8418200000000001,3.0065,0.044640000000000006,0.01302,0.0465,2.8416,0.8288000000000001,2.96,2.04144,0.5954200000000001,2.1265,0.044640000000000006,0.01302,0.0465,1.9968,0.5824,2.08
2020-01-20 16:30:00,2.9016,0.8463,3.0225,0.0504,0.014700000000000001,0.052500000000000005,2.8512,0.8316,2.9699999999999998,2.1048,0.6139,2.1925,0.0504,0.014700000000000001,0.052500000000000005,2.0544000000000002,0.5992000000000001,2.14
2020-01-20 17:00:00,3.02208,0.8814400000000001,3.148,0.06528,0.01904,0.068,2.9568000000000003,0.8624,3.08,2.33088,0.6798400000000001,2.428,0.06528,0.01904,0.068,2.2656,0.6608,2.36
2020-01-20 17:30:00,3.07152,0.8958600000000001,3.1995,0.08592000000000001,0.025060000000000002,0.08950000000000001,2.9856,0.8708,3.11,2.35152,0.68586,2.4495,0.08592000000000001,0.025060000000000002,0.08950000000000001,2.2656,0.6608,2.36
2020-01-20 18:00:00,3.15648,0.9206400000000001,3.2880000000000003,0.12288000000000002,0.035840000000000004,0.128,3.0336,0.8848,3.16,2.47488,0.72184,2.578,0.12288000000000002,0.035840000000000004,0.128,2.352,0.686,2.45
2020-01-20 18:30:00,3.09408,0.90244,3.223,0.14688,0.04284,0.153,2.9472,0.8596,3.07,2.44128,0.71204,2.543,0.14688,0.04284,0.153,2.2944,0.6692,2.39
2020-01-20 19:00:00,3.00672,0.8769600000000001,3.132,0.12672,0.03696,0.132,2.88,0.84,3.0,2.41152,0.7033600000000001,2.512,0.12672,0.03696,0.132,2.2848,0.6664,2.38
2020-01-20 19:30:00,2.904,0.847,3.025,0.11040000000000001,0.0322,0.115,2.7936,0.8148000000000001,2.91,2.3664,0.6902,2.465,0.11040000000000001,0.0322,0.115,2.2560000000000002,0.658,2.35
2020-01-20 20:00:00,2.7302400000000002,0.79632,2.844,0.10944000000000001,0.031920000000000004,0.114,2.6208,0.7644000000000001,2.73,2.21184,0.64512,2.304,0.10944000000000001,0.031920000000000004,0.114,2.1024,0.6132000000000001,2.19
2020-01-20 20:30:00,2.67888,0.78134,2.7905,0.12528,0.03654,0.1305,2.5536,0.7448,2.66,2.09328,0.6105400000000001,2.1805,0.12528,0.03654,0.1305,1.968,0.5740000000000001,2.05
2020-01-20 21:00:00,2.65488,0.77434,2.7655000000000003,0.06288,0.018340000000000002,0.0655,2.592,0.756,2.7,2.03088,0.5923400000000001,2.1155,0.06288,0.018340000000000002,0.0655,1.968,0.5740000000000001,2.05
2020-01-20 21:30:00,2.49024,0.7263200000000001,2.594,0.06144000000000001,0.017920000000000002,0.064,2.4288,0.7084,2.5300000000000002,1.8758400000000002,0.54712,1.9540000000000002,0.06144000000000001,0.017920000000000002,0.064,1.8144,0.5292,1.8900000000000001
2020-01-20 22:00:00,2.32704,0.6787200000000001,2.424,0.07104,0.020720000000000002,0.074,2.2560000000000002,0.658,2.35,1.74144,0.50792,1.814,0.07104,0.020720000000000002,0.074,1.6703999999999999,0.4872,1.74
2020-01-20 22:30:00,2.11152,0.6158600000000001,2.1995,0.07632000000000001,0.022260000000000002,0.0795,2.0352,0.5936,2.12,1.59312,0.46466,1.6595,0.07632000000000001,0.022260000000000002,0.0795,1.5168,0.4424,1.58
2020-01-20 23:00:00,1.9536,0.5698,2.035,0.0528,0.0154,0.055,1.9008,0.5544,1.98,1.464,0.427,1.525,0.0528,0.0154,0.055,1.4112,0.4116,1.47
2020-01-20 23:30:00,1.77888,0.5188400000000001,1.853,0.03168,0.00924,0.033,1.7472,0.5096,1.82,1.3180800000000001,0.38444,1.373,0.03168,0.00924,0.033,1.2864,0.37520000000000003,1.34
2020-01-21 00:00:00,1.7016,0.4963,1.7725,0.031200000000000002,0.0091,0.0325,1.6703999999999999,0.4872,1.74,1.2408000000000001,0.3619,1.2925,0.031200000000000002,0.0091,0.0325,1.2096,0.3528,1.26
2020-01-21 00:30:00,1.69344,0.49392,1.764,0.02304,0.00672,0.024,1.6703999999999999,0.4872,1.74,1.23264,0.35952,1.284,0.02304,0.00672,0.024,1.2096,0.3528,1.26
2020-01-21 01:00:00,1.75344,0.5114200000000001,1.8265,0.02544,0.00742,0.026500000000000003,1.728,0.504,1.8,1.25424,0.36582000000000003,1.3065,0.02544,0.00742,0.026500000000000003,1.2288000000000001,0.3584,1.28
2020-01-21 01:30:00,1.82352,0.53186,1.8995000000000002,0.03792,0.01106,0.0395,1.7856,0.5208,1.8599999999999999,1.3147199999999999,0.38346,1.3695,0.03792,0.01106,0.0395,1.2768,0.3724,1.33
2020-01-21 02:00:00,1.79616,0.52388,1.871,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.7472,0.5096,1.82,1.28736,0.37548000000000004,1.341,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.2384,0.3612,1.29
2020-01-21 02:30:00,1.83312,0.53466,1.9095,0.02832,0.00826,0.029500000000000002,1.8048000000000002,0.5264,1.88,1.30512,0.38066000000000005,1.3595000000000002,0.02832,0.00826,0.029500000000000002,1.2768,0.3724,1.33
2020-01-21 03:00:00,1.79616,0.52388,1.871,0.010560000000000002,0.0030800000000000003,0.011,1.7856,0.5208,1.8599999999999999,1.26816,0.36988000000000004,1.321,0.010560000000000002,0.0030800000000000003,0.011,1.2576,0.3668,1.31
2020-01-21 03:30:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,1.3152,0.3836,1.37,0.0,0.0,0.0,1.3152,0.3836,1.37
2020-01-21 04:00:00,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94,1.3152,0.3836,1.37,0.0,0.0,0.0,1.3152,0.3836,1.37
2020-01-21 04:30:00,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001,1.2864,0.37520000000000003,1.34,0.0,0.0,0.0,1.2864,0.37520000000000003,1.34
2020-01-21 05:00:00,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81,1.2671999999999999,0.36960000000000004,1.32,0.0,0.0,0.0,1.2671999999999999,0.36960000000000004,1.32
2020-01-21 05:30:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,1.2671999999999999,0.36960000000000004,1.32,0.0,0.0,0.0,1.2671999999999999,0.36960000000000004,1.32
2020-01-21 06:00:00,1.92,0.56,2.0,0.0,0.0,0.0,1.92,0.56,2.0,1.3824,0.4032,1.44,0.0,0.0,0.0,1.3824,0.4032,1.44
2020-01-21 06:30:00,2.15904,0.6297200000000001,2.249,0.00864,0.00252,0.009000000000000001,2.1504,0.6272,2.24,1.59264,0.46452000000000004,1.659,0.00864,0.00252,0.009000000000000001,1.584,0.462,1.65
2020-01-21 07:00:00,2.4264,0.7077,2.5275,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.4192,0.7056,2.52,1.7928000000000002,0.5229,1.8675000000000002,0.007200000000000001,0.0021000000000000003,0.007500000000000001,1.7856,0.5208,1.8599999999999999
2020-01-21 07:30:00,2.78016,0.81088,2.896,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.7552,0.8036000000000001,2.87,2.06016,0.6008800000000001,2.146,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.0352,0.5936,2.12
2020-01-21 08:00:00,2.99808,0.8744400000000001,3.123,0.05088,0.01484,0.053,2.9472,0.8596,3.07,2.21088,0.6448400000000001,2.303,0.05088,0.01484,0.053,2.16,0.63,2.25
2020-01-21 08:30:00,2.94096,0.8577800000000001,3.0635,0.06096000000000001,0.01778,0.0635,2.88,0.84,3.0,2.19216,0.6393800000000001,2.2835,0.06096000000000001,0.01778,0.0635,2.1312,0.6216,2.22
2020-01-21 09:00:00,2.79216,0.8143800000000001,2.9085,0.06576,0.019180000000000003,0.0685,2.7264,0.7952,2.84,2.13936,0.6239800000000001,2.2285,0.06576,0.019180000000000003,0.0685,2.0736,0.6048,2.16
2020-01-21 09:30:00,2.68752,0.7838600000000001,2.7995,0.057120000000000004,0.01666,0.059500000000000004,2.6304,0.7672,2.74,2.09232,0.61026,2.1795,0.057120000000000004,0.01666,0.059500000000000004,2.0352,0.5936,2.12
2020-01-21 10:00:00,2.49648,0.72814,2.6005000000000003,0.05808000000000001,0.01694,0.060500000000000005,2.4384,0.7112,2.54,1.99728,0.5825400000000001,2.0805,0.05808000000000001,0.01694,0.060500000000000005,1.9392,0.5656,2.02
2020-01-21 10:30:00,2.43552,0.7103600000000001,2.537,0.07392,0.021560000000000003,0.077,2.3616,0.6888000000000001,2.46,2.01312,0.58716,2.097,0.07392,0.021560000000000003,0.077,1.9392,0.5656,2.02
2020-01-21 11:00:00,2.35056,0.6855800000000001,2.4485,0.09456,0.027580000000000004,0.0985,2.2560000000000002,0.658,2.35,1.9473600000000002,0.56798,2.0285,0.09456,0.027580000000000004,0.0985,1.8528,0.5404,1.9300000000000002
2020-01-21 11:30:00,2.41296,0.7037800000000001,2.5135,0.06096000000000001,0.01778,0.0635,2.352,0.686,2.45,1.9233600000000002,0.56098,2.0035,0.06096000000000001,0.01778,0.0635,1.8624,0.5432,1.94
2020-01-21 12:00:00,2.3572800000000003,0.68754,2.4555,0.08208,0.023940000000000003,0.0855,2.2752,0.6636000000000001,2.37,1.82928,0.53354,1.9055,0.08208,0.023940000000000003,0.0855,1.7472,0.5096,1.82
2020-01-21 12:30:00,2.37264,0.6920200000000001,2.4715,0.07824,0.022820000000000003,0.0815,2.2944,0.6692,2.39,1.8350400000000002,0.53522,1.9115000000000002,0.07824,0.022820000000000003,0.0815,1.7568000000000001,0.5124000000000001,1.83
2020-01-21 13:00:00,2.3808,0.6944,2.48,0.06720000000000001,0.0196,0.07,2.3136,0.6748000000000001,2.41,1.824,0.532,1.9,0.06720000000000001,0.0196,0.07,1.7568000000000001,0.5124000000000001,1.83
2020-01-21 13:30:00,2.30832,0.6732600000000001,2.4045,0.06192,0.018060000000000003,0.0645,2.2464,0.6552,2.34,1.73232,0.50526,1.8045,0.06192,0.018060000000000003,0.0645,1.6703999999999999,0.4872,1.74
2020-01-21 14:00:00,2.4168,0.7049000000000001,2.5175,0.0456,0.013300000000000001,0.0475,2.3712,0.6916,2.47,1.8216,0.5313,1.8975,0.0456,0.013300000000000001,0.0475,1.776,0.518,1.85
2020-01-21 14:30:00,2.43312,0.7096600000000001,2.5345,0.06192,0.018060000000000003,0.0645,2.3712,0.6916,2.47,1.8187200000000001,0.53046,1.8945,0.06192,0.018060000000000003,0.0645,1.7568000000000001,0.5124000000000001,1.83
2020-01-21 15:00:00,2.4552,0.7161000000000001,2.5575,0.055200000000000006,0.0161,0.0575,2.4,0.7000000000000001,2.5,1.764,0.5145000000000001,1.8375,0.055200000000000006,0.0161,0.0575,1.7088,0.4984,1.78
2020-01-21 15:30:00,2.5608,0.7469,2.6675,0.0456,0.013300000000000001,0.0475,2.5152,0.7336,2.62,1.8216,0.5313,1.8975,0.0456,0.013300000000000001,0.0475,1.776,0.518,1.85
2020-01-21 16:00:00,2.54544,0.7424200000000001,2.6515,0.020640000000000002,0.00602,0.021500000000000002,2.5248,0.7364,2.63,1.89264,0.5520200000000001,1.9715,0.020640000000000002,0.00602,0.021500000000000002,1.8719999999999999,0.546,1.9500000000000002
2020-01-21 16:30:00,2.60496,0.75978,2.7135,0.012960000000000001,0.0037800000000000004,0.0135,2.592,0.756,2.7,1.93296,0.5637800000000001,2.0135,0.012960000000000001,0.0037800000000000004,0.0135,1.92,0.56,2.0
2020-01-21 17:00:00,2.88048,0.8401400000000001,3.0005,0.029280000000000004,0.00854,0.030500000000000003,2.8512,0.8316,2.9699999999999998,2.00688,0.5853400000000001,2.0905,0.029280000000000004,0.00854,0.030500000000000003,1.9776,0.5768,2.06
2020-01-21 17:30:00,3.0648,0.8939,3.1925,0.0216,0.0063,0.022500000000000003,3.0432,0.8876000000000001,3.17,2.1624,0.6307,2.2525,0.0216,0.0063,0.022500000000000003,2.1408,0.6244000000000001,2.23
2020-01-21 18:00:00,3.06672,0.89446,3.1945,0.023520000000000003,0.006860000000000001,0.0245,3.0432,0.8876000000000001,3.17,2.23152,0.6508600000000001,2.3245,0.023520000000000003,0.006860000000000001,0.0245,2.208,0.644,2.3
2020-01-21 18:30:00,3.0624,0.8932,3.19,0.0,0.0,0.0,3.0624,0.8932,3.19,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-01-21 19:00:00,3.0144,0.8792000000000001,3.14,0.0,0.0,0.0,3.0144,0.8792000000000001,3.14,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3
2020-01-21 19:30:00,2.9472,0.8596,3.07,0.0,0.0,0.0,2.9472,0.8596,3.07,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-01-21 20:00:00,2.8224,0.8232,2.94,0.0,0.0,0.0,2.8224,0.8232,2.94,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-01-21 20:30:00,2.7648,0.8064,2.88,0.0,0.0,0.0,2.7648,0.8064,2.88,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-01-21 21:00:00,2.688,0.784,2.8,0.0,0.0,0.0,2.688,0.784,2.8,1.8816000000000002,0.5488000000000001,1.96,0.0,0.0,0.0,1.8816000000000002,0.5488000000000001,1.96
2020-01-21 21:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,1.8048000000000002,0.5264,1.88,0.0,0.0,0.0,1.8048000000000002,0.5264,1.88
2020-01-21 22:00:00,2.4696,0.7203,2.5725,0.0024000000000000002,0.0007,0.0025,2.4672,0.7196,2.5700000000000003,1.6824,0.4907,1.7525,0.0024000000000000002,0.0007,0.0025,1.6800000000000002,0.49,1.75
2020-01-21 22:30:00,2.21712,0.64666,2.3095,0.009120000000000001,0.00266,0.0095,2.208,0.644,2.3,1.50672,0.43946,1.5695000000000001,0.009120000000000001,0.00266,0.0095,1.4976,0.4368,1.56
2020-01-21 23:00:00,2.02512,0.5906600000000001,2.1095,0.03792,0.01106,0.0395,1.9872,0.5796,2.07,1.35312,0.39466,1.4095,0.03792,0.01106,0.0395,1.3152,0.3836,1.37
2020-01-21 23:30:00,1.83216,0.5343800000000001,1.9085,0.03696,0.010780000000000001,0.0385,1.7952,0.5236000000000001,1.87,1.20816,0.35238,1.2585,0.03696,0.010780000000000001,0.0385,1.1712,0.3416,1.22
2020-01-22 00:00:00,1.71072,0.49896,1.782,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.6608,0.4844,1.73,1.11552,0.32536000000000004,1.162,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.0656,0.3108,1.11
2020-01-22 00:30:00,1.71696,0.50078,1.7885,0.05616,0.016380000000000002,0.0585,1.6608,0.4844,1.73,1.09296,0.31878,1.1385,0.05616,0.016380000000000002,0.0585,1.0368,0.3024,1.08
2020-01-22 01:00:00,1.8105600000000002,0.52808,1.8860000000000001,0.06336,0.01848,0.066,1.7472,0.5096,1.82,1.14816,0.33488,1.196,0.06336,0.01848,0.066,1.0848,0.3164,1.13
2020-01-22 01:30:00,1.7812800000000002,0.51954,1.8555000000000001,0.043680000000000004,0.012740000000000001,0.0455,1.7376,0.5068,1.81,1.22448,0.35714,1.2755,0.043680000000000004,0.012740000000000001,0.0455,1.1808,0.34440000000000004,1.23
2020-01-22 02:00:00,1.74912,0.5101600000000001,1.822,0.021120000000000003,0.0061600000000000005,0.022,1.728,0.504,1.8,1.24032,0.36176,1.292,0.021120000000000003,0.0061600000000000005,0.022,1.2192,0.3556,1.27
2020-01-22 02:30:00,1.73808,0.5069400000000001,1.8105,0.01008,0.0029400000000000003,0.0105,1.728,0.504,1.8,1.21008,0.35294000000000003,1.2605,0.01008,0.0029400000000000003,0.0105,1.2,0.35000000000000003,1.25
2020-01-22 03:00:00,1.75296,0.5112800000000001,1.826,0.03456,0.01008,0.036000000000000004,1.7184,0.5012,1.79,1.20576,0.35168000000000005,1.256,0.03456,0.01008,0.036000000000000004,1.1712,0.3416,1.22
2020-01-22 03:30:00,1.73136,0.5049800000000001,1.8035,0.05136,0.014980000000000002,0.053500000000000006,1.6800000000000002,0.49,1.75,1.20336,0.35098,1.2535,0.05136,0.014980000000000002,0.053500000000000006,1.152,0.336,1.2
2020-01-22 04:00:00,1.74,0.5075000000000001,1.8125,0.0408,0.0119,0.0425,1.6992,0.49560000000000004,1.77,1.2408000000000001,0.3619,1.2925,0.0408,0.0119,0.0425,1.2,0.35000000000000003,1.25
2020-01-22 04:30:00,1.71696,0.50078,1.7885,0.027360000000000002,0.007980000000000001,0.0285,1.6896,0.4928,1.76,1.19856,0.34958,1.2485,0.027360000000000002,0.007980000000000001,0.0285,1.1712,0.3416,1.22
2020-01-22 05:00:00,1.71744,0.50092,1.7890000000000001,0.027840000000000004,0.00812,0.029,1.6896,0.4928,1.76,1.19904,0.34972000000000003,1.249,0.027840000000000004,0.00812,0.029,1.1712,0.3416,1.22
2020-01-22 05:30:00,1.77792,0.51856,1.8519999999999999,0.01152,0.00336,0.012,1.7664,0.5152,1.8399999999999999,1.24992,0.36456000000000005,1.302,0.01152,0.00336,0.012,1.2384,0.3612,1.29
2020-01-22 06:00:00,1.90848,0.55664,1.988,0.01728,0.00504,0.018000000000000002,1.8912,0.5516,1.97,1.36128,0.39704000000000006,1.418,0.01728,0.00504,0.018000000000000002,1.344,0.392,1.4
2020-01-22 06:30:00,2.1264,0.6202000000000001,2.215,0.014400000000000001,0.004200000000000001,0.015,2.112,0.616,2.2,1.5504,0.45220000000000005,1.615,0.014400000000000001,0.004200000000000001,0.015,1.536,0.448,1.6
2020-01-22 07:00:00,2.39712,0.69916,2.497,0.025920000000000002,0.007560000000000001,0.027,2.3712,0.6916,2.47,1.78272,0.5199600000000001,1.857,0.025920000000000002,0.007560000000000001,0.027,1.7568000000000001,0.5124000000000001,1.83
2020-01-22 07:30:00,2.64528,0.7715400000000001,2.7555,0.01488,0.00434,0.0155,2.6304,0.7672,2.74,1.99248,0.5811400000000001,2.0755,0.01488,0.00434,0.0155,1.9776,0.5768,2.06
2020-01-22 08:00:00,2.84112,0.8286600000000001,2.9595000000000002,0.02832,0.00826,0.029500000000000002,2.8128,0.8204,2.93,2.14032,0.62426,2.2295,0.02832,0.00826,0.029500000000000002,2.112,0.616,2.2
2020-01-22 08:30:00,2.79936,0.8164800000000001,2.916,0.03456,0.01008,0.036000000000000004,2.7648,0.8064,2.88,2.14656,0.6260800000000001,2.236,0.03456,0.01008,0.036000000000000004,2.112,0.616,2.2
2020-01-22 09:00:00,2.75184,0.8026200000000001,2.8665000000000003,0.02544,0.00742,0.026500000000000003,2.7264,0.7952,2.84,2.06064,0.60102,2.1465,0.02544,0.00742,0.026500000000000003,2.0352,0.5936,2.12
2020-01-22 09:30:00,2.73936,0.79898,2.8535,0.012960000000000001,0.0037800000000000004,0.0135,2.7264,0.7952,2.84,2.01936,0.5889800000000001,2.1035,0.012960000000000001,0.0037800000000000004,0.0135,2.0064,0.5852,2.09
2020-01-22 10:00:00,2.6068800000000003,0.76034,2.7155,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.6016,0.7588,2.71,2.03088,0.5923400000000001,2.1155,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.0256,0.5908,2.11
2020-01-22 10:30:00,2.51424,0.7333200000000001,2.6189999999999998,0.018240000000000003,0.00532,0.019,2.496,0.728,2.6,2.11104,0.61572,2.199,0.018240000000000003,0.00532,0.019,2.0928,0.6104,2.18
2020-01-22 11:00:00,2.52096,0.73528,2.626,0.00576,0.00168,0.006,2.5152,0.7336,2.62,1.9641600000000001,0.5728800000000001,2.046,0.00576,0.00168,0.006,1.9584000000000001,0.5712,2.04
2020-01-22 11:30:00,2.5584,0.7462000000000001,2.665,0.0048000000000000004,0.0014,0.005,2.5536,0.7448,2.66,1.944,0.5670000000000001,2.025,0.0048000000000000004,0.0014,0.005,1.9392,0.5656,2.02
2020-01-22 12:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-01-22 12:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-01-22 13:00:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,1.9776,0.5768,2.06,0.0,0.0,0.0,1.9776,0.5768,2.06
2020-01-22 13:30:00,2.5343999999999998,0.7392000000000001,2.64,0.0,0.0,0.0,2.5343999999999998,0.7392000000000001,2.64,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01
2020-01-22 14:00:00,2.44176,0.71218,2.5435,0.00336,0.0009800000000000002,0.0035,2.4384,0.7112,2.54,1.82736,0.53298,1.9035000000000002,0.00336,0.0009800000000000002,0.0035,1.824,0.532,1.9
2020-01-22 14:30:00,2.42304,0.70672,2.524,0.0038400000000000005,0.0011200000000000001,0.004,2.4192,0.7056,2.52,1.80864,0.52752,1.884,0.0038400000000000005,0.0011200000000000001,0.004,1.8048000000000002,0.5264,1.88
2020-01-22 15:00:00,2.4672,0.7196,2.5700000000000003,0.0,0.0,0.0,2.4672,0.7196,2.5700000000000003,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-01-22 15:30:00,2.4864,0.7252000000000001,2.59,0.0,0.0,0.0,2.4864,0.7252000000000001,2.59,1.8624,0.5432,1.94,0.0,0.0,0.0,1.8624,0.5432,1.94
2020-01-22 16:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,1.9104,0.5572,1.99,0.0,0.0,0.0,1.9104,0.5572,1.99
2020-01-22 16:30:00,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,2.6688,0.7784000000000001,2.7800000000000002,2.016,0.588,2.1,0.0,0.0,0.0,2.016,0.588,2.1
2020-01-22 17:00:00,2.8416,0.8288000000000001,2.96,0.0,0.0,0.0,2.8416,0.8288000000000001,2.96,2.0832,0.6076,2.17,0.0,0.0,0.0,2.0832,0.6076,2.17
2020-01-22 17:30:00,2.976,0.868,3.1,0.0,0.0,0.0,2.976,0.868,3.1,2.2464,0.6552,2.34,0.0,0.0,0.0,2.2464,0.6552,2.34
2020-01-22 18:00:00,2.9952,0.8736,3.12,0.0,0.0,0.0,2.9952,0.8736,3.12,2.3328,0.6804,2.43,0.0,0.0,0.0,2.3328,0.6804,2.43
2020-01-22 18:30:00,2.9664,0.8652000000000001,3.09,0.0,0.0,0.0,2.9664,0.8652000000000001,3.09,2.2944,0.6692,2.39,0.0,0.0,0.0,2.2944,0.6692,2.39
2020-01-22 19:00:00,2.8896,0.8428,3.01,0.0,0.0,0.0,2.8896,0.8428,3.01,2.2368,0.6524,2.33,0.0,0.0,0.0,2.2368,0.6524,2.33
2020-01-22 19:30:00,2.7792,0.8106,2.895,0.0048000000000000004,0.0014,0.005,2.7744,0.8092,2.89,2.1456,0.6258,2.235,0.0048000000000000004,0.0014,0.005,2.1408,0.6244000000000001,2.23
2020-01-22 20:00:00,2.66448,0.77714,2.7755,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.6592000000000002,0.7756000000000001,2.77,2.07888,0.6063400000000001,2.1655,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.0736,0.6048,2.16
2020-01-22 20:30:00,2.60736,0.76048,2.716,0.00576,0.00168,0.006,2.6016,0.7588,2.71,1.99296,0.58128,2.076,0.00576,0.00168,0.006,1.9872,0.5796,2.07
2020-01-22 21:00:00,2.4993600000000002,0.7289800000000001,2.6035,0.00336,0.0009800000000000002,0.0035,2.496,0.728,2.6,1.8465600000000002,0.5385800000000001,1.9235000000000002,0.00336,0.0009800000000000002,0.0035,1.8432,0.5376000000000001,1.92
2020-01-22 21:30:00,2.39088,0.6973400000000001,2.4905,0.00048000000000000007,0.00014000000000000001,0.0005,2.3904,0.6972,2.49,1.7860800000000001,0.5209400000000001,1.8605,0.00048000000000000007,0.00014000000000000001,0.0005,1.7856,0.5208,1.8599999999999999
2020-01-22 22:00:00,2.208,0.644,2.3,0.0,0.0,0.0,2.208,0.644,2.3,1.6703999999999999,0.4872,1.74,0.0,0.0,0.0,1.6703999999999999,0.4872,1.74
2020-01-22 22:30:00,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15,1.536,0.448,1.6,0.0,0.0,0.0,1.536,0.448,1.6
2020-01-22 23:00:00,1.9296000000000002,0.5628000000000001,2.01,0.0,0.0,0.0,1.9296000000000002,0.5628000000000001,2.01,1.4016,0.4088,1.46,0.0,0.0,0.0,1.4016,0.4088,1.46
2020-01-22 23:30:00,1.7664,0.5152,1.8399999999999999,0.0,0.0,0.0,1.7664,0.5152,1.8399999999999999,1.248,0.364,1.3,0.0,0.0,0.0,1.248,0.364,1.3
2020-01-23 00:00:00,1.6804800000000002,0.49014,1.7505000000000002,0.00048000000000000007,0.00014000000000000001,0.0005,1.6800000000000002,0.49,1.75,1.21968,0.35574000000000006,1.2705,0.00048000000000000007,0.00014000000000000001,0.0005,1.2192,0.3556,1.27
2020-01-23 00:30:00,1.6224,0.4732,1.69,0.0,0.0,0.0,1.6224,0.4732,1.69,1.1616,0.3388,1.21,0.0,0.0,0.0,1.1616,0.3388,1.21
2020-01-23 01:00:00,1.64736,0.48048,1.716,0.00576,0.00168,0.006,1.6416,0.4788,1.71,1.17696,0.34328000000000003,1.226,0.00576,0.00168,0.006,1.1712,0.3416,1.22
2020-01-23 01:30:00,1.71312,0.49966000000000005,1.7845,0.00432,0.00126,0.0045000000000000005,1.7088,0.4984,1.78,1.21392,0.35406000000000004,1.2645,0.00432,0.00126,0.0045000000000000005,1.2096,0.3528,1.26
2020-01-23 02:00:00,1.6992,0.49560000000000004,1.77,0.0,0.0,0.0,1.6992,0.49560000000000004,1.77,1.1904,0.3472,1.24,0.0,0.0,0.0,1.1904,0.3472,1.24
2020-01-23 02:30:00,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81,1.2096,0.3528,1.26,0.0,0.0,0.0,1.2096,0.3528,1.26
2020-01-23 03:00:00,1.7035200000000001,0.49686,1.7745000000000002,0.023520000000000003,0.006860000000000001,0.0245,1.6800000000000002,0.49,1.75,1.19472,0.34846000000000005,1.2445,0.023520000000000003,0.006860000000000001,0.0245,1.1712,0.3416,1.22
2020-01-23 03:30:00,1.65744,0.48342,1.7265000000000001,0.03504,0.010220000000000002,0.036500000000000005,1.6224,0.4732,1.69,1.17744,0.34342,1.2265,0.03504,0.010220000000000002,0.036500000000000005,1.1424,0.3332,1.19
2020-01-23 04:00:00,1.6209600000000002,0.47278000000000003,1.6885,0.03696,0.010780000000000001,0.0385,1.584,0.462,1.65,1.17936,0.34398,1.2285,0.03696,0.010780000000000001,0.0385,1.1424,0.3332,1.19
2020-01-23 04:30:00,1.60176,0.46718000000000004,1.6684999999999999,0.05616,0.016380000000000002,0.0585,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.1697600000000001,0.34118000000000004,1.2185,0.05616,0.016380000000000002,0.0585,1.1136,0.32480000000000003,1.16
2020-01-23 05:00:00,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.06144000000000001,0.017920000000000002,0.064,1.488,0.434,1.55,1.13664,0.33152000000000004,1.184,0.06144000000000001,0.017920000000000002,0.064,1.0752,0.3136,1.12
2020-01-23 05:30:00,1.64352,0.47936000000000006,1.712,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.5936,0.46480000000000005,1.6600000000000001,1.16352,0.33936000000000005,1.212,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.1136,0.32480000000000003,1.16
2020-01-23 06:00:00,1.76592,0.5150600000000001,1.8395000000000001,0.03792,0.01106,0.0395,1.728,0.504,1.8,1.24752,0.36386,1.2995,0.03792,0.01106,0.0395,1.2096,0.3528,1.26
2020-01-23 06:30:00,2.00496,0.5847800000000001,2.0885,0.01776,0.005180000000000001,0.018500000000000003,1.9872,0.5796,2.07,1.43856,0.41958,1.4985,0.01776,0.005180000000000001,0.018500000000000003,1.4208,0.41440000000000005,1.48
2020-01-23 07:00:00,2.24352,0.65436,2.337,0.01632,0.00476,0.017,2.2272,0.6496000000000001,2.32,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.01632,0.00476,0.017,1.6703999999999999,0.4872,1.74
2020-01-23 07:30:00,2.52816,0.73738,2.6335,0.00336,0.0009800000000000002,0.0035,2.5248,0.7364,2.63,1.90416,0.5553800000000001,1.9835,0.00336,0.0009800000000000002,0.0035,1.9008,0.5544,1.98
2020-01-23 08:00:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-01-23 08:30:00,2.6304,0.7672,2.74,0.0,0.0,0.0,2.6304,0.7672,2.74,2.0256,0.5908,2.11,0.0,0.0,0.0,2.0256,0.5908,2.11
2020-01-23 09:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-01-23 09:30:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.0544000000000002,0.5992000000000001,2.14,0.0,0.0,0.0,2.0544000000000002,0.5992000000000001,2.14
2020-01-23 10:00:00,2.6016,0.7588,2.71,0.0,0.0,0.0,2.6016,0.7588,2.71,2.064,0.602,2.15,0.0,0.0,0.0,2.064,0.602,2.15
2020-01-23 10:30:00,2.6976,0.7868,2.81,0.0,0.0,0.0,2.6976,0.7868,2.81,2.1888,0.6384000000000001,2.2800000000000002,0.0,0.0,0.0,2.1888,0.6384000000000001,2.2800000000000002
2020-01-23 11:00:00,2.6256,0.7658,2.735,0.0048000000000000004,0.0014,0.005,2.6208,0.7644000000000001,2.73,2.136,0.623,2.225,0.0048000000000000004,0.0014,0.005,2.1312,0.6216,2.22
2020-01-23 11:30:00,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.1696,0.6328,2.26,0.0,0.0,0.0,2.1696,0.6328,2.26
2020-01-23 12:00:00,2.65008,0.7729400000000001,2.7605,0.00048000000000000007,0.00014000000000000001,0.0005,2.6496,0.7728,2.76,2.16048,0.63014,2.2505,0.00048000000000000007,0.00014000000000000001,0.0005,2.16,0.63,2.25
2020-01-23 12:30:00,2.604,0.7595000000000001,2.7125,0.0024000000000000002,0.0007,0.0025,2.6016,0.7588,2.71,2.0856,0.6083000000000001,2.1725,0.0024000000000000002,0.0007,0.0025,2.0832,0.6076,2.17
2020-01-23 13:00:00,2.556,0.7455,2.6625,0.0024000000000000002,0.0007,0.0025,2.5536,0.7448,2.66,2.0664,0.6027,2.1525,0.0024000000000000002,0.0007,0.0025,2.064,0.602,2.15
2020-01-23 13:30:00,2.4432,0.7126,2.545,0.0048000000000000004,0.0014,0.005,2.4384,0.7112,2.54,1.9056000000000002,0.5558000000000001,1.9849999999999999,0.0048000000000000004,0.0014,0.005,1.9008,0.5544,1.98
2020-01-23 14:00:00,2.4931200000000002,0.72716,2.597,0.01632,0.00476,0.017,2.4768,0.7224,2.58,1.9651200000000002,0.57316,2.047,0.01632,0.00476,0.017,1.9488,0.5684,2.03
2020-01-23 14:30:00,2.5248,0.7364,2.63,0.038400000000000004,0.0112,0.04,2.4864,0.7252000000000001,2.59,1.9392,0.5656,2.02,0.038400000000000004,0.0112,0.04,1.9008,0.5544,1.98
2020-01-23 15:00:00,2.5248,0.7364,2.63,0.038400000000000004,0.0112,0.04,2.4864,0.7252000000000001,2.59,1.8816000000000002,0.5488000000000001,1.96,0.038400000000000004,0.0112,0.04,1.8432,0.5376000000000001,1.92
2020-01-23 15:30:00,2.53632,0.7397600000000001,2.642,0.030720000000000004,0.008960000000000001,0.032,2.5056000000000003,0.7308,2.61,1.84512,0.5381600000000001,1.9220000000000002,0.030720000000000004,0.008960000000000001,0.032,1.8144,0.5292,1.8900000000000001
2020-01-23 16:00:00,2.5824,0.7532,2.69,0.038400000000000004,0.0112,0.04,2.544,0.742,2.65,1.9296000000000002,0.5628000000000001,2.01,0.038400000000000004,0.0112,0.04,1.8912,0.5516,1.97
2020-01-23 16:30:00,2.63952,0.7698600000000001,2.7495000000000003,0.04752000000000001,0.01386,0.0495,2.592,0.756,2.7,2.02512,0.5906600000000001,2.1095,0.04752000000000001,0.01386,0.0495,1.9776,0.5768,2.06
2020-01-23 17:00:00,2.8896,0.8428,3.01,0.048,0.014,0.05,2.8416,0.8288000000000001,2.96,2.1696,0.6328,2.26,0.048,0.014,0.05,2.1216,0.6188,2.21
2020-01-23 17:30:00,3.0696,0.8953000000000001,3.1975,0.0264,0.0077,0.0275,3.0432,0.8876000000000001,3.17,2.3112,0.6741,2.4075,0.0264,0.0077,0.0275,2.2848,0.6664,2.38
2020-01-23 18:00:00,3.14448,0.9171400000000001,3.2755,0.01488,0.00434,0.0155,3.1296,0.9128000000000001,3.26,2.37648,0.6931400000000001,2.4755000000000003,0.01488,0.00434,0.0155,2.3616,0.6888000000000001,2.46
2020-01-23 18:30:00,3.01392,0.8790600000000001,3.1395,0.009120000000000001,0.00266,0.0095,3.0048,0.8764000000000001,3.13,2.27472,0.66346,2.3695,0.009120000000000001,0.00266,0.0095,2.2656,0.6608,2.36
2020-01-23 19:00:00,2.91552,0.8503600000000001,3.037,0.00672,0.0019600000000000004,0.007,2.9088000000000003,0.8484,3.03,2.21472,0.6459600000000001,2.307,0.00672,0.0019600000000000004,0.007,2.208,0.644,2.3
2020-01-23 19:30:00,2.83824,0.8278200000000001,2.9565,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.832,0.8260000000000001,2.95,2.17584,0.6346200000000001,2.2665,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.1696,0.6328,2.26
2020-01-23 20:00:00,2.69904,0.78722,2.8115,0.020640000000000002,0.00602,0.021500000000000002,2.6784,0.7812,2.79,2.06544,0.6024200000000001,2.1515,0.020640000000000002,0.00602,0.021500000000000002,2.0448,0.5964,2.13
2020-01-23 20:30:00,2.64,0.77,2.75,0.0,0.0,0.0,2.64,0.77,2.75,1.9968,0.5824,2.08,0.0,0.0,0.0,1.9968,0.5824,2.08
2020-01-23 21:00:00,2.59056,0.75558,2.6985,0.00816,0.00238,0.0085,2.5824,0.7532,2.69,1.8993600000000002,0.55398,1.9785,0.00816,0.00238,0.0085,1.8912,0.5516,1.97
2020-01-23 21:30:00,2.45184,0.7151200000000001,2.5540000000000003,0.01344,0.003920000000000001,0.014,2.4384,0.7112,2.54,1.81824,0.53032,1.8940000000000001,0.01344,0.003920000000000001,0.014,1.8048000000000002,0.5264,1.88
2020-01-23 22:00:00,2.31936,0.6764800000000001,2.416,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.2944,0.6692,2.39,1.71456,0.5000800000000001,1.786,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6896,0.4928,1.76
2020-01-23 22:30:00,2.1494400000000002,0.62692,2.239,0.018240000000000003,0.00532,0.019,2.1312,0.6216,2.22,1.58304,0.46172,1.649,0.018240000000000003,0.00532,0.019,1.5648,0.45640000000000003,1.63
2020-01-23 23:00:00,1.92672,0.56196,2.007,0.01632,0.00476,0.017,1.9104,0.5572,1.99,1.40832,0.41076,1.467,0.01632,0.00476,0.017,1.392,0.406,1.45
2020-01-23 23:30:00,1.8336000000000001,0.5348,1.9100000000000001,0.038400000000000004,0.0112,0.04,1.7952,0.5236000000000001,1.87,1.3344,0.38920000000000005,1.3900000000000001,0.038400000000000004,0.0112,0.04,1.296,0.378,1.35
2020-01-24 00:00:00,1.6896,0.4928,1.76,0.048,0.014,0.05,1.6416,0.4788,1.71,1.2576,0.3668,1.31,0.048,0.014,0.05,1.2096,0.3528,1.26
2020-01-24 00:30:00,1.61232,0.47026,1.6795,0.03792,0.01106,0.0395,1.5744,0.4592,1.6400000000000001,1.17072,0.34146000000000004,1.2195,0.03792,0.01106,0.0395,1.1328,0.3304,1.18
2020-01-24 01:00:00,1.69872,0.49546000000000007,1.7695,0.02832,0.00826,0.029500000000000002,1.6703999999999999,0.4872,1.74,1.22832,0.35826,1.2795,0.02832,0.00826,0.029500000000000002,1.2,0.35000000000000003,1.25
2020-01-24 01:30:00,1.7150400000000001,0.50022,1.7865000000000002,0.044640000000000006,0.01302,0.0465,1.6703999999999999,0.4872,1.74,1.2350400000000001,0.36022000000000004,1.2865,0.044640000000000006,0.01302,0.0465,1.1904,0.3472,1.24
2020-01-24 02:00:00,1.69296,0.49378000000000005,1.7635,0.03216,0.009380000000000001,0.0335,1.6608,0.4844,1.73,1.21296,0.35378000000000004,1.2635,0.03216,0.009380000000000001,0.0335,1.1808,0.34440000000000004,1.23
2020-01-24 02:30:00,1.6968,0.4949,1.7675,0.0264,0.0077,0.0275,1.6703999999999999,0.4872,1.74,1.2168,0.3549,1.2675,0.0264,0.0077,0.0275,1.1904,0.3472,1.24
2020-01-24 03:00:00,1.7102400000000002,0.49882000000000004,1.7815,0.030240000000000003,0.008820000000000001,0.0315,1.6800000000000002,0.49,1.75,1.22064,0.35602,1.2715,0.030240000000000003,0.008820000000000001,0.0315,1.1904,0.3472,1.24
2020-01-24 03:30:00,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.028800000000000003,0.008400000000000001,0.03,1.6032000000000002,0.4676,1.67,1.1424,0.3332,1.19,0.028800000000000003,0.008400000000000001,0.03,1.1136,0.32480000000000003,1.16
2020-01-24 04:00:00,1.6147200000000002,0.47096000000000005,1.682,0.04032,0.011760000000000001,0.042,1.5744,0.4592,1.6400000000000001,1.12512,0.32816,1.172,0.04032,0.011760000000000001,0.042,1.0848,0.3164,1.13
2020-01-24 04:30:00,1.6382400000000001,0.47782,1.7065000000000001,0.02544,0.00742,0.026500000000000003,1.6128,0.47040000000000004,1.6800000000000002,1.14864,0.33502000000000004,1.1965,0.02544,0.00742,0.026500000000000003,1.1232,0.3276,1.17
2020-01-24 05:00:00,1.608,0.46900000000000003,1.675,0.0432,0.0126,0.045,1.5648,0.45640000000000003,1.63,1.1280000000000001,0.329,1.175,0.0432,0.0126,0.045,1.0848,0.3164,1.13
2020-01-24 05:30:00,1.6329600000000002,0.47628000000000004,1.701,0.02016,0.005880000000000001,0.021,1.6128,0.47040000000000004,1.6800000000000002,1.15296,0.33628,1.201,0.02016,0.005880000000000001,0.021,1.1328,0.3304,1.18
2020-01-24 06:00:00,1.79616,0.52388,1.871,0.010560000000000002,0.0030800000000000003,0.011,1.7856,0.5208,1.8599999999999999,1.27776,0.37268,1.331,0.010560000000000002,0.0030800000000000003,0.011,1.2671999999999999,0.36960000000000004,1.32
2020-01-24 06:30:00,2.02608,0.59094,2.1105,0.01008,0.0029400000000000003,0.0105,2.016,0.588,2.1,1.47888,0.43134000000000006,1.5405,0.01008,0.0029400000000000003,0.0105,1.4688,0.4284,1.53
2020-01-24 07:00:00,2.2248,0.6489,2.3175,0.0456,0.013300000000000001,0.0475,2.1792,0.6356,2.27,1.6680000000000001,0.48650000000000004,1.7375,0.0456,0.013300000000000001,0.0475,1.6224,0.4732,1.69
2020-01-24 07:30:00,2.4432,0.7126,2.545,0.0432,0.0126,0.045,2.4,0.7000000000000001,2.5,1.8672,0.5446,1.945,0.0432,0.0126,0.045,1.824,0.532,1.9
2020-01-24 08:00:00,2.57952,0.75236,2.6870000000000003,0.03552,0.010360000000000001,0.037,2.544,0.742,2.65,1.9651200000000002,0.57316,2.047,0.03552,0.010360000000000001,0.037,1.9296000000000002,0.5628000000000001,2.01
2020-01-24 08:30:00,2.59488,0.7568400000000001,2.7030000000000003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.5824,0.7532,2.69,1.96128,0.57204,2.043,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.9488,0.5684,2.03
2020-01-24 09:00:00,2.5713600000000003,0.7499800000000001,2.6785,0.00816,0.00238,0.0085,2.5632,0.7476,2.67,1.93776,0.56518,2.0185,0.00816,0.00238,0.0085,1.9296000000000002,0.5628000000000001,2.01
2020-01-24 09:30:00,2.58048,0.7526400000000001,2.688,0.036480000000000005,0.01064,0.038,2.544,0.742,2.65,1.9468800000000002,0.56784,2.028,0.036480000000000005,0.01064,0.038,1.9104,0.5572,1.99
2020-01-24 10:00:00,2.53824,0.7403200000000001,2.644,0.02304,0.00672,0.024,2.5152,0.7336,2.62,1.88544,0.5499200000000001,1.964,0.02304,0.00672,0.024,1.8624,0.5432,1.94
2020-01-24 10:30:00,2.57712,0.7516600000000001,2.6845,0.013920000000000002,0.00406,0.0145,2.5632,0.7476,2.67,1.88592,0.55006,1.9645000000000001,0.013920000000000002,0.00406,0.0145,1.8719999999999999,0.546,1.9500000000000002
2020-01-24 11:00:00,2.50944,0.73192,2.614,0.01344,0.003920000000000001,0.014,2.496,0.728,2.6,1.83744,0.5359200000000001,1.9140000000000001,0.01344,0.003920000000000001,0.014,1.824,0.532,1.9
2020-01-24 11:30:00,2.5348800000000002,0.7393400000000001,2.6405000000000003,0.01008,0.0029400000000000003,0.0105,2.5248,0.7364,2.63,1.84368,0.53774,1.9205,0.01008,0.0029400000000000003,0.0105,1.8336000000000001,0.5348,1.9100000000000001
2020-01-24 12:00:00,2.5713600000000003,0.7499800000000001,2.6785,0.00816,0.00238,0.0085,2.5632,0.7476,2.67,1.8513600000000001,0.53998,1.9285,0.00816,0.00238,0.0085,1.8432,0.5376000000000001,1.92
2020-01-24 12:30:00,2.56416,0.7478800000000001,2.6710000000000003,0.0009600000000000001,0.00028000000000000003,0.001,2.5632,0.7476,2.67,1.8633600000000001,0.5434800000000001,1.941,0.0009600000000000001,0.00028000000000000003,0.001,1.8624,0.5432,1.94
2020-01-24 13:00:00,2.5536,0.7448,2.66,0.0,0.0,0.0,2.5536,0.7448,2.66,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-01-24 13:30:00,2.4384,0.7112,2.54,0.0,0.0,0.0,2.4384,0.7112,2.54,1.8144,0.5292,1.8900000000000001,0.0,0.0,0.0,1.8144,0.5292,1.8900000000000001
2020-01-24 14:00:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.824,0.532,1.9,0.0,0.0,0.0,1.824,0.532,1.9
2020-01-24 14:30:00,2.3904,0.6972,2.49,0.0,0.0,0.0,2.3904,0.6972,2.49,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,1.8432,0.5376000000000001,1.92
