Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-24 15:00:00,2.4096,0.7028,2.51,0.0,0.0,0.0,2.4096,0.7028,2.51,1.8528,0.5404,1.9300000000000002,0.0,0.0,0.0,1.8528,0.5404,1.9300000000000002
2020-01-24 15:30:00,2.496,0.728,2.6,0.0,0.0,0.0,2.496,0.728,2.6,1.8912,0.5516,1.97,0.0,0.0,0.0,1.8912,0.5516,1.97
2020-01-24 16:00:00,2.48016,0.72338,2.5835,0.00336,0.0009800000000000002,0.0035,2.4768,0.7224,2.58,1.85616,0.5413800000000001,1.9335,0.00336,0.0009800000000000002,0.0035,1.8528,0.5404,1.9300000000000002
2020-01-24 16:30:00,2.56704,0.74872,2.674,0.01344,0.003920000000000001,0.014,2.5536,0.7448,2.66,1.96224,0.57232,2.044,0.01344,0.003920000000000001,0.014,1.9488,0.5684,2.03
2020-01-24 17:00:00,2.72064,0.7935200000000001,2.834,0.01344,0.003920000000000001,0.014,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.16384,0.63112,2.254,0.01344,0.003920000000000001,0.014,2.1504,0.6272,2.24
2020-01-24 17:30:00,2.81664,0.82152,2.934,0.0038400000000000005,0.0011200000000000001,0.004,2.8128,0.8204,2.93,2.25984,0.65912,2.354,0.0038400000000000005,0.0011200000000000001,0.004,2.2560000000000002,0.658,2.35
2020-01-24 18:00:00,2.79792,0.8160600000000001,2.9145000000000003,0.013920000000000002,0.00406,0.0145,2.784,0.812,2.9,2.26032,0.6592600000000001,2.3545,0.013920000000000002,0.00406,0.0145,2.2464,0.6552,2.34
2020-01-24 18:30:00,2.78928,0.81354,2.9055,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.784,0.812,2.9,2.32848,0.6791400000000001,2.4255,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,2.3232,0.6776,2.42
2020-01-24 19:00:00,2.76768,0.8072400000000001,2.883,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.7552,0.8036000000000001,2.87,2.21088,0.6448400000000001,2.303,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.1984,0.6412,2.29
2020-01-24 19:30:00,2.66688,0.7778400000000001,2.778,0.007680000000000001,0.0022400000000000002,0.008,2.6592000000000002,0.7756000000000001,2.77,2.12928,0.62104,2.218,0.007680000000000001,0.0022400000000000002,0.008,2.1216,0.6188,2.21
2020-01-24 20:00:00,2.56368,0.7477400000000001,2.6705,0.01008,0.0029400000000000003,0.0105,2.5536,0.7448,2.66,2.00688,0.5853400000000001,2.0905,0.01008,0.0029400000000000003,0.0105,1.9968,0.5824,2.08
2020-01-24 20:30:00,2.4864,0.7252000000000001,2.59,0.019200000000000002,0.0056,0.02,2.4672,0.7196,2.5700000000000003,1.9296000000000002,0.5628000000000001,2.01,0.019200000000000002,0.0056,0.02,1.9104,0.5572,1.99
2020-01-24 21:00:00,2.43024,0.70882,2.5315,0.030240000000000003,0.008820000000000001,0.0315,2.4,0.7000000000000001,2.5,1.8638400000000002,0.54362,1.9415,0.030240000000000003,0.008820000000000001,0.0315,1.8336000000000001,0.5348,1.9100000000000001
2020-01-24 21:30:00,2.29536,0.6694800000000001,2.391,0.039360000000000006,0.01148,0.041,2.2560000000000002,0.658,2.35,1.77696,0.5182800000000001,1.851,0.039360000000000006,0.01148,0.041,1.7376,0.5068,1.81
2020-01-24 22:00:00,2.16384,0.63112,2.254,0.02304,0.00672,0.024,2.1408,0.6244000000000001,2.23,1.6262400000000001,0.47432,1.694,0.02304,0.00672,0.024,1.6032000000000002,0.4676,1.67
2020-01-24 22:30:00,2.08704,0.60872,2.174,0.01344,0.003920000000000001,0.014,2.0736,0.6048,2.16,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.01344,0.003920000000000001,0.014,1.536,0.448,1.6
2020-01-24 23:00:00,1.91904,0.55972,1.999,0.00864,0.00252,0.009000000000000001,1.9104,0.5572,1.99,1.41984,0.41412000000000004,1.479,0.00864,0.00252,0.009000000000000001,1.4112,0.4116,1.47
2020-01-24 23:30:00,1.75296,0.5112800000000001,1.826,0.00576,0.00168,0.006,1.7472,0.5096,1.82,1.29216,0.37688000000000005,1.346,0.00576,0.00168,0.006,1.2864,0.37520000000000003,1.34
2020-01-25 00:00:00,1.68432,0.49126000000000003,1.7545000000000002,0.013920000000000002,0.00406,0.0145,1.6703999999999999,0.4872,1.74,1.23312,0.35966000000000004,1.2845,0.013920000000000002,0.00406,0.0145,1.2192,0.3556,1.27
2020-01-25 00:30:00,1.6224,0.4732,1.69,0.019200000000000002,0.0056,0.02,1.6032000000000002,0.4676,1.67,1.1808,0.34440000000000004,1.23,0.019200000000000002,0.0056,0.02,1.1616,0.3388,1.21
2020-01-25 01:00:00,1.69296,0.49378000000000005,1.7635,0.012960000000000001,0.0037800000000000004,0.0135,1.6800000000000002,0.49,1.75,1.22256,0.35658,1.2735,0.012960000000000001,0.0037800000000000004,0.0135,1.2096,0.3528,1.26
2020-01-25 01:30:00,1.7270400000000001,0.5037200000000001,1.799,0.00864,0.00252,0.009000000000000001,1.7184,0.5012,1.79,1.24704,0.36372000000000004,1.299,0.00864,0.00252,0.009000000000000001,1.2384,0.3612,1.29
2020-01-25 02:00:00,1.7044800000000002,0.49714,1.7755,0.01488,0.00434,0.0155,1.6896,0.4928,1.76,1.23408,0.35994000000000004,1.2855,0.01488,0.00434,0.0155,1.2192,0.3556,1.27
2020-01-25 02:30:00,1.6622400000000002,0.48482000000000003,1.7315,0.020640000000000002,0.00602,0.021500000000000002,1.6416,0.4788,1.71,1.19184,0.34762000000000004,1.2415,0.020640000000000002,0.00602,0.021500000000000002,1.1712,0.3416,1.22
2020-01-25 03:00:00,1.68768,0.49224000000000007,1.758,0.01728,0.00504,0.018000000000000002,1.6703999999999999,0.4872,1.74,1.20768,0.35224000000000005,1.258,0.01728,0.00504,0.018000000000000002,1.1904,0.3472,1.24
2020-01-25 03:30:00,1.63632,0.47726,1.7045,0.04272,0.01246,0.044500000000000005,1.5936,0.46480000000000005,1.6600000000000001,1.18512,0.34566,1.2345,0.04272,0.01246,0.044500000000000005,1.1424,0.3332,1.19
2020-01-25 04:00:00,1.60512,0.46816,1.6720000000000002,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.5552000000000001,0.4536,1.62,1.16352,0.33936000000000005,1.212,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.1136,0.32480000000000003,1.16
2020-01-25 04:30:00,1.5984,0.4662,1.665,0.033600000000000005,0.0098,0.035,1.5648,0.45640000000000003,1.63,1.1664,0.3402,1.215,0.033600000000000005,0.0098,0.035,1.1328,0.3304,1.18
2020-01-25 05:00:00,1.55376,0.45318,1.6185,0.05616,0.016380000000000002,0.0585,1.4976,0.4368,1.56,1.12176,0.32718,1.1685,0.05616,0.016380000000000002,0.0585,1.0656,0.3108,1.11
2020-01-25 05:30:00,1.5907200000000001,0.46396000000000004,1.657,0.04512,0.013160000000000002,0.047,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.15872,0.33796000000000004,1.207,0.04512,0.013160000000000002,0.047,1.1136,0.32480000000000003,1.16
2020-01-25 06:00:00,1.62768,0.47474000000000005,1.6955,0.043680000000000004,0.012740000000000001,0.0455,1.584,0.462,1.65,1.19568,0.34874000000000005,1.2455,0.043680000000000004,0.012740000000000001,0.0455,1.152,0.336,1.2
2020-01-25 06:30:00,1.75584,0.51212,1.8290000000000002,0.03744,0.010920000000000001,0.039,1.7184,0.5012,1.79,1.30464,0.38052,1.359,0.03744,0.010920000000000001,0.039,1.2671999999999999,0.36960000000000004,1.32
2020-01-25 07:00:00,1.86768,0.54474,1.9455,0.043680000000000004,0.012740000000000001,0.0455,1.824,0.532,1.9,1.38768,0.40474000000000004,1.4455,0.043680000000000004,0.012740000000000001,0.0455,1.344,0.392,1.4
2020-01-25 07:30:00,2.03232,0.5927600000000001,2.117,0.04512,0.013160000000000002,0.047,1.9872,0.5796,2.07,1.53312,0.44716000000000006,1.597,0.04512,0.013160000000000002,0.047,1.488,0.434,1.55
2020-01-25 08:00:00,2.15904,0.6297200000000001,2.249,0.05664,0.01652,0.059000000000000004,2.1024,0.6132000000000001,2.19,1.6502400000000002,0.48132,1.7189999999999999,0.05664,0.01652,0.059000000000000004,1.5936,0.46480000000000005,1.6600000000000001
2020-01-25 08:30:00,2.25072,0.65646,2.3445,0.06192,0.018060000000000003,0.0645,2.1888,0.6384000000000001,2.2800000000000002,1.7515200000000002,0.5108600000000001,1.8245,0.06192,0.018060000000000003,0.0645,1.6896,0.4928,1.76
2020-01-25 09:00:00,2.3208,0.6769000000000001,2.4175,0.0648,0.0189,0.0675,2.2560000000000002,0.658,2.35,1.8408,0.5369,1.9175,0.0648,0.0189,0.0675,1.776,0.518,1.85
2020-01-25 09:30:00,2.424,0.707,2.525,0.0816,0.0238,0.085,2.3424,0.6832,2.44,1.9152,0.5586,1.995,0.0816,0.0238,0.085,1.8336000000000001,0.5348,1.9100000000000001
2020-01-25 10:00:00,2.41968,0.70574,2.5205,0.10608000000000001,0.030940000000000002,0.1105,2.3136,0.6748000000000001,2.41,1.9108800000000001,0.5573400000000001,1.9905,0.10608000000000001,0.030940000000000002,0.1105,1.8048000000000002,0.5264,1.88
2020-01-25 10:30:00,2.43552,0.7103600000000001,2.537,0.07392,0.021560000000000003,0.077,2.3616,0.6888000000000001,2.46,1.94592,0.5675600000000001,2.027,0.07392,0.021560000000000003,0.077,1.8719999999999999,0.546,1.9500000000000002
2020-01-25 11:00:00,2.4552,0.7161000000000001,2.5575,0.0936,0.0273,0.0975,2.3616,0.6888000000000001,2.46,1.9752,0.5761000000000001,2.0575,0.0936,0.0273,0.0975,1.8816000000000002,0.5488000000000001,1.96
2020-01-25 11:30:00,2.41536,0.7044800000000001,2.516,0.12096000000000001,0.035280000000000006,0.126,2.2944,0.6692,2.39,1.94496,0.56728,2.026,0.12096000000000001,0.035280000000000006,0.126,1.824,0.532,1.9
2020-01-25 12:00:00,2.48112,0.7236600000000001,2.5845000000000002,0.17712000000000003,0.051660000000000005,0.1845,2.304,0.672,2.4,1.9819200000000001,0.57806,2.0645,0.17712000000000003,0.051660000000000005,0.1845,1.8048000000000002,0.5264,1.88
2020-01-25 12:30:00,2.4888,0.7259,2.5925000000000002,0.19440000000000002,0.0567,0.2025,2.2944,0.6692,2.39,2.0088,0.5859,2.0925,0.19440000000000002,0.0567,0.2025,1.8144,0.5292,1.8900000000000001
2020-01-25 13:00:00,2.42304,0.70672,2.524,0.10944000000000001,0.031920000000000004,0.114,2.3136,0.6748000000000001,2.41,1.97184,0.5751200000000001,2.054,0.10944000000000001,0.031920000000000004,0.114,1.8624,0.5432,1.94
2020-01-25 13:30:00,2.45568,0.7162400000000001,2.558,0.06528,0.01904,0.068,2.3904,0.6972,2.49,1.92768,0.5622400000000001,2.008,0.06528,0.01904,0.068,1.8624,0.5432,1.94
2020-01-25 14:00:00,2.42496,0.70728,2.526,0.044160000000000005,0.01288,0.046,2.3808,0.6944,2.48,1.90656,0.55608,1.986,0.044160000000000005,0.01288,0.046,1.8624,0.5432,1.94
2020-01-25 14:30:00,2.3712,0.6916,2.47,0.057600000000000005,0.016800000000000002,0.06,2.3136,0.6748000000000001,2.41,1.8528,0.5404,1.9300000000000002,0.057600000000000005,0.016800000000000002,0.06,1.7952,0.5236000000000001,1.87
2020-01-25 15:00:00,2.3136,0.6748000000000001,2.41,0.057600000000000005,0.016800000000000002,0.06,2.2560000000000002,0.658,2.35,1.8144,0.5292,1.8900000000000001,0.057600000000000005,0.016800000000000002,0.06,1.7568000000000001,0.5124000000000001,1.83
2020-01-25 15:30:00,2.3496,0.6853,2.4475,0.0648,0.0189,0.0675,2.2848,0.6664,2.38,1.8216,0.5313,1.8975,0.0648,0.0189,0.0675,1.7568000000000001,0.5124000000000001,1.83
2020-01-25 16:00:00,2.33472,0.68096,2.432,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.2848,0.6664,2.38,1.79712,0.5241600000000001,1.8719999999999999,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.7472,0.5096,1.82
2020-01-25 16:30:00,2.48976,0.72618,2.5935,0.08976,0.026180000000000002,0.0935,2.4,0.7000000000000001,2.5,1.9521600000000001,0.56938,2.0335,0.08976,0.026180000000000002,0.0935,1.8624,0.5432,1.94
2020-01-25 17:00:00,2.6769600000000002,0.78078,2.7885,0.06576,0.019180000000000003,0.0685,2.6112,0.7616,2.7199999999999998,2.13936,0.6239800000000001,2.2285,0.06576,0.019180000000000003,0.0685,2.0736,0.6048,2.16
2020-01-25 17:30:00,2.80992,0.8195600000000001,2.927,0.12192000000000001,0.03556,0.127,2.688,0.784,2.8,2.25312,0.6571600000000001,2.347,0.12192000000000001,0.03556,0.127,2.1312,0.6216,2.22
2020-01-25 18:00:00,2.86848,0.83664,2.988,0.11328,0.03304,0.11800000000000001,2.7552,0.8036000000000001,2.87,2.30208,0.67144,2.398,0.11328,0.03304,0.11800000000000001,2.1888,0.6384000000000001,2.2800000000000002
2020-01-25 18:30:00,2.86224,0.8348200000000001,2.9815,0.10704000000000001,0.03122,0.1115,2.7552,0.8036000000000001,2.87,2.2862400000000003,0.6668200000000001,2.3815,0.10704000000000001,0.03122,0.1115,2.1792,0.6356,2.27
2020-01-25 19:00:00,2.7864,0.8127000000000001,2.9025,0.0792,0.023100000000000002,0.0825,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.2008,0.6419,2.2925,0.0792,0.023100000000000002,0.0825,2.1216,0.6188,2.21
2020-01-25 19:30:00,2.7,0.7875000000000001,2.8125,0.11760000000000001,0.034300000000000004,0.12250000000000001,2.5824,0.7532,2.69,2.1144,0.6167,2.2025,0.11760000000000001,0.034300000000000004,0.12250000000000001,1.9968,0.5824,2.08
2020-01-25 20:00:00,2.55792,0.7460600000000001,2.6645,0.11952000000000002,0.03486,0.1245,2.4384,0.7112,2.54,2.03952,0.59486,2.1245,0.11952000000000002,0.03486,0.1245,1.92,0.56,2.0
2020-01-25 20:30:00,2.50224,0.72982,2.6065,0.10224000000000001,0.029820000000000003,0.10650000000000001,2.4,0.7000000000000001,2.5,1.9358400000000002,0.56462,2.0165,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.8336000000000001,0.5348,1.9100000000000001
2020-01-25 21:00:00,2.41488,0.7043400000000001,2.5155000000000003,0.14928000000000002,0.04354,0.1555,2.2656,0.6608,2.36,1.8580800000000002,0.5419400000000001,1.9355,0.14928000000000002,0.04354,0.1555,1.7088,0.4984,1.78
2020-01-25 21:30:00,2.26992,0.6620600000000001,2.3645,0.14832,0.04326000000000001,0.1545,2.1216,0.6188,2.21,1.7995200000000002,0.52486,1.8745,0.14832,0.04326000000000001,0.1545,1.6512,0.48160000000000003,1.72
2020-01-25 22:00:00,2.19936,0.64148,2.291,0.15456,0.04508,0.161,2.0448,0.5964,2.13,1.71936,0.50148,1.791,0.15456,0.04508,0.161,1.5648,0.45640000000000003,1.63
2020-01-25 22:30:00,2.05488,0.5993400000000001,2.1405,0.20208,0.058940000000000006,0.21050000000000002,1.8528,0.5404,1.9300000000000002,1.6324800000000002,0.47614000000000006,1.7005,0.20208,0.058940000000000006,0.21050000000000002,1.4304000000000001,0.4172,1.49
2020-01-25 23:00:00,1.91232,0.55776,1.992,0.20352,0.05936,0.212,1.7088,0.4984,1.78,1.50912,0.44016000000000005,1.572,0.20352,0.05936,0.212,1.3056,0.3808,1.3599999999999999
2020-01-25 23:30:00,1.77408,0.51744,1.8479999999999999,0.20928000000000002,0.061040000000000004,0.218,1.5648,0.45640000000000003,1.63,1.39008,0.40544,1.448,0.20928000000000002,0.061040000000000004,0.218,1.1808,0.34440000000000004,1.23
2020-01-26 00:00:00,1.69968,0.49574,1.7705000000000002,0.27888,0.08134000000000001,0.29050000000000004,1.4208,0.41440000000000005,1.48,1.35408,0.39494,1.4105,0.27888,0.08134000000000001,0.29050000000000004,1.0752,0.3136,1.12
2020-01-26 00:30:00,1.63536,0.47698,1.7035,0.28176,0.08218,0.29350000000000004,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.31856,0.38458000000000003,1.3735,0.28176,0.08218,0.29350000000000004,1.0368,0.3024,1.08
2020-01-26 01:00:00,1.67808,0.48944000000000004,1.748,0.20928000000000002,0.061040000000000004,0.218,1.4688,0.4284,1.53,1.31328,0.38304000000000005,1.3679999999999999,0.20928000000000002,0.061040000000000004,0.218,1.104,0.322,1.15
2020-01-26 01:30:00,1.74336,0.50848,1.816,0.18816000000000002,0.054880000000000005,0.196,1.5552000000000001,0.4536,1.62,1.34016,0.39088,1.396,0.18816000000000002,0.054880000000000005,0.196,1.152,0.336,1.2
2020-01-26 02:00:00,1.71744,0.50092,1.7890000000000001,0.18144000000000002,0.05292,0.189,1.536,0.448,1.6,1.29504,0.37772000000000006,1.349,0.18144000000000002,0.05292,0.189,1.1136,0.32480000000000003,1.16
2020-01-26 02:30:00,1.67856,0.48958,1.7485,0.16176000000000001,0.04718000000000001,0.1685,1.5168,0.4424,1.58,1.26576,0.36918,1.3185,0.16176000000000001,0.04718000000000001,0.1685,1.104,0.322,1.15
2020-01-26 03:00:00,1.64352,0.47936000000000006,1.712,0.19392,0.056560000000000006,0.202,1.4496,0.4228,1.51,1.24032,0.36176,1.292,0.19392,0.056560000000000006,0.202,1.0464,0.3052,1.09
2020-01-26 03:30:00,1.57536,0.45948000000000006,1.641,0.17376000000000003,0.05068,0.181,1.4016,0.4088,1.46,1.21056,0.35308,1.2610000000000001,0.17376000000000003,0.05068,0.181,1.0368,0.3024,1.08
2020-01-26 04:00:00,1.51872,0.44296,1.5819999999999999,0.16512000000000002,0.04816,0.17200000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.17312,0.34216,1.222,0.16512000000000002,0.04816,0.17200000000000001,1.008,0.294,1.05
2020-01-26 04:30:00,1.5168,0.4424,1.58,0.23040000000000002,0.06720000000000001,0.24,1.2864,0.37520000000000003,1.34,1.1904,0.3472,1.24,0.23040000000000002,0.06720000000000001,0.24,0.96,0.28,1.0
2020-01-26 05:00:00,1.42944,0.41692,1.4889999999999999,0.21984,0.06412000000000001,0.229,1.2096,0.3528,1.26,1.15104,0.33572,1.199,0.21984,0.06412000000000001,0.229,0.9312,0.2716,0.97
2020-01-26 05:30:00,1.4606400000000002,0.42602,1.5215,0.25104000000000004,0.07322000000000001,0.2615,1.2096,0.3528,1.26,1.2110400000000001,0.35322000000000003,1.2615,0.25104000000000004,0.07322000000000001,0.2615,0.96,0.28,1.0
2020-01-26 06:00:00,1.4592,0.42560000000000003,1.52,0.28800000000000003,0.084,0.30000000000000004,1.1712,0.3416,1.22,1.248,0.364,1.3,0.28800000000000003,0.084,0.30000000000000004,0.96,0.28,1.0
2020-01-26 06:30:00,1.548,0.4515,1.6125,0.30960000000000004,0.0903,0.3225,1.2384,0.3612,1.29,1.2984,0.37870000000000004,1.3525,0.30960000000000004,0.0903,0.3225,0.9888,0.2884,1.03
2020-01-26 07:00:00,1.64688,0.48034000000000004,1.7155,0.30288000000000004,0.08834,0.3155,1.344,0.392,1.4,1.36848,0.39914000000000005,1.4255,0.30288000000000004,0.08834,0.3155,1.0656,0.3108,1.11
2020-01-26 07:30:00,1.74912,0.5101600000000001,1.822,0.32832,0.09576000000000001,0.342,1.4208,0.41440000000000005,1.48,1.45152,0.42336,1.512,0.32832,0.09576000000000001,0.342,1.1232,0.3276,1.17
2020-01-26 08:00:00,1.87248,0.5461400000000001,1.9505,0.34608000000000005,0.10094,0.36050000000000004,1.5264,0.44520000000000004,1.5899999999999999,1.57488,0.45934,1.6405,0.34608000000000005,0.10094,0.36050000000000004,1.2288000000000001,0.3584,1.28
2020-01-26 08:30:00,1.9727999999999999,0.5754,2.055,0.2544,0.0742,0.265,1.7184,0.5012,1.79,1.6368,0.47740000000000005,1.705,0.2544,0.0742,0.265,1.3824,0.4032,1.44
2020-01-26 09:00:00,2.11296,0.61628,2.201,0.20256000000000002,0.05908000000000001,0.211,1.9104,0.5572,1.99,1.7577600000000002,0.51268,1.831,0.20256000000000002,0.05908000000000001,0.211,1.5552000000000001,0.4536,1.62
2020-01-26 09:30:00,2.15808,0.62944,2.248,0.26688,0.07784,0.278,1.8912,0.5516,1.97,1.8220800000000001,0.53144,1.8980000000000001,0.26688,0.07784,0.278,1.5552000000000001,0.4536,1.62
2020-01-26 10:00:00,2.016,0.588,2.1,0.3552,0.10360000000000001,0.37,1.6608,0.4844,1.73,1.8336000000000001,0.5348,1.9100000000000001,0.3552,0.10360000000000001,0.37,1.4784000000000002,0.4312,1.54
2020-01-26 10:30:00,2.01456,0.5875800000000001,2.0985,0.39216,0.11438000000000001,0.40850000000000003,1.6224,0.4732,1.69,1.9953600000000002,0.58198,2.0785,0.39216,0.11438000000000001,0.40850000000000003,1.6032000000000002,0.4676,1.67
2020-01-26 11:00:00,2.1624,0.6307,2.2525,0.4344,0.1267,0.4525,1.728,0.504,1.8,2.0664,0.6027,2.1525,0.4344,0.1267,0.4525,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-01-26 11:30:00,2.21088,0.6448400000000001,2.303,0.41568000000000005,0.12124000000000001,0.433,1.7952,0.5236000000000001,1.87,2.08608,0.6084400000000001,2.173,0.41568000000000005,0.12124000000000001,0.433,1.6703999999999999,0.4872,1.74
2020-01-26 12:00:00,2.3568,0.6874,2.455,0.4176,0.1218,0.435,1.9392,0.5656,2.02,2.1648,0.6314000000000001,2.255,0.4176,0.1218,0.435,1.7472,0.5096,1.82
2020-01-26 12:30:00,2.47152,0.7208600000000001,2.5745,0.42672000000000004,0.12446000000000002,0.4445,2.0448,0.5964,2.13,2.28912,0.66766,2.3845,0.42672000000000004,0.12446000000000002,0.4445,1.8624,0.5432,1.94
2020-01-26 13:00:00,2.47056,0.7205800000000001,2.5735,0.42576,0.12418000000000001,0.4435,2.0448,0.5964,2.13,2.26896,0.66178,2.3635,0.42576,0.12418000000000001,0.4435,1.8432,0.5376000000000001,1.92
2020-01-26 13:30:00,2.52,0.735,2.625,0.3312,0.0966,0.34500000000000003,2.1888,0.6384000000000001,2.2800000000000002,2.2608,0.6594,2.355,0.3312,0.0966,0.34500000000000003,1.9296000000000002,0.5628000000000001,2.01
2020-01-26 14:00:00,2.55984,0.7466200000000001,2.6665,0.35184000000000004,0.10262,0.3665,2.208,0.644,2.3,2.25264,0.65702,2.3465,0.35184000000000004,0.10262,0.3665,1.9008,0.5544,1.98
2020-01-26 14:30:00,2.53008,0.73794,2.6355,0.36048,0.10514000000000001,0.3755,2.1696,0.6328,2.26,2.18448,0.63714,2.2755,0.36048,0.10514000000000001,0.3755,1.824,0.532,1.9
2020-01-26 15:00:00,2.5776,0.7518,2.685,0.3216,0.09380000000000001,0.335,2.2560000000000002,0.658,2.35,2.1936,0.6398,2.285,0.3216,0.09380000000000001,0.335,1.8719999999999999,0.546,1.9500000000000002
2020-01-26 15:30:00,2.60112,0.7586600000000001,2.7095000000000002,0.37392000000000003,0.10906,0.3895,2.2272,0.6496000000000001,2.32,2.17872,0.63546,2.2695,0.37392000000000003,0.10906,0.3895,1.8048000000000002,0.5264,1.88
2020-01-26 16:00:00,2.6476800000000003,0.77224,2.758,0.21888000000000002,0.06384000000000001,0.228,2.4288,0.7084,2.5300000000000002,2.14848,0.6266400000000001,2.238,0.21888000000000002,0.06384000000000001,0.228,1.9296000000000002,0.5628000000000001,2.01
2020-01-26 16:30:00,2.78928,0.81354,2.9055,0.13008,0.03794,0.1355,2.6592000000000002,0.7756000000000001,2.77,2.25168,0.6567400000000001,2.3455,0.13008,0.03794,0.1355,2.1216,0.6188,2.21
2020-01-26 17:00:00,2.9952,0.8736,3.12,0.06720000000000001,0.0196,0.07,2.928,0.854,3.05,2.3904,0.6972,2.49,0.06720000000000001,0.0196,0.07,2.3232,0.6776,2.42
2020-01-26 17:30:00,3.08352,0.89936,3.212,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.0336,0.8848,3.16,2.45952,0.7173600000000001,2.5620000000000003,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.4096,0.7028,2.51
2020-01-26 18:00:00,3.10224,0.9048200000000001,3.2315,0.049440000000000005,0.01442,0.051500000000000004,3.0528,0.8904000000000001,3.18,2.44944,0.71442,2.5515,0.049440000000000005,0.01442,0.051500000000000004,2.4,0.7000000000000001,2.5
2020-01-26 18:30:00,3.00192,0.8755600000000001,3.127,0.04512,0.013160000000000002,0.047,2.9568000000000003,0.8624,3.08,2.3395200000000003,0.6823600000000001,2.437,0.04512,0.013160000000000002,0.047,2.2944,0.6692,2.39
2020-01-26 19:00:00,2.8555200000000003,0.83286,2.9745,0.052320000000000005,0.015260000000000001,0.0545,2.8032,0.8176,2.92,2.24112,0.65366,2.3345000000000002,0.052320000000000005,0.015260000000000001,0.0545,2.1888,0.6384000000000001,2.2800000000000002
2020-01-26 19:30:00,2.79504,0.8152200000000001,2.9115,0.03984,0.01162,0.0415,2.7552,0.8036000000000001,2.87,2.19024,0.63882,2.2815,0.03984,0.01162,0.0415,2.1504,0.6272,2.24
2020-01-26 20:00:00,2.65968,0.7757400000000001,2.7705,0.029280000000000004,0.00854,0.030500000000000003,2.6304,0.7672,2.74,2.10288,0.61334,2.1905,0.029280000000000004,0.00854,0.030500000000000003,2.0736,0.6048,2.16
2020-01-26 20:30:00,2.5464,0.7427,2.6525,0.031200000000000002,0.0091,0.0325,2.5152,0.7336,2.62,1.98,0.5775,2.0625,0.031200000000000002,0.0091,0.0325,1.9488,0.5684,2.03
2020-01-26 21:00:00,2.46624,0.7193200000000001,2.569,0.03744,0.010920000000000001,0.039,2.4288,0.7084,2.5300000000000002,1.88064,0.54852,1.959,0.03744,0.010920000000000001,0.039,1.8432,0.5376000000000001,1.92
2020-01-26 21:30:00,2.31312,0.67466,2.4095,0.04752000000000001,0.01386,0.0495,2.2656,0.6608,2.36,1.76592,0.5150600000000001,1.8395000000000001,0.04752000000000001,0.01386,0.0495,1.7184,0.5012,1.79
2020-01-26 22:00:00,2.13264,0.62202,2.2215,0.08784,0.02562,0.0915,2.0448,0.5964,2.13,1.6622400000000002,0.48482000000000003,1.7315,0.08784,0.02562,0.0915,1.5744,0.4592,1.6400000000000001
2020-01-26 22:30:00,2.00064,0.58352,2.084,0.07104,0.020720000000000002,0.074,1.9296000000000002,0.5628000000000001,2.01,1.5494400000000002,0.45192000000000004,1.6139999999999999,0.07104,0.020720000000000002,0.074,1.4784000000000002,0.4312,1.54
2020-01-26 23:00:00,1.84416,0.53788,1.921,0.13536,0.03948,0.14100000000000001,1.7088,0.4984,1.78,1.44096,0.42028000000000004,1.501,0.13536,0.03948,0.14100000000000001,1.3056,0.3808,1.3599999999999999
2020-01-26 23:30:00,1.68432,0.49126000000000003,1.7545000000000002,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.488,0.434,1.55,1.33872,0.39046000000000003,1.3945,0.19632000000000002,0.057260000000000005,0.20450000000000002,1.1424,0.3332,1.19
2020-01-27 00:00:00,1.57248,0.45864000000000005,1.638,0.19008000000000003,0.05544,0.198,1.3824,0.4032,1.44,1.22688,0.35784000000000005,1.278,0.19008000000000003,0.05544,0.198,1.0368,0.3024,1.08
2020-01-27 00:30:00,1.54704,0.45122,1.6115,0.16464,0.04802000000000001,0.1715,1.3824,0.4032,1.44,1.19184,0.34762000000000004,1.2415,0.16464,0.04802000000000001,0.1715,1.0272000000000001,0.29960000000000003,1.07
2020-01-27 01:00:00,1.60416,0.46788,1.671,0.19296000000000002,0.056280000000000004,0.201,1.4112,0.4116,1.47,1.24896,0.36428000000000005,1.301,0.19296000000000002,0.056280000000000004,0.201,1.056,0.308,1.1
2020-01-27 01:30:00,1.64064,0.47852000000000006,1.709,0.29664,0.08652000000000001,0.309,1.344,0.392,1.4,1.36224,0.39732,1.419,0.29664,0.08652000000000001,0.309,1.0656,0.3108,1.11
2020-01-27 02:00:00,1.65408,0.48244000000000004,1.7229999999999999,0.31968,0.09324,0.333,1.3344,0.38920000000000005,1.3900000000000001,1.37568,0.40124000000000004,1.433,0.31968,0.09324,0.333,1.056,0.308,1.1
2020-01-27 02:30:00,1.63968,0.47824000000000005,1.708,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.3056,0.3808,1.3599999999999999,1.39008,0.40544,1.448,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.056,0.308,1.1
2020-01-27 03:00:00,1.60368,0.46774000000000004,1.6705,0.32688,0.09534000000000001,0.3405,1.2768,0.3724,1.33,1.36368,0.39774000000000004,1.4205,0.32688,0.09534000000000001,0.3405,1.0368,0.3024,1.08
2020-01-27 03:30:00,1.608,0.46900000000000003,1.675,0.23520000000000002,0.06860000000000001,0.245,1.3728,0.40040000000000003,1.43,1.2912,0.3766,1.345,0.23520000000000002,0.06860000000000001,0.245,1.056,0.308,1.1
2020-01-27 04:00:00,1.57632,0.45976000000000006,1.642,0.28032,0.08176000000000001,0.292,1.296,0.378,1.35,1.2883200000000001,0.37576000000000004,1.342,0.28032,0.08176000000000001,0.292,1.008,0.294,1.05
2020-01-27 04:30:00,1.5499200000000002,0.45206,1.6145,0.28272,0.08246,0.29450000000000004,1.2671999999999999,0.36960000000000004,1.32,1.29072,0.37646,1.3445,0.28272,0.08246,0.29450000000000004,1.008,0.294,1.05
2020-01-27 05:00:00,1.54224,0.44982000000000005,1.6065,0.22704000000000002,0.06622,0.23650000000000002,1.3152,0.3836,1.37,1.24464,0.36302,1.2965,0.22704000000000002,0.06622,0.23650000000000002,1.0176,0.2968,1.06
2020-01-27 05:30:00,1.54512,0.45066000000000006,1.6095000000000002,0.28752,0.08386,0.2995,1.2576,0.3668,1.31,1.26672,0.36946,1.3195000000000001,0.28752,0.08386,0.2995,0.9792000000000001,0.2856,1.02
2020-01-27 06:00:00,1.6872,0.49210000000000004,1.7575,0.3144,0.0917,0.3275,1.3728,0.40040000000000003,1.43,1.3896,0.4053,1.4475,0.3144,0.0917,0.3275,1.0752,0.3136,1.12
2020-01-27 06:30:00,1.9488,0.5684,2.03,0.24,0.07,0.25,1.7088,0.4984,1.78,1.5455999999999999,0.45080000000000003,1.6099999999999999,0.24,0.07,0.25,1.3056,0.3808,1.3599999999999999
2020-01-27 07:00:00,2.1792,0.6356,2.27,0.30720000000000003,0.0896,0.32,1.8719999999999999,0.546,1.9500000000000002,1.7376,0.5068,1.81,0.30720000000000003,0.0896,0.32,1.4304000000000001,0.4172,1.49
2020-01-27 07:30:00,2.42448,0.7071400000000001,2.5255,0.27408000000000005,0.07994000000000001,0.28550000000000003,2.1504,0.6272,2.24,2.01168,0.58674,2.0955,0.27408000000000005,0.07994000000000001,0.28550000000000003,1.7376,0.5068,1.81
2020-01-27 08:00:00,2.59584,0.75712,2.7039999999999997,0.30144000000000004,0.08792000000000001,0.314,2.2944,0.6692,2.39,2.14464,0.6255200000000001,2.234,0.30144000000000004,0.08792000000000001,0.314,1.8432,0.5376000000000001,1.92
2020-01-27 08:30:00,2.64,0.77,2.75,0.24,0.07,0.25,2.4,0.7000000000000001,2.5,2.1504,0.6272,2.24,0.24,0.07,0.25,1.9104,0.5572,1.99
2020-01-27 09:00:00,2.57328,0.7505400000000001,2.6805,0.25008,0.07294,0.2605,2.3232,0.6776,2.42,2.1316800000000002,0.6217400000000001,2.2205,0.25008,0.07294,0.2605,1.8816000000000002,0.5488000000000001,1.96
2020-01-27 09:30:00,2.45184,0.7151200000000001,2.5540000000000003,0.24384000000000003,0.07112,0.254,2.208,0.644,2.3,2.09664,0.6115200000000001,2.184,0.24384000000000003,0.07112,0.254,1.8528,0.5404,1.9300000000000002
2020-01-27 10:00:00,2.3952,0.6986,2.495,0.22560000000000002,0.0658,0.23500000000000001,2.1696,0.6328,2.26,2.04,0.595,2.125,0.22560000000000002,0.0658,0.23500000000000001,1.8144,0.5292,1.8900000000000001
2020-01-27 10:30:00,2.29344,0.6689200000000001,2.3890000000000002,0.35424000000000005,0.10332000000000001,0.369,1.9392,0.5656,2.02,2.07264,0.6045200000000001,2.159,0.35424000000000005,0.10332000000000001,0.369,1.7184,0.5012,1.79
2020-01-27 11:00:00,2.2439999999999998,0.6545000000000001,2.3375,0.276,0.0805,0.28750000000000003,1.968,0.5740000000000001,2.05,2.0328,0.5929,2.1175,0.276,0.0805,0.28750000000000003,1.7568000000000001,0.5124000000000001,1.83
2020-01-27 11:30:00,2.15952,0.6298600000000001,2.2495,0.29712000000000005,0.08666,0.3095,1.8624,0.5432,1.94,2.03472,0.5934600000000001,2.1195,0.29712000000000005,0.08666,0.3095,1.7376,0.5068,1.81
2020-01-27 12:00:00,2.15712,0.62916,2.247,0.33312,0.09716000000000001,0.34700000000000003,1.824,0.532,1.9,2.06112,0.60116,2.147,0.33312,0.09716000000000001,0.34700000000000003,1.728,0.504,1.8
2020-01-27 12:30:00,2.30688,0.6728400000000001,2.403,0.33888,0.09884000000000001,0.353,1.968,0.5740000000000001,2.05,2.01888,0.58884,2.103,0.33888,0.09884000000000001,0.353,1.6800000000000002,0.49,1.75
2020-01-27 13:00:00,2.33232,0.6802600000000001,2.4295,0.26832,0.07826000000000001,0.2795,2.064,0.602,2.15,2.01552,0.58786,2.0995,0.26832,0.07826000000000001,0.2795,1.7472,0.5096,1.82
2020-01-27 13:30:00,2.30976,0.6736800000000001,2.406,0.31296,0.09128000000000001,0.326,1.9968,0.5824,2.08,2.00256,0.58408,2.086,0.31296,0.09128000000000001,0.326,1.6896,0.4928,1.76
2020-01-27 14:00:00,2.30256,0.6715800000000001,2.3985,0.20016,0.05838,0.20850000000000002,2.1024,0.6132000000000001,2.19,1.98576,0.57918,2.0685000000000002,0.20016,0.05838,0.20850000000000002,1.7856,0.5208,1.8599999999999999
2020-01-27 14:30:00,2.42304,0.70672,2.524,0.11904,0.03472,0.124,2.304,0.672,2.4,1.9526400000000002,0.56952,2.034,0.11904,0.03472,0.124,1.8336000000000001,0.5348,1.9100000000000001
2020-01-27 15:00:00,2.47728,0.7225400000000001,2.5805,0.038880000000000005,0.011340000000000001,0.0405,2.4384,0.7112,2.54,1.9492800000000001,0.56854,2.0305,0.038880000000000005,0.011340000000000001,0.0405,1.9104,0.5572,1.99
2020-01-27 15:30:00,2.5968,0.7574000000000001,2.705,0.0528,0.0154,0.055,2.544,0.742,2.65,2.0496,0.5978,2.135,0.0528,0.0154,0.055,1.9968,0.5824,2.08
2020-01-27 16:00:00,2.66496,0.7772800000000001,2.776,0.09216,0.02688,0.096,2.5728,0.7504000000000001,2.68,2.09856,0.6120800000000001,2.186,0.09216,0.02688,0.096,2.0064,0.5852,2.09
2020-01-27 16:30:00,2.7288,0.7959,2.8425000000000002,0.108,0.0315,0.1125,2.6208,0.7644000000000001,2.73,2.1144,0.6167,2.2025,0.108,0.0315,0.1125,2.0064,0.5852,2.09
2020-01-27 17:00:00,2.9184,0.8512000000000001,3.04,0.028800000000000003,0.008400000000000001,0.03,2.8896,0.8428,3.01,2.2272,0.6496000000000001,2.32,0.028800000000000003,0.008400000000000001,0.03,2.1984,0.6412,2.29
2020-01-27 17:30:00,3.09888,0.9038400000000001,3.228,0.07488,0.021840000000000002,0.078,3.024,0.882,3.15,2.33088,0.6798400000000001,2.428,0.07488,0.021840000000000002,0.078,2.2560000000000002,0.658,2.35
2020-01-27 18:00:00,3.132,0.9135000000000001,3.2625,0.0408,0.0119,0.0425,3.0912,0.9016000000000001,3.22,2.316,0.6755,2.4125,0.0408,0.0119,0.0425,2.2752,0.6636000000000001,2.37
2020-01-27 18:30:00,3.1224,0.9107000000000001,3.2525,0.0504,0.014700000000000001,0.052500000000000005,3.072,0.896,3.2,2.316,0.6755,2.4125,0.0504,0.014700000000000001,0.052500000000000005,2.2656,0.6608,2.36
2020-01-27 19:00:00,3.02016,0.8808800000000001,3.146,0.09216,0.02688,0.096,2.928,0.854,3.05,2.25216,0.65688,2.346,0.09216,0.02688,0.096,2.16,0.63,2.25
2020-01-27 19:30:00,2.93424,0.85582,3.0565,0.17904,0.05222,0.1865,2.7552,0.8036000000000001,2.87,2.24304,0.65422,2.3365,0.17904,0.05222,0.1865,2.064,0.602,2.15
2020-01-27 20:00:00,2.7374400000000003,0.79842,2.8515,0.12624000000000002,0.036820000000000006,0.1315,2.6112,0.7616,2.7199999999999998,2.07504,0.6052200000000001,2.1615,0.12624000000000002,0.036820000000000006,0.1315,1.9488,0.5684,2.03
2020-01-27 20:30:00,2.6947200000000002,0.7859600000000001,2.807,0.11232,0.032760000000000004,0.117,2.5824,0.7532,2.69,1.97472,0.57596,2.057,0.11232,0.032760000000000004,0.117,1.8624,0.5432,1.94
2020-01-27 21:00:00,2.61264,0.76202,2.7215,0.11664000000000001,0.03402,0.12150000000000001,2.496,0.728,2.6,1.9790400000000001,0.5772200000000001,2.0615,0.11664000000000001,0.03402,0.12150000000000001,1.8624,0.5432,1.94
2020-01-27 21:30:00,2.472,0.721,2.575,0.0912,0.026600000000000002,0.095,2.3808,0.6944,2.48,1.8,0.525,1.875,0.0912,0.026600000000000002,0.095,1.7088,0.4984,1.78
2020-01-27 22:00:00,2.3016,0.6713,2.3975,0.12240000000000001,0.0357,0.1275,2.1792,0.6356,2.27,1.6488,0.48090000000000005,1.7175,0.12240000000000001,0.0357,0.1275,1.5264,0.44520000000000004,1.5899999999999999
2020-01-27 22:30:00,2.10384,0.61362,2.1915,0.18384,0.05362,0.1915,1.92,0.56,2.0,1.51824,0.44282000000000005,1.5815000000000001,0.18384,0.05362,0.1915,1.3344,0.38920000000000005,1.3900000000000001
2020-01-27 23:00:00,1.9272,0.5621,2.0075,0.2088,0.0609,0.2175,1.7184,0.5012,1.79,1.3704,0.3997,1.4275,0.2088,0.0609,0.2175,1.1616,0.3388,1.21
2020-01-27 23:30:00,1.76688,0.51534,1.8405,0.18288000000000001,0.053340000000000005,0.1905,1.584,0.462,1.65,1.21008,0.35294000000000003,1.2605,0.18288000000000001,0.053340000000000005,0.1905,1.0272000000000001,0.29960000000000003,1.07
2020-01-28 00:00:00,1.6728,0.4879,1.7425000000000002,0.18480000000000002,0.0539,0.1925,1.488,0.434,1.55,1.1352,0.3311,1.1825,0.18480000000000002,0.0539,0.1925,0.9504,0.2772,0.99
2020-01-28 00:30:00,1.6329600000000002,0.47628000000000004,1.701,0.19296000000000002,0.056280000000000004,0.201,1.44,0.42,1.5,1.11456,0.32508000000000004,1.161,0.19296000000000002,0.056280000000000004,0.201,0.9216000000000001,0.26880000000000004,0.96
2020-01-28 01:00:00,1.70832,0.49826000000000004,1.7795,0.22032000000000002,0.06426000000000001,0.2295,1.488,0.434,1.55,1.15152,0.33586000000000005,1.1995,0.22032000000000002,0.06426000000000001,0.2295,0.9312,0.2716,0.97
2020-01-28 01:30:00,1.77936,0.51898,1.8535,0.19536,0.05698,0.20350000000000001,1.584,0.462,1.65,1.21296,0.35378000000000004,1.2635,0.19536,0.05698,0.20350000000000001,1.0176,0.2968,1.06
2020-01-28 02:00:00,1.77792,0.51856,1.8519999999999999,0.14592000000000002,0.04256,0.152,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.19232,0.34776,1.242,0.14592000000000002,0.04256,0.152,1.0464,0.3052,1.09
2020-01-28 02:30:00,1.74816,0.50988,1.8210000000000002,0.26976,0.07868,0.281,1.4784000000000002,0.4312,1.54,1.21056,0.35308,1.2610000000000001,0.26976,0.07868,0.281,0.9408000000000001,0.27440000000000003,0.98
2020-01-28 03:00:00,1.7510400000000002,0.5107200000000001,1.824,0.13824,0.04032,0.14400000000000002,1.6128,0.47040000000000004,1.6800000000000002,1.18464,0.34552000000000005,1.234,0.13824,0.04032,0.14400000000000002,1.0464,0.3052,1.09
2020-01-28 03:30:00,1.74,0.5075000000000001,1.8125,0.156,0.0455,0.1625,1.584,0.462,1.65,1.164,0.3395,1.2125,0.156,0.0455,0.1625,1.008,0.294,1.05
2020-01-28 04:00:00,1.7112,0.49910000000000004,1.7825000000000002,0.1752,0.0511,0.1825,1.536,0.448,1.6,1.1928,0.34790000000000004,1.2425,0.1752,0.0511,0.1825,1.0176,0.2968,1.06
2020-01-28 04:30:00,1.70304,0.49672000000000005,1.774,0.21504,0.06272000000000001,0.224,1.488,0.434,1.55,1.2230400000000001,0.35672000000000004,1.274,0.21504,0.06272000000000001,0.224,1.008,0.294,1.05
2020-01-28 05:00:00,1.67712,0.48916000000000004,1.7469999999999999,0.21792000000000003,0.06356,0.227,1.4592,0.42560000000000003,1.52,1.1875200000000001,0.34636,1.237,0.21792000000000003,0.06356,0.227,0.9696,0.2828,1.01
2020-01-28 05:30:00,1.71408,0.49994000000000005,1.7855,0.11088,0.03234,0.1155,1.6032000000000002,0.4676,1.67,1.21488,0.35434000000000004,1.2655,0.11088,0.03234,0.1155,1.104,0.322,1.15
2020-01-28 06:00:00,1.83696,0.53578,1.9135,0.25296,0.07378000000000001,0.2635,1.584,0.462,1.65,1.31856,0.38458000000000003,1.3735,0.25296,0.07378000000000001,0.2635,1.0656,0.3108,1.11
2020-01-28 06:30:00,2.1384,0.6237,2.2275,0.372,0.1085,0.3875,1.7664,0.5152,1.8399999999999999,1.572,0.4585,1.6375000000000002,0.372,0.1085,0.3875,1.2,0.35000000000000003,1.25
2020-01-28 07:00:00,2.37216,0.69188,2.471,0.41376,0.12068000000000001,0.431,1.9584000000000001,0.5712,2.04,1.7577600000000002,0.51268,1.831,0.41376,0.12068000000000001,0.431,1.344,0.392,1.4
2020-01-28 07:30:00,2.6841600000000003,0.78288,2.7960000000000003,0.38016000000000005,0.11088,0.396,2.304,0.672,2.4,1.94496,0.56728,2.026,0.38016000000000005,0.11088,0.396,1.5648,0.45640000000000003,1.63
2020-01-28 08:00:00,2.7720000000000002,0.8085,2.8875,0.3624,0.1057,0.3775,2.4096,0.7028,2.51,2.148,0.6265000000000001,2.2375,0.3624,0.1057,0.3775,1.7856,0.5208,1.8599999999999999
2020-01-28 08:30:00,2.82336,0.8234800000000001,2.941,0.25056,0.07308,0.261,2.5728,0.7504000000000001,2.68,2.16096,0.6302800000000001,2.251,0.25056,0.07308,0.261,1.9104,0.5572,1.99
2020-01-28 09:00:00,2.7729600000000003,0.80878,2.8885,0.20976000000000003,0.061180000000000005,0.2185,2.5632,0.7476,2.67,2.0721600000000002,0.60438,2.1585,0.20976000000000003,0.061180000000000005,0.2185,1.8624,0.5432,1.94
2020-01-28 09:30:00,2.75952,0.80486,2.8745000000000003,0.20592000000000002,0.06006,0.21450000000000002,2.5536,0.7448,2.66,1.9819200000000001,0.57806,2.0645,0.20592000000000002,0.06006,0.21450000000000002,1.776,0.518,1.85
2020-01-28 10:00:00,2.78784,0.8131200000000001,2.904,0.33024000000000003,0.09632,0.34400000000000003,2.4576000000000002,0.7168,2.56,1.9238400000000002,0.5611200000000001,2.004,0.33024000000000003,0.09632,0.34400000000000003,1.5936,0.46480000000000005,1.6600000000000001
2020-01-28 10:30:00,2.78016,0.81088,2.896,0.33216,0.09688000000000001,0.34600000000000003,2.448,0.714,2.55,1.95456,0.57008,2.036,0.33216,0.09688000000000001,0.34600000000000003,1.6224,0.4732,1.69
2020-01-28 11:00:00,2.6832000000000003,0.7826000000000001,2.795,0.36960000000000004,0.1078,0.385,2.3136,0.6748000000000001,2.41,1.8672,0.5446,1.945,0.36960000000000004,0.1078,0.385,1.4976,0.4368,1.56
2020-01-28 11:30:00,2.5473600000000003,0.7429800000000001,2.6535,0.38736000000000004,0.11298000000000001,0.4035,2.16,0.63,2.25,1.9233600000000002,0.56098,2.0035,0.38736000000000004,0.11298000000000001,0.4035,1.536,0.448,1.6
2020-01-28 12:00:00,2.28096,0.6652800000000001,2.376,0.44736000000000004,0.13048,0.466,1.8336000000000001,0.5348,1.9100000000000001,2.05056,0.5980800000000001,2.136,0.44736000000000004,0.13048,0.466,1.6032000000000002,0.4676,1.67
2020-01-28 12:30:00,2.26896,0.66178,2.3635,0.42576,0.12418000000000001,0.4435,1.8432,0.5376000000000001,1.92,2.11536,0.6169800000000001,2.2035,0.42576,0.12418000000000001,0.4435,1.6896,0.4928,1.76
2020-01-28 13:00:00,2.25168,0.6567400000000001,2.3455,0.40848,0.11914000000000001,0.42550000000000004,1.8432,0.5376000000000001,1.92,1.99248,0.5811400000000001,2.0755,0.40848,0.11914000000000001,0.42550000000000004,1.584,0.462,1.65
2020-01-28 13:30:00,2.28432,0.6662600000000001,2.3795,0.38352,0.11186000000000001,0.3995,1.9008,0.5544,1.98,1.93872,0.5654600000000001,2.0195,0.38352,0.11186000000000001,0.3995,1.5552000000000001,0.4536,1.62
2020-01-28 14:00:00,2.292,0.6685,2.3875,0.42960000000000004,0.1253,0.4475,1.8624,0.5432,1.94,2.0232,0.5901000000000001,2.1075,0.42960000000000004,0.1253,0.4475,1.5936,0.46480000000000005,1.6600000000000001
2020-01-28 14:30:00,2.59056,0.75558,2.6985,0.44016000000000005,0.12838000000000002,0.4585,2.1504,0.6272,2.24,2.11056,0.61558,2.1985,0.44016000000000005,0.12838000000000002,0.4585,1.6703999999999999,0.4872,1.74
2020-01-28 15:00:00,2.76,0.805,2.875,0.3408,0.0994,0.355,2.4192,0.7056,2.52,2.1168,0.6174000000000001,2.205,0.3408,0.0994,0.355,1.776,0.518,1.85
2020-01-28 15:30:00,2.664,0.777,2.775,0.2832,0.0826,0.295,2.3808,0.6944,2.48,2.1168,0.6174000000000001,2.205,0.2832,0.0826,0.295,1.8336000000000001,0.5348,1.9100000000000001
2020-01-28 16:00:00,2.75568,0.8037400000000001,2.8705,0.25968,0.07574,0.2705,2.496,0.728,2.6,2.17008,0.6329400000000001,2.2605,0.25968,0.07574,0.2705,1.9104,0.5572,1.99
2020-01-28 16:30:00,2.71584,0.79212,2.829,0.20064,0.05852,0.209,2.5152,0.7336,2.62,2.21664,0.6465200000000001,2.309,0.20064,0.05852,0.209,2.016,0.588,2.1
2020-01-28 17:00:00,2.83296,0.82628,2.951,0.22176,0.06468,0.231,2.6112,0.7616,2.7199999999999998,2.37216,0.69188,2.471,0.22176,0.06468,0.231,2.1504,0.6272,2.24
2020-01-28 17:30:00,2.98464,0.8705200000000001,3.109,0.28704,0.08372,0.299,2.6976,0.7868,2.81,2.50464,0.7305200000000001,2.609,0.28704,0.08372,0.299,2.2176,0.6468,2.31
2020-01-28 18:00:00,2.99616,0.8738800000000001,3.121,0.24096,0.07028000000000001,0.251,2.7552,0.8036000000000001,2.87,2.51616,0.7338800000000001,2.621,0.24096,0.07028000000000001,0.251,2.2752,0.6636000000000001,2.37
2020-01-28 18:30:00,3.00336,0.8759800000000001,3.1285,0.22896000000000002,0.06678,0.23850000000000002,2.7744,0.8092,2.89,2.54256,0.74158,2.6485000000000003,0.22896000000000002,0.06678,0.23850000000000002,2.3136,0.6748000000000001,2.41
2020-01-28 19:00:00,2.9275200000000003,0.8538600000000001,3.0495,0.22032000000000002,0.06426000000000001,0.2295,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.50512,0.7306600000000001,2.6095,0.22032000000000002,0.06426000000000001,0.2295,2.2848,0.6664,2.38
2020-01-28 19:30:00,2.80896,0.8192800000000001,2.926,0.27456,0.08008000000000001,0.28600000000000003,2.5343999999999998,0.7392000000000001,2.64,2.3865600000000002,0.69608,2.4859999999999998,0.27456,0.08008000000000001,0.28600000000000003,2.112,0.616,2.2
2020-01-28 20:00:00,2.6496,0.7728,2.76,0.27840000000000004,0.08120000000000001,0.29,2.3712,0.6916,2.47,2.2560000000000002,0.658,2.35,0.27840000000000004,0.08120000000000001,0.29,1.9776,0.5768,2.06
2020-01-28 20:30:00,2.57808,0.75194,2.6855,0.30288000000000004,0.08834,0.3155,2.2752,0.6636000000000001,2.37,2.17488,0.63434,2.2655,0.30288000000000004,0.08834,0.3155,1.8719999999999999,0.546,1.9500000000000002
2020-01-28 21:00:00,2.50608,0.73094,2.6105,0.19248,0.05614,0.2005,2.3136,0.6748000000000001,2.41,2.11248,0.61614,2.2005,0.19248,0.05614,0.2005,1.92,0.56,2.0
2020-01-28 21:30:00,2.4264,0.7077,2.5275,0.2088,0.0609,0.2175,2.2176,0.6468,2.31,2.004,0.5845,2.0875,0.2088,0.0609,0.2175,1.7952,0.5236000000000001,1.87
2020-01-28 22:00:00,2.24832,0.65576,2.342,0.18432,0.05376,0.192,2.064,0.602,2.15,1.87392,0.54656,1.952,0.18432,0.05376,0.192,1.6896,0.4928,1.76
2020-01-28 22:30:00,2.0366400000000002,0.5940200000000001,2.1215,0.12624000000000002,0.036820000000000006,0.1315,1.9104,0.5572,1.99,1.70064,0.49602,1.7715,0.12624000000000002,0.036820000000000006,0.1315,1.5744,0.4592,1.6400000000000001
2020-01-28 23:00:00,1.8220800000000001,0.53144,1.8980000000000001,0.11328,0.03304,0.11800000000000001,1.7088,0.4984,1.78,1.52448,0.44464000000000004,1.588,0.11328,0.03304,0.11800000000000001,1.4112,0.4116,1.47
2020-01-28 23:30:00,1.7217600000000002,0.5021800000000001,1.7934999999999999,0.19536,0.05698,0.20350000000000001,1.5264,0.44520000000000004,1.5899999999999999,1.44336,0.42098,1.5035,0.19536,0.05698,0.20350000000000001,1.248,0.364,1.3
2020-01-29 00:00:00,1.62384,0.47362000000000004,1.6915,0.25104000000000004,0.07322000000000001,0.2615,1.3728,0.40040000000000003,1.43,1.3358400000000001,0.38962,1.3915,0.25104000000000004,0.07322000000000001,0.2615,1.0848,0.3164,1.13
2020-01-29 00:30:00,1.60992,0.46956000000000003,1.677,0.11232,0.032760000000000004,0.117,1.4976,0.4368,1.56,1.29312,0.37716000000000005,1.347,0.11232,0.032760000000000004,0.117,1.1808,0.34440000000000004,1.23
2020-01-29 01:00:00,1.6209600000000002,0.47278000000000003,1.6885,0.16176000000000001,0.04718000000000001,0.1685,1.4592,0.42560000000000003,1.52,1.28496,0.37478000000000006,1.3385,0.16176000000000001,0.04718000000000001,0.1685,1.1232,0.3276,1.17
2020-01-29 01:30:00,1.78272,0.5199600000000001,1.857,0.21792000000000003,0.06356,0.227,1.5648,0.45640000000000003,1.63,1.43712,0.41916000000000003,1.4969999999999999,0.21792000000000003,0.06356,0.227,1.2192,0.3556,1.27
2020-01-29 02:00:00,1.7856,0.5208,1.8599999999999999,0.23040000000000002,0.06720000000000001,0.24,1.5552000000000001,0.4536,1.62,1.4208,0.41440000000000005,1.48,0.23040000000000002,0.06720000000000001,0.24,1.1904,0.3472,1.24
2020-01-29 02:30:00,1.72992,0.50456,1.802,0.34752000000000005,0.10136,0.362,1.3824,0.4032,1.44,1.37472,0.40096000000000004,1.432,0.34752000000000005,0.10136,0.362,1.0272000000000001,0.29960000000000003,1.07
2020-01-29 03:00:00,1.7356800000000001,0.50624,1.808,0.35328000000000004,0.10304,0.368,1.3824,0.4032,1.44,1.39968,0.40824000000000005,1.458,0.35328000000000004,0.10304,0.368,1.0464,0.3052,1.09
2020-01-29 03:30:00,1.7217600000000002,0.5021800000000001,1.7934999999999999,0.34896000000000005,0.10178000000000001,0.3635,1.3728,0.40040000000000003,1.43,1.3953600000000002,0.40698,1.4535,0.34896000000000005,0.10178000000000001,0.3635,1.0464,0.3052,1.09
2020-01-29 04:00:00,1.68768,0.49224000000000007,1.758,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.36128,0.39704000000000006,1.418,0.33408000000000004,0.09744000000000001,0.34800000000000003,1.0272000000000001,0.29960000000000003,1.07
2020-01-29 04:30:00,1.68192,0.49056000000000005,1.752,0.35712000000000005,0.10416,0.372,1.3248,0.3864,1.38,1.37472,0.40096000000000004,1.432,0.35712000000000005,0.10416,0.372,1.0176,0.2968,1.06
2020-01-29 05:00:00,1.65168,0.48174000000000006,1.7205,0.30768,0.08974000000000001,0.3205,1.344,0.392,1.4,1.37328,0.40054,1.4304999999999999,0.30768,0.08974000000000001,0.3205,1.0656,0.3108,1.11
2020-01-29 05:30:00,1.69584,0.49462000000000006,1.7665000000000002,0.39984000000000003,0.11662000000000002,0.41650000000000004,1.296,0.378,1.35,1.42704,0.41622000000000003,1.4865,0.39984000000000003,0.11662000000000002,0.41650000000000004,1.0272000000000001,0.29960000000000003,1.07
2020-01-29 06:00:00,1.80576,0.52668,1.881,0.41376,0.12068000000000001,0.431,1.392,0.406,1.45,1.52736,0.44548000000000004,1.591,0.41376,0.12068000000000001,0.431,1.1136,0.32480000000000003,1.16
2020-01-29 06:30:00,2.0568,0.5999,2.1425,0.4248,0.12390000000000001,0.4425,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.7304,0.5047,1.8025,0.4248,0.12390000000000001,0.4425,1.3056,0.3808,1.3599999999999999
2020-01-29 07:00:00,2.25936,0.65898,2.3535,0.37776000000000004,0.11018000000000001,0.3935,1.8816000000000002,0.5488000000000001,1.96,1.8753600000000001,0.54698,1.9535,0.37776000000000004,0.11018000000000001,0.3935,1.4976,0.4368,1.56
2020-01-29 07:30:00,2.62032,0.76426,2.7295,0.22992,0.06706000000000001,0.23950000000000002,2.3904,0.6972,2.49,2.13072,0.62146,2.2195,0.22992,0.06706000000000001,0.23950000000000002,1.9008,0.5544,1.98
2020-01-29 08:00:00,2.73072,0.7964600000000001,2.8445,0.17712000000000003,0.051660000000000005,0.1845,2.5536,0.7448,2.66,2.25072,0.65646,2.3445,0.17712000000000003,0.051660000000000005,0.1845,2.0736,0.6048,2.16
2020-01-29 08:30:00,2.76096,0.8052800000000001,2.876,0.18816000000000002,0.054880000000000005,0.196,2.5728,0.7504000000000001,2.68,2.26176,0.65968,2.356,0.18816000000000002,0.054880000000000005,0.196,2.0736,0.6048,2.16
2020-01-29 09:00:00,2.88816,0.84238,3.0085,0.18096,0.05278000000000001,0.1885,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.11056,0.61558,2.1985,0.18096,0.05278000000000001,0.1885,1.9296000000000002,0.5628000000000001,2.01
2020-01-29 09:30:00,2.90016,0.8458800000000001,3.021,0.25056,0.07308,0.261,2.6496,0.7728,2.76,2.09376,0.61068,2.181,0.25056,0.07308,0.261,1.8432,0.5376000000000001,1.92
2020-01-29 10:00:00,2.688,0.784,2.8,0.1728,0.0504,0.18,2.5152,0.7336,2.62,2.0256,0.5908,2.11,0.1728,0.0504,0.18,1.8528,0.5404,1.9300000000000002
2020-01-29 10:30:00,2.6592000000000002,0.7756000000000001,2.77,0.22080000000000002,0.0644,0.23,2.4384,0.7112,2.54,1.9968,0.5824,2.08,0.22080000000000002,0.0644,0.23,1.776,0.518,1.85
