Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-29 11:00:00,2.39136,0.6974800000000001,2.491,0.23136,0.06748000000000001,0.241,2.16,0.63,2.25,2.08416,0.6078800000000001,2.171,0.23136,0.06748000000000001,0.241,1.8528,0.5404,1.9300000000000002
2020-01-29 11:30:00,2.34096,0.68278,2.4385,0.21936000000000003,0.06398000000000001,0.2285,2.1216,0.6188,2.21,2.14896,0.62678,2.2385,0.21936000000000003,0.06398000000000001,0.2285,1.9296000000000002,0.5628000000000001,2.01
2020-01-29 12:00:00,2.34576,0.68418,2.4435000000000002,0.37776000000000004,0.11018000000000001,0.3935,1.968,0.5740000000000001,2.05,2.06736,0.6029800000000001,2.1535,0.37776000000000004,0.11018000000000001,0.3935,1.6896,0.4928,1.76
2020-01-29 12:30:00,2.35776,0.6876800000000001,2.456,0.22656,0.06608,0.23600000000000002,2.1312,0.6216,2.22,2.16576,0.63168,2.2560000000000002,0.22656,0.06608,0.23600000000000002,1.9392,0.5656,2.02
2020-01-29 13:00:00,2.45328,0.7155400000000001,2.5555,0.21648,0.06314,0.2255,2.2368,0.6524,2.33,2.15568,0.6287400000000001,2.2455,0.21648,0.06314,0.2255,1.9392,0.5656,2.02
2020-01-29 13:30:00,2.42928,0.7085400000000001,2.5305,0.11568,0.033740000000000006,0.12050000000000001,2.3136,0.6748000000000001,2.41,2.16048,0.63014,2.2505,0.11568,0.033740000000000006,0.12050000000000001,2.0448,0.5964,2.13
2020-01-29 14:00:00,2.46192,0.71806,2.5645,0.11952000000000002,0.03486,0.1245,2.3424,0.6832,2.44,2.12592,0.6200600000000001,2.2145,0.11952000000000002,0.03486,0.1245,2.0064,0.5852,2.09
2020-01-29 14:30:00,2.5651200000000003,0.74816,2.672,0.29952,0.08736000000000001,0.312,2.2656,0.6608,2.36,2.05632,0.5997600000000001,2.142,0.29952,0.08736000000000001,0.312,1.7568000000000001,0.5124000000000001,1.83
2020-01-29 15:00:00,2.58384,0.7536200000000001,2.6915,0.29904000000000003,0.08722,0.3115,2.2848,0.6664,2.38,2.08464,0.60802,2.1715,0.29904000000000003,0.08722,0.3115,1.7856,0.5208,1.8599999999999999
2020-01-29 15:30:00,2.58576,0.7541800000000001,2.6935000000000002,0.36816000000000004,0.10738,0.3835,2.2176,0.6468,2.31,2.09616,0.61138,2.1835,0.36816000000000004,0.10738,0.3835,1.728,0.504,1.8
2020-01-29 16:00:00,2.72592,0.7950600000000001,2.8395,0.37392000000000003,0.10906,0.3895,2.352,0.686,2.45,2.11152,0.6158600000000001,2.1995,0.37392000000000003,0.10906,0.3895,1.7376,0.5068,1.81
2020-01-29 16:30:00,2.73072,0.7964600000000001,2.8445,0.40752000000000005,0.11886000000000001,0.42450000000000004,2.3232,0.6776,2.42,2.22192,0.6480600000000001,2.3145,0.40752000000000005,0.11886000000000001,0.42450000000000004,1.8144,0.5292,1.8900000000000001
2020-01-29 17:00:00,2.85648,0.8331400000000001,2.9755000000000003,0.33168000000000003,0.09674,0.34550000000000003,2.5248,0.7364,2.63,2.27088,0.66234,2.3655,0.33168000000000003,0.09674,0.34550000000000003,1.9392,0.5656,2.02
2020-01-29 17:30:00,2.93232,0.85526,3.0545,0.38832000000000005,0.11326000000000001,0.4045,2.544,0.742,2.65,2.36592,0.69006,2.4645,0.38832000000000005,0.11326000000000001,0.4045,1.9776,0.5768,2.06
2020-01-29 18:00:00,2.98848,0.8716400000000001,3.113,0.42528000000000005,0.12404000000000001,0.443,2.5632,0.7476,2.67,2.4220800000000002,0.7064400000000001,2.523,0.42528000000000005,0.12404000000000001,0.443,1.9968,0.5824,2.08
2020-01-29 18:30:00,2.94816,0.8598800000000001,3.071,0.32736000000000004,0.09548000000000001,0.341,2.6208,0.7644000000000001,2.73,2.40096,0.70028,2.501,0.32736000000000004,0.09548000000000001,0.341,2.0736,0.6048,2.16
2020-01-29 19:00:00,2.8056,0.8183,2.9225000000000003,0.1272,0.0371,0.1325,2.6784,0.7812,2.79,2.3064,0.6727000000000001,2.4025,0.1272,0.0371,0.1325,2.1792,0.6356,2.27
2020-01-29 19:30:00,2.6928,0.7854,2.805,0.0912,0.026600000000000002,0.095,2.6016,0.7588,2.71,2.2608,0.6594,2.355,0.0912,0.026600000000000002,0.095,2.1696,0.6328,2.26
2020-01-29 20:00:00,2.5588800000000003,0.7463400000000001,2.6654999999999998,0.12048,0.035140000000000005,0.1255,2.4384,0.7112,2.54,2.11728,0.6175400000000001,2.2055,0.12048,0.035140000000000005,0.1255,1.9968,0.5824,2.08
2020-01-29 20:30:00,2.54352,0.7418600000000001,2.6495,0.11472,0.033460000000000004,0.11950000000000001,2.4288,0.7084,2.5300000000000002,2.08272,0.60746,2.1695,0.11472,0.033460000000000004,0.11950000000000001,1.968,0.5740000000000001,2.05
2020-01-29 21:00:00,2.4700800000000003,0.7204400000000001,2.573,0.060480000000000006,0.017640000000000003,0.063,2.4096,0.7028,2.51,1.9996800000000001,0.5832400000000001,2.083,0.060480000000000006,0.017640000000000003,0.063,1.9392,0.5656,2.02
2020-01-29 21:30:00,2.35152,0.68586,2.4495,0.17232,0.050260000000000006,0.17950000000000002,2.1792,0.6356,2.27,1.90992,0.55706,1.9895,0.17232,0.050260000000000006,0.17950000000000002,1.7376,0.5068,1.81
2020-01-29 22:00:00,2.14752,0.62636,2.237,0.36192,0.10556000000000001,0.377,1.7856,0.5208,1.8599999999999999,1.78272,0.5199600000000001,1.857,0.36192,0.10556000000000001,0.377,1.4208,0.41440000000000005,1.48
2020-01-29 22:30:00,1.95984,0.57162,2.0415,0.43344000000000005,0.12642,0.4515,1.5264,0.44520000000000004,1.5899999999999999,1.6526399999999999,0.48202000000000006,1.7215,0.43344000000000005,0.12642,0.4515,1.2192,0.3556,1.27
2020-01-29 23:00:00,1.80384,0.52612,1.879,0.46944,0.13692000000000001,0.489,1.3344,0.38920000000000005,1.3900000000000001,1.53504,0.44772000000000006,1.599,0.46944,0.13692000000000001,0.489,1.0656,0.3108,1.11
2020-01-29 23:30:00,1.61808,0.47194,1.6855,0.43728000000000006,0.12754000000000001,0.4555,1.1808,0.34440000000000004,1.23,1.37808,0.40194,1.4355,0.43728000000000006,0.12754000000000001,0.4555,0.9408000000000001,0.27440000000000003,0.98
2020-01-30 00:00:00,1.57824,0.46032000000000006,1.6440000000000001,0.39744,0.11592000000000001,0.41400000000000003,1.1808,0.34440000000000004,1.23,1.32864,0.38752000000000003,1.384,0.39744,0.11592000000000001,0.41400000000000003,0.9312,0.2716,0.97
2020-01-30 00:30:00,1.52112,0.44366000000000005,1.5845,0.39792000000000005,0.11606000000000001,0.41450000000000004,1.1232,0.3276,1.17,1.23312,0.35966000000000004,1.2845,0.39792000000000005,0.11606000000000001,0.41450000000000004,0.8352,0.2436,0.87
2020-01-30 01:00:00,1.5518399999999999,0.45262,1.6165,0.30384,0.08862,0.3165,1.248,0.364,1.3,1.27344,0.37142000000000003,1.3265,0.30384,0.08862,0.3165,0.9696,0.2828,1.01
2020-01-30 01:30:00,1.66608,0.48594000000000004,1.7355,0.20688,0.060340000000000005,0.2155,1.4592,0.42560000000000003,1.52,1.38768,0.40474000000000004,1.4455,0.20688,0.060340000000000005,0.2155,1.1808,0.34440000000000004,1.23
2020-01-30 02:00:00,1.74432,0.50876,1.8170000000000002,0.22752000000000003,0.06636,0.23700000000000002,1.5168,0.4424,1.58,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.22752000000000003,0.06636,0.23700000000000002,1.2768,0.3724,1.33
2020-01-30 02:30:00,1.74048,0.5076400000000001,1.8130000000000002,0.27168000000000003,0.07924,0.28300000000000003,1.4688,0.4284,1.53,1.52928,0.44604000000000005,1.593,0.27168000000000003,0.07924,0.28300000000000003,1.2576,0.3668,1.31
2020-01-30 03:00:00,1.73232,0.50526,1.8045,0.12912,0.037660000000000006,0.1345,1.6032000000000002,0.4676,1.67,1.45392,0.42406000000000005,1.5145,0.12912,0.037660000000000006,0.1345,1.3248,0.3864,1.38
2020-01-30 03:30:00,1.7337600000000002,0.50568,1.806,0.17856000000000002,0.05208,0.186,1.5552000000000001,0.4536,1.62,1.4073600000000002,0.41048,1.466,0.17856000000000002,0.05208,0.186,1.2288000000000001,0.3584,1.28
2020-01-30 04:00:00,1.60032,0.46676000000000006,1.667,0.19872,0.057960000000000005,0.20700000000000002,1.4016,0.4088,1.46,1.17792,0.34356000000000003,1.227,0.19872,0.057960000000000005,0.20700000000000002,0.9792000000000001,0.2856,1.02
2020-01-30 04:30:00,1.60752,0.46886000000000005,1.6745,0.14832,0.04326000000000001,0.1545,1.4592,0.42560000000000003,1.52,1.1755200000000001,0.34286000000000005,1.2245,0.14832,0.04326000000000001,0.1545,1.0272000000000001,0.29960000000000003,1.07
2020-01-30 05:00:00,1.61088,0.46984000000000004,1.678,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.4112,0.4116,1.47,1.18848,0.34664,1.238,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.9888,0.2884,1.03
2020-01-30 05:30:00,1.66032,0.48426,1.7295,0.29712000000000005,0.08666,0.3095,1.3632,0.3976,1.42,1.21872,0.35546000000000005,1.2695,0.29712000000000005,0.08666,0.3095,0.9216000000000001,0.26880000000000004,0.96
2020-01-30 06:00:00,1.81968,0.53074,1.8955000000000002,0.46608000000000005,0.13594,0.48550000000000004,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.4068800000000001,0.41034000000000004,1.4655,0.46608000000000005,0.13594,0.48550000000000004,0.9408000000000001,0.27440000000000003,0.98
2020-01-30 06:30:00,2.11536,0.6169800000000001,2.2035,0.46416,0.13538,0.48350000000000004,1.6512,0.48160000000000003,1.72,1.70256,0.49658,1.7735,0.46416,0.13538,0.48350000000000004,1.2384,0.3612,1.29
2020-01-30 07:00:00,2.26128,0.65954,2.3555,0.43728000000000006,0.12754000000000001,0.4555,1.824,0.532,1.9,1.8100800000000001,0.5279400000000001,1.8855,0.43728000000000006,0.12754000000000001,0.4555,1.3728,0.40040000000000003,1.43
2020-01-30 07:30:00,2.65728,0.7750400000000001,2.768,0.35328000000000004,0.10304,0.368,2.304,0.672,2.4,2.14848,0.6266400000000001,2.238,0.35328000000000004,0.10304,0.368,1.7952,0.5236000000000001,1.87
2020-01-30 08:00:00,2.86464,0.83552,2.984,0.37824,0.11032000000000002,0.394,2.4864,0.7252000000000001,2.59,2.27904,0.6647200000000001,2.374,0.37824,0.11032000000000002,0.394,1.9008,0.5544,1.98
2020-01-30 08:30:00,2.76816,0.8073800000000001,2.8835,0.37776000000000004,0.11018000000000001,0.3935,2.3904,0.6972,2.49,2.21136,0.64498,2.3035,0.37776000000000004,0.11018000000000001,0.3935,1.8336000000000001,0.5348,1.9100000000000001
2020-01-30 09:00:00,2.6246400000000003,0.7655200000000001,2.734,0.29184000000000004,0.08512,0.304,2.3328,0.6804,2.43,2.13504,0.62272,2.224,0.29184000000000004,0.08512,0.304,1.8432,0.5376000000000001,1.92
2020-01-30 09:30:00,2.66352,0.7768600000000001,2.7745,0.21552000000000002,0.06286,0.2245,2.448,0.714,2.55,2.09712,0.6116600000000001,2.1845,0.21552000000000002,0.06286,0.2245,1.8816000000000002,0.5488000000000001,1.96
2020-01-30 10:00:00,2.68992,0.78456,2.802,0.27072,0.07896,0.28200000000000003,2.4192,0.7056,2.52,2.12352,0.61936,2.212,0.27072,0.07896,0.28200000000000003,1.8528,0.5404,1.9300000000000002
2020-01-30 10:30:00,2.66208,0.77644,2.773,0.38688000000000006,0.11284000000000001,0.403,2.2752,0.6636000000000001,2.37,2.21088,0.6448400000000001,2.303,0.38688000000000006,0.11284000000000001,0.403,1.824,0.532,1.9
2020-01-30 11:00:00,2.6184000000000003,0.7637,2.7275,0.41040000000000004,0.1197,0.42750000000000005,2.208,0.644,2.3,2.1096,0.6153000000000001,2.1975,0.41040000000000004,0.1197,0.42750000000000005,1.6992,0.49560000000000004,1.77
2020-01-30 11:30:00,2.53392,0.73906,2.6395,0.46032000000000006,0.13426000000000002,0.47950000000000004,2.0736,0.6048,2.16,2.15952,0.6298600000000001,2.2495,0.46032000000000006,0.13426000000000002,0.47950000000000004,1.6992,0.49560000000000004,1.77
2020-01-30 12:00:00,2.52768,0.73724,2.633,0.37728,0.11004000000000001,0.393,2.1504,0.6272,2.24,2.14368,0.62524,2.233,0.37728,0.11004000000000001,0.393,1.7664,0.5152,1.8399999999999999
2020-01-30 12:30:00,2.5416,0.7413000000000001,2.6475,0.3048,0.0889,0.3175,2.2368,0.6524,2.33,2.1096,0.6153000000000001,2.1975,0.3048,0.0889,0.3175,1.8048000000000002,0.5264,1.88
2020-01-30 13:00:00,2.54304,0.74172,2.649,0.40224000000000004,0.11732000000000001,0.419,2.1408,0.6244000000000001,2.23,2.05344,0.59892,2.1390000000000002,0.40224000000000004,0.11732000000000001,0.419,1.6512,0.48160000000000003,1.72
2020-01-30 13:30:00,2.45856,0.71708,2.561,0.43296,0.12628,0.451,2.0256,0.5908,2.11,1.9593600000000002,0.5714800000000001,2.041,0.43296,0.12628,0.451,1.5264,0.44520000000000004,1.5899999999999999
2020-01-30 14:00:00,2.56128,0.74704,2.668,0.42048,0.12264000000000001,0.438,2.1408,0.6244000000000001,2.23,2.02368,0.5902400000000001,2.108,0.42048,0.12264000000000001,0.438,1.6032000000000002,0.4676,1.67
2020-01-30 14:30:00,2.60352,0.75936,2.7119999999999997,0.47232,0.13776000000000002,0.492,2.1312,0.6216,2.22,1.99872,0.58296,2.082,0.47232,0.13776000000000002,0.492,1.5264,0.44520000000000004,1.5899999999999999
2020-01-30 15:00:00,2.55792,0.7460600000000001,2.6645,0.46512000000000003,0.13566,0.48450000000000004,2.0928,0.6104,2.18,1.96272,0.5724600000000001,2.0445,0.46512000000000003,0.13566,0.48450000000000004,1.4976,0.4368,1.56
2020-01-30 15:30:00,2.55792,0.7460600000000001,2.6645,0.45552000000000004,0.13286,0.47450000000000003,2.1024,0.6132000000000001,2.19,2.02032,0.58926,2.1045,0.45552000000000004,0.13286,0.47450000000000003,1.5648,0.45640000000000003,1.63
2020-01-30 16:00:00,2.544,0.742,2.65,0.46080000000000004,0.13440000000000002,0.48,2.0832,0.6076,2.17,2.0448,0.5964,2.13,0.46080000000000004,0.13440000000000002,0.48,1.584,0.462,1.65
2020-01-30 16:30:00,2.49408,0.7274400000000001,2.598,0.46848000000000006,0.13664,0.488,2.0256,0.5908,2.11,2.09088,0.60984,2.178,0.46848000000000006,0.13664,0.488,1.6224,0.4732,1.69
2020-01-30 17:00:00,2.59872,0.7579600000000001,2.707,0.44832000000000005,0.13076000000000002,0.467,2.1504,0.6272,2.24,2.19552,0.64036,2.287,0.44832000000000005,0.13076000000000002,0.467,1.7472,0.5096,1.82
2020-01-30 17:30:00,2.78016,0.81088,2.896,0.45696000000000003,0.13328,0.47600000000000003,2.3232,0.6776,2.42,2.34816,0.68488,2.446,0.45696000000000003,0.13328,0.47600000000000003,1.8912,0.5516,1.97
2020-01-30 18:00:00,2.89488,0.8443400000000001,3.0155,0.45648000000000005,0.13314,0.47550000000000003,2.4384,0.7112,2.54,2.42448,0.7071400000000001,2.5255,0.45648000000000005,0.13314,0.47550000000000003,1.968,0.5740000000000001,2.05
2020-01-30 18:30:00,2.80032,0.81676,2.917,0.46752000000000005,0.13636,0.487,2.3328,0.6804,2.43,2.42592,0.7075600000000001,2.527,0.46752000000000005,0.13636,0.487,1.9584000000000001,0.5712,2.04
2020-01-30 19:00:00,2.7249600000000003,0.79478,2.8385,0.46896000000000004,0.13678,0.48850000000000005,2.2560000000000002,0.658,2.35,2.34096,0.68278,2.4385,0.46896000000000004,0.13678,0.48850000000000005,1.8719999999999999,0.546,1.9500000000000002
2020-01-30 19:30:00,2.68656,0.78358,2.7984999999999998,0.43056000000000005,0.12558,0.4485,2.2560000000000002,0.658,2.35,2.20656,0.64358,2.2984999999999998,0.43056000000000005,0.12558,0.4485,1.776,0.518,1.85
2020-01-30 20:00:00,2.58,0.7525000000000001,2.6875,0.276,0.0805,0.28750000000000003,2.304,0.672,2.4,2.0808,0.6069,2.1675,0.276,0.0805,0.28750000000000003,1.8048000000000002,0.5264,1.88
2020-01-30 20:30:00,2.54928,0.7435400000000001,2.6555,0.13008,0.03794,0.1355,2.4192,0.7056,2.52,2.01168,0.58674,2.0955,0.13008,0.03794,0.1355,1.8816000000000002,0.5488000000000001,1.96
2020-01-30 21:00:00,2.4931200000000002,0.72716,2.597,0.13152,0.038360000000000005,0.137,2.3616,0.6888000000000001,2.46,1.93632,0.56476,2.017,0.13152,0.038360000000000005,0.137,1.8048000000000002,0.5264,1.88
2020-01-30 21:30:00,2.32368,0.67774,2.4205,0.08688000000000001,0.02534,0.09050000000000001,2.2368,0.6524,2.33,1.76688,0.51534,1.8405,0.08688000000000001,0.02534,0.09050000000000001,1.6800000000000002,0.49,1.75
2020-01-30 22:00:00,2.12304,0.6192200000000001,2.2115,0.13584000000000002,0.03962,0.14150000000000001,1.9872,0.5796,2.07,1.71984,0.5016200000000001,1.7915,0.13584000000000002,0.03962,0.14150000000000001,1.584,0.462,1.65
2020-01-30 22:30:00,1.92624,0.5618200000000001,2.0065,0.26544,0.07742,0.2765,1.6608,0.4844,1.73,1.59984,0.46662000000000003,1.6665,0.26544,0.07742,0.2765,1.3344,0.38920000000000005,1.3900000000000001
2020-01-30 23:00:00,1.7337600000000002,0.50568,1.806,0.09216,0.02688,0.096,1.6416,0.4788,1.71,1.4073600000000002,0.41048,1.466,0.09216,0.02688,0.096,1.3152,0.3836,1.37
2020-01-30 23:30:00,1.6147200000000002,0.47096000000000005,1.682,0.21312,0.06216000000000001,0.222,1.4016,0.4088,1.46,1.27872,0.37296,1.332,0.21312,0.06216000000000001,0.222,1.0656,0.3108,1.11
2020-01-31 00:00:00,1.63776,0.47768000000000005,1.706,0.18816000000000002,0.054880000000000005,0.196,1.4496,0.4228,1.51,1.22496,0.35728000000000004,1.276,0.18816000000000002,0.054880000000000005,0.196,1.0368,0.3024,1.08
2020-01-31 00:30:00,1.6449600000000002,0.47978000000000004,1.7135,0.10896000000000002,0.03178,0.1135,1.536,0.448,1.6,1.26096,0.36778000000000005,1.3135,0.10896000000000002,0.03178,0.1135,1.152,0.336,1.2
2020-01-31 01:00:00,1.73136,0.5049800000000001,1.8035,0.08976,0.026180000000000002,0.0935,1.6416,0.4788,1.71,1.28976,0.37618,1.3435000000000001,0.08976,0.026180000000000002,0.0935,1.2,0.35000000000000003,1.25
2020-01-31 01:30:00,1.8187200000000001,0.53046,1.8945,0.14832,0.04326000000000001,0.1545,1.6703999999999999,0.4872,1.74,1.4251200000000002,0.41566000000000003,1.4845000000000002,0.14832,0.04326000000000001,0.1545,1.2768,0.3724,1.33
2020-01-31 02:00:00,1.8216,0.5313,1.8975,0.2664,0.0777,0.2775,1.5552000000000001,0.4536,1.62,1.4952,0.43610000000000004,1.5575,0.2664,0.0777,0.2775,1.2288000000000001,0.3584,1.28
2020-01-31 02:30:00,1.7179200000000001,0.5010600000000001,1.7895,0.32592000000000004,0.09506,0.3395,1.392,0.406,1.45,1.39152,0.40586000000000005,1.4495,0.32592000000000004,0.09506,0.3395,1.0656,0.3108,1.11
2020-01-31 03:00:00,1.6684800000000002,0.48664,1.738,0.43008,0.12544000000000002,0.448,1.2384,0.3612,1.29,1.32288,0.38584,1.3780000000000001,0.43008,0.12544000000000002,0.448,0.8928,0.2604,0.93
2020-01-31 03:30:00,1.69056,0.49308,1.7610000000000001,0.43296,0.12628,0.451,1.2576,0.3668,1.31,1.47936,0.43148000000000003,1.541,0.43296,0.12628,0.451,1.0464,0.3052,1.09
2020-01-31 04:00:00,1.5729600000000001,0.45878,1.6385,0.42096000000000006,0.12278000000000001,0.4385,1.152,0.336,1.2,1.30416,0.38038000000000005,1.3585,0.42096000000000006,0.12278000000000001,0.4385,0.8832000000000001,0.2576,0.92
2020-01-31 04:30:00,1.5024000000000002,0.43820000000000003,1.565,0.38880000000000003,0.1134,0.405,1.1136,0.32480000000000003,1.16,1.2144,0.3542,1.2650000000000001,0.38880000000000003,0.1134,0.405,0.8256,0.24080000000000001,0.86
2020-01-31 05:00:00,1.45776,0.42518000000000006,1.5185,0.25776000000000004,0.07518000000000001,0.2685,1.2,0.35000000000000003,1.25,1.18896,0.34678000000000003,1.2385,0.25776000000000004,0.07518000000000001,0.2685,0.9312,0.2716,0.97
2020-01-31 05:30:00,1.50528,0.43904000000000004,1.568,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.3056,0.3808,1.3599999999999999,1.2172800000000001,0.35504,1.268,0.19968000000000002,0.05824000000000001,0.20800000000000002,1.0176,0.2968,1.06
2020-01-31 06:00:00,1.63104,0.47572000000000003,1.699,0.27744,0.08092,0.289,1.3536000000000001,0.39480000000000004,1.4100000000000001,1.31424,0.38332000000000005,1.369,0.27744,0.08092,0.289,1.0368,0.3024,1.08
2020-01-31 06:30:00,1.8763200000000002,0.5472600000000001,1.9545,0.37872000000000006,0.11046,0.3945,1.4976,0.4368,1.56,1.51152,0.44086000000000003,1.5745,0.37872000000000006,0.11046,0.3945,1.1328,0.3304,1.18
2020-01-31 07:00:00,2.12736,0.62048,2.216,0.35136,0.10248,0.366,1.776,0.518,1.85,1.70496,0.49728000000000006,1.776,0.35136,0.10248,0.366,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-01-31 07:30:00,2.43552,0.7103600000000001,2.537,0.41952000000000006,0.12236000000000001,0.437,2.016,0.588,2.1,1.98432,0.57876,2.067,0.41952000000000006,0.12236000000000001,0.437,1.5648,0.45640000000000003,1.63
2020-01-31 08:00:00,2.60016,0.75838,2.7085,0.44016000000000005,0.12838000000000002,0.4585,2.16,0.63,2.25,2.14896,0.62678,2.2385,0.44016000000000005,0.12838000000000002,0.4585,1.7088,0.4984,1.78
2020-01-31 08:30:00,2.63712,0.7691600000000001,2.747,0.41952000000000006,0.12236000000000001,0.437,2.2176,0.6468,2.31,2.14752,0.62636,2.237,0.41952000000000006,0.12236000000000001,0.437,1.728,0.504,1.8
2020-01-31 09:00:00,2.5608,0.7469,2.6675,0.43920000000000003,0.12810000000000002,0.4575,2.1216,0.6188,2.21,2.0712,0.6041000000000001,2.1575,0.43920000000000003,0.12810000000000002,0.4575,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-01-31 09:30:00,2.64336,0.7709800000000001,2.7535,0.45456,0.13258,0.47350000000000003,2.1888,0.6384000000000001,2.2800000000000002,2.13456,0.62258,2.2235,0.45456,0.13258,0.47350000000000003,1.6800000000000002,0.49,1.75
2020-01-31 10:00:00,2.59632,0.75726,2.7045,0.46512000000000003,0.13566,0.48450000000000004,2.1312,0.6216,2.22,2.12592,0.6200600000000001,2.2145,0.46512000000000003,0.13566,0.48450000000000004,1.6608,0.4844,1.73
2020-01-31 10:30:00,2.5992,0.7581,2.7075,0.468,0.1365,0.48750000000000004,2.1312,0.6216,2.22,2.1192,0.6181,2.2075,0.468,0.1365,0.48750000000000004,1.6512,0.48160000000000003,1.72
2020-01-31 11:00:00,2.42016,0.7058800000000001,2.521,0.46176000000000006,0.13468000000000002,0.481,1.9584000000000001,0.5712,2.04,1.97856,0.57708,2.061,0.46176000000000006,0.13468000000000002,0.481,1.5168,0.4424,1.58
2020-01-31 11:30:00,2.39712,0.69916,2.497,0.46752000000000005,0.13636,0.487,1.9296000000000002,0.5628000000000001,2.01,1.98432,0.57876,2.067,0.46752000000000005,0.13636,0.487,1.5168,0.4424,1.58
2020-01-31 12:00:00,2.53392,0.73906,2.6395,0.46992000000000006,0.13706000000000002,0.48950000000000005,2.064,0.602,2.15,1.94832,0.5682600000000001,2.0295,0.46992000000000006,0.13706000000000002,0.48950000000000005,1.4784000000000002,0.4312,1.54
2020-01-31 12:30:00,2.47824,0.72282,2.5815,0.47184000000000004,0.13762000000000002,0.49150000000000005,2.0064,0.5852,2.09,2.06544,0.6024200000000001,2.1515,0.47184000000000004,0.13762000000000002,0.49150000000000005,1.5936,0.46480000000000005,1.6600000000000001
2020-01-31 13:00:00,2.4168,0.7049000000000001,2.5175,0.468,0.1365,0.48750000000000004,1.9488,0.5684,2.03,1.9944000000000002,0.5817,2.0775,0.468,0.1365,0.48750000000000004,1.5264,0.44520000000000004,1.5899999999999999
2020-01-31 13:30:00,2.3332800000000002,0.68054,2.4305,0.47088,0.13734000000000002,0.49050000000000005,1.8624,0.5432,1.94,1.9588800000000002,0.5713400000000001,2.0405,0.47088,0.13734000000000002,0.49050000000000005,1.488,0.434,1.55
2020-01-31 14:00:00,2.43168,0.7092400000000001,2.533,0.46368000000000004,0.13524,0.483,1.968,0.5740000000000001,2.05,1.9708800000000002,0.57484,2.053,0.46368000000000004,0.13524,0.483,1.5072,0.43960000000000005,1.57
2020-01-31 14:30:00,2.32944,0.67942,2.4265,0.40944,0.11942000000000001,0.42650000000000005,1.92,0.56,2.0,1.98384,0.57862,2.0665,0.40944,0.11942000000000001,0.42650000000000005,1.5744,0.4592,1.6400000000000001
2020-01-31 15:00:00,2.22384,0.6486200000000001,2.3165,0.47664000000000006,0.13902,0.4965,1.7472,0.5096,1.82,1.92624,0.5618200000000001,2.0065,0.47664000000000006,0.13902,0.4965,1.4496,0.4228,1.51
2020-01-31 15:30:00,2.2737600000000002,0.6631800000000001,2.3685,0.45936000000000005,0.13398000000000002,0.47850000000000004,1.8144,0.5292,1.8900000000000001,1.91856,0.5595800000000001,1.9985,0.45936000000000005,0.13398000000000002,0.47850000000000004,1.4592,0.42560000000000003,1.52
2020-01-31 16:00:00,2.39472,0.6984600000000001,2.4945,0.45552000000000004,0.13286,0.47450000000000003,1.9392,0.5656,2.02,2.00112,0.5836600000000001,2.0845,0.45552000000000004,0.13286,0.47450000000000003,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-01-31 16:30:00,2.39904,0.69972,2.499,0.45984,0.13412000000000002,0.47900000000000004,1.9392,0.5656,2.02,2.01504,0.58772,2.099,0.45984,0.13412000000000002,0.47900000000000004,1.5552000000000001,0.4536,1.62
2020-01-31 17:00:00,2.4744,0.7217,2.5775,0.45840000000000003,0.1337,0.47750000000000004,2.016,0.588,2.1,2.0424,0.5957,2.1275,0.45840000000000003,0.1337,0.47750000000000004,1.584,0.462,1.65
2020-01-31 17:30:00,2.65296,0.77378,2.7635,0.46416,0.13538,0.48350000000000004,2.1888,0.6384000000000001,2.2800000000000002,2.23056,0.65058,2.3235,0.46416,0.13538,0.48350000000000004,1.7664,0.5152,1.8399999999999999
2020-01-31 18:00:00,2.75904,0.8047200000000001,2.874,0.45504000000000006,0.13272,0.47400000000000003,2.304,0.672,2.4,2.31744,0.6759200000000001,2.414,0.45504000000000006,0.13272,0.47400000000000003,1.8624,0.5432,1.94
2020-01-31 18:30:00,2.73552,0.79786,2.8495,0.46032000000000006,0.13426000000000002,0.47950000000000004,2.2752,0.6636000000000001,2.37,2.31312,0.67466,2.4095,0.46032000000000006,0.13426000000000002,0.47950000000000004,1.8528,0.5404,1.9300000000000002
2020-01-31 19:00:00,2.6304,0.7672,2.74,0.46080000000000004,0.13440000000000002,0.48,2.1696,0.6328,2.26,2.1984,0.6412,2.29,0.46080000000000004,0.13440000000000002,0.48,1.7376,0.5068,1.81
2020-01-31 19:30:00,2.56848,0.74914,2.6755,0.45648000000000005,0.13314,0.47550000000000003,2.112,0.616,2.2,2.13648,0.62314,2.2255,0.45648000000000005,0.13314,0.47550000000000003,1.6800000000000002,0.49,1.75
2020-01-31 20:00:00,2.44128,0.71204,2.543,0.43488000000000004,0.12684,0.453,2.0064,0.5852,2.09,2.01888,0.58884,2.103,0.43488000000000004,0.12684,0.453,1.584,0.462,1.65
2020-01-31 20:30:00,2.41488,0.7043400000000001,2.5155000000000003,0.42768000000000006,0.12474,0.4455,1.9872,0.5796,2.07,1.99248,0.5811400000000001,2.0755,0.42768000000000006,0.12474,0.4455,1.5648,0.45640000000000003,1.63
2020-01-31 21:00:00,2.39328,0.6980400000000001,2.493,0.40608000000000005,0.11844,0.423,1.9872,0.5796,2.07,1.9708800000000002,0.57484,2.053,0.40608000000000005,0.11844,0.423,1.5648,0.45640000000000003,1.63
2020-01-31 21:30:00,2.28864,0.66752,2.384,0.39744,0.11592000000000001,0.41400000000000003,1.8912,0.5516,1.97,1.90464,0.55552,1.984,0.39744,0.11592000000000001,0.41400000000000003,1.5072,0.43960000000000005,1.57
2020-01-31 22:00:00,2.088,0.609,2.175,0.3024,0.0882,0.315,1.7856,0.5208,1.8599999999999999,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.3024,0.0882,0.315,1.4304000000000001,0.4172,1.49
2020-01-31 22:30:00,1.9238400000000002,0.5611200000000001,2.004,0.26304,0.07672000000000001,0.274,1.6608,0.4844,1.73,1.5974400000000002,0.46592000000000006,1.6640000000000001,0.26304,0.07672000000000001,0.274,1.3344,0.38920000000000005,1.3900000000000001
2020-01-31 23:00:00,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.34368000000000004,0.10024000000000001,0.358,1.4496,0.4228,1.51,1.51488,0.44184,1.5779999999999998,0.34368000000000004,0.10024000000000001,0.358,1.1712,0.3416,1.22
2020-01-31 23:30:00,1.6512,0.48160000000000003,1.72,0.3936,0.1148,0.41000000000000003,1.2576,0.3668,1.31,1.4112,0.4116,1.47,0.3936,0.1148,0.41000000000000003,1.0176,0.2968,1.06
2020-02-01 00:00:00,1.56624,0.45682000000000006,1.6315,0.42384000000000005,0.12362000000000001,0.4415,1.1424,0.3332,1.19,1.37424,0.40082,1.4315,0.42384000000000005,0.12362000000000001,0.4415,0.9504,0.2772,0.99
2020-02-01 00:30:00,1.52784,0.44562,1.5915,0.30864,0.09002,0.3215,1.2192,0.3556,1.27,1.32624,0.38682000000000005,1.3815,0.30864,0.09002,0.3215,1.0176,0.2968,1.06
2020-02-01 01:00:00,1.572,0.4585,1.6375000000000002,0.3048,0.0889,0.3175,1.2671999999999999,0.36960000000000004,1.32,1.3512,0.3941,1.4075,0.3048,0.0889,0.3175,1.0464,0.3052,1.09
2020-02-01 01:30:00,1.61808,0.47194,1.6855,0.29328000000000004,0.08554,0.3055,1.3248,0.3864,1.38,1.36848,0.39914000000000005,1.4255,0.29328000000000004,0.08554,0.3055,1.0752,0.3136,1.12
2020-02-01 02:00:00,1.6804800000000002,0.49014,1.7505000000000002,0.29808,0.08694,0.3105,1.3824,0.4032,1.44,1.42128,0.41454,1.4805000000000001,0.29808,0.08694,0.3105,1.1232,0.3276,1.17
2020-02-01 02:30:00,1.64016,0.47838,1.7085,0.36336,0.10598,0.3785,1.2768,0.3724,1.33,1.4481600000000001,0.42238000000000003,1.5085000000000002,0.36336,0.10598,0.3785,1.0848,0.3164,1.13
2020-02-01 03:00:00,1.58352,0.46186000000000005,1.6495000000000002,0.44112,0.12866000000000002,0.4595,1.1424,0.3332,1.19,1.4011200000000001,0.40866,1.4595,0.44112,0.12866000000000002,0.4595,0.96,0.28,1.0
2020-02-01 03:30:00,1.52448,0.44464000000000004,1.588,0.45888,0.13384000000000001,0.47800000000000004,1.0656,0.3108,1.11,1.30368,0.38024,1.358,0.45888,0.13384000000000001,0.47800000000000004,0.8448,0.2464,0.88
2020-02-01 04:00:00,1.4961600000000002,0.43638000000000005,1.5585,0.45936000000000005,0.13398000000000002,0.47850000000000004,1.0368,0.3024,1.08,1.28496,0.37478000000000006,1.3385,0.45936000000000005,0.13398000000000002,0.47850000000000004,0.8256,0.24080000000000001,0.86
2020-02-01 04:30:00,1.4904,0.43470000000000003,1.5525,0.4632,0.1351,0.48250000000000004,1.0272000000000001,0.29960000000000003,1.07,1.2792,0.37310000000000004,1.3325,0.4632,0.1351,0.48250000000000004,0.8160000000000001,0.23800000000000002,0.85
2020-02-01 05:00:00,1.46112,0.42616000000000004,1.522,0.46272,0.13496000000000002,0.482,0.9984000000000001,0.2912,1.04,1.24992,0.36456000000000005,1.302,0.46272,0.13496000000000002,0.482,0.7872,0.2296,0.8200000000000001
2020-02-01 05:30:00,1.48608,0.43344000000000005,1.548,0.39168000000000003,0.11424000000000001,0.40800000000000003,1.0944,0.31920000000000004,1.1400000000000001,1.25568,0.36624,1.308,0.39168000000000003,0.11424000000000001,0.40800000000000003,0.864,0.252,0.9
2020-02-01 06:00:00,1.50288,0.43834000000000006,1.5655000000000001,0.36048,0.10514000000000001,0.3755,1.1424,0.3332,1.19,1.27248,0.37114,1.3255,0.36048,0.10514000000000001,0.3755,0.912,0.266,0.9500000000000001
2020-02-01 06:30:00,1.6104,0.4697,1.6775,0.3432,0.10010000000000001,0.35750000000000004,1.2671999999999999,0.36960000000000004,1.32,1.3416000000000001,0.39130000000000004,1.3975,0.3432,0.10010000000000001,0.35750000000000004,0.9984000000000001,0.2912,1.04
2020-02-01 07:00:00,1.7457600000000002,0.5091800000000001,1.8185,0.35376,0.10318000000000001,0.3685,1.392,0.406,1.45,1.4961600000000002,0.43638000000000005,1.5585,0.35376,0.10318000000000001,0.3685,1.1424,0.3332,1.19
2020-02-01 07:30:00,1.9291200000000002,0.56266,2.0095,0.39312,0.11466000000000001,0.40950000000000003,1.536,0.448,1.6,1.5739200000000002,0.45906,1.6395,0.39312,0.11466000000000001,0.40950000000000003,1.1808,0.34440000000000004,1.23
2020-02-01 08:00:00,2.07504,0.6052200000000001,2.1615,0.42384000000000005,0.12362000000000001,0.4415,1.6512,0.48160000000000003,1.72,1.7102400000000002,0.49882000000000004,1.7815,0.42384000000000005,0.12362000000000001,0.4415,1.2864,0.37520000000000003,1.34
2020-02-01 08:30:00,2.17536,0.63448,2.266,0.41856000000000004,0.12208000000000001,0.436,1.7568000000000001,0.5124000000000001,1.83,1.8105600000000002,0.52808,1.8860000000000001,0.41856000000000004,0.12208000000000001,0.436,1.392,0.406,1.45
2020-02-01 09:00:00,2.15328,0.62804,2.243,0.41568000000000005,0.12124000000000001,0.433,1.7376,0.5068,1.81,1.87488,0.54684,1.953,0.41568000000000005,0.12124000000000001,0.433,1.4592,0.42560000000000003,1.52
2020-02-01 09:30:00,2.19936,0.64148,2.291,0.43296,0.12628,0.451,1.7664,0.5152,1.8399999999999999,1.9593600000000002,0.5714800000000001,2.041,0.43296,0.12628,0.451,1.5264,0.44520000000000004,1.5899999999999999
2020-02-01 10:00:00,2.1907200000000002,0.6389600000000001,2.282,0.44352,0.12936,0.462,1.7472,0.5096,1.82,1.96032,0.57176,2.042,0.44352,0.12936,0.462,1.5168,0.4424,1.58
2020-02-01 10:30:00,2.0784,0.6062000000000001,2.165,0.4464,0.1302,0.465,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.9152,0.5586,1.995,0.4464,0.1302,0.465,1.4688,0.4284,1.53
2020-02-01 11:00:00,2.01456,0.5875800000000001,2.0985,0.45936000000000005,0.13398000000000002,0.47850000000000004,1.5552000000000001,0.4536,1.62,1.91856,0.5595800000000001,1.9985,0.45936000000000005,0.13398000000000002,0.47850000000000004,1.4592,0.42560000000000003,1.52
2020-02-01 11:30:00,1.95408,0.56994,2.0355,0.43728000000000006,0.12754000000000001,0.4555,1.5168,0.4424,1.58,1.87728,0.54754,1.9555,0.43728000000000006,0.12754000000000001,0.4555,1.44,0.42,1.5
2020-02-01 12:00:00,1.75392,0.51156,1.827,0.44832000000000005,0.13076000000000002,0.467,1.3056,0.3808,1.3599999999999999,1.78272,0.5199600000000001,1.857,0.44832000000000005,0.13076000000000002,0.467,1.3344,0.38920000000000005,1.3900000000000001
2020-02-01 12:30:00,1.8216,0.5313,1.8975,0.45840000000000003,0.1337,0.47750000000000004,1.3632,0.3976,1.42,1.8216,0.5313,1.8975,0.45840000000000003,0.1337,0.47750000000000004,1.3632,0.3976,1.42
2020-02-01 13:00:00,1.76736,0.51548,1.841,0.46176000000000006,0.13468000000000002,0.481,1.3056,0.3808,1.3599999999999999,1.89216,0.55188,1.971,0.46176000000000006,0.13468000000000002,0.481,1.4304000000000001,0.4172,1.49
2020-02-01 13:30:00,1.75248,0.51114,1.8255,0.45648000000000005,0.13314,0.47550000000000003,1.296,0.378,1.35,1.9060800000000002,0.5559400000000001,1.9855,0.45648000000000005,0.13314,0.47550000000000003,1.4496,0.4228,1.51
2020-02-01 14:00:00,1.81536,0.5294800000000001,1.891,0.45216000000000006,0.13188,0.47100000000000003,1.3632,0.3976,1.42,1.8633600000000001,0.5434800000000001,1.941,0.45216000000000006,0.13188,0.47100000000000003,1.4112,0.4116,1.47
2020-02-01 14:30:00,1.9113600000000002,0.5574800000000001,1.991,0.45216000000000006,0.13188,0.47100000000000003,1.4592,0.42560000000000003,1.52,1.84416,0.53788,1.921,0.45216000000000006,0.13188,0.47100000000000003,1.392,0.406,1.45
2020-02-01 15:00:00,1.96272,0.5724600000000001,2.0445,0.45552000000000004,0.13286,0.47450000000000003,1.5072,0.43960000000000005,1.57,1.77072,0.51646,1.8445,0.45552000000000004,0.13286,0.47450000000000003,1.3152,0.3836,1.37
2020-02-01 15:30:00,2.04,0.595,2.125,0.4368,0.1274,0.455,1.6032000000000002,0.4676,1.67,1.752,0.511,1.8250000000000002,0.4368,0.1274,0.455,1.3152,0.3836,1.37
2020-02-01 16:00:00,2.1432,0.6251,2.2325,0.4536,0.1323,0.47250000000000003,1.6896,0.4928,1.76,1.8456000000000001,0.5383,1.9225,0.4536,0.1323,0.47250000000000003,1.392,0.406,1.45
2020-02-01 16:30:00,2.2737600000000002,0.6631800000000001,2.3685,0.45936000000000005,0.13398000000000002,0.47850000000000004,1.8144,0.5292,1.8900000000000001,1.8993600000000002,0.55398,1.9785,0.45936000000000005,0.13398000000000002,0.47850000000000004,1.44,0.42,1.5
2020-02-01 17:00:00,2.44416,0.7128800000000001,2.5460000000000003,0.45696000000000003,0.13328,0.47600000000000003,1.9872,0.5796,2.07,2.05056,0.5980800000000001,2.136,0.45696000000000003,0.13328,0.47600000000000003,1.5936,0.46480000000000005,1.6600000000000001
2020-02-01 17:30:00,2.7119999999999997,0.791,2.825,0.456,0.133,0.47500000000000003,2.2560000000000002,0.658,2.35,2.2800000000000002,0.665,2.375,0.456,0.133,0.47500000000000003,1.824,0.532,1.9
2020-02-01 18:00:00,2.808,0.8190000000000001,2.925,0.4464,0.1302,0.465,2.3616,0.6888000000000001,2.46,2.3664,0.6902,2.465,0.4464,0.1302,0.465,1.92,0.56,2.0
2020-02-01 18:30:00,2.74128,0.79954,2.8555,0.43728000000000006,0.12754000000000001,0.4555,2.304,0.672,2.4,2.29968,0.67074,2.3955,0.43728000000000006,0.12754000000000001,0.4555,1.8624,0.5432,1.94
2020-02-01 19:00:00,2.6769600000000002,0.78078,2.7885,0.44976000000000005,0.13118000000000002,0.4685,2.2272,0.6496000000000001,2.32,2.22576,0.6491800000000001,2.3185000000000002,0.44976000000000005,0.13118000000000002,0.4685,1.776,0.518,1.85
2020-02-01 19:30:00,2.57952,0.75236,2.6870000000000003,0.42912000000000006,0.12516000000000002,0.447,2.1504,0.6272,2.24,2.13792,0.62356,2.227,0.42912000000000006,0.12516000000000002,0.447,1.7088,0.4984,1.78
2020-02-01 20:00:00,2.56656,0.74858,2.6734999999999998,0.42576,0.12418000000000001,0.4435,2.1408,0.6244000000000001,2.23,2.09616,0.61138,2.1835,0.42576,0.12418000000000001,0.4435,1.6703999999999999,0.4872,1.74
2020-02-01 20:30:00,2.59392,0.75656,2.702,0.36672000000000005,0.10696000000000001,0.382,2.2272,0.6496000000000001,2.32,2.09472,0.6109600000000001,2.182,0.36672000000000005,0.10696000000000001,0.382,1.728,0.504,1.8
2020-02-01 21:00:00,2.31216,0.6743800000000001,2.4085,0.28656000000000004,0.08358,0.2985,2.0256,0.5908,2.11,1.88976,0.55118,1.9685000000000001,0.28656000000000004,0.08358,0.2985,1.6032000000000002,0.4676,1.67
2020-02-01 21:30:00,2.1984,0.6412,2.29,0.1632,0.0476,0.17,2.0352,0.5936,2.12,1.7664,0.5152,1.8399999999999999,0.1632,0.0476,0.17,1.6032000000000002,0.4676,1.67
2020-02-01 22:00:00,2.1096,0.6153000000000001,2.1975,0.07440000000000001,0.0217,0.0775,2.0352,0.5936,2.12,1.6680000000000001,0.48650000000000004,1.7375,0.07440000000000001,0.0217,0.0775,1.5936,0.46480000000000005,1.6600000000000001
2020-02-01 22:30:00,1.9819200000000001,0.57806,2.0645,0.10992,0.032060000000000005,0.1145,1.8719999999999999,0.546,1.9500000000000002,1.55952,0.45486000000000004,1.6245,0.10992,0.032060000000000005,0.1145,1.4496,0.4228,1.51
2020-02-01 23:00:00,1.8278400000000001,0.53312,1.904,0.10944000000000001,0.031920000000000004,0.114,1.7184,0.5012,1.79,1.4246400000000001,0.41552000000000006,1.484,0.10944000000000001,0.031920000000000004,0.114,1.3152,0.3836,1.37
2020-02-01 23:30:00,1.6867200000000002,0.49196000000000006,1.7570000000000001,0.07392,0.021560000000000003,0.077,1.6128,0.47040000000000004,1.6800000000000002,1.32192,0.38556,1.377,0.07392,0.021560000000000003,0.077,1.248,0.364,1.3
2020-02-02 00:00:00,1.6920000000000002,0.49350000000000005,1.7625000000000002,0.1368,0.039900000000000005,0.14250000000000002,1.5552000000000001,0.4536,1.62,1.3559999999999999,0.3955,1.4125,0.1368,0.039900000000000005,0.14250000000000002,1.2192,0.3556,1.27
2020-02-02 00:30:00,1.7328000000000001,0.5054000000000001,1.8050000000000002,0.1008,0.029400000000000003,0.105,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.32,0.385,1.375,0.1008,0.029400000000000003,0.105,1.2192,0.3556,1.27
2020-02-02 01:00:00,1.7803200000000001,0.51926,1.8545,0.23472,0.06846000000000001,0.24450000000000002,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.35792,0.39606,1.4145,0.23472,0.06846000000000001,0.24450000000000002,1.1232,0.3276,1.17
2020-02-02 01:30:00,1.7932800000000002,0.5230400000000001,1.8679999999999999,0.17088,0.04984,0.178,1.6224,0.4732,1.69,1.38048,0.40264000000000005,1.438,0.17088,0.04984,0.178,1.2096,0.3528,1.26
2020-02-02 02:00:00,1.7544,0.5117,1.8275000000000001,0.1608,0.046900000000000004,0.1675,1.5936,0.46480000000000005,1.6600000000000001,1.3128,0.3829,1.3675,0.1608,0.046900000000000004,0.1675,1.152,0.336,1.2
2020-02-02 02:30:00,1.6800000000000002,0.49,1.75,0.15360000000000001,0.0448,0.16,1.5264,0.44520000000000004,1.5899999999999999,1.2384,0.3612,1.29,0.15360000000000001,0.0448,0.16,1.0848,0.3164,1.13
2020-02-02 03:00:00,1.65744,0.48342,1.7265000000000001,0.06384000000000001,0.01862,0.0665,1.5936,0.46480000000000005,1.6600000000000001,1.20624,0.35182,1.2565,0.06384000000000001,0.01862,0.0665,1.1424,0.3332,1.19
2020-02-02 03:30:00,1.6008,0.46690000000000004,1.6675,0.07440000000000001,0.0217,0.0775,1.5264,0.44520000000000004,1.5899999999999999,1.1592,0.3381,1.2075,0.07440000000000001,0.0217,0.0775,1.0848,0.3164,1.13
2020-02-02 04:00:00,1.5340799999999999,0.44744000000000006,1.5979999999999999,0.08448000000000001,0.024640000000000002,0.088,1.4496,0.4228,1.51,1.13088,0.32984,1.178,0.08448000000000001,0.024640000000000002,0.088,1.0464,0.3052,1.09
2020-02-02 04:30:00,1.51296,0.44128000000000006,1.576,0.06336,0.01848,0.066,1.4496,0.4228,1.51,1.13856,0.33208000000000004,1.186,0.06336,0.01848,0.066,1.0752,0.3136,1.12
2020-02-02 05:00:00,1.4548800000000002,0.42434000000000005,1.5155,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.4304000000000001,0.4172,1.49,1.11888,0.32634,1.1655,0.024480000000000002,0.0071400000000000005,0.025500000000000002,1.0944,0.31920000000000004,1.1400000000000001
2020-02-02 05:30:00,1.4136,0.4123,1.4725000000000001,0.0504,0.014700000000000001,0.052500000000000005,1.3632,0.3976,1.42,1.2024,0.3507,1.2525,0.0504,0.014700000000000001,0.052500000000000005,1.152,0.336,1.2
2020-02-02 06:00:00,1.43376,0.41818000000000005,1.4935,0.02256,0.006580000000000001,0.0235,1.4112,0.4116,1.47,1.22256,0.35658,1.2735,0.02256,0.006580000000000001,0.0235,1.2,0.35000000000000003,1.25
2020-02-02 06:30:00,1.5264,0.44520000000000004,1.5899999999999999,0.0,0.0,0.0,1.5264,0.44520000000000004,1.5899999999999999,1.3056,0.3808,1.3599999999999999,0.0,0.0,0.0,1.3056,0.3808,1.3599999999999999
2020-02-02 07:00:00,1.6032000000000002,0.4676,1.67,0.0,0.0,0.0,1.6032000000000002,0.4676,1.67,1.3728,0.40040000000000003,1.43,0.0,0.0,0.0,1.3728,0.40040000000000003,1.43
2020-02-02 07:30:00,1.7376,0.5068,1.81,0.0,0.0,0.0,1.7376,0.5068,1.81,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52
2020-02-02 08:00:00,1.79136,0.52248,1.866,0.015360000000000002,0.0044800000000000005,0.016,1.776,0.518,1.85,1.52256,0.44408000000000003,1.5859999999999999,0.015360000000000002,0.0044800000000000005,0.016,1.5072,0.43960000000000005,1.57
2020-02-02 08:30:00,2.01936,0.5889800000000001,2.1035,0.02256,0.006580000000000001,0.0235,1.9968,0.5824,2.08,1.61616,0.47138,1.6835,0.02256,0.006580000000000001,0.0235,1.5936,0.46480000000000005,1.6600000000000001
2020-02-02 09:00:00,2.06448,0.60214,2.1505,0.01008,0.0029400000000000003,0.0105,2.0544000000000002,0.5992000000000001,2.14,1.74768,0.5097400000000001,1.8205,0.01008,0.0029400000000000003,0.0105,1.7376,0.5068,1.81
2020-02-02 09:30:00,2.15664,0.62902,2.2465,0.02544,0.00742,0.026500000000000003,2.1312,0.6216,2.22,1.84944,0.53942,1.9264999999999999,0.02544,0.00742,0.026500000000000003,1.824,0.532,1.9
2020-02-02 10:00:00,2.20944,0.6444200000000001,2.3015,0.030240000000000003,0.008820000000000001,0.0315,2.1792,0.6356,2.27,1.88304,0.54922,1.9615,0.030240000000000003,0.008820000000000001,0.0315,1.8528,0.5404,1.9300000000000002
2020-02-02 10:30:00,2.22864,0.65002,2.3215,0.020640000000000002,0.00602,0.021500000000000002,2.208,0.644,2.3,1.89264,0.5520200000000001,1.9715,0.020640000000000002,0.00602,0.021500000000000002,1.8719999999999999,0.546,1.9500000000000002
2020-02-02 11:00:00,2.23584,0.65212,2.329,0.047040000000000005,0.013720000000000001,0.049,2.1888,0.6384000000000001,2.2800000000000002,1.99584,0.5821200000000001,2.079,0.047040000000000005,0.013720000000000001,0.049,1.9488,0.5684,2.03
2020-02-02 11:30:00,2.24976,0.6561800000000001,2.3435,0.12816000000000002,0.037380000000000004,0.1335,2.1216,0.6188,2.21,2.07696,0.6057800000000001,2.1635,0.12816000000000002,0.037380000000000004,0.1335,1.9488,0.5684,2.03
2020-02-02 12:00:00,2.24304,0.65422,2.3365,0.15984,0.04662,0.1665,2.0832,0.6076,2.17,2.14704,0.62622,2.2365,0.15984,0.04662,0.1665,1.9872,0.5796,2.07
2020-02-02 12:30:00,2.16336,0.6309800000000001,2.2535,0.27216,0.07938,0.28350000000000003,1.8912,0.5516,1.97,2.18256,0.63658,2.2735,0.27216,0.07938,0.28350000000000003,1.9104,0.5572,1.99
2020-02-02 13:00:00,2.0976,0.6118,2.185,0.2928,0.0854,0.305,1.8048000000000002,0.5264,1.88,2.2128,0.6454000000000001,2.305,0.2928,0.0854,0.305,1.92,0.56,2.0
2020-02-02 13:30:00,2.172,0.6335000000000001,2.2625,0.252,0.07350000000000001,0.2625,1.92,0.56,2.0,2.22,0.6475000000000001,2.3125,0.252,0.07350000000000001,0.2625,1.968,0.5740000000000001,2.05
2020-02-02 14:00:00,2.11536,0.6169800000000001,2.2035,0.27216,0.07938,0.28350000000000003,1.8432,0.5376000000000001,1.92,2.13456,0.62258,2.2235,0.27216,0.07938,0.28350000000000003,1.8624,0.5432,1.94
2020-02-02 14:30:00,2.05104,0.5982200000000001,2.1365,0.35184000000000004,0.10262,0.3665,1.6992,0.49560000000000004,1.77,2.08944,0.6094200000000001,2.1765,0.35184000000000004,0.10262,0.3665,1.7376,0.5068,1.81
2020-02-02 15:00:00,2.14416,0.62538,2.2335,0.32976000000000005,0.09618,0.3435,1.8144,0.5292,1.8900000000000001,2.11536,0.6169800000000001,2.2035,0.32976000000000005,0.09618,0.3435,1.7856,0.5208,1.8599999999999999
2020-02-02 15:30:00,2.2382400000000002,0.6528200000000001,2.3315,0.40464000000000006,0.11802000000000001,0.42150000000000004,1.8336000000000001,0.5348,1.9100000000000001,2.14224,0.62482,2.2315,0.40464000000000006,0.11802000000000001,0.42150000000000004,1.7376,0.5068,1.81
2020-02-02 16:00:00,2.30352,0.67186,2.3995,0.40272,0.11746000000000001,0.41950000000000004,1.9008,0.5544,1.98,2.20752,0.6438600000000001,2.2995,0.40272,0.11746000000000001,0.41950000000000004,1.8048000000000002,0.5264,1.88
2020-02-02 16:30:00,2.47584,0.7221200000000001,2.5789999999999997,0.41184000000000004,0.12012,0.429,2.064,0.602,2.15,2.30304,0.6717200000000001,2.399,0.41184000000000004,0.12012,0.429,1.8912,0.5516,1.97
2020-02-02 17:00:00,2.56464,0.74802,2.6715,0.35664,0.10402000000000002,0.3715,2.208,0.644,2.3,2.37264,0.6920200000000001,2.4715,0.35664,0.10402000000000002,0.3715,2.016,0.588,2.1
2020-02-02 17:30:00,2.80992,0.8195600000000001,2.927,0.36192,0.10556000000000001,0.377,2.448,0.714,2.55,2.51232,0.7327600000000001,2.617,0.36192,0.10556000000000001,0.377,2.1504,0.6272,2.24
2020-02-02 18:00:00,2.84256,0.82908,2.961,0.44256,0.12908,0.461,2.4,0.7000000000000001,2.5,2.59296,0.7562800000000001,2.701,0.44256,0.12908,0.461,2.1504,0.6272,2.24
2020-02-02 18:30:00,2.71152,0.7908600000000001,2.8245,0.44592000000000004,0.13006,0.4645,2.2656,0.6608,2.36,2.50992,0.73206,2.6145,0.44592000000000004,0.13006,0.4645,2.064,0.602,2.15
2020-02-02 19:00:00,2.60352,0.75936,2.7119999999999997,0.42432000000000003,0.12376000000000001,0.442,2.1792,0.6356,2.27,2.5171200000000002,0.73416,2.622,0.42432000000000003,0.12376000000000001,0.442,2.0928,0.6104,2.18
2020-02-02 19:30:00,2.47488,0.72184,2.578,0.43968,0.12824000000000002,0.458,2.0352,0.5936,2.12,2.39808,0.6994400000000001,2.498,0.43968,0.12824000000000002,0.458,1.9584000000000001,0.5712,2.04
2020-02-02 20:00:00,2.33184,0.6801200000000001,2.429,0.43104000000000003,0.12572,0.449,1.9008,0.5544,1.98,2.24544,0.6549200000000001,2.339,0.43104000000000003,0.12572,0.449,1.8144,0.5292,1.8900000000000001
2020-02-02 20:30:00,2.22672,0.64946,2.3195,0.43152,0.12586,0.4495,1.7952,0.5236000000000001,1.87,2.13072,0.62146,2.2195,0.43152,0.12586,0.4495,1.6992,0.49560000000000004,1.77
2020-02-02 21:00:00,2.20704,0.6437200000000001,2.299,0.43104000000000003,0.12572,0.449,1.776,0.518,1.85,2.10144,0.61292,2.189,0.43104000000000003,0.12572,0.449,1.6703999999999999,0.4872,1.74
2020-02-02 21:30:00,2.06928,0.6035400000000001,2.1555,0.44688000000000005,0.13034,0.4655,1.6224,0.4732,1.69,2.01168,0.58674,2.0955,0.44688000000000005,0.13034,0.4655,1.5648,0.45640000000000003,1.63
2020-02-02 22:00:00,1.9348800000000002,0.5643400000000001,2.0155,0.44688000000000005,0.13034,0.4655,1.488,0.434,1.55,1.9060800000000002,0.5559400000000001,1.9855,0.44688000000000005,0.13034,0.4655,1.4592,0.42560000000000003,1.52
2020-02-02 22:30:00,1.7457600000000002,0.5091800000000001,1.8185,0.41136000000000006,0.11998,0.42850000000000005,1.3344,0.38920000000000005,1.3900000000000001,1.75536,0.51198,1.8285,0.41136000000000006,0.11998,0.42850000000000005,1.344,0.392,1.4
2020-02-02 23:00:00,1.6464,0.4802,1.7149999999999999,0.2832,0.0826,0.295,1.3632,0.3976,1.42,1.5888,0.46340000000000003,1.655,0.2832,0.0826,0.295,1.3056,0.3808,1.3599999999999999
2020-02-02 23:30:00,1.49184,0.43512000000000006,1.554,0.36864,0.10752,0.384,1.1232,0.3276,1.17,1.48224,0.43232000000000004,1.544,0.36864,0.10752,0.384,1.1136,0.32480000000000003,1.16
2020-02-03 00:00:00,1.40784,0.41062000000000004,1.4665,0.42864,0.12502000000000002,0.4465,0.9792000000000001,0.2856,1.02,1.44624,0.42182000000000003,1.5065,0.42864,0.12502000000000002,0.4465,1.0176,0.2968,1.06
2020-02-03 00:30:00,1.36128,0.39704000000000006,1.418,0.40128,0.11704,0.418,0.96,0.28,1.0,1.39008,0.40544,1.448,0.40128,0.11704,0.418,0.9888,0.2884,1.03
2020-02-03 01:00:00,1.4073600000000002,0.41048,1.466,0.44736000000000004,0.13048,0.466,0.96,0.28,1.0,1.41696,0.41328000000000004,1.476,0.44736000000000004,0.13048,0.466,0.9696,0.2828,1.01
2020-02-03 01:30:00,1.4659200000000001,0.42756000000000005,1.5270000000000001,0.41952000000000006,0.12236000000000001,0.437,1.0464,0.3052,1.09,1.48512,0.43316000000000004,1.5470000000000002,0.41952000000000006,0.12236000000000001,0.437,1.0656,0.3108,1.11
2020-02-03 02:00:00,1.46688,0.42784000000000005,1.528,0.38208000000000003,0.11144000000000001,0.398,1.0848,0.3164,1.13,1.46688,0.42784000000000005,1.528,0.38208000000000003,0.11144000000000001,0.398,1.0848,0.3164,1.13
2020-02-03 02:30:00,1.47504,0.43022000000000005,1.5365,0.43824,0.12782000000000002,0.4565,1.0368,0.3024,1.08,1.46544,0.42742,1.5265,0.43824,0.12782000000000002,0.4565,1.0272000000000001,0.29960000000000003,1.07
2020-02-03 03:00:00,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.43488000000000004,0.12684,0.453,1.008,0.294,1.05,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.43488000000000004,0.12684,0.453,1.008,0.294,1.05
