Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-03 03:30:00,1.41024,0.41132,1.469,0.45024000000000003,0.13132000000000002,0.46900000000000003,0.96,0.28,1.0,1.41984,0.41412000000000004,1.479,0.45024000000000003,0.13132000000000002,0.46900000000000003,0.9696,0.2828,1.01
2020-02-03 04:00:00,1.3872,0.4046,1.445,0.456,0.133,0.47500000000000003,0.9312,0.2716,0.97,1.3968,0.40740000000000004,1.455,0.456,0.133,0.47500000000000003,0.9408000000000001,0.27440000000000003,0.98
2020-02-03 04:30:00,1.39248,0.40614000000000006,1.4505,0.45168,0.13174000000000002,0.47050000000000003,0.9408000000000001,0.27440000000000003,0.98,1.39248,0.40614000000000006,1.4505,0.45168,0.13174000000000002,0.47050000000000003,0.9408000000000001,0.27440000000000003,0.98
2020-02-03 05:00:00,1.3944,0.4067,1.4525000000000001,0.444,0.1295,0.4625,0.9504,0.2772,0.99,1.3944,0.4067,1.4525000000000001,0.444,0.1295,0.4625,0.9504,0.2772,0.99
2020-02-03 05:30:00,1.43856,0.41958,1.4985,0.43056000000000005,0.12558,0.4485,1.008,0.294,1.05,1.41936,0.41398,1.4785,0.43056000000000005,0.12558,0.4485,0.9888,0.2884,1.03
2020-02-03 06:00:00,1.51104,0.44072000000000006,1.574,0.44544000000000006,0.12992,0.464,1.0656,0.3108,1.11,1.53024,0.44632000000000005,1.5939999999999999,0.44544000000000006,0.12992,0.464,1.0848,0.3164,1.13
2020-02-03 06:30:00,1.72992,0.50456,1.802,0.44352,0.12936,0.462,1.2864,0.37520000000000003,1.34,1.7395200000000002,0.50736,1.812,0.44352,0.12936,0.462,1.296,0.378,1.35
2020-02-03 07:00:00,1.90896,0.55678,1.9885000000000002,0.42096000000000006,0.12278000000000001,0.4385,1.488,0.434,1.55,1.93776,0.56518,2.0185,0.42096000000000006,0.12278000000000001,0.4385,1.5168,0.4424,1.58
2020-02-03 07:30:00,2.22816,0.64988,2.321,0.39456,0.11508000000000002,0.41100000000000003,1.8336000000000001,0.5348,1.9100000000000001,2.24736,0.6554800000000001,2.341,0.39456,0.11508000000000002,0.41100000000000003,1.8528,0.5404,1.9300000000000002
2020-02-03 08:00:00,2.34576,0.68418,2.4435000000000002,0.27216,0.07938,0.28350000000000003,2.0736,0.6048,2.16,2.34576,0.68418,2.4435000000000002,0.27216,0.07938,0.28350000000000003,2.0736,0.6048,2.16
2020-02-03 08:30:00,2.26464,0.6605200000000001,2.359,0.24864000000000003,0.07252,0.259,2.016,0.588,2.1,2.29344,0.6689200000000001,2.3890000000000002,0.24864000000000003,0.07252,0.259,2.0448,0.5964,2.13
2020-02-03 09:00:00,2.17728,0.63504,2.268,0.34368000000000004,0.10024000000000001,0.358,1.8336000000000001,0.5348,1.9100000000000001,2.27328,0.6630400000000001,2.368,0.34368000000000004,0.10024000000000001,0.358,1.9296000000000002,0.5628000000000001,2.01
2020-02-03 09:30:00,2.19264,0.6395200000000001,2.284,0.37824,0.11032000000000002,0.394,1.8144,0.5292,1.8900000000000001,2.35584,0.6871200000000001,2.454,0.37824,0.11032000000000002,0.394,1.9776,0.5768,2.06
2020-02-03 10:00:00,2.08272,0.60746,2.1695,0.23952,0.06986,0.2495,1.8432,0.5376000000000001,1.92,2.27472,0.66346,2.3695,0.23952,0.06986,0.2495,2.0352,0.5936,2.12
2020-02-03 10:30:00,2.0136,0.5873,2.0975,0.2376,0.0693,0.24750000000000003,1.776,0.518,1.85,2.2248,0.6489,2.3175,0.2376,0.0693,0.24750000000000003,1.9872,0.5796,2.07
2020-02-03 11:00:00,1.85904,0.54222,1.9365,0.24624000000000001,0.07182000000000001,0.2565,1.6128,0.47040000000000004,1.6800000000000002,2.21424,0.6458200000000001,2.3064999999999998,0.24624000000000001,0.07182000000000001,0.2565,1.968,0.5740000000000001,2.05
2020-02-03 11:30:00,1.71888,0.50134,1.7905000000000002,0.31728,0.09254000000000001,0.3305,1.4016,0.4088,1.46,2.17008,0.6329400000000001,2.2605,0.31728,0.09254000000000001,0.3305,1.8528,0.5404,1.9300000000000002
2020-02-03 12:00:00,1.6507200000000002,0.48146000000000005,1.7195,0.33552000000000004,0.09786,0.34950000000000003,1.3152,0.3836,1.37,2.18832,0.63826,2.2795,0.33552000000000004,0.09786,0.34950000000000003,1.8528,0.5404,1.9300000000000002
2020-02-03 12:30:00,1.84416,0.53788,1.921,0.36576000000000003,0.10668000000000001,0.381,1.4784000000000002,0.4312,1.54,2.26656,0.66108,2.3609999999999998,0.36576000000000003,0.10668000000000001,0.381,1.9008,0.5544,1.98
2020-02-03 13:00:00,2.028,0.5915,2.1125,0.33840000000000003,0.09870000000000001,0.35250000000000004,1.6896,0.4928,1.76,2.2008,0.6419,2.2925,0.33840000000000003,0.09870000000000001,0.35250000000000004,1.8624,0.5432,1.94
2020-02-03 13:30:00,2.0712,0.6041000000000001,2.1575,0.3336,0.09730000000000001,0.34750000000000003,1.7376,0.5068,1.81,2.1864,0.6377,2.2775,0.3336,0.09730000000000001,0.34750000000000003,1.8528,0.5404,1.9300000000000002
2020-02-03 14:00:00,2.08464,0.60802,2.1715,0.34704,0.10122,0.36150000000000004,1.7376,0.5068,1.81,2.21904,0.64722,2.3115,0.34704,0.10122,0.36150000000000004,1.8719999999999999,0.546,1.9500000000000002
2020-02-03 14:30:00,2.11104,0.61572,2.199,0.26784,0.07812000000000001,0.279,1.8432,0.5376000000000001,1.92,2.21664,0.6465200000000001,2.309,0.26784,0.07812000000000001,0.279,1.9488,0.5684,2.03
2020-02-03 15:00:00,2.14608,0.62594,2.2355,0.35088,0.10234000000000001,0.3655,1.7952,0.5236000000000001,1.87,2.16528,0.6315400000000001,2.2555,0.35088,0.10234000000000001,0.3655,1.8144,0.5292,1.8900000000000001
2020-02-03 15:30:00,2.18112,0.6361600000000001,2.2720000000000002,0.30912,0.09016,0.322,1.8719999999999999,0.546,1.9500000000000002,2.13312,0.62216,2.222,0.30912,0.09016,0.322,1.824,0.532,1.9
2020-02-03 16:00:00,2.2584,0.6587000000000001,2.3525,0.2328,0.0679,0.24250000000000002,2.0256,0.5908,2.11,2.1144,0.6167,2.2025,0.2328,0.0679,0.24250000000000002,1.8816000000000002,0.5488000000000001,1.96
2020-02-03 16:30:00,2.34672,0.6844600000000001,2.4445,0.23472,0.06846000000000001,0.24450000000000002,2.112,0.616,2.2,2.17392,0.6340600000000001,2.2645,0.23472,0.06846000000000001,0.24450000000000002,1.9392,0.5656,2.02
2020-02-03 17:00:00,2.4792,0.7231000000000001,2.5825,0.2232,0.0651,0.2325,2.2560000000000002,0.658,2.35,2.2872,0.6671,2.3825,0.2232,0.0651,0.2325,2.064,0.602,2.15
2020-02-03 17:30:00,2.64576,0.77168,2.7560000000000002,0.06336,0.01848,0.066,2.5824,0.7532,2.69,2.39616,0.6988800000000001,2.496,0.06336,0.01848,0.066,2.3328,0.6804,2.43
2020-02-03 18:00:00,2.77584,0.8096200000000001,2.8915,0.00144,0.00042,0.0015,2.7744,0.8092,2.89,2.44944,0.71442,2.5515,0.00144,0.00042,0.0015,2.448,0.714,2.55
2020-02-03 18:30:00,2.7456,0.8008000000000001,2.86,0.028800000000000003,0.008400000000000001,0.03,2.7168,0.7924,2.83,2.5056000000000003,0.7308,2.61,0.028800000000000003,0.008400000000000001,0.03,2.4768,0.7224,2.58
2020-02-03 19:00:00,2.61888,0.7638400000000001,2.7279999999999998,0.01728,0.00504,0.018000000000000002,2.6016,0.7588,2.71,2.46528,0.71904,2.568,0.01728,0.00504,0.018000000000000002,2.448,0.714,2.55
2020-02-03 19:30:00,2.5411200000000003,0.74116,2.6470000000000002,0.07392,0.021560000000000003,0.077,2.4672,0.7196,2.5700000000000003,2.41632,0.70476,2.517,0.07392,0.021560000000000003,0.077,2.3424,0.6832,2.44
2020-02-03 20:00:00,2.44032,0.7117600000000001,2.542,0.29952,0.08736000000000001,0.312,2.1408,0.6244000000000001,2.23,2.3155200000000002,0.6753600000000001,2.412,0.29952,0.08736000000000001,0.312,2.016,0.588,2.1
2020-02-03 20:30:00,2.33856,0.68208,2.436,0.23616,0.06888000000000001,0.246,2.1024,0.6132000000000001,2.19,2.27136,0.6624800000000001,2.366,0.23616,0.06888000000000001,0.246,2.0352,0.5936,2.12
2020-02-03 21:00:00,2.29728,0.6700400000000001,2.393,0.31968,0.09324,0.333,1.9776,0.5768,2.06,2.31648,0.67564,2.4130000000000003,0.31968,0.09324,0.333,1.9968,0.5824,2.08
2020-02-03 21:30:00,2.13024,0.6213200000000001,2.219,0.40224000000000004,0.11732000000000001,0.419,1.728,0.504,1.8,2.18784,0.63812,2.279,0.40224000000000004,0.11732000000000001,0.419,1.7856,0.5208,1.8599999999999999
2020-02-03 22:00:00,2.03568,0.59374,2.1205,0.40368000000000004,0.11774000000000001,0.42050000000000004,1.6320000000000001,0.47600000000000003,1.7000000000000002,2.05488,0.5993400000000001,2.1405,0.40368000000000004,0.11774000000000001,0.42050000000000004,1.6512,0.48160000000000003,1.72
2020-02-03 22:30:00,1.85472,0.54096,1.932,0.21312,0.06216000000000001,0.222,1.6416,0.4788,1.71,1.8643200000000002,0.54376,1.9420000000000002,0.21312,0.06216000000000001,0.222,1.6512,0.48160000000000003,1.72
2020-02-03 23:00:00,1.78176,0.51968,1.8559999999999999,0.30336,0.08848,0.316,1.4784000000000002,0.4312,1.54,1.8009600000000001,0.5252800000000001,1.876,0.30336,0.08848,0.316,1.4976,0.4368,1.56
2020-02-03 23:30:00,1.61616,0.47138,1.6835,0.41616000000000003,0.12138000000000002,0.4335,1.2,0.35000000000000003,1.25,1.69296,0.49378000000000005,1.7635,0.41616000000000003,0.12138000000000002,0.4335,1.2768,0.3724,1.33
2020-02-04 00:00:00,1.54704,0.45122,1.6115,0.44304000000000004,0.12922,0.4615,1.104,0.322,1.15,1.6622400000000002,0.48482000000000003,1.7315,0.44304000000000004,0.12922,0.4615,1.2192,0.3556,1.27
2020-02-04 00:30:00,1.4808,0.4319,1.5425,0.4344,0.1267,0.4525,1.0464,0.3052,1.09,1.6344,0.4767,1.7025000000000001,0.4344,0.1267,0.4525,1.2,0.35000000000000003,1.25
2020-02-04 01:00:00,1.54464,0.45052000000000003,1.609,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.0944,0.31920000000000004,1.1400000000000001,1.65984,0.48412000000000005,1.729,0.45024000000000003,0.13132000000000002,0.46900000000000003,1.2096,0.3528,1.26
2020-02-04 01:30:00,1.6032000000000002,0.4676,1.67,0.45120000000000005,0.1316,0.47000000000000003,1.152,0.336,1.2,1.728,0.504,1.8,0.45120000000000005,0.1316,0.47000000000000003,1.2768,0.3724,1.33
2020-02-04 02:00:00,1.51296,0.44128000000000006,1.576,0.44736000000000004,0.13048,0.466,1.0656,0.3108,1.11,1.63776,0.47768000000000005,1.706,0.44736000000000004,0.13048,0.466,1.1904,0.3472,1.24
2020-02-04 02:30:00,1.46688,0.42784000000000005,1.528,0.42048,0.12264000000000001,0.438,1.0464,0.3052,1.09,1.60128,0.46704,1.6680000000000001,0.42048,0.12264000000000001,0.438,1.1808,0.34440000000000004,1.23
2020-02-04 03:00:00,1.44912,0.42266000000000004,1.5095,0.38352,0.11186000000000001,0.3995,1.0656,0.3108,1.11,1.56432,0.45626000000000005,1.6295000000000002,0.38352,0.11186000000000001,0.3995,1.1808,0.34440000000000004,1.23
2020-02-04 03:30:00,1.43184,0.41762000000000005,1.4915,0.39504000000000006,0.11522,0.41150000000000003,1.0368,0.3024,1.08,1.55664,0.45402000000000003,1.6215000000000002,0.39504000000000006,0.11522,0.41150000000000003,1.1616,0.3388,1.21
2020-02-04 04:00:00,1.3896,0.4053,1.4475,0.42,0.12250000000000001,0.4375,0.9696,0.2828,1.01,1.5432000000000001,0.4501,1.6075,0.42,0.12250000000000001,0.4375,1.1232,0.3276,1.17
2020-02-04 04:30:00,1.3891200000000001,0.40516,1.447,0.38112,0.11116000000000001,0.397,1.008,0.294,1.05,1.53312,0.44716000000000006,1.597,0.38112,0.11116000000000001,0.397,1.152,0.336,1.2
2020-02-04 05:00:00,1.3872,0.4046,1.445,0.4272,0.1246,0.445,0.96,0.28,1.0,1.5024000000000002,0.43820000000000003,1.565,0.4272,0.1246,0.445,1.0752,0.3136,1.12
2020-02-04 05:30:00,1.42704,0.41622000000000003,1.4865,0.44784,0.13062,0.4665,0.9792000000000001,0.2856,1.02,1.5518399999999999,0.45262,1.6165,0.44784,0.13062,0.4665,1.104,0.322,1.15
2020-02-04 06:00:00,1.51152,0.44086000000000003,1.5745,0.43632000000000004,0.12726,0.4545,1.0752,0.3136,1.12,1.63632,0.47726,1.7045,0.43632000000000004,0.12726,0.4545,1.2,0.35000000000000003,1.25
2020-02-04 06:30:00,1.70832,0.49826000000000004,1.7795,0.41232,0.12026,0.4295,1.296,0.378,1.35,1.84272,0.53746,1.9195000000000002,0.41232,0.12026,0.4295,1.4304000000000001,0.4172,1.49
2020-02-04 07:00:00,2.0688,0.6034,2.155,0.4464,0.1302,0.465,1.6224,0.4732,1.69,2.1456,0.6258,2.235,0.4464,0.1302,0.465,1.6992,0.49560000000000004,1.77
2020-02-04 07:30:00,2.36448,0.68964,2.463,0.43488000000000004,0.12684,0.453,1.9296000000000002,0.5628000000000001,2.01,2.32608,0.67844,2.423,0.43488000000000004,0.12684,0.453,1.8912,0.5516,1.97
2020-02-04 08:00:00,2.34144,0.6829200000000001,2.439,0.43104000000000003,0.12572,0.449,1.9104,0.5572,1.99,2.3510400000000002,0.6857200000000001,2.449,0.43104000000000003,0.12572,0.449,1.92,0.56,2.0
2020-02-04 08:30:00,2.3112,0.6741,2.4075,0.468,0.1365,0.48750000000000004,1.8432,0.5376000000000001,1.92,2.3688000000000002,0.6909000000000001,2.4675000000000002,0.468,0.1365,0.48750000000000004,1.9008,0.5544,1.98
2020-02-04 09:00:00,2.22912,0.6501600000000001,2.322,0.46272,0.13496000000000002,0.482,1.7664,0.5152,1.8399999999999999,2.29632,0.66976,2.392,0.46272,0.13496000000000002,0.482,1.8336000000000001,0.5348,1.9100000000000001
2020-02-04 09:30:00,2.124,0.6195,2.2125,0.4632,0.1351,0.48250000000000004,1.6608,0.4844,1.73,2.2872,0.6671,2.3825,0.4632,0.1351,0.48250000000000004,1.824,0.532,1.9
2020-02-04 10:00:00,1.9948800000000002,0.58184,2.078,0.46848000000000006,0.13664,0.488,1.5264,0.44520000000000004,1.5899999999999999,2.19648,0.6406400000000001,2.2880000000000003,0.46848000000000006,0.13664,0.488,1.728,0.504,1.8
2020-02-04 10:30:00,2.05584,0.59962,2.1415,0.46224000000000004,0.13482000000000002,0.48150000000000004,1.5936,0.46480000000000005,1.6600000000000001,2.22864,0.65002,2.3215,0.46224000000000004,0.13482000000000002,0.48150000000000004,1.7664,0.5152,1.8399999999999999
2020-02-04 11:00:00,1.85088,0.5398400000000001,1.928,0.45888,0.13384000000000001,0.47800000000000004,1.392,0.406,1.45,2.08128,0.60704,2.168,0.45888,0.13384000000000001,0.47800000000000004,1.6224,0.4732,1.69
2020-02-04 11:30:00,1.77984,0.51912,1.854,0.43584000000000006,0.12712,0.454,1.344,0.392,1.4,1.98144,0.5779200000000001,2.064,0.43584000000000006,0.12712,0.454,1.5455999999999999,0.45080000000000003,1.6099999999999999
2020-02-04 12:00:00,1.9137600000000001,0.55818,1.9935,0.30096,0.08778000000000001,0.3135,1.6128,0.47040000000000004,1.6800000000000002,2.06736,0.6029800000000001,2.1535,0.30096,0.08778000000000001,0.3135,1.7664,0.5152,1.8399999999999999
2020-02-04 12:30:00,2.0952,0.6111,2.1825,0.31920000000000004,0.0931,0.3325,1.776,0.518,1.85,2.1624,0.6307,2.2525,0.31920000000000004,0.0931,0.3325,1.8432,0.5376000000000001,1.92
2020-02-04 13:00:00,2.08848,0.60914,2.1755,0.25488,0.07434,0.2655,1.8336000000000001,0.5348,1.9100000000000001,2.16528,0.6315400000000001,2.2555,0.25488,0.07434,0.2655,1.9104,0.5572,1.99
2020-02-04 13:30:00,2.0616,0.6013000000000001,2.1475,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.8624,0.5432,1.94,2.148,0.6265000000000001,2.2375,0.19920000000000002,0.058100000000000006,0.20750000000000002,1.9488,0.5684,2.03
2020-02-04 14:00:00,2.064,0.602,2.15,0.27840000000000004,0.08120000000000001,0.29,1.7856,0.5208,1.8599999999999999,2.1792,0.6356,2.27,0.27840000000000004,0.08120000000000001,0.29,1.9008,0.5544,1.98
2020-02-04 14:30:00,2.07504,0.6052200000000001,2.1615,0.27024000000000004,0.07882,0.28150000000000003,1.8048000000000002,0.5264,1.88,2.15184,0.6276200000000001,2.2415,0.27024000000000004,0.07882,0.28150000000000003,1.8816000000000002,0.5488000000000001,1.96
2020-02-04 15:00:00,2.17392,0.6340600000000001,2.2645,0.17712000000000003,0.051660000000000005,0.1845,1.9968,0.5824,2.08,2.10672,0.61446,2.1945,0.17712000000000003,0.051660000000000005,0.1845,1.9296000000000002,0.5628000000000001,2.01
2020-02-04 15:30:00,2.23296,0.6512800000000001,2.326,0.15936,0.04648,0.166,2.0736,0.6048,2.16,2.15616,0.6288800000000001,2.246,0.15936,0.04648,0.166,1.9968,0.5824,2.08
2020-02-04 16:00:00,2.2776,0.6643,2.3725,0.2904,0.0847,0.3025,1.9872,0.5796,2.07,2.2296,0.6503,2.3225,0.2904,0.0847,0.3025,1.9392,0.5656,2.02
2020-02-04 16:30:00,2.27232,0.66276,2.367,0.12192000000000001,0.03556,0.127,2.1504,0.6272,2.24,2.23392,0.65156,2.327,0.12192000000000001,0.03556,0.127,2.112,0.616,2.2
2020-02-04 17:00:00,2.37936,0.69398,2.4785,0.10416,0.03038,0.1085,2.2752,0.6636000000000001,2.37,2.31216,0.6743800000000001,2.4085,0.10416,0.03038,0.1085,2.208,0.644,2.3
2020-02-04 17:30:00,2.59536,0.7569800000000001,2.7035,0.05136,0.014980000000000002,0.053500000000000006,2.544,0.742,2.65,2.37456,0.6925800000000001,2.4735,0.05136,0.014980000000000002,0.053500000000000006,2.3232,0.6776,2.42
2020-02-04 18:00:00,2.82768,0.82474,2.9455,0.06288,0.018340000000000002,0.0655,2.7648,0.8064,2.88,2.44368,0.71274,2.5455,0.06288,0.018340000000000002,0.0655,2.3808,0.6944,2.48
2020-02-04 18:30:00,2.748,0.8015,2.8625,0.031200000000000002,0.0091,0.0325,2.7168,0.7924,2.83,2.412,0.7035,2.5125,0.031200000000000002,0.0091,0.0325,2.3808,0.6944,2.48
2020-02-04 19:00:00,2.64336,0.7709800000000001,2.7535,0.08016000000000001,0.02338,0.0835,2.5632,0.7476,2.67,2.33616,0.6813800000000001,2.4335,0.08016000000000001,0.02338,0.0835,2.2560000000000002,0.658,2.35
2020-02-04 19:30:00,2.55696,0.7457800000000001,2.6635,0.05136,0.014980000000000002,0.053500000000000006,2.5056000000000003,0.7308,2.61,2.32656,0.6785800000000001,2.4235,0.05136,0.014980000000000002,0.053500000000000006,2.2752,0.6636000000000001,2.37
2020-02-04 20:00:00,2.45712,0.7166600000000001,2.5595,0.03792,0.01106,0.0395,2.4192,0.7056,2.52,2.25552,0.65786,2.3495,0.03792,0.01106,0.0395,2.2176,0.6468,2.31
2020-02-04 20:30:00,2.38464,0.69552,2.484,0.09024,0.026320000000000003,0.094,2.2944,0.6692,2.39,2.16384,0.63112,2.254,0.09024,0.026320000000000003,0.094,2.0736,0.6048,2.16
2020-02-04 21:00:00,2.26368,0.66024,2.358,0.08448000000000001,0.024640000000000002,0.088,2.1792,0.6356,2.27,2.04288,0.59584,2.128,0.08448000000000001,0.024640000000000002,0.088,1.9584000000000001,0.5712,2.04
2020-02-04 21:30:00,2.1936,0.6398,2.285,0.0432,0.0126,0.045,2.1504,0.6272,2.24,1.9344000000000001,0.5642,2.015,0.0432,0.0126,0.045,1.8912,0.5516,1.97
2020-02-04 22:00:00,1.944,0.5670000000000001,2.025,0.0432,0.0126,0.045,1.9008,0.5544,1.98,1.8768,0.5474,1.955,0.0432,0.0126,0.045,1.8336000000000001,0.5348,1.9100000000000001
2020-02-04 22:30:00,1.74384,0.5086200000000001,1.8165,0.01584,0.00462,0.0165,1.728,0.504,1.8,1.72464,0.50302,1.7965,0.01584,0.00462,0.0165,1.7088,0.4984,1.78
2020-02-04 23:00:00,1.6128,0.47040000000000004,1.6800000000000002,0.0,0.0,0.0,1.6128,0.47040000000000004,1.6800000000000002,1.5744,0.4592,1.6400000000000001,0.0,0.0,0.0,1.5744,0.4592,1.6400000000000001
2020-02-04 23:30:00,1.51248,0.44114000000000003,1.5755,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.5072,0.43960000000000005,1.57,1.46448,0.42714,1.5255,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.4592,0.42560000000000003,1.52
2020-02-05 00:00:00,1.4779200000000001,0.43106000000000005,1.5394999999999999,0.009120000000000001,0.00266,0.0095,1.4688,0.4284,1.53,1.4011200000000001,0.40866,1.4595,0.009120000000000001,0.00266,0.0095,1.392,0.406,1.45
2020-02-05 00:30:00,1.5288,0.4459,1.5925,0.0024000000000000002,0.0007,0.0025,1.5264,0.44520000000000004,1.5899999999999999,1.4232,0.4151,1.4825,0.0024000000000000002,0.0007,0.0025,1.4208,0.41440000000000005,1.48
2020-02-05 01:00:00,1.5648,0.45640000000000003,1.63,0.0,0.0,0.0,1.5648,0.45640000000000003,1.63,1.4592,0.42560000000000003,1.52,0.0,0.0,0.0,1.4592,0.42560000000000003,1.52
2020-02-05 01:30:00,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.0009600000000000001,0.00028000000000000003,0.001,1.6608,0.4844,1.73,1.53696,0.44828,1.601,0.0009600000000000001,0.00028000000000000003,0.001,1.536,0.448,1.6
2020-02-05 02:00:00,1.63728,0.47754,1.7055,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.5220799999999999,0.44394000000000006,1.5855000000000001,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,1.5168,0.4424,1.58
2020-02-05 02:30:00,1.61184,0.47012000000000004,1.679,0.00864,0.00252,0.009000000000000001,1.6032000000000002,0.4676,1.67,1.50624,0.43932000000000004,1.569,0.00864,0.00252,0.009000000000000001,1.4976,0.4368,1.56
2020-02-05 03:00:00,1.5787200000000001,0.46046000000000004,1.6445,0.04272,0.01246,0.044500000000000005,1.536,0.448,1.6,1.49232,0.43526000000000004,1.5545,0.04272,0.01246,0.044500000000000005,1.4496,0.4228,1.51
2020-02-05 03:30:00,1.60656,0.46858000000000005,1.6735,0.05136,0.014980000000000002,0.053500000000000006,1.5552000000000001,0.4536,1.62,1.5201600000000002,0.44338000000000005,1.5835,0.05136,0.014980000000000002,0.053500000000000006,1.4688,0.4284,1.53
2020-02-05 04:00:00,1.4712,0.42910000000000004,1.5325,0.0504,0.014700000000000001,0.052500000000000005,1.4208,0.41440000000000005,1.48,1.3944,0.4067,1.4525000000000001,0.0504,0.014700000000000001,0.052500000000000005,1.344,0.392,1.4
2020-02-05 04:30:00,1.46256,0.42658,1.5235,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.4208,0.41440000000000005,1.48,1.3953600000000002,0.40698,1.4535,0.041760000000000005,0.012180000000000002,0.043500000000000004,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-02-05 05:00:00,1.4088,0.41090000000000004,1.4675,0.016800000000000002,0.0049,0.0175,1.392,0.406,1.45,1.3416000000000001,0.39130000000000004,1.3975,0.016800000000000002,0.0049,0.0175,1.3248,0.3864,1.38
2020-02-05 05:30:00,1.45872,0.42546000000000006,1.5195,0.01872,0.0054600000000000004,0.0195,1.44,0.42,1.5,1.39152,0.40586000000000005,1.4495,0.01872,0.0054600000000000004,0.0195,1.3728,0.40040000000000003,1.43
2020-02-05 06:00:00,1.56048,0.45514000000000004,1.6255000000000002,0.01488,0.00434,0.0155,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.48368,0.43274,1.5455,0.01488,0.00434,0.0155,1.4688,0.4284,1.53
2020-02-05 06:30:00,1.80576,0.52668,1.881,0.010560000000000002,0.0030800000000000003,0.011,1.7952,0.5236000000000001,1.87,1.69056,0.49308,1.7610000000000001,0.010560000000000002,0.0030800000000000003,0.011,1.6800000000000002,0.49,1.75
2020-02-05 07:00:00,2.13552,0.6228600000000001,2.2245,0.00432,0.00126,0.0045000000000000005,2.1312,0.6216,2.22,1.9531200000000002,0.56966,2.0345,0.00432,0.00126,0.0045000000000000005,1.9488,0.5684,2.03
2020-02-05 07:30:00,2.38848,0.69664,2.488,0.02688,0.007840000000000001,0.028,2.3616,0.6888000000000001,2.46,2.22528,0.6490400000000001,2.318,0.02688,0.007840000000000001,0.028,2.1984,0.6412,2.29
2020-02-05 08:00:00,2.4216,0.7063,2.5225,0.031200000000000002,0.0091,0.0325,2.3904,0.6972,2.49,2.2776,0.6643,2.3725,0.031200000000000002,0.0091,0.0325,2.2464,0.6552,2.34
2020-02-05 08:30:00,2.22816,0.64988,2.321,0.02976,0.00868,0.031,2.1984,0.6412,2.29,2.06496,0.60228,2.151,0.02976,0.00868,0.031,2.0352,0.5936,2.12
2020-02-05 09:00:00,1.9876800000000001,0.57974,2.0705,0.019680000000000003,0.00574,0.0205,1.968,0.5740000000000001,2.05,1.81488,0.52934,1.8905,0.019680000000000003,0.00574,0.0205,1.7952,0.5236000000000001,1.87
2020-02-05 09:30:00,1.7510400000000002,0.5107200000000001,1.824,0.02304,0.00672,0.024,1.728,0.504,1.8,1.8278400000000001,0.53312,1.904,0.02304,0.00672,0.024,1.8048000000000002,0.5264,1.88
2020-02-05 10:00:00,1.74,0.5075000000000001,1.8125,0.031200000000000002,0.0091,0.0325,1.7088,0.4984,1.78,1.8168000000000002,0.5299,1.8925,0.031200000000000002,0.0091,0.0325,1.7856,0.5208,1.8599999999999999
2020-02-05 10:30:00,1.67088,0.48734000000000005,1.7405,0.019680000000000003,0.00574,0.0205,1.6512,0.48160000000000003,1.72,1.67088,0.48734000000000005,1.7405,0.019680000000000003,0.00574,0.0205,1.6512,0.48160000000000003,1.72
2020-02-05 11:00:00,1.42848,0.41664,1.488,0.01728,0.00504,0.018000000000000002,1.4112,0.4116,1.47,1.64928,0.48104,1.718,0.01728,0.00504,0.018000000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002
2020-02-05 11:30:00,1.44048,0.42014,1.5005000000000002,0.01008,0.0029400000000000003,0.0105,1.4304000000000001,0.4172,1.49,1.69008,0.49294000000000004,1.7605,0.01008,0.0029400000000000003,0.0105,1.6800000000000002,0.49,1.75
2020-02-05 12:00:00,1.46736,0.42798,1.5285000000000002,0.00816,0.00238,0.0085,1.4592,0.42560000000000003,1.52,1.80336,0.52598,1.8785,0.00816,0.00238,0.0085,1.7952,0.5236000000000001,1.87
2020-02-05 12:30:00,1.42656,0.41608000000000006,1.486,0.015360000000000002,0.0044800000000000005,0.016,1.4112,0.4116,1.47,1.79136,0.52248,1.866,0.015360000000000002,0.0044800000000000005,0.016,1.776,0.518,1.85
2020-02-05 13:00:00,1.32912,0.38766,1.3845,0.04272,0.01246,0.044500000000000005,1.2864,0.37520000000000003,1.34,1.60752,0.46886000000000005,1.6745,0.04272,0.01246,0.044500000000000005,1.5648,0.45640000000000003,1.63
2020-02-05 13:30:00,1.49808,0.43694000000000005,1.5605,0.05808000000000001,0.01694,0.060500000000000005,1.44,0.42,1.5,1.59408,0.46494,1.6605,0.05808000000000001,0.01694,0.060500000000000005,1.536,0.448,1.6
2020-02-05 14:00:00,1.68336,0.49098,1.7535,0.02256,0.006580000000000001,0.0235,1.6608,0.4844,1.73,1.66416,0.48538000000000003,1.7335,0.02256,0.006580000000000001,0.0235,1.6416,0.4788,1.71
2020-02-05 14:30:00,1.7755200000000002,0.51786,1.8495,0.02832,0.00826,0.029500000000000002,1.7472,0.5096,1.82,1.70832,0.49826000000000004,1.7795,0.02832,0.00826,0.029500000000000002,1.6800000000000002,0.49,1.75
2020-02-05 15:00:00,1.80672,0.5269600000000001,1.8820000000000001,0.0019200000000000003,0.0005600000000000001,0.002,1.8048000000000002,0.5264,1.88,1.72992,0.50456,1.802,0.0019200000000000003,0.0005600000000000001,0.002,1.728,0.504,1.8
2020-02-05 15:30:00,1.80576,0.52668,1.881,0.010560000000000002,0.0030800000000000003,0.011,1.7952,0.5236000000000001,1.87,1.72896,0.5042800000000001,1.8010000000000002,0.010560000000000002,0.0030800000000000003,0.011,1.7184,0.5012,1.79
2020-02-05 16:00:00,1.9584000000000001,0.5712,2.04,0.028800000000000003,0.008400000000000001,0.03,1.9296000000000002,0.5628000000000001,2.01,1.8624,0.5432,1.94,0.028800000000000003,0.008400000000000001,0.03,1.8336000000000001,0.5348,1.9100000000000001
2020-02-05 16:30:00,2.25936,0.65898,2.3535,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.2176,0.6468,2.31,2.18256,0.63658,2.2735,0.041760000000000005,0.012180000000000002,0.043500000000000004,2.1408,0.6244000000000001,2.23
2020-02-05 17:00:00,2.43552,0.7103600000000001,2.537,0.04512,0.013160000000000002,0.047,2.3904,0.6972,2.49,2.27232,0.66276,2.367,0.04512,0.013160000000000002,0.047,2.2272,0.6496000000000001,2.32
2020-02-05 17:30:00,2.55648,0.7456400000000001,2.6630000000000003,0.041280000000000004,0.01204,0.043000000000000003,2.5152,0.7336,2.62,2.33568,0.6812400000000001,2.433,0.041280000000000004,0.01204,0.043000000000000003,2.2944,0.6692,2.39
2020-02-05 18:00:00,2.71584,0.79212,2.829,0.047040000000000005,0.013720000000000001,0.049,2.6688,0.7784000000000001,2.7800000000000002,2.45664,0.71652,2.559,0.047040000000000005,0.013720000000000001,0.049,2.4096,0.7028,2.51
2020-02-05 18:30:00,2.72064,0.7935200000000001,2.834,0.03264,0.00952,0.034,2.688,0.784,2.8,2.49984,0.7291200000000001,2.604,0.03264,0.00952,0.034,2.4672,0.7196,2.5700000000000003
2020-02-05 19:00:00,2.69664,0.7865200000000001,2.809,0.047040000000000005,0.013720000000000001,0.049,2.6496,0.7728,2.76,2.44704,0.71372,2.549,0.047040000000000005,0.013720000000000001,0.049,2.4,0.7000000000000001,2.5
2020-02-05 19:30:00,2.6236800000000002,0.76524,2.733,0.03168,0.00924,0.033,2.592,0.756,2.7,2.38368,0.6952400000000001,2.483,0.03168,0.00924,0.033,2.352,0.686,2.45
2020-02-05 20:00:00,2.40576,0.7016800000000001,2.5060000000000002,0.05376,0.015680000000000003,0.056,2.352,0.686,2.45,2.31936,0.6764800000000001,2.416,0.05376,0.015680000000000003,0.056,2.2656,0.6608,2.36
2020-02-05 20:30:00,2.37888,0.69384,2.478,0.01728,0.00504,0.018000000000000002,2.3616,0.6888000000000001,2.46,2.21568,0.64624,2.308,0.01728,0.00504,0.018000000000000002,2.1984,0.6412,2.29
2020-02-05 21:00:00,2.30064,0.6710200000000001,2.3965,0.054240000000000003,0.01582,0.0565,2.2464,0.6552,2.34,2.12784,0.6206200000000001,2.2165,0.054240000000000003,0.01582,0.0565,2.0736,0.6048,2.16
2020-02-05 21:30:00,2.11776,0.61768,2.206,0.03456,0.01008,0.036000000000000004,2.0832,0.6076,2.17,2.10816,0.6148800000000001,2.196,0.03456,0.01008,0.036000000000000004,2.0736,0.6048,2.16
2020-02-05 22:00:00,1.9531200000000002,0.56966,2.0345,0.07152,0.02086,0.0745,1.8816000000000002,0.5488000000000001,1.96,1.9051200000000001,0.55566,1.9845000000000002,0.07152,0.02086,0.0745,1.8336000000000001,0.5348,1.9100000000000001
2020-02-05 22:30:00,1.8705600000000002,0.5455800000000001,1.9485000000000001,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.7856,0.5208,1.8599999999999999,1.79376,0.5231800000000001,1.8685,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.7088,0.4984,1.78
2020-02-05 23:00:00,1.72896,0.5042800000000001,1.8010000000000002,0.07776000000000001,0.022680000000000002,0.081,1.6512,0.48160000000000003,1.72,1.68096,0.49028000000000005,1.751,0.07776000000000001,0.022680000000000002,0.081,1.6032000000000002,0.4676,1.67
2020-02-05 23:30:00,1.51248,0.44114000000000003,1.5755,0.043680000000000004,0.012740000000000001,0.0455,1.4688,0.4284,1.53,1.50288,0.43834000000000006,1.5655000000000001,0.043680000000000004,0.012740000000000001,0.0455,1.4592,0.42560000000000003,1.52
2020-02-06 00:00:00,1.46544,0.42742,1.5265,0.044640000000000006,0.01302,0.0465,1.4208,0.41440000000000005,1.48,1.42704,0.41622000000000003,1.4865,0.044640000000000006,0.01302,0.0465,1.3824,0.4032,1.44
2020-02-06 00:30:00,1.43424,0.41832,1.494,0.051840000000000004,0.015120000000000001,0.054,1.3824,0.4032,1.44,1.35744,0.39592000000000005,1.4140000000000001,0.051840000000000004,0.015120000000000001,0.054,1.3056,0.3808,1.3599999999999999
2020-02-06 01:00:00,1.47456,0.43008,1.536,0.06336,0.01848,0.066,1.4112,0.4116,1.47,1.36896,0.39928,1.426,0.06336,0.01848,0.066,1.3056,0.3808,1.3599999999999999
2020-02-06 01:30:00,1.53936,0.44898000000000005,1.6035,0.03216,0.009380000000000001,0.0335,1.5072,0.43960000000000005,1.57,1.42416,0.41538,1.4835,0.03216,0.009380000000000001,0.0335,1.392,0.406,1.45
2020-02-06 02:00:00,1.55952,0.45486000000000004,1.6245,0.033120000000000004,0.00966,0.0345,1.5264,0.44520000000000004,1.5899999999999999,1.4251200000000002,0.41566000000000003,1.4845000000000002,0.033120000000000004,0.00966,0.0345,1.392,0.406,1.45
2020-02-06 02:30:00,1.5873599999999999,0.46298000000000006,1.6535000000000002,0.05136,0.014980000000000002,0.053500000000000006,1.536,0.448,1.6,1.43376,0.41818000000000005,1.4935,0.05136,0.014980000000000002,0.053500000000000006,1.3824,0.4032,1.44
2020-02-06 03:00:00,1.57104,0.45822,1.6365,0.06384000000000001,0.01862,0.0665,1.5072,0.43960000000000005,1.57,1.40784,0.41062000000000004,1.4665,0.06384000000000001,0.01862,0.0665,1.344,0.392,1.4
2020-02-06 03:30:00,1.58592,0.46256,1.6520000000000001,0.04032,0.011760000000000001,0.042,1.5455999999999999,0.45080000000000003,1.6099999999999999,1.4131200000000002,0.41216,1.472,0.04032,0.011760000000000001,0.042,1.3728,0.40040000000000003,1.43
2020-02-06 04:00:00,1.54512,0.45066000000000006,1.6095000000000002,0.057120000000000004,0.01666,0.059500000000000004,1.488,0.434,1.55,1.37232,0.40026000000000006,1.4295,0.057120000000000004,0.01666,0.059500000000000004,1.3152,0.3836,1.37
2020-02-06 04:30:00,1.52832,0.44576000000000005,1.592,0.04032,0.011760000000000001,0.042,1.488,0.434,1.55,1.35552,0.39536000000000004,1.412,0.04032,0.011760000000000001,0.042,1.3152,0.3836,1.37
2020-02-06 05:00:00,1.51536,0.44198000000000004,1.5785,0.01776,0.005180000000000001,0.018500000000000003,1.4976,0.4368,1.56,1.32336,0.38598000000000005,1.3785,0.01776,0.005180000000000001,0.018500000000000003,1.3056,0.3808,1.3599999999999999
2020-02-06 05:30:00,1.57776,0.46018000000000003,1.6435,0.02256,0.006580000000000001,0.0235,1.5552000000000001,0.4536,1.62,1.40496,0.40978000000000003,1.4635,0.02256,0.006580000000000001,0.0235,1.3824,0.4032,1.44
2020-02-06 06:00:00,1.66464,0.48552000000000006,1.734,0.051840000000000004,0.015120000000000001,0.054,1.6128,0.47040000000000004,1.6800000000000002,1.53024,0.44632000000000005,1.5939999999999999,0.051840000000000004,0.015120000000000001,0.054,1.4784000000000002,0.4312,1.54
2020-02-06 06:30:00,1.84272,0.53746,1.9195000000000002,0.04752000000000001,0.01386,0.0495,1.7952,0.5236000000000001,1.87,1.66032,0.48426,1.7295,0.04752000000000001,0.01386,0.0495,1.6128,0.47040000000000004,1.6800000000000002
2020-02-06 07:00:00,2.14368,0.62524,2.233,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.1312,0.6216,2.22,1.9228800000000001,0.56084,2.003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.9104,0.5572,1.99
2020-02-06 07:30:00,2.47344,0.7214200000000001,2.5765000000000002,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.4672,0.7196,2.5700000000000003,2.23344,0.65142,2.3265000000000002,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.2272,0.6496000000000001,2.32
2020-02-06 08:00:00,2.59824,0.75782,2.7065,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.592,0.756,2.7,2.36784,0.69062,2.4665,0.006240000000000001,0.0018200000000000002,0.006500000000000001,2.3616,0.6888000000000001,2.46
2020-02-06 08:30:00,2.59536,0.7569800000000001,2.7035,0.00336,0.0009800000000000002,0.0035,2.592,0.756,2.7,2.44176,0.71218,2.5435,0.00336,0.0009800000000000002,0.0035,2.4384,0.7112,2.54
2020-02-06 09:00:00,2.47152,0.7208600000000001,2.5745,0.00432,0.00126,0.0045000000000000005,2.4672,0.7196,2.5700000000000003,2.38512,0.6956600000000001,2.4845,0.00432,0.00126,0.0045000000000000005,2.3808,0.6944,2.48
2020-02-06 09:30:00,2.30736,0.67298,2.4035,0.05136,0.014980000000000002,0.053500000000000006,2.2560000000000002,0.658,2.35,2.33616,0.6813800000000001,2.4335,0.05136,0.014980000000000002,0.053500000000000006,2.2848,0.6664,2.38
2020-02-06 10:00:00,2.28336,0.66598,2.3785,0.07536000000000001,0.021980000000000003,0.0785,2.208,0.644,2.3,2.36016,0.6883800000000001,2.4585,0.07536000000000001,0.021980000000000003,0.0785,2.2848,0.6664,2.38
2020-02-06 10:30:00,2.17056,0.6330800000000001,2.261,0.07776000000000001,0.022680000000000002,0.081,2.0928,0.6104,2.18,2.37216,0.69188,2.471,0.07776000000000001,0.022680000000000002,0.081,2.2944,0.6692,2.39
2020-02-06 11:00:00,2.04336,0.5959800000000001,2.1285,0.08496000000000001,0.024780000000000003,0.08850000000000001,1.9584000000000001,0.5712,2.04,2.29296,0.66878,2.3885,0.08496000000000001,0.024780000000000003,0.08850000000000001,2.208,0.644,2.3
2020-02-06 11:30:00,2.052,0.5985,2.1375,0.084,0.0245,0.08750000000000001,1.968,0.5740000000000001,2.05,2.2728,0.6629,2.3675,0.084,0.0245,0.08750000000000001,2.1888,0.6384000000000001,2.2800000000000002
2020-02-06 12:00:00,1.9032,0.5551,1.9825,0.0984,0.0287,0.10250000000000001,1.8048000000000002,0.5264,1.88,2.316,0.6755,2.4125,0.0984,0.0287,0.10250000000000001,2.2176,0.6468,2.31
2020-02-06 12:30:00,1.9646400000000002,0.5730200000000001,2.0465,0.10224000000000001,0.029820000000000003,0.10650000000000001,1.8624,0.5432,1.94,2.28144,0.66542,2.3765,0.10224000000000001,0.029820000000000003,0.10650000000000001,2.1792,0.6356,2.27
2020-02-06 13:00:00,1.92528,0.56154,2.0055,0.10128000000000001,0.029540000000000004,0.10550000000000001,1.824,0.532,1.9,2.23248,0.65114,2.3255,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.1312,0.6216,2.22
2020-02-06 13:30:00,1.82448,0.5321400000000001,1.9005,0.09648000000000001,0.028140000000000002,0.1005,1.728,0.504,1.8,2.15088,0.62734,2.2405,0.09648000000000001,0.028140000000000002,0.1005,2.0544000000000002,0.5992000000000001,2.14
2020-02-06 14:00:00,1.8648,0.5439,1.9425,0.0888,0.025900000000000003,0.0925,1.776,0.518,1.85,2.1336,0.6223000000000001,2.2225,0.0888,0.025900000000000003,0.0925,2.0448,0.5964,2.13
2020-02-06 14:30:00,1.90896,0.55678,1.9885000000000002,0.07536000000000001,0.021980000000000003,0.0785,1.8336000000000001,0.5348,1.9100000000000001,2.0721600000000002,0.60438,2.1585,0.07536000000000001,0.021980000000000003,0.0785,1.9968,0.5824,2.08
2020-02-06 15:00:00,1.9526400000000002,0.56952,2.034,0.051840000000000004,0.015120000000000001,0.054,1.9008,0.5544,1.98,2.02944,0.59192,2.114,0.051840000000000004,0.015120000000000001,0.054,1.9776,0.5768,2.06
2020-02-06 15:30:00,1.99584,0.5821200000000001,2.079,0.027840000000000004,0.00812,0.029,1.968,0.5740000000000001,2.05,2.01504,0.58772,2.099,0.027840000000000004,0.00812,0.029,1.9872,0.5796,2.07
2020-02-06 16:00:00,2.0424,0.5957,2.1275,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.0352,0.5936,2.12,2.052,0.5985,2.1375,0.007200000000000001,0.0021000000000000003,0.007500000000000001,2.0448,0.5964,2.13
2020-02-06 16:30:00,2.21184,0.64512,2.304,0.01344,0.003920000000000001,0.014,2.1984,0.6412,2.29,2.12544,0.61992,2.214,0.01344,0.003920000000000001,0.014,2.112,0.616,2.2
2020-02-06 17:00:00,2.37936,0.69398,2.4785,0.01776,0.005180000000000001,0.018500000000000003,2.3616,0.6888000000000001,2.46,2.23536,0.65198,2.3285,0.01776,0.005180000000000001,0.018500000000000003,2.2176,0.6468,2.31
2020-02-06 17:30:00,2.58048,0.7526400000000001,2.688,0.007680000000000001,0.0022400000000000002,0.008,2.5728,0.7504000000000001,2.68,2.34048,0.68264,2.438,0.007680000000000001,0.0022400000000000002,0.008,2.3328,0.6804,2.43
2020-02-06 18:00:00,2.7955200000000002,0.8153600000000001,2.912,0.0019200000000000003,0.0005600000000000001,0.002,2.7936,0.8148000000000001,2.91,2.48832,0.7257600000000001,2.592,0.0019200000000000003,0.0005600000000000001,0.002,2.4864,0.7252000000000001,2.59
2020-02-06 18:30:00,2.8324800000000003,0.8261400000000001,2.9505,0.00048000000000000007,0.00014000000000000001,0.0005,2.832,0.8260000000000001,2.95,2.5828800000000003,0.75334,2.6905,0.00048000000000000007,0.00014000000000000001,0.0005,2.5824,0.7532,2.69
2020-02-06 19:00:00,2.72784,0.7956200000000001,2.8415,0.00144,0.00042,0.0015,2.7264,0.7952,2.84,2.50704,0.7312200000000001,2.6115,0.00144,0.00042,0.0015,2.5056000000000003,0.7308,2.61
2020-02-06 19:30:00,2.6064,0.7602,2.715,0.024,0.007,0.025,2.5824,0.7532,2.69,2.4336,0.7098,2.535,0.024,0.007,0.025,2.4096,0.7028,2.51
2020-02-06 20:00:00,2.48448,0.7246400000000001,2.588,0.02688,0.007840000000000001,0.028,2.4576000000000002,0.7168,2.56,2.38848,0.69664,2.488,0.02688,0.007840000000000001,0.028,2.3616,0.6888000000000001,2.46
2020-02-06 20:30:00,2.47344,0.7214200000000001,2.5765000000000002,0.03504,0.010220000000000002,0.036500000000000005,2.4384,0.7112,2.54,2.29104,0.66822,2.3865,0.03504,0.010220000000000002,0.036500000000000005,2.2560000000000002,0.658,2.35
2020-02-06 21:00:00,2.43264,0.70952,2.534,0.04224000000000001,0.012320000000000001,0.044,2.3904,0.6972,2.49,2.19264,0.6395200000000001,2.284,0.04224000000000001,0.012320000000000001,0.044,2.1504,0.6272,2.24
2020-02-06 21:30:00,2.24928,0.6560400000000001,2.343,0.060480000000000006,0.017640000000000003,0.063,2.1888,0.6384000000000001,2.2800000000000002,2.09568,0.61124,2.183,0.060480000000000006,0.017640000000000003,0.063,2.0352,0.5936,2.12
2020-02-06 22:00:00,2.14176,0.62468,2.231,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.0736,0.6048,2.16,1.94976,0.5686800000000001,2.031,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.8816000000000002,0.5488000000000001,1.96
2020-02-06 22:30:00,2.01072,0.5864600000000001,2.0945,0.06192,0.018060000000000003,0.0645,1.9488,0.5684,2.03,1.7803200000000001,0.51926,1.8545,0.06192,0.018060000000000003,0.0645,1.7184,0.5012,1.79
2020-02-06 23:00:00,1.7952,0.5236000000000001,1.87,0.06720000000000001,0.0196,0.07,1.728,0.504,1.8,1.6896,0.4928,1.76,0.06720000000000001,0.0196,0.07,1.6224,0.4732,1.69
2020-02-06 23:30:00,1.57728,0.46004000000000006,1.643,0.07968,0.02324,0.083,1.4976,0.4368,1.56,1.49088,0.43484000000000006,1.553,0.07968,0.02324,0.083,1.4112,0.4116,1.47
2020-02-07 00:00:00,1.524,0.4445,1.5875,0.11280000000000001,0.0329,0.11750000000000001,1.4112,0.4116,1.47,1.4664000000000001,0.4277,1.5275,0.11280000000000001,0.0329,0.11750000000000001,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-02-07 00:30:00,1.5196800000000001,0.44324,1.583,0.13728,0.040040000000000006,0.14300000000000002,1.3824,0.4032,1.44,1.47168,0.42924,1.533,0.13728,0.040040000000000006,0.14300000000000002,1.3344,0.38920000000000005,1.3900000000000001
2020-02-07 01:00:00,1.6617600000000001,0.48468000000000006,1.7309999999999999,0.16416,0.047880000000000006,0.171,1.4976,0.4368,1.56,1.53696,0.44828,1.601,0.16416,0.047880000000000006,0.171,1.3728,0.40040000000000003,1.43
2020-02-07 01:30:00,1.61184,0.47012000000000004,1.679,0.15264000000000003,0.044520000000000004,0.159,1.4592,0.42560000000000003,1.52,1.47744,0.43092,1.5390000000000001,0.15264000000000003,0.044520000000000004,0.159,1.3248,0.3864,1.38
2020-02-07 02:00:00,1.5969600000000002,0.46578,1.6635,0.13776000000000002,0.04018,0.14350000000000002,1.4592,0.42560000000000003,1.52,1.46256,0.42658,1.5235,0.13776000000000002,0.04018,0.14350000000000002,1.3248,0.3864,1.38
2020-02-07 02:30:00,1.5964800000000001,0.46564000000000005,1.663,0.15648,0.04564000000000001,0.163,1.44,0.42,1.5,1.47168,0.42924,1.533,0.15648,0.04564000000000001,0.163,1.3152,0.3836,1.37
2020-02-07 03:00:00,1.58112,0.46116,1.647,0.09312000000000001,0.027160000000000004,0.097,1.488,0.434,1.55,1.42752,0.41636,1.487,0.09312000000000001,0.027160000000000004,0.097,1.3344,0.38920000000000005,1.3900000000000001
2020-02-07 03:30:00,1.58256,0.46158000000000005,1.6485,0.05616,0.016380000000000002,0.0585,1.5264,0.44520000000000004,1.5899999999999999,1.41936,0.41398,1.4785,0.05616,0.016380000000000002,0.0585,1.3632,0.3976,1.42
2020-02-07 04:00:00,1.5873599999999999,0.46298000000000006,1.6535000000000002,0.08016000000000001,0.02338,0.0835,1.5072,0.43960000000000005,1.57,1.49136,0.43498000000000003,1.5535,0.08016000000000001,0.02338,0.0835,1.4112,0.4116,1.47
2020-02-07 04:30:00,1.5787200000000001,0.46046000000000004,1.6445,0.07152,0.02086,0.0745,1.5072,0.43960000000000005,1.57,1.49232,0.43526000000000004,1.5545,0.07152,0.02086,0.0745,1.4208,0.41440000000000005,1.48
2020-02-07 05:00:00,1.54176,0.44968,1.6059999999999999,0.10176,0.02968,0.106,1.44,0.42,1.5,1.45536,0.42448,1.516,0.10176,0.02968,0.106,1.3536000000000001,0.39480000000000004,1.4100000000000001
2020-02-07 05:30:00,1.5816,0.46130000000000004,1.6475,0.0648,0.0189,0.0675,1.5168,0.4424,1.58,1.4856,0.4333,1.5474999999999999,0.0648,0.0189,0.0675,1.4208,0.41440000000000005,1.48
2020-02-07 06:00:00,1.7092800000000001,0.49854000000000004,1.7805,0.09648000000000001,0.028140000000000002,0.1005,1.6128,0.47040000000000004,1.6800000000000002,1.60368,0.46774000000000004,1.6705,0.09648000000000001,0.028140000000000002,0.1005,1.5072,0.43960000000000005,1.57
2020-02-07 06:30:00,1.92192,0.5605600000000001,2.002,0.10752,0.031360000000000006,0.112,1.8144,0.5292,1.8900000000000001,1.7683200000000001,0.51576,1.842,0.10752,0.031360000000000006,0.112,1.6608,0.4844,1.73
2020-02-07 07:00:00,2.11968,0.61824,2.208,0.05568000000000001,0.01624,0.058,2.064,0.602,2.15,1.9372800000000001,0.5650400000000001,2.018,0.05568000000000001,0.01624,0.058,1.8816000000000002,0.5488000000000001,1.96
2020-02-07 07:30:00,2.41584,0.70462,2.5165,0.02544,0.00742,0.026500000000000003,2.3904,0.6972,2.49,2.24304,0.65422,2.3365,0.02544,0.00742,0.026500000000000003,2.2176,0.6468,2.31
2020-02-07 08:00:00,2.59584,0.75712,2.7039999999999997,0.03264,0.00952,0.034,2.5632,0.7476,2.67,2.36544,0.6899200000000001,2.464,0.03264,0.00952,0.034,2.3328,0.6804,2.43
2020-02-07 08:30:00,2.6539200000000003,0.7740600000000001,2.7645,0.08112000000000001,0.02366,0.0845,2.5728,0.7504000000000001,2.68,2.41392,0.70406,2.5145,0.08112000000000001,0.02366,0.0845,2.3328,0.6804,2.43
2020-02-07 09:00:00,2.64048,0.77014,2.7505,0.14448000000000003,0.042140000000000004,0.1505,2.496,0.728,2.6,2.41968,0.70574,2.5205,0.14448000000000003,0.042140000000000004,0.1505,2.2752,0.6636000000000001,2.37
2020-02-07 09:30:00,2.65056,0.7730800000000001,2.761,0.18336000000000002,0.05348000000000001,0.191,2.4672,0.7196,2.5700000000000003,2.44896,0.71428,2.551,0.18336000000000002,0.05348000000000001,0.191,2.2656,0.6608,2.36
2020-02-07 10:00:00,2.55984,0.7466200000000001,2.6665,0.19824000000000003,0.05782,0.20650000000000002,2.3616,0.6888000000000001,2.46,2.42544,0.70742,2.5265,0.19824000000000003,0.05782,0.20650000000000002,2.2272,0.6496000000000001,2.32
2020-02-07 10:30:00,2.28048,0.6651400000000001,2.3755,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.1792,0.6356,2.27,2.36688,0.6903400000000001,2.4655,0.10128000000000001,0.029540000000000004,0.10550000000000001,2.2656,0.6608,2.36
2020-02-07 11:00:00,2.04624,0.59682,2.1315,0.09744000000000001,0.02842,0.1015,1.9488,0.5684,2.03,2.22864,0.65002,2.3215,0.09744000000000001,0.02842,0.1015,2.1312,0.6216,2.22
2020-02-07 11:30:00,1.92432,0.5612600000000001,2.0045,0.07152,0.02086,0.0745,1.8528,0.5404,1.9300000000000002,2.27952,0.66486,2.3745,0.07152,0.02086,0.0745,2.208,0.644,2.3
2020-02-07 12:00:00,1.90896,0.55678,1.9885000000000002,0.10416,0.03038,0.1085,1.8048000000000002,0.5264,1.88,2.25456,0.65758,2.3485,0.10416,0.03038,0.1085,2.1504,0.6272,2.24
2020-02-07 12:30:00,1.9272,0.5621,2.0075,0.132,0.0385,0.1375,1.7952,0.5236000000000001,1.87,2.2632,0.6601,2.3575,0.132,0.0385,0.1375,2.1312,0.6216,2.22
2020-02-07 13:00:00,1.9224,0.5607,2.0025,0.2136,0.0623,0.2225,1.7088,0.4984,1.78,2.2296,0.6503,2.3225,0.2136,0.0623,0.2225,2.016,0.588,2.1
2020-02-07 13:30:00,2.05008,0.59794,2.1355,0.18768,0.054740000000000004,0.1955,1.8624,0.5432,1.94,2.18448,0.63714,2.2755,0.18768,0.054740000000000004,0.1955,1.9968,0.5824,2.08
2020-02-07 14:00:00,2.172,0.6335000000000001,2.2625,0.156,0.0455,0.1625,2.016,0.588,2.1,2.172,0.6335000000000001,2.2625,0.156,0.0455,0.1625,2.016,0.588,2.1
2020-02-07 14:30:00,2.06736,0.6029800000000001,2.1535,0.23376000000000002,0.06818,0.24350000000000002,1.8336000000000001,0.5348,1.9100000000000001,2.12496,0.61978,2.2135,0.23376000000000002,0.06818,0.24350000000000002,1.8912,0.5516,1.97
2020-02-07 15:00:00,2.05584,0.59962,2.1415,0.17424,0.050820000000000004,0.18150000000000002,1.8816000000000002,0.5488000000000001,1.96,2.12304,0.6192200000000001,2.2115,0.17424,0.050820000000000004,0.18150000000000002,1.9488,0.5684,2.03
2020-02-07 15:30:00,2.06784,0.6031200000000001,2.154,0.14784,0.043120000000000006,0.154,1.92,0.56,2.0,2.13504,0.62272,2.224,0.14784,0.043120000000000006,0.154,1.9872,0.5796,2.07
2020-02-07 16:00:00,2.11008,0.6154400000000001,2.198,0.19008000000000003,0.05544,0.198,1.92,0.56,2.0,2.11968,0.61824,2.208,0.19008000000000003,0.05544,0.198,1.9296000000000002,0.5628000000000001,2.01
2020-02-07 16:30:00,2.20416,0.64288,2.296,0.17856000000000002,0.05208,0.186,2.0256,0.5908,2.11,2.10816,0.6148800000000001,2.196,0.17856000000000002,0.05208,0.186,1.9296000000000002,0.5628000000000001,2.01
2020-02-07 17:00:00,2.53056,0.7380800000000001,2.636,0.16896000000000003,0.049280000000000004,0.176,2.3616,0.6888000000000001,2.46,2.15616,0.6288800000000001,2.246,0.16896000000000003,0.049280000000000004,0.176,1.9872,0.5796,2.07
2020-02-07 17:30:00,2.90112,0.84616,3.022,0.23232000000000003,0.06776,0.242,2.6688,0.7784000000000001,2.7800000000000002,2.20032,0.64176,2.292,0.23232000000000003,0.06776,0.242,1.968,0.5740000000000001,2.05
2020-02-07 18:00:00,3.0984,0.9037000000000001,3.2275,0.324,0.0945,0.3375,2.7744,0.8092,2.89,2.4072,0.7021000000000001,2.5075000000000003,0.324,0.0945,0.3375,2.0832,0.6076,2.17
2020-02-07 18:30:00,3.08208,0.8989400000000001,3.2105,0.31728,0.09254000000000001,0.3305,2.7648,0.8064,2.88,2.40048,0.7001400000000001,2.5005,0.31728,0.09254000000000001,0.3305,2.0832,0.6076,2.17
2020-02-07 19:00:00,3.01728,0.88004,3.143,0.31008,0.09044,0.323,2.7072000000000003,0.7896000000000001,2.8200000000000003,2.39328,0.6980400000000001,2.493,0.31008,0.09044,0.323,2.0832,0.6076,2.17
2020-02-07 19:30:00,2.92464,0.8530200000000001,3.0465,0.37104000000000004,0.10822000000000001,0.3865,2.5536,0.7448,2.66,2.30064,0.6710200000000001,2.3965,0.37104000000000004,0.10822000000000001,0.3865,1.9296000000000002,0.5628000000000001,2.01
2020-02-07 20:00:00,2.77104,0.80822,2.8865,0.36144000000000004,0.10542000000000001,0.3765,2.4096,0.7028,2.51,2.19504,0.64022,2.2865,0.36144000000000004,0.10542000000000001,0.3765,1.8336000000000001,0.5348,1.9100000000000001
2020-02-07 20:30:00,2.7,0.7875000000000001,2.8125,0.33840000000000003,0.09870000000000001,0.35250000000000004,2.3616,0.6888000000000001,2.46,2.124,0.6195,2.2125,0.33840000000000003,0.09870000000000001,0.35250000000000004,1.7856,0.5208,1.8599999999999999
2020-02-07 21:00:00,2.58672,0.75446,2.6945,0.43632000000000004,0.12726,0.4545,2.1504,0.6272,2.24,2.04912,0.5976600000000001,2.1345,0.43632000000000004,0.12726,0.4545,1.6128,0.47040000000000004,1.6800000000000002
